Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353091,Bedehaven Close,2024-01-16T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.06
353091,Bedehaven Close,2024-01-16T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.29
353091,Bedehaven Close,2024-01-16T15:00:00.000+00:00,feeder,2,N Current (RMS),A,24.2
353091,Bedehaven Close,2024-01-16T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.8
353091,Bedehaven Close,2024-01-16T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.9
353091,Bedehaven Close,2024-01-16T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.4
353091,Bedehaven Close,2024-01-16T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
353091,Bedehaven Close,2024-01-16T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
353091,Bedehaven Close,2024-01-16T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
353091,Bedehaven Close,2024-01-16T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.09
353091,Bedehaven Close,2024-01-16T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.45
353091,Bedehaven Close,2024-01-16T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.16
353091,Bedehaven Close,2024-01-16T15:00:00.000+00:00,feeder,1,N Current (RMS),A,6.1
353091,Bedehaven Close,2024-01-16T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
353091,Bedehaven Close,2024-01-16T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.0
353091,Bedehaven Close,2024-01-16T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.2
353091,Bedehaven Close,2024-01-16T15:00:00.000+00:00,transformer,,Temperature,C,19.8
353091,Bedehaven Close,2024-01-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
353091,Bedehaven Close,2024-01-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
353091,Bedehaven Close,2024-01-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
353091,Bedehaven Close,2024-01-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
353091,Bedehaven Close,2024-01-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
353091,Bedehaven Close,2024-01-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
353091,Bedehaven Close,2024-01-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
353091,Bedehaven Close,2024-01-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
353091,Bedehaven Close,2024-01-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
353091,Bedehaven Close,2024-01-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,17.42
353091,Bedehaven Close,2024-01-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,16.45
353091,Bedehaven Close,2024-01-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,22.18
353091,Bedehaven Close,2024-01-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,49.3
353091,Bedehaven Close,2024-01-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
353091,Bedehaven Close,2024-01-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
353091,Bedehaven Close,2024-01-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
353091,Bedehaven Close,2024-01-16T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
353091,Bedehaven Close,2024-01-16T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
353091,Bedehaven Close,2024-01-16T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
353091,Bedehaven Close,2024-01-16T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.1
353091,Bedehaven Close,2024-01-16T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.58
353091,Bedehaven Close,2024-01-16T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.43
353091,Bedehaven Close,2024-01-16T14:50:00.000+00:00,feeder,4,N Current (RMS),A,6.6
353091,Bedehaven Close,2024-01-16T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.4
353091,Bedehaven Close,2024-01-16T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.9
353091,Bedehaven Close,2024-01-16T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.5
353091,Bedehaven Close,2024-01-16T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
353091,Bedehaven Close,2024-01-16T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
353091,Bedehaven Close,2024-01-16T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.96
353091,Bedehaven Close,2024-01-16T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.85
353091,Bedehaven Close,2024-01-16T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.62
353091,Bedehaven Close,2024-01-16T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.62
353091,Bedehaven Close,2024-01-16T14:50:00.000+00:00,feeder,3,N Current (RMS),A,32.0
353091,Bedehaven Close,2024-01-16T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,34.8
353091,Bedehaven Close,2024-01-16T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.6
353091,Bedehaven Close,2024-01-16T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,38.0
353091,Bedehaven Close,2024-01-16T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.51
353091,Bedehaven Close,2024-01-16T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
353091,Bedehaven Close,2024-01-16T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
353091,Bedehaven Close,2024-01-16T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.84
353091,Bedehaven Close,2024-01-16T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.05
353091,Bedehaven Close,2024-01-16T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.45
353091,Bedehaven Close,2024-01-16T14:50:00.000+00:00,feeder,2,N Current (RMS),A,26.0
353091,Bedehaven Close,2024-01-16T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.7
353091,Bedehaven Close,2024-01-16T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.0
353091,Bedehaven Close,2024-01-16T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,43.8
353091,Bedehaven Close,2024-01-16T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
353091,Bedehaven Close,2024-01-16T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
353091,Bedehaven Close,2024-01-16T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
353091,Bedehaven Close,2024-01-16T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.38
353091,Bedehaven Close,2024-01-16T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.27
353091,Bedehaven Close,2024-01-16T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.11
353091,Bedehaven Close,2024-01-16T14:50:00.000+00:00,feeder,1,N Current (RMS),A,8.0
353091,Bedehaven Close,2024-01-16T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.2
353091,Bedehaven Close,2024-01-16T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.4
353091,Bedehaven Close,2024-01-16T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.1
353091,Bedehaven Close,2024-01-16T14:50:00.000+00:00,transformer,,Temperature,C,19.8
353091,Bedehaven Close,2024-01-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
353091,Bedehaven Close,2024-01-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
353091,Bedehaven Close,2024-01-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
353091,Bedehaven Close,2024-01-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
353091,Bedehaven Close,2024-01-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
353091,Bedehaven Close,2024-01-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
353091,Bedehaven Close,2024-01-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
353091,Bedehaven Close,2024-01-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
353091,Bedehaven Close,2024-01-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
353091,Bedehaven Close,2024-01-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,17.16
353091,Bedehaven Close,2024-01-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,16.53
353091,Bedehaven Close,2024-01-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,21.62
353091,Bedehaven Close,2024-01-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,44.4
353091,Bedehaven Close,2024-01-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
353091,Bedehaven Close,2024-01-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
353091,Bedehaven Close,2024-01-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
353091,Bedehaven Close,2024-01-16T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
353091,Bedehaven Close,2024-01-16T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
353091,Bedehaven Close,2024-01-16T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
353091,Bedehaven Close,2024-01-16T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.08
353091,Bedehaven Close,2024-01-16T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.62
353091,Bedehaven Close,2024-01-16T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.73
353091,Bedehaven Close,2024-01-16T14:40:00.000+00:00,feeder,4,N Current (RMS),A,7.2
353091,Bedehaven Close,2024-01-16T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.2
353091,Bedehaven Close,2024-01-16T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
353091,Bedehaven Close,2024-01-16T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.5
353091,Bedehaven Close,2024-01-16T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
353091,Bedehaven Close,2024-01-16T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
353091,Bedehaven Close,2024-01-16T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.78
353091,Bedehaven Close,2024-01-16T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.98
353091,Bedehaven Close,2024-01-16T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.48
353091,Bedehaven Close,2024-01-16T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.56
353091,Bedehaven Close,2024-01-16T14:40:00.000+00:00,feeder,3,N Current (RMS),A,31.8
353091,Bedehaven Close,2024-01-16T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,37.6
353091,Bedehaven Close,2024-01-16T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.1
353091,Bedehaven Close,2024-01-16T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.6
353091,Bedehaven Close,2024-01-16T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.24
353091,Bedehaven Close,2024-01-16T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
353091,Bedehaven Close,2024-01-16T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
353091,Bedehaven Close,2024-01-16T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.48
353091,Bedehaven Close,2024-01-16T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.78
353091,Bedehaven Close,2024-01-16T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.22
353091,Bedehaven Close,2024-01-16T14:40:00.000+00:00,feeder,2,N Current (RMS),A,21.3
353091,Bedehaven Close,2024-01-16T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.9
353091,Bedehaven Close,2024-01-16T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.6
353091,Bedehaven Close,2024-01-16T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.0
353091,Bedehaven Close,2024-01-16T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
353091,Bedehaven Close,2024-01-16T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
353091,Bedehaven Close,2024-01-16T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
353091,Bedehaven Close,2024-01-16T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.58
353091,Bedehaven Close,2024-01-16T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.74
353091,Bedehaven Close,2024-01-16T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.07
353091,Bedehaven Close,2024-01-16T14:40:00.000+00:00,feeder,1,N Current (RMS),A,8.4
353091,Bedehaven Close,2024-01-16T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.4
353091,Bedehaven Close,2024-01-16T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.2
353091,Bedehaven Close,2024-01-16T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.1
353091,Bedehaven Close,2024-01-16T14:40:00.000+00:00,transformer,,Temperature,C,19.9
353091,Bedehaven Close,2024-01-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
353091,Bedehaven Close,2024-01-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
353091,Bedehaven Close,2024-01-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
353091,Bedehaven Close,2024-01-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
353091,Bedehaven Close,2024-01-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
353091,Bedehaven Close,2024-01-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
353091,Bedehaven Close,2024-01-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
353091,Bedehaven Close,2024-01-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
353091,Bedehaven Close,2024-01-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
353091,Bedehaven Close,2024-01-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,18.12
353091,Bedehaven Close,2024-01-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,14.62
353091,Bedehaven Close,2024-01-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,16.59
353091,Bedehaven Close,2024-01-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,41.7
353091,Bedehaven Close,2024-01-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
353091,Bedehaven Close,2024-01-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
353091,Bedehaven Close,2024-01-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
353091,Bedehaven Close,2024-01-16T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
353091,Bedehaven Close,2024-01-16T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
353091,Bedehaven Close,2024-01-16T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
353091,Bedehaven Close,2024-01-16T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.08
353091,Bedehaven Close,2024-01-16T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.47
353091,Bedehaven Close,2024-01-16T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.93
353091,Bedehaven Close,2024-01-16T14:30:00.000+00:00,feeder,4,N Current (RMS),A,8.1
353091,Bedehaven Close,2024-01-16T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.3
353091,Bedehaven Close,2024-01-16T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.6
353091,Bedehaven Close,2024-01-16T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.6
353091,Bedehaven Close,2024-01-16T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
353091,Bedehaven Close,2024-01-16T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
353091,Bedehaven Close,2024-01-16T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.93
353091,Bedehaven Close,2024-01-16T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.56
353091,Bedehaven Close,2024-01-16T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.19
353091,Bedehaven Close,2024-01-16T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.93
353091,Bedehaven Close,2024-01-16T14:30:00.000+00:00,feeder,3,N Current (RMS),A,28.8
353091,Bedehaven Close,2024-01-16T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.2
353091,Bedehaven Close,2024-01-16T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.0
353091,Bedehaven Close,2024-01-16T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.4
353091,Bedehaven Close,2024-01-16T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.53
353091,Bedehaven Close,2024-01-16T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
353091,Bedehaven Close,2024-01-16T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
353091,Bedehaven Close,2024-01-16T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.6
353091,Bedehaven Close,2024-01-16T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.52
353091,Bedehaven Close,2024-01-16T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.75
353091,Bedehaven Close,2024-01-16T14:30:00.000+00:00,feeder,2,N Current (RMS),A,23.4
353091,Bedehaven Close,2024-01-16T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.8
353091,Bedehaven Close,2024-01-16T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.7
353091,Bedehaven Close,2024-01-16T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.8
353091,Bedehaven Close,2024-01-16T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
353091,Bedehaven Close,2024-01-16T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
353091,Bedehaven Close,2024-01-16T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
353091,Bedehaven Close,2024-01-16T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.33
353091,Bedehaven Close,2024-01-16T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.78
353091,Bedehaven Close,2024-01-16T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.08
353091,Bedehaven Close,2024-01-16T14:30:00.000+00:00,feeder,1,N Current (RMS),A,9.5
353091,Bedehaven Close,2024-01-16T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.9
353091,Bedehaven Close,2024-01-16T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.3
353091,Bedehaven Close,2024-01-16T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.3
353091,Bedehaven Close,2024-01-16T14:30:00.000+00:00,transformer,,Temperature,C,19.9
353091,Bedehaven Close,2024-01-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
353091,Bedehaven Close,2024-01-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
353091,Bedehaven Close,2024-01-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
353091,Bedehaven Close,2024-01-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
353091,Bedehaven Close,2024-01-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
353091,Bedehaven Close,2024-01-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
353091,Bedehaven Close,2024-01-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
353091,Bedehaven Close,2024-01-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
353091,Bedehaven Close,2024-01-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
353091,Bedehaven Close,2024-01-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,18.57
353091,Bedehaven Close,2024-01-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,14.96
353091,Bedehaven Close,2024-01-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,18.69
353091,Bedehaven Close,2024-01-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,45.4
353091,Bedehaven Close,2024-01-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
353091,Bedehaven Close,2024-01-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
353091,Bedehaven Close,2024-01-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
353091,Bedehaven Close,2024-01-16T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
353091,Bedehaven Close,2024-01-16T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
353091,Bedehaven Close,2024-01-16T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
353091,Bedehaven Close,2024-01-16T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.81
353091,Bedehaven Close,2024-01-16T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.48
353091,Bedehaven Close,2024-01-16T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.25
353091,Bedehaven Close,2024-01-16T14:20:00.000+00:00,feeder,4,N Current (RMS),A,8.2
353091,Bedehaven Close,2024-01-16T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.2
353091,Bedehaven Close,2024-01-16T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.6
353091,Bedehaven Close,2024-01-16T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.1
353091,Bedehaven Close,2024-01-16T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
353091,Bedehaven Close,2024-01-16T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
353091,Bedehaven Close,2024-01-16T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.24
353091,Bedehaven Close,2024-01-16T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.01
353091,Bedehaven Close,2024-01-16T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.15
353091,Bedehaven Close,2024-01-16T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.41
353091,Bedehaven Close,2024-01-16T14:20:00.000+00:00,feeder,3,N Current (RMS),A,24.3
353091,Bedehaven Close,2024-01-16T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.9
353091,Bedehaven Close,2024-01-16T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.6
353091,Bedehaven Close,2024-01-16T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.7
353091,Bedehaven Close,2024-01-16T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.36
353091,Bedehaven Close,2024-01-16T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
353091,Bedehaven Close,2024-01-16T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
353091,Bedehaven Close,2024-01-16T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.43
353091,Bedehaven Close,2024-01-16T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.6
353091,Bedehaven Close,2024-01-16T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.8
353091,Bedehaven Close,2024-01-16T14:20:00.000+00:00,feeder,2,N Current (RMS),A,27.9
353091,Bedehaven Close,2024-01-16T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.8
353091,Bedehaven Close,2024-01-16T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,45.3
353091,Bedehaven Close,2024-01-16T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,45.0
353091,Bedehaven Close,2024-01-16T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
353091,Bedehaven Close,2024-01-16T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
353091,Bedehaven Close,2024-01-16T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
353091,Bedehaven Close,2024-01-16T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.4
353091,Bedehaven Close,2024-01-16T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.93
353091,Bedehaven Close,2024-01-16T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.33
353091,Bedehaven Close,2024-01-16T14:20:00.000+00:00,feeder,1,N Current (RMS),A,7.2
353091,Bedehaven Close,2024-01-16T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.7
353091,Bedehaven Close,2024-01-16T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.6
353091,Bedehaven Close,2024-01-16T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
353091,Bedehaven Close,2024-01-16T14:20:00.000+00:00,transformer,,Temperature,C,19.9
353091,Bedehaven Close,2024-01-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
353091,Bedehaven Close,2024-01-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
353091,Bedehaven Close,2024-01-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
353091,Bedehaven Close,2024-01-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
353091,Bedehaven Close,2024-01-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
353091,Bedehaven Close,2024-01-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
353091,Bedehaven Close,2024-01-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
353091,Bedehaven Close,2024-01-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
353091,Bedehaven Close,2024-01-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
353091,Bedehaven Close,2024-01-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,14.64
353091,Bedehaven Close,2024-01-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,20.15
353091,Bedehaven Close,2024-01-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,18.79
353091,Bedehaven Close,2024-01-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,42.0
353091,Bedehaven Close,2024-01-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
353091,Bedehaven Close,2024-01-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
353091,Bedehaven Close,2024-01-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
353091,Bedehaven Close,2024-01-16T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
353091,Bedehaven Close,2024-01-16T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
353091,Bedehaven Close,2024-01-16T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
353091,Bedehaven Close,2024-01-16T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.03
353091,Bedehaven Close,2024-01-16T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.73
353091,Bedehaven Close,2024-01-16T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.87
353091,Bedehaven Close,2024-01-16T14:10:00.000+00:00,feeder,4,N Current (RMS),A,8.4
353091,Bedehaven Close,2024-01-16T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.1
353091,Bedehaven Close,2024-01-16T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.3
353091,Bedehaven Close,2024-01-16T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.5
353091,Bedehaven Close,2024-01-16T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
353091,Bedehaven Close,2024-01-16T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
353091,Bedehaven Close,2024-01-16T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.12
353091,Bedehaven Close,2024-01-16T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.84
353091,Bedehaven Close,2024-01-16T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.43
353091,Bedehaven Close,2024-01-16T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.06
353091,Bedehaven Close,2024-01-16T14:10:00.000+00:00,feeder,3,N Current (RMS),A,27.0
353091,Bedehaven Close,2024-01-16T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.2
353091,Bedehaven Close,2024-01-16T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.2
353091,Bedehaven Close,2024-01-16T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.3
353091,Bedehaven Close,2024-01-16T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.41
353091,Bedehaven Close,2024-01-16T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
353091,Bedehaven Close,2024-01-16T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
353091,Bedehaven Close,2024-01-16T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.49
353091,Bedehaven Close,2024-01-16T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.87
353091,Bedehaven Close,2024-01-16T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.9
353091,Bedehaven Close,2024-01-16T14:10:00.000+00:00,feeder,2,N Current (RMS),A,22.4
353091,Bedehaven Close,2024-01-16T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.2
353091,Bedehaven Close,2024-01-16T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.6
353091,Bedehaven Close,2024-01-16T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.9
353091,Bedehaven Close,2024-01-16T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
353091,Bedehaven Close,2024-01-16T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
353091,Bedehaven Close,2024-01-16T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
353091,Bedehaven Close,2024-01-16T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.45
353091,Bedehaven Close,2024-01-16T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.91
353091,Bedehaven Close,2024-01-16T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.12
353091,Bedehaven Close,2024-01-16T14:10:00.000+00:00,feeder,1,N Current (RMS),A,4.5
353091,Bedehaven Close,2024-01-16T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.2
353091,Bedehaven Close,2024-01-16T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.2
353091,Bedehaven Close,2024-01-16T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.1
353091,Bedehaven Close,2024-01-16T14:10:00.000+00:00,transformer,,Temperature,C,19.9
353091,Bedehaven Close,2024-01-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
353091,Bedehaven Close,2024-01-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
353091,Bedehaven Close,2024-01-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
353091,Bedehaven Close,2024-01-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
353091,Bedehaven Close,2024-01-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
353091,Bedehaven Close,2024-01-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
353091,Bedehaven Close,2024-01-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
353091,Bedehaven Close,2024-01-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
353091,Bedehaven Close,2024-01-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
353091,Bedehaven Close,2024-01-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,15.8
353091,Bedehaven Close,2024-01-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,13.95
353091,Bedehaven Close,2024-01-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,15.94
353091,Bedehaven Close,2024-01-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,40.5
353091,Bedehaven Close,2024-01-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
353091,Bedehaven Close,2024-01-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
353091,Bedehaven Close,2024-01-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
353091,Bedehaven Close,2024-01-16T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
353091,Bedehaven Close,2024-01-16T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
353091,Bedehaven Close,2024-01-16T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
353091,Bedehaven Close,2024-01-16T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.61
353091,Bedehaven Close,2024-01-16T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.64
353091,Bedehaven Close,2024-01-16T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.53
353091,Bedehaven Close,2024-01-16T14:00:00.000+00:00,feeder,4,N Current (RMS),A,12.1
353091,Bedehaven Close,2024-01-16T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,3.7
353091,Bedehaven Close,2024-01-16T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.5
353091,Bedehaven Close,2024-01-16T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
353091,Bedehaven Close,2024-01-16T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
353091,Bedehaven Close,2024-01-16T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
353091,Bedehaven Close,2024-01-16T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.18
353091,Bedehaven Close,2024-01-16T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.16
353091,Bedehaven Close,2024-01-16T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.19
353091,Bedehaven Close,2024-01-16T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.16
353091,Bedehaven Close,2024-01-16T14:00:00.000+00:00,feeder,3,N Current (RMS),A,23.0
353091,Bedehaven Close,2024-01-16T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.7
353091,Bedehaven Close,2024-01-16T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.1
353091,Bedehaven Close,2024-01-16T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.7
353091,Bedehaven Close,2024-01-16T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.33
353091,Bedehaven Close,2024-01-16T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.74
353091,Bedehaven Close,2024-01-16T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
353091,Bedehaven Close,2024-01-16T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.45
353091,Bedehaven Close,2024-01-16T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.86
353091,Bedehaven Close,2024-01-16T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.07
353091,Bedehaven Close,2024-01-16T14:00:00.000+00:00,feeder,2,N Current (RMS),A,23.8
353091,Bedehaven Close,2024-01-16T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.4
353091,Bedehaven Close,2024-01-16T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.2
353091,Bedehaven Close,2024-01-16T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.3
353091,Bedehaven Close,2024-01-16T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
353091,Bedehaven Close,2024-01-16T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
353091,Bedehaven Close,2024-01-16T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
353091,Bedehaven Close,2024-01-16T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.45
353091,Bedehaven Close,2024-01-16T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.35
353091,Bedehaven Close,2024-01-16T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.22
353091,Bedehaven Close,2024-01-16T14:00:00.000+00:00,feeder,1,N Current (RMS),A,2.1
353091,Bedehaven Close,2024-01-16T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,2.9
353091,Bedehaven Close,2024-01-16T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.7
353091,Bedehaven Close,2024-01-16T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.3
353091,Bedehaven Close,2024-01-16T14:00:00.000+00:00,transformer,,Temperature,C,19.9
353091,Bedehaven Close,2024-01-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
353091,Bedehaven Close,2024-01-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
353091,Bedehaven Close,2024-01-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
353091,Bedehaven Close,2024-01-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
353091,Bedehaven Close,2024-01-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
353091,Bedehaven Close,2024-01-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
353091,Bedehaven Close,2024-01-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
353091,Bedehaven Close,2024-01-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
353091,Bedehaven Close,2024-01-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
353091,Bedehaven Close,2024-01-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,13.67
353091,Bedehaven Close,2024-01-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,13.05
353091,Bedehaven Close,2024-01-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,15.98
353091,Bedehaven Close,2024-01-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,40.8
353091,Bedehaven Close,2024-01-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
353091,Bedehaven Close,2024-01-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
353091,Bedehaven Close,2024-01-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
353091,Bedehaven Close,2024-01-16T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
353091,Bedehaven Close,2024-01-16T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
353091,Bedehaven Close,2024-01-16T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
353091,Bedehaven Close,2024-01-16T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.05
353091,Bedehaven Close,2024-01-16T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.35
353091,Bedehaven Close,2024-01-16T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.2
353091,Bedehaven Close,2024-01-16T13:50:00.000+00:00,feeder,4,N Current (RMS),A,8.7
353091,Bedehaven Close,2024-01-16T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.7
353091,Bedehaven Close,2024-01-16T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.8
353091,Bedehaven Close,2024-01-16T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.6
353091,Bedehaven Close,2024-01-16T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
353091,Bedehaven Close,2024-01-16T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
353091,Bedehaven Close,2024-01-16T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.35
353091,Bedehaven Close,2024-01-16T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.91
353091,Bedehaven Close,2024-01-16T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.07
353091,Bedehaven Close,2024-01-16T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.28
353091,Bedehaven Close,2024-01-16T13:50:00.000+00:00,feeder,3,N Current (RMS),A,26.2
353091,Bedehaven Close,2024-01-16T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.6
353091,Bedehaven Close,2024-01-16T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.8
353091,Bedehaven Close,2024-01-16T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.6
353091,Bedehaven Close,2024-01-16T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.4
353091,Bedehaven Close,2024-01-16T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.79
353091,Bedehaven Close,2024-01-16T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
353091,Bedehaven Close,2024-01-16T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.4
353091,Bedehaven Close,2024-01-16T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.45
353091,Bedehaven Close,2024-01-16T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.63
353091,Bedehaven Close,2024-01-16T13:50:00.000+00:00,feeder,2,N Current (RMS),A,25.4
353091,Bedehaven Close,2024-01-16T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.2
353091,Bedehaven Close,2024-01-16T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.8
353091,Bedehaven Close,2024-01-16T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.4
353091,Bedehaven Close,2024-01-16T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
353091,Bedehaven Close,2024-01-16T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
353091,Bedehaven Close,2024-01-16T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.17
353091,Bedehaven Close,2024-01-16T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.42
353091,Bedehaven Close,2024-01-16T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.26
353091,Bedehaven Close,2024-01-16T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.41
353091,Bedehaven Close,2024-01-16T13:50:00.000+00:00,feeder,1,N Current (RMS),A,15.0
353091,Bedehaven Close,2024-01-16T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.0
353091,Bedehaven Close,2024-01-16T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
353091,Bedehaven Close,2024-01-16T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.9
353091,Bedehaven Close,2024-01-16T13:50:00.000+00:00,transformer,,Temperature,C,19.9
353091,Bedehaven Close,2024-01-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
353091,Bedehaven Close,2024-01-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
353091,Bedehaven Close,2024-01-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
353091,Bedehaven Close,2024-01-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
353091,Bedehaven Close,2024-01-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
353091,Bedehaven Close,2024-01-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
353091,Bedehaven Close,2024-01-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
353091,Bedehaven Close,2024-01-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
353091,Bedehaven Close,2024-01-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
353091,Bedehaven Close,2024-01-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,13.79
353091,Bedehaven Close,2024-01-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,14.13
353091,Bedehaven Close,2024-01-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,20.52
353091,Bedehaven Close,2024-01-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,45.2
353091,Bedehaven Close,2024-01-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
353091,Bedehaven Close,2024-01-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
353091,Bedehaven Close,2024-01-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
353091,Bedehaven Close,2024-01-16T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
353091,Bedehaven Close,2024-01-16T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
353091,Bedehaven Close,2024-01-16T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
353091,Bedehaven Close,2024-01-16T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.85
353091,Bedehaven Close,2024-01-16T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.36
353091,Bedehaven Close,2024-01-16T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.11
353091,Bedehaven Close,2024-01-16T13:40:00.000+00:00,feeder,4,N Current (RMS),A,10.8
353091,Bedehaven Close,2024-01-16T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.5
353091,Bedehaven Close,2024-01-16T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.6
353091,Bedehaven Close,2024-01-16T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.6
353091,Bedehaven Close,2024-01-16T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
353091,Bedehaven Close,2024-01-16T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
353091,Bedehaven Close,2024-01-16T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.08
353091,Bedehaven Close,2024-01-16T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.32
353091,Bedehaven Close,2024-01-16T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.82
353091,Bedehaven Close,2024-01-16T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.02
353091,Bedehaven Close,2024-01-16T13:40:00.000+00:00,feeder,3,N Current (RMS),A,23.2
353091,Bedehaven Close,2024-01-16T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.6
353091,Bedehaven Close,2024-01-16T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.9
353091,Bedehaven Close,2024-01-16T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.0
353091,Bedehaven Close,2024-01-16T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.34
353091,Bedehaven Close,2024-01-16T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.68
353091,Bedehaven Close,2024-01-16T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
353091,Bedehaven Close,2024-01-16T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.18
353091,Bedehaven Close,2024-01-16T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.5
353091,Bedehaven Close,2024-01-16T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.04
353091,Bedehaven Close,2024-01-16T13:40:00.000+00:00,feeder,2,N Current (RMS),A,24.9
353091,Bedehaven Close,2024-01-16T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.6
353091,Bedehaven Close,2024-01-16T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.4
353091,Bedehaven Close,2024-01-16T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.1
353091,Bedehaven Close,2024-01-16T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
353091,Bedehaven Close,2024-01-16T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
353091,Bedehaven Close,2024-01-16T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
353091,Bedehaven Close,2024-01-16T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.42
353091,Bedehaven Close,2024-01-16T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.35
353091,Bedehaven Close,2024-01-16T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.5
353091,Bedehaven Close,2024-01-16T13:40:00.000+00:00,feeder,1,N Current (RMS),A,16.4
353091,Bedehaven Close,2024-01-16T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.3
353091,Bedehaven Close,2024-01-16T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.3
353091,Bedehaven Close,2024-01-16T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.2
353091,Bedehaven Close,2024-01-16T13:40:00.000+00:00,transformer,,Temperature,C,19.9
353091,Bedehaven Close,2024-01-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
353091,Bedehaven Close,2024-01-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
353091,Bedehaven Close,2024-01-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
353091,Bedehaven Close,2024-01-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
353091,Bedehaven Close,2024-01-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
353091,Bedehaven Close,2024-01-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
353091,Bedehaven Close,2024-01-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
353091,Bedehaven Close,2024-01-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
353091,Bedehaven Close,2024-01-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
353091,Bedehaven Close,2024-01-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,12.78
353091,Bedehaven Close,2024-01-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,14.02
353091,Bedehaven Close,2024-01-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,20.67
353091,Bedehaven Close,2024-01-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,48.3
353091,Bedehaven Close,2024-01-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
353091,Bedehaven Close,2024-01-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
353091,Bedehaven Close,2024-01-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
353091,Bedehaven Close,2024-01-16T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
353091,Bedehaven Close,2024-01-16T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
353091,Bedehaven Close,2024-01-16T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
353091,Bedehaven Close,2024-01-16T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.92
353091,Bedehaven Close,2024-01-16T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.44
353091,Bedehaven Close,2024-01-16T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.23
353091,Bedehaven Close,2024-01-16T13:30:00.000+00:00,feeder,4,N Current (RMS),A,11.6
353091,Bedehaven Close,2024-01-16T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.7
353091,Bedehaven Close,2024-01-16T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.2
353091,Bedehaven Close,2024-01-16T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.8
353091,Bedehaven Close,2024-01-16T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
353091,Bedehaven Close,2024-01-16T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
353091,Bedehaven Close,2024-01-16T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.97
353091,Bedehaven Close,2024-01-16T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.77
353091,Bedehaven Close,2024-01-16T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.92
353091,Bedehaven Close,2024-01-16T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.47
353091,Bedehaven Close,2024-01-16T13:30:00.000+00:00,feeder,3,N Current (RMS),A,22.2
353091,Bedehaven Close,2024-01-16T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.7
353091,Bedehaven Close,2024-01-16T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
353091,Bedehaven Close,2024-01-16T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.2
353091,Bedehaven Close,2024-01-16T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
353091,Bedehaven Close,2024-01-16T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.3
353091,Bedehaven Close,2024-01-16T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.22
353091,Bedehaven Close,2024-01-16T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.63
353091,Bedehaven Close,2024-01-16T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.02
353091,Bedehaven Close,2024-01-16T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.58
353091,Bedehaven Close,2024-01-16T13:30:00.000+00:00,feeder,2,N Current (RMS),A,28.6
353091,Bedehaven Close,2024-01-16T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
353091,Bedehaven Close,2024-01-16T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.6
353091,Bedehaven Close,2024-01-16T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,40.3
353091,Bedehaven Close,2024-01-16T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
353091,Bedehaven Close,2024-01-16T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
353091,Bedehaven Close,2024-01-16T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
353091,Bedehaven Close,2024-01-16T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.55
353091,Bedehaven Close,2024-01-16T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.51
353091,Bedehaven Close,2024-01-16T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.49
353091,Bedehaven Close,2024-01-16T13:30:00.000+00:00,feeder,1,N Current (RMS),A,16.2
353091,Bedehaven Close,2024-01-16T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
353091,Bedehaven Close,2024-01-16T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.4
353091,Bedehaven Close,2024-01-16T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.1
353091,Bedehaven Close,2024-01-16T13:30:00.000+00:00,transformer,,Temperature,C,19.9
353091,Bedehaven Close,2024-01-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
353091,Bedehaven Close,2024-01-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
353091,Bedehaven Close,2024-01-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
353091,Bedehaven Close,2024-01-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
353091,Bedehaven Close,2024-01-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
353091,Bedehaven Close,2024-01-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
353091,Bedehaven Close,2024-01-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
353091,Bedehaven Close,2024-01-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
353091,Bedehaven Close,2024-01-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
353091,Bedehaven Close,2024-01-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,10.88
353091,Bedehaven Close,2024-01-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,12.88
353091,Bedehaven Close,2024-01-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,20.77
353091,Bedehaven Close,2024-01-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,49.6
353091,Bedehaven Close,2024-01-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
353091,Bedehaven Close,2024-01-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
353091,Bedehaven Close,2024-01-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
353091,Bedehaven Close,2024-01-16T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
353091,Bedehaven Close,2024-01-16T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
353091,Bedehaven Close,2024-01-16T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
353091,Bedehaven Close,2024-01-16T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.14
353091,Bedehaven Close,2024-01-16T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.39
353091,Bedehaven Close,2024-01-16T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.3
353091,Bedehaven Close,2024-01-16T13:20:00.000+00:00,feeder,4,N Current (RMS),A,16.6
