Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353091,Bedehaven Close,2024-01-16T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.7
353091,Bedehaven Close,2024-01-16T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.1
353091,Bedehaven Close,2024-01-16T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.2
353091,Bedehaven Close,2024-01-16T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.44
353091,Bedehaven Close,2024-01-16T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
353091,Bedehaven Close,2024-01-16T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.89
353091,Bedehaven Close,2024-01-16T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.22
353091,Bedehaven Close,2024-01-16T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.77
353091,Bedehaven Close,2024-01-16T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.76
353091,Bedehaven Close,2024-01-16T13:20:00.000+00:00,feeder,3,N Current (RMS),A,19.5
353091,Bedehaven Close,2024-01-16T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.7
353091,Bedehaven Close,2024-01-16T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
353091,Bedehaven Close,2024-01-16T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.9
353091,Bedehaven Close,2024-01-16T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.47
353091,Bedehaven Close,2024-01-16T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
353091,Bedehaven Close,2024-01-16T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
353091,Bedehaven Close,2024-01-16T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.29
353091,Bedehaven Close,2024-01-16T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.28
353091,Bedehaven Close,2024-01-16T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.74
353091,Bedehaven Close,2024-01-16T13:20:00.000+00:00,feeder,2,N Current (RMS),A,24.9
353091,Bedehaven Close,2024-01-16T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.8
353091,Bedehaven Close,2024-01-16T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.6
353091,Bedehaven Close,2024-01-16T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.0
353091,Bedehaven Close,2024-01-16T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
353091,Bedehaven Close,2024-01-16T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
353091,Bedehaven Close,2024-01-16T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
353091,Bedehaven Close,2024-01-16T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.67
353091,Bedehaven Close,2024-01-16T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.1
353091,Bedehaven Close,2024-01-16T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.13
353091,Bedehaven Close,2024-01-16T13:20:00.000+00:00,feeder,1,N Current (RMS),A,17.8
353091,Bedehaven Close,2024-01-16T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.8
353091,Bedehaven Close,2024-01-16T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.1
353091,Bedehaven Close,2024-01-16T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.5
353091,Bedehaven Close,2024-01-16T13:20:00.000+00:00,transformer,,Temperature,C,19.9
353091,Bedehaven Close,2024-01-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
353091,Bedehaven Close,2024-01-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
353091,Bedehaven Close,2024-01-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
353091,Bedehaven Close,2024-01-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
353091,Bedehaven Close,2024-01-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
353091,Bedehaven Close,2024-01-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
353091,Bedehaven Close,2024-01-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
353091,Bedehaven Close,2024-01-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
353091,Bedehaven Close,2024-01-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
353091,Bedehaven Close,2024-01-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,11.33
353091,Bedehaven Close,2024-01-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,14.55
353091,Bedehaven Close,2024-01-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,20.93
353091,Bedehaven Close,2024-01-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,47.5
353091,Bedehaven Close,2024-01-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
353091,Bedehaven Close,2024-01-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
353091,Bedehaven Close,2024-01-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
353091,Bedehaven Close,2024-01-16T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
353091,Bedehaven Close,2024-01-16T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
353091,Bedehaven Close,2024-01-16T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
353091,Bedehaven Close,2024-01-16T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.66
353091,Bedehaven Close,2024-01-16T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.85
353091,Bedehaven Close,2024-01-16T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.99
353091,Bedehaven Close,2024-01-16T13:10:00.000+00:00,feeder,4,N Current (RMS),A,15.9
353091,Bedehaven Close,2024-01-16T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.6
353091,Bedehaven Close,2024-01-16T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.8
353091,Bedehaven Close,2024-01-16T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.9
353091,Bedehaven Close,2024-01-16T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.21
353091,Bedehaven Close,2024-01-16T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
353091,Bedehaven Close,2024-01-16T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.73
353091,Bedehaven Close,2024-01-16T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.69
353091,Bedehaven Close,2024-01-16T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.67
353091,Bedehaven Close,2024-01-16T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.06
353091,Bedehaven Close,2024-01-16T13:10:00.000+00:00,feeder,3,N Current (RMS),A,48.1
353091,Bedehaven Close,2024-01-16T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,51.4
353091,Bedehaven Close,2024-01-16T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.1
353091,Bedehaven Close,2024-01-16T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.8
353091,Bedehaven Close,2024-01-16T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.59
353091,Bedehaven Close,2024-01-16T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.3
353091,Bedehaven Close,2024-01-16T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
353091,Bedehaven Close,2024-01-16T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.84
353091,Bedehaven Close,2024-01-16T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.95
353091,Bedehaven Close,2024-01-16T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.68
353091,Bedehaven Close,2024-01-16T13:10:00.000+00:00,feeder,2,N Current (RMS),A,32.4
353091,Bedehaven Close,2024-01-16T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.8
353091,Bedehaven Close,2024-01-16T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.7
353091,Bedehaven Close,2024-01-16T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,45.7
353091,Bedehaven Close,2024-01-16T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
353091,Bedehaven Close,2024-01-16T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
353091,Bedehaven Close,2024-01-16T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
353091,Bedehaven Close,2024-01-16T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.64
353091,Bedehaven Close,2024-01-16T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.8
353091,Bedehaven Close,2024-01-16T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.09
353091,Bedehaven Close,2024-01-16T13:10:00.000+00:00,feeder,1,N Current (RMS),A,27.3
353091,Bedehaven Close,2024-01-16T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.7
353091,Bedehaven Close,2024-01-16T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.1
353091,Bedehaven Close,2024-01-16T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.5
353091,Bedehaven Close,2024-01-16T13:10:00.000+00:00,transformer,,Temperature,C,19.9
353091,Bedehaven Close,2024-01-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
353091,Bedehaven Close,2024-01-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
353091,Bedehaven Close,2024-01-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
353091,Bedehaven Close,2024-01-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
353091,Bedehaven Close,2024-01-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
353091,Bedehaven Close,2024-01-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
353091,Bedehaven Close,2024-01-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
353091,Bedehaven Close,2024-01-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
353091,Bedehaven Close,2024-01-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
353091,Bedehaven Close,2024-01-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,20.83
353091,Bedehaven Close,2024-01-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,15.27
353091,Bedehaven Close,2024-01-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,24.83
353091,Bedehaven Close,2024-01-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,57.1
353091,Bedehaven Close,2024-01-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
353091,Bedehaven Close,2024-01-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
353091,Bedehaven Close,2024-01-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
353091,Bedehaven Close,2024-01-16T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
353091,Bedehaven Close,2024-01-16T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
353091,Bedehaven Close,2024-01-16T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
353091,Bedehaven Close,2024-01-16T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.91
353091,Bedehaven Close,2024-01-16T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.46
353091,Bedehaven Close,2024-01-16T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.18
353091,Bedehaven Close,2024-01-16T13:00:00.000+00:00,feeder,4,N Current (RMS),A,8.0
353091,Bedehaven Close,2024-01-16T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.5
353091,Bedehaven Close,2024-01-16T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.4
353091,Bedehaven Close,2024-01-16T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.8
353091,Bedehaven Close,2024-01-16T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.21
353091,Bedehaven Close,2024-01-16T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
353091,Bedehaven Close,2024-01-16T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.99
353091,Bedehaven Close,2024-01-16T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
353091,Bedehaven Close,2024-01-16T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.63
353091,Bedehaven Close,2024-01-16T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.59
353091,Bedehaven Close,2024-01-16T13:00:00.000+00:00,feeder,3,N Current (RMS),A,27.5
353091,Bedehaven Close,2024-01-16T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.2
353091,Bedehaven Close,2024-01-16T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
353091,Bedehaven Close,2024-01-16T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.3
353091,Bedehaven Close,2024-01-16T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.27
353091,Bedehaven Close,2024-01-16T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.36
353091,Bedehaven Close,2024-01-16T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
353091,Bedehaven Close,2024-01-16T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.03
353091,Bedehaven Close,2024-01-16T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.58
353091,Bedehaven Close,2024-01-16T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.8
353091,Bedehaven Close,2024-01-16T13:00:00.000+00:00,feeder,2,N Current (RMS),A,26.8
353091,Bedehaven Close,2024-01-16T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.6
353091,Bedehaven Close,2024-01-16T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.8
353091,Bedehaven Close,2024-01-16T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.2
353091,Bedehaven Close,2024-01-16T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
353091,Bedehaven Close,2024-01-16T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
353091,Bedehaven Close,2024-01-16T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
353091,Bedehaven Close,2024-01-16T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.65
353091,Bedehaven Close,2024-01-16T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.53
353091,Bedehaven Close,2024-01-16T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.1
353091,Bedehaven Close,2024-01-16T13:00:00.000+00:00,feeder,1,N Current (RMS),A,12.7
353091,Bedehaven Close,2024-01-16T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.8
353091,Bedehaven Close,2024-01-16T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.3
353091,Bedehaven Close,2024-01-16T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.1
353091,Bedehaven Close,2024-01-16T13:00:00.000+00:00,transformer,,Temperature,C,19.8
353091,Bedehaven Close,2024-01-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
353091,Bedehaven Close,2024-01-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
353091,Bedehaven Close,2024-01-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
353091,Bedehaven Close,2024-01-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
353091,Bedehaven Close,2024-01-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
353091,Bedehaven Close,2024-01-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
353091,Bedehaven Close,2024-01-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
353091,Bedehaven Close,2024-01-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
353091,Bedehaven Close,2024-01-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
353091,Bedehaven Close,2024-01-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,16.59
353091,Bedehaven Close,2024-01-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,13.2
353091,Bedehaven Close,2024-01-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,17.67
353091,Bedehaven Close,2024-01-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,48.8
353091,Bedehaven Close,2024-01-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
353091,Bedehaven Close,2024-01-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
353091,Bedehaven Close,2024-01-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
353091,Bedehaven Close,2024-01-16T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
353091,Bedehaven Close,2024-01-16T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
353091,Bedehaven Close,2024-01-16T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
353091,Bedehaven Close,2024-01-16T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.98
353091,Bedehaven Close,2024-01-16T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.36
353091,Bedehaven Close,2024-01-16T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.42
353091,Bedehaven Close,2024-01-16T12:50:00.000+00:00,feeder,4,N Current (RMS),A,7.9
353091,Bedehaven Close,2024-01-16T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.9
353091,Bedehaven Close,2024-01-16T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.1
353091,Bedehaven Close,2024-01-16T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.7
353091,Bedehaven Close,2024-01-16T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.96
353091,Bedehaven Close,2024-01-16T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
353091,Bedehaven Close,2024-01-16T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.16
353091,Bedehaven Close,2024-01-16T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.8
353091,Bedehaven Close,2024-01-16T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.89
353091,Bedehaven Close,2024-01-16T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.55
353091,Bedehaven Close,2024-01-16T12:50:00.000+00:00,feeder,3,N Current (RMS),A,30.1
353091,Bedehaven Close,2024-01-16T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.8
353091,Bedehaven Close,2024-01-16T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.7
353091,Bedehaven Close,2024-01-16T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.0
353091,Bedehaven Close,2024-01-16T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.29
353091,Bedehaven Close,2024-01-16T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
353091,Bedehaven Close,2024-01-16T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
353091,Bedehaven Close,2024-01-16T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.06
353091,Bedehaven Close,2024-01-16T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.29
353091,Bedehaven Close,2024-01-16T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.87
353091,Bedehaven Close,2024-01-16T12:50:00.000+00:00,feeder,2,N Current (RMS),A,26.4
353091,Bedehaven Close,2024-01-16T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.0
353091,Bedehaven Close,2024-01-16T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.0
353091,Bedehaven Close,2024-01-16T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.8
353091,Bedehaven Close,2024-01-16T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
353091,Bedehaven Close,2024-01-16T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
353091,Bedehaven Close,2024-01-16T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
353091,Bedehaven Close,2024-01-16T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.7
353091,Bedehaven Close,2024-01-16T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.63
353091,Bedehaven Close,2024-01-16T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.22
353091,Bedehaven Close,2024-01-16T12:50:00.000+00:00,feeder,1,N Current (RMS),A,3.1
353091,Bedehaven Close,2024-01-16T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.7
353091,Bedehaven Close,2024-01-16T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.8
353091,Bedehaven Close,2024-01-16T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.3
353091,Bedehaven Close,2024-01-16T12:50:00.000+00:00,transformer,,Temperature,C,19.7
353091,Bedehaven Close,2024-01-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
353091,Bedehaven Close,2024-01-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
353091,Bedehaven Close,2024-01-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
353091,Bedehaven Close,2024-01-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
353091,Bedehaven Close,2024-01-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
353091,Bedehaven Close,2024-01-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
353091,Bedehaven Close,2024-01-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
353091,Bedehaven Close,2024-01-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
353091,Bedehaven Close,2024-01-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
353091,Bedehaven Close,2024-01-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,18.53
353091,Bedehaven Close,2024-01-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,10.17
353091,Bedehaven Close,2024-01-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,15.06
353091,Bedehaven Close,2024-01-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,51.5
353091,Bedehaven Close,2024-01-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
353091,Bedehaven Close,2024-01-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
353091,Bedehaven Close,2024-01-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
353091,Bedehaven Close,2024-01-16T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
353091,Bedehaven Close,2024-01-16T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
353091,Bedehaven Close,2024-01-16T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
353091,Bedehaven Close,2024-01-16T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.58
353091,Bedehaven Close,2024-01-16T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.06
353091,Bedehaven Close,2024-01-16T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.84
353091,Bedehaven Close,2024-01-16T12:40:00.000+00:00,feeder,4,N Current (RMS),A,8.1
353091,Bedehaven Close,2024-01-16T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.7
353091,Bedehaven Close,2024-01-16T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.9
353091,Bedehaven Close,2024-01-16T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.3
353091,Bedehaven Close,2024-01-16T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
353091,Bedehaven Close,2024-01-16T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
353091,Bedehaven Close,2024-01-16T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.74
353091,Bedehaven Close,2024-01-16T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.8
353091,Bedehaven Close,2024-01-16T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.35
353091,Bedehaven Close,2024-01-16T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.05
353091,Bedehaven Close,2024-01-16T12:40:00.000+00:00,feeder,3,N Current (RMS),A,32.2
353091,Bedehaven Close,2024-01-16T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.4
353091,Bedehaven Close,2024-01-16T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.6
353091,Bedehaven Close,2024-01-16T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.7
353091,Bedehaven Close,2024-01-16T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.32
353091,Bedehaven Close,2024-01-16T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.94
353091,Bedehaven Close,2024-01-16T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
353091,Bedehaven Close,2024-01-16T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.89
353091,Bedehaven Close,2024-01-16T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.56
353091,Bedehaven Close,2024-01-16T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.98
353091,Bedehaven Close,2024-01-16T12:40:00.000+00:00,feeder,2,N Current (RMS),A,42.1
353091,Bedehaven Close,2024-01-16T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.3
353091,Bedehaven Close,2024-01-16T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.5
353091,Bedehaven Close,2024-01-16T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,54.5
353091,Bedehaven Close,2024-01-16T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
353091,Bedehaven Close,2024-01-16T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
353091,Bedehaven Close,2024-01-16T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
353091,Bedehaven Close,2024-01-16T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.77
353091,Bedehaven Close,2024-01-16T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.19
353091,Bedehaven Close,2024-01-16T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.24
353091,Bedehaven Close,2024-01-16T12:40:00.000+00:00,feeder,1,N Current (RMS),A,8.9
353091,Bedehaven Close,2024-01-16T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
353091,Bedehaven Close,2024-01-16T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.1
353091,Bedehaven Close,2024-01-16T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.3
353091,Bedehaven Close,2024-01-16T12:40:00.000+00:00,transformer,,Temperature,C,19.7
353091,Bedehaven Close,2024-01-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
353091,Bedehaven Close,2024-01-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
353091,Bedehaven Close,2024-01-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
353091,Bedehaven Close,2024-01-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
353091,Bedehaven Close,2024-01-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
353091,Bedehaven Close,2024-01-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
353091,Bedehaven Close,2024-01-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
353091,Bedehaven Close,2024-01-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
353091,Bedehaven Close,2024-01-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
353091,Bedehaven Close,2024-01-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,16.04
353091,Bedehaven Close,2024-01-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,13.17
353091,Bedehaven Close,2024-01-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,16.11
353091,Bedehaven Close,2024-01-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,40.1
353091,Bedehaven Close,2024-01-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
353091,Bedehaven Close,2024-01-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
353091,Bedehaven Close,2024-01-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
353091,Bedehaven Close,2024-01-16T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
353091,Bedehaven Close,2024-01-16T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
353091,Bedehaven Close,2024-01-16T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
353091,Bedehaven Close,2024-01-16T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.13
353091,Bedehaven Close,2024-01-16T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.66
353091,Bedehaven Close,2024-01-16T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.17
353091,Bedehaven Close,2024-01-16T12:30:00.000+00:00,feeder,4,N Current (RMS),A,10.5
353091,Bedehaven Close,2024-01-16T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.5
353091,Bedehaven Close,2024-01-16T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.0
353091,Bedehaven Close,2024-01-16T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.6
353091,Bedehaven Close,2024-01-16T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
353091,Bedehaven Close,2024-01-16T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
353091,Bedehaven Close,2024-01-16T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.59
353091,Bedehaven Close,2024-01-16T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.17
353091,Bedehaven Close,2024-01-16T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.59
353091,Bedehaven Close,2024-01-16T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.28
353091,Bedehaven Close,2024-01-16T12:30:00.000+00:00,feeder,3,N Current (RMS),A,29.9
353091,Bedehaven Close,2024-01-16T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.0
353091,Bedehaven Close,2024-01-16T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.1
353091,Bedehaven Close,2024-01-16T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.1
353091,Bedehaven Close,2024-01-16T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.34
353091,Bedehaven Close,2024-01-16T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.97
353091,Bedehaven Close,2024-01-16T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
353091,Bedehaven Close,2024-01-16T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.9
353091,Bedehaven Close,2024-01-16T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.97
353091,Bedehaven Close,2024-01-16T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.68
353091,Bedehaven Close,2024-01-16T12:30:00.000+00:00,feeder,2,N Current (RMS),A,45.8
353091,Bedehaven Close,2024-01-16T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.2
353091,Bedehaven Close,2024-01-16T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.3
353091,Bedehaven Close,2024-01-16T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,61.3
353091,Bedehaven Close,2024-01-16T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
353091,Bedehaven Close,2024-01-16T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
353091,Bedehaven Close,2024-01-16T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
353091,Bedehaven Close,2024-01-16T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.56
353091,Bedehaven Close,2024-01-16T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.51
353091,Bedehaven Close,2024-01-16T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.98
353091,Bedehaven Close,2024-01-16T12:30:00.000+00:00,feeder,1,N Current (RMS),A,6.6
353091,Bedehaven Close,2024-01-16T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.3
353091,Bedehaven Close,2024-01-16T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.0
353091,Bedehaven Close,2024-01-16T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
353091,Bedehaven Close,2024-01-16T12:30:00.000+00:00,transformer,,Temperature,C,19.6
353091,Bedehaven Close,2024-01-16T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
353091,Bedehaven Close,2024-01-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
353091,Bedehaven Close,2024-01-16T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
353091,Bedehaven Close,2024-01-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
353091,Bedehaven Close,2024-01-16T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
353091,Bedehaven Close,2024-01-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
353091,Bedehaven Close,2024-01-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
353091,Bedehaven Close,2024-01-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
353091,Bedehaven Close,2024-01-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
353091,Bedehaven Close,2024-01-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,14.77
353091,Bedehaven Close,2024-01-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,10.73
353091,Bedehaven Close,2024-01-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,20.1
353091,Bedehaven Close,2024-01-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,52.1
353091,Bedehaven Close,2024-01-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
353091,Bedehaven Close,2024-01-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
353091,Bedehaven Close,2024-01-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
353091,Bedehaven Close,2024-01-16T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
353091,Bedehaven Close,2024-01-16T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
353091,Bedehaven Close,2024-01-16T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
353091,Bedehaven Close,2024-01-16T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.76
353091,Bedehaven Close,2024-01-16T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.56
353091,Bedehaven Close,2024-01-16T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.08
353091,Bedehaven Close,2024-01-16T12:20:00.000+00:00,feeder,4,N Current (RMS),A,7.0
353091,Bedehaven Close,2024-01-16T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,3.9
353091,Bedehaven Close,2024-01-16T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.5
353091,Bedehaven Close,2024-01-16T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.2
353091,Bedehaven Close,2024-01-16T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
353091,Bedehaven Close,2024-01-16T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
353091,Bedehaven Close,2024-01-16T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.97
353091,Bedehaven Close,2024-01-16T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.92
353091,Bedehaven Close,2024-01-16T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.21
353091,Bedehaven Close,2024-01-16T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.77
353091,Bedehaven Close,2024-01-16T12:20:00.000+00:00,feeder,3,N Current (RMS),A,39.8
353091,Bedehaven Close,2024-01-16T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,42.3
353091,Bedehaven Close,2024-01-16T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.1
353091,Bedehaven Close,2024-01-16T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.4
353091,Bedehaven Close,2024-01-16T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.33
353091,Bedehaven Close,2024-01-16T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.62
353091,Bedehaven Close,2024-01-16T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
353091,Bedehaven Close,2024-01-16T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.04
353091,Bedehaven Close,2024-01-16T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.87
353091,Bedehaven Close,2024-01-16T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.57
353091,Bedehaven Close,2024-01-16T12:20:00.000+00:00,feeder,2,N Current (RMS),A,30.2
353091,Bedehaven Close,2024-01-16T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.9
353091,Bedehaven Close,2024-01-16T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.9
353091,Bedehaven Close,2024-01-16T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,48.9
353091,Bedehaven Close,2024-01-16T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
353091,Bedehaven Close,2024-01-16T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
353091,Bedehaven Close,2024-01-16T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
353091,Bedehaven Close,2024-01-16T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.6
353091,Bedehaven Close,2024-01-16T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.45
353091,Bedehaven Close,2024-01-16T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.63
353091,Bedehaven Close,2024-01-16T12:20:00.000+00:00,feeder,1,N Current (RMS),A,4.9
353091,Bedehaven Close,2024-01-16T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.4
353091,Bedehaven Close,2024-01-16T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.3
353091,Bedehaven Close,2024-01-16T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.5
353091,Bedehaven Close,2024-01-16T12:20:00.000+00:00,transformer,,Temperature,C,19.6
353091,Bedehaven Close,2024-01-16T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
353091,Bedehaven Close,2024-01-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
353091,Bedehaven Close,2024-01-16T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
353091,Bedehaven Close,2024-01-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
353091,Bedehaven Close,2024-01-16T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
353091,Bedehaven Close,2024-01-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
353091,Bedehaven Close,2024-01-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
353091,Bedehaven Close,2024-01-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
353091,Bedehaven Close,2024-01-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
353091,Bedehaven Close,2024-01-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,18.33
353091,Bedehaven Close,2024-01-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,13.08
353091,Bedehaven Close,2024-01-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,16.05
353091,Bedehaven Close,2024-01-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,44.2
353091,Bedehaven Close,2024-01-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
353091,Bedehaven Close,2024-01-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
353091,Bedehaven Close,2024-01-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
353091,Bedehaven Close,2024-01-16T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
353091,Bedehaven Close,2024-01-16T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
353091,Bedehaven Close,2024-01-16T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
353091,Bedehaven Close,2024-01-16T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.05
353091,Bedehaven Close,2024-01-16T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.55
353091,Bedehaven Close,2024-01-16T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.7
353091,Bedehaven Close,2024-01-16T12:10:00.000+00:00,feeder,4,N Current (RMS),A,12.6
353091,Bedehaven Close,2024-01-16T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.4
353091,Bedehaven Close,2024-01-16T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.5
353091,Bedehaven Close,2024-01-16T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.7
353091,Bedehaven Close,2024-01-16T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
353091,Bedehaven Close,2024-01-16T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
353091,Bedehaven Close,2024-01-16T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.98
353091,Bedehaven Close,2024-01-16T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.5
353091,Bedehaven Close,2024-01-16T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.06
353091,Bedehaven Close,2024-01-16T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.03
353091,Bedehaven Close,2024-01-16T12:10:00.000+00:00,feeder,3,N Current (RMS),A,31.6
353091,Bedehaven Close,2024-01-16T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.9
353091,Bedehaven Close,2024-01-16T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.7
353091,Bedehaven Close,2024-01-16T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.2
353091,Bedehaven Close,2024-01-16T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.41
353091,Bedehaven Close,2024-01-16T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
353091,Bedehaven Close,2024-01-16T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.39
353091,Bedehaven Close,2024-01-16T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.98
353091,Bedehaven Close,2024-01-16T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.12
353091,Bedehaven Close,2024-01-16T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.88
353091,Bedehaven Close,2024-01-16T12:10:00.000+00:00,feeder,2,N Current (RMS),A,23.5
353091,Bedehaven Close,2024-01-16T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.6
353091,Bedehaven Close,2024-01-16T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.7
353091,Bedehaven Close,2024-01-16T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.3
353091,Bedehaven Close,2024-01-16T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
353091,Bedehaven Close,2024-01-16T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
353091,Bedehaven Close,2024-01-16T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
353091,Bedehaven Close,2024-01-16T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.67
353091,Bedehaven Close,2024-01-16T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.02
353091,Bedehaven Close,2024-01-16T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.3
353091,Bedehaven Close,2024-01-16T12:10:00.000+00:00,feeder,1,N Current (RMS),A,6.7
353091,Bedehaven Close,2024-01-16T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.3
353091,Bedehaven Close,2024-01-16T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.7
353091,Bedehaven Close,2024-01-16T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
353091,Bedehaven Close,2024-01-16T12:10:00.000+00:00,transformer,,Temperature,C,19.5
353091,Bedehaven Close,2024-01-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
353091,Bedehaven Close,2024-01-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
353091,Bedehaven Close,2024-01-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
353091,Bedehaven Close,2024-01-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
353091,Bedehaven Close,2024-01-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
353091,Bedehaven Close,2024-01-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
353091,Bedehaven Close,2024-01-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
353091,Bedehaven Close,2024-01-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
353091,Bedehaven Close,2024-01-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
353091,Bedehaven Close,2024-01-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,16.21
353091,Bedehaven Close,2024-01-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,12.75
353091,Bedehaven Close,2024-01-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,15.91
353091,Bedehaven Close,2024-01-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,41.9
353091,Bedehaven Close,2024-01-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
353091,Bedehaven Close,2024-01-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
353091,Bedehaven Close,2024-01-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
353091,Bedehaven Close,2024-01-16T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
353091,Bedehaven Close,2024-01-16T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
353091,Bedehaven Close,2024-01-16T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
353091,Bedehaven Close,2024-01-16T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.05
353091,Bedehaven Close,2024-01-16T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.75
353091,Bedehaven Close,2024-01-16T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.35
353091,Bedehaven Close,2024-01-16T12:00:00.000+00:00,feeder,4,N Current (RMS),A,8.3
353091,Bedehaven Close,2024-01-16T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.1
353091,Bedehaven Close,2024-01-16T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.9
353091,Bedehaven Close,2024-01-16T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.5
353091,Bedehaven Close,2024-01-16T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
353091,Bedehaven Close,2024-01-16T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
353091,Bedehaven Close,2024-01-16T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.01
353091,Bedehaven Close,2024-01-16T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.98
353091,Bedehaven Close,2024-01-16T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.29
353091,Bedehaven Close,2024-01-16T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.12
353091,Bedehaven Close,2024-01-16T12:00:00.000+00:00,feeder,3,N Current (RMS),A,28.4
353091,Bedehaven Close,2024-01-16T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.6
353091,Bedehaven Close,2024-01-16T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.6
353091,Bedehaven Close,2024-01-16T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.4
353091,Bedehaven Close,2024-01-16T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.56
353091,Bedehaven Close,2024-01-16T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
353091,Bedehaven Close,2024-01-16T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
353091,Bedehaven Close,2024-01-16T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.98
353091,Bedehaven Close,2024-01-16T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.17
353091,Bedehaven Close,2024-01-16T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.24
353091,Bedehaven Close,2024-01-16T12:00:00.000+00:00,feeder,2,N Current (RMS),A,22.8
353091,Bedehaven Close,2024-01-16T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.8
353091,Bedehaven Close,2024-01-16T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.6
353091,Bedehaven Close,2024-01-16T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.2
353091,Bedehaven Close,2024-01-16T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
353091,Bedehaven Close,2024-01-16T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
353091,Bedehaven Close,2024-01-16T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
353091,Bedehaven Close,2024-01-16T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.71
353091,Bedehaven Close,2024-01-16T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.75
353091,Bedehaven Close,2024-01-16T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.15
353091,Bedehaven Close,2024-01-16T12:00:00.000+00:00,feeder,1,N Current (RMS),A,4.8
353091,Bedehaven Close,2024-01-16T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
353091,Bedehaven Close,2024-01-16T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.6
353091,Bedehaven Close,2024-01-16T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.2
353091,Bedehaven Close,2024-01-16T12:00:00.000+00:00,transformer,,Temperature,C,19.4
353091,Bedehaven Close,2024-01-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
353091,Bedehaven Close,2024-01-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
353091,Bedehaven Close,2024-01-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
353091,Bedehaven Close,2024-01-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
353091,Bedehaven Close,2024-01-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
353091,Bedehaven Close,2024-01-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
353091,Bedehaven Close,2024-01-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
353091,Bedehaven Close,2024-01-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
353091,Bedehaven Close,2024-01-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
353091,Bedehaven Close,2024-01-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,15.72
353091,Bedehaven Close,2024-01-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,8.96
353091,Bedehaven Close,2024-01-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,13.87
353091,Bedehaven Close,2024-01-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,46.2
353091,Bedehaven Close,2024-01-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
353091,Bedehaven Close,2024-01-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
353091,Bedehaven Close,2024-01-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
353091,Bedehaven Close,2024-01-16T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
353091,Bedehaven Close,2024-01-16T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
353091,Bedehaven Close,2024-01-16T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
353091,Bedehaven Close,2024-01-16T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.74
353091,Bedehaven Close,2024-01-16T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.51
353091,Bedehaven Close,2024-01-16T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.46
353091,Bedehaven Close,2024-01-16T11:50:00.000+00:00,feeder,4,N Current (RMS),A,10.0
353091,Bedehaven Close,2024-01-16T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.8
353091,Bedehaven Close,2024-01-16T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.8
353091,Bedehaven Close,2024-01-16T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.0
353091,Bedehaven Close,2024-01-16T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
353091,Bedehaven Close,2024-01-16T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
353091,Bedehaven Close,2024-01-16T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.06
353091,Bedehaven Close,2024-01-16T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.55
353091,Bedehaven Close,2024-01-16T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.62
353091,Bedehaven Close,2024-01-16T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.87
353091,Bedehaven Close,2024-01-16T11:50:00.000+00:00,feeder,3,N Current (RMS),A,31.5
353091,Bedehaven Close,2024-01-16T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.3
353091,Bedehaven Close,2024-01-16T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.2
353091,Bedehaven Close,2024-01-16T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.6
353091,Bedehaven Close,2024-01-16T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.51
353091,Bedehaven Close,2024-01-16T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.63
353091,Bedehaven Close,2024-01-16T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
353091,Bedehaven Close,2024-01-16T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.18
353091,Bedehaven Close,2024-01-16T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.71
353091,Bedehaven Close,2024-01-16T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.97
353091,Bedehaven Close,2024-01-16T11:50:00.000+00:00,feeder,2,N Current (RMS),A,37.9
353091,Bedehaven Close,2024-01-16T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.7
353091,Bedehaven Close,2024-01-16T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.2
353091,Bedehaven Close,2024-01-16T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,54.6
353091,Bedehaven Close,2024-01-16T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
353091,Bedehaven Close,2024-01-16T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
353091,Bedehaven Close,2024-01-16T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
353091,Bedehaven Close,2024-01-16T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.09
353091,Bedehaven Close,2024-01-16T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.53
353091,Bedehaven Close,2024-01-16T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.18
353091,Bedehaven Close,2024-01-16T11:50:00.000+00:00,feeder,1,N Current (RMS),A,6.1
353091,Bedehaven Close,2024-01-16T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
353091,Bedehaven Close,2024-01-16T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.7
353091,Bedehaven Close,2024-01-16T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.2
353091,Bedehaven Close,2024-01-16T11:50:00.000+00:00,transformer,,Temperature,C,19.3
353091,Bedehaven Close,2024-01-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
353091,Bedehaven Close,2024-01-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
353091,Bedehaven Close,2024-01-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
353091,Bedehaven Close,2024-01-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
353091,Bedehaven Close,2024-01-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
353091,Bedehaven Close,2024-01-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
