Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353091,Bedehaven Close,2024-01-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
353091,Bedehaven Close,2024-01-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
353091,Bedehaven Close,2024-01-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
353091,Bedehaven Close,2024-01-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,16.55
353091,Bedehaven Close,2024-01-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,8.37
353091,Bedehaven Close,2024-01-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,18.48
353091,Bedehaven Close,2024-01-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,55.8
353091,Bedehaven Close,2024-01-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
353091,Bedehaven Close,2024-01-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
353091,Bedehaven Close,2024-01-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
353091,Bedehaven Close,2024-01-16T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
353091,Bedehaven Close,2024-01-16T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
353091,Bedehaven Close,2024-01-16T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
353091,Bedehaven Close,2024-01-16T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.72
353091,Bedehaven Close,2024-01-16T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.08
353091,Bedehaven Close,2024-01-16T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
353091,Bedehaven Close,2024-01-16T11:40:00.000+00:00,feeder,4,N Current (RMS),A,14.1
353091,Bedehaven Close,2024-01-16T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.1
353091,Bedehaven Close,2024-01-16T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.8
353091,Bedehaven Close,2024-01-16T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.3
353091,Bedehaven Close,2024-01-16T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
353091,Bedehaven Close,2024-01-16T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
353091,Bedehaven Close,2024-01-16T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.18
353091,Bedehaven Close,2024-01-16T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.79
353091,Bedehaven Close,2024-01-16T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.55
353091,Bedehaven Close,2024-01-16T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.13
353091,Bedehaven Close,2024-01-16T11:40:00.000+00:00,feeder,3,N Current (RMS),A,29.8
353091,Bedehaven Close,2024-01-16T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.6
353091,Bedehaven Close,2024-01-16T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.6
353091,Bedehaven Close,2024-01-16T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.3
353091,Bedehaven Close,2024-01-16T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.74
353091,Bedehaven Close,2024-01-16T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
353091,Bedehaven Close,2024-01-16T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
353091,Bedehaven Close,2024-01-16T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.72
353091,Bedehaven Close,2024-01-16T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.47
353091,Bedehaven Close,2024-01-16T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.09
353091,Bedehaven Close,2024-01-16T11:40:00.000+00:00,feeder,2,N Current (RMS),A,43.9
353091,Bedehaven Close,2024-01-16T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,58.3
353091,Bedehaven Close,2024-01-16T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.2
353091,Bedehaven Close,2024-01-16T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,55.5
353091,Bedehaven Close,2024-01-16T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
353091,Bedehaven Close,2024-01-16T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
353091,Bedehaven Close,2024-01-16T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
353091,Bedehaven Close,2024-01-16T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.11
353091,Bedehaven Close,2024-01-16T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.39
353091,Bedehaven Close,2024-01-16T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.21
353091,Bedehaven Close,2024-01-16T11:40:00.000+00:00,feeder,1,N Current (RMS),A,4.4
353091,Bedehaven Close,2024-01-16T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.3
353091,Bedehaven Close,2024-01-16T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.1
353091,Bedehaven Close,2024-01-16T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.4
353091,Bedehaven Close,2024-01-16T11:40:00.000+00:00,transformer,,Temperature,C,19.1
353091,Bedehaven Close,2024-01-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
353091,Bedehaven Close,2024-01-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
353091,Bedehaven Close,2024-01-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
353091,Bedehaven Close,2024-01-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
353091,Bedehaven Close,2024-01-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
353091,Bedehaven Close,2024-01-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
353091,Bedehaven Close,2024-01-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
353091,Bedehaven Close,2024-01-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
353091,Bedehaven Close,2024-01-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
353091,Bedehaven Close,2024-01-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,22.34
353091,Bedehaven Close,2024-01-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,11.49
353091,Bedehaven Close,2024-01-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,18.44
353091,Bedehaven Close,2024-01-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,61.0
353091,Bedehaven Close,2024-01-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
353091,Bedehaven Close,2024-01-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
353091,Bedehaven Close,2024-01-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
353091,Bedehaven Close,2024-01-16T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
353091,Bedehaven Close,2024-01-16T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
353091,Bedehaven Close,2024-01-16T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.44
353091,Bedehaven Close,2024-01-16T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.81
353091,Bedehaven Close,2024-01-16T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
353091,Bedehaven Close,2024-01-16T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.02
353091,Bedehaven Close,2024-01-16T11:30:00.000+00:00,feeder,4,N Current (RMS),A,22.6
353091,Bedehaven Close,2024-01-16T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.1
353091,Bedehaven Close,2024-01-16T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.4
353091,Bedehaven Close,2024-01-16T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.5
353091,Bedehaven Close,2024-01-16T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
353091,Bedehaven Close,2024-01-16T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
353091,Bedehaven Close,2024-01-16T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.94
353091,Bedehaven Close,2024-01-16T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.54
353091,Bedehaven Close,2024-01-16T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.57
353091,Bedehaven Close,2024-01-16T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.54
353091,Bedehaven Close,2024-01-16T11:30:00.000+00:00,feeder,3,N Current (RMS),A,40.2
353091,Bedehaven Close,2024-01-16T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,41.5
353091,Bedehaven Close,2024-01-16T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.4
353091,Bedehaven Close,2024-01-16T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.8
353091,Bedehaven Close,2024-01-16T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.8
353091,Bedehaven Close,2024-01-16T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
353091,Bedehaven Close,2024-01-16T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
353091,Bedehaven Close,2024-01-16T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.56
353091,Bedehaven Close,2024-01-16T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.77
353091,Bedehaven Close,2024-01-16T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.13
353091,Bedehaven Close,2024-01-16T11:30:00.000+00:00,feeder,2,N Current (RMS),A,43.4
353091,Bedehaven Close,2024-01-16T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,51.2
353091,Bedehaven Close,2024-01-16T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.8
353091,Bedehaven Close,2024-01-16T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,58.7
353091,Bedehaven Close,2024-01-16T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
353091,Bedehaven Close,2024-01-16T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
353091,Bedehaven Close,2024-01-16T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
353091,Bedehaven Close,2024-01-16T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.7
353091,Bedehaven Close,2024-01-16T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.34
353091,Bedehaven Close,2024-01-16T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.32
353091,Bedehaven Close,2024-01-16T11:30:00.000+00:00,feeder,1,N Current (RMS),A,5.8
353091,Bedehaven Close,2024-01-16T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
353091,Bedehaven Close,2024-01-16T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.8
353091,Bedehaven Close,2024-01-16T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.7
353091,Bedehaven Close,2024-01-16T11:30:00.000+00:00,transformer,,Temperature,C,19.0
353091,Bedehaven Close,2024-01-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
353091,Bedehaven Close,2024-01-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
353091,Bedehaven Close,2024-01-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
353091,Bedehaven Close,2024-01-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
353091,Bedehaven Close,2024-01-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
353091,Bedehaven Close,2024-01-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
353091,Bedehaven Close,2024-01-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
353091,Bedehaven Close,2024-01-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
353091,Bedehaven Close,2024-01-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
353091,Bedehaven Close,2024-01-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,22.62
353091,Bedehaven Close,2024-01-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,9.69
353091,Bedehaven Close,2024-01-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,24.02
353091,Bedehaven Close,2024-01-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,69.6
353091,Bedehaven Close,2024-01-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
353091,Bedehaven Close,2024-01-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
353091,Bedehaven Close,2024-01-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
353091,Bedehaven Close,2024-01-16T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
353091,Bedehaven Close,2024-01-16T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
353091,Bedehaven Close,2024-01-16T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.28
353091,Bedehaven Close,2024-01-16T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.96
353091,Bedehaven Close,2024-01-16T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.44
353091,Bedehaven Close,2024-01-16T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.15
353091,Bedehaven Close,2024-01-16T11:20:00.000+00:00,feeder,4,N Current (RMS),A,7.7
353091,Bedehaven Close,2024-01-16T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.5
353091,Bedehaven Close,2024-01-16T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
353091,Bedehaven Close,2024-01-16T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.1
353091,Bedehaven Close,2024-01-16T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
353091,Bedehaven Close,2024-01-16T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
353091,Bedehaven Close,2024-01-16T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.64
353091,Bedehaven Close,2024-01-16T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.89
353091,Bedehaven Close,2024-01-16T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.5
353091,Bedehaven Close,2024-01-16T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.72
353091,Bedehaven Close,2024-01-16T11:20:00.000+00:00,feeder,3,N Current (RMS),A,35.3
353091,Bedehaven Close,2024-01-16T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,41.5
353091,Bedehaven Close,2024-01-16T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,37.0
353091,Bedehaven Close,2024-01-16T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.8
353091,Bedehaven Close,2024-01-16T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.6
353091,Bedehaven Close,2024-01-16T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
353091,Bedehaven Close,2024-01-16T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
353091,Bedehaven Close,2024-01-16T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.61
353091,Bedehaven Close,2024-01-16T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.62
353091,Bedehaven Close,2024-01-16T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.04
353091,Bedehaven Close,2024-01-16T11:20:00.000+00:00,feeder,2,N Current (RMS),A,37.3
353091,Bedehaven Close,2024-01-16T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.3
353091,Bedehaven Close,2024-01-16T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.9
353091,Bedehaven Close,2024-01-16T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,54.1
353091,Bedehaven Close,2024-01-16T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
353091,Bedehaven Close,2024-01-16T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
353091,Bedehaven Close,2024-01-16T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
353091,Bedehaven Close,2024-01-16T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.58
353091,Bedehaven Close,2024-01-16T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.63
353091,Bedehaven Close,2024-01-16T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.2
353091,Bedehaven Close,2024-01-16T11:20:00.000+00:00,feeder,1,N Current (RMS),A,6.6
353091,Bedehaven Close,2024-01-16T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
353091,Bedehaven Close,2024-01-16T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.7
353091,Bedehaven Close,2024-01-16T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.3
353091,Bedehaven Close,2024-01-16T11:20:00.000+00:00,transformer,,Temperature,C,18.8
353091,Bedehaven Close,2024-01-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
353091,Bedehaven Close,2024-01-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
353091,Bedehaven Close,2024-01-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
353091,Bedehaven Close,2024-01-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
353091,Bedehaven Close,2024-01-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
353091,Bedehaven Close,2024-01-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
353091,Bedehaven Close,2024-01-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
353091,Bedehaven Close,2024-01-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
353091,Bedehaven Close,2024-01-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
353091,Bedehaven Close,2024-01-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,17.04
353091,Bedehaven Close,2024-01-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,17.19
353091,Bedehaven Close,2024-01-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,19.12
353091,Bedehaven Close,2024-01-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,40.9
353091,Bedehaven Close,2024-01-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
353091,Bedehaven Close,2024-01-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
353091,Bedehaven Close,2024-01-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
353091,Bedehaven Close,2024-01-16T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
353091,Bedehaven Close,2024-01-16T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
353091,Bedehaven Close,2024-01-16T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.26
353091,Bedehaven Close,2024-01-16T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.94
353091,Bedehaven Close,2024-01-16T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.38
353091,Bedehaven Close,2024-01-16T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.69
353091,Bedehaven Close,2024-01-16T11:10:00.000+00:00,feeder,4,N Current (RMS),A,9.4
353091,Bedehaven Close,2024-01-16T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.3
353091,Bedehaven Close,2024-01-16T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.7
353091,Bedehaven Close,2024-01-16T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
353091,Bedehaven Close,2024-01-16T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
353091,Bedehaven Close,2024-01-16T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
353091,Bedehaven Close,2024-01-16T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.85
353091,Bedehaven Close,2024-01-16T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.28
353091,Bedehaven Close,2024-01-16T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.89
353091,Bedehaven Close,2024-01-16T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.14
353091,Bedehaven Close,2024-01-16T11:10:00.000+00:00,feeder,3,N Current (RMS),A,35.2
353091,Bedehaven Close,2024-01-16T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,38.7
353091,Bedehaven Close,2024-01-16T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.9
353091,Bedehaven Close,2024-01-16T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.5
353091,Bedehaven Close,2024-01-16T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.87
353091,Bedehaven Close,2024-01-16T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
353091,Bedehaven Close,2024-01-16T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
353091,Bedehaven Close,2024-01-16T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.55
353091,Bedehaven Close,2024-01-16T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.88
353091,Bedehaven Close,2024-01-16T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.56
353091,Bedehaven Close,2024-01-16T11:10:00.000+00:00,feeder,2,N Current (RMS),A,32.0
353091,Bedehaven Close,2024-01-16T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.7
353091,Bedehaven Close,2024-01-16T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.8
353091,Bedehaven Close,2024-01-16T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,48.0
353091,Bedehaven Close,2024-01-16T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
353091,Bedehaven Close,2024-01-16T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
353091,Bedehaven Close,2024-01-16T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
353091,Bedehaven Close,2024-01-16T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.71
353091,Bedehaven Close,2024-01-16T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.93
353091,Bedehaven Close,2024-01-16T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.24
353091,Bedehaven Close,2024-01-16T11:10:00.000+00:00,feeder,1,N Current (RMS),A,5.0
353091,Bedehaven Close,2024-01-16T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.7
353091,Bedehaven Close,2024-01-16T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.3
353091,Bedehaven Close,2024-01-16T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.4
353091,Bedehaven Close,2024-01-16T11:10:00.000+00:00,transformer,,Temperature,C,18.7
353091,Bedehaven Close,2024-01-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
353091,Bedehaven Close,2024-01-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
353091,Bedehaven Close,2024-01-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
353091,Bedehaven Close,2024-01-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
353091,Bedehaven Close,2024-01-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
353091,Bedehaven Close,2024-01-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
353091,Bedehaven Close,2024-01-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
353091,Bedehaven Close,2024-01-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
353091,Bedehaven Close,2024-01-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
353091,Bedehaven Close,2024-01-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,17.48
353091,Bedehaven Close,2024-01-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,11.09
353091,Bedehaven Close,2024-01-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,18.63
353091,Bedehaven Close,2024-01-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,49.4
353091,Bedehaven Close,2024-01-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
353091,Bedehaven Close,2024-01-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
353091,Bedehaven Close,2024-01-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
353091,Bedehaven Close,2024-01-16T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
353091,Bedehaven Close,2024-01-16T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
353091,Bedehaven Close,2024-01-16T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
353091,Bedehaven Close,2024-01-16T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.4
353091,Bedehaven Close,2024-01-16T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.4
353091,Bedehaven Close,2024-01-16T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.63
353091,Bedehaven Close,2024-01-16T11:00:00.000+00:00,feeder,4,N Current (RMS),A,52.5
353091,Bedehaven Close,2024-01-16T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.8
353091,Bedehaven Close,2024-01-16T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.8
353091,Bedehaven Close,2024-01-16T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,58.8
353091,Bedehaven Close,2024-01-16T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
353091,Bedehaven Close,2024-01-16T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
353091,Bedehaven Close,2024-01-16T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.93
353091,Bedehaven Close,2024-01-16T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.01
353091,Bedehaven Close,2024-01-16T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.56
353091,Bedehaven Close,2024-01-16T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.01
353091,Bedehaven Close,2024-01-16T11:00:00.000+00:00,feeder,3,N Current (RMS),A,36.2
353091,Bedehaven Close,2024-01-16T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,37.7
353091,Bedehaven Close,2024-01-16T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.1
353091,Bedehaven Close,2024-01-16T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.4
353091,Bedehaven Close,2024-01-16T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.03
353091,Bedehaven Close,2024-01-16T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
353091,Bedehaven Close,2024-01-16T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
353091,Bedehaven Close,2024-01-16T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.3
353091,Bedehaven Close,2024-01-16T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.52
353091,Bedehaven Close,2024-01-16T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.49
353091,Bedehaven Close,2024-01-16T11:00:00.000+00:00,feeder,2,N Current (RMS),A,30.9
353091,Bedehaven Close,2024-01-16T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.2
353091,Bedehaven Close,2024-01-16T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.6
353091,Bedehaven Close,2024-01-16T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.3
353091,Bedehaven Close,2024-01-16T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
353091,Bedehaven Close,2024-01-16T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
353091,Bedehaven Close,2024-01-16T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
353091,Bedehaven Close,2024-01-16T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.89
353091,Bedehaven Close,2024-01-16T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.42
353091,Bedehaven Close,2024-01-16T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
353091,Bedehaven Close,2024-01-16T11:00:00.000+00:00,feeder,1,N Current (RMS),A,6.7
353091,Bedehaven Close,2024-01-16T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.9
353091,Bedehaven Close,2024-01-16T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.9
353091,Bedehaven Close,2024-01-16T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.1
353091,Bedehaven Close,2024-01-16T11:00:00.000+00:00,transformer,,Temperature,C,18.6
353091,Bedehaven Close,2024-01-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
353091,Bedehaven Close,2024-01-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
353091,Bedehaven Close,2024-01-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
353091,Bedehaven Close,2024-01-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
353091,Bedehaven Close,2024-01-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
353091,Bedehaven Close,2024-01-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
353091,Bedehaven Close,2024-01-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
353091,Bedehaven Close,2024-01-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
353091,Bedehaven Close,2024-01-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
353091,Bedehaven Close,2024-01-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,19.6
353091,Bedehaven Close,2024-01-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,7.9
353091,Bedehaven Close,2024-01-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,27.13
353091,Bedehaven Close,2024-01-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,81.4
353091,Bedehaven Close,2024-01-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
353091,Bedehaven Close,2024-01-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
353091,Bedehaven Close,2024-01-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
353091,Bedehaven Close,2024-01-16T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
353091,Bedehaven Close,2024-01-16T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
353091,Bedehaven Close,2024-01-16T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.33
353091,Bedehaven Close,2024-01-16T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.86
353091,Bedehaven Close,2024-01-16T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.48
353091,Bedehaven Close,2024-01-16T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.77
353091,Bedehaven Close,2024-01-16T10:50:00.000+00:00,feeder,4,N Current (RMS),A,30.4
353091,Bedehaven Close,2024-01-16T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.8
353091,Bedehaven Close,2024-01-16T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
353091,Bedehaven Close,2024-01-16T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,37.2
353091,Bedehaven Close,2024-01-16T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
353091,Bedehaven Close,2024-01-16T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
353091,Bedehaven Close,2024-01-16T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.65
353091,Bedehaven Close,2024-01-16T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.24
353091,Bedehaven Close,2024-01-16T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.48
353091,Bedehaven Close,2024-01-16T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.24
353091,Bedehaven Close,2024-01-16T10:50:00.000+00:00,feeder,3,N Current (RMS),A,38.8
353091,Bedehaven Close,2024-01-16T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,42.8
353091,Bedehaven Close,2024-01-16T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.1
353091,Bedehaven Close,2024-01-16T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.6
353091,Bedehaven Close,2024-01-16T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.91
353091,Bedehaven Close,2024-01-16T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
353091,Bedehaven Close,2024-01-16T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
353091,Bedehaven Close,2024-01-16T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.78
353091,Bedehaven Close,2024-01-16T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.48
353091,Bedehaven Close,2024-01-16T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.95
353091,Bedehaven Close,2024-01-16T10:50:00.000+00:00,feeder,2,N Current (RMS),A,39.2
353091,Bedehaven Close,2024-01-16T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.1
353091,Bedehaven Close,2024-01-16T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.0
353091,Bedehaven Close,2024-01-16T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,59.0
353091,Bedehaven Close,2024-01-16T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
353091,Bedehaven Close,2024-01-16T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
353091,Bedehaven Close,2024-01-16T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
353091,Bedehaven Close,2024-01-16T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.69
353091,Bedehaven Close,2024-01-16T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.34
353091,Bedehaven Close,2024-01-16T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.28
353091,Bedehaven Close,2024-01-16T10:50:00.000+00:00,feeder,1,N Current (RMS),A,3.5
353091,Bedehaven Close,2024-01-16T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
353091,Bedehaven Close,2024-01-16T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.6
353091,Bedehaven Close,2024-01-16T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.6
353091,Bedehaven Close,2024-01-16T10:50:00.000+00:00,transformer,,Temperature,C,18.5
353091,Bedehaven Close,2024-01-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
353091,Bedehaven Close,2024-01-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
353091,Bedehaven Close,2024-01-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
353091,Bedehaven Close,2024-01-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
353091,Bedehaven Close,2024-01-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
353091,Bedehaven Close,2024-01-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
353091,Bedehaven Close,2024-01-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
353091,Bedehaven Close,2024-01-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
353091,Bedehaven Close,2024-01-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
353091,Bedehaven Close,2024-01-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,23.56
353091,Bedehaven Close,2024-01-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,9.79
353091,Bedehaven Close,2024-01-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,27.23
353091,Bedehaven Close,2024-01-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,79.5
353091,Bedehaven Close,2024-01-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
353091,Bedehaven Close,2024-01-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
353091,Bedehaven Close,2024-01-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
353091,Bedehaven Close,2024-01-16T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
353091,Bedehaven Close,2024-01-16T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
353091,Bedehaven Close,2024-01-16T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.31
353091,Bedehaven Close,2024-01-16T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.28
353091,Bedehaven Close,2024-01-16T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.45
353091,Bedehaven Close,2024-01-16T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.83
353091,Bedehaven Close,2024-01-16T10:40:00.000+00:00,feeder,4,N Current (RMS),A,11.9
353091,Bedehaven Close,2024-01-16T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.1
353091,Bedehaven Close,2024-01-16T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
353091,Bedehaven Close,2024-01-16T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.9
353091,Bedehaven Close,2024-01-16T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
353091,Bedehaven Close,2024-01-16T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
353091,Bedehaven Close,2024-01-16T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.85
353091,Bedehaven Close,2024-01-16T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.15
353091,Bedehaven Close,2024-01-16T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.69
353091,Bedehaven Close,2024-01-16T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.53
353091,Bedehaven Close,2024-01-16T10:40:00.000+00:00,feeder,3,N Current (RMS),A,40.7
353091,Bedehaven Close,2024-01-16T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,46.2
353091,Bedehaven Close,2024-01-16T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
353091,Bedehaven Close,2024-01-16T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.3
353091,Bedehaven Close,2024-01-16T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.86
353091,Bedehaven Close,2024-01-16T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
353091,Bedehaven Close,2024-01-16T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
353091,Bedehaven Close,2024-01-16T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.75
353091,Bedehaven Close,2024-01-16T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.37
353091,Bedehaven Close,2024-01-16T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.44
353091,Bedehaven Close,2024-01-16T10:40:00.000+00:00,feeder,2,N Current (RMS),A,31.4
353091,Bedehaven Close,2024-01-16T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.7
353091,Bedehaven Close,2024-01-16T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.3
353091,Bedehaven Close,2024-01-16T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,51.6
353091,Bedehaven Close,2024-01-16T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
353091,Bedehaven Close,2024-01-16T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
353091,Bedehaven Close,2024-01-16T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
353091,Bedehaven Close,2024-01-16T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.71
353091,Bedehaven Close,2024-01-16T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.38
353091,Bedehaven Close,2024-01-16T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.21
353091,Bedehaven Close,2024-01-16T10:40:00.000+00:00,feeder,1,N Current (RMS),A,5.5
353091,Bedehaven Close,2024-01-16T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.1
353091,Bedehaven Close,2024-01-16T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.7
353091,Bedehaven Close,2024-01-16T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.3
353091,Bedehaven Close,2024-01-16T10:40:00.000+00:00,transformer,,Temperature,C,18.3
353091,Bedehaven Close,2024-01-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
353091,Bedehaven Close,2024-01-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
353091,Bedehaven Close,2024-01-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
353091,Bedehaven Close,2024-01-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
353091,Bedehaven Close,2024-01-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
353091,Bedehaven Close,2024-01-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
353091,Bedehaven Close,2024-01-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
353091,Bedehaven Close,2024-01-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
353091,Bedehaven Close,2024-01-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
353091,Bedehaven Close,2024-01-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,19.88
353091,Bedehaven Close,2024-01-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,12.9
353091,Bedehaven Close,2024-01-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,22.01
353091,Bedehaven Close,2024-01-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,54.4
353091,Bedehaven Close,2024-01-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
353091,Bedehaven Close,2024-01-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
353091,Bedehaven Close,2024-01-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
353091,Bedehaven Close,2024-01-16T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
353091,Bedehaven Close,2024-01-16T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
353091,Bedehaven Close,2024-01-16T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
353091,Bedehaven Close,2024-01-16T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.23
353091,Bedehaven Close,2024-01-16T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.43
353091,Bedehaven Close,2024-01-16T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.3
353091,Bedehaven Close,2024-01-16T10:30:00.000+00:00,feeder,4,N Current (RMS),A,11.4
353091,Bedehaven Close,2024-01-16T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.2
353091,Bedehaven Close,2024-01-16T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.8
353091,Bedehaven Close,2024-01-16T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.2
353091,Bedehaven Close,2024-01-16T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
353091,Bedehaven Close,2024-01-16T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
353091,Bedehaven Close,2024-01-16T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.98
353091,Bedehaven Close,2024-01-16T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.1
353091,Bedehaven Close,2024-01-16T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.94
353091,Bedehaven Close,2024-01-16T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.44
353091,Bedehaven Close,2024-01-16T10:30:00.000+00:00,feeder,3,N Current (RMS),A,24.4
353091,Bedehaven Close,2024-01-16T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.5
353091,Bedehaven Close,2024-01-16T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.1
353091,Bedehaven Close,2024-01-16T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.9
353091,Bedehaven Close,2024-01-16T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.12
353091,Bedehaven Close,2024-01-16T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
353091,Bedehaven Close,2024-01-16T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
353091,Bedehaven Close,2024-01-16T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.82
353091,Bedehaven Close,2024-01-16T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.87
353091,Bedehaven Close,2024-01-16T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.44
353091,Bedehaven Close,2024-01-16T10:30:00.000+00:00,feeder,2,N Current (RMS),A,30.4
353091,Bedehaven Close,2024-01-16T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.4
353091,Bedehaven Close,2024-01-16T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.9
353091,Bedehaven Close,2024-01-16T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,47.4
353091,Bedehaven Close,2024-01-16T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
353091,Bedehaven Close,2024-01-16T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
353091,Bedehaven Close,2024-01-16T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
353091,Bedehaven Close,2024-01-16T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.38
353091,Bedehaven Close,2024-01-16T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.6
353091,Bedehaven Close,2024-01-16T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.27
353091,Bedehaven Close,2024-01-16T10:30:00.000+00:00,feeder,1,N Current (RMS),A,6.5
353091,Bedehaven Close,2024-01-16T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,2.8
353091,Bedehaven Close,2024-01-16T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.6
353091,Bedehaven Close,2024-01-16T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.4
353091,Bedehaven Close,2024-01-16T10:30:00.000+00:00,transformer,,Temperature,C,18.2
353091,Bedehaven Close,2024-01-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
353091,Bedehaven Close,2024-01-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
353091,Bedehaven Close,2024-01-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
353091,Bedehaven Close,2024-01-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
353091,Bedehaven Close,2024-01-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
353091,Bedehaven Close,2024-01-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
353091,Bedehaven Close,2024-01-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
353091,Bedehaven Close,2024-01-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
353091,Bedehaven Close,2024-01-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
353091,Bedehaven Close,2024-01-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,14.53
353091,Bedehaven Close,2024-01-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,12.85
353091,Bedehaven Close,2024-01-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,20.44
353091,Bedehaven Close,2024-01-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,50.8
353091,Bedehaven Close,2024-01-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
353091,Bedehaven Close,2024-01-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
353091,Bedehaven Close,2024-01-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
353091,Bedehaven Close,2024-01-16T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
353091,Bedehaven Close,2024-01-16T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
353091,Bedehaven Close,2024-01-16T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
353091,Bedehaven Close,2024-01-16T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.46
353091,Bedehaven Close,2024-01-16T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.61
353091,Bedehaven Close,2024-01-16T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.55
353091,Bedehaven Close,2024-01-16T10:20:00.000+00:00,feeder,4,N Current (RMS),A,42.0
353091,Bedehaven Close,2024-01-16T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,38.8
353091,Bedehaven Close,2024-01-16T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.7
353091,Bedehaven Close,2024-01-16T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,38.1
353091,Bedehaven Close,2024-01-16T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
353091,Bedehaven Close,2024-01-16T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
353091,Bedehaven Close,2024-01-16T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.09
353091,Bedehaven Close,2024-01-16T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.53
353091,Bedehaven Close,2024-01-16T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.85
353091,Bedehaven Close,2024-01-16T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.15
353091,Bedehaven Close,2024-01-16T10:20:00.000+00:00,feeder,3,N Current (RMS),A,22.6
353091,Bedehaven Close,2024-01-16T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.1
353091,Bedehaven Close,2024-01-16T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.2
353091,Bedehaven Close,2024-01-16T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.9
353091,Bedehaven Close,2024-01-16T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.96
353091,Bedehaven Close,2024-01-16T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
353091,Bedehaven Close,2024-01-16T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
353091,Bedehaven Close,2024-01-16T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.65
353091,Bedehaven Close,2024-01-16T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.11
353091,Bedehaven Close,2024-01-16T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.73
353091,Bedehaven Close,2024-01-16T10:20:00.000+00:00,feeder,2,N Current (RMS),A,23.4
353091,Bedehaven Close,2024-01-16T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.4
353091,Bedehaven Close,2024-01-16T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.7
353091,Bedehaven Close,2024-01-16T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.6
353091,Bedehaven Close,2024-01-16T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
353091,Bedehaven Close,2024-01-16T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
353091,Bedehaven Close,2024-01-16T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
353091,Bedehaven Close,2024-01-16T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.01
353091,Bedehaven Close,2024-01-16T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.42
353091,Bedehaven Close,2024-01-16T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.51
353091,Bedehaven Close,2024-01-16T10:20:00.000+00:00,feeder,1,N Current (RMS),A,8.2
353091,Bedehaven Close,2024-01-16T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
353091,Bedehaven Close,2024-01-16T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.9
353091,Bedehaven Close,2024-01-16T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.3
353091,Bedehaven Close,2024-01-16T10:20:00.000+00:00,transformer,,Temperature,C,18.2
353091,Bedehaven Close,2024-01-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
353091,Bedehaven Close,2024-01-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
353091,Bedehaven Close,2024-01-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
353091,Bedehaven Close,2024-01-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
353091,Bedehaven Close,2024-01-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
353091,Bedehaven Close,2024-01-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
353091,Bedehaven Close,2024-01-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
353091,Bedehaven Close,2024-01-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
353091,Bedehaven Close,2024-01-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
353091,Bedehaven Close,2024-01-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,20.65
353091,Bedehaven Close,2024-01-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,12.99
353091,Bedehaven Close,2024-01-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,23.95
353091,Bedehaven Close,2024-01-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,70.7
353091,Bedehaven Close,2024-01-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
353091,Bedehaven Close,2024-01-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
353091,Bedehaven Close,2024-01-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
353091,Bedehaven Close,2024-01-16T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
353091,Bedehaven Close,2024-01-16T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
353091,Bedehaven Close,2024-01-16T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
353091,Bedehaven Close,2024-01-16T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.84
353091,Bedehaven Close,2024-01-16T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.6
353091,Bedehaven Close,2024-01-16T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.52
353091,Bedehaven Close,2024-01-16T10:10:00.000+00:00,feeder,4,N Current (RMS),A,16.8
353091,Bedehaven Close,2024-01-16T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.1
353091,Bedehaven Close,2024-01-16T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.5
353091,Bedehaven Close,2024-01-16T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.0
353091,Bedehaven Close,2024-01-16T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
353091,Bedehaven Close,2024-01-16T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
353091,Bedehaven Close,2024-01-16T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.61
353091,Bedehaven Close,2024-01-16T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.15
353091,Bedehaven Close,2024-01-16T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.75
353091,Bedehaven Close,2024-01-16T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.21
353091,Bedehaven Close,2024-01-16T10:10:00.000+00:00,feeder,3,N Current (RMS),A,30.6
353091,Bedehaven Close,2024-01-16T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.8
353091,Bedehaven Close,2024-01-16T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.3
353091,Bedehaven Close,2024-01-16T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.6
353091,Bedehaven Close,2024-01-16T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.81
353091,Bedehaven Close,2024-01-16T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.27
353091,Bedehaven Close,2024-01-16T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
353091,Bedehaven Close,2024-01-16T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.14
353091,Bedehaven Close,2024-01-16T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.21
353091,Bedehaven Close,2024-01-16T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.66
353091,Bedehaven Close,2024-01-16T10:10:00.000+00:00,feeder,2,N Current (RMS),A,22.8
353091,Bedehaven Close,2024-01-16T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.9
353091,Bedehaven Close,2024-01-16T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.8
353091,Bedehaven Close,2024-01-16T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.2
