Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353091,Bedehaven Close,2024-01-16T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
353091,Bedehaven Close,2024-01-16T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
353091,Bedehaven Close,2024-01-16T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
353091,Bedehaven Close,2024-01-16T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.67
353091,Bedehaven Close,2024-01-16T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.3
353091,Bedehaven Close,2024-01-16T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.44
353091,Bedehaven Close,2024-01-16T10:10:00.000+00:00,feeder,1,N Current (RMS),A,4.0
353091,Bedehaven Close,2024-01-16T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.3
353091,Bedehaven Close,2024-01-16T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.4
353091,Bedehaven Close,2024-01-16T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
353091,Bedehaven Close,2024-01-16T10:10:00.000+00:00,transformer,,Temperature,C,18.0
353091,Bedehaven Close,2024-01-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
353091,Bedehaven Close,2024-01-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
353091,Bedehaven Close,2024-01-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
353091,Bedehaven Close,2024-01-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
353091,Bedehaven Close,2024-01-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
353091,Bedehaven Close,2024-01-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
353091,Bedehaven Close,2024-01-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
353091,Bedehaven Close,2024-01-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
353091,Bedehaven Close,2024-01-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
353091,Bedehaven Close,2024-01-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,12.8
353091,Bedehaven Close,2024-01-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,8.86
353091,Bedehaven Close,2024-01-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,21.83
353091,Bedehaven Close,2024-01-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,61.6
353091,Bedehaven Close,2024-01-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
353091,Bedehaven Close,2024-01-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
353091,Bedehaven Close,2024-01-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
353091,Bedehaven Close,2024-01-16T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
353091,Bedehaven Close,2024-01-16T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
353091,Bedehaven Close,2024-01-16T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
353091,Bedehaven Close,2024-01-16T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.16
353091,Bedehaven Close,2024-01-16T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.94
353091,Bedehaven Close,2024-01-16T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.57
353091,Bedehaven Close,2024-01-16T10:00:00.000+00:00,feeder,4,N Current (RMS),A,34.2
353091,Bedehaven Close,2024-01-16T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.1
353091,Bedehaven Close,2024-01-16T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.0
353091,Bedehaven Close,2024-01-16T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,40.4
353091,Bedehaven Close,2024-01-16T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
353091,Bedehaven Close,2024-01-16T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
353091,Bedehaven Close,2024-01-16T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.87
353091,Bedehaven Close,2024-01-16T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.29
353091,Bedehaven Close,2024-01-16T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.97
353091,Bedehaven Close,2024-01-16T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.84
353091,Bedehaven Close,2024-01-16T10:00:00.000+00:00,feeder,3,N Current (RMS),A,35.8
353091,Bedehaven Close,2024-01-16T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.6
353091,Bedehaven Close,2024-01-16T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.7
353091,Bedehaven Close,2024-01-16T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.5
353091,Bedehaven Close,2024-01-16T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.82
353091,Bedehaven Close,2024-01-16T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
353091,Bedehaven Close,2024-01-16T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
353091,Bedehaven Close,2024-01-16T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.42
353091,Bedehaven Close,2024-01-16T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.89
353091,Bedehaven Close,2024-01-16T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.64
353091,Bedehaven Close,2024-01-16T10:00:00.000+00:00,feeder,2,N Current (RMS),A,23.6
353091,Bedehaven Close,2024-01-16T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.3
353091,Bedehaven Close,2024-01-16T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.6
353091,Bedehaven Close,2024-01-16T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.6
353091,Bedehaven Close,2024-01-16T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
353091,Bedehaven Close,2024-01-16T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
353091,Bedehaven Close,2024-01-16T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
353091,Bedehaven Close,2024-01-16T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.5
353091,Bedehaven Close,2024-01-16T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.24
353091,Bedehaven Close,2024-01-16T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.22
353091,Bedehaven Close,2024-01-16T10:00:00.000+00:00,feeder,1,N Current (RMS),A,6.2
353091,Bedehaven Close,2024-01-16T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.7
353091,Bedehaven Close,2024-01-16T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.1
353091,Bedehaven Close,2024-01-16T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.4
353091,Bedehaven Close,2024-01-16T10:00:00.000+00:00,transformer,,Temperature,C,17.8
353091,Bedehaven Close,2024-01-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
353091,Bedehaven Close,2024-01-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
353091,Bedehaven Close,2024-01-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
353091,Bedehaven Close,2024-01-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
353091,Bedehaven Close,2024-01-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
353091,Bedehaven Close,2024-01-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
353091,Bedehaven Close,2024-01-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
353091,Bedehaven Close,2024-01-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
353091,Bedehaven Close,2024-01-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
353091,Bedehaven Close,2024-01-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,13.37
353091,Bedehaven Close,2024-01-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,10.04
353091,Bedehaven Close,2024-01-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,25.27
353091,Bedehaven Close,2024-01-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,70.9
353091,Bedehaven Close,2024-01-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
353091,Bedehaven Close,2024-01-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
353091,Bedehaven Close,2024-01-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
353091,Bedehaven Close,2024-01-16T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
353091,Bedehaven Close,2024-01-16T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
353091,Bedehaven Close,2024-01-16T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.26
353091,Bedehaven Close,2024-01-16T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.11
353091,Bedehaven Close,2024-01-16T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.35
353091,Bedehaven Close,2024-01-16T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.58
353091,Bedehaven Close,2024-01-16T09:50:00.000+00:00,feeder,4,N Current (RMS),A,48.9
353091,Bedehaven Close,2024-01-16T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.4
353091,Bedehaven Close,2024-01-16T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,41.7
353091,Bedehaven Close,2024-01-16T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,64.0
353091,Bedehaven Close,2024-01-16T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
353091,Bedehaven Close,2024-01-16T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
353091,Bedehaven Close,2024-01-16T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.03
353091,Bedehaven Close,2024-01-16T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.03
353091,Bedehaven Close,2024-01-16T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.19
353091,Bedehaven Close,2024-01-16T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.5
353091,Bedehaven Close,2024-01-16T09:50:00.000+00:00,feeder,3,N Current (RMS),A,37.7
353091,Bedehaven Close,2024-01-16T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.0
353091,Bedehaven Close,2024-01-16T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.7
353091,Bedehaven Close,2024-01-16T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,38.0
353091,Bedehaven Close,2024-01-16T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.85
353091,Bedehaven Close,2024-01-16T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.42
353091,Bedehaven Close,2024-01-16T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
353091,Bedehaven Close,2024-01-16T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.06
353091,Bedehaven Close,2024-01-16T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.4
353091,Bedehaven Close,2024-01-16T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.12
353091,Bedehaven Close,2024-01-16T09:50:00.000+00:00,feeder,2,N Current (RMS),A,46.7
353091,Bedehaven Close,2024-01-16T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.9
353091,Bedehaven Close,2024-01-16T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.0
353091,Bedehaven Close,2024-01-16T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,62.8
353091,Bedehaven Close,2024-01-16T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
353091,Bedehaven Close,2024-01-16T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
353091,Bedehaven Close,2024-01-16T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
353091,Bedehaven Close,2024-01-16T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.23
353091,Bedehaven Close,2024-01-16T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.06
353091,Bedehaven Close,2024-01-16T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.21
353091,Bedehaven Close,2024-01-16T09:50:00.000+00:00,feeder,1,N Current (RMS),A,7.5
353091,Bedehaven Close,2024-01-16T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.8
353091,Bedehaven Close,2024-01-16T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.1
353091,Bedehaven Close,2024-01-16T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.3
353091,Bedehaven Close,2024-01-16T09:50:00.000+00:00,transformer,,Temperature,C,17.7
353091,Bedehaven Close,2024-01-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
353091,Bedehaven Close,2024-01-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
353091,Bedehaven Close,2024-01-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
353091,Bedehaven Close,2024-01-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
353091,Bedehaven Close,2024-01-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
353091,Bedehaven Close,2024-01-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
353091,Bedehaven Close,2024-01-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
353091,Bedehaven Close,2024-01-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
353091,Bedehaven Close,2024-01-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
353091,Bedehaven Close,2024-01-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,13.42
353091,Bedehaven Close,2024-01-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
353091,Bedehaven Close,2024-01-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,39.4
353091,Bedehaven Close,2024-01-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,94.8
353091,Bedehaven Close,2024-01-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
353091,Bedehaven Close,2024-01-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
353091,Bedehaven Close,2024-01-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.7
353091,Bedehaven Close,2024-01-16T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
353091,Bedehaven Close,2024-01-16T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
353091,Bedehaven Close,2024-01-16T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
353091,Bedehaven Close,2024-01-16T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.41
353091,Bedehaven Close,2024-01-16T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.28
353091,Bedehaven Close,2024-01-16T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.78
353091,Bedehaven Close,2024-01-16T09:40:00.000+00:00,feeder,4,N Current (RMS),A,53.9
353091,Bedehaven Close,2024-01-16T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.4
353091,Bedehaven Close,2024-01-16T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.6
353091,Bedehaven Close,2024-01-16T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,64.8
353091,Bedehaven Close,2024-01-16T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.54
353091,Bedehaven Close,2024-01-16T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
353091,Bedehaven Close,2024-01-16T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.95
353091,Bedehaven Close,2024-01-16T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.46
353091,Bedehaven Close,2024-01-16T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.31
353091,Bedehaven Close,2024-01-16T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.93
353091,Bedehaven Close,2024-01-16T09:40:00.000+00:00,feeder,3,N Current (RMS),A,38.4
353091,Bedehaven Close,2024-01-16T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.5
353091,Bedehaven Close,2024-01-16T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.2
353091,Bedehaven Close,2024-01-16T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,38.7
353091,Bedehaven Close,2024-01-16T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
353091,Bedehaven Close,2024-01-16T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.55
353091,Bedehaven Close,2024-01-16T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
353091,Bedehaven Close,2024-01-16T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.33
353091,Bedehaven Close,2024-01-16T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.97
353091,Bedehaven Close,2024-01-16T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.93
353091,Bedehaven Close,2024-01-16T09:40:00.000+00:00,feeder,2,N Current (RMS),A,35.7
353091,Bedehaven Close,2024-01-16T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.4
353091,Bedehaven Close,2024-01-16T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.7
353091,Bedehaven Close,2024-01-16T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,53.7
353091,Bedehaven Close,2024-01-16T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
353091,Bedehaven Close,2024-01-16T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
353091,Bedehaven Close,2024-01-16T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
353091,Bedehaven Close,2024-01-16T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.39
353091,Bedehaven Close,2024-01-16T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.3
353091,Bedehaven Close,2024-01-16T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.24
353091,Bedehaven Close,2024-01-16T09:40:00.000+00:00,feeder,1,N Current (RMS),A,8.5
353091,Bedehaven Close,2024-01-16T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.6
353091,Bedehaven Close,2024-01-16T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.4
353091,Bedehaven Close,2024-01-16T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.4
353091,Bedehaven Close,2024-01-16T09:40:00.000+00:00,transformer,,Temperature,C,17.5
353091,Bedehaven Close,2024-01-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
353091,Bedehaven Close,2024-01-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
353091,Bedehaven Close,2024-01-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
353091,Bedehaven Close,2024-01-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
353091,Bedehaven Close,2024-01-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
353091,Bedehaven Close,2024-01-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
353091,Bedehaven Close,2024-01-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
353091,Bedehaven Close,2024-01-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
353091,Bedehaven Close,2024-01-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
353091,Bedehaven Close,2024-01-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,17.59
353091,Bedehaven Close,2024-01-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,11.87
353091,Bedehaven Close,2024-01-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,37.88
353091,Bedehaven Close,2024-01-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,103.2
353091,Bedehaven Close,2024-01-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
353091,Bedehaven Close,2024-01-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
353091,Bedehaven Close,2024-01-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
353091,Bedehaven Close,2024-01-16T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
353091,Bedehaven Close,2024-01-16T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
353091,Bedehaven Close,2024-01-16T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
353091,Bedehaven Close,2024-01-16T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.55
353091,Bedehaven Close,2024-01-16T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.62
353091,Bedehaven Close,2024-01-16T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.12
353091,Bedehaven Close,2024-01-16T09:30:00.000+00:00,feeder,4,N Current (RMS),A,35.7
353091,Bedehaven Close,2024-01-16T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.6
353091,Bedehaven Close,2024-01-16T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.6
353091,Bedehaven Close,2024-01-16T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,41.4
353091,Bedehaven Close,2024-01-16T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.41
353091,Bedehaven Close,2024-01-16T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
353091,Bedehaven Close,2024-01-16T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.14
353091,Bedehaven Close,2024-01-16T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.31
353091,Bedehaven Close,2024-01-16T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.24
353091,Bedehaven Close,2024-01-16T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.18
353091,Bedehaven Close,2024-01-16T09:30:00.000+00:00,feeder,3,N Current (RMS),A,35.4
353091,Bedehaven Close,2024-01-16T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.5
353091,Bedehaven Close,2024-01-16T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.1
353091,Bedehaven Close,2024-01-16T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,44.3
353091,Bedehaven Close,2024-01-16T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.97
353091,Bedehaven Close,2024-01-16T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.3
353091,Bedehaven Close,2024-01-16T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
353091,Bedehaven Close,2024-01-16T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.7
353091,Bedehaven Close,2024-01-16T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.23
353091,Bedehaven Close,2024-01-16T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.82
353091,Bedehaven Close,2024-01-16T09:30:00.000+00:00,feeder,2,N Current (RMS),A,29.4
353091,Bedehaven Close,2024-01-16T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.6
353091,Bedehaven Close,2024-01-16T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.0
353091,Bedehaven Close,2024-01-16T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,45.7
353091,Bedehaven Close,2024-01-16T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
353091,Bedehaven Close,2024-01-16T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
353091,Bedehaven Close,2024-01-16T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
353091,Bedehaven Close,2024-01-16T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.65
353091,Bedehaven Close,2024-01-16T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.02
353091,Bedehaven Close,2024-01-16T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.2
353091,Bedehaven Close,2024-01-16T09:30:00.000+00:00,feeder,1,N Current (RMS),A,5.1
353091,Bedehaven Close,2024-01-16T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.3
353091,Bedehaven Close,2024-01-16T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.5
353091,Bedehaven Close,2024-01-16T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.2
353091,Bedehaven Close,2024-01-16T09:30:00.000+00:00,transformer,,Temperature,C,17.4
353091,Bedehaven Close,2024-01-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
353091,Bedehaven Close,2024-01-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
353091,Bedehaven Close,2024-01-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
353091,Bedehaven Close,2024-01-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
353091,Bedehaven Close,2024-01-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
353091,Bedehaven Close,2024-01-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
353091,Bedehaven Close,2024-01-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
353091,Bedehaven Close,2024-01-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
353091,Bedehaven Close,2024-01-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
353091,Bedehaven Close,2024-01-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,15.2
353091,Bedehaven Close,2024-01-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,13.12
353091,Bedehaven Close,2024-01-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,30.32
353091,Bedehaven Close,2024-01-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,80.2
353091,Bedehaven Close,2024-01-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
353091,Bedehaven Close,2024-01-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
353091,Bedehaven Close,2024-01-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
353091,Bedehaven Close,2024-01-16T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
353091,Bedehaven Close,2024-01-16T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
353091,Bedehaven Close,2024-01-16T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
353091,Bedehaven Close,2024-01-16T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.81
353091,Bedehaven Close,2024-01-16T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.59
353091,Bedehaven Close,2024-01-16T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.96
353091,Bedehaven Close,2024-01-16T09:20:00.000+00:00,feeder,4,N Current (RMS),A,34.6
353091,Bedehaven Close,2024-01-16T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,28.0
353091,Bedehaven Close,2024-01-16T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.6
353091,Bedehaven Close,2024-01-16T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,39.2
353091,Bedehaven Close,2024-01-16T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
353091,Bedehaven Close,2024-01-16T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
353091,Bedehaven Close,2024-01-16T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.1
353091,Bedehaven Close,2024-01-16T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.81
353091,Bedehaven Close,2024-01-16T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.16
353091,Bedehaven Close,2024-01-16T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.91
353091,Bedehaven Close,2024-01-16T09:20:00.000+00:00,feeder,3,N Current (RMS),A,35.7
353091,Bedehaven Close,2024-01-16T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,38.3
353091,Bedehaven Close,2024-01-16T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.6
353091,Bedehaven Close,2024-01-16T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,35.5
353091,Bedehaven Close,2024-01-16T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.58
353091,Bedehaven Close,2024-01-16T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.38
353091,Bedehaven Close,2024-01-16T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
353091,Bedehaven Close,2024-01-16T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.33
353091,Bedehaven Close,2024-01-16T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.01
353091,Bedehaven Close,2024-01-16T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.81
353091,Bedehaven Close,2024-01-16T09:20:00.000+00:00,feeder,2,N Current (RMS),A,27.8
353091,Bedehaven Close,2024-01-16T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.9
353091,Bedehaven Close,2024-01-16T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.1
353091,Bedehaven Close,2024-01-16T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,45.6
353091,Bedehaven Close,2024-01-16T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
353091,Bedehaven Close,2024-01-16T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
353091,Bedehaven Close,2024-01-16T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
353091,Bedehaven Close,2024-01-16T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.67
353091,Bedehaven Close,2024-01-16T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.44
353091,Bedehaven Close,2024-01-16T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.26
353091,Bedehaven Close,2024-01-16T09:20:00.000+00:00,feeder,1,N Current (RMS),A,9.9
353091,Bedehaven Close,2024-01-16T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.3
353091,Bedehaven Close,2024-01-16T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.6
353091,Bedehaven Close,2024-01-16T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.6
353091,Bedehaven Close,2024-01-16T09:20:00.000+00:00,transformer,,Temperature,C,17.4
353091,Bedehaven Close,2024-01-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
353091,Bedehaven Close,2024-01-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
353091,Bedehaven Close,2024-01-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
353091,Bedehaven Close,2024-01-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
353091,Bedehaven Close,2024-01-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
353091,Bedehaven Close,2024-01-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
353091,Bedehaven Close,2024-01-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
353091,Bedehaven Close,2024-01-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
353091,Bedehaven Close,2024-01-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
353091,Bedehaven Close,2024-01-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,20.62
353091,Bedehaven Close,2024-01-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,16.21
353091,Bedehaven Close,2024-01-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,27.95
353091,Bedehaven Close,2024-01-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,61.8
353091,Bedehaven Close,2024-01-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
353091,Bedehaven Close,2024-01-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
353091,Bedehaven Close,2024-01-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
353091,Bedehaven Close,2024-01-16T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
353091,Bedehaven Close,2024-01-16T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
353091,Bedehaven Close,2024-01-16T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
353091,Bedehaven Close,2024-01-16T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.73
353091,Bedehaven Close,2024-01-16T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.61
353091,Bedehaven Close,2024-01-16T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.14
353091,Bedehaven Close,2024-01-16T09:10:00.000+00:00,feeder,4,N Current (RMS),A,57.1
353091,Bedehaven Close,2024-01-16T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,61.3
353091,Bedehaven Close,2024-01-16T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.9
353091,Bedehaven Close,2024-01-16T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,58.7
353091,Bedehaven Close,2024-01-16T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
353091,Bedehaven Close,2024-01-16T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
353091,Bedehaven Close,2024-01-16T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.44
353091,Bedehaven Close,2024-01-16T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.4
353091,Bedehaven Close,2024-01-16T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.15
353091,Bedehaven Close,2024-01-16T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.07
353091,Bedehaven Close,2024-01-16T09:10:00.000+00:00,feeder,3,N Current (RMS),A,24.9
353091,Bedehaven Close,2024-01-16T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.9
353091,Bedehaven Close,2024-01-16T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.6
353091,Bedehaven Close,2024-01-16T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.6
353091,Bedehaven Close,2024-01-16T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.36
353091,Bedehaven Close,2024-01-16T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.32
353091,Bedehaven Close,2024-01-16T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
353091,Bedehaven Close,2024-01-16T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.57
353091,Bedehaven Close,2024-01-16T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.88
353091,Bedehaven Close,2024-01-16T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.59
353091,Bedehaven Close,2024-01-16T09:10:00.000+00:00,feeder,2,N Current (RMS),A,29.8
353091,Bedehaven Close,2024-01-16T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.9
353091,Bedehaven Close,2024-01-16T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,46.0
353091,Bedehaven Close,2024-01-16T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.2
353091,Bedehaven Close,2024-01-16T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
353091,Bedehaven Close,2024-01-16T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
353091,Bedehaven Close,2024-01-16T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
353091,Bedehaven Close,2024-01-16T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.54
353091,Bedehaven Close,2024-01-16T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.4
353091,Bedehaven Close,2024-01-16T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.24
353091,Bedehaven Close,2024-01-16T09:10:00.000+00:00,feeder,1,N Current (RMS),A,7.2
353091,Bedehaven Close,2024-01-16T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.3
353091,Bedehaven Close,2024-01-16T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.1
353091,Bedehaven Close,2024-01-16T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.5
353091,Bedehaven Close,2024-01-16T09:10:00.000+00:00,transformer,,Temperature,C,17.4
353091,Bedehaven Close,2024-01-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
353091,Bedehaven Close,2024-01-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
353091,Bedehaven Close,2024-01-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
353091,Bedehaven Close,2024-01-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
353091,Bedehaven Close,2024-01-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
353091,Bedehaven Close,2024-01-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
353091,Bedehaven Close,2024-01-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
353091,Bedehaven Close,2024-01-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
353091,Bedehaven Close,2024-01-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
353091,Bedehaven Close,2024-01-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,29.23
353091,Bedehaven Close,2024-01-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,19.04
353091,Bedehaven Close,2024-01-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,31.03
353091,Bedehaven Close,2024-01-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,65.9
353091,Bedehaven Close,2024-01-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
353091,Bedehaven Close,2024-01-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
353091,Bedehaven Close,2024-01-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
353091,Bedehaven Close,2024-01-16T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.19
353091,Bedehaven Close,2024-01-16T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.27
353091,Bedehaven Close,2024-01-16T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
353091,Bedehaven Close,2024-01-16T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.86
353091,Bedehaven Close,2024-01-16T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.59
353091,Bedehaven Close,2024-01-16T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,20.4
353091,Bedehaven Close,2024-01-16T09:00:00.000+00:00,feeder,4,N Current (RMS),A,82.3
353091,Bedehaven Close,2024-01-16T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,61.1
353091,Bedehaven Close,2024-01-16T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.7
353091,Bedehaven Close,2024-01-16T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,87.7
353091,Bedehaven Close,2024-01-16T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
353091,Bedehaven Close,2024-01-16T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
353091,Bedehaven Close,2024-01-16T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.27
353091,Bedehaven Close,2024-01-16T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.18
353091,Bedehaven Close,2024-01-16T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.25
353091,Bedehaven Close,2024-01-16T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.08
353091,Bedehaven Close,2024-01-16T09:00:00.000+00:00,feeder,3,N Current (RMS),A,32.0
353091,Bedehaven Close,2024-01-16T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,43.0
353091,Bedehaven Close,2024-01-16T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.9
353091,Bedehaven Close,2024-01-16T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.7
353091,Bedehaven Close,2024-01-16T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.53
353091,Bedehaven Close,2024-01-16T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
353091,Bedehaven Close,2024-01-16T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
353091,Bedehaven Close,2024-01-16T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.32
353091,Bedehaven Close,2024-01-16T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.12
353091,Bedehaven Close,2024-01-16T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.35
353091,Bedehaven Close,2024-01-16T09:00:00.000+00:00,feeder,2,N Current (RMS),A,34.9
353091,Bedehaven Close,2024-01-16T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
353091,Bedehaven Close,2024-01-16T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.3
353091,Bedehaven Close,2024-01-16T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,49.3
353091,Bedehaven Close,2024-01-16T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
353091,Bedehaven Close,2024-01-16T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
353091,Bedehaven Close,2024-01-16T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
353091,Bedehaven Close,2024-01-16T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.94
353091,Bedehaven Close,2024-01-16T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.34
353091,Bedehaven Close,2024-01-16T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.66
353091,Bedehaven Close,2024-01-16T09:00:00.000+00:00,feeder,1,N Current (RMS),A,6.5
353091,Bedehaven Close,2024-01-16T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.1
353091,Bedehaven Close,2024-01-16T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.8
353091,Bedehaven Close,2024-01-16T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.5
353091,Bedehaven Close,2024-01-16T09:00:00.000+00:00,transformer,,Temperature,C,17.4
353091,Bedehaven Close,2024-01-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
353091,Bedehaven Close,2024-01-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
353091,Bedehaven Close,2024-01-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
353091,Bedehaven Close,2024-01-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
353091,Bedehaven Close,2024-01-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
353091,Bedehaven Close,2024-01-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
353091,Bedehaven Close,2024-01-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
353091,Bedehaven Close,2024-01-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
353091,Bedehaven Close,2024-01-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
353091,Bedehaven Close,2024-01-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,28.31
353091,Bedehaven Close,2024-01-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,14.31
353091,Bedehaven Close,2024-01-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,37.49
353091,Bedehaven Close,2024-01-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,103.9
353091,Bedehaven Close,2024-01-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
353091,Bedehaven Close,2024-01-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
353091,Bedehaven Close,2024-01-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
353091,Bedehaven Close,2024-01-16T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
353091,Bedehaven Close,2024-01-16T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
353091,Bedehaven Close,2024-01-16T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
353091,Bedehaven Close,2024-01-16T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.84
353091,Bedehaven Close,2024-01-16T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.6
353091,Bedehaven Close,2024-01-16T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.55
353091,Bedehaven Close,2024-01-16T08:50:00.000+00:00,feeder,4,N Current (RMS),A,26.6
353091,Bedehaven Close,2024-01-16T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.2
353091,Bedehaven Close,2024-01-16T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.1
353091,Bedehaven Close,2024-01-16T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,34.9
353091,Bedehaven Close,2024-01-16T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
353091,Bedehaven Close,2024-01-16T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
353091,Bedehaven Close,2024-01-16T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.15
353091,Bedehaven Close,2024-01-16T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.96
353091,Bedehaven Close,2024-01-16T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.53
353091,Bedehaven Close,2024-01-16T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.33
353091,Bedehaven Close,2024-01-16T08:50:00.000+00:00,feeder,3,N Current (RMS),A,37.7
353091,Bedehaven Close,2024-01-16T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.7
353091,Bedehaven Close,2024-01-16T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,54.8
353091,Bedehaven Close,2024-01-16T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.3
353091,Bedehaven Close,2024-01-16T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.4
353091,Bedehaven Close,2024-01-16T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
353091,Bedehaven Close,2024-01-16T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
353091,Bedehaven Close,2024-01-16T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.05
353091,Bedehaven Close,2024-01-16T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.22
353091,Bedehaven Close,2024-01-16T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.93
353091,Bedehaven Close,2024-01-16T08:50:00.000+00:00,feeder,2,N Current (RMS),A,52.3
353091,Bedehaven Close,2024-01-16T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.9
353091,Bedehaven Close,2024-01-16T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.3
353091,Bedehaven Close,2024-01-16T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,69.6
353091,Bedehaven Close,2024-01-16T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
353091,Bedehaven Close,2024-01-16T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
353091,Bedehaven Close,2024-01-16T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
353091,Bedehaven Close,2024-01-16T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.5
353091,Bedehaven Close,2024-01-16T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.64
353091,Bedehaven Close,2024-01-16T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.24
353091,Bedehaven Close,2024-01-16T08:50:00.000+00:00,feeder,1,N Current (RMS),A,3.6
353091,Bedehaven Close,2024-01-16T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.8
353091,Bedehaven Close,2024-01-16T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.5
353091,Bedehaven Close,2024-01-16T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.4
353091,Bedehaven Close,2024-01-16T08:50:00.000+00:00,transformer,,Temperature,C,17.5
353091,Bedehaven Close,2024-01-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
353091,Bedehaven Close,2024-01-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
353091,Bedehaven Close,2024-01-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
353091,Bedehaven Close,2024-01-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
353091,Bedehaven Close,2024-01-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
353091,Bedehaven Close,2024-01-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
353091,Bedehaven Close,2024-01-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
353091,Bedehaven Close,2024-01-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
353091,Bedehaven Close,2024-01-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
353091,Bedehaven Close,2024-01-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,16.34
353091,Bedehaven Close,2024-01-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,25.99
353091,Bedehaven Close,2024-01-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,27.05
353091,Bedehaven Close,2024-01-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,59.5
353091,Bedehaven Close,2024-01-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
353091,Bedehaven Close,2024-01-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
353091,Bedehaven Close,2024-01-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
353091,Bedehaven Close,2024-01-16T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
353091,Bedehaven Close,2024-01-16T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
353091,Bedehaven Close,2024-01-16T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
353091,Bedehaven Close,2024-01-16T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.55
353091,Bedehaven Close,2024-01-16T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.93
353091,Bedehaven Close,2024-01-16T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.95
353091,Bedehaven Close,2024-01-16T08:40:00.000+00:00,feeder,4,N Current (RMS),A,12.6
353091,Bedehaven Close,2024-01-16T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.4
353091,Bedehaven Close,2024-01-16T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.1
353091,Bedehaven Close,2024-01-16T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.3
353091,Bedehaven Close,2024-01-16T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
353091,Bedehaven Close,2024-01-16T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
353091,Bedehaven Close,2024-01-16T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.16
353091,Bedehaven Close,2024-01-16T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.82
353091,Bedehaven Close,2024-01-16T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.39
353091,Bedehaven Close,2024-01-16T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.01
353091,Bedehaven Close,2024-01-16T08:40:00.000+00:00,feeder,3,N Current (RMS),A,26.6
353091,Bedehaven Close,2024-01-16T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.3
353091,Bedehaven Close,2024-01-16T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,36.6
353091,Bedehaven Close,2024-01-16T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.0
353091,Bedehaven Close,2024-01-16T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.43
353091,Bedehaven Close,2024-01-16T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.87
353091,Bedehaven Close,2024-01-16T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
353091,Bedehaven Close,2024-01-16T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.81
353091,Bedehaven Close,2024-01-16T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.63
353091,Bedehaven Close,2024-01-16T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.14
353091,Bedehaven Close,2024-01-16T08:40:00.000+00:00,feeder,2,N Current (RMS),A,36.0
353091,Bedehaven Close,2024-01-16T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.9
353091,Bedehaven Close,2024-01-16T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,44.9
353091,Bedehaven Close,2024-01-16T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,54.9
353091,Bedehaven Close,2024-01-16T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
353091,Bedehaven Close,2024-01-16T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
353091,Bedehaven Close,2024-01-16T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
353091,Bedehaven Close,2024-01-16T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.56
353091,Bedehaven Close,2024-01-16T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.9
353091,Bedehaven Close,2024-01-16T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.22
353091,Bedehaven Close,2024-01-16T08:40:00.000+00:00,feeder,1,N Current (RMS),A,4.8
353091,Bedehaven Close,2024-01-16T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.1
353091,Bedehaven Close,2024-01-16T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.1
353091,Bedehaven Close,2024-01-16T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.3
353091,Bedehaven Close,2024-01-16T08:40:00.000+00:00,transformer,,Temperature,C,17.5
353091,Bedehaven Close,2024-01-16T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
353091,Bedehaven Close,2024-01-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
353091,Bedehaven Close,2024-01-16T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
353091,Bedehaven Close,2024-01-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
353091,Bedehaven Close,2024-01-16T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
353091,Bedehaven Close,2024-01-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
353091,Bedehaven Close,2024-01-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
353091,Bedehaven Close,2024-01-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
353091,Bedehaven Close,2024-01-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
353091,Bedehaven Close,2024-01-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,17.74
353091,Bedehaven Close,2024-01-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,20.85
353091,Bedehaven Close,2024-01-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,20.32
353091,Bedehaven Close,2024-01-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,42.7
353091,Bedehaven Close,2024-01-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
353091,Bedehaven Close,2024-01-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
353091,Bedehaven Close,2024-01-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
353091,Bedehaven Close,2024-01-16T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
353091,Bedehaven Close,2024-01-16T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
353091,Bedehaven Close,2024-01-16T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
353091,Bedehaven Close,2024-01-16T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.69
353091,Bedehaven Close,2024-01-16T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.97
353091,Bedehaven Close,2024-01-16T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.3
353091,Bedehaven Close,2024-01-16T08:30:00.000+00:00,feeder,4,N Current (RMS),A,8.6
353091,Bedehaven Close,2024-01-16T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.7
353091,Bedehaven Close,2024-01-16T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.8
353091,Bedehaven Close,2024-01-16T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.3
353091,Bedehaven Close,2024-01-16T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
353091,Bedehaven Close,2024-01-16T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
