Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353091,Bedehaven Close,2024-01-16T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.81
353091,Bedehaven Close,2024-01-16T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.45
353091,Bedehaven Close,2024-01-16T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.06
353091,Bedehaven Close,2024-01-16T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.51
353091,Bedehaven Close,2024-01-16T08:30:00.000+00:00,feeder,3,N Current (RMS),A,40.6
353091,Bedehaven Close,2024-01-16T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,59.2
353091,Bedehaven Close,2024-01-16T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.6
353091,Bedehaven Close,2024-01-16T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.3
353091,Bedehaven Close,2024-01-16T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.41
353091,Bedehaven Close,2024-01-16T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.3
353091,Bedehaven Close,2024-01-16T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
353091,Bedehaven Close,2024-01-16T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.02
353091,Bedehaven Close,2024-01-16T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.88
353091,Bedehaven Close,2024-01-16T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.7
353091,Bedehaven Close,2024-01-16T08:30:00.000+00:00,feeder,2,N Current (RMS),A,71.4
353091,Bedehaven Close,2024-01-16T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.6
353091,Bedehaven Close,2024-01-16T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.8
353091,Bedehaven Close,2024-01-16T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,94.4
353091,Bedehaven Close,2024-01-16T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
353091,Bedehaven Close,2024-01-16T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
353091,Bedehaven Close,2024-01-16T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
353091,Bedehaven Close,2024-01-16T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.55
353091,Bedehaven Close,2024-01-16T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.71
353091,Bedehaven Close,2024-01-16T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.33
353091,Bedehaven Close,2024-01-16T08:30:00.000+00:00,feeder,1,N Current (RMS),A,4.5
353091,Bedehaven Close,2024-01-16T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.4
353091,Bedehaven Close,2024-01-16T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.2
353091,Bedehaven Close,2024-01-16T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.7
353091,Bedehaven Close,2024-01-16T08:30:00.000+00:00,transformer,,Temperature,C,17.5
353091,Bedehaven Close,2024-01-16T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
353091,Bedehaven Close,2024-01-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
353091,Bedehaven Close,2024-01-16T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
353091,Bedehaven Close,2024-01-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
353091,Bedehaven Close,2024-01-16T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
353091,Bedehaven Close,2024-01-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
353091,Bedehaven Close,2024-01-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
353091,Bedehaven Close,2024-01-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
353091,Bedehaven Close,2024-01-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
353091,Bedehaven Close,2024-01-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,21.71
353091,Bedehaven Close,2024-01-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,18.63
353091,Bedehaven Close,2024-01-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,30.85
353091,Bedehaven Close,2024-01-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,63.6
353091,Bedehaven Close,2024-01-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
353091,Bedehaven Close,2024-01-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
353091,Bedehaven Close,2024-01-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
353091,Bedehaven Close,2024-01-16T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
353091,Bedehaven Close,2024-01-16T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
353091,Bedehaven Close,2024-01-16T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
353091,Bedehaven Close,2024-01-16T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.9
353091,Bedehaven Close,2024-01-16T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.44
353091,Bedehaven Close,2024-01-16T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.4
353091,Bedehaven Close,2024-01-16T08:20:00.000+00:00,feeder,4,N Current (RMS),A,11.2
353091,Bedehaven Close,2024-01-16T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.2
353091,Bedehaven Close,2024-01-16T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
353091,Bedehaven Close,2024-01-16T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.9
353091,Bedehaven Close,2024-01-16T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
353091,Bedehaven Close,2024-01-16T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
353091,Bedehaven Close,2024-01-16T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.07
353091,Bedehaven Close,2024-01-16T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.62
353091,Bedehaven Close,2024-01-16T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.2
353091,Bedehaven Close,2024-01-16T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.09
353091,Bedehaven Close,2024-01-16T08:20:00.000+00:00,feeder,3,N Current (RMS),A,26.7
353091,Bedehaven Close,2024-01-16T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,45.1
353091,Bedehaven Close,2024-01-16T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,41.7
353091,Bedehaven Close,2024-01-16T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,37.3
353091,Bedehaven Close,2024-01-16T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.43
353091,Bedehaven Close,2024-01-16T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.37
353091,Bedehaven Close,2024-01-16T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
353091,Bedehaven Close,2024-01-16T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.8
353091,Bedehaven Close,2024-01-16T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.13
353091,Bedehaven Close,2024-01-16T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.51
353091,Bedehaven Close,2024-01-16T08:20:00.000+00:00,feeder,2,N Current (RMS),A,33.1
353091,Bedehaven Close,2024-01-16T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.7
353091,Bedehaven Close,2024-01-16T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.9
353091,Bedehaven Close,2024-01-16T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,47.0
353091,Bedehaven Close,2024-01-16T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
353091,Bedehaven Close,2024-01-16T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
353091,Bedehaven Close,2024-01-16T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
353091,Bedehaven Close,2024-01-16T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.75
353091,Bedehaven Close,2024-01-16T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.61
353091,Bedehaven Close,2024-01-16T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.2
353091,Bedehaven Close,2024-01-16T08:20:00.000+00:00,feeder,1,N Current (RMS),A,4.0
353091,Bedehaven Close,2024-01-16T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.4
353091,Bedehaven Close,2024-01-16T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.7
353091,Bedehaven Close,2024-01-16T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.3
353091,Bedehaven Close,2024-01-16T08:20:00.000+00:00,transformer,,Temperature,C,17.6
353091,Bedehaven Close,2024-01-16T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
353091,Bedehaven Close,2024-01-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
353091,Bedehaven Close,2024-01-16T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
353091,Bedehaven Close,2024-01-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
353091,Bedehaven Close,2024-01-16T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
353091,Bedehaven Close,2024-01-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
353091,Bedehaven Close,2024-01-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
353091,Bedehaven Close,2024-01-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
353091,Bedehaven Close,2024-01-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
353091,Bedehaven Close,2024-01-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,19.07
353091,Bedehaven Close,2024-01-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,20.38
353091,Bedehaven Close,2024-01-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,21.21
353091,Bedehaven Close,2024-01-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,46.3
353091,Bedehaven Close,2024-01-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
353091,Bedehaven Close,2024-01-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
353091,Bedehaven Close,2024-01-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
353091,Bedehaven Close,2024-01-16T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
353091,Bedehaven Close,2024-01-16T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
353091,Bedehaven Close,2024-01-16T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
353091,Bedehaven Close,2024-01-16T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.83
353091,Bedehaven Close,2024-01-16T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.35
353091,Bedehaven Close,2024-01-16T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.8
353091,Bedehaven Close,2024-01-16T08:10:00.000+00:00,feeder,4,N Current (RMS),A,12.0
353091,Bedehaven Close,2024-01-16T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.6
353091,Bedehaven Close,2024-01-16T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.5
353091,Bedehaven Close,2024-01-16T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.8
353091,Bedehaven Close,2024-01-16T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
353091,Bedehaven Close,2024-01-16T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
353091,Bedehaven Close,2024-01-16T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.14
353091,Bedehaven Close,2024-01-16T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.14
353091,Bedehaven Close,2024-01-16T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.03
353091,Bedehaven Close,2024-01-16T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.25
353091,Bedehaven Close,2024-01-16T08:10:00.000+00:00,feeder,3,N Current (RMS),A,28.5
353091,Bedehaven Close,2024-01-16T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,38.7
353091,Bedehaven Close,2024-01-16T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,41.8
353091,Bedehaven Close,2024-01-16T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.4
353091,Bedehaven Close,2024-01-16T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.3
353091,Bedehaven Close,2024-01-16T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
353091,Bedehaven Close,2024-01-16T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
353091,Bedehaven Close,2024-01-16T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.13
353091,Bedehaven Close,2024-01-16T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.71
353091,Bedehaven Close,2024-01-16T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.59
353091,Bedehaven Close,2024-01-16T08:10:00.000+00:00,feeder,2,N Current (RMS),A,47.4
353091,Bedehaven Close,2024-01-16T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.4
353091,Bedehaven Close,2024-01-16T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,61.5
353091,Bedehaven Close,2024-01-16T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,67.0
353091,Bedehaven Close,2024-01-16T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
353091,Bedehaven Close,2024-01-16T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
353091,Bedehaven Close,2024-01-16T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
353091,Bedehaven Close,2024-01-16T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.89
353091,Bedehaven Close,2024-01-16T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.13
353091,Bedehaven Close,2024-01-16T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.16
353091,Bedehaven Close,2024-01-16T08:10:00.000+00:00,feeder,1,N Current (RMS),A,8.1
353091,Bedehaven Close,2024-01-16T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.7
353091,Bedehaven Close,2024-01-16T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.7
353091,Bedehaven Close,2024-01-16T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.3
353091,Bedehaven Close,2024-01-16T08:10:00.000+00:00,transformer,,Temperature,C,17.6
353091,Bedehaven Close,2024-01-16T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
353091,Bedehaven Close,2024-01-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
353091,Bedehaven Close,2024-01-16T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
353091,Bedehaven Close,2024-01-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
353091,Bedehaven Close,2024-01-16T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
353091,Bedehaven Close,2024-01-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
353091,Bedehaven Close,2024-01-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
353091,Bedehaven Close,2024-01-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
353091,Bedehaven Close,2024-01-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
353091,Bedehaven Close,2024-01-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
353091,Bedehaven Close,2024-01-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,26.22
353091,Bedehaven Close,2024-01-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,22.8
353091,Bedehaven Close,2024-01-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,48.6
353091,Bedehaven Close,2024-01-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
353091,Bedehaven Close,2024-01-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
353091,Bedehaven Close,2024-01-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
353091,Bedehaven Close,2024-01-16T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
353091,Bedehaven Close,2024-01-16T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
353091,Bedehaven Close,2024-01-16T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
353091,Bedehaven Close,2024-01-16T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.35
353091,Bedehaven Close,2024-01-16T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.34
353091,Bedehaven Close,2024-01-16T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.5
353091,Bedehaven Close,2024-01-16T08:00:00.000+00:00,feeder,4,N Current (RMS),A,41.5
353091,Bedehaven Close,2024-01-16T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.5
353091,Bedehaven Close,2024-01-16T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.5
353091,Bedehaven Close,2024-01-16T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,46.0
353091,Bedehaven Close,2024-01-16T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
353091,Bedehaven Close,2024-01-16T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
353091,Bedehaven Close,2024-01-16T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.1
353091,Bedehaven Close,2024-01-16T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.22
353091,Bedehaven Close,2024-01-16T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.89
353091,Bedehaven Close,2024-01-16T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.48
353091,Bedehaven Close,2024-01-16T08:00:00.000+00:00,feeder,3,N Current (RMS),A,26.9
353091,Bedehaven Close,2024-01-16T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,39.7
353091,Bedehaven Close,2024-01-16T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.0
353091,Bedehaven Close,2024-01-16T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.2
353091,Bedehaven Close,2024-01-16T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.34
353091,Bedehaven Close,2024-01-16T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.37
353091,Bedehaven Close,2024-01-16T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
353091,Bedehaven Close,2024-01-16T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.48
353091,Bedehaven Close,2024-01-16T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.86
353091,Bedehaven Close,2024-01-16T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.13
353091,Bedehaven Close,2024-01-16T08:00:00.000+00:00,feeder,2,N Current (RMS),A,41.2
353091,Bedehaven Close,2024-01-16T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.8
353091,Bedehaven Close,2024-01-16T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,57.9
353091,Bedehaven Close,2024-01-16T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,65.5
353091,Bedehaven Close,2024-01-16T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
353091,Bedehaven Close,2024-01-16T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
353091,Bedehaven Close,2024-01-16T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.3
353091,Bedehaven Close,2024-01-16T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.06
353091,Bedehaven Close,2024-01-16T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.89
353091,Bedehaven Close,2024-01-16T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.39
353091,Bedehaven Close,2024-01-16T08:00:00.000+00:00,feeder,1,N Current (RMS),A,15.3
353091,Bedehaven Close,2024-01-16T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.1
353091,Bedehaven Close,2024-01-16T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.6
353091,Bedehaven Close,2024-01-16T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.2
353091,Bedehaven Close,2024-01-16T08:00:00.000+00:00,transformer,,Temperature,C,17.6
353091,Bedehaven Close,2024-01-16T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
353091,Bedehaven Close,2024-01-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
353091,Bedehaven Close,2024-01-16T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
353091,Bedehaven Close,2024-01-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
353091,Bedehaven Close,2024-01-16T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
353091,Bedehaven Close,2024-01-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
353091,Bedehaven Close,2024-01-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
353091,Bedehaven Close,2024-01-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
353091,Bedehaven Close,2024-01-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
353091,Bedehaven Close,2024-01-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,18.12
353091,Bedehaven Close,2024-01-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,24.99
353091,Bedehaven Close,2024-01-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,30.5
353091,Bedehaven Close,2024-01-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,56.9
353091,Bedehaven Close,2024-01-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
353091,Bedehaven Close,2024-01-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
353091,Bedehaven Close,2024-01-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
353091,Bedehaven Close,2024-01-16T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
353091,Bedehaven Close,2024-01-16T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
353091,Bedehaven Close,2024-01-16T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
353091,Bedehaven Close,2024-01-16T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.11
353091,Bedehaven Close,2024-01-16T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.45
353091,Bedehaven Close,2024-01-16T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.47
353091,Bedehaven Close,2024-01-16T07:50:00.000+00:00,feeder,4,N Current (RMS),A,23.8
353091,Bedehaven Close,2024-01-16T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.7
353091,Bedehaven Close,2024-01-16T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
353091,Bedehaven Close,2024-01-16T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.3
353091,Bedehaven Close,2024-01-16T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
353091,Bedehaven Close,2024-01-16T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
353091,Bedehaven Close,2024-01-16T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.11
353091,Bedehaven Close,2024-01-16T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.43
353091,Bedehaven Close,2024-01-16T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.08
353091,Bedehaven Close,2024-01-16T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.28
353091,Bedehaven Close,2024-01-16T07:50:00.000+00:00,feeder,3,N Current (RMS),A,22.7
353091,Bedehaven Close,2024-01-16T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,39.5
353091,Bedehaven Close,2024-01-16T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.8
353091,Bedehaven Close,2024-01-16T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.2
353091,Bedehaven Close,2024-01-16T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.71
353091,Bedehaven Close,2024-01-16T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.33
353091,Bedehaven Close,2024-01-16T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
353091,Bedehaven Close,2024-01-16T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.46
353091,Bedehaven Close,2024-01-16T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.08
353091,Bedehaven Close,2024-01-16T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.51
353091,Bedehaven Close,2024-01-16T07:50:00.000+00:00,feeder,2,N Current (RMS),A,35.6
353091,Bedehaven Close,2024-01-16T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.9
353091,Bedehaven Close,2024-01-16T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,67.1
353091,Bedehaven Close,2024-01-16T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,56.1
353091,Bedehaven Close,2024-01-16T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
353091,Bedehaven Close,2024-01-16T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
353091,Bedehaven Close,2024-01-16T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.33
353091,Bedehaven Close,2024-01-16T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.51
353091,Bedehaven Close,2024-01-16T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.08
353091,Bedehaven Close,2024-01-16T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.72
353091,Bedehaven Close,2024-01-16T07:50:00.000+00:00,feeder,1,N Current (RMS),A,12.2
353091,Bedehaven Close,2024-01-16T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.2
353091,Bedehaven Close,2024-01-16T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.8
353091,Bedehaven Close,2024-01-16T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.6
353091,Bedehaven Close,2024-01-16T07:50:00.000+00:00,transformer,,Temperature,C,17.7
353091,Bedehaven Close,2024-01-16T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
353091,Bedehaven Close,2024-01-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
353091,Bedehaven Close,2024-01-16T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
353091,Bedehaven Close,2024-01-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
353091,Bedehaven Close,2024-01-16T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
353091,Bedehaven Close,2024-01-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
353091,Bedehaven Close,2024-01-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
353091,Bedehaven Close,2024-01-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
353091,Bedehaven Close,2024-01-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
353091,Bedehaven Close,2024-01-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,19.48
353091,Bedehaven Close,2024-01-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,27.69
353091,Bedehaven Close,2024-01-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,25.98
353091,Bedehaven Close,2024-01-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,49.4
353091,Bedehaven Close,2024-01-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
353091,Bedehaven Close,2024-01-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
353091,Bedehaven Close,2024-01-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
353091,Bedehaven Close,2024-01-16T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
353091,Bedehaven Close,2024-01-16T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
353091,Bedehaven Close,2024-01-16T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
353091,Bedehaven Close,2024-01-16T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.39
353091,Bedehaven Close,2024-01-16T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.46
353091,Bedehaven Close,2024-01-16T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.5
353091,Bedehaven Close,2024-01-16T07:40:00.000+00:00,feeder,4,N Current (RMS),A,13.6
353091,Bedehaven Close,2024-01-16T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.1
353091,Bedehaven Close,2024-01-16T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
353091,Bedehaven Close,2024-01-16T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.1
353091,Bedehaven Close,2024-01-16T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
353091,Bedehaven Close,2024-01-16T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
353091,Bedehaven Close,2024-01-16T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.52
353091,Bedehaven Close,2024-01-16T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.79
353091,Bedehaven Close,2024-01-16T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.09
353091,Bedehaven Close,2024-01-16T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.91
353091,Bedehaven Close,2024-01-16T07:40:00.000+00:00,feeder,3,N Current (RMS),A,23.2
353091,Bedehaven Close,2024-01-16T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,40.7
353091,Bedehaven Close,2024-01-16T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.2
353091,Bedehaven Close,2024-01-16T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.3
353091,Bedehaven Close,2024-01-16T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.46
353091,Bedehaven Close,2024-01-16T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
353091,Bedehaven Close,2024-01-16T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
353091,Bedehaven Close,2024-01-16T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.5
353091,Bedehaven Close,2024-01-16T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.97
353091,Bedehaven Close,2024-01-16T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.56
353091,Bedehaven Close,2024-01-16T07:40:00.000+00:00,feeder,2,N Current (RMS),A,41.2
353091,Bedehaven Close,2024-01-16T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.8
353091,Bedehaven Close,2024-01-16T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,57.7
353091,Bedehaven Close,2024-01-16T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,48.4
353091,Bedehaven Close,2024-01-16T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
353091,Bedehaven Close,2024-01-16T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
353091,Bedehaven Close,2024-01-16T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.32
353091,Bedehaven Close,2024-01-16T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.46
353091,Bedehaven Close,2024-01-16T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.52
353091,Bedehaven Close,2024-01-16T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.32
353091,Bedehaven Close,2024-01-16T07:40:00.000+00:00,feeder,1,N Current (RMS),A,13.5
353091,Bedehaven Close,2024-01-16T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.6
353091,Bedehaven Close,2024-01-16T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.2
353091,Bedehaven Close,2024-01-16T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.6
353091,Bedehaven Close,2024-01-16T07:40:00.000+00:00,transformer,,Temperature,C,17.7
353091,Bedehaven Close,2024-01-16T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
353091,Bedehaven Close,2024-01-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
353091,Bedehaven Close,2024-01-16T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
353091,Bedehaven Close,2024-01-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
353091,Bedehaven Close,2024-01-16T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
353091,Bedehaven Close,2024-01-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
353091,Bedehaven Close,2024-01-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
353091,Bedehaven Close,2024-01-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
353091,Bedehaven Close,2024-01-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
353091,Bedehaven Close,2024-01-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,16.23
353091,Bedehaven Close,2024-01-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,27.05
353091,Bedehaven Close,2024-01-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,20.3
353091,Bedehaven Close,2024-01-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,46.3
353091,Bedehaven Close,2024-01-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
353091,Bedehaven Close,2024-01-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
353091,Bedehaven Close,2024-01-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
353091,Bedehaven Close,2024-01-16T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
353091,Bedehaven Close,2024-01-16T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
353091,Bedehaven Close,2024-01-16T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
353091,Bedehaven Close,2024-01-16T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.78
353091,Bedehaven Close,2024-01-16T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.44
353091,Bedehaven Close,2024-01-16T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.5
353091,Bedehaven Close,2024-01-16T07:30:00.000+00:00,feeder,4,N Current (RMS),A,11.4
353091,Bedehaven Close,2024-01-16T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.3
353091,Bedehaven Close,2024-01-16T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.8
353091,Bedehaven Close,2024-01-16T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.8
353091,Bedehaven Close,2024-01-16T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
353091,Bedehaven Close,2024-01-16T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
353091,Bedehaven Close,2024-01-16T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.61
353091,Bedehaven Close,2024-01-16T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.69
353091,Bedehaven Close,2024-01-16T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.57
353091,Bedehaven Close,2024-01-16T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.27
353091,Bedehaven Close,2024-01-16T07:30:00.000+00:00,feeder,3,N Current (RMS),A,45.0
353091,Bedehaven Close,2024-01-16T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,69.6
353091,Bedehaven Close,2024-01-16T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.4
353091,Bedehaven Close,2024-01-16T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,41.5
353091,Bedehaven Close,2024-01-16T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.59
353091,Bedehaven Close,2024-01-16T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
353091,Bedehaven Close,2024-01-16T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
353091,Bedehaven Close,2024-01-16T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.79
353091,Bedehaven Close,2024-01-16T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.6
353091,Bedehaven Close,2024-01-16T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.88
353091,Bedehaven Close,2024-01-16T07:30:00.000+00:00,feeder,2,N Current (RMS),A,34.0
353091,Bedehaven Close,2024-01-16T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.3
353091,Bedehaven Close,2024-01-16T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,44.3
353091,Bedehaven Close,2024-01-16T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.5
353091,Bedehaven Close,2024-01-16T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
353091,Bedehaven Close,2024-01-16T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
353091,Bedehaven Close,2024-01-16T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
353091,Bedehaven Close,2024-01-16T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.2
353091,Bedehaven Close,2024-01-16T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.84
353091,Bedehaven Close,2024-01-16T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.96
353091,Bedehaven Close,2024-01-16T07:30:00.000+00:00,feeder,1,N Current (RMS),A,7.4
353091,Bedehaven Close,2024-01-16T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.2
353091,Bedehaven Close,2024-01-16T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.9
353091,Bedehaven Close,2024-01-16T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.1
353091,Bedehaven Close,2024-01-16T07:30:00.000+00:00,transformer,,Temperature,C,17.8
353091,Bedehaven Close,2024-01-16T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
353091,Bedehaven Close,2024-01-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
353091,Bedehaven Close,2024-01-16T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
353091,Bedehaven Close,2024-01-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
353091,Bedehaven Close,2024-01-16T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
353091,Bedehaven Close,2024-01-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
353091,Bedehaven Close,2024-01-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
353091,Bedehaven Close,2024-01-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
353091,Bedehaven Close,2024-01-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
353091,Bedehaven Close,2024-01-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,22.05
353091,Bedehaven Close,2024-01-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,21.46
353091,Bedehaven Close,2024-01-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,22.62
353091,Bedehaven Close,2024-01-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,38.7
353091,Bedehaven Close,2024-01-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
353091,Bedehaven Close,2024-01-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
353091,Bedehaven Close,2024-01-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
353091,Bedehaven Close,2024-01-16T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
353091,Bedehaven Close,2024-01-16T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
353091,Bedehaven Close,2024-01-16T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
353091,Bedehaven Close,2024-01-16T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.77
353091,Bedehaven Close,2024-01-16T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.36
353091,Bedehaven Close,2024-01-16T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.45
353091,Bedehaven Close,2024-01-16T07:20:00.000+00:00,feeder,4,N Current (RMS),A,9.4
353091,Bedehaven Close,2024-01-16T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.6
353091,Bedehaven Close,2024-01-16T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.6
353091,Bedehaven Close,2024-01-16T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.1
353091,Bedehaven Close,2024-01-16T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
353091,Bedehaven Close,2024-01-16T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
353091,Bedehaven Close,2024-01-16T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.43
353091,Bedehaven Close,2024-01-16T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.36
353091,Bedehaven Close,2024-01-16T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.71
353091,Bedehaven Close,2024-01-16T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.23
353091,Bedehaven Close,2024-01-16T07:20:00.000+00:00,feeder,3,N Current (RMS),A,41.9
353091,Bedehaven Close,2024-01-16T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,61.4
353091,Bedehaven Close,2024-01-16T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.3
353091,Bedehaven Close,2024-01-16T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.2
353091,Bedehaven Close,2024-01-16T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.49
353091,Bedehaven Close,2024-01-16T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
353091,Bedehaven Close,2024-01-16T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
353091,Bedehaven Close,2024-01-16T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.93
353091,Bedehaven Close,2024-01-16T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.67
353091,Bedehaven Close,2024-01-16T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.89
353091,Bedehaven Close,2024-01-16T07:20:00.000+00:00,feeder,2,N Current (RMS),A,33.1
353091,Bedehaven Close,2024-01-16T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
353091,Bedehaven Close,2024-01-16T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,40.8
353091,Bedehaven Close,2024-01-16T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.4
353091,Bedehaven Close,2024-01-16T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
353091,Bedehaven Close,2024-01-16T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
353091,Bedehaven Close,2024-01-16T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
353091,Bedehaven Close,2024-01-16T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.23
353091,Bedehaven Close,2024-01-16T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.41
353091,Bedehaven Close,2024-01-16T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.24
353091,Bedehaven Close,2024-01-16T07:20:00.000+00:00,feeder,1,N Current (RMS),A,2.4
353091,Bedehaven Close,2024-01-16T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.1
353091,Bedehaven Close,2024-01-16T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.5
353091,Bedehaven Close,2024-01-16T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.3
353091,Bedehaven Close,2024-01-16T07:20:00.000+00:00,transformer,,Temperature,C,17.8
353091,Bedehaven Close,2024-01-16T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
353091,Bedehaven Close,2024-01-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
353091,Bedehaven Close,2024-01-16T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
353091,Bedehaven Close,2024-01-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
353091,Bedehaven Close,2024-01-16T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
353091,Bedehaven Close,2024-01-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
353091,Bedehaven Close,2024-01-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
353091,Bedehaven Close,2024-01-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
353091,Bedehaven Close,2024-01-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
353091,Bedehaven Close,2024-01-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,19.84
353091,Bedehaven Close,2024-01-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,19.16
353091,Bedehaven Close,2024-01-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,18.8
353091,Bedehaven Close,2024-01-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,40.0
353091,Bedehaven Close,2024-01-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
353091,Bedehaven Close,2024-01-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
353091,Bedehaven Close,2024-01-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
353091,Bedehaven Close,2024-01-16T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
353091,Bedehaven Close,2024-01-16T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
353091,Bedehaven Close,2024-01-16T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
353091,Bedehaven Close,2024-01-16T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.27
353091,Bedehaven Close,2024-01-16T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.37
353091,Bedehaven Close,2024-01-16T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.11
353091,Bedehaven Close,2024-01-16T07:10:00.000+00:00,feeder,4,N Current (RMS),A,12.3
353091,Bedehaven Close,2024-01-16T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.0
353091,Bedehaven Close,2024-01-16T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.6
353091,Bedehaven Close,2024-01-16T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.2
353091,Bedehaven Close,2024-01-16T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
353091,Bedehaven Close,2024-01-16T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
353091,Bedehaven Close,2024-01-16T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.13
353091,Bedehaven Close,2024-01-16T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.63
353091,Bedehaven Close,2024-01-16T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.86
353091,Bedehaven Close,2024-01-16T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.88
353091,Bedehaven Close,2024-01-16T07:10:00.000+00:00,feeder,3,N Current (RMS),A,46.7
353091,Bedehaven Close,2024-01-16T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,50.9
353091,Bedehaven Close,2024-01-16T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.2
353091,Bedehaven Close,2024-01-16T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,57.7
353091,Bedehaven Close,2024-01-16T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.63
353091,Bedehaven Close,2024-01-16T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.79
353091,Bedehaven Close,2024-01-16T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
353091,Bedehaven Close,2024-01-16T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.91
353091,Bedehaven Close,2024-01-16T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.12
353091,Bedehaven Close,2024-01-16T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.97
353091,Bedehaven Close,2024-01-16T07:10:00.000+00:00,feeder,2,N Current (RMS),A,33.4
353091,Bedehaven Close,2024-01-16T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
353091,Bedehaven Close,2024-01-16T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,39.0
353091,Bedehaven Close,2024-01-16T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.7
353091,Bedehaven Close,2024-01-16T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
353091,Bedehaven Close,2024-01-16T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
353091,Bedehaven Close,2024-01-16T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
353091,Bedehaven Close,2024-01-16T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.22
353091,Bedehaven Close,2024-01-16T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.84
353091,Bedehaven Close,2024-01-16T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.28
353091,Bedehaven Close,2024-01-16T07:10:00.000+00:00,feeder,1,N Current (RMS),A,12.3
353091,Bedehaven Close,2024-01-16T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,2.9
353091,Bedehaven Close,2024-01-16T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
353091,Bedehaven Close,2024-01-16T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.6
353091,Bedehaven Close,2024-01-16T07:10:00.000+00:00,transformer,,Temperature,C,17.8
353091,Bedehaven Close,2024-01-16T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
353091,Bedehaven Close,2024-01-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
353091,Bedehaven Close,2024-01-16T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
353091,Bedehaven Close,2024-01-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
353091,Bedehaven Close,2024-01-16T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
353091,Bedehaven Close,2024-01-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
353091,Bedehaven Close,2024-01-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
353091,Bedehaven Close,2024-01-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
353091,Bedehaven Close,2024-01-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
353091,Bedehaven Close,2024-01-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,16.58
353091,Bedehaven Close,2024-01-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,17.2
353091,Bedehaven Close,2024-01-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,26.25
353091,Bedehaven Close,2024-01-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,58.6
353091,Bedehaven Close,2024-01-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
353091,Bedehaven Close,2024-01-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
353091,Bedehaven Close,2024-01-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
353091,Bedehaven Close,2024-01-16T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
353091,Bedehaven Close,2024-01-16T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
353091,Bedehaven Close,2024-01-16T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
353091,Bedehaven Close,2024-01-16T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.48
353091,Bedehaven Close,2024-01-16T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.56
353091,Bedehaven Close,2024-01-16T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.5
353091,Bedehaven Close,2024-01-16T07:00:00.000+00:00,feeder,4,N Current (RMS),A,22.9
353091,Bedehaven Close,2024-01-16T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,29.2
353091,Bedehaven Close,2024-01-16T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.2
353091,Bedehaven Close,2024-01-16T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.6
353091,Bedehaven Close,2024-01-16T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.98
353091,Bedehaven Close,2024-01-16T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
353091,Bedehaven Close,2024-01-16T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.24
353091,Bedehaven Close,2024-01-16T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.87
353091,Bedehaven Close,2024-01-16T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.73
353091,Bedehaven Close,2024-01-16T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.54
353091,Bedehaven Close,2024-01-16T07:00:00.000+00:00,feeder,3,N Current (RMS),A,22.3
353091,Bedehaven Close,2024-01-16T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.5
353091,Bedehaven Close,2024-01-16T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.9
353091,Bedehaven Close,2024-01-16T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.4
353091,Bedehaven Close,2024-01-16T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
353091,Bedehaven Close,2024-01-16T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
353091,Bedehaven Close,2024-01-16T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
353091,Bedehaven Close,2024-01-16T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.08
353091,Bedehaven Close,2024-01-16T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.62
353091,Bedehaven Close,2024-01-16T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.62
353091,Bedehaven Close,2024-01-16T07:00:00.000+00:00,feeder,2,N Current (RMS),A,26.0
353091,Bedehaven Close,2024-01-16T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.2
353091,Bedehaven Close,2024-01-16T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.4
353091,Bedehaven Close,2024-01-16T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.5
353091,Bedehaven Close,2024-01-16T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
353091,Bedehaven Close,2024-01-16T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
353091,Bedehaven Close,2024-01-16T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
353091,Bedehaven Close,2024-01-16T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.19
353091,Bedehaven Close,2024-01-16T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.34
353091,Bedehaven Close,2024-01-16T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.21
353091,Bedehaven Close,2024-01-16T07:00:00.000+00:00,feeder,1,N Current (RMS),A,12.9
353091,Bedehaven Close,2024-01-16T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,2.8
353091,Bedehaven Close,2024-01-16T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
353091,Bedehaven Close,2024-01-16T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.3
353091,Bedehaven Close,2024-01-16T07:00:00.000+00:00,transformer,,Temperature,C,17.9
353091,Bedehaven Close,2024-01-16T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
353091,Bedehaven Close,2024-01-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
353091,Bedehaven Close,2024-01-16T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
353091,Bedehaven Close,2024-01-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
353091,Bedehaven Close,2024-01-16T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
353091,Bedehaven Close,2024-01-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
353091,Bedehaven Close,2024-01-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
353091,Bedehaven Close,2024-01-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
353091,Bedehaven Close,2024-01-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
353091,Bedehaven Close,2024-01-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,16.24
