Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353091,Bedehaven Close,2024-01-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,15.25
353091,Bedehaven Close,2024-01-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,14.88
353091,Bedehaven Close,2024-01-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,34.8
353091,Bedehaven Close,2024-01-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
353091,Bedehaven Close,2024-01-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
353091,Bedehaven Close,2024-01-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
353091,Bedehaven Close,2024-01-16T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
353091,Bedehaven Close,2024-01-16T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
353091,Bedehaven Close,2024-01-16T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
353091,Bedehaven Close,2024-01-16T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.38
353091,Bedehaven Close,2024-01-16T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.57
353091,Bedehaven Close,2024-01-16T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.82
353091,Bedehaven Close,2024-01-16T06:50:00.000+00:00,feeder,4,N Current (RMS),A,27.9
353091,Bedehaven Close,2024-01-16T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.7
353091,Bedehaven Close,2024-01-16T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.2
353091,Bedehaven Close,2024-01-16T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,30.0
353091,Bedehaven Close,2024-01-16T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
353091,Bedehaven Close,2024-01-16T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
353091,Bedehaven Close,2024-01-16T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.04
353091,Bedehaven Close,2024-01-16T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.65
353091,Bedehaven Close,2024-01-16T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.53
353091,Bedehaven Close,2024-01-16T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.46
353091,Bedehaven Close,2024-01-16T06:50:00.000+00:00,feeder,3,N Current (RMS),A,25.5
353091,Bedehaven Close,2024-01-16T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.4
353091,Bedehaven Close,2024-01-16T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.2
353091,Bedehaven Close,2024-01-16T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,37.8
353091,Bedehaven Close,2024-01-16T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.36
353091,Bedehaven Close,2024-01-16T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.36
353091,Bedehaven Close,2024-01-16T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
353091,Bedehaven Close,2024-01-16T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.53
353091,Bedehaven Close,2024-01-16T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.83
353091,Bedehaven Close,2024-01-16T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.83
353091,Bedehaven Close,2024-01-16T06:50:00.000+00:00,feeder,2,N Current (RMS),A,31.8
353091,Bedehaven Close,2024-01-16T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.8
353091,Bedehaven Close,2024-01-16T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,41.7
353091,Bedehaven Close,2024-01-16T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.5
353091,Bedehaven Close,2024-01-16T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
353091,Bedehaven Close,2024-01-16T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
353091,Bedehaven Close,2024-01-16T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
353091,Bedehaven Close,2024-01-16T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.31
353091,Bedehaven Close,2024-01-16T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.43
353091,Bedehaven Close,2024-01-16T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.13
353091,Bedehaven Close,2024-01-16T06:50:00.000+00:00,feeder,1,N Current (RMS),A,16.2
353091,Bedehaven Close,2024-01-16T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.3
353091,Bedehaven Close,2024-01-16T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.9
353091,Bedehaven Close,2024-01-16T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.2
353091,Bedehaven Close,2024-01-16T06:50:00.000+00:00,transformer,,Temperature,C,17.9
353091,Bedehaven Close,2024-01-16T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
353091,Bedehaven Close,2024-01-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
353091,Bedehaven Close,2024-01-16T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
353091,Bedehaven Close,2024-01-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
353091,Bedehaven Close,2024-01-16T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
353091,Bedehaven Close,2024-01-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
353091,Bedehaven Close,2024-01-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
353091,Bedehaven Close,2024-01-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
353091,Bedehaven Close,2024-01-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
353091,Bedehaven Close,2024-01-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,15.88
353091,Bedehaven Close,2024-01-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,18.36
353091,Bedehaven Close,2024-01-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,23.24
353091,Bedehaven Close,2024-01-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,44.9
353091,Bedehaven Close,2024-01-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
353091,Bedehaven Close,2024-01-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
353091,Bedehaven Close,2024-01-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
353091,Bedehaven Close,2024-01-16T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
353091,Bedehaven Close,2024-01-16T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
353091,Bedehaven Close,2024-01-16T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
353091,Bedehaven Close,2024-01-16T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.63
353091,Bedehaven Close,2024-01-16T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.24
353091,Bedehaven Close,2024-01-16T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.49
353091,Bedehaven Close,2024-01-16T06:40:00.000+00:00,feeder,4,N Current (RMS),A,21.4
353091,Bedehaven Close,2024-01-16T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.4
353091,Bedehaven Close,2024-01-16T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.9
353091,Bedehaven Close,2024-01-16T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,27.5
353091,Bedehaven Close,2024-01-16T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
353091,Bedehaven Close,2024-01-16T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
353091,Bedehaven Close,2024-01-16T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.97
353091,Bedehaven Close,2024-01-16T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.66
353091,Bedehaven Close,2024-01-16T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.34
353091,Bedehaven Close,2024-01-16T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.43
353091,Bedehaven Close,2024-01-16T06:40:00.000+00:00,feeder,3,N Current (RMS),A,19.4
353091,Bedehaven Close,2024-01-16T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.0
353091,Bedehaven Close,2024-01-16T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.8
353091,Bedehaven Close,2024-01-16T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.0
353091,Bedehaven Close,2024-01-16T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.4
353091,Bedehaven Close,2024-01-16T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
353091,Bedehaven Close,2024-01-16T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
353091,Bedehaven Close,2024-01-16T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.84
353091,Bedehaven Close,2024-01-16T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.04
353091,Bedehaven Close,2024-01-16T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.79
353091,Bedehaven Close,2024-01-16T06:40:00.000+00:00,feeder,2,N Current (RMS),A,27.3
353091,Bedehaven Close,2024-01-16T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.3
353091,Bedehaven Close,2024-01-16T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.2
353091,Bedehaven Close,2024-01-16T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.8
353091,Bedehaven Close,2024-01-16T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
353091,Bedehaven Close,2024-01-16T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
353091,Bedehaven Close,2024-01-16T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
353091,Bedehaven Close,2024-01-16T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.38
353091,Bedehaven Close,2024-01-16T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.7
353091,Bedehaven Close,2024-01-16T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.24
353091,Bedehaven Close,2024-01-16T06:40:00.000+00:00,feeder,1,N Current (RMS),A,9.7
353091,Bedehaven Close,2024-01-16T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.2
353091,Bedehaven Close,2024-01-16T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.6
353091,Bedehaven Close,2024-01-16T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.4
353091,Bedehaven Close,2024-01-16T06:40:00.000+00:00,transformer,,Temperature,C,17.9
353091,Bedehaven Close,2024-01-16T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
353091,Bedehaven Close,2024-01-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
353091,Bedehaven Close,2024-01-16T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
353091,Bedehaven Close,2024-01-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
353091,Bedehaven Close,2024-01-16T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
353091,Bedehaven Close,2024-01-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
353091,Bedehaven Close,2024-01-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
353091,Bedehaven Close,2024-01-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
353091,Bedehaven Close,2024-01-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
353091,Bedehaven Close,2024-01-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,13.5
353091,Bedehaven Close,2024-01-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,17.33
353091,Bedehaven Close,2024-01-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,20.95
353091,Bedehaven Close,2024-01-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,39.2
353091,Bedehaven Close,2024-01-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
353091,Bedehaven Close,2024-01-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
353091,Bedehaven Close,2024-01-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
353091,Bedehaven Close,2024-01-16T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
353091,Bedehaven Close,2024-01-16T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
353091,Bedehaven Close,2024-01-16T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
353091,Bedehaven Close,2024-01-16T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.62
353091,Bedehaven Close,2024-01-16T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.73
353091,Bedehaven Close,2024-01-16T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.99
353091,Bedehaven Close,2024-01-16T06:30:00.000+00:00,feeder,4,N Current (RMS),A,23.5
353091,Bedehaven Close,2024-01-16T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.3
353091,Bedehaven Close,2024-01-16T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.9
353091,Bedehaven Close,2024-01-16T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,32.8
353091,Bedehaven Close,2024-01-16T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
353091,Bedehaven Close,2024-01-16T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
353091,Bedehaven Close,2024-01-16T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.88
353091,Bedehaven Close,2024-01-16T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.66
353091,Bedehaven Close,2024-01-16T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.51
353091,Bedehaven Close,2024-01-16T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.51
353091,Bedehaven Close,2024-01-16T06:30:00.000+00:00,feeder,3,N Current (RMS),A,22.3
353091,Bedehaven Close,2024-01-16T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.7
353091,Bedehaven Close,2024-01-16T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.6
353091,Bedehaven Close,2024-01-16T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.5
353091,Bedehaven Close,2024-01-16T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.43
353091,Bedehaven Close,2024-01-16T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.33
353091,Bedehaven Close,2024-01-16T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
353091,Bedehaven Close,2024-01-16T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.6
353091,Bedehaven Close,2024-01-16T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.59
353091,Bedehaven Close,2024-01-16T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.76
353091,Bedehaven Close,2024-01-16T06:30:00.000+00:00,feeder,2,N Current (RMS),A,38.5
353091,Bedehaven Close,2024-01-16T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.7
353091,Bedehaven Close,2024-01-16T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,52.7
353091,Bedehaven Close,2024-01-16T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.6
353091,Bedehaven Close,2024-01-16T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
353091,Bedehaven Close,2024-01-16T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
353091,Bedehaven Close,2024-01-16T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.27
353091,Bedehaven Close,2024-01-16T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.1
353091,Bedehaven Close,2024-01-16T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.82
353091,Bedehaven Close,2024-01-16T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.98
353091,Bedehaven Close,2024-01-16T06:30:00.000+00:00,feeder,1,N Current (RMS),A,7.7
353091,Bedehaven Close,2024-01-16T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.4
353091,Bedehaven Close,2024-01-16T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.6
353091,Bedehaven Close,2024-01-16T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.1
353091,Bedehaven Close,2024-01-16T06:30:00.000+00:00,transformer,,Temperature,C,18.0
353091,Bedehaven Close,2024-01-16T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
353091,Bedehaven Close,2024-01-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
353091,Bedehaven Close,2024-01-16T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
353091,Bedehaven Close,2024-01-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
353091,Bedehaven Close,2024-01-16T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
353091,Bedehaven Close,2024-01-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
353091,Bedehaven Close,2024-01-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
353091,Bedehaven Close,2024-01-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
353091,Bedehaven Close,2024-01-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
353091,Bedehaven Close,2024-01-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,13.98
353091,Bedehaven Close,2024-01-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,20.65
353091,Bedehaven Close,2024-01-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,25.24
353091,Bedehaven Close,2024-01-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,47.5
353091,Bedehaven Close,2024-01-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
353091,Bedehaven Close,2024-01-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
353091,Bedehaven Close,2024-01-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
353091,Bedehaven Close,2024-01-16T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
353091,Bedehaven Close,2024-01-16T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
353091,Bedehaven Close,2024-01-16T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
353091,Bedehaven Close,2024-01-16T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.95
353091,Bedehaven Close,2024-01-16T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.42
353091,Bedehaven Close,2024-01-16T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.78
353091,Bedehaven Close,2024-01-16T06:20:00.000+00:00,feeder,4,N Current (RMS),A,22.0
353091,Bedehaven Close,2024-01-16T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.3
353091,Bedehaven Close,2024-01-16T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.9
353091,Bedehaven Close,2024-01-16T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.4
353091,Bedehaven Close,2024-01-16T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.98
353091,Bedehaven Close,2024-01-16T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
353091,Bedehaven Close,2024-01-16T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
353091,Bedehaven Close,2024-01-16T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.6
353091,Bedehaven Close,2024-01-16T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.46
353091,Bedehaven Close,2024-01-16T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.09
353091,Bedehaven Close,2024-01-16T06:20:00.000+00:00,feeder,3,N Current (RMS),A,20.6
353091,Bedehaven Close,2024-01-16T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.2
353091,Bedehaven Close,2024-01-16T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.5
353091,Bedehaven Close,2024-01-16T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.4
353091,Bedehaven Close,2024-01-16T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.44
353091,Bedehaven Close,2024-01-16T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.3
353091,Bedehaven Close,2024-01-16T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
353091,Bedehaven Close,2024-01-16T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.6
353091,Bedehaven Close,2024-01-16T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.66
353091,Bedehaven Close,2024-01-16T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.94
353091,Bedehaven Close,2024-01-16T06:20:00.000+00:00,feeder,2,N Current (RMS),A,34.0
353091,Bedehaven Close,2024-01-16T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.7
353091,Bedehaven Close,2024-01-16T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,49.9
353091,Bedehaven Close,2024-01-16T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.6
353091,Bedehaven Close,2024-01-16T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
353091,Bedehaven Close,2024-01-16T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
353091,Bedehaven Close,2024-01-16T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.25
353091,Bedehaven Close,2024-01-16T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.24
353091,Bedehaven Close,2024-01-16T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.74
353091,Bedehaven Close,2024-01-16T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.56
353091,Bedehaven Close,2024-01-16T06:20:00.000+00:00,feeder,1,N Current (RMS),A,8.6
353091,Bedehaven Close,2024-01-16T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.2
353091,Bedehaven Close,2024-01-16T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.4
353091,Bedehaven Close,2024-01-16T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.6
353091,Bedehaven Close,2024-01-16T06:20:00.000+00:00,transformer,,Temperature,C,18.0
353091,Bedehaven Close,2024-01-16T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
353091,Bedehaven Close,2024-01-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
353091,Bedehaven Close,2024-01-16T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
353091,Bedehaven Close,2024-01-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
353091,Bedehaven Close,2024-01-16T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
353091,Bedehaven Close,2024-01-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
353091,Bedehaven Close,2024-01-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
353091,Bedehaven Close,2024-01-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
353091,Bedehaven Close,2024-01-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
353091,Bedehaven Close,2024-01-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,14.4
353091,Bedehaven Close,2024-01-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,21.28
353091,Bedehaven Close,2024-01-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,21.37
353091,Bedehaven Close,2024-01-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,38.5
353091,Bedehaven Close,2024-01-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
353091,Bedehaven Close,2024-01-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
353091,Bedehaven Close,2024-01-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
353091,Bedehaven Close,2024-01-16T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
353091,Bedehaven Close,2024-01-16T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
353091,Bedehaven Close,2024-01-16T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
353091,Bedehaven Close,2024-01-16T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.83
353091,Bedehaven Close,2024-01-16T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.66
353091,Bedehaven Close,2024-01-16T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.76
353091,Bedehaven Close,2024-01-16T06:10:00.000+00:00,feeder,4,N Current (RMS),A,25.4
353091,Bedehaven Close,2024-01-16T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.3
353091,Bedehaven Close,2024-01-16T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.8
353091,Bedehaven Close,2024-01-16T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,36.2
353091,Bedehaven Close,2024-01-16T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
353091,Bedehaven Close,2024-01-16T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
353091,Bedehaven Close,2024-01-16T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.67
353091,Bedehaven Close,2024-01-16T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.37
353091,Bedehaven Close,2024-01-16T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.64
353091,Bedehaven Close,2024-01-16T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
353091,Bedehaven Close,2024-01-16T06:10:00.000+00:00,feeder,3,N Current (RMS),A,21.8
353091,Bedehaven Close,2024-01-16T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.3
353091,Bedehaven Close,2024-01-16T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.6
353091,Bedehaven Close,2024-01-16T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.6
353091,Bedehaven Close,2024-01-16T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.72
353091,Bedehaven Close,2024-01-16T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.72
353091,Bedehaven Close,2024-01-16T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
353091,Bedehaven Close,2024-01-16T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.34
353091,Bedehaven Close,2024-01-16T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.16
353091,Bedehaven Close,2024-01-16T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.16
353091,Bedehaven Close,2024-01-16T06:10:00.000+00:00,feeder,2,N Current (RMS),A,32.7
353091,Bedehaven Close,2024-01-16T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.4
353091,Bedehaven Close,2024-01-16T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.0
353091,Bedehaven Close,2024-01-16T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.7
353091,Bedehaven Close,2024-01-16T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
353091,Bedehaven Close,2024-01-16T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
353091,Bedehaven Close,2024-01-16T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.2
353091,Bedehaven Close,2024-01-16T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.42
353091,Bedehaven Close,2024-01-16T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.61
353091,Bedehaven Close,2024-01-16T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.93
353091,Bedehaven Close,2024-01-16T06:10:00.000+00:00,feeder,1,N Current (RMS),A,17.5
353091,Bedehaven Close,2024-01-16T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.1
353091,Bedehaven Close,2024-01-16T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.2
353091,Bedehaven Close,2024-01-16T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.5
353091,Bedehaven Close,2024-01-16T06:10:00.000+00:00,transformer,,Temperature,C,18.1
353091,Bedehaven Close,2024-01-16T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
353091,Bedehaven Close,2024-01-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
353091,Bedehaven Close,2024-01-16T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
353091,Bedehaven Close,2024-01-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
353091,Bedehaven Close,2024-01-16T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
353091,Bedehaven Close,2024-01-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
353091,Bedehaven Close,2024-01-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
353091,Bedehaven Close,2024-01-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
353091,Bedehaven Close,2024-01-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
353091,Bedehaven Close,2024-01-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,13.96
353091,Bedehaven Close,2024-01-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,19.08
353091,Bedehaven Close,2024-01-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,26.86
353091,Bedehaven Close,2024-01-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,57.2
353091,Bedehaven Close,2024-01-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
353091,Bedehaven Close,2024-01-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
353091,Bedehaven Close,2024-01-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
353091,Bedehaven Close,2024-01-16T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
353091,Bedehaven Close,2024-01-16T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
353091,Bedehaven Close,2024-01-16T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
353091,Bedehaven Close,2024-01-16T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.07
353091,Bedehaven Close,2024-01-16T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.63
353091,Bedehaven Close,2024-01-16T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.24
353091,Bedehaven Close,2024-01-16T06:00:00.000+00:00,feeder,4,N Current (RMS),A,22.8
353091,Bedehaven Close,2024-01-16T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.5
353091,Bedehaven Close,2024-01-16T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.7
353091,Bedehaven Close,2024-01-16T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,30.0
353091,Bedehaven Close,2024-01-16T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
353091,Bedehaven Close,2024-01-16T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
353091,Bedehaven Close,2024-01-16T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.76
353091,Bedehaven Close,2024-01-16T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.32
353091,Bedehaven Close,2024-01-16T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.99
353091,Bedehaven Close,2024-01-16T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.56
353091,Bedehaven Close,2024-01-16T06:00:00.000+00:00,feeder,3,N Current (RMS),A,20.4
353091,Bedehaven Close,2024-01-16T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.3
353091,Bedehaven Close,2024-01-16T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.4
353091,Bedehaven Close,2024-01-16T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.4
353091,Bedehaven Close,2024-01-16T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.5
353091,Bedehaven Close,2024-01-16T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.75
353091,Bedehaven Close,2024-01-16T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
353091,Bedehaven Close,2024-01-16T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.77
353091,Bedehaven Close,2024-01-16T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.33
353091,Bedehaven Close,2024-01-16T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.69
353091,Bedehaven Close,2024-01-16T06:00:00.000+00:00,feeder,2,N Current (RMS),A,32.3
353091,Bedehaven Close,2024-01-16T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.8
353091,Bedehaven Close,2024-01-16T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.5
353091,Bedehaven Close,2024-01-16T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.7
353091,Bedehaven Close,2024-01-16T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
353091,Bedehaven Close,2024-01-16T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
353091,Bedehaven Close,2024-01-16T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.17
353091,Bedehaven Close,2024-01-16T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.29
353091,Bedehaven Close,2024-01-16T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.38
353091,Bedehaven Close,2024-01-16T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.57
353091,Bedehaven Close,2024-01-16T06:00:00.000+00:00,feeder,1,N Current (RMS),A,16.5
353091,Bedehaven Close,2024-01-16T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,2.9
353091,Bedehaven Close,2024-01-16T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.5
353091,Bedehaven Close,2024-01-16T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.6
353091,Bedehaven Close,2024-01-16T06:00:00.000+00:00,transformer,,Temperature,C,18.2
353091,Bedehaven Close,2024-01-16T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
353091,Bedehaven Close,2024-01-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
353091,Bedehaven Close,2024-01-16T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
353091,Bedehaven Close,2024-01-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
353091,Bedehaven Close,2024-01-16T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
353091,Bedehaven Close,2024-01-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
353091,Bedehaven Close,2024-01-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
353091,Bedehaven Close,2024-01-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
353091,Bedehaven Close,2024-01-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
353091,Bedehaven Close,2024-01-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,15.44
353091,Bedehaven Close,2024-01-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,18.33
353091,Bedehaven Close,2024-01-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,25.06
353091,Bedehaven Close,2024-01-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,49.9
353091,Bedehaven Close,2024-01-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
353091,Bedehaven Close,2024-01-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
353091,Bedehaven Close,2024-01-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
353091,Bedehaven Close,2024-01-16T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
353091,Bedehaven Close,2024-01-16T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
353091,Bedehaven Close,2024-01-16T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
353091,Bedehaven Close,2024-01-16T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.32
353091,Bedehaven Close,2024-01-16T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.34
353091,Bedehaven Close,2024-01-16T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.54
353091,Bedehaven Close,2024-01-16T05:50:00.000+00:00,feeder,4,N Current (RMS),A,27.4
353091,Bedehaven Close,2024-01-16T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,30.3
353091,Bedehaven Close,2024-01-16T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.6
353091,Bedehaven Close,2024-01-16T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,35.0
353091,Bedehaven Close,2024-01-16T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
353091,Bedehaven Close,2024-01-16T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
353091,Bedehaven Close,2024-01-16T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.98
353091,Bedehaven Close,2024-01-16T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.52
353091,Bedehaven Close,2024-01-16T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.56
353091,Bedehaven Close,2024-01-16T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.92
353091,Bedehaven Close,2024-01-16T05:50:00.000+00:00,feeder,3,N Current (RMS),A,25.6
353091,Bedehaven Close,2024-01-16T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.6
353091,Bedehaven Close,2024-01-16T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.9
353091,Bedehaven Close,2024-01-16T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.7
353091,Bedehaven Close,2024-01-16T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.59
353091,Bedehaven Close,2024-01-16T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.58
353091,Bedehaven Close,2024-01-16T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
353091,Bedehaven Close,2024-01-16T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.4
353091,Bedehaven Close,2024-01-16T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.09
353091,Bedehaven Close,2024-01-16T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.86
353091,Bedehaven Close,2024-01-16T05:50:00.000+00:00,feeder,2,N Current (RMS),A,35.8
353091,Bedehaven Close,2024-01-16T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.8
353091,Bedehaven Close,2024-01-16T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.3
353091,Bedehaven Close,2024-01-16T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,45.1
353091,Bedehaven Close,2024-01-16T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
353091,Bedehaven Close,2024-01-16T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
353091,Bedehaven Close,2024-01-16T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
353091,Bedehaven Close,2024-01-16T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.29
353091,Bedehaven Close,2024-01-16T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.39
353091,Bedehaven Close,2024-01-16T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.15
353091,Bedehaven Close,2024-01-16T05:50:00.000+00:00,feeder,1,N Current (RMS),A,13.6
353091,Bedehaven Close,2024-01-16T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.2
353091,Bedehaven Close,2024-01-16T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.1
353091,Bedehaven Close,2024-01-16T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.1
353091,Bedehaven Close,2024-01-16T05:50:00.000+00:00,transformer,,Temperature,C,18.2
353091,Bedehaven Close,2024-01-16T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
353091,Bedehaven Close,2024-01-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
353091,Bedehaven Close,2024-01-16T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
353091,Bedehaven Close,2024-01-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
353091,Bedehaven Close,2024-01-16T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
353091,Bedehaven Close,2024-01-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
353091,Bedehaven Close,2024-01-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
353091,Bedehaven Close,2024-01-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
353091,Bedehaven Close,2024-01-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
353091,Bedehaven Close,2024-01-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,17.54
353091,Bedehaven Close,2024-01-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,16.38
353091,Bedehaven Close,2024-01-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,28.46
353091,Bedehaven Close,2024-01-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,56.6
353091,Bedehaven Close,2024-01-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
353091,Bedehaven Close,2024-01-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
353091,Bedehaven Close,2024-01-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
353091,Bedehaven Close,2024-01-16T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
353091,Bedehaven Close,2024-01-16T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
353091,Bedehaven Close,2024-01-16T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
353091,Bedehaven Close,2024-01-16T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.69
353091,Bedehaven Close,2024-01-16T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.35
353091,Bedehaven Close,2024-01-16T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.36
353091,Bedehaven Close,2024-01-16T05:40:00.000+00:00,feeder,4,N Current (RMS),A,13.3
353091,Bedehaven Close,2024-01-16T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.6
353091,Bedehaven Close,2024-01-16T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.8
353091,Bedehaven Close,2024-01-16T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,30.2
353091,Bedehaven Close,2024-01-16T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.99
353091,Bedehaven Close,2024-01-16T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
353091,Bedehaven Close,2024-01-16T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.1
353091,Bedehaven Close,2024-01-16T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
353091,Bedehaven Close,2024-01-16T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.19
353091,Bedehaven Close,2024-01-16T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.18
353091,Bedehaven Close,2024-01-16T05:40:00.000+00:00,feeder,3,N Current (RMS),A,17.0
353091,Bedehaven Close,2024-01-16T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.9
353091,Bedehaven Close,2024-01-16T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.9
353091,Bedehaven Close,2024-01-16T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.2
353091,Bedehaven Close,2024-01-16T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.76
353091,Bedehaven Close,2024-01-16T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.43
353091,Bedehaven Close,2024-01-16T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
353091,Bedehaven Close,2024-01-16T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.5
353091,Bedehaven Close,2024-01-16T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.05
353091,Bedehaven Close,2024-01-16T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.65
353091,Bedehaven Close,2024-01-16T05:40:00.000+00:00,feeder,2,N Current (RMS),A,30.0
353091,Bedehaven Close,2024-01-16T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.2
353091,Bedehaven Close,2024-01-16T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.4
353091,Bedehaven Close,2024-01-16T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.8
353091,Bedehaven Close,2024-01-16T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
353091,Bedehaven Close,2024-01-16T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
353091,Bedehaven Close,2024-01-16T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
353091,Bedehaven Close,2024-01-16T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.34
353091,Bedehaven Close,2024-01-16T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.9
353091,Bedehaven Close,2024-01-16T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.44
353091,Bedehaven Close,2024-01-16T05:40:00.000+00:00,feeder,1,N Current (RMS),A,15.1
353091,Bedehaven Close,2024-01-16T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.0
353091,Bedehaven Close,2024-01-16T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.6
353091,Bedehaven Close,2024-01-16T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.9
353091,Bedehaven Close,2024-01-16T05:40:00.000+00:00,transformer,,Temperature,C,18.3
353091,Bedehaven Close,2024-01-16T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
353091,Bedehaven Close,2024-01-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
353091,Bedehaven Close,2024-01-16T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
353091,Bedehaven Close,2024-01-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
353091,Bedehaven Close,2024-01-16T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
353091,Bedehaven Close,2024-01-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
353091,Bedehaven Close,2024-01-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
353091,Bedehaven Close,2024-01-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
353091,Bedehaven Close,2024-01-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
353091,Bedehaven Close,2024-01-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,14.53
353091,Bedehaven Close,2024-01-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,19.48
353091,Bedehaven Close,2024-01-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,23.64
353091,Bedehaven Close,2024-01-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,40.3
353091,Bedehaven Close,2024-01-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
353091,Bedehaven Close,2024-01-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
353091,Bedehaven Close,2024-01-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
353091,Bedehaven Close,2024-01-16T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
353091,Bedehaven Close,2024-01-16T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
353091,Bedehaven Close,2024-01-16T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
353091,Bedehaven Close,2024-01-16T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.47
353091,Bedehaven Close,2024-01-16T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.34
353091,Bedehaven Close,2024-01-16T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.02
353091,Bedehaven Close,2024-01-16T05:30:00.000+00:00,feeder,4,N Current (RMS),A,24.3
353091,Bedehaven Close,2024-01-16T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.6
353091,Bedehaven Close,2024-01-16T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.6
353091,Bedehaven Close,2024-01-16T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,36.9
353091,Bedehaven Close,2024-01-16T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
353091,Bedehaven Close,2024-01-16T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
353091,Bedehaven Close,2024-01-16T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.21
353091,Bedehaven Close,2024-01-16T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.09
353091,Bedehaven Close,2024-01-16T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.95
353091,Bedehaven Close,2024-01-16T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.93
353091,Bedehaven Close,2024-01-16T05:30:00.000+00:00,feeder,3,N Current (RMS),A,18.0
353091,Bedehaven Close,2024-01-16T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.8
353091,Bedehaven Close,2024-01-16T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.1
353091,Bedehaven Close,2024-01-16T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.2
353091,Bedehaven Close,2024-01-16T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.76
353091,Bedehaven Close,2024-01-16T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.6
353091,Bedehaven Close,2024-01-16T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
353091,Bedehaven Close,2024-01-16T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.69
353091,Bedehaven Close,2024-01-16T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.46
353091,Bedehaven Close,2024-01-16T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.83
353091,Bedehaven Close,2024-01-16T05:30:00.000+00:00,feeder,2,N Current (RMS),A,26.3
353091,Bedehaven Close,2024-01-16T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
353091,Bedehaven Close,2024-01-16T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.3
353091,Bedehaven Close,2024-01-16T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.8
353091,Bedehaven Close,2024-01-16T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
353091,Bedehaven Close,2024-01-16T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
353091,Bedehaven Close,2024-01-16T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
353091,Bedehaven Close,2024-01-16T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.43
353091,Bedehaven Close,2024-01-16T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.48
353091,Bedehaven Close,2024-01-16T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.83
353091,Bedehaven Close,2024-01-16T05:30:00.000+00:00,feeder,1,N Current (RMS),A,11.7
353091,Bedehaven Close,2024-01-16T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.9
353091,Bedehaven Close,2024-01-16T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.9
353091,Bedehaven Close,2024-01-16T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
353091,Bedehaven Close,2024-01-16T05:30:00.000+00:00,transformer,,Temperature,C,18.3
353091,Bedehaven Close,2024-01-16T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
353091,Bedehaven Close,2024-01-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
353091,Bedehaven Close,2024-01-16T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
353091,Bedehaven Close,2024-01-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
353091,Bedehaven Close,2024-01-16T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
353091,Bedehaven Close,2024-01-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
353091,Bedehaven Close,2024-01-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
353091,Bedehaven Close,2024-01-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
353091,Bedehaven Close,2024-01-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
353091,Bedehaven Close,2024-01-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,16.68
353091,Bedehaven Close,2024-01-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,14.23
353091,Bedehaven Close,2024-01-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,23.61
353091,Bedehaven Close,2024-01-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,48.0
353091,Bedehaven Close,2024-01-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
353091,Bedehaven Close,2024-01-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
353091,Bedehaven Close,2024-01-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
353091,Bedehaven Close,2024-01-16T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
353091,Bedehaven Close,2024-01-16T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
353091,Bedehaven Close,2024-01-16T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
353091,Bedehaven Close,2024-01-16T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.15
353091,Bedehaven Close,2024-01-16T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.29
353091,Bedehaven Close,2024-01-16T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.87
353091,Bedehaven Close,2024-01-16T05:20:00.000+00:00,feeder,4,N Current (RMS),A,26.1
353091,Bedehaven Close,2024-01-16T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,29.6
353091,Bedehaven Close,2024-01-16T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.4
353091,Bedehaven Close,2024-01-16T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,40.3
353091,Bedehaven Close,2024-01-16T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
353091,Bedehaven Close,2024-01-16T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
353091,Bedehaven Close,2024-01-16T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.46
353091,Bedehaven Close,2024-01-16T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.41
353091,Bedehaven Close,2024-01-16T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.36
353091,Bedehaven Close,2024-01-16T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.97
353091,Bedehaven Close,2024-01-16T05:20:00.000+00:00,feeder,3,N Current (RMS),A,23.9
353091,Bedehaven Close,2024-01-16T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.5
353091,Bedehaven Close,2024-01-16T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.1
353091,Bedehaven Close,2024-01-16T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.0
353091,Bedehaven Close,2024-01-16T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.56
353091,Bedehaven Close,2024-01-16T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.16
353091,Bedehaven Close,2024-01-16T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
353091,Bedehaven Close,2024-01-16T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.47
353091,Bedehaven Close,2024-01-16T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.36
353091,Bedehaven Close,2024-01-16T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.77
353091,Bedehaven Close,2024-01-16T05:20:00.000+00:00,feeder,2,N Current (RMS),A,35.3
353091,Bedehaven Close,2024-01-16T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
353091,Bedehaven Close,2024-01-16T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,40.0
353091,Bedehaven Close,2024-01-16T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.5
353091,Bedehaven Close,2024-01-16T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
353091,Bedehaven Close,2024-01-16T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
353091,Bedehaven Close,2024-01-16T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
