Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353091,Bedehaven Close,2024-01-16T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.79
353091,Bedehaven Close,2024-01-16T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.05
353091,Bedehaven Close,2024-01-16T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.78
353091,Bedehaven Close,2024-01-16T05:20:00.000+00:00,feeder,1,N Current (RMS),A,7.2
353091,Bedehaven Close,2024-01-16T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.7
353091,Bedehaven Close,2024-01-16T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.4
353091,Bedehaven Close,2024-01-16T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.3
353091,Bedehaven Close,2024-01-16T05:20:00.000+00:00,transformer,,Temperature,C,18.3
353091,Bedehaven Close,2024-01-16T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
353091,Bedehaven Close,2024-01-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
353091,Bedehaven Close,2024-01-16T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
353091,Bedehaven Close,2024-01-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
353091,Bedehaven Close,2024-01-16T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
353091,Bedehaven Close,2024-01-16T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
353091,Bedehaven Close,2024-01-16T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
353091,Bedehaven Close,2024-01-16T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
353091,Bedehaven Close,2024-01-16T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
353091,Bedehaven Close,2024-01-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,18.82
353091,Bedehaven Close,2024-01-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,16.07
353091,Bedehaven Close,2024-01-16T05:20:00.000+00:00,busbar,,L1 Active Power,kW,25.39
353091,Bedehaven Close,2024-01-16T05:20:00.000+00:00,busbar,,N Current (RMS),A,47.1
353091,Bedehaven Close,2024-01-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
353091,Bedehaven Close,2024-01-16T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
353091,Bedehaven Close,2024-01-16T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
353091,Bedehaven Close,2024-01-16T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
353091,Bedehaven Close,2024-01-16T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
353091,Bedehaven Close,2024-01-16T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
353091,Bedehaven Close,2024-01-16T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.77
353091,Bedehaven Close,2024-01-16T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.47
353091,Bedehaven Close,2024-01-16T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.92
353091,Bedehaven Close,2024-01-16T05:10:00.000+00:00,feeder,4,N Current (RMS),A,26.4
353091,Bedehaven Close,2024-01-16T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,28.2
353091,Bedehaven Close,2024-01-16T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.8
353091,Bedehaven Close,2024-01-16T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,44.7
353091,Bedehaven Close,2024-01-16T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.06
353091,Bedehaven Close,2024-01-16T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
353091,Bedehaven Close,2024-01-16T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.16
353091,Bedehaven Close,2024-01-16T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.15
353091,Bedehaven Close,2024-01-16T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.3
353091,Bedehaven Close,2024-01-16T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.36
353091,Bedehaven Close,2024-01-16T05:10:00.000+00:00,feeder,3,N Current (RMS),A,17.7
353091,Bedehaven Close,2024-01-16T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.4
353091,Bedehaven Close,2024-01-16T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.1
353091,Bedehaven Close,2024-01-16T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.0
353091,Bedehaven Close,2024-01-16T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.51
353091,Bedehaven Close,2024-01-16T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.01
353091,Bedehaven Close,2024-01-16T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
353091,Bedehaven Close,2024-01-16T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.39
353091,Bedehaven Close,2024-01-16T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.14
353091,Bedehaven Close,2024-01-16T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.15
353091,Bedehaven Close,2024-01-16T05:10:00.000+00:00,feeder,2,N Current (RMS),A,28.5
353091,Bedehaven Close,2024-01-16T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.7
353091,Bedehaven Close,2024-01-16T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.2
353091,Bedehaven Close,2024-01-16T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.3
353091,Bedehaven Close,2024-01-16T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
353091,Bedehaven Close,2024-01-16T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
353091,Bedehaven Close,2024-01-16T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
353091,Bedehaven Close,2024-01-16T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.85
353091,Bedehaven Close,2024-01-16T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.21
353091,Bedehaven Close,2024-01-16T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.82
353091,Bedehaven Close,2024-01-16T05:10:00.000+00:00,feeder,1,N Current (RMS),A,4.7
353091,Bedehaven Close,2024-01-16T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.9
353091,Bedehaven Close,2024-01-16T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.9
353091,Bedehaven Close,2024-01-16T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
353091,Bedehaven Close,2024-01-16T05:10:00.000+00:00,transformer,,Temperature,C,18.4
353091,Bedehaven Close,2024-01-16T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
353091,Bedehaven Close,2024-01-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
353091,Bedehaven Close,2024-01-16T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
353091,Bedehaven Close,2024-01-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
353091,Bedehaven Close,2024-01-16T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
353091,Bedehaven Close,2024-01-16T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
353091,Bedehaven Close,2024-01-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
353091,Bedehaven Close,2024-01-16T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
353091,Bedehaven Close,2024-01-16T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
353091,Bedehaven Close,2024-01-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,17.17
353091,Bedehaven Close,2024-01-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,15.12
353091,Bedehaven Close,2024-01-16T05:10:00.000+00:00,busbar,,L1 Active Power,kW,25.25
353091,Bedehaven Close,2024-01-16T05:10:00.000+00:00,busbar,,N Current (RMS),A,46.8
353091,Bedehaven Close,2024-01-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
353091,Bedehaven Close,2024-01-16T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
353091,Bedehaven Close,2024-01-16T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
353091,Bedehaven Close,2024-01-16T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
353091,Bedehaven Close,2024-01-16T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
353091,Bedehaven Close,2024-01-16T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
353091,Bedehaven Close,2024-01-16T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.9
353091,Bedehaven Close,2024-01-16T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.96
353091,Bedehaven Close,2024-01-16T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.61
353091,Bedehaven Close,2024-01-16T05:00:00.000+00:00,feeder,4,N Current (RMS),A,19.9
353091,Bedehaven Close,2024-01-16T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.6
353091,Bedehaven Close,2024-01-16T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.1
353091,Bedehaven Close,2024-01-16T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,39.6
353091,Bedehaven Close,2024-01-16T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.12
353091,Bedehaven Close,2024-01-16T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
353091,Bedehaven Close,2024-01-16T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.07
353091,Bedehaven Close,2024-01-16T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.06
353091,Bedehaven Close,2024-01-16T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.87
353091,Bedehaven Close,2024-01-16T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.54
353091,Bedehaven Close,2024-01-16T05:00:00.000+00:00,feeder,3,N Current (RMS),A,16.5
353091,Bedehaven Close,2024-01-16T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.2
353091,Bedehaven Close,2024-01-16T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.0
353091,Bedehaven Close,2024-01-16T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.4
353091,Bedehaven Close,2024-01-16T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.71
353091,Bedehaven Close,2024-01-16T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.91
353091,Bedehaven Close,2024-01-16T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
353091,Bedehaven Close,2024-01-16T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.46
353091,Bedehaven Close,2024-01-16T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.26
353091,Bedehaven Close,2024-01-16T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.82
353091,Bedehaven Close,2024-01-16T05:00:00.000+00:00,feeder,2,N Current (RMS),A,31.1
353091,Bedehaven Close,2024-01-16T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.1
353091,Bedehaven Close,2024-01-16T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.0
353091,Bedehaven Close,2024-01-16T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.2
353091,Bedehaven Close,2024-01-16T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
353091,Bedehaven Close,2024-01-16T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
353091,Bedehaven Close,2024-01-16T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
353091,Bedehaven Close,2024-01-16T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.01
353091,Bedehaven Close,2024-01-16T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.68
353091,Bedehaven Close,2024-01-16T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.87
353091,Bedehaven Close,2024-01-16T05:00:00.000+00:00,feeder,1,N Current (RMS),A,7.6
353091,Bedehaven Close,2024-01-16T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.4
353091,Bedehaven Close,2024-01-16T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.2
353091,Bedehaven Close,2024-01-16T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.7
353091,Bedehaven Close,2024-01-16T05:00:00.000+00:00,transformer,,Temperature,C,18.4
353091,Bedehaven Close,2024-01-16T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
353091,Bedehaven Close,2024-01-16T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
353091,Bedehaven Close,2024-01-16T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
353091,Bedehaven Close,2024-01-16T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
353091,Bedehaven Close,2024-01-16T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
353091,Bedehaven Close,2024-01-16T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
353091,Bedehaven Close,2024-01-16T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
353091,Bedehaven Close,2024-01-16T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
353091,Bedehaven Close,2024-01-16T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
353091,Bedehaven Close,2024-01-16T05:00:00.000+00:00,busbar,,L3 Active Power,kW,17.43
353091,Bedehaven Close,2024-01-16T05:00:00.000+00:00,busbar,,L2 Active Power,kW,14.78
353091,Bedehaven Close,2024-01-16T05:00:00.000+00:00,busbar,,L1 Active Power,kW,24.84
353091,Bedehaven Close,2024-01-16T05:00:00.000+00:00,busbar,,N Current (RMS),A,47.3
353091,Bedehaven Close,2024-01-16T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
353091,Bedehaven Close,2024-01-16T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
353091,Bedehaven Close,2024-01-16T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
353091,Bedehaven Close,2024-01-16T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
353091,Bedehaven Close,2024-01-16T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
353091,Bedehaven Close,2024-01-16T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
353091,Bedehaven Close,2024-01-16T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.39
353091,Bedehaven Close,2024-01-16T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.3
353091,Bedehaven Close,2024-01-16T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.95
353091,Bedehaven Close,2024-01-16T04:50:00.000+00:00,feeder,4,N Current (RMS),A,26.6
353091,Bedehaven Close,2024-01-16T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,30.5
353091,Bedehaven Close,2024-01-16T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.5
353091,Bedehaven Close,2024-01-16T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,44.9
353091,Bedehaven Close,2024-01-16T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
353091,Bedehaven Close,2024-01-16T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
353091,Bedehaven Close,2024-01-16T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.14
353091,Bedehaven Close,2024-01-16T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.96
353091,Bedehaven Close,2024-01-16T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.64
353091,Bedehaven Close,2024-01-16T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.25
353091,Bedehaven Close,2024-01-16T04:50:00.000+00:00,feeder,3,N Current (RMS),A,14.8
353091,Bedehaven Close,2024-01-16T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.4
353091,Bedehaven Close,2024-01-16T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.2
353091,Bedehaven Close,2024-01-16T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.2
353091,Bedehaven Close,2024-01-16T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.89
353091,Bedehaven Close,2024-01-16T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.76
353091,Bedehaven Close,2024-01-16T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
353091,Bedehaven Close,2024-01-16T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.69
353091,Bedehaven Close,2024-01-16T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.42
353091,Bedehaven Close,2024-01-16T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.03
353091,Bedehaven Close,2024-01-16T04:50:00.000+00:00,feeder,2,N Current (RMS),A,31.6
353091,Bedehaven Close,2024-01-16T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.1
353091,Bedehaven Close,2024-01-16T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,44.8
353091,Bedehaven Close,2024-01-16T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.8
353091,Bedehaven Close,2024-01-16T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
353091,Bedehaven Close,2024-01-16T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
353091,Bedehaven Close,2024-01-16T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
353091,Bedehaven Close,2024-01-16T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.76
353091,Bedehaven Close,2024-01-16T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.2
353091,Bedehaven Close,2024-01-16T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.86
353091,Bedehaven Close,2024-01-16T04:50:00.000+00:00,feeder,1,N Current (RMS),A,7.0
353091,Bedehaven Close,2024-01-16T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.8
353091,Bedehaven Close,2024-01-16T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.9
353091,Bedehaven Close,2024-01-16T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.6
353091,Bedehaven Close,2024-01-16T04:50:00.000+00:00,transformer,,Temperature,C,18.4
353091,Bedehaven Close,2024-01-16T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
353091,Bedehaven Close,2024-01-16T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
353091,Bedehaven Close,2024-01-16T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
353091,Bedehaven Close,2024-01-16T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
353091,Bedehaven Close,2024-01-16T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
353091,Bedehaven Close,2024-01-16T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
353091,Bedehaven Close,2024-01-16T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
353091,Bedehaven Close,2024-01-16T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
353091,Bedehaven Close,2024-01-16T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
353091,Bedehaven Close,2024-01-16T04:50:00.000+00:00,busbar,,L3 Active Power,kW,17.79
353091,Bedehaven Close,2024-01-16T04:50:00.000+00:00,busbar,,L2 Active Power,kW,18.56
353091,Bedehaven Close,2024-01-16T04:50:00.000+00:00,busbar,,L1 Active Power,kW,26.1
353091,Bedehaven Close,2024-01-16T04:50:00.000+00:00,busbar,,N Current (RMS),A,43.8
353091,Bedehaven Close,2024-01-16T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
353091,Bedehaven Close,2024-01-16T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
353091,Bedehaven Close,2024-01-16T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
353091,Bedehaven Close,2024-01-16T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
353091,Bedehaven Close,2024-01-16T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
353091,Bedehaven Close,2024-01-16T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
353091,Bedehaven Close,2024-01-16T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.49
353091,Bedehaven Close,2024-01-16T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.87
353091,Bedehaven Close,2024-01-16T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.72
353091,Bedehaven Close,2024-01-16T04:40:00.000+00:00,feeder,4,N Current (RMS),A,21.2
353091,Bedehaven Close,2024-01-16T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.4
353091,Bedehaven Close,2024-01-16T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.5
353091,Bedehaven Close,2024-01-16T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,40.0
353091,Bedehaven Close,2024-01-16T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
353091,Bedehaven Close,2024-01-16T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
353091,Bedehaven Close,2024-01-16T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.76
353091,Bedehaven Close,2024-01-16T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.15
353091,Bedehaven Close,2024-01-16T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.55
353091,Bedehaven Close,2024-01-16T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.53
353091,Bedehaven Close,2024-01-16T04:40:00.000+00:00,feeder,3,N Current (RMS),A,33.7
353091,Bedehaven Close,2024-01-16T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.2
353091,Bedehaven Close,2024-01-16T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.9
353091,Bedehaven Close,2024-01-16T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,51.8
353091,Bedehaven Close,2024-01-16T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.9
353091,Bedehaven Close,2024-01-16T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.84
353091,Bedehaven Close,2024-01-16T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
353091,Bedehaven Close,2024-01-16T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.71
353091,Bedehaven Close,2024-01-16T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.58
353091,Bedehaven Close,2024-01-16T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.69
353091,Bedehaven Close,2024-01-16T04:40:00.000+00:00,feeder,2,N Current (RMS),A,27.4
353091,Bedehaven Close,2024-01-16T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.2
353091,Bedehaven Close,2024-01-16T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.6
353091,Bedehaven Close,2024-01-16T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.4
353091,Bedehaven Close,2024-01-16T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
353091,Bedehaven Close,2024-01-16T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
353091,Bedehaven Close,2024-01-16T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
353091,Bedehaven Close,2024-01-16T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.88
353091,Bedehaven Close,2024-01-16T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.63
353091,Bedehaven Close,2024-01-16T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.78
353091,Bedehaven Close,2024-01-16T04:40:00.000+00:00,feeder,1,N Current (RMS),A,7.6
353091,Bedehaven Close,2024-01-16T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
353091,Bedehaven Close,2024-01-16T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.7
353091,Bedehaven Close,2024-01-16T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.3
353091,Bedehaven Close,2024-01-16T04:40:00.000+00:00,transformer,,Temperature,C,18.5
353091,Bedehaven Close,2024-01-16T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
353091,Bedehaven Close,2024-01-16T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
353091,Bedehaven Close,2024-01-16T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
353091,Bedehaven Close,2024-01-16T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
353091,Bedehaven Close,2024-01-16T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
353091,Bedehaven Close,2024-01-16T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
353091,Bedehaven Close,2024-01-16T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
353091,Bedehaven Close,2024-01-16T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
353091,Bedehaven Close,2024-01-16T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
353091,Bedehaven Close,2024-01-16T04:40:00.000+00:00,busbar,,L3 Active Power,kW,16.23
353091,Bedehaven Close,2024-01-16T04:40:00.000+00:00,busbar,,L2 Active Power,kW,17.64
353091,Bedehaven Close,2024-01-16T04:40:00.000+00:00,busbar,,L1 Active Power,kW,31.72
353091,Bedehaven Close,2024-01-16T04:40:00.000+00:00,busbar,,N Current (RMS),A,68.2
353091,Bedehaven Close,2024-01-16T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
353091,Bedehaven Close,2024-01-16T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
353091,Bedehaven Close,2024-01-16T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
353091,Bedehaven Close,2024-01-16T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
353091,Bedehaven Close,2024-01-16T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
353091,Bedehaven Close,2024-01-16T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.17
353091,Bedehaven Close,2024-01-16T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.82
353091,Bedehaven Close,2024-01-16T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.92
353091,Bedehaven Close,2024-01-16T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.56
353091,Bedehaven Close,2024-01-16T04:30:00.000+00:00,feeder,4,N Current (RMS),A,23.0
353091,Bedehaven Close,2024-01-16T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,29.5
353091,Bedehaven Close,2024-01-16T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,37.0
353091,Bedehaven Close,2024-01-16T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,47.5
353091,Bedehaven Close,2024-01-16T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
353091,Bedehaven Close,2024-01-16T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
353091,Bedehaven Close,2024-01-16T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.63
353091,Bedehaven Close,2024-01-16T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.58
353091,Bedehaven Close,2024-01-16T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.53
353091,Bedehaven Close,2024-01-16T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.65
353091,Bedehaven Close,2024-01-16T04:30:00.000+00:00,feeder,3,N Current (RMS),A,28.0
353091,Bedehaven Close,2024-01-16T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.0
353091,Bedehaven Close,2024-01-16T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.7
353091,Bedehaven Close,2024-01-16T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,44.6
353091,Bedehaven Close,2024-01-16T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.89
353091,Bedehaven Close,2024-01-16T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.85
353091,Bedehaven Close,2024-01-16T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
353091,Bedehaven Close,2024-01-16T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.59
353091,Bedehaven Close,2024-01-16T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.75
353091,Bedehaven Close,2024-01-16T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.44
353091,Bedehaven Close,2024-01-16T04:30:00.000+00:00,feeder,2,N Current (RMS),A,28.4
353091,Bedehaven Close,2024-01-16T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.8
353091,Bedehaven Close,2024-01-16T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.8
353091,Bedehaven Close,2024-01-16T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.4
353091,Bedehaven Close,2024-01-16T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
353091,Bedehaven Close,2024-01-16T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
353091,Bedehaven Close,2024-01-16T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
353091,Bedehaven Close,2024-01-16T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.49
353091,Bedehaven Close,2024-01-16T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.01
353091,Bedehaven Close,2024-01-16T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.9
353091,Bedehaven Close,2024-01-16T04:30:00.000+00:00,feeder,1,N Current (RMS),A,6.9
353091,Bedehaven Close,2024-01-16T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.9
353091,Bedehaven Close,2024-01-16T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.6
353091,Bedehaven Close,2024-01-16T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.8
353091,Bedehaven Close,2024-01-16T04:30:00.000+00:00,transformer,,Temperature,C,18.5
353091,Bedehaven Close,2024-01-16T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
353091,Bedehaven Close,2024-01-16T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
353091,Bedehaven Close,2024-01-16T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
353091,Bedehaven Close,2024-01-16T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
353091,Bedehaven Close,2024-01-16T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
353091,Bedehaven Close,2024-01-16T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
353091,Bedehaven Close,2024-01-16T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
353091,Bedehaven Close,2024-01-16T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
353091,Bedehaven Close,2024-01-16T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
353091,Bedehaven Close,2024-01-16T04:30:00.000+00:00,busbar,,L3 Active Power,kW,14.49
353091,Bedehaven Close,2024-01-16T04:30:00.000+00:00,busbar,,L2 Active Power,kW,22.21
353091,Bedehaven Close,2024-01-16T04:30:00.000+00:00,busbar,,L1 Active Power,kW,31.55
353091,Bedehaven Close,2024-01-16T04:30:00.000+00:00,busbar,,N Current (RMS),A,67.1
353091,Bedehaven Close,2024-01-16T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
353091,Bedehaven Close,2024-01-16T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
353091,Bedehaven Close,2024-01-16T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
353091,Bedehaven Close,2024-01-16T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
353091,Bedehaven Close,2024-01-16T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
353091,Bedehaven Close,2024-01-16T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.29
353091,Bedehaven Close,2024-01-16T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.7
353091,Bedehaven Close,2024-01-16T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.92
353091,Bedehaven Close,2024-01-16T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.33
353091,Bedehaven Close,2024-01-16T04:20:00.000+00:00,feeder,4,N Current (RMS),A,27.0
353091,Bedehaven Close,2024-01-16T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.9
353091,Bedehaven Close,2024-01-16T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,49.1
353091,Bedehaven Close,2024-01-16T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,46.4
353091,Bedehaven Close,2024-01-16T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
353091,Bedehaven Close,2024-01-16T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
353091,Bedehaven Close,2024-01-16T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.91
353091,Bedehaven Close,2024-01-16T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.57
353091,Bedehaven Close,2024-01-16T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.61
353091,Bedehaven Close,2024-01-16T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.47
353091,Bedehaven Close,2024-01-16T04:20:00.000+00:00,feeder,3,N Current (RMS),A,13.6
353091,Bedehaven Close,2024-01-16T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.2
353091,Bedehaven Close,2024-01-16T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.1
353091,Bedehaven Close,2024-01-16T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.9
353091,Bedehaven Close,2024-01-16T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.42
353091,Bedehaven Close,2024-01-16T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
353091,Bedehaven Close,2024-01-16T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
353091,Bedehaven Close,2024-01-16T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.28
353091,Bedehaven Close,2024-01-16T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.6
353091,Bedehaven Close,2024-01-16T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.74
353091,Bedehaven Close,2024-01-16T04:20:00.000+00:00,feeder,2,N Current (RMS),A,29.3
353091,Bedehaven Close,2024-01-16T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.2
353091,Bedehaven Close,2024-01-16T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,40.2
353091,Bedehaven Close,2024-01-16T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.2
353091,Bedehaven Close,2024-01-16T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
353091,Bedehaven Close,2024-01-16T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
353091,Bedehaven Close,2024-01-16T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
353091,Bedehaven Close,2024-01-16T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.94
353091,Bedehaven Close,2024-01-16T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.94
353091,Bedehaven Close,2024-01-16T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.75
353091,Bedehaven Close,2024-01-16T04:20:00.000+00:00,feeder,1,N Current (RMS),A,11.7
353091,Bedehaven Close,2024-01-16T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.8
353091,Bedehaven Close,2024-01-16T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
353091,Bedehaven Close,2024-01-16T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.2
353091,Bedehaven Close,2024-01-16T04:20:00.000+00:00,transformer,,Temperature,C,18.5
353091,Bedehaven Close,2024-01-16T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
353091,Bedehaven Close,2024-01-16T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
353091,Bedehaven Close,2024-01-16T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
353091,Bedehaven Close,2024-01-16T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
353091,Bedehaven Close,2024-01-16T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
353091,Bedehaven Close,2024-01-16T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
353091,Bedehaven Close,2024-01-16T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
353091,Bedehaven Close,2024-01-16T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
353091,Bedehaven Close,2024-01-16T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
353091,Bedehaven Close,2024-01-16T04:20:00.000+00:00,busbar,,L3 Active Power,kW,13.49
353091,Bedehaven Close,2024-01-16T04:20:00.000+00:00,busbar,,L2 Active Power,kW,29.07
353091,Bedehaven Close,2024-01-16T04:20:00.000+00:00,busbar,,L1 Active Power,kW,25.3
353091,Bedehaven Close,2024-01-16T04:20:00.000+00:00,busbar,,N Current (RMS),A,56.6
353091,Bedehaven Close,2024-01-16T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
353091,Bedehaven Close,2024-01-16T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
353091,Bedehaven Close,2024-01-16T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
353091,Bedehaven Close,2024-01-16T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
353091,Bedehaven Close,2024-01-16T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
353091,Bedehaven Close,2024-01-16T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
353091,Bedehaven Close,2024-01-16T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.24
353091,Bedehaven Close,2024-01-16T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.93
353091,Bedehaven Close,2024-01-16T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.72
353091,Bedehaven Close,2024-01-16T04:10:00.000+00:00,feeder,4,N Current (RMS),A,31.5
353091,Bedehaven Close,2024-01-16T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.8
353091,Bedehaven Close,2024-01-16T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,48.1
353091,Bedehaven Close,2024-01-16T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,56.2
353091,Bedehaven Close,2024-01-16T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.06
353091,Bedehaven Close,2024-01-16T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
353091,Bedehaven Close,2024-01-16T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.24
353091,Bedehaven Close,2024-01-16T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.81
353091,Bedehaven Close,2024-01-16T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.73
353091,Bedehaven Close,2024-01-16T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.45
353091,Bedehaven Close,2024-01-16T04:10:00.000+00:00,feeder,3,N Current (RMS),A,14.5
353091,Bedehaven Close,2024-01-16T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.0
353091,Bedehaven Close,2024-01-16T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.6
353091,Bedehaven Close,2024-01-16T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.4
353091,Bedehaven Close,2024-01-16T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.39
353091,Bedehaven Close,2024-01-16T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.76
353091,Bedehaven Close,2024-01-16T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
353091,Bedehaven Close,2024-01-16T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.16
353091,Bedehaven Close,2024-01-16T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.07
353091,Bedehaven Close,2024-01-16T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.84
353091,Bedehaven Close,2024-01-16T04:10:00.000+00:00,feeder,2,N Current (RMS),A,36.0
353091,Bedehaven Close,2024-01-16T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.6
353091,Bedehaven Close,2024-01-16T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.6
353091,Bedehaven Close,2024-01-16T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,45.6
353091,Bedehaven Close,2024-01-16T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
353091,Bedehaven Close,2024-01-16T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
353091,Bedehaven Close,2024-01-16T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
353091,Bedehaven Close,2024-01-16T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.55
353091,Bedehaven Close,2024-01-16T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.75
353091,Bedehaven Close,2024-01-16T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.85
353091,Bedehaven Close,2024-01-16T04:10:00.000+00:00,feeder,1,N Current (RMS),A,15.8
353091,Bedehaven Close,2024-01-16T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.7
353091,Bedehaven Close,2024-01-16T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.5
353091,Bedehaven Close,2024-01-16T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.6
353091,Bedehaven Close,2024-01-16T04:10:00.000+00:00,transformer,,Temperature,C,18.5
353091,Bedehaven Close,2024-01-16T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
353091,Bedehaven Close,2024-01-16T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
353091,Bedehaven Close,2024-01-16T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
353091,Bedehaven Close,2024-01-16T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
353091,Bedehaven Close,2024-01-16T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
353091,Bedehaven Close,2024-01-16T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
353091,Bedehaven Close,2024-01-16T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
353091,Bedehaven Close,2024-01-16T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
353091,Bedehaven Close,2024-01-16T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
353091,Bedehaven Close,2024-01-16T04:10:00.000+00:00,busbar,,L3 Active Power,kW,12.76
353091,Bedehaven Close,2024-01-16T04:10:00.000+00:00,busbar,,L2 Active Power,kW,28.49
353091,Bedehaven Close,2024-01-16T04:10:00.000+00:00,busbar,,L1 Active Power,kW,30.86
353091,Bedehaven Close,2024-01-16T04:10:00.000+00:00,busbar,,N Current (RMS),A,67.7
353091,Bedehaven Close,2024-01-16T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
353091,Bedehaven Close,2024-01-16T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
353091,Bedehaven Close,2024-01-16T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
353091,Bedehaven Close,2024-01-16T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
353091,Bedehaven Close,2024-01-16T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
353091,Bedehaven Close,2024-01-16T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
353091,Bedehaven Close,2024-01-16T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.5
353091,Bedehaven Close,2024-01-16T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.58
353091,Bedehaven Close,2024-01-16T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.21
353091,Bedehaven Close,2024-01-16T04:00:00.000+00:00,feeder,4,N Current (RMS),A,32.0
353091,Bedehaven Close,2024-01-16T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.1
353091,Bedehaven Close,2024-01-16T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,50.7
353091,Bedehaven Close,2024-01-16T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,58.0
353091,Bedehaven Close,2024-01-16T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.28
353091,Bedehaven Close,2024-01-16T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
353091,Bedehaven Close,2024-01-16T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.1
353091,Bedehaven Close,2024-01-16T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.79
353091,Bedehaven Close,2024-01-16T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.71
353091,Bedehaven Close,2024-01-16T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.54
353091,Bedehaven Close,2024-01-16T04:00:00.000+00:00,feeder,3,N Current (RMS),A,14.0
353091,Bedehaven Close,2024-01-16T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.3
353091,Bedehaven Close,2024-01-16T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.6
353091,Bedehaven Close,2024-01-16T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.3
353091,Bedehaven Close,2024-01-16T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.45
353091,Bedehaven Close,2024-01-16T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.92
353091,Bedehaven Close,2024-01-16T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
353091,Bedehaven Close,2024-01-16T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.25
353091,Bedehaven Close,2024-01-16T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.45
353091,Bedehaven Close,2024-01-16T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.6
353091,Bedehaven Close,2024-01-16T04:00:00.000+00:00,feeder,2,N Current (RMS),A,47.5
353091,Bedehaven Close,2024-01-16T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.1
353091,Bedehaven Close,2024-01-16T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.8
353091,Bedehaven Close,2024-01-16T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,60.0
353091,Bedehaven Close,2024-01-16T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
353091,Bedehaven Close,2024-01-16T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.2
353091,Bedehaven Close,2024-01-16T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
353091,Bedehaven Close,2024-01-16T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.1
353091,Bedehaven Close,2024-01-16T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.82
353091,Bedehaven Close,2024-01-16T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.68
353091,Bedehaven Close,2024-01-16T04:00:00.000+00:00,feeder,1,N Current (RMS),A,19.0
353091,Bedehaven Close,2024-01-16T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.4
353091,Bedehaven Close,2024-01-16T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.4
353091,Bedehaven Close,2024-01-16T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
353091,Bedehaven Close,2024-01-16T04:00:00.000+00:00,transformer,,Temperature,C,18.5
353091,Bedehaven Close,2024-01-16T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
353091,Bedehaven Close,2024-01-16T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
353091,Bedehaven Close,2024-01-16T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
353091,Bedehaven Close,2024-01-16T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
353091,Bedehaven Close,2024-01-16T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
353091,Bedehaven Close,2024-01-16T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
353091,Bedehaven Close,2024-01-16T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
353091,Bedehaven Close,2024-01-16T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
353091,Bedehaven Close,2024-01-16T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
353091,Bedehaven Close,2024-01-16T04:00:00.000+00:00,busbar,,L3 Active Power,kW,16.64
353091,Bedehaven Close,2024-01-16T04:00:00.000+00:00,busbar,,L2 Active Power,kW,29.56
353091,Bedehaven Close,2024-01-16T04:00:00.000+00:00,busbar,,L1 Active Power,kW,35.02
353091,Bedehaven Close,2024-01-16T04:00:00.000+00:00,busbar,,N Current (RMS),A,66.9
353091,Bedehaven Close,2024-01-16T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
353091,Bedehaven Close,2024-01-16T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
353091,Bedehaven Close,2024-01-16T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
353091,Bedehaven Close,2024-01-16T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
353091,Bedehaven Close,2024-01-16T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
353091,Bedehaven Close,2024-01-16T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.34
353091,Bedehaven Close,2024-01-16T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.06
353091,Bedehaven Close,2024-01-16T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.14
353091,Bedehaven Close,2024-01-16T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.57
353091,Bedehaven Close,2024-01-16T03:50:00.000+00:00,feeder,4,N Current (RMS),A,37.7
353091,Bedehaven Close,2024-01-16T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.1
353091,Bedehaven Close,2024-01-16T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,52.9
353091,Bedehaven Close,2024-01-16T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,63.5
353091,Bedehaven Close,2024-01-16T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.37
353091,Bedehaven Close,2024-01-16T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
353091,Bedehaven Close,2024-01-16T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.91
353091,Bedehaven Close,2024-01-16T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.75
353091,Bedehaven Close,2024-01-16T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.92
353091,Bedehaven Close,2024-01-16T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.49
353091,Bedehaven Close,2024-01-16T03:50:00.000+00:00,feeder,3,N Current (RMS),A,14.2
353091,Bedehaven Close,2024-01-16T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.5
353091,Bedehaven Close,2024-01-16T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
353091,Bedehaven Close,2024-01-16T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.0
353091,Bedehaven Close,2024-01-16T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
353091,Bedehaven Close,2024-01-16T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.9
353091,Bedehaven Close,2024-01-16T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
353091,Bedehaven Close,2024-01-16T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.22
353091,Bedehaven Close,2024-01-16T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.67
353091,Bedehaven Close,2024-01-16T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.65
353091,Bedehaven Close,2024-01-16T03:50:00.000+00:00,feeder,2,N Current (RMS),A,51.2
353091,Bedehaven Close,2024-01-16T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
353091,Bedehaven Close,2024-01-16T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,44.8
353091,Bedehaven Close,2024-01-16T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,64.3
353091,Bedehaven Close,2024-01-16T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
353091,Bedehaven Close,2024-01-16T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
353091,Bedehaven Close,2024-01-16T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
353091,Bedehaven Close,2024-01-16T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.64
353091,Bedehaven Close,2024-01-16T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.97
353091,Bedehaven Close,2024-01-16T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.69
353091,Bedehaven Close,2024-01-16T03:50:00.000+00:00,feeder,1,N Current (RMS),A,17.8
353091,Bedehaven Close,2024-01-16T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.7
353091,Bedehaven Close,2024-01-16T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.2
353091,Bedehaven Close,2024-01-16T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
353091,Bedehaven Close,2024-01-16T03:50:00.000+00:00,transformer,,Temperature,C,18.5
353091,Bedehaven Close,2024-01-16T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
353091,Bedehaven Close,2024-01-16T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
353091,Bedehaven Close,2024-01-16T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
353091,Bedehaven Close,2024-01-16T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
353091,Bedehaven Close,2024-01-16T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
353091,Bedehaven Close,2024-01-16T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
353091,Bedehaven Close,2024-01-16T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
353091,Bedehaven Close,2024-01-16T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
353091,Bedehaven Close,2024-01-16T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
353091,Bedehaven Close,2024-01-16T03:50:00.000+00:00,busbar,,L3 Active Power,kW,17.67
353091,Bedehaven Close,2024-01-16T03:50:00.000+00:00,busbar,,L2 Active Power,kW,32.71
353091,Bedehaven Close,2024-01-16T03:50:00.000+00:00,busbar,,L1 Active Power,kW,37.39
353091,Bedehaven Close,2024-01-16T03:50:00.000+00:00,busbar,,N Current (RMS),A,71.3
353091,Bedehaven Close,2024-01-16T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
353091,Bedehaven Close,2024-01-16T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
353091,Bedehaven Close,2024-01-16T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
353091,Bedehaven Close,2024-01-16T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.11
353091,Bedehaven Close,2024-01-16T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
353091,Bedehaven Close,2024-01-16T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.38
353091,Bedehaven Close,2024-01-16T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.99
353091,Bedehaven Close,2024-01-16T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.63
353091,Bedehaven Close,2024-01-16T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.42
353091,Bedehaven Close,2024-01-16T03:40:00.000+00:00,feeder,4,N Current (RMS),A,36.8
353091,Bedehaven Close,2024-01-16T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.4
353091,Bedehaven Close,2024-01-16T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,62.4
353091,Bedehaven Close,2024-01-16T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,58.4
353091,Bedehaven Close,2024-01-16T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.32
353091,Bedehaven Close,2024-01-16T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
353091,Bedehaven Close,2024-01-16T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.04
353091,Bedehaven Close,2024-01-16T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.23
353091,Bedehaven Close,2024-01-16T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.01
