Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353091,Bedehaven Close,2024-01-16T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.24
353091,Bedehaven Close,2024-01-16T03:40:00.000+00:00,feeder,3,N Current (RMS),A,18.7
353091,Bedehaven Close,2024-01-16T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.0
353091,Bedehaven Close,2024-01-16T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.6
353091,Bedehaven Close,2024-01-16T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.2
353091,Bedehaven Close,2024-01-16T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
353091,Bedehaven Close,2024-01-16T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.91
353091,Bedehaven Close,2024-01-16T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
353091,Bedehaven Close,2024-01-16T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.15
353091,Bedehaven Close,2024-01-16T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.62
353091,Bedehaven Close,2024-01-16T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.84
353091,Bedehaven Close,2024-01-16T03:40:00.000+00:00,feeder,2,N Current (RMS),A,51.5
353091,Bedehaven Close,2024-01-16T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.6
353091,Bedehaven Close,2024-01-16T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.7
353091,Bedehaven Close,2024-01-16T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,64.3
353091,Bedehaven Close,2024-01-16T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
353091,Bedehaven Close,2024-01-16T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.22
353091,Bedehaven Close,2024-01-16T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
353091,Bedehaven Close,2024-01-16T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.97
353091,Bedehaven Close,2024-01-16T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.89
353091,Bedehaven Close,2024-01-16T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.65
353091,Bedehaven Close,2024-01-16T03:40:00.000+00:00,feeder,1,N Current (RMS),A,23.5
353091,Bedehaven Close,2024-01-16T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.8
353091,Bedehaven Close,2024-01-16T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.6
353091,Bedehaven Close,2024-01-16T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.8
353091,Bedehaven Close,2024-01-16T03:40:00.000+00:00,transformer,,Temperature,C,18.5
353091,Bedehaven Close,2024-01-16T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
353091,Bedehaven Close,2024-01-16T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
353091,Bedehaven Close,2024-01-16T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
353091,Bedehaven Close,2024-01-16T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
353091,Bedehaven Close,2024-01-16T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
353091,Bedehaven Close,2024-01-16T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
353091,Bedehaven Close,2024-01-16T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
353091,Bedehaven Close,2024-01-16T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
353091,Bedehaven Close,2024-01-16T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
353091,Bedehaven Close,2024-01-16T03:40:00.000+00:00,busbar,,L3 Active Power,kW,22.35
353091,Bedehaven Close,2024-01-16T03:40:00.000+00:00,busbar,,L2 Active Power,kW,32.15
353091,Bedehaven Close,2024-01-16T03:40:00.000+00:00,busbar,,L1 Active Power,kW,36.15
353091,Bedehaven Close,2024-01-16T03:40:00.000+00:00,busbar,,N Current (RMS),A,51.3
353091,Bedehaven Close,2024-01-16T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
353091,Bedehaven Close,2024-01-16T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
353091,Bedehaven Close,2024-01-16T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
353091,Bedehaven Close,2024-01-16T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.16
353091,Bedehaven Close,2024-01-16T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
353091,Bedehaven Close,2024-01-16T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
353091,Bedehaven Close,2024-01-16T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.45
353091,Bedehaven Close,2024-01-16T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.9
353091,Bedehaven Close,2024-01-16T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.09
353091,Bedehaven Close,2024-01-16T03:30:00.000+00:00,feeder,4,N Current (RMS),A,43.8
353091,Bedehaven Close,2024-01-16T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.8
353091,Bedehaven Close,2024-01-16T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,63.1
353091,Bedehaven Close,2024-01-16T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,69.1
353091,Bedehaven Close,2024-01-16T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.02
353091,Bedehaven Close,2024-01-16T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
353091,Bedehaven Close,2024-01-16T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.02
353091,Bedehaven Close,2024-01-16T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.55
353091,Bedehaven Close,2024-01-16T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.33
353091,Bedehaven Close,2024-01-16T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.5
353091,Bedehaven Close,2024-01-16T03:30:00.000+00:00,feeder,3,N Current (RMS),A,16.0
353091,Bedehaven Close,2024-01-16T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.0
353091,Bedehaven Close,2024-01-16T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.6
353091,Bedehaven Close,2024-01-16T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.7
353091,Bedehaven Close,2024-01-16T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
353091,Bedehaven Close,2024-01-16T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.15
353091,Bedehaven Close,2024-01-16T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
353091,Bedehaven Close,2024-01-16T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.18
353091,Bedehaven Close,2024-01-16T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.79
353091,Bedehaven Close,2024-01-16T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.03
353091,Bedehaven Close,2024-01-16T03:30:00.000+00:00,feeder,2,N Current (RMS),A,49.7
353091,Bedehaven Close,2024-01-16T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.6
353091,Bedehaven Close,2024-01-16T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.6
353091,Bedehaven Close,2024-01-16T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,60.8
353091,Bedehaven Close,2024-01-16T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
353091,Bedehaven Close,2024-01-16T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.23
353091,Bedehaven Close,2024-01-16T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
353091,Bedehaven Close,2024-01-16T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.32
353091,Bedehaven Close,2024-01-16T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.96
353091,Bedehaven Close,2024-01-16T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.57
353091,Bedehaven Close,2024-01-16T03:30:00.000+00:00,feeder,1,N Current (RMS),A,28.0
353091,Bedehaven Close,2024-01-16T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.6
353091,Bedehaven Close,2024-01-16T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.4
353091,Bedehaven Close,2024-01-16T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
353091,Bedehaven Close,2024-01-16T03:30:00.000+00:00,transformer,,Temperature,C,18.5
353091,Bedehaven Close,2024-01-16T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
353091,Bedehaven Close,2024-01-16T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
353091,Bedehaven Close,2024-01-16T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
353091,Bedehaven Close,2024-01-16T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.85
353091,Bedehaven Close,2024-01-16T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
353091,Bedehaven Close,2024-01-16T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
353091,Bedehaven Close,2024-01-16T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
353091,Bedehaven Close,2024-01-16T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
353091,Bedehaven Close,2024-01-16T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
353091,Bedehaven Close,2024-01-16T03:30:00.000+00:00,busbar,,L3 Active Power,kW,22.51
353091,Bedehaven Close,2024-01-16T03:30:00.000+00:00,busbar,,L2 Active Power,kW,34.98
353091,Bedehaven Close,2024-01-16T03:30:00.000+00:00,busbar,,L1 Active Power,kW,38.19
353091,Bedehaven Close,2024-01-16T03:30:00.000+00:00,busbar,,N Current (RMS),A,58.9
353091,Bedehaven Close,2024-01-16T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
353091,Bedehaven Close,2024-01-16T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
353091,Bedehaven Close,2024-01-16T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
353091,Bedehaven Close,2024-01-16T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.14
353091,Bedehaven Close,2024-01-16T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
353091,Bedehaven Close,2024-01-16T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.29
353091,Bedehaven Close,2024-01-16T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.86
353091,Bedehaven Close,2024-01-16T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.56
353091,Bedehaven Close,2024-01-16T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.65
353091,Bedehaven Close,2024-01-16T03:20:00.000+00:00,feeder,4,N Current (RMS),A,47.0
353091,Bedehaven Close,2024-01-16T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.2
353091,Bedehaven Close,2024-01-16T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,61.9
353091,Bedehaven Close,2024-01-16T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,71.6
353091,Bedehaven Close,2024-01-16T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.15
353091,Bedehaven Close,2024-01-16T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
353091,Bedehaven Close,2024-01-16T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.87
353091,Bedehaven Close,2024-01-16T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.14
353091,Bedehaven Close,2024-01-16T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.97
353091,Bedehaven Close,2024-01-16T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.59
353091,Bedehaven Close,2024-01-16T03:20:00.000+00:00,feeder,3,N Current (RMS),A,17.2
353091,Bedehaven Close,2024-01-16T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.5
353091,Bedehaven Close,2024-01-16T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.5
353091,Bedehaven Close,2024-01-16T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.8
353091,Bedehaven Close,2024-01-16T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
353091,Bedehaven Close,2024-01-16T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.73
353091,Bedehaven Close,2024-01-16T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
353091,Bedehaven Close,2024-01-16T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.09
353091,Bedehaven Close,2024-01-16T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.82
353091,Bedehaven Close,2024-01-16T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.39
353091,Bedehaven Close,2024-01-16T03:20:00.000+00:00,feeder,2,N Current (RMS),A,53.0
353091,Bedehaven Close,2024-01-16T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.3
353091,Bedehaven Close,2024-01-16T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.9
353091,Bedehaven Close,2024-01-16T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,62.3
353091,Bedehaven Close,2024-01-16T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
353091,Bedehaven Close,2024-01-16T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.25
353091,Bedehaven Close,2024-01-16T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
353091,Bedehaven Close,2024-01-16T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.75
353091,Bedehaven Close,2024-01-16T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.53
353091,Bedehaven Close,2024-01-16T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.6
353091,Bedehaven Close,2024-01-16T03:20:00.000+00:00,feeder,1,N Current (RMS),A,30.7
353091,Bedehaven Close,2024-01-16T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.3
353091,Bedehaven Close,2024-01-16T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
353091,Bedehaven Close,2024-01-16T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.8
353091,Bedehaven Close,2024-01-16T03:20:00.000+00:00,transformer,,Temperature,C,18.5
353091,Bedehaven Close,2024-01-16T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
353091,Bedehaven Close,2024-01-16T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
353091,Bedehaven Close,2024-01-16T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
353091,Bedehaven Close,2024-01-16T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.76
353091,Bedehaven Close,2024-01-16T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
353091,Bedehaven Close,2024-01-16T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
353091,Bedehaven Close,2024-01-16T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
353091,Bedehaven Close,2024-01-16T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
353091,Bedehaven Close,2024-01-16T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
353091,Bedehaven Close,2024-01-16T03:20:00.000+00:00,busbar,,L3 Active Power,kW,21.85
353091,Bedehaven Close,2024-01-16T03:20:00.000+00:00,busbar,,L2 Active Power,kW,31.88
353091,Bedehaven Close,2024-01-16T03:20:00.000+00:00,busbar,,L1 Active Power,kW,39.24
353091,Bedehaven Close,2024-01-16T03:20:00.000+00:00,busbar,,N Current (RMS),A,62.7
353091,Bedehaven Close,2024-01-16T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
353091,Bedehaven Close,2024-01-16T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
353091,Bedehaven Close,2024-01-16T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.1
353091,Bedehaven Close,2024-01-16T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.06
353091,Bedehaven Close,2024-01-16T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.2
353091,Bedehaven Close,2024-01-16T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.53
353091,Bedehaven Close,2024-01-16T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.31
353091,Bedehaven Close,2024-01-16T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.14
353091,Bedehaven Close,2024-01-16T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.6
353091,Bedehaven Close,2024-01-16T03:10:00.000+00:00,feeder,4,N Current (RMS),A,47.5
353091,Bedehaven Close,2024-01-16T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.3
353091,Bedehaven Close,2024-01-16T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,64.4
353091,Bedehaven Close,2024-01-16T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,75.1
353091,Bedehaven Close,2024-01-16T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
353091,Bedehaven Close,2024-01-16T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
353091,Bedehaven Close,2024-01-16T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.23
353091,Bedehaven Close,2024-01-16T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.44
353091,Bedehaven Close,2024-01-16T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.35
353091,Bedehaven Close,2024-01-16T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.59
353091,Bedehaven Close,2024-01-16T03:10:00.000+00:00,feeder,3,N Current (RMS),A,22.6
353091,Bedehaven Close,2024-01-16T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.4
353091,Bedehaven Close,2024-01-16T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
353091,Bedehaven Close,2024-01-16T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.7
353091,Bedehaven Close,2024-01-16T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.27
353091,Bedehaven Close,2024-01-16T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.5
353091,Bedehaven Close,2024-01-16T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
353091,Bedehaven Close,2024-01-16T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.4
353091,Bedehaven Close,2024-01-16T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.05
353091,Bedehaven Close,2024-01-16T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.53
353091,Bedehaven Close,2024-01-16T03:10:00.000+00:00,feeder,2,N Current (RMS),A,50.4
353091,Bedehaven Close,2024-01-16T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
353091,Bedehaven Close,2024-01-16T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,46.9
353091,Bedehaven Close,2024-01-16T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,59.0
353091,Bedehaven Close,2024-01-16T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
353091,Bedehaven Close,2024-01-16T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.32
353091,Bedehaven Close,2024-01-16T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
353091,Bedehaven Close,2024-01-16T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.85
353091,Bedehaven Close,2024-01-16T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.46
353091,Bedehaven Close,2024-01-16T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.44
353091,Bedehaven Close,2024-01-16T03:10:00.000+00:00,feeder,1,N Current (RMS),A,30.6
353091,Bedehaven Close,2024-01-16T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.8
353091,Bedehaven Close,2024-01-16T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.7
353091,Bedehaven Close,2024-01-16T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.2
353091,Bedehaven Close,2024-01-16T03:10:00.000+00:00,transformer,,Temperature,C,18.4
353091,Bedehaven Close,2024-01-16T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
353091,Bedehaven Close,2024-01-16T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
353091,Bedehaven Close,2024-01-16T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
353091,Bedehaven Close,2024-01-16T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.58
353091,Bedehaven Close,2024-01-16T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
353091,Bedehaven Close,2024-01-16T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
353091,Bedehaven Close,2024-01-16T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
353091,Bedehaven Close,2024-01-16T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
353091,Bedehaven Close,2024-01-16T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
353091,Bedehaven Close,2024-01-16T03:10:00.000+00:00,busbar,,L3 Active Power,kW,24.01
353091,Bedehaven Close,2024-01-16T03:10:00.000+00:00,busbar,,L2 Active Power,kW,35.0
353091,Bedehaven Close,2024-01-16T03:10:00.000+00:00,busbar,,L1 Active Power,kW,39.17
353091,Bedehaven Close,2024-01-16T03:10:00.000+00:00,busbar,,N Current (RMS),A,57.5
353091,Bedehaven Close,2024-01-16T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
353091,Bedehaven Close,2024-01-16T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
353091,Bedehaven Close,2024-01-16T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.1
353091,Bedehaven Close,2024-01-16T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
353091,Bedehaven Close,2024-01-16T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
353091,Bedehaven Close,2024-01-16T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.47
353091,Bedehaven Close,2024-01-16T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.23
353091,Bedehaven Close,2024-01-16T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.64
353091,Bedehaven Close,2024-01-16T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.31
353091,Bedehaven Close,2024-01-16T03:00:00.000+00:00,feeder,4,N Current (RMS),A,40.6
353091,Bedehaven Close,2024-01-16T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.3
353091,Bedehaven Close,2024-01-16T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,62.4
353091,Bedehaven Close,2024-01-16T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,70.0
353091,Bedehaven Close,2024-01-16T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.96
353091,Bedehaven Close,2024-01-16T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
353091,Bedehaven Close,2024-01-16T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.19
353091,Bedehaven Close,2024-01-16T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.43
353091,Bedehaven Close,2024-01-16T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.23
353091,Bedehaven Close,2024-01-16T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.61
353091,Bedehaven Close,2024-01-16T03:00:00.000+00:00,feeder,3,N Current (RMS),A,25.1
353091,Bedehaven Close,2024-01-16T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,31.0
353091,Bedehaven Close,2024-01-16T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.9
353091,Bedehaven Close,2024-01-16T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.7
353091,Bedehaven Close,2024-01-16T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.23
353091,Bedehaven Close,2024-01-16T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.22
353091,Bedehaven Close,2024-01-16T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
353091,Bedehaven Close,2024-01-16T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.55
353091,Bedehaven Close,2024-01-16T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.64
353091,Bedehaven Close,2024-01-16T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.82
353091,Bedehaven Close,2024-01-16T03:00:00.000+00:00,feeder,2,N Current (RMS),A,49.0
353091,Bedehaven Close,2024-01-16T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
353091,Bedehaven Close,2024-01-16T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.8
353091,Bedehaven Close,2024-01-16T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,60.3
353091,Bedehaven Close,2024-01-16T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
353091,Bedehaven Close,2024-01-16T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.26
353091,Bedehaven Close,2024-01-16T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
353091,Bedehaven Close,2024-01-16T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.76
353091,Bedehaven Close,2024-01-16T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.03
353091,Bedehaven Close,2024-01-16T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.54
353091,Bedehaven Close,2024-01-16T03:00:00.000+00:00,feeder,1,N Current (RMS),A,24.6
353091,Bedehaven Close,2024-01-16T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.0
353091,Bedehaven Close,2024-01-16T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.0
353091,Bedehaven Close,2024-01-16T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.4
353091,Bedehaven Close,2024-01-16T03:00:00.000+00:00,transformer,,Temperature,C,18.4
353091,Bedehaven Close,2024-01-16T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
353091,Bedehaven Close,2024-01-16T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
353091,Bedehaven Close,2024-01-16T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
353091,Bedehaven Close,2024-01-16T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.39
353091,Bedehaven Close,2024-01-16T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
353091,Bedehaven Close,2024-01-16T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
353091,Bedehaven Close,2024-01-16T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
353091,Bedehaven Close,2024-01-16T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
353091,Bedehaven Close,2024-01-16T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
353091,Bedehaven Close,2024-01-16T03:00:00.000+00:00,busbar,,L3 Active Power,kW,23.97
353091,Bedehaven Close,2024-01-16T03:00:00.000+00:00,busbar,,L2 Active Power,kW,34.54
353091,Bedehaven Close,2024-01-16T03:00:00.000+00:00,busbar,,L1 Active Power,kW,38.28
353091,Bedehaven Close,2024-01-16T03:00:00.000+00:00,busbar,,N Current (RMS),A,54.9
353091,Bedehaven Close,2024-01-16T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
353091,Bedehaven Close,2024-01-16T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
353091,Bedehaven Close,2024-01-16T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.7
353091,Bedehaven Close,2024-01-16T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
353091,Bedehaven Close,2024-01-16T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
353091,Bedehaven Close,2024-01-16T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.45
353091,Bedehaven Close,2024-01-16T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.75
353091,Bedehaven Close,2024-01-16T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.63
353091,Bedehaven Close,2024-01-16T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.06
353091,Bedehaven Close,2024-01-16T02:50:00.000+00:00,feeder,4,N Current (RMS),A,36.7
353091,Bedehaven Close,2024-01-16T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,31.9
353091,Bedehaven Close,2024-01-16T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,62.4
353091,Bedehaven Close,2024-01-16T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,73.1
353091,Bedehaven Close,2024-01-16T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
353091,Bedehaven Close,2024-01-16T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
353091,Bedehaven Close,2024-01-16T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.25
353091,Bedehaven Close,2024-01-16T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.08
353091,Bedehaven Close,2024-01-16T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.32
353091,Bedehaven Close,2024-01-16T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.42
353091,Bedehaven Close,2024-01-16T02:50:00.000+00:00,feeder,3,N Current (RMS),A,23.8
353091,Bedehaven Close,2024-01-16T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.9
353091,Bedehaven Close,2024-01-16T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.1
353091,Bedehaven Close,2024-01-16T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.0
353091,Bedehaven Close,2024-01-16T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.41
353091,Bedehaven Close,2024-01-16T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.85
353091,Bedehaven Close,2024-01-16T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
353091,Bedehaven Close,2024-01-16T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.47
353091,Bedehaven Close,2024-01-16T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.47
353091,Bedehaven Close,2024-01-16T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.3
353091,Bedehaven Close,2024-01-16T02:50:00.000+00:00,feeder,2,N Current (RMS),A,52.1
353091,Bedehaven Close,2024-01-16T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.9
353091,Bedehaven Close,2024-01-16T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.8
353091,Bedehaven Close,2024-01-16T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,66.4
353091,Bedehaven Close,2024-01-16T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
353091,Bedehaven Close,2024-01-16T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.21
353091,Bedehaven Close,2024-01-16T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
353091,Bedehaven Close,2024-01-16T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.7
353091,Bedehaven Close,2024-01-16T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.83
353091,Bedehaven Close,2024-01-16T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.54
353091,Bedehaven Close,2024-01-16T02:50:00.000+00:00,feeder,1,N Current (RMS),A,22.0
353091,Bedehaven Close,2024-01-16T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.2
353091,Bedehaven Close,2024-01-16T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.8
353091,Bedehaven Close,2024-01-16T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.3
353091,Bedehaven Close,2024-01-16T02:50:00.000+00:00,transformer,,Temperature,C,18.4
353091,Bedehaven Close,2024-01-16T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
353091,Bedehaven Close,2024-01-16T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
353091,Bedehaven Close,2024-01-16T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
353091,Bedehaven Close,2024-01-16T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.3
353091,Bedehaven Close,2024-01-16T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
353091,Bedehaven Close,2024-01-16T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
353091,Bedehaven Close,2024-01-16T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
353091,Bedehaven Close,2024-01-16T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
353091,Bedehaven Close,2024-01-16T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
353091,Bedehaven Close,2024-01-16T02:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
353091,Bedehaven Close,2024-01-16T02:50:00.000+00:00,busbar,,L2 Active Power,kW,35.25
353091,Bedehaven Close,2024-01-16T02:50:00.000+00:00,busbar,,L1 Active Power,kW,40.32
353091,Bedehaven Close,2024-01-16T02:50:00.000+00:00,busbar,,N Current (RMS),A,58.4
353091,Bedehaven Close,2024-01-16T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
353091,Bedehaven Close,2024-01-16T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
353091,Bedehaven Close,2024-01-16T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.3
353091,Bedehaven Close,2024-01-16T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
353091,Bedehaven Close,2024-01-16T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
353091,Bedehaven Close,2024-01-16T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.53
353091,Bedehaven Close,2024-01-16T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.89
353091,Bedehaven Close,2024-01-16T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.43
353091,Bedehaven Close,2024-01-16T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.64
353091,Bedehaven Close,2024-01-16T02:40:00.000+00:00,feeder,4,N Current (RMS),A,38.4
353091,Bedehaven Close,2024-01-16T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,32.4
353091,Bedehaven Close,2024-01-16T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,61.7
353091,Bedehaven Close,2024-01-16T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,76.1
353091,Bedehaven Close,2024-01-16T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.17
353091,Bedehaven Close,2024-01-16T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
353091,Bedehaven Close,2024-01-16T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.26
353091,Bedehaven Close,2024-01-16T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.91
353091,Bedehaven Close,2024-01-16T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.37
353091,Bedehaven Close,2024-01-16T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.3
353091,Bedehaven Close,2024-01-16T02:40:00.000+00:00,feeder,3,N Current (RMS),A,17.3
353091,Bedehaven Close,2024-01-16T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.5
353091,Bedehaven Close,2024-01-16T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.1
353091,Bedehaven Close,2024-01-16T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.5
353091,Bedehaven Close,2024-01-16T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
353091,Bedehaven Close,2024-01-16T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.15
353091,Bedehaven Close,2024-01-16T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
353091,Bedehaven Close,2024-01-16T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.21
353091,Bedehaven Close,2024-01-16T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.98
353091,Bedehaven Close,2024-01-16T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.78
353091,Bedehaven Close,2024-01-16T02:40:00.000+00:00,feeder,2,N Current (RMS),A,51.3
353091,Bedehaven Close,2024-01-16T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.9
353091,Bedehaven Close,2024-01-16T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.2
353091,Bedehaven Close,2024-01-16T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,64.4
353091,Bedehaven Close,2024-01-16T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
353091,Bedehaven Close,2024-01-16T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.26
353091,Bedehaven Close,2024-01-16T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
353091,Bedehaven Close,2024-01-16T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.74
353091,Bedehaven Close,2024-01-16T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.02
353091,Bedehaven Close,2024-01-16T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.57
353091,Bedehaven Close,2024-01-16T02:40:00.000+00:00,feeder,1,N Current (RMS),A,28.2
353091,Bedehaven Close,2024-01-16T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.4
353091,Bedehaven Close,2024-01-16T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.1
353091,Bedehaven Close,2024-01-16T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.4
353091,Bedehaven Close,2024-01-16T02:40:00.000+00:00,transformer,,Temperature,C,18.4
353091,Bedehaven Close,2024-01-16T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
353091,Bedehaven Close,2024-01-16T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
353091,Bedehaven Close,2024-01-16T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
353091,Bedehaven Close,2024-01-16T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
353091,Bedehaven Close,2024-01-16T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
353091,Bedehaven Close,2024-01-16T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
353091,Bedehaven Close,2024-01-16T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
353091,Bedehaven Close,2024-01-16T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
353091,Bedehaven Close,2024-01-16T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
353091,Bedehaven Close,2024-01-16T02:40:00.000+00:00,busbar,,L3 Active Power,kW,21.74
353091,Bedehaven Close,2024-01-16T02:40:00.000+00:00,busbar,,L2 Active Power,kW,36.8
353091,Bedehaven Close,2024-01-16T02:40:00.000+00:00,busbar,,L1 Active Power,kW,41.29
353091,Bedehaven Close,2024-01-16T02:40:00.000+00:00,busbar,,N Current (RMS),A,69.3
353091,Bedehaven Close,2024-01-16T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
353091,Bedehaven Close,2024-01-16T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
353091,Bedehaven Close,2024-01-16T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.5
353091,Bedehaven Close,2024-01-16T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
353091,Bedehaven Close,2024-01-16T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
353091,Bedehaven Close,2024-01-16T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.64
353091,Bedehaven Close,2024-01-16T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.49
353091,Bedehaven Close,2024-01-16T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.56
353091,Bedehaven Close,2024-01-16T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,24.15
353091,Bedehaven Close,2024-01-16T02:30:00.000+00:00,feeder,4,N Current (RMS),A,55.4
353091,Bedehaven Close,2024-01-16T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,30.7
353091,Bedehaven Close,2024-01-16T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,62.2
353091,Bedehaven Close,2024-01-16T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,97.9
353091,Bedehaven Close,2024-01-16T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.12
353091,Bedehaven Close,2024-01-16T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
353091,Bedehaven Close,2024-01-16T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.16
353091,Bedehaven Close,2024-01-16T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.84
353091,Bedehaven Close,2024-01-16T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.22
353091,Bedehaven Close,2024-01-16T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.39
353091,Bedehaven Close,2024-01-16T02:30:00.000+00:00,feeder,3,N Current (RMS),A,17.4
353091,Bedehaven Close,2024-01-16T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.2
353091,Bedehaven Close,2024-01-16T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.7
353091,Bedehaven Close,2024-01-16T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.1
353091,Bedehaven Close,2024-01-16T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
353091,Bedehaven Close,2024-01-16T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.69
353091,Bedehaven Close,2024-01-16T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
353091,Bedehaven Close,2024-01-16T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.16
353091,Bedehaven Close,2024-01-16T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.15
353091,Bedehaven Close,2024-01-16T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.23
353091,Bedehaven Close,2024-01-16T02:30:00.000+00:00,feeder,2,N Current (RMS),A,55.1
353091,Bedehaven Close,2024-01-16T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.7
353091,Bedehaven Close,2024-01-16T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,46.9
353091,Bedehaven Close,2024-01-16T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,66.3
353091,Bedehaven Close,2024-01-16T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
353091,Bedehaven Close,2024-01-16T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.31
353091,Bedehaven Close,2024-01-16T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
353091,Bedehaven Close,2024-01-16T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.87
353091,Bedehaven Close,2024-01-16T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.59
353091,Bedehaven Close,2024-01-16T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.52
353091,Bedehaven Close,2024-01-16T02:30:00.000+00:00,feeder,1,N Current (RMS),A,32.6
353091,Bedehaven Close,2024-01-16T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.0
353091,Bedehaven Close,2024-01-16T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.6
353091,Bedehaven Close,2024-01-16T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.2
353091,Bedehaven Close,2024-01-16T02:30:00.000+00:00,transformer,,Temperature,C,18.4
353091,Bedehaven Close,2024-01-16T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
353091,Bedehaven Close,2024-01-16T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
353091,Bedehaven Close,2024-01-16T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
353091,Bedehaven Close,2024-01-16T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
353091,Bedehaven Close,2024-01-16T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
353091,Bedehaven Close,2024-01-16T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
353091,Bedehaven Close,2024-01-16T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
353091,Bedehaven Close,2024-01-16T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
353091,Bedehaven Close,2024-01-16T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
353091,Bedehaven Close,2024-01-16T02:30:00.000+00:00,busbar,,L3 Active Power,kW,21.35
353091,Bedehaven Close,2024-01-16T02:30:00.000+00:00,busbar,,L2 Active Power,kW,39.52
353091,Bedehaven Close,2024-01-16T02:30:00.000+00:00,busbar,,L1 Active Power,kW,48.29
353091,Bedehaven Close,2024-01-16T02:30:00.000+00:00,busbar,,N Current (RMS),A,91.5
353091,Bedehaven Close,2024-01-16T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
353091,Bedehaven Close,2024-01-16T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.9
353091,Bedehaven Close,2024-01-16T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.6
353091,Bedehaven Close,2024-01-16T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
353091,Bedehaven Close,2024-01-16T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
353091,Bedehaven Close,2024-01-16T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.46
353091,Bedehaven Close,2024-01-16T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.64
353091,Bedehaven Close,2024-01-16T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.64
353091,Bedehaven Close,2024-01-16T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,24.19
353091,Bedehaven Close,2024-01-16T02:20:00.000+00:00,feeder,4,N Current (RMS),A,57.2
353091,Bedehaven Close,2024-01-16T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,35.7
353091,Bedehaven Close,2024-01-16T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,43.7
353091,Bedehaven Close,2024-01-16T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,98.2
353091,Bedehaven Close,2024-01-16T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
353091,Bedehaven Close,2024-01-16T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
353091,Bedehaven Close,2024-01-16T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.16
353091,Bedehaven Close,2024-01-16T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.59
353091,Bedehaven Close,2024-01-16T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.12
353091,Bedehaven Close,2024-01-16T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.93
353091,Bedehaven Close,2024-01-16T02:20:00.000+00:00,feeder,3,N Current (RMS),A,20.8
353091,Bedehaven Close,2024-01-16T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.4
353091,Bedehaven Close,2024-01-16T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
353091,Bedehaven Close,2024-01-16T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.3
353091,Bedehaven Close,2024-01-16T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.63
353091,Bedehaven Close,2024-01-16T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.4
353091,Bedehaven Close,2024-01-16T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
353091,Bedehaven Close,2024-01-16T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.1
353091,Bedehaven Close,2024-01-16T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.24
353091,Bedehaven Close,2024-01-16T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.36
353091,Bedehaven Close,2024-01-16T02:20:00.000+00:00,feeder,2,N Current (RMS),A,55.1
353091,Bedehaven Close,2024-01-16T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.2
353091,Bedehaven Close,2024-01-16T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,47.7
353091,Bedehaven Close,2024-01-16T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,70.8
353091,Bedehaven Close,2024-01-16T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
353091,Bedehaven Close,2024-01-16T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
353091,Bedehaven Close,2024-01-16T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
353091,Bedehaven Close,2024-01-16T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.41
353091,Bedehaven Close,2024-01-16T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.14
353091,Bedehaven Close,2024-01-16T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.64
353091,Bedehaven Close,2024-01-16T02:20:00.000+00:00,feeder,1,N Current (RMS),A,23.9
353091,Bedehaven Close,2024-01-16T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.2
353091,Bedehaven Close,2024-01-16T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.1
353091,Bedehaven Close,2024-01-16T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.7
353091,Bedehaven Close,2024-01-16T02:20:00.000+00:00,transformer,,Temperature,C,18.4
353091,Bedehaven Close,2024-01-16T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
353091,Bedehaven Close,2024-01-16T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
353091,Bedehaven Close,2024-01-16T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
353091,Bedehaven Close,2024-01-16T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
353091,Bedehaven Close,2024-01-16T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
353091,Bedehaven Close,2024-01-16T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
353091,Bedehaven Close,2024-01-16T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
353091,Bedehaven Close,2024-01-16T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
353091,Bedehaven Close,2024-01-16T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
353091,Bedehaven Close,2024-01-16T02:20:00.000+00:00,busbar,,L3 Active Power,kW,22.75
353091,Bedehaven Close,2024-01-16T02:20:00.000+00:00,busbar,,L2 Active Power,kW,32.13
353091,Bedehaven Close,2024-01-16T02:20:00.000+00:00,busbar,,L1 Active Power,kW,50.13
353091,Bedehaven Close,2024-01-16T02:20:00.000+00:00,busbar,,N Current (RMS),A,94.8
353091,Bedehaven Close,2024-01-16T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
353091,Bedehaven Close,2024-01-16T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
353091,Bedehaven Close,2024-01-16T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.2
353091,Bedehaven Close,2024-01-16T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
353091,Bedehaven Close,2024-01-16T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
353091,Bedehaven Close,2024-01-16T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
353091,Bedehaven Close,2024-01-16T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.54
353091,Bedehaven Close,2024-01-16T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.24
353091,Bedehaven Close,2024-01-16T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,24.56
353091,Bedehaven Close,2024-01-16T02:10:00.000+00:00,feeder,4,N Current (RMS),A,60.7
353091,Bedehaven Close,2024-01-16T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,35.0
353091,Bedehaven Close,2024-01-16T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,36.9
353091,Bedehaven Close,2024-01-16T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,99.6
353091,Bedehaven Close,2024-01-16T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
353091,Bedehaven Close,2024-01-16T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
353091,Bedehaven Close,2024-01-16T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.41
353091,Bedehaven Close,2024-01-16T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.88
353091,Bedehaven Close,2024-01-16T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.05
353091,Bedehaven Close,2024-01-16T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.45
353091,Bedehaven Close,2024-01-16T02:10:00.000+00:00,feeder,3,N Current (RMS),A,22.2
353091,Bedehaven Close,2024-01-16T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.0
353091,Bedehaven Close,2024-01-16T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.1
353091,Bedehaven Close,2024-01-16T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.0
353091,Bedehaven Close,2024-01-16T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.69
353091,Bedehaven Close,2024-01-16T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.17
353091,Bedehaven Close,2024-01-16T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
353091,Bedehaven Close,2024-01-16T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.59
353091,Bedehaven Close,2024-01-16T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.88
353091,Bedehaven Close,2024-01-16T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.02
353091,Bedehaven Close,2024-01-16T02:10:00.000+00:00,feeder,2,N Current (RMS),A,45.9
353091,Bedehaven Close,2024-01-16T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
353091,Bedehaven Close,2024-01-16T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,53.2
353091,Bedehaven Close,2024-01-16T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,61.3
353091,Bedehaven Close,2024-01-16T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
353091,Bedehaven Close,2024-01-16T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
353091,Bedehaven Close,2024-01-16T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
353091,Bedehaven Close,2024-01-16T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.75
353091,Bedehaven Close,2024-01-16T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.89
353091,Bedehaven Close,2024-01-16T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.56
353091,Bedehaven Close,2024-01-16T02:10:00.000+00:00,feeder,1,N Current (RMS),A,24.0
353091,Bedehaven Close,2024-01-16T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.1
353091,Bedehaven Close,2024-01-16T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.1
353091,Bedehaven Close,2024-01-16T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.4
353091,Bedehaven Close,2024-01-16T02:10:00.000+00:00,transformer,,Temperature,C,18.4
353091,Bedehaven Close,2024-01-16T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
353091,Bedehaven Close,2024-01-16T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
353091,Bedehaven Close,2024-01-16T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
353091,Bedehaven Close,2024-01-16T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
353091,Bedehaven Close,2024-01-16T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
353091,Bedehaven Close,2024-01-16T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
353091,Bedehaven Close,2024-01-16T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
353091,Bedehaven Close,2024-01-16T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
353091,Bedehaven Close,2024-01-16T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
353091,Bedehaven Close,2024-01-16T02:10:00.000+00:00,busbar,,L3 Active Power,kW,22.76
353091,Bedehaven Close,2024-01-16T02:10:00.000+00:00,busbar,,L2 Active Power,kW,32.05
353091,Bedehaven Close,2024-01-16T02:10:00.000+00:00,busbar,,L1 Active Power,kW,48.59
353091,Bedehaven Close,2024-01-16T02:10:00.000+00:00,busbar,,N Current (RMS),A,88.3
