Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353091,Bedehaven Close,2024-01-16T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
353091,Bedehaven Close,2024-01-16T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
353091,Bedehaven Close,2024-01-16T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.0
353091,Bedehaven Close,2024-01-16T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
353091,Bedehaven Close,2024-01-16T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
353091,Bedehaven Close,2024-01-16T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
353091,Bedehaven Close,2024-01-16T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.88
353091,Bedehaven Close,2024-01-16T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.62
353091,Bedehaven Close,2024-01-16T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,24.02
353091,Bedehaven Close,2024-01-16T02:00:00.000+00:00,feeder,4,N Current (RMS),A,56.0
353091,Bedehaven Close,2024-01-16T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,40.5
353091,Bedehaven Close,2024-01-16T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,38.7
353091,Bedehaven Close,2024-01-16T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,97.6
353091,Bedehaven Close,2024-01-16T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.92
353091,Bedehaven Close,2024-01-16T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
353091,Bedehaven Close,2024-01-16T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.73
353091,Bedehaven Close,2024-01-16T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.09
353091,Bedehaven Close,2024-01-16T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.07
353091,Bedehaven Close,2024-01-16T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.34
353091,Bedehaven Close,2024-01-16T02:00:00.000+00:00,feeder,3,N Current (RMS),A,19.8
353091,Bedehaven Close,2024-01-16T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.0
353091,Bedehaven Close,2024-01-16T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.3
353091,Bedehaven Close,2024-01-16T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.7
353091,Bedehaven Close,2024-01-16T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.64
353091,Bedehaven Close,2024-01-16T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.02
353091,Bedehaven Close,2024-01-16T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
353091,Bedehaven Close,2024-01-16T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.58
353091,Bedehaven Close,2024-01-16T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.28
353091,Bedehaven Close,2024-01-16T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.81
353091,Bedehaven Close,2024-01-16T02:00:00.000+00:00,feeder,2,N Current (RMS),A,47.4
353091,Bedehaven Close,2024-01-16T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
353091,Bedehaven Close,2024-01-16T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,50.4
353091,Bedehaven Close,2024-01-16T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,60.5
353091,Bedehaven Close,2024-01-16T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
353091,Bedehaven Close,2024-01-16T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
353091,Bedehaven Close,2024-01-16T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
353091,Bedehaven Close,2024-01-16T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.17
353091,Bedehaven Close,2024-01-16T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.51
353091,Bedehaven Close,2024-01-16T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.53
353091,Bedehaven Close,2024-01-16T02:00:00.000+00:00,feeder,1,N Current (RMS),A,28.1
353091,Bedehaven Close,2024-01-16T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.2
353091,Bedehaven Close,2024-01-16T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.5
353091,Bedehaven Close,2024-01-16T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.2
353091,Bedehaven Close,2024-01-16T02:00:00.000+00:00,transformer,,Temperature,C,18.4
353091,Bedehaven Close,2024-01-16T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
353091,Bedehaven Close,2024-01-16T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
353091,Bedehaven Close,2024-01-16T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
353091,Bedehaven Close,2024-01-16T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
353091,Bedehaven Close,2024-01-16T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
353091,Bedehaven Close,2024-01-16T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
353091,Bedehaven Close,2024-01-16T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
353091,Bedehaven Close,2024-01-16T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
353091,Bedehaven Close,2024-01-16T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
353091,Bedehaven Close,2024-01-16T02:00:00.000+00:00,busbar,,L3 Active Power,kW,22.72
353091,Bedehaven Close,2024-01-16T02:00:00.000+00:00,busbar,,L2 Active Power,kW,33.48
353091,Bedehaven Close,2024-01-16T02:00:00.000+00:00,busbar,,L1 Active Power,kW,46.7
353091,Bedehaven Close,2024-01-16T02:00:00.000+00:00,busbar,,N Current (RMS),A,81.8
353091,Bedehaven Close,2024-01-16T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
353091,Bedehaven Close,2024-01-16T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
353091,Bedehaven Close,2024-01-16T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.5
353091,Bedehaven Close,2024-01-16T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
353091,Bedehaven Close,2024-01-16T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
353091,Bedehaven Close,2024-01-16T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
353091,Bedehaven Close,2024-01-16T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.35
353091,Bedehaven Close,2024-01-16T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.1
353091,Bedehaven Close,2024-01-16T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,23.9
353091,Bedehaven Close,2024-01-16T01:50:00.000+00:00,feeder,4,N Current (RMS),A,59.2
353091,Bedehaven Close,2024-01-16T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,34.4
353091,Bedehaven Close,2024-01-16T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,36.4
353091,Bedehaven Close,2024-01-16T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,97.0
353091,Bedehaven Close,2024-01-16T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
353091,Bedehaven Close,2024-01-16T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
353091,Bedehaven Close,2024-01-16T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.61
353091,Bedehaven Close,2024-01-16T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.03
353091,Bedehaven Close,2024-01-16T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.54
353091,Bedehaven Close,2024-01-16T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.53
353091,Bedehaven Close,2024-01-16T01:50:00.000+00:00,feeder,3,N Current (RMS),A,18.7
353091,Bedehaven Close,2024-01-16T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.8
353091,Bedehaven Close,2024-01-16T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.7
353091,Bedehaven Close,2024-01-16T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.2
353091,Bedehaven Close,2024-01-16T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.72
353091,Bedehaven Close,2024-01-16T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.24
353091,Bedehaven Close,2024-01-16T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
353091,Bedehaven Close,2024-01-16T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.62
353091,Bedehaven Close,2024-01-16T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.64
353091,Bedehaven Close,2024-01-16T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.25
353091,Bedehaven Close,2024-01-16T01:50:00.000+00:00,feeder,2,N Current (RMS),A,47.6
353091,Bedehaven Close,2024-01-16T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.8
353091,Bedehaven Close,2024-01-16T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,47.9
353091,Bedehaven Close,2024-01-16T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,58.1
353091,Bedehaven Close,2024-01-16T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
353091,Bedehaven Close,2024-01-16T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
353091,Bedehaven Close,2024-01-16T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.29
353091,Bedehaven Close,2024-01-16T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.3
353091,Bedehaven Close,2024-01-16T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.5
353091,Bedehaven Close,2024-01-16T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.66
353091,Bedehaven Close,2024-01-16T01:50:00.000+00:00,feeder,1,N Current (RMS),A,35.6
353091,Bedehaven Close,2024-01-16T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.7
353091,Bedehaven Close,2024-01-16T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.1
353091,Bedehaven Close,2024-01-16T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.9
353091,Bedehaven Close,2024-01-16T01:50:00.000+00:00,transformer,,Temperature,C,18.4
353091,Bedehaven Close,2024-01-16T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
353091,Bedehaven Close,2024-01-16T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
353091,Bedehaven Close,2024-01-16T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
353091,Bedehaven Close,2024-01-16T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
353091,Bedehaven Close,2024-01-16T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
353091,Bedehaven Close,2024-01-16T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
353091,Bedehaven Close,2024-01-16T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
353091,Bedehaven Close,2024-01-16T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
353091,Bedehaven Close,2024-01-16T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
353091,Bedehaven Close,2024-01-16T01:50:00.000+00:00,busbar,,L3 Active Power,kW,18.31
353091,Bedehaven Close,2024-01-16T01:50:00.000+00:00,busbar,,L2 Active Power,kW,33.79
353091,Bedehaven Close,2024-01-16T01:50:00.000+00:00,busbar,,L1 Active Power,kW,46.33
353091,Bedehaven Close,2024-01-16T01:50:00.000+00:00,busbar,,N Current (RMS),A,94.7
353091,Bedehaven Close,2024-01-16T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
353091,Bedehaven Close,2024-01-16T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
353091,Bedehaven Close,2024-01-16T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.7
353091,Bedehaven Close,2024-01-16T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
353091,Bedehaven Close,2024-01-16T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
353091,Bedehaven Close,2024-01-16T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.32
353091,Bedehaven Close,2024-01-16T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.41
353091,Bedehaven Close,2024-01-16T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.11
353091,Bedehaven Close,2024-01-16T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,24.06
353091,Bedehaven Close,2024-01-16T01:40:00.000+00:00,feeder,4,N Current (RMS),A,61.8
353091,Bedehaven Close,2024-01-16T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,30.2
353091,Bedehaven Close,2024-01-16T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,36.4
353091,Bedehaven Close,2024-01-16T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,97.8
353091,Bedehaven Close,2024-01-16T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
353091,Bedehaven Close,2024-01-16T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
353091,Bedehaven Close,2024-01-16T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.22
353091,Bedehaven Close,2024-01-16T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.11
353091,Bedehaven Close,2024-01-16T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.35
353091,Bedehaven Close,2024-01-16T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.12
353091,Bedehaven Close,2024-01-16T01:40:00.000+00:00,feeder,3,N Current (RMS),A,19.8
353091,Bedehaven Close,2024-01-16T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.2
353091,Bedehaven Close,2024-01-16T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.3
353091,Bedehaven Close,2024-01-16T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.0
353091,Bedehaven Close,2024-01-16T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.54
353091,Bedehaven Close,2024-01-16T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.03
353091,Bedehaven Close,2024-01-16T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
353091,Bedehaven Close,2024-01-16T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.42
353091,Bedehaven Close,2024-01-16T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.5
353091,Bedehaven Close,2024-01-16T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.56
353091,Bedehaven Close,2024-01-16T01:40:00.000+00:00,feeder,2,N Current (RMS),A,48.2
353091,Bedehaven Close,2024-01-16T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.9
353091,Bedehaven Close,2024-01-16T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,47.4
353091,Bedehaven Close,2024-01-16T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,59.4
353091,Bedehaven Close,2024-01-16T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
353091,Bedehaven Close,2024-01-16T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
353091,Bedehaven Close,2024-01-16T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
353091,Bedehaven Close,2024-01-16T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.29
353091,Bedehaven Close,2024-01-16T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.45
353091,Bedehaven Close,2024-01-16T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.85
353091,Bedehaven Close,2024-01-16T01:40:00.000+00:00,feeder,1,N Current (RMS),A,15.0
353091,Bedehaven Close,2024-01-16T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.8
353091,Bedehaven Close,2024-01-16T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.8
353091,Bedehaven Close,2024-01-16T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.8
353091,Bedehaven Close,2024-01-16T01:40:00.000+00:00,transformer,,Temperature,C,18.5
353091,Bedehaven Close,2024-01-16T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
353091,Bedehaven Close,2024-01-16T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
353091,Bedehaven Close,2024-01-16T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
353091,Bedehaven Close,2024-01-16T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
353091,Bedehaven Close,2024-01-16T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
353091,Bedehaven Close,2024-01-16T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
353091,Bedehaven Close,2024-01-16T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
353091,Bedehaven Close,2024-01-16T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
353091,Bedehaven Close,2024-01-16T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
353091,Bedehaven Close,2024-01-16T01:40:00.000+00:00,busbar,,L3 Active Power,kW,17.24
353091,Bedehaven Close,2024-01-16T01:40:00.000+00:00,busbar,,L2 Active Power,kW,28.41
353091,Bedehaven Close,2024-01-16T01:40:00.000+00:00,busbar,,L1 Active Power,kW,47.6
353091,Bedehaven Close,2024-01-16T01:40:00.000+00:00,busbar,,N Current (RMS),A,103.2
353091,Bedehaven Close,2024-01-16T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
353091,Bedehaven Close,2024-01-16T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
353091,Bedehaven Close,2024-01-16T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.1
353091,Bedehaven Close,2024-01-16T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
353091,Bedehaven Close,2024-01-16T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.27
353091,Bedehaven Close,2024-01-16T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
353091,Bedehaven Close,2024-01-16T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.03
353091,Bedehaven Close,2024-01-16T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.11
353091,Bedehaven Close,2024-01-16T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,23.81
353091,Bedehaven Close,2024-01-16T01:30:00.000+00:00,feeder,4,N Current (RMS),A,60.1
353091,Bedehaven Close,2024-01-16T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,32.9
353091,Bedehaven Close,2024-01-16T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,36.5
353091,Bedehaven Close,2024-01-16T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,97.0
353091,Bedehaven Close,2024-01-16T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
353091,Bedehaven Close,2024-01-16T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
353091,Bedehaven Close,2024-01-16T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.5
353091,Bedehaven Close,2024-01-16T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.28
353091,Bedehaven Close,2024-01-16T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.18
353091,Bedehaven Close,2024-01-16T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.74
353091,Bedehaven Close,2024-01-16T01:30:00.000+00:00,feeder,3,N Current (RMS),A,24.0
353091,Bedehaven Close,2024-01-16T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.5
353091,Bedehaven Close,2024-01-16T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.6
353091,Bedehaven Close,2024-01-16T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.1
353091,Bedehaven Close,2024-01-16T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.37
353091,Bedehaven Close,2024-01-16T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.06
353091,Bedehaven Close,2024-01-16T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
353091,Bedehaven Close,2024-01-16T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.21
353091,Bedehaven Close,2024-01-16T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.77
353091,Bedehaven Close,2024-01-16T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.26
353091,Bedehaven Close,2024-01-16T01:30:00.000+00:00,feeder,2,N Current (RMS),A,50.9
353091,Bedehaven Close,2024-01-16T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.1
353091,Bedehaven Close,2024-01-16T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,48.4
353091,Bedehaven Close,2024-01-16T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,62.3
353091,Bedehaven Close,2024-01-16T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
353091,Bedehaven Close,2024-01-16T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
353091,Bedehaven Close,2024-01-16T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.22
353091,Bedehaven Close,2024-01-16T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.93
353091,Bedehaven Close,2024-01-16T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.79
353091,Bedehaven Close,2024-01-16T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.85
353091,Bedehaven Close,2024-01-16T01:30:00.000+00:00,feeder,1,N Current (RMS),A,9.5
353091,Bedehaven Close,2024-01-16T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.4
353091,Bedehaven Close,2024-01-16T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.2
353091,Bedehaven Close,2024-01-16T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.6
353091,Bedehaven Close,2024-01-16T01:30:00.000+00:00,transformer,,Temperature,C,18.5
353091,Bedehaven Close,2024-01-16T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
353091,Bedehaven Close,2024-01-16T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
353091,Bedehaven Close,2024-01-16T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
353091,Bedehaven Close,2024-01-16T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
353091,Bedehaven Close,2024-01-16T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
353091,Bedehaven Close,2024-01-16T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
353091,Bedehaven Close,2024-01-16T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
353091,Bedehaven Close,2024-01-16T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
353091,Bedehaven Close,2024-01-16T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
353091,Bedehaven Close,2024-01-16T01:30:00.000+00:00,busbar,,L3 Active Power,kW,17.45
353091,Bedehaven Close,2024-01-16T01:30:00.000+00:00,busbar,,L2 Active Power,kW,26.86
353091,Bedehaven Close,2024-01-16T01:30:00.000+00:00,busbar,,L1 Active Power,kW,47.66
353091,Bedehaven Close,2024-01-16T01:30:00.000+00:00,busbar,,N Current (RMS),A,104.6
353091,Bedehaven Close,2024-01-16T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
353091,Bedehaven Close,2024-01-16T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
353091,Bedehaven Close,2024-01-16T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.6
353091,Bedehaven Close,2024-01-16T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
353091,Bedehaven Close,2024-01-16T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
353091,Bedehaven Close,2024-01-16T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
353091,Bedehaven Close,2024-01-16T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.83
353091,Bedehaven Close,2024-01-16T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.23
353091,Bedehaven Close,2024-01-16T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,24.04
353091,Bedehaven Close,2024-01-16T01:20:00.000+00:00,feeder,4,N Current (RMS),A,58.9
353091,Bedehaven Close,2024-01-16T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,36.4
353091,Bedehaven Close,2024-01-16T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,37.0
353091,Bedehaven Close,2024-01-16T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,98.0
353091,Bedehaven Close,2024-01-16T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
353091,Bedehaven Close,2024-01-16T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
353091,Bedehaven Close,2024-01-16T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.41
353091,Bedehaven Close,2024-01-16T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.58
353091,Bedehaven Close,2024-01-16T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.31
353091,Bedehaven Close,2024-01-16T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.68
353091,Bedehaven Close,2024-01-16T01:20:00.000+00:00,feeder,3,N Current (RMS),A,20.9
353091,Bedehaven Close,2024-01-16T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.1
353091,Bedehaven Close,2024-01-16T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
353091,Bedehaven Close,2024-01-16T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.6
353091,Bedehaven Close,2024-01-16T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.38
353091,Bedehaven Close,2024-01-16T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.49
353091,Bedehaven Close,2024-01-16T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
353091,Bedehaven Close,2024-01-16T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.24
353091,Bedehaven Close,2024-01-16T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.62
353091,Bedehaven Close,2024-01-16T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.17
353091,Bedehaven Close,2024-01-16T01:20:00.000+00:00,feeder,2,N Current (RMS),A,52.1
353091,Bedehaven Close,2024-01-16T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.2
353091,Bedehaven Close,2024-01-16T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,48.2
353091,Bedehaven Close,2024-01-16T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,62.1
353091,Bedehaven Close,2024-01-16T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
353091,Bedehaven Close,2024-01-16T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
353091,Bedehaven Close,2024-01-16T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.3
353091,Bedehaven Close,2024-01-16T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.58
353091,Bedehaven Close,2024-01-16T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.66
353091,Bedehaven Close,2024-01-16T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.83
353091,Bedehaven Close,2024-01-16T01:20:00.000+00:00,feeder,1,N Current (RMS),A,13.6
353091,Bedehaven Close,2024-01-16T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.8
353091,Bedehaven Close,2024-01-16T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.7
353091,Bedehaven Close,2024-01-16T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.6
353091,Bedehaven Close,2024-01-16T01:20:00.000+00:00,transformer,,Temperature,C,18.5
353091,Bedehaven Close,2024-01-16T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
353091,Bedehaven Close,2024-01-16T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
353091,Bedehaven Close,2024-01-16T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
353091,Bedehaven Close,2024-01-16T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
353091,Bedehaven Close,2024-01-16T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
353091,Bedehaven Close,2024-01-16T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
353091,Bedehaven Close,2024-01-16T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
353091,Bedehaven Close,2024-01-16T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
353091,Bedehaven Close,2024-01-16T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
353091,Bedehaven Close,2024-01-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,17.23
353091,Bedehaven Close,2024-01-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,27.81
353091,Bedehaven Close,2024-01-16T01:20:00.000+00:00,busbar,,L1 Active Power,kW,47.72
353091,Bedehaven Close,2024-01-16T01:20:00.000+00:00,busbar,,N Current (RMS),A,105.5
353091,Bedehaven Close,2024-01-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
353091,Bedehaven Close,2024-01-16T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
353091,Bedehaven Close,2024-01-16T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.2
353091,Bedehaven Close,2024-01-16T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
353091,Bedehaven Close,2024-01-16T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
353091,Bedehaven Close,2024-01-16T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.26
353091,Bedehaven Close,2024-01-16T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.56
353091,Bedehaven Close,2024-01-16T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.19
353091,Bedehaven Close,2024-01-16T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,24.15
353091,Bedehaven Close,2024-01-16T01:10:00.000+00:00,feeder,4,N Current (RMS),A,60.6
353091,Bedehaven Close,2024-01-16T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,35.6
353091,Bedehaven Close,2024-01-16T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,36.9
353091,Bedehaven Close,2024-01-16T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,98.7
353091,Bedehaven Close,2024-01-16T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
353091,Bedehaven Close,2024-01-16T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
353091,Bedehaven Close,2024-01-16T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.07
353091,Bedehaven Close,2024-01-16T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.62
353091,Bedehaven Close,2024-01-16T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.92
353091,Bedehaven Close,2024-01-16T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.89
353091,Bedehaven Close,2024-01-16T01:10:00.000+00:00,feeder,3,N Current (RMS),A,22.0
353091,Bedehaven Close,2024-01-16T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.2
353091,Bedehaven Close,2024-01-16T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.7
353091,Bedehaven Close,2024-01-16T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.1
353091,Bedehaven Close,2024-01-16T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.82
353091,Bedehaven Close,2024-01-16T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.54
353091,Bedehaven Close,2024-01-16T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
353091,Bedehaven Close,2024-01-16T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.51
353091,Bedehaven Close,2024-01-16T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.59
353091,Bedehaven Close,2024-01-16T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.06
353091,Bedehaven Close,2024-01-16T01:10:00.000+00:00,feeder,2,N Current (RMS),A,49.0
353091,Bedehaven Close,2024-01-16T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.6
353091,Bedehaven Close,2024-01-16T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,48.4
353091,Bedehaven Close,2024-01-16T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,57.7
353091,Bedehaven Close,2024-01-16T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
353091,Bedehaven Close,2024-01-16T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
353091,Bedehaven Close,2024-01-16T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.28
353091,Bedehaven Close,2024-01-16T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.54
353091,Bedehaven Close,2024-01-16T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.01
353091,Bedehaven Close,2024-01-16T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.91
353091,Bedehaven Close,2024-01-16T01:10:00.000+00:00,feeder,1,N Current (RMS),A,11.3
353091,Bedehaven Close,2024-01-16T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.9
353091,Bedehaven Close,2024-01-16T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.2
353091,Bedehaven Close,2024-01-16T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.9
353091,Bedehaven Close,2024-01-16T01:10:00.000+00:00,transformer,,Temperature,C,18.5
353091,Bedehaven Close,2024-01-16T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
353091,Bedehaven Close,2024-01-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
353091,Bedehaven Close,2024-01-16T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
353091,Bedehaven Close,2024-01-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
353091,Bedehaven Close,2024-01-16T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
353091,Bedehaven Close,2024-01-16T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
353091,Bedehaven Close,2024-01-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
353091,Bedehaven Close,2024-01-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
353091,Bedehaven Close,2024-01-16T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
353091,Bedehaven Close,2024-01-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,17.23
353091,Bedehaven Close,2024-01-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,26.72
353091,Bedehaven Close,2024-01-16T01:10:00.000+00:00,busbar,,L1 Active Power,kW,47.01
353091,Bedehaven Close,2024-01-16T01:10:00.000+00:00,busbar,,N Current (RMS),A,107.4
353091,Bedehaven Close,2024-01-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
353091,Bedehaven Close,2024-01-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
353091,Bedehaven Close,2024-01-16T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.5
353091,Bedehaven Close,2024-01-16T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
353091,Bedehaven Close,2024-01-16T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
353091,Bedehaven Close,2024-01-16T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.42
353091,Bedehaven Close,2024-01-16T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.33
353091,Bedehaven Close,2024-01-16T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.54
353091,Bedehaven Close,2024-01-16T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,24.93
353091,Bedehaven Close,2024-01-16T01:00:00.000+00:00,feeder,4,N Current (RMS),A,64.3
353091,Bedehaven Close,2024-01-16T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,39.6
353091,Bedehaven Close,2024-01-16T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.6
353091,Bedehaven Close,2024-01-16T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,102.2
353091,Bedehaven Close,2024-01-16T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
353091,Bedehaven Close,2024-01-16T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
353091,Bedehaven Close,2024-01-16T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.13
353091,Bedehaven Close,2024-01-16T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.37
353091,Bedehaven Close,2024-01-16T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.22
353091,Bedehaven Close,2024-01-16T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.95
353091,Bedehaven Close,2024-01-16T01:00:00.000+00:00,feeder,3,N Current (RMS),A,21.0
353091,Bedehaven Close,2024-01-16T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.0
353091,Bedehaven Close,2024-01-16T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.6
353091,Bedehaven Close,2024-01-16T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.6
353091,Bedehaven Close,2024-01-16T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.78
353091,Bedehaven Close,2024-01-16T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.46
353091,Bedehaven Close,2024-01-16T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
353091,Bedehaven Close,2024-01-16T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.56
353091,Bedehaven Close,2024-01-16T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.74
353091,Bedehaven Close,2024-01-16T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
353091,Bedehaven Close,2024-01-16T01:00:00.000+00:00,feeder,2,N Current (RMS),A,51.9
353091,Bedehaven Close,2024-01-16T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.8
353091,Bedehaven Close,2024-01-16T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,49.0
353091,Bedehaven Close,2024-01-16T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,61.6
353091,Bedehaven Close,2024-01-16T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
353091,Bedehaven Close,2024-01-16T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
353091,Bedehaven Close,2024-01-16T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
353091,Bedehaven Close,2024-01-16T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.69
353091,Bedehaven Close,2024-01-16T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.84
353091,Bedehaven Close,2024-01-16T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.81
353091,Bedehaven Close,2024-01-16T01:00:00.000+00:00,feeder,1,N Current (RMS),A,10.2
353091,Bedehaven Close,2024-01-16T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.2
353091,Bedehaven Close,2024-01-16T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.4
353091,Bedehaven Close,2024-01-16T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
353091,Bedehaven Close,2024-01-16T01:00:00.000+00:00,transformer,,Temperature,C,18.5
353091,Bedehaven Close,2024-01-16T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
353091,Bedehaven Close,2024-01-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
353091,Bedehaven Close,2024-01-16T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
353091,Bedehaven Close,2024-01-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
353091,Bedehaven Close,2024-01-16T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
353091,Bedehaven Close,2024-01-16T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
353091,Bedehaven Close,2024-01-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
353091,Bedehaven Close,2024-01-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
353091,Bedehaven Close,2024-01-16T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
353091,Bedehaven Close,2024-01-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,17.96
353091,Bedehaven Close,2024-01-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,26.35
353091,Bedehaven Close,2024-01-16T01:00:00.000+00:00,busbar,,L1 Active Power,kW,48.69
353091,Bedehaven Close,2024-01-16T01:00:00.000+00:00,busbar,,N Current (RMS),A,112.0
353091,Bedehaven Close,2024-01-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
353091,Bedehaven Close,2024-01-16T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
353091,Bedehaven Close,2024-01-16T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.9
353091,Bedehaven Close,2024-01-16T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
353091,Bedehaven Close,2024-01-16T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
353091,Bedehaven Close,2024-01-16T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.28
353091,Bedehaven Close,2024-01-16T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.15
353091,Bedehaven Close,2024-01-16T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.57
353091,Bedehaven Close,2024-01-16T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,24.32
353091,Bedehaven Close,2024-01-16T00:50:00.000+00:00,feeder,4,N Current (RMS),A,62.4
353091,Bedehaven Close,2024-01-16T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,29.3
353091,Bedehaven Close,2024-01-16T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,48.7
353091,Bedehaven Close,2024-01-16T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,99.5
353091,Bedehaven Close,2024-01-16T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.16
353091,Bedehaven Close,2024-01-16T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
353091,Bedehaven Close,2024-01-16T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.35
353091,Bedehaven Close,2024-01-16T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.97
353091,Bedehaven Close,2024-01-16T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.21
353091,Bedehaven Close,2024-01-16T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.51
353091,Bedehaven Close,2024-01-16T00:50:00.000+00:00,feeder,3,N Current (RMS),A,22.0
353091,Bedehaven Close,2024-01-16T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.1
353091,Bedehaven Close,2024-01-16T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.7
353091,Bedehaven Close,2024-01-16T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.4
353091,Bedehaven Close,2024-01-16T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.82
353091,Bedehaven Close,2024-01-16T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.54
353091,Bedehaven Close,2024-01-16T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
353091,Bedehaven Close,2024-01-16T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.72
353091,Bedehaven Close,2024-01-16T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.05
353091,Bedehaven Close,2024-01-16T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.1
353091,Bedehaven Close,2024-01-16T00:50:00.000+00:00,feeder,2,N Current (RMS),A,51.1
353091,Bedehaven Close,2024-01-16T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.4
353091,Bedehaven Close,2024-01-16T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,50.3
353091,Bedehaven Close,2024-01-16T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,62.0
353091,Bedehaven Close,2024-01-16T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
353091,Bedehaven Close,2024-01-16T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.31
353091,Bedehaven Close,2024-01-16T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
353091,Bedehaven Close,2024-01-16T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.97
353091,Bedehaven Close,2024-01-16T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.74
353091,Bedehaven Close,2024-01-16T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.57
353091,Bedehaven Close,2024-01-16T00:50:00.000+00:00,feeder,1,N Current (RMS),A,17.2
353091,Bedehaven Close,2024-01-16T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.4
353091,Bedehaven Close,2024-01-16T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.1
353091,Bedehaven Close,2024-01-16T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
353091,Bedehaven Close,2024-01-16T00:50:00.000+00:00,transformer,,Temperature,C,18.5
353091,Bedehaven Close,2024-01-16T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
353091,Bedehaven Close,2024-01-16T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
353091,Bedehaven Close,2024-01-16T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
353091,Bedehaven Close,2024-01-16T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
353091,Bedehaven Close,2024-01-16T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
353091,Bedehaven Close,2024-01-16T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
353091,Bedehaven Close,2024-01-16T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
353091,Bedehaven Close,2024-01-16T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
353091,Bedehaven Close,2024-01-16T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
353091,Bedehaven Close,2024-01-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,20.8
353091,Bedehaven Close,2024-01-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,30.58
353091,Bedehaven Close,2024-01-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,48.5
353091,Bedehaven Close,2024-01-16T00:50:00.000+00:00,busbar,,N Current (RMS),A,97.4
353091,Bedehaven Close,2024-01-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
353091,Bedehaven Close,2024-01-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
353091,Bedehaven Close,2024-01-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.2
353091,Bedehaven Close,2024-01-16T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
353091,Bedehaven Close,2024-01-16T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
353091,Bedehaven Close,2024-01-16T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
353091,Bedehaven Close,2024-01-16T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.85
353091,Bedehaven Close,2024-01-16T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.72
353091,Bedehaven Close,2024-01-16T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,25.44
353091,Bedehaven Close,2024-01-16T00:40:00.000+00:00,feeder,4,N Current (RMS),A,57.4
353091,Bedehaven Close,2024-01-16T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,45.6
353091,Bedehaven Close,2024-01-16T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,47.1
353091,Bedehaven Close,2024-01-16T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,104.1
353091,Bedehaven Close,2024-01-16T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.37
353091,Bedehaven Close,2024-01-16T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
353091,Bedehaven Close,2024-01-16T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.44
353091,Bedehaven Close,2024-01-16T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.09
353091,Bedehaven Close,2024-01-16T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.93
353091,Bedehaven Close,2024-01-16T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.16
353091,Bedehaven Close,2024-01-16T00:40:00.000+00:00,feeder,3,N Current (RMS),A,21.6
353091,Bedehaven Close,2024-01-16T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.7
353091,Bedehaven Close,2024-01-16T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
353091,Bedehaven Close,2024-01-16T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.7
353091,Bedehaven Close,2024-01-16T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.9
353091,Bedehaven Close,2024-01-16T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.4
353091,Bedehaven Close,2024-01-16T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
353091,Bedehaven Close,2024-01-16T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.73
353091,Bedehaven Close,2024-01-16T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.01
353091,Bedehaven Close,2024-01-16T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.45
353091,Bedehaven Close,2024-01-16T00:40:00.000+00:00,feeder,2,N Current (RMS),A,49.7
353091,Bedehaven Close,2024-01-16T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
353091,Bedehaven Close,2024-01-16T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,54.2
353091,Bedehaven Close,2024-01-16T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,59.5
353091,Bedehaven Close,2024-01-16T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
353091,Bedehaven Close,2024-01-16T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.26
353091,Bedehaven Close,2024-01-16T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
353091,Bedehaven Close,2024-01-16T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.85
353091,Bedehaven Close,2024-01-16T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.2
353091,Bedehaven Close,2024-01-16T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.54
353091,Bedehaven Close,2024-01-16T00:40:00.000+00:00,feeder,1,N Current (RMS),A,17.1
353091,Bedehaven Close,2024-01-16T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.1
353091,Bedehaven Close,2024-01-16T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.1
353091,Bedehaven Close,2024-01-16T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.4
353091,Bedehaven Close,2024-01-16T00:40:00.000+00:00,transformer,,Temperature,C,18.6
353091,Bedehaven Close,2024-01-16T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
353091,Bedehaven Close,2024-01-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
353091,Bedehaven Close,2024-01-16T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
353091,Bedehaven Close,2024-01-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
353091,Bedehaven Close,2024-01-16T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
353091,Bedehaven Close,2024-01-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
353091,Bedehaven Close,2024-01-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
353091,Bedehaven Close,2024-01-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
353091,Bedehaven Close,2024-01-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
353091,Bedehaven Close,2024-01-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,24.51
353091,Bedehaven Close,2024-01-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,30.86
353091,Bedehaven Close,2024-01-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,48.59
353091,Bedehaven Close,2024-01-16T00:40:00.000+00:00,busbar,,N Current (RMS),A,88.6
353091,Bedehaven Close,2024-01-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
353091,Bedehaven Close,2024-01-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
353091,Bedehaven Close,2024-01-16T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.6
353091,Bedehaven Close,2024-01-16T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
353091,Bedehaven Close,2024-01-16T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
353091,Bedehaven Close,2024-01-16T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.47
353091,Bedehaven Close,2024-01-16T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.79
353091,Bedehaven Close,2024-01-16T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.74
353091,Bedehaven Close,2024-01-16T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,25.08
353091,Bedehaven Close,2024-01-16T00:30:00.000+00:00,feeder,4,N Current (RMS),A,59.8
353091,Bedehaven Close,2024-01-16T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,36.5
353091,Bedehaven Close,2024-01-16T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,47.2
353091,Bedehaven Close,2024-01-16T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,102.8
353091,Bedehaven Close,2024-01-16T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.14
353091,Bedehaven Close,2024-01-16T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
353091,Bedehaven Close,2024-01-16T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.16
353091,Bedehaven Close,2024-01-16T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.49
353091,Bedehaven Close,2024-01-16T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.39
353091,Bedehaven Close,2024-01-16T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.22
353091,Bedehaven Close,2024-01-16T00:30:00.000+00:00,feeder,3,N Current (RMS),A,21.1
353091,Bedehaven Close,2024-01-16T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.7
353091,Bedehaven Close,2024-01-16T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.5
353091,Bedehaven Close,2024-01-16T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.8
353091,Bedehaven Close,2024-01-16T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.59
353091,Bedehaven Close,2024-01-16T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.19
353091,Bedehaven Close,2024-01-16T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
353091,Bedehaven Close,2024-01-16T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.46
353091,Bedehaven Close,2024-01-16T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.06
353091,Bedehaven Close,2024-01-16T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.25
353091,Bedehaven Close,2024-01-16T00:30:00.000+00:00,feeder,2,N Current (RMS),A,45.2
353091,Bedehaven Close,2024-01-16T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
353091,Bedehaven Close,2024-01-16T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,50.1
353091,Bedehaven Close,2024-01-16T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,58.6
353091,Bedehaven Close,2024-01-16T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
353091,Bedehaven Close,2024-01-16T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.31
353091,Bedehaven Close,2024-01-16T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
353091,Bedehaven Close,2024-01-16T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.24
353091,Bedehaven Close,2024-01-16T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.62
