Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353091,Bedehaven Close,2024-01-16T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.23
353091,Bedehaven Close,2024-01-16T00:30:00.000+00:00,feeder,1,N Current (RMS),A,19.6
353091,Bedehaven Close,2024-01-16T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.7
353091,Bedehaven Close,2024-01-16T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.6
353091,Bedehaven Close,2024-01-16T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.0
353091,Bedehaven Close,2024-01-16T00:30:00.000+00:00,transformer,,Temperature,C,18.6
353091,Bedehaven Close,2024-01-16T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
353091,Bedehaven Close,2024-01-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
353091,Bedehaven Close,2024-01-16T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
353091,Bedehaven Close,2024-01-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
353091,Bedehaven Close,2024-01-16T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
353091,Bedehaven Close,2024-01-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
353091,Bedehaven Close,2024-01-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
353091,Bedehaven Close,2024-01-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
353091,Bedehaven Close,2024-01-16T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
353091,Bedehaven Close,2024-01-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,23.98
353091,Bedehaven Close,2024-01-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,29.81
353091,Bedehaven Close,2024-01-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,47.78
353091,Bedehaven Close,2024-01-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,86.9
353091,Bedehaven Close,2024-01-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
353091,Bedehaven Close,2024-01-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
353091,Bedehaven Close,2024-01-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.2
353091,Bedehaven Close,2024-01-16T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
353091,Bedehaven Close,2024-01-16T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
353091,Bedehaven Close,2024-01-16T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.54
353091,Bedehaven Close,2024-01-16T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.45
353091,Bedehaven Close,2024-01-16T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.45
353091,Bedehaven Close,2024-01-16T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,25.95
353091,Bedehaven Close,2024-01-16T00:20:00.000+00:00,feeder,4,N Current (RMS),A,55.9
353091,Bedehaven Close,2024-01-16T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,42.7
353091,Bedehaven Close,2024-01-16T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,53.8
353091,Bedehaven Close,2024-01-16T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,106.0
353091,Bedehaven Close,2024-01-16T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
353091,Bedehaven Close,2024-01-16T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
353091,Bedehaven Close,2024-01-16T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.26
353091,Bedehaven Close,2024-01-16T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.55
353091,Bedehaven Close,2024-01-16T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.61
353091,Bedehaven Close,2024-01-16T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.56
353091,Bedehaven Close,2024-01-16T00:20:00.000+00:00,feeder,3,N Current (RMS),A,23.9
353091,Bedehaven Close,2024-01-16T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.6
353091,Bedehaven Close,2024-01-16T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.2
353091,Bedehaven Close,2024-01-16T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,37.1
353091,Bedehaven Close,2024-01-16T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.48
353091,Bedehaven Close,2024-01-16T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.02
353091,Bedehaven Close,2024-01-16T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
353091,Bedehaven Close,2024-01-16T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.35
353091,Bedehaven Close,2024-01-16T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.99
353091,Bedehaven Close,2024-01-16T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.58
353091,Bedehaven Close,2024-01-16T00:20:00.000+00:00,feeder,2,N Current (RMS),A,52.9
353091,Bedehaven Close,2024-01-16T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.7
353091,Bedehaven Close,2024-01-16T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,57.6
353091,Bedehaven Close,2024-01-16T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,63.8
353091,Bedehaven Close,2024-01-16T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
353091,Bedehaven Close,2024-01-16T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.36
353091,Bedehaven Close,2024-01-16T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
353091,Bedehaven Close,2024-01-16T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.45
353091,Bedehaven Close,2024-01-16T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.36
353091,Bedehaven Close,2024-01-16T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.23
353091,Bedehaven Close,2024-01-16T00:20:00.000+00:00,feeder,1,N Current (RMS),A,29.6
353091,Bedehaven Close,2024-01-16T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.4
353091,Bedehaven Close,2024-01-16T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.8
353091,Bedehaven Close,2024-01-16T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.3
353091,Bedehaven Close,2024-01-16T00:20:00.000+00:00,transformer,,Temperature,C,18.6
353091,Bedehaven Close,2024-01-16T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
353091,Bedehaven Close,2024-01-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
353091,Bedehaven Close,2024-01-16T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
353091,Bedehaven Close,2024-01-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
353091,Bedehaven Close,2024-01-16T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
353091,Bedehaven Close,2024-01-16T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
353091,Bedehaven Close,2024-01-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
353091,Bedehaven Close,2024-01-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
353091,Bedehaven Close,2024-01-16T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
353091,Bedehaven Close,2024-01-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,24.8
353091,Bedehaven Close,2024-01-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,37.4
353091,Bedehaven Close,2024-01-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,49.86
353091,Bedehaven Close,2024-01-16T00:20:00.000+00:00,busbar,,N Current (RMS),A,83.8
353091,Bedehaven Close,2024-01-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
353091,Bedehaven Close,2024-01-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
353091,Bedehaven Close,2024-01-16T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.1
353091,Bedehaven Close,2024-01-16T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.98
353091,Bedehaven Close,2024-01-16T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
353091,Bedehaven Close,2024-01-16T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.17
353091,Bedehaven Close,2024-01-16T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.14
353091,Bedehaven Close,2024-01-16T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.12
353091,Bedehaven Close,2024-01-16T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,24.91
353091,Bedehaven Close,2024-01-16T00:10:00.000+00:00,feeder,4,N Current (RMS),A,53.0
353091,Bedehaven Close,2024-01-16T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,41.5
353091,Bedehaven Close,2024-01-16T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,57.0
353091,Bedehaven Close,2024-01-16T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,102.0
353091,Bedehaven Close,2024-01-16T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
353091,Bedehaven Close,2024-01-16T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
353091,Bedehaven Close,2024-01-16T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.46
353091,Bedehaven Close,2024-01-16T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.61
353091,Bedehaven Close,2024-01-16T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.32
353091,Bedehaven Close,2024-01-16T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.75
353091,Bedehaven Close,2024-01-16T00:10:00.000+00:00,feeder,3,N Current (RMS),A,25.3
353091,Bedehaven Close,2024-01-16T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.8
353091,Bedehaven Close,2024-01-16T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
353091,Bedehaven Close,2024-01-16T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,37.9
353091,Bedehaven Close,2024-01-16T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.84
353091,Bedehaven Close,2024-01-16T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.32
353091,Bedehaven Close,2024-01-16T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
353091,Bedehaven Close,2024-01-16T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.62
353091,Bedehaven Close,2024-01-16T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.1
353091,Bedehaven Close,2024-01-16T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.49
353091,Bedehaven Close,2024-01-16T00:10:00.000+00:00,feeder,2,N Current (RMS),A,52.7
353091,Bedehaven Close,2024-01-16T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.1
353091,Bedehaven Close,2024-01-16T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,54.7
353091,Bedehaven Close,2024-01-16T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,63.6
353091,Bedehaven Close,2024-01-16T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
353091,Bedehaven Close,2024-01-16T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.24
353091,Bedehaven Close,2024-01-16T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
353091,Bedehaven Close,2024-01-16T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.92
353091,Bedehaven Close,2024-01-16T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.34
353091,Bedehaven Close,2024-01-16T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.21
353091,Bedehaven Close,2024-01-16T00:10:00.000+00:00,feeder,1,N Current (RMS),A,28.6
353091,Bedehaven Close,2024-01-16T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.4
353091,Bedehaven Close,2024-01-16T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.8
353091,Bedehaven Close,2024-01-16T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.2
353091,Bedehaven Close,2024-01-16T00:10:00.000+00:00,transformer,,Temperature,C,18.7
353091,Bedehaven Close,2024-01-16T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
353091,Bedehaven Close,2024-01-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
353091,Bedehaven Close,2024-01-16T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
353091,Bedehaven Close,2024-01-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
353091,Bedehaven Close,2024-01-16T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
353091,Bedehaven Close,2024-01-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
353091,Bedehaven Close,2024-01-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
353091,Bedehaven Close,2024-01-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
353091,Bedehaven Close,2024-01-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
353091,Bedehaven Close,2024-01-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,24.3
353091,Bedehaven Close,2024-01-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,36.89
353091,Bedehaven Close,2024-01-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,48.95
353091,Bedehaven Close,2024-01-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,85.2
353091,Bedehaven Close,2024-01-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
353091,Bedehaven Close,2024-01-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
353091,Bedehaven Close,2024-01-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.0
353091,Bedehaven Close,2024-01-16T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
353091,Bedehaven Close,2024-01-16T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
353091,Bedehaven Close,2024-01-16T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.28
353091,Bedehaven Close,2024-01-16T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.86
353091,Bedehaven Close,2024-01-16T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.76
353091,Bedehaven Close,2024-01-16T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,25.97
353091,Bedehaven Close,2024-01-16T00:00:00.000+00:00,feeder,4,N Current (RMS),A,66.5
353091,Bedehaven Close,2024-01-16T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,35.7
353091,Bedehaven Close,2024-01-16T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,48.7
353091,Bedehaven Close,2024-01-16T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,107.5
353091,Bedehaven Close,2024-01-16T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
353091,Bedehaven Close,2024-01-16T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
353091,Bedehaven Close,2024-01-16T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.3
353091,Bedehaven Close,2024-01-16T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.02
353091,Bedehaven Close,2024-01-16T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.45
353091,Bedehaven Close,2024-01-16T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.05
353091,Bedehaven Close,2024-01-16T00:00:00.000+00:00,feeder,3,N Current (RMS),A,25.2
353091,Bedehaven Close,2024-01-16T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.5
353091,Bedehaven Close,2024-01-16T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.7
353091,Bedehaven Close,2024-01-16T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.7
353091,Bedehaven Close,2024-01-16T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.81
353091,Bedehaven Close,2024-01-16T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.47
353091,Bedehaven Close,2024-01-16T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
353091,Bedehaven Close,2024-01-16T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.71
353091,Bedehaven Close,2024-01-16T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.68
353091,Bedehaven Close,2024-01-16T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.06
353091,Bedehaven Close,2024-01-16T00:00:00.000+00:00,feeder,2,N Current (RMS),A,47.5
353091,Bedehaven Close,2024-01-16T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.4
353091,Bedehaven Close,2024-01-16T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.9
353091,Bedehaven Close,2024-01-16T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,58.4
353091,Bedehaven Close,2024-01-16T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
353091,Bedehaven Close,2024-01-16T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
353091,Bedehaven Close,2024-01-16T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
353091,Bedehaven Close,2024-01-16T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.08
353091,Bedehaven Close,2024-01-16T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.12
353091,Bedehaven Close,2024-01-16T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.06
353091,Bedehaven Close,2024-01-16T00:00:00.000+00:00,feeder,1,N Current (RMS),A,21.6
353091,Bedehaven Close,2024-01-16T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.3
353091,Bedehaven Close,2024-01-16T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.4
353091,Bedehaven Close,2024-01-16T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.0
353091,Bedehaven Close,2024-01-16T00:00:00.000+00:00,transformer,,Temperature,C,18.7
353091,Bedehaven Close,2024-01-16T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
353091,Bedehaven Close,2024-01-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
353091,Bedehaven Close,2024-01-16T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
353091,Bedehaven Close,2024-01-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
353091,Bedehaven Close,2024-01-16T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
353091,Bedehaven Close,2024-01-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
353091,Bedehaven Close,2024-01-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
353091,Bedehaven Close,2024-01-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
353091,Bedehaven Close,2024-01-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
353091,Bedehaven Close,2024-01-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,21.68
353091,Bedehaven Close,2024-01-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,29.01
353091,Bedehaven Close,2024-01-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,48.02
353091,Bedehaven Close,2024-01-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,97.7
353091,Bedehaven Close,2024-01-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
353091,Bedehaven Close,2024-01-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
353091,Bedehaven Close,2024-01-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.3
353091,Bedehaven Close,2024-01-17T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
353091,Bedehaven Close,2024-01-17T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
353091,Bedehaven Close,2024-01-17T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
353091,Bedehaven Close,2024-01-17T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.21
353091,Bedehaven Close,2024-01-17T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.84
353091,Bedehaven Close,2024-01-17T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.13
353091,Bedehaven Close,2024-01-17T23:50:00.000+00:00,feeder,4,N Current (RMS),A,18.1
353091,Bedehaven Close,2024-01-17T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.9
353091,Bedehaven Close,2024-01-17T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.4
353091,Bedehaven Close,2024-01-17T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.7
353091,Bedehaven Close,2024-01-17T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.48
353091,Bedehaven Close,2024-01-17T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
353091,Bedehaven Close,2024-01-17T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.12
353091,Bedehaven Close,2024-01-17T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.94
353091,Bedehaven Close,2024-01-17T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.62
353091,Bedehaven Close,2024-01-17T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.26
353091,Bedehaven Close,2024-01-17T23:50:00.000+00:00,feeder,3,N Current (RMS),A,14.9
353091,Bedehaven Close,2024-01-17T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.5
353091,Bedehaven Close,2024-01-17T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.2
353091,Bedehaven Close,2024-01-17T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.6
353091,Bedehaven Close,2024-01-17T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.03
353091,Bedehaven Close,2024-01-17T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.19
353091,Bedehaven Close,2024-01-17T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
353091,Bedehaven Close,2024-01-17T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.19
353091,Bedehaven Close,2024-01-17T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.98
353091,Bedehaven Close,2024-01-17T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.49
353091,Bedehaven Close,2024-01-17T23:50:00.000+00:00,feeder,2,N Current (RMS),A,23.7
353091,Bedehaven Close,2024-01-17T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.9
353091,Bedehaven Close,2024-01-17T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.5
353091,Bedehaven Close,2024-01-17T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.4
353091,Bedehaven Close,2024-01-17T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
353091,Bedehaven Close,2024-01-17T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
353091,Bedehaven Close,2024-01-17T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
353091,Bedehaven Close,2024-01-17T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.96
353091,Bedehaven Close,2024-01-17T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.7
353091,Bedehaven Close,2024-01-17T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.1
353091,Bedehaven Close,2024-01-17T23:50:00.000+00:00,feeder,1,N Current (RMS),A,11.8
353091,Bedehaven Close,2024-01-17T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.2
353091,Bedehaven Close,2024-01-17T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.4
353091,Bedehaven Close,2024-01-17T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.4
353091,Bedehaven Close,2024-01-17T23:50:00.000+00:00,transformer,,Temperature,C,15.5
353091,Bedehaven Close,2024-01-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
353091,Bedehaven Close,2024-01-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
353091,Bedehaven Close,2024-01-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
353091,Bedehaven Close,2024-01-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
353091,Bedehaven Close,2024-01-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
353091,Bedehaven Close,2024-01-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
353091,Bedehaven Close,2024-01-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
353091,Bedehaven Close,2024-01-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
353091,Bedehaven Close,2024-01-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
353091,Bedehaven Close,2024-01-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,17.3
353091,Bedehaven Close,2024-01-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,20.14
353091,Bedehaven Close,2024-01-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,16.98
353091,Bedehaven Close,2024-01-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,36.5
353091,Bedehaven Close,2024-01-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
353091,Bedehaven Close,2024-01-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
353091,Bedehaven Close,2024-01-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
353091,Bedehaven Close,2024-01-17T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
353091,Bedehaven Close,2024-01-17T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
353091,Bedehaven Close,2024-01-17T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
353091,Bedehaven Close,2024-01-17T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.04
353091,Bedehaven Close,2024-01-17T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.66
353091,Bedehaven Close,2024-01-17T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.17
353091,Bedehaven Close,2024-01-17T23:40:00.000+00:00,feeder,4,N Current (RMS),A,30.1
353091,Bedehaven Close,2024-01-17T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.5
353091,Bedehaven Close,2024-01-17T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,34.7
353091,Bedehaven Close,2024-01-17T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.3
353091,Bedehaven Close,2024-01-17T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.21
353091,Bedehaven Close,2024-01-17T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
353091,Bedehaven Close,2024-01-17T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.96
353091,Bedehaven Close,2024-01-17T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.39
353091,Bedehaven Close,2024-01-17T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.54
353091,Bedehaven Close,2024-01-17T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.73
353091,Bedehaven Close,2024-01-17T23:40:00.000+00:00,feeder,3,N Current (RMS),A,19.6
353091,Bedehaven Close,2024-01-17T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.0
353091,Bedehaven Close,2024-01-17T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.8
353091,Bedehaven Close,2024-01-17T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.4
353091,Bedehaven Close,2024-01-17T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.57
353091,Bedehaven Close,2024-01-17T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.12
353091,Bedehaven Close,2024-01-17T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
353091,Bedehaven Close,2024-01-17T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.94
353091,Bedehaven Close,2024-01-17T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.1
353091,Bedehaven Close,2024-01-17T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.07
353091,Bedehaven Close,2024-01-17T23:40:00.000+00:00,feeder,2,N Current (RMS),A,22.4
353091,Bedehaven Close,2024-01-17T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.7
353091,Bedehaven Close,2024-01-17T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.2
353091,Bedehaven Close,2024-01-17T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.8
353091,Bedehaven Close,2024-01-17T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
353091,Bedehaven Close,2024-01-17T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
353091,Bedehaven Close,2024-01-17T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
353091,Bedehaven Close,2024-01-17T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.72
353091,Bedehaven Close,2024-01-17T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.04
353091,Bedehaven Close,2024-01-17T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.1
353091,Bedehaven Close,2024-01-17T23:40:00.000+00:00,feeder,1,N Current (RMS),A,8.1
353091,Bedehaven Close,2024-01-17T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.9
353091,Bedehaven Close,2024-01-17T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.3
353091,Bedehaven Close,2024-01-17T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.2
353091,Bedehaven Close,2024-01-17T23:40:00.000+00:00,transformer,,Temperature,C,15.5
353091,Bedehaven Close,2024-01-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
353091,Bedehaven Close,2024-01-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
353091,Bedehaven Close,2024-01-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
353091,Bedehaven Close,2024-01-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
353091,Bedehaven Close,2024-01-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
353091,Bedehaven Close,2024-01-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
353091,Bedehaven Close,2024-01-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
353091,Bedehaven Close,2024-01-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
353091,Bedehaven Close,2024-01-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
353091,Bedehaven Close,2024-01-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,15.09
353091,Bedehaven Close,2024-01-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,21.34
353091,Bedehaven Close,2024-01-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,16.08
353091,Bedehaven Close,2024-01-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,41.4
353091,Bedehaven Close,2024-01-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
353091,Bedehaven Close,2024-01-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
353091,Bedehaven Close,2024-01-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
353091,Bedehaven Close,2024-01-17T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.02
353091,Bedehaven Close,2024-01-17T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
353091,Bedehaven Close,2024-01-17T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
353091,Bedehaven Close,2024-01-17T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.43
353091,Bedehaven Close,2024-01-17T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.62
353091,Bedehaven Close,2024-01-17T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.21
353091,Bedehaven Close,2024-01-17T23:30:00.000+00:00,feeder,4,N Current (RMS),A,29.3
353091,Bedehaven Close,2024-01-17T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.7
353091,Bedehaven Close,2024-01-17T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,34.6
353091,Bedehaven Close,2024-01-17T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.1
353091,Bedehaven Close,2024-01-17T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.05
353091,Bedehaven Close,2024-01-17T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
353091,Bedehaven Close,2024-01-17T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.82
353091,Bedehaven Close,2024-01-17T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.05
353091,Bedehaven Close,2024-01-17T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.28
353091,Bedehaven Close,2024-01-17T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.59
353091,Bedehaven Close,2024-01-17T23:30:00.000+00:00,feeder,3,N Current (RMS),A,26.5
353091,Bedehaven Close,2024-01-17T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.7
353091,Bedehaven Close,2024-01-17T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.7
353091,Bedehaven Close,2024-01-17T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.0
353091,Bedehaven Close,2024-01-17T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.76
353091,Bedehaven Close,2024-01-17T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.11
353091,Bedehaven Close,2024-01-17T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
353091,Bedehaven Close,2024-01-17T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.09
353091,Bedehaven Close,2024-01-17T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.31
353091,Bedehaven Close,2024-01-17T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.38
353091,Bedehaven Close,2024-01-17T23:30:00.000+00:00,feeder,2,N Current (RMS),A,27.6
353091,Bedehaven Close,2024-01-17T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.3
353091,Bedehaven Close,2024-01-17T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,44.7
353091,Bedehaven Close,2024-01-17T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,46.8
353091,Bedehaven Close,2024-01-17T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
353091,Bedehaven Close,2024-01-17T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
353091,Bedehaven Close,2024-01-17T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
353091,Bedehaven Close,2024-01-17T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.34
353091,Bedehaven Close,2024-01-17T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.44
353091,Bedehaven Close,2024-01-17T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.12
353091,Bedehaven Close,2024-01-17T23:30:00.000+00:00,feeder,1,N Current (RMS),A,6.1
353091,Bedehaven Close,2024-01-17T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
353091,Bedehaven Close,2024-01-17T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.0
353091,Bedehaven Close,2024-01-17T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.2
353091,Bedehaven Close,2024-01-17T23:30:00.000+00:00,transformer,,Temperature,C,15.6
353091,Bedehaven Close,2024-01-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
353091,Bedehaven Close,2024-01-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
353091,Bedehaven Close,2024-01-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
353091,Bedehaven Close,2024-01-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
353091,Bedehaven Close,2024-01-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
353091,Bedehaven Close,2024-01-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
353091,Bedehaven Close,2024-01-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
353091,Bedehaven Close,2024-01-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
353091,Bedehaven Close,2024-01-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
353091,Bedehaven Close,2024-01-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,17.91
353091,Bedehaven Close,2024-01-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,22.65
353091,Bedehaven Close,2024-01-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,20.3
353091,Bedehaven Close,2024-01-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,41.3
353091,Bedehaven Close,2024-01-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
353091,Bedehaven Close,2024-01-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
353091,Bedehaven Close,2024-01-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
353091,Bedehaven Close,2024-01-17T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
353091,Bedehaven Close,2024-01-17T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
353091,Bedehaven Close,2024-01-17T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
353091,Bedehaven Close,2024-01-17T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.9
353091,Bedehaven Close,2024-01-17T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.3
353091,Bedehaven Close,2024-01-17T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.14
353091,Bedehaven Close,2024-01-17T23:20:00.000+00:00,feeder,4,N Current (RMS),A,20.9
353091,Bedehaven Close,2024-01-17T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.7
353091,Bedehaven Close,2024-01-17T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.0
353091,Bedehaven Close,2024-01-17T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.3
353091,Bedehaven Close,2024-01-17T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.17
353091,Bedehaven Close,2024-01-17T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
353091,Bedehaven Close,2024-01-17T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.98
353091,Bedehaven Close,2024-01-17T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.09
353091,Bedehaven Close,2024-01-17T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.17
353091,Bedehaven Close,2024-01-17T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.01
353091,Bedehaven Close,2024-01-17T23:20:00.000+00:00,feeder,3,N Current (RMS),A,24.8
353091,Bedehaven Close,2024-01-17T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,34.1
353091,Bedehaven Close,2024-01-17T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.6
353091,Bedehaven Close,2024-01-17T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.7
353091,Bedehaven Close,2024-01-17T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.42
353091,Bedehaven Close,2024-01-17T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.02
353091,Bedehaven Close,2024-01-17T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
353091,Bedehaven Close,2024-01-17T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.15
353091,Bedehaven Close,2024-01-17T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.49
353091,Bedehaven Close,2024-01-17T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.26
353091,Bedehaven Close,2024-01-17T23:20:00.000+00:00,feeder,2,N Current (RMS),A,28.0
353091,Bedehaven Close,2024-01-17T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.4
353091,Bedehaven Close,2024-01-17T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,48.0
353091,Bedehaven Close,2024-01-17T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.5
353091,Bedehaven Close,2024-01-17T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
353091,Bedehaven Close,2024-01-17T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
353091,Bedehaven Close,2024-01-17T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
353091,Bedehaven Close,2024-01-17T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.89
353091,Bedehaven Close,2024-01-17T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
353091,Bedehaven Close,2024-01-17T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.06
353091,Bedehaven Close,2024-01-17T23:20:00.000+00:00,feeder,1,N Current (RMS),A,9.9
353091,Bedehaven Close,2024-01-17T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.9
353091,Bedehaven Close,2024-01-17T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.9
353091,Bedehaven Close,2024-01-17T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.2
353091,Bedehaven Close,2024-01-17T23:20:00.000+00:00,transformer,,Temperature,C,15.7
353091,Bedehaven Close,2024-01-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
353091,Bedehaven Close,2024-01-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
353091,Bedehaven Close,2024-01-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
353091,Bedehaven Close,2024-01-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
353091,Bedehaven Close,2024-01-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
353091,Bedehaven Close,2024-01-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
353091,Bedehaven Close,2024-01-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
353091,Bedehaven Close,2024-01-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
353091,Bedehaven Close,2024-01-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
353091,Bedehaven Close,2024-01-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,18.03
353091,Bedehaven Close,2024-01-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,20.95
353091,Bedehaven Close,2024-01-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,18.48
353091,Bedehaven Close,2024-01-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,37.6
353091,Bedehaven Close,2024-01-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
353091,Bedehaven Close,2024-01-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
353091,Bedehaven Close,2024-01-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
353091,Bedehaven Close,2024-01-17T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
353091,Bedehaven Close,2024-01-17T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
353091,Bedehaven Close,2024-01-17T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
353091,Bedehaven Close,2024-01-17T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.7
353091,Bedehaven Close,2024-01-17T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.9
353091,Bedehaven Close,2024-01-17T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.46
353091,Bedehaven Close,2024-01-17T23:10:00.000+00:00,feeder,4,N Current (RMS),A,9.8
353091,Bedehaven Close,2024-01-17T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.1
353091,Bedehaven Close,2024-01-17T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.3
353091,Bedehaven Close,2024-01-17T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.8
353091,Bedehaven Close,2024-01-17T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.28
353091,Bedehaven Close,2024-01-17T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.29
353091,Bedehaven Close,2024-01-17T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.94
353091,Bedehaven Close,2024-01-17T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.74
353091,Bedehaven Close,2024-01-17T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.98
353091,Bedehaven Close,2024-01-17T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.65
353091,Bedehaven Close,2024-01-17T23:10:00.000+00:00,feeder,3,N Current (RMS),A,20.6
353091,Bedehaven Close,2024-01-17T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.1
353091,Bedehaven Close,2024-01-17T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.5
353091,Bedehaven Close,2024-01-17T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.2
353091,Bedehaven Close,2024-01-17T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.37
353091,Bedehaven Close,2024-01-17T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.28
353091,Bedehaven Close,2024-01-17T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
353091,Bedehaven Close,2024-01-17T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.31
353091,Bedehaven Close,2024-01-17T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.52
353091,Bedehaven Close,2024-01-17T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.65
353091,Bedehaven Close,2024-01-17T23:10:00.000+00:00,feeder,2,N Current (RMS),A,29.7
353091,Bedehaven Close,2024-01-17T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.7
353091,Bedehaven Close,2024-01-17T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.7
353091,Bedehaven Close,2024-01-17T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.7
353091,Bedehaven Close,2024-01-17T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
353091,Bedehaven Close,2024-01-17T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
353091,Bedehaven Close,2024-01-17T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
353091,Bedehaven Close,2024-01-17T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.6
353091,Bedehaven Close,2024-01-17T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.31
353091,Bedehaven Close,2024-01-17T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.19
353091,Bedehaven Close,2024-01-17T23:10:00.000+00:00,feeder,1,N Current (RMS),A,6.7
353091,Bedehaven Close,2024-01-17T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.9
353091,Bedehaven Close,2024-01-17T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.3
353091,Bedehaven Close,2024-01-17T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.3
353091,Bedehaven Close,2024-01-17T23:10:00.000+00:00,transformer,,Temperature,C,15.9
353091,Bedehaven Close,2024-01-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
353091,Bedehaven Close,2024-01-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
353091,Bedehaven Close,2024-01-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
353091,Bedehaven Close,2024-01-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
353091,Bedehaven Close,2024-01-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
353091,Bedehaven Close,2024-01-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
353091,Bedehaven Close,2024-01-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
353091,Bedehaven Close,2024-01-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
353091,Bedehaven Close,2024-01-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
353091,Bedehaven Close,2024-01-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,16.35
353091,Bedehaven Close,2024-01-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,16.71
353091,Bedehaven Close,2024-01-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,21.95
353091,Bedehaven Close,2024-01-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,43.1
353091,Bedehaven Close,2024-01-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
353091,Bedehaven Close,2024-01-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
353091,Bedehaven Close,2024-01-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
353091,Bedehaven Close,2024-01-17T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
353091,Bedehaven Close,2024-01-17T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
353091,Bedehaven Close,2024-01-17T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
353091,Bedehaven Close,2024-01-17T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.26
353091,Bedehaven Close,2024-01-17T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.56
353091,Bedehaven Close,2024-01-17T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.23
353091,Bedehaven Close,2024-01-17T23:00:00.000+00:00,feeder,4,N Current (RMS),A,6.8
353091,Bedehaven Close,2024-01-17T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.9
353091,Bedehaven Close,2024-01-17T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.5
353091,Bedehaven Close,2024-01-17T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.7
353091,Bedehaven Close,2024-01-17T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.1
353091,Bedehaven Close,2024-01-17T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
353091,Bedehaven Close,2024-01-17T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.99
353091,Bedehaven Close,2024-01-17T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.87
353091,Bedehaven Close,2024-01-17T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.28
353091,Bedehaven Close,2024-01-17T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.26
353091,Bedehaven Close,2024-01-17T23:00:00.000+00:00,feeder,3,N Current (RMS),A,25.5
353091,Bedehaven Close,2024-01-17T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.2
353091,Bedehaven Close,2024-01-17T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.7
353091,Bedehaven Close,2024-01-17T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.3
353091,Bedehaven Close,2024-01-17T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.82
353091,Bedehaven Close,2024-01-17T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.1
353091,Bedehaven Close,2024-01-17T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
353091,Bedehaven Close,2024-01-17T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.11
353091,Bedehaven Close,2024-01-17T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.16
353091,Bedehaven Close,2024-01-17T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.51
353091,Bedehaven Close,2024-01-17T23:00:00.000+00:00,feeder,2,N Current (RMS),A,25.0
353091,Bedehaven Close,2024-01-17T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.6
353091,Bedehaven Close,2024-01-17T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.2
353091,Bedehaven Close,2024-01-17T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.2
353091,Bedehaven Close,2024-01-17T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
353091,Bedehaven Close,2024-01-17T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
353091,Bedehaven Close,2024-01-17T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
353091,Bedehaven Close,2024-01-17T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.4
353091,Bedehaven Close,2024-01-17T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.53
353091,Bedehaven Close,2024-01-17T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.19
353091,Bedehaven Close,2024-01-17T23:00:00.000+00:00,feeder,1,N Current (RMS),A,6.7
353091,Bedehaven Close,2024-01-17T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.4
353091,Bedehaven Close,2024-01-17T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.6
353091,Bedehaven Close,2024-01-17T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.4
353091,Bedehaven Close,2024-01-17T23:00:00.000+00:00,transformer,,Temperature,C,16.0
353091,Bedehaven Close,2024-01-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
353091,Bedehaven Close,2024-01-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
353091,Bedehaven Close,2024-01-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
353091,Bedehaven Close,2024-01-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
353091,Bedehaven Close,2024-01-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
353091,Bedehaven Close,2024-01-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
353091,Bedehaven Close,2024-01-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
353091,Bedehaven Close,2024-01-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
353091,Bedehaven Close,2024-01-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
353091,Bedehaven Close,2024-01-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,17.64
353091,Bedehaven Close,2024-01-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,15.53
353091,Bedehaven Close,2024-01-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,19.19
353091,Bedehaven Close,2024-01-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,41.3
353091,Bedehaven Close,2024-01-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
353091,Bedehaven Close,2024-01-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
353091,Bedehaven Close,2024-01-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
353091,Bedehaven Close,2024-01-17T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
353091,Bedehaven Close,2024-01-17T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
353091,Bedehaven Close,2024-01-17T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
353091,Bedehaven Close,2024-01-17T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.04
353091,Bedehaven Close,2024-01-17T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.58
353091,Bedehaven Close,2024-01-17T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.68
353091,Bedehaven Close,2024-01-17T22:50:00.000+00:00,feeder,4,N Current (RMS),A,5.9
353091,Bedehaven Close,2024-01-17T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.7
353091,Bedehaven Close,2024-01-17T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.6
353091,Bedehaven Close,2024-01-17T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.6
353091,Bedehaven Close,2024-01-17T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.1
353091,Bedehaven Close,2024-01-17T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
353091,Bedehaven Close,2024-01-17T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.66
353091,Bedehaven Close,2024-01-17T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.58
353091,Bedehaven Close,2024-01-17T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.32
353091,Bedehaven Close,2024-01-17T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.88
353091,Bedehaven Close,2024-01-17T22:50:00.000+00:00,feeder,3,N Current (RMS),A,23.0
