Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353091,Bedehaven Close,2024-01-17T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.3
353091,Bedehaven Close,2024-01-17T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.8
353091,Bedehaven Close,2024-01-17T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.2
353091,Bedehaven Close,2024-01-17T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.91
353091,Bedehaven Close,2024-01-17T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.32
353091,Bedehaven Close,2024-01-17T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
353091,Bedehaven Close,2024-01-17T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.16
353091,Bedehaven Close,2024-01-17T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.34
353091,Bedehaven Close,2024-01-17T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.48
353091,Bedehaven Close,2024-01-17T22:50:00.000+00:00,feeder,2,N Current (RMS),A,27.5
353091,Bedehaven Close,2024-01-17T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.5
353091,Bedehaven Close,2024-01-17T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,47.5
353091,Bedehaven Close,2024-01-17T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.3
353091,Bedehaven Close,2024-01-17T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
353091,Bedehaven Close,2024-01-17T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
353091,Bedehaven Close,2024-01-17T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
353091,Bedehaven Close,2024-01-17T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.31
353091,Bedehaven Close,2024-01-17T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.79
353091,Bedehaven Close,2024-01-17T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.3
353091,Bedehaven Close,2024-01-17T22:50:00.000+00:00,feeder,1,N Current (RMS),A,7.4
353091,Bedehaven Close,2024-01-17T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.1
353091,Bedehaven Close,2024-01-17T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.6
353091,Bedehaven Close,2024-01-17T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.7
353091,Bedehaven Close,2024-01-17T22:50:00.000+00:00,transformer,,Temperature,C,16.1
353091,Bedehaven Close,2024-01-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
353091,Bedehaven Close,2024-01-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
353091,Bedehaven Close,2024-01-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
353091,Bedehaven Close,2024-01-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
353091,Bedehaven Close,2024-01-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
353091,Bedehaven Close,2024-01-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
353091,Bedehaven Close,2024-01-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
353091,Bedehaven Close,2024-01-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
353091,Bedehaven Close,2024-01-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
353091,Bedehaven Close,2024-01-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,16.08
353091,Bedehaven Close,2024-01-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,16.03
353091,Bedehaven Close,2024-01-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,18.35
353091,Bedehaven Close,2024-01-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,39.6
353091,Bedehaven Close,2024-01-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
353091,Bedehaven Close,2024-01-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
353091,Bedehaven Close,2024-01-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
353091,Bedehaven Close,2024-01-17T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
353091,Bedehaven Close,2024-01-17T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
353091,Bedehaven Close,2024-01-17T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
353091,Bedehaven Close,2024-01-17T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.75
353091,Bedehaven Close,2024-01-17T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.08
353091,Bedehaven Close,2024-01-17T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.85
353091,Bedehaven Close,2024-01-17T22:40:00.000+00:00,feeder,4,N Current (RMS),A,7.6
353091,Bedehaven Close,2024-01-17T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.8
353091,Bedehaven Close,2024-01-17T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.0
353091,Bedehaven Close,2024-01-17T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.9
353091,Bedehaven Close,2024-01-17T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.01
353091,Bedehaven Close,2024-01-17T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.4
353091,Bedehaven Close,2024-01-17T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.04
353091,Bedehaven Close,2024-01-17T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.46
353091,Bedehaven Close,2024-01-17T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.3
353091,Bedehaven Close,2024-01-17T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.54
353091,Bedehaven Close,2024-01-17T22:40:00.000+00:00,feeder,3,N Current (RMS),A,24.6
353091,Bedehaven Close,2024-01-17T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.9
353091,Bedehaven Close,2024-01-17T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.4
353091,Bedehaven Close,2024-01-17T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.8
353091,Bedehaven Close,2024-01-17T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.57
353091,Bedehaven Close,2024-01-17T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.5
353091,Bedehaven Close,2024-01-17T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
353091,Bedehaven Close,2024-01-17T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.35
353091,Bedehaven Close,2024-01-17T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.87
353091,Bedehaven Close,2024-01-17T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.91
353091,Bedehaven Close,2024-01-17T22:40:00.000+00:00,feeder,2,N Current (RMS),A,29.3
353091,Bedehaven Close,2024-01-17T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.1
353091,Bedehaven Close,2024-01-17T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.4
353091,Bedehaven Close,2024-01-17T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.5
353091,Bedehaven Close,2024-01-17T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
353091,Bedehaven Close,2024-01-17T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
353091,Bedehaven Close,2024-01-17T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
353091,Bedehaven Close,2024-01-17T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.45
353091,Bedehaven Close,2024-01-17T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.42
353091,Bedehaven Close,2024-01-17T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.25
353091,Bedehaven Close,2024-01-17T22:40:00.000+00:00,feeder,1,N Current (RMS),A,11.9
353091,Bedehaven Close,2024-01-17T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.4
353091,Bedehaven Close,2024-01-17T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.5
353091,Bedehaven Close,2024-01-17T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.5
353091,Bedehaven Close,2024-01-17T22:40:00.000+00:00,transformer,,Temperature,C,16.2
353091,Bedehaven Close,2024-01-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
353091,Bedehaven Close,2024-01-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
353091,Bedehaven Close,2024-01-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
353091,Bedehaven Close,2024-01-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
353091,Bedehaven Close,2024-01-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
353091,Bedehaven Close,2024-01-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
353091,Bedehaven Close,2024-01-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
353091,Bedehaven Close,2024-01-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
353091,Bedehaven Close,2024-01-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
353091,Bedehaven Close,2024-01-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,15.01
353091,Bedehaven Close,2024-01-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,15.66
353091,Bedehaven Close,2024-01-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,19.56
353091,Bedehaven Close,2024-01-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,43.6
353091,Bedehaven Close,2024-01-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
353091,Bedehaven Close,2024-01-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
353091,Bedehaven Close,2024-01-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
353091,Bedehaven Close,2024-01-17T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
353091,Bedehaven Close,2024-01-17T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
353091,Bedehaven Close,2024-01-17T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
353091,Bedehaven Close,2024-01-17T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.44
353091,Bedehaven Close,2024-01-17T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.14
353091,Bedehaven Close,2024-01-17T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.18
353091,Bedehaven Close,2024-01-17T22:30:00.000+00:00,feeder,4,N Current (RMS),A,8.5
353091,Bedehaven Close,2024-01-17T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.4
353091,Bedehaven Close,2024-01-17T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.3
353091,Bedehaven Close,2024-01-17T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.4
353091,Bedehaven Close,2024-01-17T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
353091,Bedehaven Close,2024-01-17T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.15
353091,Bedehaven Close,2024-01-17T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.01
353091,Bedehaven Close,2024-01-17T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.24
353091,Bedehaven Close,2024-01-17T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.24
353091,Bedehaven Close,2024-01-17T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.71
353091,Bedehaven Close,2024-01-17T22:30:00.000+00:00,feeder,3,N Current (RMS),A,22.5
353091,Bedehaven Close,2024-01-17T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.1
353091,Bedehaven Close,2024-01-17T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.2
353091,Bedehaven Close,2024-01-17T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.8
353091,Bedehaven Close,2024-01-17T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.64
353091,Bedehaven Close,2024-01-17T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.38
353091,Bedehaven Close,2024-01-17T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
353091,Bedehaven Close,2024-01-17T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.94
353091,Bedehaven Close,2024-01-17T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.08
353091,Bedehaven Close,2024-01-17T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.4
353091,Bedehaven Close,2024-01-17T22:30:00.000+00:00,feeder,2,N Current (RMS),A,29.4
353091,Bedehaven Close,2024-01-17T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
353091,Bedehaven Close,2024-01-17T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.1
353091,Bedehaven Close,2024-01-17T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.3
353091,Bedehaven Close,2024-01-17T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
353091,Bedehaven Close,2024-01-17T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
353091,Bedehaven Close,2024-01-17T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
353091,Bedehaven Close,2024-01-17T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.38
353091,Bedehaven Close,2024-01-17T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.41
353091,Bedehaven Close,2024-01-17T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.29
353091,Bedehaven Close,2024-01-17T22:30:00.000+00:00,feeder,1,N Current (RMS),A,10.9
353091,Bedehaven Close,2024-01-17T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.3
353091,Bedehaven Close,2024-01-17T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.9
353091,Bedehaven Close,2024-01-17T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.6
353091,Bedehaven Close,2024-01-17T22:30:00.000+00:00,transformer,,Temperature,C,16.3
353091,Bedehaven Close,2024-01-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
353091,Bedehaven Close,2024-01-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
353091,Bedehaven Close,2024-01-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
353091,Bedehaven Close,2024-01-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
353091,Bedehaven Close,2024-01-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
353091,Bedehaven Close,2024-01-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
353091,Bedehaven Close,2024-01-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
353091,Bedehaven Close,2024-01-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
353091,Bedehaven Close,2024-01-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
353091,Bedehaven Close,2024-01-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,16.01
353091,Bedehaven Close,2024-01-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,17.86
353091,Bedehaven Close,2024-01-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,18.57
353091,Bedehaven Close,2024-01-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,41.6
353091,Bedehaven Close,2024-01-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
353091,Bedehaven Close,2024-01-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
353091,Bedehaven Close,2024-01-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
353091,Bedehaven Close,2024-01-17T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
353091,Bedehaven Close,2024-01-17T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
353091,Bedehaven Close,2024-01-17T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
353091,Bedehaven Close,2024-01-17T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.84
353091,Bedehaven Close,2024-01-17T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.66
353091,Bedehaven Close,2024-01-17T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.28
353091,Bedehaven Close,2024-01-17T22:20:00.000+00:00,feeder,4,N Current (RMS),A,7.2
353091,Bedehaven Close,2024-01-17T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.1
353091,Bedehaven Close,2024-01-17T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.8
353091,Bedehaven Close,2024-01-17T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.4
353091,Bedehaven Close,2024-01-17T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.33
353091,Bedehaven Close,2024-01-17T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
353091,Bedehaven Close,2024-01-17T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.64
353091,Bedehaven Close,2024-01-17T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.42
353091,Bedehaven Close,2024-01-17T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.57
353091,Bedehaven Close,2024-01-17T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.97
353091,Bedehaven Close,2024-01-17T22:20:00.000+00:00,feeder,3,N Current (RMS),A,17.7
353091,Bedehaven Close,2024-01-17T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.4
353091,Bedehaven Close,2024-01-17T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.0
353091,Bedehaven Close,2024-01-17T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.4
353091,Bedehaven Close,2024-01-17T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.76
353091,Bedehaven Close,2024-01-17T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.97
353091,Bedehaven Close,2024-01-17T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
353091,Bedehaven Close,2024-01-17T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.6
353091,Bedehaven Close,2024-01-17T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.39
353091,Bedehaven Close,2024-01-17T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.86
353091,Bedehaven Close,2024-01-17T22:20:00.000+00:00,feeder,2,N Current (RMS),A,33.2
353091,Bedehaven Close,2024-01-17T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.2
353091,Bedehaven Close,2024-01-17T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,56.3
353091,Bedehaven Close,2024-01-17T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.3
353091,Bedehaven Close,2024-01-17T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
353091,Bedehaven Close,2024-01-17T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
353091,Bedehaven Close,2024-01-17T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
353091,Bedehaven Close,2024-01-17T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.85
353091,Bedehaven Close,2024-01-17T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.31
353091,Bedehaven Close,2024-01-17T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.19
353091,Bedehaven Close,2024-01-17T22:20:00.000+00:00,feeder,1,N Current (RMS),A,8.2
353091,Bedehaven Close,2024-01-17T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.7
353091,Bedehaven Close,2024-01-17T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.6
353091,Bedehaven Close,2024-01-17T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.5
353091,Bedehaven Close,2024-01-17T22:20:00.000+00:00,transformer,,Temperature,C,16.4
353091,Bedehaven Close,2024-01-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
353091,Bedehaven Close,2024-01-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
353091,Bedehaven Close,2024-01-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
353091,Bedehaven Close,2024-01-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
353091,Bedehaven Close,2024-01-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
353091,Bedehaven Close,2024-01-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
353091,Bedehaven Close,2024-01-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
353091,Bedehaven Close,2024-01-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
353091,Bedehaven Close,2024-01-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
353091,Bedehaven Close,2024-01-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,15.71
353091,Bedehaven Close,2024-01-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,22.92
353091,Bedehaven Close,2024-01-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,17.3
353091,Bedehaven Close,2024-01-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,46.4
353091,Bedehaven Close,2024-01-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
353091,Bedehaven Close,2024-01-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
353091,Bedehaven Close,2024-01-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
353091,Bedehaven Close,2024-01-17T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
353091,Bedehaven Close,2024-01-17T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
353091,Bedehaven Close,2024-01-17T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
353091,Bedehaven Close,2024-01-17T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.14
353091,Bedehaven Close,2024-01-17T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.74
353091,Bedehaven Close,2024-01-17T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.31
353091,Bedehaven Close,2024-01-17T22:10:00.000+00:00,feeder,4,N Current (RMS),A,5.7
353091,Bedehaven Close,2024-01-17T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.0
353091,Bedehaven Close,2024-01-17T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.1
353091,Bedehaven Close,2024-01-17T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.9
353091,Bedehaven Close,2024-01-17T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.2
353091,Bedehaven Close,2024-01-17T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
353091,Bedehaven Close,2024-01-17T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.79
353091,Bedehaven Close,2024-01-17T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.37
353091,Bedehaven Close,2024-01-17T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.35
353091,Bedehaven Close,2024-01-17T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.65
353091,Bedehaven Close,2024-01-17T22:10:00.000+00:00,feeder,3,N Current (RMS),A,24.5
353091,Bedehaven Close,2024-01-17T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.9
353091,Bedehaven Close,2024-01-17T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.8
353091,Bedehaven Close,2024-01-17T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.8
353091,Bedehaven Close,2024-01-17T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.68
353091,Bedehaven Close,2024-01-17T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.11
353091,Bedehaven Close,2024-01-17T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
353091,Bedehaven Close,2024-01-17T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.37
353091,Bedehaven Close,2024-01-17T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.94
353091,Bedehaven Close,2024-01-17T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.34
353091,Bedehaven Close,2024-01-17T22:10:00.000+00:00,feeder,2,N Current (RMS),A,26.2
353091,Bedehaven Close,2024-01-17T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.7
353091,Bedehaven Close,2024-01-17T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,46.7
353091,Bedehaven Close,2024-01-17T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.1
353091,Bedehaven Close,2024-01-17T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
353091,Bedehaven Close,2024-01-17T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
353091,Bedehaven Close,2024-01-17T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
353091,Bedehaven Close,2024-01-17T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.98
353091,Bedehaven Close,2024-01-17T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.09
353091,Bedehaven Close,2024-01-17T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.19
353091,Bedehaven Close,2024-01-17T22:10:00.000+00:00,feeder,1,N Current (RMS),A,8.5
353091,Bedehaven Close,2024-01-17T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.9
353091,Bedehaven Close,2024-01-17T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.0
353091,Bedehaven Close,2024-01-17T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.6
353091,Bedehaven Close,2024-01-17T22:10:00.000+00:00,transformer,,Temperature,C,16.5
353091,Bedehaven Close,2024-01-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
353091,Bedehaven Close,2024-01-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
353091,Bedehaven Close,2024-01-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
353091,Bedehaven Close,2024-01-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
353091,Bedehaven Close,2024-01-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
353091,Bedehaven Close,2024-01-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
353091,Bedehaven Close,2024-01-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
353091,Bedehaven Close,2024-01-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
353091,Bedehaven Close,2024-01-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
353091,Bedehaven Close,2024-01-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,19.87
353091,Bedehaven Close,2024-01-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,17.12
353091,Bedehaven Close,2024-01-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,17.5
353091,Bedehaven Close,2024-01-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,47.3
353091,Bedehaven Close,2024-01-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
353091,Bedehaven Close,2024-01-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
353091,Bedehaven Close,2024-01-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
353091,Bedehaven Close,2024-01-17T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
353091,Bedehaven Close,2024-01-17T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
353091,Bedehaven Close,2024-01-17T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
353091,Bedehaven Close,2024-01-17T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.45
353091,Bedehaven Close,2024-01-17T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.74
353091,Bedehaven Close,2024-01-17T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.1
353091,Bedehaven Close,2024-01-17T22:00:00.000+00:00,feeder,4,N Current (RMS),A,8.9
353091,Bedehaven Close,2024-01-17T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.9
353091,Bedehaven Close,2024-01-17T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.8
353091,Bedehaven Close,2024-01-17T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.8
353091,Bedehaven Close,2024-01-17T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.38
353091,Bedehaven Close,2024-01-17T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
353091,Bedehaven Close,2024-01-17T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.2
353091,Bedehaven Close,2024-01-17T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
353091,Bedehaven Close,2024-01-17T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.14
353091,Bedehaven Close,2024-01-17T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.75
353091,Bedehaven Close,2024-01-17T22:00:00.000+00:00,feeder,3,N Current (RMS),A,19.0
353091,Bedehaven Close,2024-01-17T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.6
353091,Bedehaven Close,2024-01-17T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.8
353091,Bedehaven Close,2024-01-17T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.6
353091,Bedehaven Close,2024-01-17T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.74
353091,Bedehaven Close,2024-01-17T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.75
353091,Bedehaven Close,2024-01-17T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
353091,Bedehaven Close,2024-01-17T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.37
353091,Bedehaven Close,2024-01-17T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.26
353091,Bedehaven Close,2024-01-17T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.02
353091,Bedehaven Close,2024-01-17T22:00:00.000+00:00,feeder,2,N Current (RMS),A,26.1
353091,Bedehaven Close,2024-01-17T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.6
353091,Bedehaven Close,2024-01-17T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,47.8
353091,Bedehaven Close,2024-01-17T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.0
353091,Bedehaven Close,2024-01-17T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
353091,Bedehaven Close,2024-01-17T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
353091,Bedehaven Close,2024-01-17T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
353091,Bedehaven Close,2024-01-17T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.01
353091,Bedehaven Close,2024-01-17T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.41
353091,Bedehaven Close,2024-01-17T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.19
353091,Bedehaven Close,2024-01-17T22:00:00.000+00:00,feeder,1,N Current (RMS),A,8.7
353091,Bedehaven Close,2024-01-17T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.2
353091,Bedehaven Close,2024-01-17T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.9
353091,Bedehaven Close,2024-01-17T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.5
353091,Bedehaven Close,2024-01-17T22:00:00.000+00:00,transformer,,Temperature,C,16.6
353091,Bedehaven Close,2024-01-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
353091,Bedehaven Close,2024-01-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
353091,Bedehaven Close,2024-01-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
353091,Bedehaven Close,2024-01-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
353091,Bedehaven Close,2024-01-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
353091,Bedehaven Close,2024-01-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
353091,Bedehaven Close,2024-01-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
353091,Bedehaven Close,2024-01-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
353091,Bedehaven Close,2024-01-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
353091,Bedehaven Close,2024-01-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,17.83
353091,Bedehaven Close,2024-01-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,18.55
353091,Bedehaven Close,2024-01-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,18.06
353091,Bedehaven Close,2024-01-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,43.8
353091,Bedehaven Close,2024-01-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
353091,Bedehaven Close,2024-01-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
353091,Bedehaven Close,2024-01-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
353091,Bedehaven Close,2024-01-17T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
353091,Bedehaven Close,2024-01-17T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
353091,Bedehaven Close,2024-01-17T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
353091,Bedehaven Close,2024-01-17T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.65
353091,Bedehaven Close,2024-01-17T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.84
353091,Bedehaven Close,2024-01-17T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.57
353091,Bedehaven Close,2024-01-17T21:50:00.000+00:00,feeder,4,N Current (RMS),A,6.6
353091,Bedehaven Close,2024-01-17T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.7
353091,Bedehaven Close,2024-01-17T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.3
353091,Bedehaven Close,2024-01-17T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.3
353091,Bedehaven Close,2024-01-17T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.31
353091,Bedehaven Close,2024-01-17T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
353091,Bedehaven Close,2024-01-17T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.14
353091,Bedehaven Close,2024-01-17T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.86
353091,Bedehaven Close,2024-01-17T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.3
353091,Bedehaven Close,2024-01-17T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.62
353091,Bedehaven Close,2024-01-17T21:50:00.000+00:00,feeder,3,N Current (RMS),A,25.0
353091,Bedehaven Close,2024-01-17T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.8
353091,Bedehaven Close,2024-01-17T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.5
353091,Bedehaven Close,2024-01-17T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.3
353091,Bedehaven Close,2024-01-17T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.22
353091,Bedehaven Close,2024-01-17T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.07
353091,Bedehaven Close,2024-01-17T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
353091,Bedehaven Close,2024-01-17T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.92
353091,Bedehaven Close,2024-01-17T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.93
353091,Bedehaven Close,2024-01-17T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.92
353091,Bedehaven Close,2024-01-17T21:50:00.000+00:00,feeder,2,N Current (RMS),A,26.7
353091,Bedehaven Close,2024-01-17T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.2
353091,Bedehaven Close,2024-01-17T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,47.1
353091,Bedehaven Close,2024-01-17T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.6
353091,Bedehaven Close,2024-01-17T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
353091,Bedehaven Close,2024-01-17T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
353091,Bedehaven Close,2024-01-17T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
353091,Bedehaven Close,2024-01-17T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.51
353091,Bedehaven Close,2024-01-17T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.57
353091,Bedehaven Close,2024-01-17T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.19
353091,Bedehaven Close,2024-01-17T21:50:00.000+00:00,feeder,1,N Current (RMS),A,10.7
353091,Bedehaven Close,2024-01-17T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
353091,Bedehaven Close,2024-01-17T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.6
353091,Bedehaven Close,2024-01-17T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.4
353091,Bedehaven Close,2024-01-17T21:50:00.000+00:00,transformer,,Temperature,C,16.7
353091,Bedehaven Close,2024-01-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
353091,Bedehaven Close,2024-01-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
353091,Bedehaven Close,2024-01-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
353091,Bedehaven Close,2024-01-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
353091,Bedehaven Close,2024-01-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
353091,Bedehaven Close,2024-01-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
353091,Bedehaven Close,2024-01-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
353091,Bedehaven Close,2024-01-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
353091,Bedehaven Close,2024-01-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
353091,Bedehaven Close,2024-01-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,18.95
353091,Bedehaven Close,2024-01-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,18.64
353091,Bedehaven Close,2024-01-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,17.31
353091,Bedehaven Close,2024-01-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,45.2
353091,Bedehaven Close,2024-01-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
353091,Bedehaven Close,2024-01-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
353091,Bedehaven Close,2024-01-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
353091,Bedehaven Close,2024-01-17T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
353091,Bedehaven Close,2024-01-17T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
353091,Bedehaven Close,2024-01-17T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
353091,Bedehaven Close,2024-01-17T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.04
353091,Bedehaven Close,2024-01-17T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.97
353091,Bedehaven Close,2024-01-17T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.42
353091,Bedehaven Close,2024-01-17T21:40:00.000+00:00,feeder,4,N Current (RMS),A,5.4
353091,Bedehaven Close,2024-01-17T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.8
353091,Bedehaven Close,2024-01-17T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.1
353091,Bedehaven Close,2024-01-17T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.4
353091,Bedehaven Close,2024-01-17T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.14
353091,Bedehaven Close,2024-01-17T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
353091,Bedehaven Close,2024-01-17T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.19
353091,Bedehaven Close,2024-01-17T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.45
353091,Bedehaven Close,2024-01-17T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.27
353091,Bedehaven Close,2024-01-17T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.83
353091,Bedehaven Close,2024-01-17T21:40:00.000+00:00,feeder,3,N Current (RMS),A,23.0
353091,Bedehaven Close,2024-01-17T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.2
353091,Bedehaven Close,2024-01-17T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.7
353091,Bedehaven Close,2024-01-17T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.4
353091,Bedehaven Close,2024-01-17T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.31
353091,Bedehaven Close,2024-01-17T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.04
353091,Bedehaven Close,2024-01-17T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
353091,Bedehaven Close,2024-01-17T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.6
353091,Bedehaven Close,2024-01-17T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.99
353091,Bedehaven Close,2024-01-17T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.87
353091,Bedehaven Close,2024-01-17T21:40:00.000+00:00,feeder,2,N Current (RMS),A,26.0
353091,Bedehaven Close,2024-01-17T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.1
353091,Bedehaven Close,2024-01-17T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,51.2
353091,Bedehaven Close,2024-01-17T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.4
353091,Bedehaven Close,2024-01-17T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
353091,Bedehaven Close,2024-01-17T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
353091,Bedehaven Close,2024-01-17T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
353091,Bedehaven Close,2024-01-17T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.09
353091,Bedehaven Close,2024-01-17T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.41
353091,Bedehaven Close,2024-01-17T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.21
353091,Bedehaven Close,2024-01-17T21:40:00.000+00:00,feeder,1,N Current (RMS),A,8.4
353091,Bedehaven Close,2024-01-17T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.4
353091,Bedehaven Close,2024-01-17T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.7
353091,Bedehaven Close,2024-01-17T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.5
353091,Bedehaven Close,2024-01-17T21:40:00.000+00:00,transformer,,Temperature,C,16.8
353091,Bedehaven Close,2024-01-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
353091,Bedehaven Close,2024-01-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
353091,Bedehaven Close,2024-01-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
353091,Bedehaven Close,2024-01-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
353091,Bedehaven Close,2024-01-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
353091,Bedehaven Close,2024-01-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
353091,Bedehaven Close,2024-01-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
353091,Bedehaven Close,2024-01-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
353091,Bedehaven Close,2024-01-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
353091,Bedehaven Close,2024-01-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,21.18
353091,Bedehaven Close,2024-01-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,21.64
353091,Bedehaven Close,2024-01-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,18.34
353091,Bedehaven Close,2024-01-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,46.3
353091,Bedehaven Close,2024-01-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
353091,Bedehaven Close,2024-01-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
353091,Bedehaven Close,2024-01-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
353091,Bedehaven Close,2024-01-17T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
353091,Bedehaven Close,2024-01-17T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
353091,Bedehaven Close,2024-01-17T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
353091,Bedehaven Close,2024-01-17T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.61
353091,Bedehaven Close,2024-01-17T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.91
353091,Bedehaven Close,2024-01-17T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.26
353091,Bedehaven Close,2024-01-17T21:30:00.000+00:00,feeder,4,N Current (RMS),A,6.5
353091,Bedehaven Close,2024-01-17T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.5
353091,Bedehaven Close,2024-01-17T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.8
353091,Bedehaven Close,2024-01-17T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.2
353091,Bedehaven Close,2024-01-17T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
353091,Bedehaven Close,2024-01-17T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
353091,Bedehaven Close,2024-01-17T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.07
353091,Bedehaven Close,2024-01-17T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.8
353091,Bedehaven Close,2024-01-17T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.59
353091,Bedehaven Close,2024-01-17T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.18
353091,Bedehaven Close,2024-01-17T21:30:00.000+00:00,feeder,3,N Current (RMS),A,26.1
353091,Bedehaven Close,2024-01-17T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.8
353091,Bedehaven Close,2024-01-17T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.1
353091,Bedehaven Close,2024-01-17T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,39.9
353091,Bedehaven Close,2024-01-17T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.8
353091,Bedehaven Close,2024-01-17T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.03
353091,Bedehaven Close,2024-01-17T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
353091,Bedehaven Close,2024-01-17T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.25
353091,Bedehaven Close,2024-01-17T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.45
353091,Bedehaven Close,2024-01-17T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.25
353091,Bedehaven Close,2024-01-17T21:30:00.000+00:00,feeder,2,N Current (RMS),A,37.4
353091,Bedehaven Close,2024-01-17T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.7
353091,Bedehaven Close,2024-01-17T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,64.1
353091,Bedehaven Close,2024-01-17T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.6
353091,Bedehaven Close,2024-01-17T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
353091,Bedehaven Close,2024-01-17T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
353091,Bedehaven Close,2024-01-17T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
353091,Bedehaven Close,2024-01-17T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.02
353091,Bedehaven Close,2024-01-17T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.61
353091,Bedehaven Close,2024-01-17T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.18
353091,Bedehaven Close,2024-01-17T21:30:00.000+00:00,feeder,1,N Current (RMS),A,8.8
353091,Bedehaven Close,2024-01-17T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.3
353091,Bedehaven Close,2024-01-17T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.5
353091,Bedehaven Close,2024-01-17T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.5
353091,Bedehaven Close,2024-01-17T21:30:00.000+00:00,transformer,,Temperature,C,16.9
353091,Bedehaven Close,2024-01-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
353091,Bedehaven Close,2024-01-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
353091,Bedehaven Close,2024-01-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
353091,Bedehaven Close,2024-01-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
353091,Bedehaven Close,2024-01-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
353091,Bedehaven Close,2024-01-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
353091,Bedehaven Close,2024-01-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
353091,Bedehaven Close,2024-01-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
353091,Bedehaven Close,2024-01-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
353091,Bedehaven Close,2024-01-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,17.68
353091,Bedehaven Close,2024-01-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,22.56
353091,Bedehaven Close,2024-01-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,20.86
353091,Bedehaven Close,2024-01-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,46.3
353091,Bedehaven Close,2024-01-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
353091,Bedehaven Close,2024-01-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
353091,Bedehaven Close,2024-01-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
353091,Bedehaven Close,2024-01-17T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
353091,Bedehaven Close,2024-01-17T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
353091,Bedehaven Close,2024-01-17T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
353091,Bedehaven Close,2024-01-17T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.34
353091,Bedehaven Close,2024-01-17T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.93
353091,Bedehaven Close,2024-01-17T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.47
353091,Bedehaven Close,2024-01-17T21:20:00.000+00:00,feeder,4,N Current (RMS),A,5.8
353091,Bedehaven Close,2024-01-17T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.9
353091,Bedehaven Close,2024-01-17T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.0
353091,Bedehaven Close,2024-01-17T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.6
353091,Bedehaven Close,2024-01-17T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.12
353091,Bedehaven Close,2024-01-17T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.26
353091,Bedehaven Close,2024-01-17T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.22
353091,Bedehaven Close,2024-01-17T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.86
353091,Bedehaven Close,2024-01-17T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.24
353091,Bedehaven Close,2024-01-17T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.63
353091,Bedehaven Close,2024-01-17T21:20:00.000+00:00,feeder,3,N Current (RMS),A,21.1
353091,Bedehaven Close,2024-01-17T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.8
353091,Bedehaven Close,2024-01-17T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.5
353091,Bedehaven Close,2024-01-17T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,41.5
353091,Bedehaven Close,2024-01-17T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.7
353091,Bedehaven Close,2024-01-17T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.47
353091,Bedehaven Close,2024-01-17T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
353091,Bedehaven Close,2024-01-17T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.62
353091,Bedehaven Close,2024-01-17T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.13
353091,Bedehaven Close,2024-01-17T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.52
353091,Bedehaven Close,2024-01-17T21:20:00.000+00:00,feeder,2,N Current (RMS),A,34.2
353091,Bedehaven Close,2024-01-17T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.2
353091,Bedehaven Close,2024-01-17T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,55.6
353091,Bedehaven Close,2024-01-17T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.3
353091,Bedehaven Close,2024-01-17T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
353091,Bedehaven Close,2024-01-17T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
353091,Bedehaven Close,2024-01-17T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
353091,Bedehaven Close,2024-01-17T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.04
353091,Bedehaven Close,2024-01-17T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.03
353091,Bedehaven Close,2024-01-17T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.22
353091,Bedehaven Close,2024-01-17T21:20:00.000+00:00,feeder,1,N Current (RMS),A,10.4
353091,Bedehaven Close,2024-01-17T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.2
353091,Bedehaven Close,2024-01-17T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.3
353091,Bedehaven Close,2024-01-17T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.6
353091,Bedehaven Close,2024-01-17T21:20:00.000+00:00,transformer,,Temperature,C,17.0
353091,Bedehaven Close,2024-01-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
353091,Bedehaven Close,2024-01-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
353091,Bedehaven Close,2024-01-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
353091,Bedehaven Close,2024-01-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
353091,Bedehaven Close,2024-01-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
353091,Bedehaven Close,2024-01-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
353091,Bedehaven Close,2024-01-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
353091,Bedehaven Close,2024-01-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
353091,Bedehaven Close,2024-01-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
353091,Bedehaven Close,2024-01-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,16.86
353091,Bedehaven Close,2024-01-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,22.32
353091,Bedehaven Close,2024-01-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,21.86
353091,Bedehaven Close,2024-01-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,50.3
353091,Bedehaven Close,2024-01-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
353091,Bedehaven Close,2024-01-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
353091,Bedehaven Close,2024-01-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
