Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353091,Bedehaven Close,2024-01-17T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
353091,Bedehaven Close,2024-01-17T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
353091,Bedehaven Close,2024-01-17T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
353091,Bedehaven Close,2024-01-17T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.17
353091,Bedehaven Close,2024-01-17T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.42
353091,Bedehaven Close,2024-01-17T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.9
353091,Bedehaven Close,2024-01-17T21:10:00.000+00:00,feeder,4,N Current (RMS),A,7.8
353091,Bedehaven Close,2024-01-17T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.0
353091,Bedehaven Close,2024-01-17T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.5
353091,Bedehaven Close,2024-01-17T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.0
353091,Bedehaven Close,2024-01-17T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.99
353091,Bedehaven Close,2024-01-17T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.2
353091,Bedehaven Close,2024-01-17T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.85
353091,Bedehaven Close,2024-01-17T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.07
353091,Bedehaven Close,2024-01-17T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.68
353091,Bedehaven Close,2024-01-17T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.17
353091,Bedehaven Close,2024-01-17T21:10:00.000+00:00,feeder,3,N Current (RMS),A,24.2
353091,Bedehaven Close,2024-01-17T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.7
353091,Bedehaven Close,2024-01-17T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.0
353091,Bedehaven Close,2024-01-17T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,43.4
353091,Bedehaven Close,2024-01-17T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.84
353091,Bedehaven Close,2024-01-17T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.26
353091,Bedehaven Close,2024-01-17T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
353091,Bedehaven Close,2024-01-17T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.12
353091,Bedehaven Close,2024-01-17T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.54
353091,Bedehaven Close,2024-01-17T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.35
353091,Bedehaven Close,2024-01-17T21:10:00.000+00:00,feeder,2,N Current (RMS),A,33.0
353091,Bedehaven Close,2024-01-17T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.8
353091,Bedehaven Close,2024-01-17T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,57.4
353091,Bedehaven Close,2024-01-17T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.4
353091,Bedehaven Close,2024-01-17T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
353091,Bedehaven Close,2024-01-17T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
353091,Bedehaven Close,2024-01-17T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
353091,Bedehaven Close,2024-01-17T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.94
353091,Bedehaven Close,2024-01-17T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.64
353091,Bedehaven Close,2024-01-17T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.13
353091,Bedehaven Close,2024-01-17T21:10:00.000+00:00,feeder,1,N Current (RMS),A,12.0
353091,Bedehaven Close,2024-01-17T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.1
353091,Bedehaven Close,2024-01-17T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.7
353091,Bedehaven Close,2024-01-17T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.4
353091,Bedehaven Close,2024-01-17T21:10:00.000+00:00,transformer,,Temperature,C,17.0
353091,Bedehaven Close,2024-01-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
353091,Bedehaven Close,2024-01-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
353091,Bedehaven Close,2024-01-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
353091,Bedehaven Close,2024-01-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
353091,Bedehaven Close,2024-01-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
353091,Bedehaven Close,2024-01-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
353091,Bedehaven Close,2024-01-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
353091,Bedehaven Close,2024-01-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
353091,Bedehaven Close,2024-01-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
353091,Bedehaven Close,2024-01-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,18.31
353091,Bedehaven Close,2024-01-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,25.28
353091,Bedehaven Close,2024-01-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,21.55
353091,Bedehaven Close,2024-01-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,51.7
353091,Bedehaven Close,2024-01-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
353091,Bedehaven Close,2024-01-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
353091,Bedehaven Close,2024-01-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
353091,Bedehaven Close,2024-01-17T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
353091,Bedehaven Close,2024-01-17T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
353091,Bedehaven Close,2024-01-17T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
353091,Bedehaven Close,2024-01-17T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.79
353091,Bedehaven Close,2024-01-17T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.48
353091,Bedehaven Close,2024-01-17T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.58
353091,Bedehaven Close,2024-01-17T21:00:00.000+00:00,feeder,4,N Current (RMS),A,10.3
353091,Bedehaven Close,2024-01-17T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.0
353091,Bedehaven Close,2024-01-17T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.4
353091,Bedehaven Close,2024-01-17T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.4
353091,Bedehaven Close,2024-01-17T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
353091,Bedehaven Close,2024-01-17T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
353091,Bedehaven Close,2024-01-17T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.08
353091,Bedehaven Close,2024-01-17T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.19
353091,Bedehaven Close,2024-01-17T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.05
353091,Bedehaven Close,2024-01-17T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.43
353091,Bedehaven Close,2024-01-17T21:00:00.000+00:00,feeder,3,N Current (RMS),A,23.8
353091,Bedehaven Close,2024-01-17T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.5
353091,Bedehaven Close,2024-01-17T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.6
353091,Bedehaven Close,2024-01-17T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,44.4
353091,Bedehaven Close,2024-01-17T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.74
353091,Bedehaven Close,2024-01-17T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.38
353091,Bedehaven Close,2024-01-17T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
353091,Bedehaven Close,2024-01-17T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.34
353091,Bedehaven Close,2024-01-17T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.65
353091,Bedehaven Close,2024-01-17T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.16
353091,Bedehaven Close,2024-01-17T21:00:00.000+00:00,feeder,2,N Current (RMS),A,30.6
353091,Bedehaven Close,2024-01-17T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.5
353091,Bedehaven Close,2024-01-17T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,57.6
353091,Bedehaven Close,2024-01-17T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.5
353091,Bedehaven Close,2024-01-17T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
353091,Bedehaven Close,2024-01-17T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
353091,Bedehaven Close,2024-01-17T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
353091,Bedehaven Close,2024-01-17T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.03
353091,Bedehaven Close,2024-01-17T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.48
353091,Bedehaven Close,2024-01-17T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.22
353091,Bedehaven Close,2024-01-17T21:00:00.000+00:00,feeder,1,N Current (RMS),A,12.6
353091,Bedehaven Close,2024-01-17T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.3
353091,Bedehaven Close,2024-01-17T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.9
353091,Bedehaven Close,2024-01-17T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.6
353091,Bedehaven Close,2024-01-17T21:00:00.000+00:00,transformer,,Temperature,C,17.1
353091,Bedehaven Close,2024-01-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
353091,Bedehaven Close,2024-01-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
353091,Bedehaven Close,2024-01-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
353091,Bedehaven Close,2024-01-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
353091,Bedehaven Close,2024-01-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
353091,Bedehaven Close,2024-01-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
353091,Bedehaven Close,2024-01-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
353091,Bedehaven Close,2024-01-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
353091,Bedehaven Close,2024-01-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
353091,Bedehaven Close,2024-01-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,20.35
353091,Bedehaven Close,2024-01-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,26.66
353091,Bedehaven Close,2024-01-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,22.38
353091,Bedehaven Close,2024-01-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,50.8
353091,Bedehaven Close,2024-01-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
353091,Bedehaven Close,2024-01-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
353091,Bedehaven Close,2024-01-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
353091,Bedehaven Close,2024-01-17T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
353091,Bedehaven Close,2024-01-17T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
353091,Bedehaven Close,2024-01-17T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
353091,Bedehaven Close,2024-01-17T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.21
353091,Bedehaven Close,2024-01-17T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.24
353091,Bedehaven Close,2024-01-17T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.16
353091,Bedehaven Close,2024-01-17T20:50:00.000+00:00,feeder,4,N Current (RMS),A,9.2
353091,Bedehaven Close,2024-01-17T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.0
353091,Bedehaven Close,2024-01-17T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
353091,Bedehaven Close,2024-01-17T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.3
353091,Bedehaven Close,2024-01-17T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.14
353091,Bedehaven Close,2024-01-17T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
353091,Bedehaven Close,2024-01-17T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.97
353091,Bedehaven Close,2024-01-17T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.26
353091,Bedehaven Close,2024-01-17T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.48
353091,Bedehaven Close,2024-01-17T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.1
353091,Bedehaven Close,2024-01-17T20:50:00.000+00:00,feeder,3,N Current (RMS),A,20.7
353091,Bedehaven Close,2024-01-17T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.4
353091,Bedehaven Close,2024-01-17T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.6
353091,Bedehaven Close,2024-01-17T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,42.5
353091,Bedehaven Close,2024-01-17T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.66
353091,Bedehaven Close,2024-01-17T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.73
353091,Bedehaven Close,2024-01-17T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
353091,Bedehaven Close,2024-01-17T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
353091,Bedehaven Close,2024-01-17T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.09
353091,Bedehaven Close,2024-01-17T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.73
353091,Bedehaven Close,2024-01-17T20:50:00.000+00:00,feeder,2,N Current (RMS),A,38.0
353091,Bedehaven Close,2024-01-17T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.3
353091,Bedehaven Close,2024-01-17T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,70.8
353091,Bedehaven Close,2024-01-17T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,48.5
353091,Bedehaven Close,2024-01-17T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.23
353091,Bedehaven Close,2024-01-17T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
353091,Bedehaven Close,2024-01-17T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
353091,Bedehaven Close,2024-01-17T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.86
353091,Bedehaven Close,2024-01-17T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.86
353091,Bedehaven Close,2024-01-17T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.14
353091,Bedehaven Close,2024-01-17T20:50:00.000+00:00,feeder,1,N Current (RMS),A,9.2
353091,Bedehaven Close,2024-01-17T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.3
353091,Bedehaven Close,2024-01-17T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.4
353091,Bedehaven Close,2024-01-17T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.5
353091,Bedehaven Close,2024-01-17T20:50:00.000+00:00,transformer,,Temperature,C,17.2
353091,Bedehaven Close,2024-01-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
353091,Bedehaven Close,2024-01-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
353091,Bedehaven Close,2024-01-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
353091,Bedehaven Close,2024-01-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.85
353091,Bedehaven Close,2024-01-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
353091,Bedehaven Close,2024-01-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
353091,Bedehaven Close,2024-01-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
353091,Bedehaven Close,2024-01-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
353091,Bedehaven Close,2024-01-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
353091,Bedehaven Close,2024-01-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,19.33
353091,Bedehaven Close,2024-01-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,29.67
353091,Bedehaven Close,2024-01-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,23.13
353091,Bedehaven Close,2024-01-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,54.4
353091,Bedehaven Close,2024-01-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
353091,Bedehaven Close,2024-01-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
353091,Bedehaven Close,2024-01-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
353091,Bedehaven Close,2024-01-17T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
353091,Bedehaven Close,2024-01-17T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
353091,Bedehaven Close,2024-01-17T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
353091,Bedehaven Close,2024-01-17T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.21
353091,Bedehaven Close,2024-01-17T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.27
353091,Bedehaven Close,2024-01-17T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.27
353091,Bedehaven Close,2024-01-17T20:40:00.000+00:00,feeder,4,N Current (RMS),A,8.1
353091,Bedehaven Close,2024-01-17T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.7
353091,Bedehaven Close,2024-01-17T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.1
353091,Bedehaven Close,2024-01-17T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.2
353091,Bedehaven Close,2024-01-17T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.92
353091,Bedehaven Close,2024-01-17T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
353091,Bedehaven Close,2024-01-17T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.63
353091,Bedehaven Close,2024-01-17T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.51
353091,Bedehaven Close,2024-01-17T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.37
353091,Bedehaven Close,2024-01-17T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.91
353091,Bedehaven Close,2024-01-17T20:40:00.000+00:00,feeder,3,N Current (RMS),A,34.1
353091,Bedehaven Close,2024-01-17T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.3
353091,Bedehaven Close,2024-01-17T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.1
353091,Bedehaven Close,2024-01-17T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,59.2
353091,Bedehaven Close,2024-01-17T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.99
353091,Bedehaven Close,2024-01-17T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.65
353091,Bedehaven Close,2024-01-17T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
353091,Bedehaven Close,2024-01-17T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.09
353091,Bedehaven Close,2024-01-17T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.3
353091,Bedehaven Close,2024-01-17T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.62
353091,Bedehaven Close,2024-01-17T20:40:00.000+00:00,feeder,2,N Current (RMS),A,41.0
353091,Bedehaven Close,2024-01-17T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.0
353091,Bedehaven Close,2024-01-17T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,75.2
353091,Bedehaven Close,2024-01-17T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,48.2
353091,Bedehaven Close,2024-01-17T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.32
353091,Bedehaven Close,2024-01-17T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
353091,Bedehaven Close,2024-01-17T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
353091,Bedehaven Close,2024-01-17T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.81
353091,Bedehaven Close,2024-01-17T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.03
353091,Bedehaven Close,2024-01-17T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.3
353091,Bedehaven Close,2024-01-17T20:40:00.000+00:00,feeder,1,N Current (RMS),A,11.0
353091,Bedehaven Close,2024-01-17T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.4
353091,Bedehaven Close,2024-01-17T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.3
353091,Bedehaven Close,2024-01-17T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
353091,Bedehaven Close,2024-01-17T20:40:00.000+00:00,transformer,,Temperature,C,17.2
353091,Bedehaven Close,2024-01-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
353091,Bedehaven Close,2024-01-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
353091,Bedehaven Close,2024-01-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
353091,Bedehaven Close,2024-01-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.87
353091,Bedehaven Close,2024-01-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
353091,Bedehaven Close,2024-01-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
353091,Bedehaven Close,2024-01-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
353091,Bedehaven Close,2024-01-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
353091,Bedehaven Close,2024-01-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
353091,Bedehaven Close,2024-01-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,19.62
353091,Bedehaven Close,2024-01-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,30.97
353091,Bedehaven Close,2024-01-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,28.09
353091,Bedehaven Close,2024-01-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,59.2
353091,Bedehaven Close,2024-01-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
353091,Bedehaven Close,2024-01-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
353091,Bedehaven Close,2024-01-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
353091,Bedehaven Close,2024-01-17T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
353091,Bedehaven Close,2024-01-17T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
353091,Bedehaven Close,2024-01-17T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
353091,Bedehaven Close,2024-01-17T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.82
353091,Bedehaven Close,2024-01-17T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.17
353091,Bedehaven Close,2024-01-17T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.13
353091,Bedehaven Close,2024-01-17T20:30:00.000+00:00,feeder,4,N Current (RMS),A,18.5
353091,Bedehaven Close,2024-01-17T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.1
353091,Bedehaven Close,2024-01-17T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.5
353091,Bedehaven Close,2024-01-17T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.2
353091,Bedehaven Close,2024-01-17T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.15
353091,Bedehaven Close,2024-01-17T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
353091,Bedehaven Close,2024-01-17T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.2
353091,Bedehaven Close,2024-01-17T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.32
353091,Bedehaven Close,2024-01-17T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.67
353091,Bedehaven Close,2024-01-17T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.66
353091,Bedehaven Close,2024-01-17T20:30:00.000+00:00,feeder,3,N Current (RMS),A,24.1
353091,Bedehaven Close,2024-01-17T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,35.3
353091,Bedehaven Close,2024-01-17T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.9
353091,Bedehaven Close,2024-01-17T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,49.0
353091,Bedehaven Close,2024-01-17T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.95
353091,Bedehaven Close,2024-01-17T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.91
353091,Bedehaven Close,2024-01-17T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
353091,Bedehaven Close,2024-01-17T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.3
353091,Bedehaven Close,2024-01-17T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.36
353091,Bedehaven Close,2024-01-17T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.15
353091,Bedehaven Close,2024-01-17T20:30:00.000+00:00,feeder,2,N Current (RMS),A,31.0
353091,Bedehaven Close,2024-01-17T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,47.1
353091,Bedehaven Close,2024-01-17T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,67.5
353091,Bedehaven Close,2024-01-17T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,46.5
353091,Bedehaven Close,2024-01-17T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.08
353091,Bedehaven Close,2024-01-17T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
353091,Bedehaven Close,2024-01-17T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
353091,Bedehaven Close,2024-01-17T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.02
353091,Bedehaven Close,2024-01-17T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.51
353091,Bedehaven Close,2024-01-17T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.55
353091,Bedehaven Close,2024-01-17T20:30:00.000+00:00,feeder,1,N Current (RMS),A,8.3
353091,Bedehaven Close,2024-01-17T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
353091,Bedehaven Close,2024-01-17T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
353091,Bedehaven Close,2024-01-17T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
353091,Bedehaven Close,2024-01-17T20:30:00.000+00:00,transformer,,Temperature,C,17.3
353091,Bedehaven Close,2024-01-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
353091,Bedehaven Close,2024-01-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
353091,Bedehaven Close,2024-01-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
353091,Bedehaven Close,2024-01-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
353091,Bedehaven Close,2024-01-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
353091,Bedehaven Close,2024-01-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
353091,Bedehaven Close,2024-01-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
353091,Bedehaven Close,2024-01-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
353091,Bedehaven Close,2024-01-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
353091,Bedehaven Close,2024-01-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,23.47
353091,Bedehaven Close,2024-01-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,30.71
353091,Bedehaven Close,2024-01-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,25.49
353091,Bedehaven Close,2024-01-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,52.2
353091,Bedehaven Close,2024-01-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
353091,Bedehaven Close,2024-01-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
353091,Bedehaven Close,2024-01-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
353091,Bedehaven Close,2024-01-17T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
353091,Bedehaven Close,2024-01-17T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
353091,Bedehaven Close,2024-01-17T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
353091,Bedehaven Close,2024-01-17T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.45
353091,Bedehaven Close,2024-01-17T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.35
353091,Bedehaven Close,2024-01-17T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.6
353091,Bedehaven Close,2024-01-17T20:20:00.000+00:00,feeder,4,N Current (RMS),A,9.6
353091,Bedehaven Close,2024-01-17T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.5
353091,Bedehaven Close,2024-01-17T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.8
353091,Bedehaven Close,2024-01-17T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.3
353091,Bedehaven Close,2024-01-17T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
353091,Bedehaven Close,2024-01-17T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
353091,Bedehaven Close,2024-01-17T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.99
353091,Bedehaven Close,2024-01-17T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.64
353091,Bedehaven Close,2024-01-17T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.27
353091,Bedehaven Close,2024-01-17T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.49
353091,Bedehaven Close,2024-01-17T20:20:00.000+00:00,feeder,3,N Current (RMS),A,29.7
353091,Bedehaven Close,2024-01-17T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,36.3
353091,Bedehaven Close,2024-01-17T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,38.2
353091,Bedehaven Close,2024-01-17T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,60.8
353091,Bedehaven Close,2024-01-17T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.1
353091,Bedehaven Close,2024-01-17T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.5
353091,Bedehaven Close,2024-01-17T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
353091,Bedehaven Close,2024-01-17T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.67
353091,Bedehaven Close,2024-01-17T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.66
353091,Bedehaven Close,2024-01-17T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.8
353091,Bedehaven Close,2024-01-17T20:20:00.000+00:00,feeder,2,N Current (RMS),A,34.1
353091,Bedehaven Close,2024-01-17T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,48.9
353091,Bedehaven Close,2024-01-17T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,65.8
353091,Bedehaven Close,2024-01-17T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,57.2
353091,Bedehaven Close,2024-01-17T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
353091,Bedehaven Close,2024-01-17T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
353091,Bedehaven Close,2024-01-17T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
353091,Bedehaven Close,2024-01-17T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
353091,Bedehaven Close,2024-01-17T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.22
353091,Bedehaven Close,2024-01-17T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.67
353091,Bedehaven Close,2024-01-17T20:20:00.000+00:00,feeder,1,N Current (RMS),A,8.2
353091,Bedehaven Close,2024-01-17T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.2
353091,Bedehaven Close,2024-01-17T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
353091,Bedehaven Close,2024-01-17T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.7
353091,Bedehaven Close,2024-01-17T20:20:00.000+00:00,transformer,,Temperature,C,17.4
353091,Bedehaven Close,2024-01-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
353091,Bedehaven Close,2024-01-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
353091,Bedehaven Close,2024-01-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
353091,Bedehaven Close,2024-01-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.95
353091,Bedehaven Close,2024-01-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
353091,Bedehaven Close,2024-01-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
353091,Bedehaven Close,2024-01-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
353091,Bedehaven Close,2024-01-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
353091,Bedehaven Close,2024-01-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
353091,Bedehaven Close,2024-01-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,24.76
353091,Bedehaven Close,2024-01-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,30.51
353091,Bedehaven Close,2024-01-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,30.57
353091,Bedehaven Close,2024-01-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,58.1
353091,Bedehaven Close,2024-01-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
353091,Bedehaven Close,2024-01-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
353091,Bedehaven Close,2024-01-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
353091,Bedehaven Close,2024-01-17T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
353091,Bedehaven Close,2024-01-17T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
353091,Bedehaven Close,2024-01-17T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
353091,Bedehaven Close,2024-01-17T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.91
353091,Bedehaven Close,2024-01-17T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.01
353091,Bedehaven Close,2024-01-17T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.15
353091,Bedehaven Close,2024-01-17T20:10:00.000+00:00,feeder,4,N Current (RMS),A,17.5
353091,Bedehaven Close,2024-01-17T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.0
353091,Bedehaven Close,2024-01-17T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.3
353091,Bedehaven Close,2024-01-17T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.9
353091,Bedehaven Close,2024-01-17T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
353091,Bedehaven Close,2024-01-17T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
353091,Bedehaven Close,2024-01-17T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.01
353091,Bedehaven Close,2024-01-17T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.86
353091,Bedehaven Close,2024-01-17T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.04
353091,Bedehaven Close,2024-01-17T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.99
353091,Bedehaven Close,2024-01-17T20:10:00.000+00:00,feeder,3,N Current (RMS),A,27.0
353091,Bedehaven Close,2024-01-17T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,45.5
353091,Bedehaven Close,2024-01-17T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,42.1
353091,Bedehaven Close,2024-01-17T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,54.5
353091,Bedehaven Close,2024-01-17T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.68
353091,Bedehaven Close,2024-01-17T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.12
353091,Bedehaven Close,2024-01-17T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
353091,Bedehaven Close,2024-01-17T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.04
353091,Bedehaven Close,2024-01-17T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.23
353091,Bedehaven Close,2024-01-17T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.94
353091,Bedehaven Close,2024-01-17T20:10:00.000+00:00,feeder,2,N Current (RMS),A,39.2
353091,Bedehaven Close,2024-01-17T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.1
353091,Bedehaven Close,2024-01-17T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,71.4
353091,Bedehaven Close,2024-01-17T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,58.0
353091,Bedehaven Close,2024-01-17T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
353091,Bedehaven Close,2024-01-17T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
353091,Bedehaven Close,2024-01-17T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
353091,Bedehaven Close,2024-01-17T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.56
353091,Bedehaven Close,2024-01-17T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.21
353091,Bedehaven Close,2024-01-17T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.9
353091,Bedehaven Close,2024-01-17T20:10:00.000+00:00,feeder,1,N Current (RMS),A,9.4
353091,Bedehaven Close,2024-01-17T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.8
353091,Bedehaven Close,2024-01-17T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.3
353091,Bedehaven Close,2024-01-17T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.2
353091,Bedehaven Close,2024-01-17T20:10:00.000+00:00,transformer,,Temperature,C,17.4
353091,Bedehaven Close,2024-01-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
353091,Bedehaven Close,2024-01-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
353091,Bedehaven Close,2024-01-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
353091,Bedehaven Close,2024-01-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
353091,Bedehaven Close,2024-01-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
353091,Bedehaven Close,2024-01-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
353091,Bedehaven Close,2024-01-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
353091,Bedehaven Close,2024-01-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
353091,Bedehaven Close,2024-01-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
353091,Bedehaven Close,2024-01-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,24.38
353091,Bedehaven Close,2024-01-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,34.48
353091,Bedehaven Close,2024-01-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,29.98
353091,Bedehaven Close,2024-01-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,57.8
353091,Bedehaven Close,2024-01-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
353091,Bedehaven Close,2024-01-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
353091,Bedehaven Close,2024-01-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
353091,Bedehaven Close,2024-01-17T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
353091,Bedehaven Close,2024-01-17T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
353091,Bedehaven Close,2024-01-17T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
353091,Bedehaven Close,2024-01-17T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.61
353091,Bedehaven Close,2024-01-17T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.53
353091,Bedehaven Close,2024-01-17T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.25
353091,Bedehaven Close,2024-01-17T20:00:00.000+00:00,feeder,4,N Current (RMS),A,16.9
353091,Bedehaven Close,2024-01-17T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.6
353091,Bedehaven Close,2024-01-17T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.0
353091,Bedehaven Close,2024-01-17T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.6
353091,Bedehaven Close,2024-01-17T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.16
353091,Bedehaven Close,2024-01-17T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
353091,Bedehaven Close,2024-01-17T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.41
353091,Bedehaven Close,2024-01-17T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.01
353091,Bedehaven Close,2024-01-17T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.08
353091,Bedehaven Close,2024-01-17T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.78
353091,Bedehaven Close,2024-01-17T20:00:00.000+00:00,feeder,3,N Current (RMS),A,38.1
353091,Bedehaven Close,2024-01-17T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,50.3
353091,Bedehaven Close,2024-01-17T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,77.8
353091,Bedehaven Close,2024-01-17T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,46.1
353091,Bedehaven Close,2024-01-17T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.62
353091,Bedehaven Close,2024-01-17T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
353091,Bedehaven Close,2024-01-17T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
353091,Bedehaven Close,2024-01-17T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.84
353091,Bedehaven Close,2024-01-17T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.02
353091,Bedehaven Close,2024-01-17T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.88
353091,Bedehaven Close,2024-01-17T20:00:00.000+00:00,feeder,2,N Current (RMS),A,38.9
353091,Bedehaven Close,2024-01-17T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.9
353091,Bedehaven Close,2024-01-17T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,74.3
353091,Bedehaven Close,2024-01-17T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,57.3
353091,Bedehaven Close,2024-01-17T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.3
353091,Bedehaven Close,2024-01-17T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
353091,Bedehaven Close,2024-01-17T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
353091,Bedehaven Close,2024-01-17T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.41
353091,Bedehaven Close,2024-01-17T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.47
353091,Bedehaven Close,2024-01-17T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.96
353091,Bedehaven Close,2024-01-17T20:00:00.000+00:00,feeder,1,N Current (RMS),A,9.4
353091,Bedehaven Close,2024-01-17T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.3
353091,Bedehaven Close,2024-01-17T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.9
353091,Bedehaven Close,2024-01-17T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.1
353091,Bedehaven Close,2024-01-17T20:00:00.000+00:00,transformer,,Temperature,C,17.5
353091,Bedehaven Close,2024-01-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
353091,Bedehaven Close,2024-01-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
353091,Bedehaven Close,2024-01-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
353091,Bedehaven Close,2024-01-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
353091,Bedehaven Close,2024-01-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
353091,Bedehaven Close,2024-01-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
353091,Bedehaven Close,2024-01-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
353091,Bedehaven Close,2024-01-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
353091,Bedehaven Close,2024-01-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
353091,Bedehaven Close,2024-01-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,24.88
353091,Bedehaven Close,2024-01-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,43.11
353091,Bedehaven Close,2024-01-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,26.88
353091,Bedehaven Close,2024-01-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,76.7
353091,Bedehaven Close,2024-01-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
353091,Bedehaven Close,2024-01-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.7
353091,Bedehaven Close,2024-01-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
353091,Bedehaven Close,2024-01-17T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
353091,Bedehaven Close,2024-01-17T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
353091,Bedehaven Close,2024-01-17T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
353091,Bedehaven Close,2024-01-17T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.4
353091,Bedehaven Close,2024-01-17T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.1
353091,Bedehaven Close,2024-01-17T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.91
353091,Bedehaven Close,2024-01-17T19:50:00.000+00:00,feeder,4,N Current (RMS),A,19.3
353091,Bedehaven Close,2024-01-17T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.6
353091,Bedehaven Close,2024-01-17T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.9
353091,Bedehaven Close,2024-01-17T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.1
353091,Bedehaven Close,2024-01-17T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
353091,Bedehaven Close,2024-01-17T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
353091,Bedehaven Close,2024-01-17T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.54
353091,Bedehaven Close,2024-01-17T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.66
353091,Bedehaven Close,2024-01-17T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.46
353091,Bedehaven Close,2024-01-17T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.21
353091,Bedehaven Close,2024-01-17T19:50:00.000+00:00,feeder,3,N Current (RMS),A,29.4
353091,Bedehaven Close,2024-01-17T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,42.1
353091,Bedehaven Close,2024-01-17T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.5
353091,Bedehaven Close,2024-01-17T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,47.6
353091,Bedehaven Close,2024-01-17T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.71
353091,Bedehaven Close,2024-01-17T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.99
353091,Bedehaven Close,2024-01-17T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
353091,Bedehaven Close,2024-01-17T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.66
353091,Bedehaven Close,2024-01-17T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.08
353091,Bedehaven Close,2024-01-17T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.47
353091,Bedehaven Close,2024-01-17T19:50:00.000+00:00,feeder,2,N Current (RMS),A,43.7
353091,Bedehaven Close,2024-01-17T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
353091,Bedehaven Close,2024-01-17T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,65.7
353091,Bedehaven Close,2024-01-17T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,51.7
353091,Bedehaven Close,2024-01-17T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
353091,Bedehaven Close,2024-01-17T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
353091,Bedehaven Close,2024-01-17T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
353091,Bedehaven Close,2024-01-17T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.33
353091,Bedehaven Close,2024-01-17T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.82
353091,Bedehaven Close,2024-01-17T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.01
353091,Bedehaven Close,2024-01-17T19:50:00.000+00:00,feeder,1,N Current (RMS),A,11.3
353091,Bedehaven Close,2024-01-17T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.7
353091,Bedehaven Close,2024-01-17T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.6
353091,Bedehaven Close,2024-01-17T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.3
353091,Bedehaven Close,2024-01-17T19:50:00.000+00:00,transformer,,Temperature,C,17.5
353091,Bedehaven Close,2024-01-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
353091,Bedehaven Close,2024-01-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
353091,Bedehaven Close,2024-01-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
353091,Bedehaven Close,2024-01-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.78
353091,Bedehaven Close,2024-01-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
353091,Bedehaven Close,2024-01-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
353091,Bedehaven Close,2024-01-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
353091,Bedehaven Close,2024-01-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
353091,Bedehaven Close,2024-01-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
353091,Bedehaven Close,2024-01-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,21.05
353091,Bedehaven Close,2024-01-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,31.46
353091,Bedehaven Close,2024-01-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,27.61
353091,Bedehaven Close,2024-01-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,62.2
353091,Bedehaven Close,2024-01-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
353091,Bedehaven Close,2024-01-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
353091,Bedehaven Close,2024-01-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
353091,Bedehaven Close,2024-01-17T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
353091,Bedehaven Close,2024-01-17T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
353091,Bedehaven Close,2024-01-17T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
353091,Bedehaven Close,2024-01-17T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.5
353091,Bedehaven Close,2024-01-17T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.94
353091,Bedehaven Close,2024-01-17T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.32
353091,Bedehaven Close,2024-01-17T19:40:00.000+00:00,feeder,4,N Current (RMS),A,8.6
353091,Bedehaven Close,2024-01-17T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.5
353091,Bedehaven Close,2024-01-17T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.7
353091,Bedehaven Close,2024-01-17T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.0
353091,Bedehaven Close,2024-01-17T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
353091,Bedehaven Close,2024-01-17T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
353091,Bedehaven Close,2024-01-17T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.15
353091,Bedehaven Close,2024-01-17T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.49
353091,Bedehaven Close,2024-01-17T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.26
353091,Bedehaven Close,2024-01-17T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.32
353091,Bedehaven Close,2024-01-17T19:40:00.000+00:00,feeder,3,N Current (RMS),A,32.4
353091,Bedehaven Close,2024-01-17T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,40.8
353091,Bedehaven Close,2024-01-17T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,33.4
353091,Bedehaven Close,2024-01-17T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,64.3
353091,Bedehaven Close,2024-01-17T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.73
353091,Bedehaven Close,2024-01-17T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.5
353091,Bedehaven Close,2024-01-17T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
353091,Bedehaven Close,2024-01-17T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.29
353091,Bedehaven Close,2024-01-17T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.16
353091,Bedehaven Close,2024-01-17T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.96
353091,Bedehaven Close,2024-01-17T19:40:00.000+00:00,feeder,2,N Current (RMS),A,59.2
353091,Bedehaven Close,2024-01-17T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.5
353091,Bedehaven Close,2024-01-17T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,59.0
353091,Bedehaven Close,2024-01-17T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,85.8
353091,Bedehaven Close,2024-01-17T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
353091,Bedehaven Close,2024-01-17T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
353091,Bedehaven Close,2024-01-17T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
353091,Bedehaven Close,2024-01-17T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.69
353091,Bedehaven Close,2024-01-17T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.46
353091,Bedehaven Close,2024-01-17T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.14
353091,Bedehaven Close,2024-01-17T19:40:00.000+00:00,feeder,1,N Current (RMS),A,7.5
353091,Bedehaven Close,2024-01-17T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.2
353091,Bedehaven Close,2024-01-17T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.2
