Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353091,Bedehaven Close,2024-01-17T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
353091,Bedehaven Close,2024-01-17T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
353091,Bedehaven Close,2024-01-17T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.26
353091,Bedehaven Close,2024-01-17T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.5
353091,Bedehaven Close,2024-01-17T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.12
353091,Bedehaven Close,2024-01-17T18:00:00.000+00:00,feeder,2,N Current (RMS),A,51.7
353091,Bedehaven Close,2024-01-17T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.2
353091,Bedehaven Close,2024-01-17T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,68.2
353091,Bedehaven Close,2024-01-17T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,81.4
353091,Bedehaven Close,2024-01-17T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
353091,Bedehaven Close,2024-01-17T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
353091,Bedehaven Close,2024-01-17T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.23
353091,Bedehaven Close,2024-01-17T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.25
353091,Bedehaven Close,2024-01-17T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.54
353091,Bedehaven Close,2024-01-17T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.08
353091,Bedehaven Close,2024-01-17T18:00:00.000+00:00,feeder,1,N Current (RMS),A,7.3
353091,Bedehaven Close,2024-01-17T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.9
353091,Bedehaven Close,2024-01-17T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.5
353091,Bedehaven Close,2024-01-17T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.1
353091,Bedehaven Close,2024-01-17T18:00:00.000+00:00,transformer,,Temperature,C,17.6
353091,Bedehaven Close,2024-01-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
353091,Bedehaven Close,2024-01-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
353091,Bedehaven Close,2024-01-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
353091,Bedehaven Close,2024-01-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
353091,Bedehaven Close,2024-01-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
353091,Bedehaven Close,2024-01-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
353091,Bedehaven Close,2024-01-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
353091,Bedehaven Close,2024-01-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
353091,Bedehaven Close,2024-01-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
353091,Bedehaven Close,2024-01-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,26.18
353091,Bedehaven Close,2024-01-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,28.19
353091,Bedehaven Close,2024-01-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,40.46
353091,Bedehaven Close,2024-01-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,71.4
353091,Bedehaven Close,2024-01-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
353091,Bedehaven Close,2024-01-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
353091,Bedehaven Close,2024-01-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.2
353091,Bedehaven Close,2024-01-17T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
353091,Bedehaven Close,2024-01-17T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
353091,Bedehaven Close,2024-01-17T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
353091,Bedehaven Close,2024-01-17T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.59
353091,Bedehaven Close,2024-01-17T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.69
353091,Bedehaven Close,2024-01-17T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.57
353091,Bedehaven Close,2024-01-17T17:50:00.000+00:00,feeder,4,N Current (RMS),A,7.3
353091,Bedehaven Close,2024-01-17T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.5
353091,Bedehaven Close,2024-01-17T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.8
353091,Bedehaven Close,2024-01-17T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.2
353091,Bedehaven Close,2024-01-17T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.52
353091,Bedehaven Close,2024-01-17T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
353091,Bedehaven Close,2024-01-17T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.4
353091,Bedehaven Close,2024-01-17T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.9
353091,Bedehaven Close,2024-01-17T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.86
353091,Bedehaven Close,2024-01-17T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.12
353091,Bedehaven Close,2024-01-17T17:50:00.000+00:00,feeder,3,N Current (RMS),A,48.6
353091,Bedehaven Close,2024-01-17T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,66.8
353091,Bedehaven Close,2024-01-17T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.9
353091,Bedehaven Close,2024-01-17T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,71.7
353091,Bedehaven Close,2024-01-17T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.69
353091,Bedehaven Close,2024-01-17T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.14
353091,Bedehaven Close,2024-01-17T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
353091,Bedehaven Close,2024-01-17T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.27
353091,Bedehaven Close,2024-01-17T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.76
353091,Bedehaven Close,2024-01-17T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.72
353091,Bedehaven Close,2024-01-17T17:50:00.000+00:00,feeder,2,N Current (RMS),A,54.5
353091,Bedehaven Close,2024-01-17T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.4
353091,Bedehaven Close,2024-01-17T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,77.7
353091,Bedehaven Close,2024-01-17T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,87.6
353091,Bedehaven Close,2024-01-17T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
353091,Bedehaven Close,2024-01-17T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
353091,Bedehaven Close,2024-01-17T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
353091,Bedehaven Close,2024-01-17T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.26
353091,Bedehaven Close,2024-01-17T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.74
353091,Bedehaven Close,2024-01-17T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.68
353091,Bedehaven Close,2024-01-17T17:50:00.000+00:00,feeder,1,N Current (RMS),A,10.0
353091,Bedehaven Close,2024-01-17T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.1
353091,Bedehaven Close,2024-01-17T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.0
353091,Bedehaven Close,2024-01-17T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.1
353091,Bedehaven Close,2024-01-17T17:50:00.000+00:00,transformer,,Temperature,C,17.6
353091,Bedehaven Close,2024-01-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
353091,Bedehaven Close,2024-01-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
353091,Bedehaven Close,2024-01-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
353091,Bedehaven Close,2024-01-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
353091,Bedehaven Close,2024-01-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
353091,Bedehaven Close,2024-01-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
353091,Bedehaven Close,2024-01-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
353091,Bedehaven Close,2024-01-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
353091,Bedehaven Close,2024-01-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
353091,Bedehaven Close,2024-01-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,28.02
353091,Bedehaven Close,2024-01-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,27.04
353091,Bedehaven Close,2024-01-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,42.1
353091,Bedehaven Close,2024-01-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,77.8
353091,Bedehaven Close,2024-01-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
353091,Bedehaven Close,2024-01-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
353091,Bedehaven Close,2024-01-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.3
353091,Bedehaven Close,2024-01-17T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
353091,Bedehaven Close,2024-01-17T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
353091,Bedehaven Close,2024-01-17T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
353091,Bedehaven Close,2024-01-17T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.11
353091,Bedehaven Close,2024-01-17T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.98
353091,Bedehaven Close,2024-01-17T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.31
353091,Bedehaven Close,2024-01-17T17:40:00.000+00:00,feeder,4,N Current (RMS),A,12.9
353091,Bedehaven Close,2024-01-17T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.3
353091,Bedehaven Close,2024-01-17T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.7
353091,Bedehaven Close,2024-01-17T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.2
353091,Bedehaven Close,2024-01-17T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
353091,Bedehaven Close,2024-01-17T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
353091,Bedehaven Close,2024-01-17T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.98
353091,Bedehaven Close,2024-01-17T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.88
353091,Bedehaven Close,2024-01-17T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.84
353091,Bedehaven Close,2024-01-17T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.16
353091,Bedehaven Close,2024-01-17T17:40:00.000+00:00,feeder,3,N Current (RMS),A,46.5
353091,Bedehaven Close,2024-01-17T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,75.3
353091,Bedehaven Close,2024-01-17T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,36.4
353091,Bedehaven Close,2024-01-17T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,64.1
353091,Bedehaven Close,2024-01-17T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.61
353091,Bedehaven Close,2024-01-17T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.74
353091,Bedehaven Close,2024-01-17T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
353091,Bedehaven Close,2024-01-17T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.1
353091,Bedehaven Close,2024-01-17T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.06
353091,Bedehaven Close,2024-01-17T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.93
353091,Bedehaven Close,2024-01-17T17:40:00.000+00:00,feeder,2,N Current (RMS),A,44.4
353091,Bedehaven Close,2024-01-17T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.8
353091,Bedehaven Close,2024-01-17T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,63.0
353091,Bedehaven Close,2024-01-17T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,66.8
353091,Bedehaven Close,2024-01-17T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
353091,Bedehaven Close,2024-01-17T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
353091,Bedehaven Close,2024-01-17T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
353091,Bedehaven Close,2024-01-17T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.21
353091,Bedehaven Close,2024-01-17T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.91
353091,Bedehaven Close,2024-01-17T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.37
353091,Bedehaven Close,2024-01-17T17:40:00.000+00:00,feeder,1,N Current (RMS),A,10.2
353091,Bedehaven Close,2024-01-17T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.8
353091,Bedehaven Close,2024-01-17T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.7
353091,Bedehaven Close,2024-01-17T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.1
353091,Bedehaven Close,2024-01-17T17:40:00.000+00:00,transformer,,Temperature,C,17.6
353091,Bedehaven Close,2024-01-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
353091,Bedehaven Close,2024-01-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
353091,Bedehaven Close,2024-01-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
353091,Bedehaven Close,2024-01-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
353091,Bedehaven Close,2024-01-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
353091,Bedehaven Close,2024-01-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
353091,Bedehaven Close,2024-01-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
353091,Bedehaven Close,2024-01-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
353091,Bedehaven Close,2024-01-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
353091,Bedehaven Close,2024-01-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,30.31
353091,Bedehaven Close,2024-01-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,26.79
353091,Bedehaven Close,2024-01-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,34.76
353091,Bedehaven Close,2024-01-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,65.1
353091,Bedehaven Close,2024-01-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
353091,Bedehaven Close,2024-01-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
353091,Bedehaven Close,2024-01-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
353091,Bedehaven Close,2024-01-17T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
353091,Bedehaven Close,2024-01-17T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
353091,Bedehaven Close,2024-01-17T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
353091,Bedehaven Close,2024-01-17T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.41
353091,Bedehaven Close,2024-01-17T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.12
353091,Bedehaven Close,2024-01-17T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.48
353091,Bedehaven Close,2024-01-17T17:30:00.000+00:00,feeder,4,N Current (RMS),A,18.3
353091,Bedehaven Close,2024-01-17T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.4
353091,Bedehaven Close,2024-01-17T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.8
353091,Bedehaven Close,2024-01-17T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.4
353091,Bedehaven Close,2024-01-17T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
353091,Bedehaven Close,2024-01-17T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
353091,Bedehaven Close,2024-01-17T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.18
353091,Bedehaven Close,2024-01-17T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.38
353091,Bedehaven Close,2024-01-17T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.09
353091,Bedehaven Close,2024-01-17T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.41
353091,Bedehaven Close,2024-01-17T17:30:00.000+00:00,feeder,3,N Current (RMS),A,41.1
353091,Bedehaven Close,2024-01-17T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,76.6
353091,Bedehaven Close,2024-01-17T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,45.4
353091,Bedehaven Close,2024-01-17T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,64.8
353091,Bedehaven Close,2024-01-17T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.63
353091,Bedehaven Close,2024-01-17T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.86
353091,Bedehaven Close,2024-01-17T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
353091,Bedehaven Close,2024-01-17T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.49
353091,Bedehaven Close,2024-01-17T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.43
353091,Bedehaven Close,2024-01-17T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.94
353091,Bedehaven Close,2024-01-17T17:30:00.000+00:00,feeder,2,N Current (RMS),A,46.2
353091,Bedehaven Close,2024-01-17T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.9
353091,Bedehaven Close,2024-01-17T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,64.3
353091,Bedehaven Close,2024-01-17T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,79.6
353091,Bedehaven Close,2024-01-17T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
353091,Bedehaven Close,2024-01-17T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
353091,Bedehaven Close,2024-01-17T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
353091,Bedehaven Close,2024-01-17T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.23
353091,Bedehaven Close,2024-01-17T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.16
353091,Bedehaven Close,2024-01-17T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.61
353091,Bedehaven Close,2024-01-17T17:30:00.000+00:00,feeder,1,N Current (RMS),A,18.1
353091,Bedehaven Close,2024-01-17T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.8
353091,Bedehaven Close,2024-01-17T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.1
353091,Bedehaven Close,2024-01-17T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.3
353091,Bedehaven Close,2024-01-17T17:30:00.000+00:00,transformer,,Temperature,C,17.7
353091,Bedehaven Close,2024-01-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
353091,Bedehaven Close,2024-01-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
353091,Bedehaven Close,2024-01-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
353091,Bedehaven Close,2024-01-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
353091,Bedehaven Close,2024-01-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
353091,Bedehaven Close,2024-01-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
353091,Bedehaven Close,2024-01-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
353091,Bedehaven Close,2024-01-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
353091,Bedehaven Close,2024-01-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
353091,Bedehaven Close,2024-01-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,34.52
353091,Bedehaven Close,2024-01-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,33.8
353091,Bedehaven Close,2024-01-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,39.43
353091,Bedehaven Close,2024-01-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,55.8
353091,Bedehaven Close,2024-01-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
353091,Bedehaven Close,2024-01-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
353091,Bedehaven Close,2024-01-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.6
353091,Bedehaven Close,2024-01-17T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
353091,Bedehaven Close,2024-01-17T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
353091,Bedehaven Close,2024-01-17T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
353091,Bedehaven Close,2024-01-17T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.23
353091,Bedehaven Close,2024-01-17T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.09
353091,Bedehaven Close,2024-01-17T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.62
353091,Bedehaven Close,2024-01-17T17:20:00.000+00:00,feeder,4,N Current (RMS),A,36.1
353091,Bedehaven Close,2024-01-17T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.6
353091,Bedehaven Close,2024-01-17T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,5.7
353091,Bedehaven Close,2024-01-17T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,44.3
353091,Bedehaven Close,2024-01-17T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
353091,Bedehaven Close,2024-01-17T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
353091,Bedehaven Close,2024-01-17T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.96
353091,Bedehaven Close,2024-01-17T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.01
353091,Bedehaven Close,2024-01-17T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.03
353091,Bedehaven Close,2024-01-17T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.87
353091,Bedehaven Close,2024-01-17T17:20:00.000+00:00,feeder,3,N Current (RMS),A,32.8
353091,Bedehaven Close,2024-01-17T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,59.2
353091,Bedehaven Close,2024-01-17T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,45.6
353091,Bedehaven Close,2024-01-17T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,51.5
353091,Bedehaven Close,2024-01-17T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.9
353091,Bedehaven Close,2024-01-17T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
353091,Bedehaven Close,2024-01-17T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
353091,Bedehaven Close,2024-01-17T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.59
353091,Bedehaven Close,2024-01-17T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.57
353091,Bedehaven Close,2024-01-17T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.27
353091,Bedehaven Close,2024-01-17T17:20:00.000+00:00,feeder,2,N Current (RMS),A,29.2
353091,Bedehaven Close,2024-01-17T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,49.5
353091,Bedehaven Close,2024-01-17T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,49.6
353091,Bedehaven Close,2024-01-17T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,56.1
353091,Bedehaven Close,2024-01-17T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
353091,Bedehaven Close,2024-01-17T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
353091,Bedehaven Close,2024-01-17T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
353091,Bedehaven Close,2024-01-17T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.29
353091,Bedehaven Close,2024-01-17T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.11
353091,Bedehaven Close,2024-01-17T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.61
353091,Bedehaven Close,2024-01-17T17:20:00.000+00:00,feeder,1,N Current (RMS),A,18.9
353091,Bedehaven Close,2024-01-17T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.4
353091,Bedehaven Close,2024-01-17T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.8
353091,Bedehaven Close,2024-01-17T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
353091,Bedehaven Close,2024-01-17T17:20:00.000+00:00,transformer,,Temperature,C,17.6
353091,Bedehaven Close,2024-01-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
353091,Bedehaven Close,2024-01-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
353091,Bedehaven Close,2024-01-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
353091,Bedehaven Close,2024-01-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
353091,Bedehaven Close,2024-01-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
353091,Bedehaven Close,2024-01-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
353091,Bedehaven Close,2024-01-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
353091,Bedehaven Close,2024-01-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
353091,Bedehaven Close,2024-01-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
353091,Bedehaven Close,2024-01-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,33.12
353091,Bedehaven Close,2024-01-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,27.8
353091,Bedehaven Close,2024-01-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,35.37
353091,Bedehaven Close,2024-01-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,63.8
353091,Bedehaven Close,2024-01-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
353091,Bedehaven Close,2024-01-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
353091,Bedehaven Close,2024-01-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
353091,Bedehaven Close,2024-01-17T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
353091,Bedehaven Close,2024-01-17T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
353091,Bedehaven Close,2024-01-17T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
353091,Bedehaven Close,2024-01-17T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.48
353091,Bedehaven Close,2024-01-17T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.65
353091,Bedehaven Close,2024-01-17T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.59
353091,Bedehaven Close,2024-01-17T17:10:00.000+00:00,feeder,4,N Current (RMS),A,40.4
353091,Bedehaven Close,2024-01-17T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.3
353091,Bedehaven Close,2024-01-17T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.7
353091,Bedehaven Close,2024-01-17T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,50.6
353091,Bedehaven Close,2024-01-17T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
353091,Bedehaven Close,2024-01-17T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
353091,Bedehaven Close,2024-01-17T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.08
353091,Bedehaven Close,2024-01-17T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.87
353091,Bedehaven Close,2024-01-17T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.83
353091,Bedehaven Close,2024-01-17T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.64
353091,Bedehaven Close,2024-01-17T17:10:00.000+00:00,feeder,3,N Current (RMS),A,25.8
353091,Bedehaven Close,2024-01-17T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,50.5
353091,Bedehaven Close,2024-01-17T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,57.0
353091,Bedehaven Close,2024-01-17T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,66.4
353091,Bedehaven Close,2024-01-17T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.58
353091,Bedehaven Close,2024-01-17T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.65
353091,Bedehaven Close,2024-01-17T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
353091,Bedehaven Close,2024-01-17T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.91
353091,Bedehaven Close,2024-01-17T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.61
353091,Bedehaven Close,2024-01-17T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.69
353091,Bedehaven Close,2024-01-17T17:10:00.000+00:00,feeder,2,N Current (RMS),A,41.9
353091,Bedehaven Close,2024-01-17T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.9
353091,Bedehaven Close,2024-01-17T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,50.0
353091,Bedehaven Close,2024-01-17T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,61.5
353091,Bedehaven Close,2024-01-17T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
353091,Bedehaven Close,2024-01-17T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
353091,Bedehaven Close,2024-01-17T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
353091,Bedehaven Close,2024-01-17T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.57
353091,Bedehaven Close,2024-01-17T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.42
353091,Bedehaven Close,2024-01-17T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.47
353091,Bedehaven Close,2024-01-17T17:10:00.000+00:00,feeder,1,N Current (RMS),A,19.2
353091,Bedehaven Close,2024-01-17T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.2
353091,Bedehaven Close,2024-01-17T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
353091,Bedehaven Close,2024-01-17T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.4
353091,Bedehaven Close,2024-01-17T17:10:00.000+00:00,transformer,,Temperature,C,17.6
353091,Bedehaven Close,2024-01-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
353091,Bedehaven Close,2024-01-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
353091,Bedehaven Close,2024-01-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
353091,Bedehaven Close,2024-01-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
353091,Bedehaven Close,2024-01-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
353091,Bedehaven Close,2024-01-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
353091,Bedehaven Close,2024-01-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
353091,Bedehaven Close,2024-01-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
353091,Bedehaven Close,2024-01-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
353091,Bedehaven Close,2024-01-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,24.83
353091,Bedehaven Close,2024-01-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,31.51
353091,Bedehaven Close,2024-01-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,42.39
353091,Bedehaven Close,2024-01-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,73.1
353091,Bedehaven Close,2024-01-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
353091,Bedehaven Close,2024-01-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
353091,Bedehaven Close,2024-01-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.5
353091,Bedehaven Close,2024-01-17T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
353091,Bedehaven Close,2024-01-17T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.3
353091,Bedehaven Close,2024-01-17T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
353091,Bedehaven Close,2024-01-17T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.95
353091,Bedehaven Close,2024-01-17T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.69
353091,Bedehaven Close,2024-01-17T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.79
353091,Bedehaven Close,2024-01-17T17:00:00.000+00:00,feeder,4,N Current (RMS),A,10.8
353091,Bedehaven Close,2024-01-17T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.3
353091,Bedehaven Close,2024-01-17T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.5
353091,Bedehaven Close,2024-01-17T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.1
353091,Bedehaven Close,2024-01-17T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
353091,Bedehaven Close,2024-01-17T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
353091,Bedehaven Close,2024-01-17T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.19
353091,Bedehaven Close,2024-01-17T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.87
353091,Bedehaven Close,2024-01-17T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.94
353091,Bedehaven Close,2024-01-17T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.69
353091,Bedehaven Close,2024-01-17T17:00:00.000+00:00,feeder,3,N Current (RMS),A,35.8
353091,Bedehaven Close,2024-01-17T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,70.4
353091,Bedehaven Close,2024-01-17T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,52.7
353091,Bedehaven Close,2024-01-17T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,58.7
353091,Bedehaven Close,2024-01-17T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.3
353091,Bedehaven Close,2024-01-17T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.76
353091,Bedehaven Close,2024-01-17T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
353091,Bedehaven Close,2024-01-17T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.62
353091,Bedehaven Close,2024-01-17T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.84
353091,Bedehaven Close,2024-01-17T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.64
353091,Bedehaven Close,2024-01-17T17:00:00.000+00:00,feeder,2,N Current (RMS),A,49.9
353091,Bedehaven Close,2024-01-17T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.4
353091,Bedehaven Close,2024-01-17T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,58.1
353091,Bedehaven Close,2024-01-17T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,73.5
353091,Bedehaven Close,2024-01-17T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
353091,Bedehaven Close,2024-01-17T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
353091,Bedehaven Close,2024-01-17T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
353091,Bedehaven Close,2024-01-17T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.45
353091,Bedehaven Close,2024-01-17T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
353091,Bedehaven Close,2024-01-17T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.25
353091,Bedehaven Close,2024-01-17T17:00:00.000+00:00,feeder,1,N Current (RMS),A,13.1
353091,Bedehaven Close,2024-01-17T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.8
353091,Bedehaven Close,2024-01-17T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
353091,Bedehaven Close,2024-01-17T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.6
353091,Bedehaven Close,2024-01-17T17:00:00.000+00:00,transformer,,Temperature,C,17.7
353091,Bedehaven Close,2024-01-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
353091,Bedehaven Close,2024-01-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
353091,Bedehaven Close,2024-01-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
353091,Bedehaven Close,2024-01-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
353091,Bedehaven Close,2024-01-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
353091,Bedehaven Close,2024-01-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
353091,Bedehaven Close,2024-01-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
353091,Bedehaven Close,2024-01-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
353091,Bedehaven Close,2024-01-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
353091,Bedehaven Close,2024-01-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,28.89
353091,Bedehaven Close,2024-01-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,30.47
353091,Bedehaven Close,2024-01-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,34.38
353091,Bedehaven Close,2024-01-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,54.9
353091,Bedehaven Close,2024-01-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
353091,Bedehaven Close,2024-01-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
353091,Bedehaven Close,2024-01-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
353091,Bedehaven Close,2024-01-17T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
353091,Bedehaven Close,2024-01-17T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
353091,Bedehaven Close,2024-01-17T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
353091,Bedehaven Close,2024-01-17T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.05
353091,Bedehaven Close,2024-01-17T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.69
353091,Bedehaven Close,2024-01-17T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.39
353091,Bedehaven Close,2024-01-17T16:50:00.000+00:00,feeder,4,N Current (RMS),A,7.3
353091,Bedehaven Close,2024-01-17T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.3
353091,Bedehaven Close,2024-01-17T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.0
353091,Bedehaven Close,2024-01-17T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.6
353091,Bedehaven Close,2024-01-17T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
353091,Bedehaven Close,2024-01-17T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
353091,Bedehaven Close,2024-01-17T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.06
353091,Bedehaven Close,2024-01-17T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.56
353091,Bedehaven Close,2024-01-17T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.41
353091,Bedehaven Close,2024-01-17T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.27
353091,Bedehaven Close,2024-01-17T16:50:00.000+00:00,feeder,3,N Current (RMS),A,28.3
353091,Bedehaven Close,2024-01-17T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,52.9
353091,Bedehaven Close,2024-01-17T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,55.3
353091,Bedehaven Close,2024-01-17T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,44.4
353091,Bedehaven Close,2024-01-17T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.41
353091,Bedehaven Close,2024-01-17T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.48
353091,Bedehaven Close,2024-01-17T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
353091,Bedehaven Close,2024-01-17T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.61
353091,Bedehaven Close,2024-01-17T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.71
353091,Bedehaven Close,2024-01-17T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.96
353091,Bedehaven Close,2024-01-17T16:50:00.000+00:00,feeder,2,N Current (RMS),A,47.0
353091,Bedehaven Close,2024-01-17T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.1
353091,Bedehaven Close,2024-01-17T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,69.5
353091,Bedehaven Close,2024-01-17T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,62.3
353091,Bedehaven Close,2024-01-17T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
353091,Bedehaven Close,2024-01-17T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
353091,Bedehaven Close,2024-01-17T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
353091,Bedehaven Close,2024-01-17T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.78
353091,Bedehaven Close,2024-01-17T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.89
353091,Bedehaven Close,2024-01-17T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.05
353091,Bedehaven Close,2024-01-17T16:50:00.000+00:00,feeder,1,N Current (RMS),A,20.8
353091,Bedehaven Close,2024-01-17T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.1
353091,Bedehaven Close,2024-01-17T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.7
353091,Bedehaven Close,2024-01-17T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.7
353091,Bedehaven Close,2024-01-17T16:50:00.000+00:00,transformer,,Temperature,C,17.7
353091,Bedehaven Close,2024-01-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
353091,Bedehaven Close,2024-01-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
353091,Bedehaven Close,2024-01-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
353091,Bedehaven Close,2024-01-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
353091,Bedehaven Close,2024-01-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
353091,Bedehaven Close,2024-01-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
353091,Bedehaven Close,2024-01-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
353091,Bedehaven Close,2024-01-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
353091,Bedehaven Close,2024-01-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
353091,Bedehaven Close,2024-01-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,26.0
353091,Bedehaven Close,2024-01-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,32.7
353091,Bedehaven Close,2024-01-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,27.67
353091,Bedehaven Close,2024-01-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,51.1
353091,Bedehaven Close,2024-01-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
353091,Bedehaven Close,2024-01-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
353091,Bedehaven Close,2024-01-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
353091,Bedehaven Close,2024-01-17T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
353091,Bedehaven Close,2024-01-17T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
353091,Bedehaven Close,2024-01-17T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
353091,Bedehaven Close,2024-01-17T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.58
353091,Bedehaven Close,2024-01-17T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.72
353091,Bedehaven Close,2024-01-17T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.61
353091,Bedehaven Close,2024-01-17T16:40:00.000+00:00,feeder,4,N Current (RMS),A,14.0
353091,Bedehaven Close,2024-01-17T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.0
353091,Bedehaven Close,2024-01-17T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.0
353091,Bedehaven Close,2024-01-17T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.2
353091,Bedehaven Close,2024-01-17T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
353091,Bedehaven Close,2024-01-17T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
353091,Bedehaven Close,2024-01-17T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.91
353091,Bedehaven Close,2024-01-17T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.25
353091,Bedehaven Close,2024-01-17T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.44
353091,Bedehaven Close,2024-01-17T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.72
353091,Bedehaven Close,2024-01-17T16:40:00.000+00:00,feeder,3,N Current (RMS),A,26.1
353091,Bedehaven Close,2024-01-17T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,39.6
353091,Bedehaven Close,2024-01-17T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.3
353091,Bedehaven Close,2024-01-17T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,42.4
353091,Bedehaven Close,2024-01-17T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.63
353091,Bedehaven Close,2024-01-17T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.84
353091,Bedehaven Close,2024-01-17T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
353091,Bedehaven Close,2024-01-17T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.68
353091,Bedehaven Close,2024-01-17T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.35
353091,Bedehaven Close,2024-01-17T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.47
353091,Bedehaven Close,2024-01-17T16:40:00.000+00:00,feeder,2,N Current (RMS),A,48.7
353091,Bedehaven Close,2024-01-17T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.5
353091,Bedehaven Close,2024-01-17T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,54.0
353091,Bedehaven Close,2024-01-17T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,72.8
353091,Bedehaven Close,2024-01-17T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
353091,Bedehaven Close,2024-01-17T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
353091,Bedehaven Close,2024-01-17T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
353091,Bedehaven Close,2024-01-17T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.72
353091,Bedehaven Close,2024-01-17T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.11
353091,Bedehaven Close,2024-01-17T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.25
353091,Bedehaven Close,2024-01-17T16:40:00.000+00:00,feeder,1,N Current (RMS),A,16.3
353091,Bedehaven Close,2024-01-17T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.2
353091,Bedehaven Close,2024-01-17T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.2
353091,Bedehaven Close,2024-01-17T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.3
353091,Bedehaven Close,2024-01-17T16:40:00.000+00:00,transformer,,Temperature,C,17.7
353091,Bedehaven Close,2024-01-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
353091,Bedehaven Close,2024-01-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
353091,Bedehaven Close,2024-01-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
353091,Bedehaven Close,2024-01-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
353091,Bedehaven Close,2024-01-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
353091,Bedehaven Close,2024-01-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
353091,Bedehaven Close,2024-01-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
353091,Bedehaven Close,2024-01-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
353091,Bedehaven Close,2024-01-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
353091,Bedehaven Close,2024-01-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,22.23
353091,Bedehaven Close,2024-01-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,24.61
353091,Bedehaven Close,2024-01-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,31.05
353091,Bedehaven Close,2024-01-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,57.0
353091,Bedehaven Close,2024-01-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
353091,Bedehaven Close,2024-01-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
353091,Bedehaven Close,2024-01-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
353091,Bedehaven Close,2024-01-17T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
353091,Bedehaven Close,2024-01-17T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
353091,Bedehaven Close,2024-01-17T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
353091,Bedehaven Close,2024-01-17T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.03
353091,Bedehaven Close,2024-01-17T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.7
353091,Bedehaven Close,2024-01-17T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.12
353091,Bedehaven Close,2024-01-17T16:30:00.000+00:00,feeder,4,N Current (RMS),A,22.3
353091,Bedehaven Close,2024-01-17T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.2
353091,Bedehaven Close,2024-01-17T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.9
353091,Bedehaven Close,2024-01-17T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.1
353091,Bedehaven Close,2024-01-17T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
353091,Bedehaven Close,2024-01-17T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
353091,Bedehaven Close,2024-01-17T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.99
353091,Bedehaven Close,2024-01-17T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.41
353091,Bedehaven Close,2024-01-17T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.86
353091,Bedehaven Close,2024-01-17T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.39
353091,Bedehaven Close,2024-01-17T16:30:00.000+00:00,feeder,3,N Current (RMS),A,35.5
353091,Bedehaven Close,2024-01-17T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,48.3
353091,Bedehaven Close,2024-01-17T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.5
353091,Bedehaven Close,2024-01-17T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.0
353091,Bedehaven Close,2024-01-17T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.47
353091,Bedehaven Close,2024-01-17T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.89
353091,Bedehaven Close,2024-01-17T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
353091,Bedehaven Close,2024-01-17T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.14
353091,Bedehaven Close,2024-01-17T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.77
353091,Bedehaven Close,2024-01-17T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.1
353091,Bedehaven Close,2024-01-17T16:30:00.000+00:00,feeder,2,N Current (RMS),A,34.9
353091,Bedehaven Close,2024-01-17T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.2
353091,Bedehaven Close,2024-01-17T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.6
353091,Bedehaven Close,2024-01-17T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,51.1
353091,Bedehaven Close,2024-01-17T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
353091,Bedehaven Close,2024-01-17T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
353091,Bedehaven Close,2024-01-17T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
353091,Bedehaven Close,2024-01-17T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.86
353091,Bedehaven Close,2024-01-17T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.99
353091,Bedehaven Close,2024-01-17T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.92
353091,Bedehaven Close,2024-01-17T16:30:00.000+00:00,feeder,1,N Current (RMS),A,14.9
353091,Bedehaven Close,2024-01-17T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.2
353091,Bedehaven Close,2024-01-17T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
353091,Bedehaven Close,2024-01-17T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.8
353091,Bedehaven Close,2024-01-17T16:30:00.000+00:00,transformer,,Temperature,C,17.8
353091,Bedehaven Close,2024-01-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
353091,Bedehaven Close,2024-01-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
353091,Bedehaven Close,2024-01-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
353091,Bedehaven Close,2024-01-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
353091,Bedehaven Close,2024-01-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
353091,Bedehaven Close,2024-01-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
353091,Bedehaven Close,2024-01-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
353091,Bedehaven Close,2024-01-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
353091,Bedehaven Close,2024-01-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
353091,Bedehaven Close,2024-01-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,23.45
353091,Bedehaven Close,2024-01-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,17.31
353091,Bedehaven Close,2024-01-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,24.53
353091,Bedehaven Close,2024-01-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,62.7
353091,Bedehaven Close,2024-01-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
353091,Bedehaven Close,2024-01-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
353091,Bedehaven Close,2024-01-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
353091,Bedehaven Close,2024-01-17T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
353091,Bedehaven Close,2024-01-17T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
353091,Bedehaven Close,2024-01-17T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
