Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353091,Bedehaven Close,2024-01-17T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.17
353091,Bedehaven Close,2024-01-17T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.62
353091,Bedehaven Close,2024-01-17T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.34
353091,Bedehaven Close,2024-01-17T16:20:00.000+00:00,feeder,4,N Current (RMS),A,7.8
353091,Bedehaven Close,2024-01-17T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.0
353091,Bedehaven Close,2024-01-17T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.5
353091,Bedehaven Close,2024-01-17T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.3
353091,Bedehaven Close,2024-01-17T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
353091,Bedehaven Close,2024-01-17T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
353091,Bedehaven Close,2024-01-17T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.91
353091,Bedehaven Close,2024-01-17T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.88
353091,Bedehaven Close,2024-01-17T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.67
353091,Bedehaven Close,2024-01-17T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.88
353091,Bedehaven Close,2024-01-17T16:20:00.000+00:00,feeder,3,N Current (RMS),A,28.1
353091,Bedehaven Close,2024-01-17T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.8
353091,Bedehaven Close,2024-01-17T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.9
353091,Bedehaven Close,2024-01-17T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,45.9
353091,Bedehaven Close,2024-01-17T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
353091,Bedehaven Close,2024-01-17T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.18
353091,Bedehaven Close,2024-01-17T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
353091,Bedehaven Close,2024-01-17T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.73
353091,Bedehaven Close,2024-01-17T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.34
353091,Bedehaven Close,2024-01-17T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.49
353091,Bedehaven Close,2024-01-17T16:20:00.000+00:00,feeder,2,N Current (RMS),A,33.0
353091,Bedehaven Close,2024-01-17T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.2
353091,Bedehaven Close,2024-01-17T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.4
353091,Bedehaven Close,2024-01-17T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,48.7
353091,Bedehaven Close,2024-01-17T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
353091,Bedehaven Close,2024-01-17T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
353091,Bedehaven Close,2024-01-17T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
353091,Bedehaven Close,2024-01-17T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.69
353091,Bedehaven Close,2024-01-17T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.14
353091,Bedehaven Close,2024-01-17T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.18
353091,Bedehaven Close,2024-01-17T16:20:00.000+00:00,feeder,1,N Current (RMS),A,13.9
353091,Bedehaven Close,2024-01-17T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.9
353091,Bedehaven Close,2024-01-17T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.9
353091,Bedehaven Close,2024-01-17T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.4
353091,Bedehaven Close,2024-01-17T16:20:00.000+00:00,transformer,,Temperature,C,17.8
353091,Bedehaven Close,2024-01-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
353091,Bedehaven Close,2024-01-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
353091,Bedehaven Close,2024-01-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
353091,Bedehaven Close,2024-01-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
353091,Bedehaven Close,2024-01-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
353091,Bedehaven Close,2024-01-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
353091,Bedehaven Close,2024-01-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
353091,Bedehaven Close,2024-01-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
353091,Bedehaven Close,2024-01-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
353091,Bedehaven Close,2024-01-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,16.48
353091,Bedehaven Close,2024-01-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,18.77
353091,Bedehaven Close,2024-01-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,22.9
353091,Bedehaven Close,2024-01-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,50.9
353091,Bedehaven Close,2024-01-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
353091,Bedehaven Close,2024-01-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
353091,Bedehaven Close,2024-01-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
353091,Bedehaven Close,2024-01-17T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
353091,Bedehaven Close,2024-01-17T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
353091,Bedehaven Close,2024-01-17T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
353091,Bedehaven Close,2024-01-17T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.32
353091,Bedehaven Close,2024-01-17T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.55
353091,Bedehaven Close,2024-01-17T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.62
353091,Bedehaven Close,2024-01-17T16:10:00.000+00:00,feeder,4,N Current (RMS),A,8.9
353091,Bedehaven Close,2024-01-17T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.7
353091,Bedehaven Close,2024-01-17T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.3
353091,Bedehaven Close,2024-01-17T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.6
353091,Bedehaven Close,2024-01-17T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
353091,Bedehaven Close,2024-01-17T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
353091,Bedehaven Close,2024-01-17T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.02
353091,Bedehaven Close,2024-01-17T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.2
353091,Bedehaven Close,2024-01-17T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.3
353091,Bedehaven Close,2024-01-17T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.8
353091,Bedehaven Close,2024-01-17T16:10:00.000+00:00,feeder,3,N Current (RMS),A,21.1
353091,Bedehaven Close,2024-01-17T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.6
353091,Bedehaven Close,2024-01-17T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.4
353091,Bedehaven Close,2024-01-17T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.3
353091,Bedehaven Close,2024-01-17T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.74
353091,Bedehaven Close,2024-01-17T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.36
353091,Bedehaven Close,2024-01-17T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
353091,Bedehaven Close,2024-01-17T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.72
353091,Bedehaven Close,2024-01-17T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.32
353091,Bedehaven Close,2024-01-17T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.86
353091,Bedehaven Close,2024-01-17T16:10:00.000+00:00,feeder,2,N Current (RMS),A,40.3
353091,Bedehaven Close,2024-01-17T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.2
353091,Bedehaven Close,2024-01-17T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.2
353091,Bedehaven Close,2024-01-17T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,53.8
353091,Bedehaven Close,2024-01-17T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
353091,Bedehaven Close,2024-01-17T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
353091,Bedehaven Close,2024-01-17T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
353091,Bedehaven Close,2024-01-17T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.06
353091,Bedehaven Close,2024-01-17T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.1
353091,Bedehaven Close,2024-01-17T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.23
353091,Bedehaven Close,2024-01-17T16:10:00.000+00:00,feeder,1,N Current (RMS),A,11.4
353091,Bedehaven Close,2024-01-17T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.4
353091,Bedehaven Close,2024-01-17T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.2
353091,Bedehaven Close,2024-01-17T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.6
353091,Bedehaven Close,2024-01-17T16:10:00.000+00:00,transformer,,Temperature,C,17.8
353091,Bedehaven Close,2024-01-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
353091,Bedehaven Close,2024-01-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
353091,Bedehaven Close,2024-01-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
353091,Bedehaven Close,2024-01-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
353091,Bedehaven Close,2024-01-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
353091,Bedehaven Close,2024-01-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
353091,Bedehaven Close,2024-01-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
353091,Bedehaven Close,2024-01-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
353091,Bedehaven Close,2024-01-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
353091,Bedehaven Close,2024-01-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,18.3
353091,Bedehaven Close,2024-01-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,17.26
353091,Bedehaven Close,2024-01-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,22.51
353091,Bedehaven Close,2024-01-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,51.5
353091,Bedehaven Close,2024-01-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
353091,Bedehaven Close,2024-01-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
353091,Bedehaven Close,2024-01-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
353091,Bedehaven Close,2024-01-17T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
353091,Bedehaven Close,2024-01-17T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
353091,Bedehaven Close,2024-01-17T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
353091,Bedehaven Close,2024-01-17T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.9
353091,Bedehaven Close,2024-01-17T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.54
353091,Bedehaven Close,2024-01-17T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.18
353091,Bedehaven Close,2024-01-17T16:00:00.000+00:00,feeder,4,N Current (RMS),A,6.9
353091,Bedehaven Close,2024-01-17T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.5
353091,Bedehaven Close,2024-01-17T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.3
353091,Bedehaven Close,2024-01-17T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.7
353091,Bedehaven Close,2024-01-17T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
353091,Bedehaven Close,2024-01-17T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.11
353091,Bedehaven Close,2024-01-17T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.19
353091,Bedehaven Close,2024-01-17T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.88
353091,Bedehaven Close,2024-01-17T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.72
353091,Bedehaven Close,2024-01-17T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.25
353091,Bedehaven Close,2024-01-17T16:00:00.000+00:00,feeder,3,N Current (RMS),A,23.5
353091,Bedehaven Close,2024-01-17T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,41.7
353091,Bedehaven Close,2024-01-17T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,40.8
353091,Bedehaven Close,2024-01-17T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.1
353091,Bedehaven Close,2024-01-17T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.15
353091,Bedehaven Close,2024-01-17T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.11
353091,Bedehaven Close,2024-01-17T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
353091,Bedehaven Close,2024-01-17T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.5
353091,Bedehaven Close,2024-01-17T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.72
353091,Bedehaven Close,2024-01-17T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.91
353091,Bedehaven Close,2024-01-17T16:00:00.000+00:00,feeder,2,N Current (RMS),A,32.9
353091,Bedehaven Close,2024-01-17T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.1
353091,Bedehaven Close,2024-01-17T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.2
353091,Bedehaven Close,2024-01-17T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,45.9
353091,Bedehaven Close,2024-01-17T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
353091,Bedehaven Close,2024-01-17T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.17
353091,Bedehaven Close,2024-01-17T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
353091,Bedehaven Close,2024-01-17T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.97
353091,Bedehaven Close,2024-01-17T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.53
353091,Bedehaven Close,2024-01-17T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.23
353091,Bedehaven Close,2024-01-17T16:00:00.000+00:00,feeder,1,N Current (RMS),A,18.4
353091,Bedehaven Close,2024-01-17T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
353091,Bedehaven Close,2024-01-17T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
353091,Bedehaven Close,2024-01-17T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
353091,Bedehaven Close,2024-01-17T16:00:00.000+00:00,transformer,,Temperature,C,17.8
353091,Bedehaven Close,2024-01-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
353091,Bedehaven Close,2024-01-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
353091,Bedehaven Close,2024-01-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
353091,Bedehaven Close,2024-01-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
353091,Bedehaven Close,2024-01-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
353091,Bedehaven Close,2024-01-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
353091,Bedehaven Close,2024-01-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
353091,Bedehaven Close,2024-01-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
353091,Bedehaven Close,2024-01-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
353091,Bedehaven Close,2024-01-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,20.25
353091,Bedehaven Close,2024-01-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,23.52
353091,Bedehaven Close,2024-01-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,21.58
353091,Bedehaven Close,2024-01-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,46.0
353091,Bedehaven Close,2024-01-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
353091,Bedehaven Close,2024-01-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
353091,Bedehaven Close,2024-01-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
353091,Bedehaven Close,2024-01-17T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
353091,Bedehaven Close,2024-01-17T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
353091,Bedehaven Close,2024-01-17T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
353091,Bedehaven Close,2024-01-17T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.81
353091,Bedehaven Close,2024-01-17T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.53
353091,Bedehaven Close,2024-01-17T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.53
353091,Bedehaven Close,2024-01-17T15:50:00.000+00:00,feeder,4,N Current (RMS),A,10.6
353091,Bedehaven Close,2024-01-17T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.9
353091,Bedehaven Close,2024-01-17T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.2
353091,Bedehaven Close,2024-01-17T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.0
353091,Bedehaven Close,2024-01-17T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
353091,Bedehaven Close,2024-01-17T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
353091,Bedehaven Close,2024-01-17T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.93
353091,Bedehaven Close,2024-01-17T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.11
353091,Bedehaven Close,2024-01-17T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.26
353091,Bedehaven Close,2024-01-17T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.61
353091,Bedehaven Close,2024-01-17T15:50:00.000+00:00,feeder,3,N Current (RMS),A,22.0
353091,Bedehaven Close,2024-01-17T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.9
353091,Bedehaven Close,2024-01-17T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,46.8
353091,Bedehaven Close,2024-01-17T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,37.5
353091,Bedehaven Close,2024-01-17T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.46
353091,Bedehaven Close,2024-01-17T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.97
353091,Bedehaven Close,2024-01-17T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
353091,Bedehaven Close,2024-01-17T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.21
353091,Bedehaven Close,2024-01-17T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.2
353091,Bedehaven Close,2024-01-17T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.2
353091,Bedehaven Close,2024-01-17T15:50:00.000+00:00,feeder,2,N Current (RMS),A,36.2
353091,Bedehaven Close,2024-01-17T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.3
353091,Bedehaven Close,2024-01-17T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.7
353091,Bedehaven Close,2024-01-17T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,51.4
353091,Bedehaven Close,2024-01-17T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
353091,Bedehaven Close,2024-01-17T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
353091,Bedehaven Close,2024-01-17T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
353091,Bedehaven Close,2024-01-17T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.88
353091,Bedehaven Close,2024-01-17T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.92
353091,Bedehaven Close,2024-01-17T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.9
353091,Bedehaven Close,2024-01-17T15:50:00.000+00:00,feeder,1,N Current (RMS),A,12.8
353091,Bedehaven Close,2024-01-17T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.3
353091,Bedehaven Close,2024-01-17T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
353091,Bedehaven Close,2024-01-17T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.9
353091,Bedehaven Close,2024-01-17T15:50:00.000+00:00,transformer,,Temperature,C,17.8
353091,Bedehaven Close,2024-01-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
353091,Bedehaven Close,2024-01-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
353091,Bedehaven Close,2024-01-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
353091,Bedehaven Close,2024-01-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
353091,Bedehaven Close,2024-01-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
353091,Bedehaven Close,2024-01-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
353091,Bedehaven Close,2024-01-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
353091,Bedehaven Close,2024-01-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
353091,Bedehaven Close,2024-01-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
353091,Bedehaven Close,2024-01-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,19.01
353091,Bedehaven Close,2024-01-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,24.91
353091,Bedehaven Close,2024-01-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,25.25
353091,Bedehaven Close,2024-01-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,50.5
353091,Bedehaven Close,2024-01-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
353091,Bedehaven Close,2024-01-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
353091,Bedehaven Close,2024-01-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
353091,Bedehaven Close,2024-01-17T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
353091,Bedehaven Close,2024-01-17T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
353091,Bedehaven Close,2024-01-17T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
353091,Bedehaven Close,2024-01-17T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.18
353091,Bedehaven Close,2024-01-17T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.54
353091,Bedehaven Close,2024-01-17T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.27
353091,Bedehaven Close,2024-01-17T15:40:00.000+00:00,feeder,4,N Current (RMS),A,7.5
353091,Bedehaven Close,2024-01-17T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.0
353091,Bedehaven Close,2024-01-17T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.7
353091,Bedehaven Close,2024-01-17T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.9
353091,Bedehaven Close,2024-01-17T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
353091,Bedehaven Close,2024-01-17T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
353091,Bedehaven Close,2024-01-17T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.95
353091,Bedehaven Close,2024-01-17T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.37
353091,Bedehaven Close,2024-01-17T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.84
353091,Bedehaven Close,2024-01-17T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.92
353091,Bedehaven Close,2024-01-17T15:40:00.000+00:00,feeder,3,N Current (RMS),A,22.4
353091,Bedehaven Close,2024-01-17T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.2
353091,Bedehaven Close,2024-01-17T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,41.0
353091,Bedehaven Close,2024-01-17T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,34.8
353091,Bedehaven Close,2024-01-17T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.14
353091,Bedehaven Close,2024-01-17T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.01
353091,Bedehaven Close,2024-01-17T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
353091,Bedehaven Close,2024-01-17T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.62
353091,Bedehaven Close,2024-01-17T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.95
353091,Bedehaven Close,2024-01-17T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.76
353091,Bedehaven Close,2024-01-17T15:40:00.000+00:00,feeder,2,N Current (RMS),A,31.8
353091,Bedehaven Close,2024-01-17T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.0
353091,Bedehaven Close,2024-01-17T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.3
353091,Bedehaven Close,2024-01-17T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,49.0
353091,Bedehaven Close,2024-01-17T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
353091,Bedehaven Close,2024-01-17T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
353091,Bedehaven Close,2024-01-17T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
353091,Bedehaven Close,2024-01-17T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.29
353091,Bedehaven Close,2024-01-17T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.82
353091,Bedehaven Close,2024-01-17T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.05
353091,Bedehaven Close,2024-01-17T15:40:00.000+00:00,feeder,1,N Current (RMS),A,19.7
353091,Bedehaven Close,2024-01-17T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.8
353091,Bedehaven Close,2024-01-17T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.1
353091,Bedehaven Close,2024-01-17T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.2
353091,Bedehaven Close,2024-01-17T15:40:00.000+00:00,transformer,,Temperature,C,17.8
353091,Bedehaven Close,2024-01-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
353091,Bedehaven Close,2024-01-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
353091,Bedehaven Close,2024-01-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
353091,Bedehaven Close,2024-01-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
353091,Bedehaven Close,2024-01-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
353091,Bedehaven Close,2024-01-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
353091,Bedehaven Close,2024-01-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
353091,Bedehaven Close,2024-01-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
353091,Bedehaven Close,2024-01-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
353091,Bedehaven Close,2024-01-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,18.46
353091,Bedehaven Close,2024-01-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,25.16
353091,Bedehaven Close,2024-01-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,20.91
353091,Bedehaven Close,2024-01-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,45.3
353091,Bedehaven Close,2024-01-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
353091,Bedehaven Close,2024-01-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
353091,Bedehaven Close,2024-01-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
353091,Bedehaven Close,2024-01-17T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
353091,Bedehaven Close,2024-01-17T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
353091,Bedehaven Close,2024-01-17T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
353091,Bedehaven Close,2024-01-17T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.99
353091,Bedehaven Close,2024-01-17T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.26
353091,Bedehaven Close,2024-01-17T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.26
353091,Bedehaven Close,2024-01-17T15:30:00.000+00:00,feeder,4,N Current (RMS),A,8.1
353091,Bedehaven Close,2024-01-17T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.9
353091,Bedehaven Close,2024-01-17T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.8
353091,Bedehaven Close,2024-01-17T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.1
353091,Bedehaven Close,2024-01-17T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.89
353091,Bedehaven Close,2024-01-17T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
353091,Bedehaven Close,2024-01-17T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.45
353091,Bedehaven Close,2024-01-17T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.1
353091,Bedehaven Close,2024-01-17T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.33
353091,Bedehaven Close,2024-01-17T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.17
353091,Bedehaven Close,2024-01-17T15:30:00.000+00:00,feeder,3,N Current (RMS),A,25.0
353091,Bedehaven Close,2024-01-17T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.0
353091,Bedehaven Close,2024-01-17T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.2
353091,Bedehaven Close,2024-01-17T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.7
353091,Bedehaven Close,2024-01-17T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.52
353091,Bedehaven Close,2024-01-17T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.91
353091,Bedehaven Close,2024-01-17T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
353091,Bedehaven Close,2024-01-17T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.17
353091,Bedehaven Close,2024-01-17T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.72
353091,Bedehaven Close,2024-01-17T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.84
353091,Bedehaven Close,2024-01-17T15:30:00.000+00:00,feeder,2,N Current (RMS),A,22.7
353091,Bedehaven Close,2024-01-17T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.4
353091,Bedehaven Close,2024-01-17T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.0
353091,Bedehaven Close,2024-01-17T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.1
353091,Bedehaven Close,2024-01-17T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
353091,Bedehaven Close,2024-01-17T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
353091,Bedehaven Close,2024-01-17T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
353091,Bedehaven Close,2024-01-17T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.71
353091,Bedehaven Close,2024-01-17T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.87
353091,Bedehaven Close,2024-01-17T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.09
353091,Bedehaven Close,2024-01-17T15:30:00.000+00:00,feeder,1,N Current (RMS),A,18.5
353091,Bedehaven Close,2024-01-17T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.3
353091,Bedehaven Close,2024-01-17T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
353091,Bedehaven Close,2024-01-17T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.2
353091,Bedehaven Close,2024-01-17T15:30:00.000+00:00,transformer,,Temperature,C,17.8
353091,Bedehaven Close,2024-01-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
353091,Bedehaven Close,2024-01-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
353091,Bedehaven Close,2024-01-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
353091,Bedehaven Close,2024-01-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
353091,Bedehaven Close,2024-01-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
353091,Bedehaven Close,2024-01-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
353091,Bedehaven Close,2024-01-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
353091,Bedehaven Close,2024-01-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
353091,Bedehaven Close,2024-01-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
353091,Bedehaven Close,2024-01-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,18.97
353091,Bedehaven Close,2024-01-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,21.18
353091,Bedehaven Close,2024-01-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,15.36
353091,Bedehaven Close,2024-01-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,43.8
353091,Bedehaven Close,2024-01-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
353091,Bedehaven Close,2024-01-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
353091,Bedehaven Close,2024-01-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
353091,Bedehaven Close,2024-01-17T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
353091,Bedehaven Close,2024-01-17T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
353091,Bedehaven Close,2024-01-17T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
353091,Bedehaven Close,2024-01-17T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.61
353091,Bedehaven Close,2024-01-17T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.14
353091,Bedehaven Close,2024-01-17T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.69
353091,Bedehaven Close,2024-01-17T15:20:00.000+00:00,feeder,4,N Current (RMS),A,12.6
353091,Bedehaven Close,2024-01-17T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.0
353091,Bedehaven Close,2024-01-17T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.4
353091,Bedehaven Close,2024-01-17T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.1
353091,Bedehaven Close,2024-01-17T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.21
353091,Bedehaven Close,2024-01-17T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
353091,Bedehaven Close,2024-01-17T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.28
353091,Bedehaven Close,2024-01-17T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.22
353091,Bedehaven Close,2024-01-17T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.86
353091,Bedehaven Close,2024-01-17T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.88
353091,Bedehaven Close,2024-01-17T15:20:00.000+00:00,feeder,3,N Current (RMS),A,39.8
353091,Bedehaven Close,2024-01-17T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
353091,Bedehaven Close,2024-01-17T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,58.4
353091,Bedehaven Close,2024-01-17T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.5
353091,Bedehaven Close,2024-01-17T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.08
353091,Bedehaven Close,2024-01-17T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.88
353091,Bedehaven Close,2024-01-17T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
353091,Bedehaven Close,2024-01-17T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.35
353091,Bedehaven Close,2024-01-17T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.52
353091,Bedehaven Close,2024-01-17T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.59
353091,Bedehaven Close,2024-01-17T15:20:00.000+00:00,feeder,2,N Current (RMS),A,28.4
353091,Bedehaven Close,2024-01-17T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.2
353091,Bedehaven Close,2024-01-17T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.3
353091,Bedehaven Close,2024-01-17T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.9
353091,Bedehaven Close,2024-01-17T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
353091,Bedehaven Close,2024-01-17T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
353091,Bedehaven Close,2024-01-17T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
353091,Bedehaven Close,2024-01-17T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.59
353091,Bedehaven Close,2024-01-17T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.53
353091,Bedehaven Close,2024-01-17T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.33
353091,Bedehaven Close,2024-01-17T15:20:00.000+00:00,feeder,1,N Current (RMS),A,15.8
353091,Bedehaven Close,2024-01-17T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.8
353091,Bedehaven Close,2024-01-17T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.6
353091,Bedehaven Close,2024-01-17T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.6
353091,Bedehaven Close,2024-01-17T15:20:00.000+00:00,transformer,,Temperature,C,17.8
353091,Bedehaven Close,2024-01-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
353091,Bedehaven Close,2024-01-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
353091,Bedehaven Close,2024-01-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
353091,Bedehaven Close,2024-01-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
353091,Bedehaven Close,2024-01-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
353091,Bedehaven Close,2024-01-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
353091,Bedehaven Close,2024-01-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
353091,Bedehaven Close,2024-01-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
353091,Bedehaven Close,2024-01-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
353091,Bedehaven Close,2024-01-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,14.78
353091,Bedehaven Close,2024-01-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,27.06
353091,Bedehaven Close,2024-01-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,18.49
353091,Bedehaven Close,2024-01-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,57.8
353091,Bedehaven Close,2024-01-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
353091,Bedehaven Close,2024-01-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
353091,Bedehaven Close,2024-01-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
353091,Bedehaven Close,2024-01-17T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
353091,Bedehaven Close,2024-01-17T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
353091,Bedehaven Close,2024-01-17T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
353091,Bedehaven Close,2024-01-17T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.28
353091,Bedehaven Close,2024-01-17T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.16
353091,Bedehaven Close,2024-01-17T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.08
353091,Bedehaven Close,2024-01-17T15:10:00.000+00:00,feeder,4,N Current (RMS),A,9.0
353091,Bedehaven Close,2024-01-17T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.2
353091,Bedehaven Close,2024-01-17T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.5
353091,Bedehaven Close,2024-01-17T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.8
353091,Bedehaven Close,2024-01-17T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.21
353091,Bedehaven Close,2024-01-17T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
353091,Bedehaven Close,2024-01-17T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.84
353091,Bedehaven Close,2024-01-17T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.28
353091,Bedehaven Close,2024-01-17T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.18
353091,Bedehaven Close,2024-01-17T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.17
353091,Bedehaven Close,2024-01-17T15:10:00.000+00:00,feeder,3,N Current (RMS),A,34.0
353091,Bedehaven Close,2024-01-17T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.6
353091,Bedehaven Close,2024-01-17T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,46.3
353091,Bedehaven Close,2024-01-17T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.6
353091,Bedehaven Close,2024-01-17T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.52
353091,Bedehaven Close,2024-01-17T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.91
353091,Bedehaven Close,2024-01-17T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
353091,Bedehaven Close,2024-01-17T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.76
353091,Bedehaven Close,2024-01-17T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.07
353091,Bedehaven Close,2024-01-17T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.6
353091,Bedehaven Close,2024-01-17T15:10:00.000+00:00,feeder,2,N Current (RMS),A,32.0
353091,Bedehaven Close,2024-01-17T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.7
353091,Bedehaven Close,2024-01-17T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.1
353091,Bedehaven Close,2024-01-17T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.2
353091,Bedehaven Close,2024-01-17T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
353091,Bedehaven Close,2024-01-17T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
353091,Bedehaven Close,2024-01-17T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
353091,Bedehaven Close,2024-01-17T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.46
353091,Bedehaven Close,2024-01-17T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.74
353091,Bedehaven Close,2024-01-17T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.39
353091,Bedehaven Close,2024-01-17T15:10:00.000+00:00,feeder,1,N Current (RMS),A,10.7
353091,Bedehaven Close,2024-01-17T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
353091,Bedehaven Close,2024-01-17T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.8
353091,Bedehaven Close,2024-01-17T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
353091,Bedehaven Close,2024-01-17T15:10:00.000+00:00,transformer,,Temperature,C,17.8
353091,Bedehaven Close,2024-01-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
353091,Bedehaven Close,2024-01-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
353091,Bedehaven Close,2024-01-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
353091,Bedehaven Close,2024-01-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
353091,Bedehaven Close,2024-01-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
353091,Bedehaven Close,2024-01-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
353091,Bedehaven Close,2024-01-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
353091,Bedehaven Close,2024-01-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
353091,Bedehaven Close,2024-01-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
353091,Bedehaven Close,2024-01-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,11.79
353091,Bedehaven Close,2024-01-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,23.14
353091,Bedehaven Close,2024-01-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,20.25
353091,Bedehaven Close,2024-01-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,57.8
353091,Bedehaven Close,2024-01-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
353091,Bedehaven Close,2024-01-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
353091,Bedehaven Close,2024-01-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
353091,Bedehaven Close,2024-01-17T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
353091,Bedehaven Close,2024-01-17T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
353091,Bedehaven Close,2024-01-17T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
353091,Bedehaven Close,2024-01-17T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.41
353091,Bedehaven Close,2024-01-17T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.32
353091,Bedehaven Close,2024-01-17T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.79
353091,Bedehaven Close,2024-01-17T15:00:00.000+00:00,feeder,4,N Current (RMS),A,6.7
353091,Bedehaven Close,2024-01-17T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.1
353091,Bedehaven Close,2024-01-17T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
353091,Bedehaven Close,2024-01-17T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.8
353091,Bedehaven Close,2024-01-17T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
353091,Bedehaven Close,2024-01-17T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
353091,Bedehaven Close,2024-01-17T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.04
353091,Bedehaven Close,2024-01-17T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.84
353091,Bedehaven Close,2024-01-17T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.29
353091,Bedehaven Close,2024-01-17T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.1
353091,Bedehaven Close,2024-01-17T15:00:00.000+00:00,feeder,3,N Current (RMS),A,19.6
353091,Bedehaven Close,2024-01-17T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.3
353091,Bedehaven Close,2024-01-17T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.7
353091,Bedehaven Close,2024-01-17T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.9
353091,Bedehaven Close,2024-01-17T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.46
353091,Bedehaven Close,2024-01-17T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.93
353091,Bedehaven Close,2024-01-17T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
353091,Bedehaven Close,2024-01-17T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
353091,Bedehaven Close,2024-01-17T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.49
353091,Bedehaven Close,2024-01-17T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.85
353091,Bedehaven Close,2024-01-17T15:00:00.000+00:00,feeder,2,N Current (RMS),A,40.8
353091,Bedehaven Close,2024-01-17T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.3
353091,Bedehaven Close,2024-01-17T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.5
353091,Bedehaven Close,2024-01-17T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,52.6
353091,Bedehaven Close,2024-01-17T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
353091,Bedehaven Close,2024-01-17T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
353091,Bedehaven Close,2024-01-17T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
353091,Bedehaven Close,2024-01-17T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.47
353091,Bedehaven Close,2024-01-17T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.46
353091,Bedehaven Close,2024-01-17T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.61
353091,Bedehaven Close,2024-01-17T15:00:00.000+00:00,feeder,1,N Current (RMS),A,10.1
353091,Bedehaven Close,2024-01-17T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
353091,Bedehaven Close,2024-01-17T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.1
353091,Bedehaven Close,2024-01-17T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.4
353091,Bedehaven Close,2024-01-17T15:00:00.000+00:00,transformer,,Temperature,C,17.8
353091,Bedehaven Close,2024-01-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
353091,Bedehaven Close,2024-01-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
353091,Bedehaven Close,2024-01-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
353091,Bedehaven Close,2024-01-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.51
353091,Bedehaven Close,2024-01-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
353091,Bedehaven Close,2024-01-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
353091,Bedehaven Close,2024-01-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
353091,Bedehaven Close,2024-01-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
353091,Bedehaven Close,2024-01-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
353091,Bedehaven Close,2024-01-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,12.72
353091,Bedehaven Close,2024-01-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,16.55
353091,Bedehaven Close,2024-01-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,24.36
353091,Bedehaven Close,2024-01-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,56.8
353091,Bedehaven Close,2024-01-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
353091,Bedehaven Close,2024-01-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
353091,Bedehaven Close,2024-01-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
353091,Bedehaven Close,2024-01-17T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
353091,Bedehaven Close,2024-01-17T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
353091,Bedehaven Close,2024-01-17T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
353091,Bedehaven Close,2024-01-17T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.11
353091,Bedehaven Close,2024-01-17T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.5
353091,Bedehaven Close,2024-01-17T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.86
353091,Bedehaven Close,2024-01-17T14:50:00.000+00:00,feeder,4,N Current (RMS),A,7.1
353091,Bedehaven Close,2024-01-17T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.3
353091,Bedehaven Close,2024-01-17T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.5
353091,Bedehaven Close,2024-01-17T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.1
353091,Bedehaven Close,2024-01-17T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.33
353091,Bedehaven Close,2024-01-17T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.21
353091,Bedehaven Close,2024-01-17T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.93
353091,Bedehaven Close,2024-01-17T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.66
353091,Bedehaven Close,2024-01-17T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.34
353091,Bedehaven Close,2024-01-17T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.61
353091,Bedehaven Close,2024-01-17T14:50:00.000+00:00,feeder,3,N Current (RMS),A,27.1
353091,Bedehaven Close,2024-01-17T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.1
353091,Bedehaven Close,2024-01-17T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.9
353091,Bedehaven Close,2024-01-17T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.7
353091,Bedehaven Close,2024-01-17T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.81
353091,Bedehaven Close,2024-01-17T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
353091,Bedehaven Close,2024-01-17T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
353091,Bedehaven Close,2024-01-17T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.95
353091,Bedehaven Close,2024-01-17T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.42
353091,Bedehaven Close,2024-01-17T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.51
353091,Bedehaven Close,2024-01-17T14:50:00.000+00:00,feeder,2,N Current (RMS),A,38.5
353091,Bedehaven Close,2024-01-17T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.2
353091,Bedehaven Close,2024-01-17T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.4
353091,Bedehaven Close,2024-01-17T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,47.7
353091,Bedehaven Close,2024-01-17T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
353091,Bedehaven Close,2024-01-17T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
353091,Bedehaven Close,2024-01-17T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
353091,Bedehaven Close,2024-01-17T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.37
353091,Bedehaven Close,2024-01-17T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.46
353091,Bedehaven Close,2024-01-17T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.39
353091,Bedehaven Close,2024-01-17T14:50:00.000+00:00,feeder,1,N Current (RMS),A,6.0
353091,Bedehaven Close,2024-01-17T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.2
353091,Bedehaven Close,2024-01-17T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.1
353091,Bedehaven Close,2024-01-17T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
353091,Bedehaven Close,2024-01-17T14:50:00.000+00:00,transformer,,Temperature,C,17.8
353091,Bedehaven Close,2024-01-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
