Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353091,Bedehaven Close,2024-01-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
353091,Bedehaven Close,2024-01-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
353091,Bedehaven Close,2024-01-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
353091,Bedehaven Close,2024-01-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
353091,Bedehaven Close,2024-01-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
353091,Bedehaven Close,2024-01-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
353091,Bedehaven Close,2024-01-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
353091,Bedehaven Close,2024-01-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
353091,Bedehaven Close,2024-01-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,12.1
353091,Bedehaven Close,2024-01-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,13.72
353091,Bedehaven Close,2024-01-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,21.37
353091,Bedehaven Close,2024-01-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,54.8
353091,Bedehaven Close,2024-01-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
353091,Bedehaven Close,2024-01-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
353091,Bedehaven Close,2024-01-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
353091,Bedehaven Close,2024-01-17T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
353091,Bedehaven Close,2024-01-17T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
353091,Bedehaven Close,2024-01-17T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
353091,Bedehaven Close,2024-01-17T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.23
353091,Bedehaven Close,2024-01-17T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.43
353091,Bedehaven Close,2024-01-17T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.74
353091,Bedehaven Close,2024-01-17T14:40:00.000+00:00,feeder,4,N Current (RMS),A,6.5
353091,Bedehaven Close,2024-01-17T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.2
353091,Bedehaven Close,2024-01-17T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.3
353091,Bedehaven Close,2024-01-17T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.6
353091,Bedehaven Close,2024-01-17T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.93
353091,Bedehaven Close,2024-01-17T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
353091,Bedehaven Close,2024-01-17T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.71
353091,Bedehaven Close,2024-01-17T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.91
353091,Bedehaven Close,2024-01-17T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.62
353091,Bedehaven Close,2024-01-17T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.34
353091,Bedehaven Close,2024-01-17T14:40:00.000+00:00,feeder,3,N Current (RMS),A,27.7
353091,Bedehaven Close,2024-01-17T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.6
353091,Bedehaven Close,2024-01-17T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.4
353091,Bedehaven Close,2024-01-17T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.4
353091,Bedehaven Close,2024-01-17T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.85
353091,Bedehaven Close,2024-01-17T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.73
353091,Bedehaven Close,2024-01-17T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
353091,Bedehaven Close,2024-01-17T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.48
353091,Bedehaven Close,2024-01-17T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.54
353091,Bedehaven Close,2024-01-17T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.24
353091,Bedehaven Close,2024-01-17T14:40:00.000+00:00,feeder,2,N Current (RMS),A,25.9
353091,Bedehaven Close,2024-01-17T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.8
353091,Bedehaven Close,2024-01-17T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.5
353091,Bedehaven Close,2024-01-17T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.0
353091,Bedehaven Close,2024-01-17T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
353091,Bedehaven Close,2024-01-17T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
353091,Bedehaven Close,2024-01-17T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
353091,Bedehaven Close,2024-01-17T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.46
353091,Bedehaven Close,2024-01-17T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.43
353091,Bedehaven Close,2024-01-17T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.29
353091,Bedehaven Close,2024-01-17T14:40:00.000+00:00,feeder,1,N Current (RMS),A,5.5
353091,Bedehaven Close,2024-01-17T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
353091,Bedehaven Close,2024-01-17T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.0
353091,Bedehaven Close,2024-01-17T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.5
353091,Bedehaven Close,2024-01-17T14:40:00.000+00:00,transformer,,Temperature,C,17.7
353091,Bedehaven Close,2024-01-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
353091,Bedehaven Close,2024-01-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
353091,Bedehaven Close,2024-01-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
353091,Bedehaven Close,2024-01-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
353091,Bedehaven Close,2024-01-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
353091,Bedehaven Close,2024-01-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
353091,Bedehaven Close,2024-01-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
353091,Bedehaven Close,2024-01-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
353091,Bedehaven Close,2024-01-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
353091,Bedehaven Close,2024-01-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,15.08
353091,Bedehaven Close,2024-01-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,16.02
353091,Bedehaven Close,2024-01-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,18.62
353091,Bedehaven Close,2024-01-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,43.9
353091,Bedehaven Close,2024-01-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
353091,Bedehaven Close,2024-01-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
353091,Bedehaven Close,2024-01-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
353091,Bedehaven Close,2024-01-17T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
353091,Bedehaven Close,2024-01-17T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
353091,Bedehaven Close,2024-01-17T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
353091,Bedehaven Close,2024-01-17T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.01
353091,Bedehaven Close,2024-01-17T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.38
353091,Bedehaven Close,2024-01-17T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.67
353091,Bedehaven Close,2024-01-17T14:30:00.000+00:00,feeder,4,N Current (RMS),A,9.4
353091,Bedehaven Close,2024-01-17T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.5
353091,Bedehaven Close,2024-01-17T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.2
353091,Bedehaven Close,2024-01-17T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.6
353091,Bedehaven Close,2024-01-17T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
353091,Bedehaven Close,2024-01-17T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
353091,Bedehaven Close,2024-01-17T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.96
353091,Bedehaven Close,2024-01-17T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.38
353091,Bedehaven Close,2024-01-17T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.67
353091,Bedehaven Close,2024-01-17T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.73
353091,Bedehaven Close,2024-01-17T14:30:00.000+00:00,feeder,3,N Current (RMS),A,24.9
353091,Bedehaven Close,2024-01-17T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,35.6
353091,Bedehaven Close,2024-01-17T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.1
353091,Bedehaven Close,2024-01-17T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.8
353091,Bedehaven Close,2024-01-17T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.71
353091,Bedehaven Close,2024-01-17T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.62
353091,Bedehaven Close,2024-01-17T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
353091,Bedehaven Close,2024-01-17T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.78
353091,Bedehaven Close,2024-01-17T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.94
353091,Bedehaven Close,2024-01-17T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.14
353091,Bedehaven Close,2024-01-17T14:30:00.000+00:00,feeder,2,N Current (RMS),A,26.0
353091,Bedehaven Close,2024-01-17T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.3
353091,Bedehaven Close,2024-01-17T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.2
353091,Bedehaven Close,2024-01-17T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.3
353091,Bedehaven Close,2024-01-17T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
353091,Bedehaven Close,2024-01-17T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
353091,Bedehaven Close,2024-01-17T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
353091,Bedehaven Close,2024-01-17T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.62
353091,Bedehaven Close,2024-01-17T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.39
353091,Bedehaven Close,2024-01-17T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.21
353091,Bedehaven Close,2024-01-17T14:30:00.000+00:00,feeder,1,N Current (RMS),A,6.3
353091,Bedehaven Close,2024-01-17T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
353091,Bedehaven Close,2024-01-17T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.9
353091,Bedehaven Close,2024-01-17T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.2
353091,Bedehaven Close,2024-01-17T14:30:00.000+00:00,transformer,,Temperature,C,17.6
353091,Bedehaven Close,2024-01-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
353091,Bedehaven Close,2024-01-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
353091,Bedehaven Close,2024-01-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
353091,Bedehaven Close,2024-01-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.17
353091,Bedehaven Close,2024-01-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
353091,Bedehaven Close,2024-01-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
353091,Bedehaven Close,2024-01-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
353091,Bedehaven Close,2024-01-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
353091,Bedehaven Close,2024-01-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
353091,Bedehaven Close,2024-01-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,14.79
353091,Bedehaven Close,2024-01-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,16.38
353091,Bedehaven Close,2024-01-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,17.75
353091,Bedehaven Close,2024-01-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,40.6
353091,Bedehaven Close,2024-01-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
353091,Bedehaven Close,2024-01-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
353091,Bedehaven Close,2024-01-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
353091,Bedehaven Close,2024-01-17T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
353091,Bedehaven Close,2024-01-17T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
353091,Bedehaven Close,2024-01-17T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
353091,Bedehaven Close,2024-01-17T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.11
353091,Bedehaven Close,2024-01-17T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.26
353091,Bedehaven Close,2024-01-17T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.87
353091,Bedehaven Close,2024-01-17T14:20:00.000+00:00,feeder,4,N Current (RMS),A,6.7
353091,Bedehaven Close,2024-01-17T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.9
353091,Bedehaven Close,2024-01-17T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.8
353091,Bedehaven Close,2024-01-17T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.1
353091,Bedehaven Close,2024-01-17T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
353091,Bedehaven Close,2024-01-17T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
353091,Bedehaven Close,2024-01-17T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.79
353091,Bedehaven Close,2024-01-17T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.45
353091,Bedehaven Close,2024-01-17T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.4
353091,Bedehaven Close,2024-01-17T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.03
353091,Bedehaven Close,2024-01-17T14:20:00.000+00:00,feeder,3,N Current (RMS),A,28.4
353091,Bedehaven Close,2024-01-17T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,44.1
353091,Bedehaven Close,2024-01-17T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.8
353091,Bedehaven Close,2024-01-17T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.8
353091,Bedehaven Close,2024-01-17T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.08
353091,Bedehaven Close,2024-01-17T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.57
353091,Bedehaven Close,2024-01-17T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
353091,Bedehaven Close,2024-01-17T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.04
353091,Bedehaven Close,2024-01-17T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.33
353091,Bedehaven Close,2024-01-17T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.63
353091,Bedehaven Close,2024-01-17T14:20:00.000+00:00,feeder,2,N Current (RMS),A,27.8
353091,Bedehaven Close,2024-01-17T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.6
353091,Bedehaven Close,2024-01-17T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.1
353091,Bedehaven Close,2024-01-17T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.2
353091,Bedehaven Close,2024-01-17T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
353091,Bedehaven Close,2024-01-17T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
353091,Bedehaven Close,2024-01-17T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
353091,Bedehaven Close,2024-01-17T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.64
353091,Bedehaven Close,2024-01-17T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.51
353091,Bedehaven Close,2024-01-17T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.16
353091,Bedehaven Close,2024-01-17T14:20:00.000+00:00,feeder,1,N Current (RMS),A,6.6
353091,Bedehaven Close,2024-01-17T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
353091,Bedehaven Close,2024-01-17T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.7
353091,Bedehaven Close,2024-01-17T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.6
353091,Bedehaven Close,2024-01-17T14:20:00.000+00:00,transformer,,Temperature,C,17.6
353091,Bedehaven Close,2024-01-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
353091,Bedehaven Close,2024-01-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
353091,Bedehaven Close,2024-01-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
353091,Bedehaven Close,2024-01-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.1
353091,Bedehaven Close,2024-01-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
353091,Bedehaven Close,2024-01-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
353091,Bedehaven Close,2024-01-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
353091,Bedehaven Close,2024-01-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
353091,Bedehaven Close,2024-01-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
353091,Bedehaven Close,2024-01-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,17.23
353091,Bedehaven Close,2024-01-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,15.51
353091,Bedehaven Close,2024-01-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,19.67
353091,Bedehaven Close,2024-01-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,45.5
353091,Bedehaven Close,2024-01-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
353091,Bedehaven Close,2024-01-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
353091,Bedehaven Close,2024-01-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
353091,Bedehaven Close,2024-01-17T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
353091,Bedehaven Close,2024-01-17T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
353091,Bedehaven Close,2024-01-17T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
353091,Bedehaven Close,2024-01-17T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.15
353091,Bedehaven Close,2024-01-17T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.19
353091,Bedehaven Close,2024-01-17T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.74
353091,Bedehaven Close,2024-01-17T14:10:00.000+00:00,feeder,4,N Current (RMS),A,20.3
353091,Bedehaven Close,2024-01-17T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.9
353091,Bedehaven Close,2024-01-17T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.7
353091,Bedehaven Close,2024-01-17T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.2
353091,Bedehaven Close,2024-01-17T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
353091,Bedehaven Close,2024-01-17T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
353091,Bedehaven Close,2024-01-17T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
353091,Bedehaven Close,2024-01-17T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.11
353091,Bedehaven Close,2024-01-17T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.45
353091,Bedehaven Close,2024-01-17T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.39
353091,Bedehaven Close,2024-01-17T14:10:00.000+00:00,feeder,3,N Current (RMS),A,24.6
353091,Bedehaven Close,2024-01-17T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.4
353091,Bedehaven Close,2024-01-17T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,46.8
353091,Bedehaven Close,2024-01-17T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.2
353091,Bedehaven Close,2024-01-17T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.33
353091,Bedehaven Close,2024-01-17T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.53
353091,Bedehaven Close,2024-01-17T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
353091,Bedehaven Close,2024-01-17T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.72
353091,Bedehaven Close,2024-01-17T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.12
353091,Bedehaven Close,2024-01-17T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.83
353091,Bedehaven Close,2024-01-17T14:10:00.000+00:00,feeder,2,N Current (RMS),A,30.2
353091,Bedehaven Close,2024-01-17T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.2
353091,Bedehaven Close,2024-01-17T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.8
353091,Bedehaven Close,2024-01-17T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.7
353091,Bedehaven Close,2024-01-17T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
353091,Bedehaven Close,2024-01-17T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
353091,Bedehaven Close,2024-01-17T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
353091,Bedehaven Close,2024-01-17T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.57
353091,Bedehaven Close,2024-01-17T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.75
353091,Bedehaven Close,2024-01-17T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.52
353091,Bedehaven Close,2024-01-17T14:10:00.000+00:00,feeder,1,N Current (RMS),A,8.8
353091,Bedehaven Close,2024-01-17T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.6
353091,Bedehaven Close,2024-01-17T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.5
353091,Bedehaven Close,2024-01-17T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.2
353091,Bedehaven Close,2024-01-17T14:10:00.000+00:00,transformer,,Temperature,C,17.6
353091,Bedehaven Close,2024-01-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
353091,Bedehaven Close,2024-01-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
353091,Bedehaven Close,2024-01-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
353091,Bedehaven Close,2024-01-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
353091,Bedehaven Close,2024-01-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
353091,Bedehaven Close,2024-01-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
353091,Bedehaven Close,2024-01-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
353091,Bedehaven Close,2024-01-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
353091,Bedehaven Close,2024-01-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
353091,Bedehaven Close,2024-01-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,14.56
353091,Bedehaven Close,2024-01-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,21.52
353091,Bedehaven Close,2024-01-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,24.48
353091,Bedehaven Close,2024-01-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,51.9
353091,Bedehaven Close,2024-01-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
353091,Bedehaven Close,2024-01-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
353091,Bedehaven Close,2024-01-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
353091,Bedehaven Close,2024-01-17T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
353091,Bedehaven Close,2024-01-17T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
353091,Bedehaven Close,2024-01-17T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
353091,Bedehaven Close,2024-01-17T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.01
353091,Bedehaven Close,2024-01-17T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.24
353091,Bedehaven Close,2024-01-17T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.5
353091,Bedehaven Close,2024-01-17T14:00:00.000+00:00,feeder,4,N Current (RMS),A,22.9
353091,Bedehaven Close,2024-01-17T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.5
353091,Bedehaven Close,2024-01-17T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.8
353091,Bedehaven Close,2024-01-17T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,30.8
353091,Bedehaven Close,2024-01-17T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
353091,Bedehaven Close,2024-01-17T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
353091,Bedehaven Close,2024-01-17T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.72
353091,Bedehaven Close,2024-01-17T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.88
353091,Bedehaven Close,2024-01-17T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.83
353091,Bedehaven Close,2024-01-17T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.04
353091,Bedehaven Close,2024-01-17T14:00:00.000+00:00,feeder,3,N Current (RMS),A,34.4
353091,Bedehaven Close,2024-01-17T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.5
353091,Bedehaven Close,2024-01-17T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,51.9
353091,Bedehaven Close,2024-01-17T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.6
353091,Bedehaven Close,2024-01-17T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.23
353091,Bedehaven Close,2024-01-17T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.62
353091,Bedehaven Close,2024-01-17T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
353091,Bedehaven Close,2024-01-17T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.36
353091,Bedehaven Close,2024-01-17T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.3
353091,Bedehaven Close,2024-01-17T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.25
353091,Bedehaven Close,2024-01-17T14:00:00.000+00:00,feeder,2,N Current (RMS),A,32.5
353091,Bedehaven Close,2024-01-17T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.8
353091,Bedehaven Close,2024-01-17T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.3
353091,Bedehaven Close,2024-01-17T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.0
353091,Bedehaven Close,2024-01-17T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
353091,Bedehaven Close,2024-01-17T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
353091,Bedehaven Close,2024-01-17T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
353091,Bedehaven Close,2024-01-17T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.53
353091,Bedehaven Close,2024-01-17T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.65
353091,Bedehaven Close,2024-01-17T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.73
353091,Bedehaven Close,2024-01-17T14:00:00.000+00:00,feeder,1,N Current (RMS),A,8.5
353091,Bedehaven Close,2024-01-17T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.7
353091,Bedehaven Close,2024-01-17T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.3
353091,Bedehaven Close,2024-01-17T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.8
353091,Bedehaven Close,2024-01-17T14:00:00.000+00:00,transformer,,Temperature,C,17.5
353091,Bedehaven Close,2024-01-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
353091,Bedehaven Close,2024-01-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
353091,Bedehaven Close,2024-01-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
353091,Bedehaven Close,2024-01-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
353091,Bedehaven Close,2024-01-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
353091,Bedehaven Close,2024-01-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
353091,Bedehaven Close,2024-01-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
353091,Bedehaven Close,2024-01-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
353091,Bedehaven Close,2024-01-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
353091,Bedehaven Close,2024-01-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,9.79
353091,Bedehaven Close,2024-01-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,26.02
353091,Bedehaven Close,2024-01-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,26.52
353091,Bedehaven Close,2024-01-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,69.6
353091,Bedehaven Close,2024-01-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
353091,Bedehaven Close,2024-01-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
353091,Bedehaven Close,2024-01-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
353091,Bedehaven Close,2024-01-17T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
353091,Bedehaven Close,2024-01-17T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
353091,Bedehaven Close,2024-01-17T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
353091,Bedehaven Close,2024-01-17T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.1
353091,Bedehaven Close,2024-01-17T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.74
353091,Bedehaven Close,2024-01-17T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.35
353091,Bedehaven Close,2024-01-17T13:50:00.000+00:00,feeder,4,N Current (RMS),A,10.4
353091,Bedehaven Close,2024-01-17T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.8
353091,Bedehaven Close,2024-01-17T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.9
353091,Bedehaven Close,2024-01-17T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.4
353091,Bedehaven Close,2024-01-17T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
353091,Bedehaven Close,2024-01-17T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
353091,Bedehaven Close,2024-01-17T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.07
353091,Bedehaven Close,2024-01-17T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.78
353091,Bedehaven Close,2024-01-17T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.52
353091,Bedehaven Close,2024-01-17T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.5
353091,Bedehaven Close,2024-01-17T13:50:00.000+00:00,feeder,3,N Current (RMS),A,25.6
353091,Bedehaven Close,2024-01-17T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.5
353091,Bedehaven Close,2024-01-17T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,39.2
353091,Bedehaven Close,2024-01-17T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,44.4
353091,Bedehaven Close,2024-01-17T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
353091,Bedehaven Close,2024-01-17T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.52
353091,Bedehaven Close,2024-01-17T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
353091,Bedehaven Close,2024-01-17T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.07
353091,Bedehaven Close,2024-01-17T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.61
353091,Bedehaven Close,2024-01-17T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.02
353091,Bedehaven Close,2024-01-17T13:50:00.000+00:00,feeder,2,N Current (RMS),A,21.0
353091,Bedehaven Close,2024-01-17T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.1
353091,Bedehaven Close,2024-01-17T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,45.3
353091,Bedehaven Close,2024-01-17T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.0
353091,Bedehaven Close,2024-01-17T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
353091,Bedehaven Close,2024-01-17T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.23
353091,Bedehaven Close,2024-01-17T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
353091,Bedehaven Close,2024-01-17T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.48
353091,Bedehaven Close,2024-01-17T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.74
353091,Bedehaven Close,2024-01-17T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.31
353091,Bedehaven Close,2024-01-17T13:50:00.000+00:00,feeder,1,N Current (RMS),A,9.4
353091,Bedehaven Close,2024-01-17T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
353091,Bedehaven Close,2024-01-17T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.7
353091,Bedehaven Close,2024-01-17T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.3
353091,Bedehaven Close,2024-01-17T13:50:00.000+00:00,transformer,,Temperature,C,17.5
353091,Bedehaven Close,2024-01-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
353091,Bedehaven Close,2024-01-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
353091,Bedehaven Close,2024-01-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
353091,Bedehaven Close,2024-01-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
353091,Bedehaven Close,2024-01-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
353091,Bedehaven Close,2024-01-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
353091,Bedehaven Close,2024-01-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
353091,Bedehaven Close,2024-01-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
353091,Bedehaven Close,2024-01-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
353091,Bedehaven Close,2024-01-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,14.43
353091,Bedehaven Close,2024-01-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,24.6
353091,Bedehaven Close,2024-01-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,21.19
353091,Bedehaven Close,2024-01-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,48.9
353091,Bedehaven Close,2024-01-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
353091,Bedehaven Close,2024-01-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
353091,Bedehaven Close,2024-01-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
353091,Bedehaven Close,2024-01-17T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
353091,Bedehaven Close,2024-01-17T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
353091,Bedehaven Close,2024-01-17T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
353091,Bedehaven Close,2024-01-17T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.43
353091,Bedehaven Close,2024-01-17T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.88
353091,Bedehaven Close,2024-01-17T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.82
353091,Bedehaven Close,2024-01-17T13:40:00.000+00:00,feeder,4,N Current (RMS),A,8.7
353091,Bedehaven Close,2024-01-17T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.1
353091,Bedehaven Close,2024-01-17T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.4
353091,Bedehaven Close,2024-01-17T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.0
353091,Bedehaven Close,2024-01-17T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
353091,Bedehaven Close,2024-01-17T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
353091,Bedehaven Close,2024-01-17T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.88
353091,Bedehaven Close,2024-01-17T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.62
353091,Bedehaven Close,2024-01-17T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.34
353091,Bedehaven Close,2024-01-17T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.88
353091,Bedehaven Close,2024-01-17T13:40:00.000+00:00,feeder,3,N Current (RMS),A,24.6
353091,Bedehaven Close,2024-01-17T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.7
353091,Bedehaven Close,2024-01-17T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,46.2
353091,Bedehaven Close,2024-01-17T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.6
353091,Bedehaven Close,2024-01-17T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.51
353091,Bedehaven Close,2024-01-17T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.32
353091,Bedehaven Close,2024-01-17T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.86
353091,Bedehaven Close,2024-01-17T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.42
353091,Bedehaven Close,2024-01-17T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.09
353091,Bedehaven Close,2024-01-17T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.65
353091,Bedehaven Close,2024-01-17T13:40:00.000+00:00,feeder,2,N Current (RMS),A,23.2
353091,Bedehaven Close,2024-01-17T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.8
353091,Bedehaven Close,2024-01-17T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,47.2
353091,Bedehaven Close,2024-01-17T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,45.6
353091,Bedehaven Close,2024-01-17T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
353091,Bedehaven Close,2024-01-17T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
353091,Bedehaven Close,2024-01-17T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
353091,Bedehaven Close,2024-01-17T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.53
353091,Bedehaven Close,2024-01-17T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.62
353091,Bedehaven Close,2024-01-17T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.97
353091,Bedehaven Close,2024-01-17T13:40:00.000+00:00,feeder,1,N Current (RMS),A,12.4
353091,Bedehaven Close,2024-01-17T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.2
353091,Bedehaven Close,2024-01-17T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.6
353091,Bedehaven Close,2024-01-17T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.7
353091,Bedehaven Close,2024-01-17T13:40:00.000+00:00,transformer,,Temperature,C,17.5
353091,Bedehaven Close,2024-01-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
353091,Bedehaven Close,2024-01-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
353091,Bedehaven Close,2024-01-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
353091,Bedehaven Close,2024-01-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.09
353091,Bedehaven Close,2024-01-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
353091,Bedehaven Close,2024-01-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
353091,Bedehaven Close,2024-01-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
353091,Bedehaven Close,2024-01-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
353091,Bedehaven Close,2024-01-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
353091,Bedehaven Close,2024-01-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
353091,Bedehaven Close,2024-01-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,25.94
353091,Bedehaven Close,2024-01-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,24.33
353091,Bedehaven Close,2024-01-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,44.9
353091,Bedehaven Close,2024-01-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
353091,Bedehaven Close,2024-01-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
353091,Bedehaven Close,2024-01-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
353091,Bedehaven Close,2024-01-17T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
353091,Bedehaven Close,2024-01-17T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
353091,Bedehaven Close,2024-01-17T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
353091,Bedehaven Close,2024-01-17T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.36
353091,Bedehaven Close,2024-01-17T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.22
353091,Bedehaven Close,2024-01-17T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.01
353091,Bedehaven Close,2024-01-17T13:30:00.000+00:00,feeder,4,N Current (RMS),A,15.8
353091,Bedehaven Close,2024-01-17T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.9
353091,Bedehaven Close,2024-01-17T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.9
353091,Bedehaven Close,2024-01-17T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.8
353091,Bedehaven Close,2024-01-17T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
353091,Bedehaven Close,2024-01-17T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
353091,Bedehaven Close,2024-01-17T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.92
353091,Bedehaven Close,2024-01-17T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.9
353091,Bedehaven Close,2024-01-17T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.11
353091,Bedehaven Close,2024-01-17T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.65
353091,Bedehaven Close,2024-01-17T13:30:00.000+00:00,feeder,3,N Current (RMS),A,31.7
353091,Bedehaven Close,2024-01-17T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,41.2
353091,Bedehaven Close,2024-01-17T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,41.3
353091,Bedehaven Close,2024-01-17T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.8
353091,Bedehaven Close,2024-01-17T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
353091,Bedehaven Close,2024-01-17T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.12
353091,Bedehaven Close,2024-01-17T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.19
353091,Bedehaven Close,2024-01-17T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.56
353091,Bedehaven Close,2024-01-17T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.91
353091,Bedehaven Close,2024-01-17T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.31
353091,Bedehaven Close,2024-01-17T13:30:00.000+00:00,feeder,2,N Current (RMS),A,25.6
353091,Bedehaven Close,2024-01-17T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.7
353091,Bedehaven Close,2024-01-17T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,51.3
353091,Bedehaven Close,2024-01-17T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.1
353091,Bedehaven Close,2024-01-17T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
353091,Bedehaven Close,2024-01-17T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
353091,Bedehaven Close,2024-01-17T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
353091,Bedehaven Close,2024-01-17T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.52
353091,Bedehaven Close,2024-01-17T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.15
353091,Bedehaven Close,2024-01-17T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.86
353091,Bedehaven Close,2024-01-17T13:30:00.000+00:00,feeder,1,N Current (RMS),A,11.7
353091,Bedehaven Close,2024-01-17T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
353091,Bedehaven Close,2024-01-17T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.6
353091,Bedehaven Close,2024-01-17T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.0
353091,Bedehaven Close,2024-01-17T13:30:00.000+00:00,transformer,,Temperature,C,17.5
353091,Bedehaven Close,2024-01-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
353091,Bedehaven Close,2024-01-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
353091,Bedehaven Close,2024-01-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
353091,Bedehaven Close,2024-01-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.87
353091,Bedehaven Close,2024-01-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
353091,Bedehaven Close,2024-01-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
353091,Bedehaven Close,2024-01-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
353091,Bedehaven Close,2024-01-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
353091,Bedehaven Close,2024-01-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
353091,Bedehaven Close,2024-01-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,21.35
353091,Bedehaven Close,2024-01-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,26.4
353091,Bedehaven Close,2024-01-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,19.83
353091,Bedehaven Close,2024-01-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,44.4
353091,Bedehaven Close,2024-01-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
353091,Bedehaven Close,2024-01-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
353091,Bedehaven Close,2024-01-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
353091,Bedehaven Close,2024-01-17T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
353091,Bedehaven Close,2024-01-17T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
353091,Bedehaven Close,2024-01-17T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
353091,Bedehaven Close,2024-01-17T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.02
353091,Bedehaven Close,2024-01-17T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.85
353091,Bedehaven Close,2024-01-17T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.65
353091,Bedehaven Close,2024-01-17T13:20:00.000+00:00,feeder,4,N Current (RMS),A,13.4
353091,Bedehaven Close,2024-01-17T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.1
353091,Bedehaven Close,2024-01-17T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.5
353091,Bedehaven Close,2024-01-17T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.8
353091,Bedehaven Close,2024-01-17T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.24
353091,Bedehaven Close,2024-01-17T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
353091,Bedehaven Close,2024-01-17T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.09
353091,Bedehaven Close,2024-01-17T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.47
353091,Bedehaven Close,2024-01-17T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.89
353091,Bedehaven Close,2024-01-17T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.39
353091,Bedehaven Close,2024-01-17T13:20:00.000+00:00,feeder,3,N Current (RMS),A,39.6
353091,Bedehaven Close,2024-01-17T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,52.4
353091,Bedehaven Close,2024-01-17T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.7
353091,Bedehaven Close,2024-01-17T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.7
353091,Bedehaven Close,2024-01-17T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
353091,Bedehaven Close,2024-01-17T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.26
353091,Bedehaven Close,2024-01-17T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.97
353091,Bedehaven Close,2024-01-17T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.57
353091,Bedehaven Close,2024-01-17T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.25
353091,Bedehaven Close,2024-01-17T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.59
353091,Bedehaven Close,2024-01-17T13:20:00.000+00:00,feeder,2,N Current (RMS),A,28.4
353091,Bedehaven Close,2024-01-17T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,40.3
353091,Bedehaven Close,2024-01-17T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,59.3
353091,Bedehaven Close,2024-01-17T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.4
353091,Bedehaven Close,2024-01-17T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
353091,Bedehaven Close,2024-01-17T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
353091,Bedehaven Close,2024-01-17T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
353091,Bedehaven Close,2024-01-17T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.83
353091,Bedehaven Close,2024-01-17T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.55
353091,Bedehaven Close,2024-01-17T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.91
353091,Bedehaven Close,2024-01-17T13:20:00.000+00:00,feeder,1,N Current (RMS),A,17.7
353091,Bedehaven Close,2024-01-17T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
353091,Bedehaven Close,2024-01-17T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.1
353091,Bedehaven Close,2024-01-17T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.7
353091,Bedehaven Close,2024-01-17T13:20:00.000+00:00,transformer,,Temperature,C,17.5
353091,Bedehaven Close,2024-01-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
353091,Bedehaven Close,2024-01-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
353091,Bedehaven Close,2024-01-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
353091,Bedehaven Close,2024-01-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
353091,Bedehaven Close,2024-01-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
353091,Bedehaven Close,2024-01-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
353091,Bedehaven Close,2024-01-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
353091,Bedehaven Close,2024-01-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
353091,Bedehaven Close,2024-01-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
353091,Bedehaven Close,2024-01-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,25.89
353091,Bedehaven Close,2024-01-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,25.54
353091,Bedehaven Close,2024-01-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,20.54
353091,Bedehaven Close,2024-01-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,50.3
353091,Bedehaven Close,2024-01-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
353091,Bedehaven Close,2024-01-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
353091,Bedehaven Close,2024-01-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
353091,Bedehaven Close,2024-01-17T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
353091,Bedehaven Close,2024-01-17T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
353091,Bedehaven Close,2024-01-17T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
353091,Bedehaven Close,2024-01-17T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.43
353091,Bedehaven Close,2024-01-17T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.79
353091,Bedehaven Close,2024-01-17T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.56
353091,Bedehaven Close,2024-01-17T13:10:00.000+00:00,feeder,4,N Current (RMS),A,13.5
353091,Bedehaven Close,2024-01-17T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.9
353091,Bedehaven Close,2024-01-17T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.3
353091,Bedehaven Close,2024-01-17T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.9
353091,Bedehaven Close,2024-01-17T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
353091,Bedehaven Close,2024-01-17T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
353091,Bedehaven Close,2024-01-17T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.06
353091,Bedehaven Close,2024-01-17T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.71
353091,Bedehaven Close,2024-01-17T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.25
353091,Bedehaven Close,2024-01-17T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.57
353091,Bedehaven Close,2024-01-17T13:10:00.000+00:00,feeder,3,N Current (RMS),A,28.4
353091,Bedehaven Close,2024-01-17T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,37.5
353091,Bedehaven Close,2024-01-17T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.9
353091,Bedehaven Close,2024-01-17T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.4
353091,Bedehaven Close,2024-01-17T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
353091,Bedehaven Close,2024-01-17T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.46
353091,Bedehaven Close,2024-01-17T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.84
353091,Bedehaven Close,2024-01-17T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.54
