Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353091,Bedehaven Close,2024-01-17T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.69
353091,Bedehaven Close,2024-01-17T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.22
353091,Bedehaven Close,2024-01-17T13:10:00.000+00:00,feeder,2,N Current (RMS),A,28.2
353091,Bedehaven Close,2024-01-17T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.8
353091,Bedehaven Close,2024-01-17T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,53.8
353091,Bedehaven Close,2024-01-17T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,51.4
353091,Bedehaven Close,2024-01-17T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
353091,Bedehaven Close,2024-01-17T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
353091,Bedehaven Close,2024-01-17T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
353091,Bedehaven Close,2024-01-17T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.36
353091,Bedehaven Close,2024-01-17T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.27
353091,Bedehaven Close,2024-01-17T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.68
353091,Bedehaven Close,2024-01-17T13:10:00.000+00:00,feeder,1,N Current (RMS),A,13.0
353091,Bedehaven Close,2024-01-17T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.8
353091,Bedehaven Close,2024-01-17T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.4
353091,Bedehaven Close,2024-01-17T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.3
353091,Bedehaven Close,2024-01-17T13:10:00.000+00:00,transformer,,Temperature,C,17.4
353091,Bedehaven Close,2024-01-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
353091,Bedehaven Close,2024-01-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
353091,Bedehaven Close,2024-01-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
353091,Bedehaven Close,2024-01-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
353091,Bedehaven Close,2024-01-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
353091,Bedehaven Close,2024-01-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
353091,Bedehaven Close,2024-01-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
353091,Bedehaven Close,2024-01-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
353091,Bedehaven Close,2024-01-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
353091,Bedehaven Close,2024-01-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,20.04
353091,Bedehaven Close,2024-01-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
353091,Bedehaven Close,2024-01-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,22.03
353091,Bedehaven Close,2024-01-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,42.5
353091,Bedehaven Close,2024-01-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
353091,Bedehaven Close,2024-01-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
353091,Bedehaven Close,2024-01-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
353091,Bedehaven Close,2024-01-17T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
353091,Bedehaven Close,2024-01-17T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
353091,Bedehaven Close,2024-01-17T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
353091,Bedehaven Close,2024-01-17T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.03
353091,Bedehaven Close,2024-01-17T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.77
353091,Bedehaven Close,2024-01-17T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.87
353091,Bedehaven Close,2024-01-17T13:00:00.000+00:00,feeder,4,N Current (RMS),A,35.6
353091,Bedehaven Close,2024-01-17T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.5
353091,Bedehaven Close,2024-01-17T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.2
353091,Bedehaven Close,2024-01-17T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,45.6
353091,Bedehaven Close,2024-01-17T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
353091,Bedehaven Close,2024-01-17T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
353091,Bedehaven Close,2024-01-17T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.84
353091,Bedehaven Close,2024-01-17T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.62
353091,Bedehaven Close,2024-01-17T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.25
353091,Bedehaven Close,2024-01-17T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.1
353091,Bedehaven Close,2024-01-17T13:00:00.000+00:00,feeder,3,N Current (RMS),A,25.8
353091,Bedehaven Close,2024-01-17T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.2
353091,Bedehaven Close,2024-01-17T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,33.9
353091,Bedehaven Close,2024-01-17T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.4
353091,Bedehaven Close,2024-01-17T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
353091,Bedehaven Close,2024-01-17T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.38
353091,Bedehaven Close,2024-01-17T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
353091,Bedehaven Close,2024-01-17T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.95
353091,Bedehaven Close,2024-01-17T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.93
353091,Bedehaven Close,2024-01-17T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.47
353091,Bedehaven Close,2024-01-17T13:00:00.000+00:00,feeder,2,N Current (RMS),A,23.6
353091,Bedehaven Close,2024-01-17T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.3
353091,Bedehaven Close,2024-01-17T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.1
353091,Bedehaven Close,2024-01-17T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.7
353091,Bedehaven Close,2024-01-17T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
353091,Bedehaven Close,2024-01-17T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
353091,Bedehaven Close,2024-01-17T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
353091,Bedehaven Close,2024-01-17T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.52
353091,Bedehaven Close,2024-01-17T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.29
353091,Bedehaven Close,2024-01-17T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.85
353091,Bedehaven Close,2024-01-17T13:00:00.000+00:00,feeder,1,N Current (RMS),A,5.2
353091,Bedehaven Close,2024-01-17T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.2
353091,Bedehaven Close,2024-01-17T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.5
353091,Bedehaven Close,2024-01-17T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.6
353091,Bedehaven Close,2024-01-17T13:00:00.000+00:00,transformer,,Temperature,C,17.4
353091,Bedehaven Close,2024-01-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
353091,Bedehaven Close,2024-01-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
353091,Bedehaven Close,2024-01-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
353091,Bedehaven Close,2024-01-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
353091,Bedehaven Close,2024-01-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
353091,Bedehaven Close,2024-01-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
353091,Bedehaven Close,2024-01-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
353091,Bedehaven Close,2024-01-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
353091,Bedehaven Close,2024-01-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
353091,Bedehaven Close,2024-01-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,17.13
353091,Bedehaven Close,2024-01-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,22.24
353091,Bedehaven Close,2024-01-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,25.3
353091,Bedehaven Close,2024-01-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,48.7
353091,Bedehaven Close,2024-01-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
353091,Bedehaven Close,2024-01-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
353091,Bedehaven Close,2024-01-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
353091,Bedehaven Close,2024-01-17T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
353091,Bedehaven Close,2024-01-17T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
353091,Bedehaven Close,2024-01-17T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
353091,Bedehaven Close,2024-01-17T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.5
353091,Bedehaven Close,2024-01-17T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.82
353091,Bedehaven Close,2024-01-17T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.77
353091,Bedehaven Close,2024-01-17T12:50:00.000+00:00,feeder,4,N Current (RMS),A,41.6
353091,Bedehaven Close,2024-01-17T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.9
353091,Bedehaven Close,2024-01-17T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.6
353091,Bedehaven Close,2024-01-17T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,53.1
353091,Bedehaven Close,2024-01-17T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
353091,Bedehaven Close,2024-01-17T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
353091,Bedehaven Close,2024-01-17T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.02
353091,Bedehaven Close,2024-01-17T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.86
353091,Bedehaven Close,2024-01-17T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.73
353091,Bedehaven Close,2024-01-17T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.22
353091,Bedehaven Close,2024-01-17T12:50:00.000+00:00,feeder,3,N Current (RMS),A,36.7
353091,Bedehaven Close,2024-01-17T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,46.3
353091,Bedehaven Close,2024-01-17T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.9
353091,Bedehaven Close,2024-01-17T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.2
353091,Bedehaven Close,2024-01-17T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
353091,Bedehaven Close,2024-01-17T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.71
353091,Bedehaven Close,2024-01-17T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.54
353091,Bedehaven Close,2024-01-17T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.96
353091,Bedehaven Close,2024-01-17T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.67
353091,Bedehaven Close,2024-01-17T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.76
353091,Bedehaven Close,2024-01-17T12:50:00.000+00:00,feeder,2,N Current (RMS),A,27.5
353091,Bedehaven Close,2024-01-17T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.2
353091,Bedehaven Close,2024-01-17T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.4
353091,Bedehaven Close,2024-01-17T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,45.7
353091,Bedehaven Close,2024-01-17T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
353091,Bedehaven Close,2024-01-17T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
353091,Bedehaven Close,2024-01-17T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
353091,Bedehaven Close,2024-01-17T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.39
353091,Bedehaven Close,2024-01-17T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.4
353091,Bedehaven Close,2024-01-17T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.27
353091,Bedehaven Close,2024-01-17T12:50:00.000+00:00,feeder,1,N Current (RMS),A,2.7
353091,Bedehaven Close,2024-01-17T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.0
353091,Bedehaven Close,2024-01-17T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.5
353091,Bedehaven Close,2024-01-17T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.6
353091,Bedehaven Close,2024-01-17T12:50:00.000+00:00,transformer,,Temperature,C,17.4
353091,Bedehaven Close,2024-01-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
353091,Bedehaven Close,2024-01-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
353091,Bedehaven Close,2024-01-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
353091,Bedehaven Close,2024-01-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
353091,Bedehaven Close,2024-01-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
353091,Bedehaven Close,2024-01-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
353091,Bedehaven Close,2024-01-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
353091,Bedehaven Close,2024-01-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
353091,Bedehaven Close,2024-01-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
353091,Bedehaven Close,2024-01-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,20.71
353091,Bedehaven Close,2024-01-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,15.62
353091,Bedehaven Close,2024-01-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,31.02
353091,Bedehaven Close,2024-01-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,67.6
353091,Bedehaven Close,2024-01-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
353091,Bedehaven Close,2024-01-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
353091,Bedehaven Close,2024-01-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
353091,Bedehaven Close,2024-01-17T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
353091,Bedehaven Close,2024-01-17T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
353091,Bedehaven Close,2024-01-17T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
353091,Bedehaven Close,2024-01-17T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.27
353091,Bedehaven Close,2024-01-17T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.45
353091,Bedehaven Close,2024-01-17T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.62
353091,Bedehaven Close,2024-01-17T12:40:00.000+00:00,feeder,4,N Current (RMS),A,46.2
353091,Bedehaven Close,2024-01-17T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.4
353091,Bedehaven Close,2024-01-17T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.5
353091,Bedehaven Close,2024-01-17T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,56.9
353091,Bedehaven Close,2024-01-17T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
353091,Bedehaven Close,2024-01-17T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
353091,Bedehaven Close,2024-01-17T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.58
353091,Bedehaven Close,2024-01-17T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.55
353091,Bedehaven Close,2024-01-17T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.15
353091,Bedehaven Close,2024-01-17T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.71
353091,Bedehaven Close,2024-01-17T12:40:00.000+00:00,feeder,3,N Current (RMS),A,23.3
353091,Bedehaven Close,2024-01-17T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.9
353091,Bedehaven Close,2024-01-17T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.8
353091,Bedehaven Close,2024-01-17T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.9
353091,Bedehaven Close,2024-01-17T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
353091,Bedehaven Close,2024-01-17T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.44
353091,Bedehaven Close,2024-01-17T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
353091,Bedehaven Close,2024-01-17T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.09
353091,Bedehaven Close,2024-01-17T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.1
353091,Bedehaven Close,2024-01-17T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.56
353091,Bedehaven Close,2024-01-17T12:40:00.000+00:00,feeder,2,N Current (RMS),A,32.9
353091,Bedehaven Close,2024-01-17T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.1
353091,Bedehaven Close,2024-01-17T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.4
353091,Bedehaven Close,2024-01-17T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,49.0
353091,Bedehaven Close,2024-01-17T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
353091,Bedehaven Close,2024-01-17T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
353091,Bedehaven Close,2024-01-17T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
353091,Bedehaven Close,2024-01-17T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.38
353091,Bedehaven Close,2024-01-17T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.87
353091,Bedehaven Close,2024-01-17T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.9
353091,Bedehaven Close,2024-01-17T12:40:00.000+00:00,feeder,1,N Current (RMS),A,8.1
353091,Bedehaven Close,2024-01-17T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,2.8
353091,Bedehaven Close,2024-01-17T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.3
353091,Bedehaven Close,2024-01-17T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
353091,Bedehaven Close,2024-01-17T12:40:00.000+00:00,transformer,,Temperature,C,17.4
353091,Bedehaven Close,2024-01-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
353091,Bedehaven Close,2024-01-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
353091,Bedehaven Close,2024-01-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
353091,Bedehaven Close,2024-01-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
353091,Bedehaven Close,2024-01-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
353091,Bedehaven Close,2024-01-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
353091,Bedehaven Close,2024-01-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
353091,Bedehaven Close,2024-01-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
353091,Bedehaven Close,2024-01-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
353091,Bedehaven Close,2024-01-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,14.28
353091,Bedehaven Close,2024-01-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,17.57
353091,Bedehaven Close,2024-01-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,33.79
353091,Bedehaven Close,2024-01-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,77.5
353091,Bedehaven Close,2024-01-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
353091,Bedehaven Close,2024-01-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
353091,Bedehaven Close,2024-01-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
353091,Bedehaven Close,2024-01-17T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
353091,Bedehaven Close,2024-01-17T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
353091,Bedehaven Close,2024-01-17T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
353091,Bedehaven Close,2024-01-17T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.07
353091,Bedehaven Close,2024-01-17T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.64
353091,Bedehaven Close,2024-01-17T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.48
353091,Bedehaven Close,2024-01-17T12:30:00.000+00:00,feeder,4,N Current (RMS),A,31.2
353091,Bedehaven Close,2024-01-17T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.6
353091,Bedehaven Close,2024-01-17T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.2
353091,Bedehaven Close,2024-01-17T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,40.0
353091,Bedehaven Close,2024-01-17T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
353091,Bedehaven Close,2024-01-17T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
353091,Bedehaven Close,2024-01-17T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.7
353091,Bedehaven Close,2024-01-17T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.88
353091,Bedehaven Close,2024-01-17T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.84
353091,Bedehaven Close,2024-01-17T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.9
353091,Bedehaven Close,2024-01-17T12:30:00.000+00:00,feeder,3,N Current (RMS),A,28.0
353091,Bedehaven Close,2024-01-17T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.8
353091,Bedehaven Close,2024-01-17T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.4
353091,Bedehaven Close,2024-01-17T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,46.3
353091,Bedehaven Close,2024-01-17T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
353091,Bedehaven Close,2024-01-17T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.22
353091,Bedehaven Close,2024-01-17T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
353091,Bedehaven Close,2024-01-17T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.62
353091,Bedehaven Close,2024-01-17T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.78
353091,Bedehaven Close,2024-01-17T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.09
353091,Bedehaven Close,2024-01-17T12:30:00.000+00:00,feeder,2,N Current (RMS),A,26.0
353091,Bedehaven Close,2024-01-17T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
353091,Bedehaven Close,2024-01-17T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.4
353091,Bedehaven Close,2024-01-17T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.6
353091,Bedehaven Close,2024-01-17T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
353091,Bedehaven Close,2024-01-17T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
353091,Bedehaven Close,2024-01-17T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
353091,Bedehaven Close,2024-01-17T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.39
353091,Bedehaven Close,2024-01-17T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.38
353091,Bedehaven Close,2024-01-17T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.93
353091,Bedehaven Close,2024-01-17T12:30:00.000+00:00,feeder,1,N Current (RMS),A,7.6
353091,Bedehaven Close,2024-01-17T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.2
353091,Bedehaven Close,2024-01-17T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.0
353091,Bedehaven Close,2024-01-17T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
353091,Bedehaven Close,2024-01-17T12:30:00.000+00:00,transformer,,Temperature,C,17.4
353091,Bedehaven Close,2024-01-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
353091,Bedehaven Close,2024-01-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
353091,Bedehaven Close,2024-01-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
353091,Bedehaven Close,2024-01-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
353091,Bedehaven Close,2024-01-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
353091,Bedehaven Close,2024-01-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
353091,Bedehaven Close,2024-01-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
353091,Bedehaven Close,2024-01-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
353091,Bedehaven Close,2024-01-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
353091,Bedehaven Close,2024-01-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,14.97
353091,Bedehaven Close,2024-01-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,17.65
353091,Bedehaven Close,2024-01-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,30.41
353091,Bedehaven Close,2024-01-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,71.3
353091,Bedehaven Close,2024-01-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
353091,Bedehaven Close,2024-01-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
353091,Bedehaven Close,2024-01-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
353091,Bedehaven Close,2024-01-17T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
353091,Bedehaven Close,2024-01-17T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
353091,Bedehaven Close,2024-01-17T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.2
353091,Bedehaven Close,2024-01-17T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.5
353091,Bedehaven Close,2024-01-17T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.42
353091,Bedehaven Close,2024-01-17T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.06
353091,Bedehaven Close,2024-01-17T12:20:00.000+00:00,feeder,4,N Current (RMS),A,53.5
353091,Bedehaven Close,2024-01-17T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.2
353091,Bedehaven Close,2024-01-17T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.4
353091,Bedehaven Close,2024-01-17T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,67.7
353091,Bedehaven Close,2024-01-17T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.09
353091,Bedehaven Close,2024-01-17T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
353091,Bedehaven Close,2024-01-17T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.71
353091,Bedehaven Close,2024-01-17T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.12
353091,Bedehaven Close,2024-01-17T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.84
353091,Bedehaven Close,2024-01-17T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.24
353091,Bedehaven Close,2024-01-17T12:20:00.000+00:00,feeder,3,N Current (RMS),A,42.5
353091,Bedehaven Close,2024-01-17T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,39.2
353091,Bedehaven Close,2024-01-17T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.6
353091,Bedehaven Close,2024-01-17T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,59.9
353091,Bedehaven Close,2024-01-17T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
353091,Bedehaven Close,2024-01-17T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.94
353091,Bedehaven Close,2024-01-17T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
353091,Bedehaven Close,2024-01-17T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.59
353091,Bedehaven Close,2024-01-17T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.85
353091,Bedehaven Close,2024-01-17T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.57
353091,Bedehaven Close,2024-01-17T12:20:00.000+00:00,feeder,2,N Current (RMS),A,26.7
353091,Bedehaven Close,2024-01-17T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.4
353091,Bedehaven Close,2024-01-17T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.5
353091,Bedehaven Close,2024-01-17T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.6
353091,Bedehaven Close,2024-01-17T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
353091,Bedehaven Close,2024-01-17T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
353091,Bedehaven Close,2024-01-17T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
353091,Bedehaven Close,2024-01-17T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.32
353091,Bedehaven Close,2024-01-17T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.45
353091,Bedehaven Close,2024-01-17T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.48
353091,Bedehaven Close,2024-01-17T12:20:00.000+00:00,feeder,1,N Current (RMS),A,2.8
353091,Bedehaven Close,2024-01-17T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.3
353091,Bedehaven Close,2024-01-17T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.2
353091,Bedehaven Close,2024-01-17T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
353091,Bedehaven Close,2024-01-17T12:20:00.000+00:00,transformer,,Temperature,C,17.4
353091,Bedehaven Close,2024-01-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
353091,Bedehaven Close,2024-01-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
353091,Bedehaven Close,2024-01-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
353091,Bedehaven Close,2024-01-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
353091,Bedehaven Close,2024-01-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
353091,Bedehaven Close,2024-01-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
353091,Bedehaven Close,2024-01-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
353091,Bedehaven Close,2024-01-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
353091,Bedehaven Close,2024-01-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
353091,Bedehaven Close,2024-01-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,18.53
353091,Bedehaven Close,2024-01-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,14.56
353091,Bedehaven Close,2024-01-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,41.35
353091,Bedehaven Close,2024-01-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,103.7
353091,Bedehaven Close,2024-01-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
353091,Bedehaven Close,2024-01-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
353091,Bedehaven Close,2024-01-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.1
353091,Bedehaven Close,2024-01-17T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
353091,Bedehaven Close,2024-01-17T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
353091,Bedehaven Close,2024-01-17T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.37
353091,Bedehaven Close,2024-01-17T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.22
353091,Bedehaven Close,2024-01-17T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.93
353091,Bedehaven Close,2024-01-17T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.16
353091,Bedehaven Close,2024-01-17T12:10:00.000+00:00,feeder,4,N Current (RMS),A,66.5
353091,Bedehaven Close,2024-01-17T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.5
353091,Bedehaven Close,2024-01-17T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
353091,Bedehaven Close,2024-01-17T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,80.9
353091,Bedehaven Close,2024-01-17T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.17
353091,Bedehaven Close,2024-01-17T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
353091,Bedehaven Close,2024-01-17T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.72
353091,Bedehaven Close,2024-01-17T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.24
353091,Bedehaven Close,2024-01-17T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.69
353091,Bedehaven Close,2024-01-17T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.07
353091,Bedehaven Close,2024-01-17T12:10:00.000+00:00,feeder,3,N Current (RMS),A,32.3
353091,Bedehaven Close,2024-01-17T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,39.2
353091,Bedehaven Close,2024-01-17T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.7
353091,Bedehaven Close,2024-01-17T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,51.5
353091,Bedehaven Close,2024-01-17T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
353091,Bedehaven Close,2024-01-17T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
353091,Bedehaven Close,2024-01-17T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
353091,Bedehaven Close,2024-01-17T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.12
353091,Bedehaven Close,2024-01-17T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.83
353091,Bedehaven Close,2024-01-17T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.32
353091,Bedehaven Close,2024-01-17T12:10:00.000+00:00,feeder,2,N Current (RMS),A,41.2
353091,Bedehaven Close,2024-01-17T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.7
353091,Bedehaven Close,2024-01-17T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.5
353091,Bedehaven Close,2024-01-17T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,60.3
353091,Bedehaven Close,2024-01-17T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
353091,Bedehaven Close,2024-01-17T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
353091,Bedehaven Close,2024-01-17T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
353091,Bedehaven Close,2024-01-17T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.62
353091,Bedehaven Close,2024-01-17T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.56
353091,Bedehaven Close,2024-01-17T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.19
353091,Bedehaven Close,2024-01-17T12:10:00.000+00:00,feeder,1,N Current (RMS),A,18.7
353091,Bedehaven Close,2024-01-17T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
353091,Bedehaven Close,2024-01-17T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.5
353091,Bedehaven Close,2024-01-17T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.5
353091,Bedehaven Close,2024-01-17T12:10:00.000+00:00,transformer,,Temperature,C,17.5
353091,Bedehaven Close,2024-01-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
353091,Bedehaven Close,2024-01-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
353091,Bedehaven Close,2024-01-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
353091,Bedehaven Close,2024-01-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
353091,Bedehaven Close,2024-01-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
353091,Bedehaven Close,2024-01-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
353091,Bedehaven Close,2024-01-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
353091,Bedehaven Close,2024-01-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
353091,Bedehaven Close,2024-01-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
353091,Bedehaven Close,2024-01-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,17.22
353091,Bedehaven Close,2024-01-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,16.01
353091,Bedehaven Close,2024-01-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,49.74
353091,Bedehaven Close,2024-01-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,136.1
353091,Bedehaven Close,2024-01-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
353091,Bedehaven Close,2024-01-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
353091,Bedehaven Close,2024-01-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.0
353091,Bedehaven Close,2024-01-17T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
353091,Bedehaven Close,2024-01-17T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
353091,Bedehaven Close,2024-01-17T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.42
353091,Bedehaven Close,2024-01-17T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.83
353091,Bedehaven Close,2024-01-17T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.68
353091,Bedehaven Close,2024-01-17T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.24
353091,Bedehaven Close,2024-01-17T12:00:00.000+00:00,feeder,4,N Current (RMS),A,72.4
353091,Bedehaven Close,2024-01-17T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.5
353091,Bedehaven Close,2024-01-17T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.9
353091,Bedehaven Close,2024-01-17T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,85.1
353091,Bedehaven Close,2024-01-17T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
353091,Bedehaven Close,2024-01-17T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
353091,Bedehaven Close,2024-01-17T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.02
353091,Bedehaven Close,2024-01-17T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.15
353091,Bedehaven Close,2024-01-17T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.97
353091,Bedehaven Close,2024-01-17T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.09
353091,Bedehaven Close,2024-01-17T12:00:00.000+00:00,feeder,3,N Current (RMS),A,30.3
353091,Bedehaven Close,2024-01-17T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,39.2
353091,Bedehaven Close,2024-01-17T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.4
353091,Bedehaven Close,2024-01-17T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.0
353091,Bedehaven Close,2024-01-17T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.34
353091,Bedehaven Close,2024-01-17T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
353091,Bedehaven Close,2024-01-17T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
353091,Bedehaven Close,2024-01-17T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.34
353091,Bedehaven Close,2024-01-17T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.39
353091,Bedehaven Close,2024-01-17T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.06
353091,Bedehaven Close,2024-01-17T12:00:00.000+00:00,feeder,2,N Current (RMS),A,37.6
353091,Bedehaven Close,2024-01-17T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.8
353091,Bedehaven Close,2024-01-17T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.3
353091,Bedehaven Close,2024-01-17T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,55.3
353091,Bedehaven Close,2024-01-17T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
353091,Bedehaven Close,2024-01-17T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
353091,Bedehaven Close,2024-01-17T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
353091,Bedehaven Close,2024-01-17T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.2
353091,Bedehaven Close,2024-01-17T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.81
353091,Bedehaven Close,2024-01-17T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.74
353091,Bedehaven Close,2024-01-17T12:00:00.000+00:00,feeder,1,N Current (RMS),A,9.1
353091,Bedehaven Close,2024-01-17T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.7
353091,Bedehaven Close,2024-01-17T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.3
353091,Bedehaven Close,2024-01-17T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.4
353091,Bedehaven Close,2024-01-17T12:00:00.000+00:00,transformer,,Temperature,C,17.5
353091,Bedehaven Close,2024-01-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
353091,Bedehaven Close,2024-01-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
353091,Bedehaven Close,2024-01-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
353091,Bedehaven Close,2024-01-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
353091,Bedehaven Close,2024-01-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
353091,Bedehaven Close,2024-01-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
353091,Bedehaven Close,2024-01-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
353091,Bedehaven Close,2024-01-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
353091,Bedehaven Close,2024-01-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
353091,Bedehaven Close,2024-01-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,17.51
353091,Bedehaven Close,2024-01-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,15.86
353091,Bedehaven Close,2024-01-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,37.12
353091,Bedehaven Close,2024-01-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,99.8
353091,Bedehaven Close,2024-01-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
353091,Bedehaven Close,2024-01-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
353091,Bedehaven Close,2024-01-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
353091,Bedehaven Close,2024-01-17T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
353091,Bedehaven Close,2024-01-17T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
353091,Bedehaven Close,2024-01-17T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.21
353091,Bedehaven Close,2024-01-17T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.48
353091,Bedehaven Close,2024-01-17T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.32
353091,Bedehaven Close,2024-01-17T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.62
353091,Bedehaven Close,2024-01-17T11:50:00.000+00:00,feeder,4,N Current (RMS),A,8.5
353091,Bedehaven Close,2024-01-17T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.2
353091,Bedehaven Close,2024-01-17T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.1
353091,Bedehaven Close,2024-01-17T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.6
353091,Bedehaven Close,2024-01-17T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
353091,Bedehaven Close,2024-01-17T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
353091,Bedehaven Close,2024-01-17T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.12
353091,Bedehaven Close,2024-01-17T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.19
353091,Bedehaven Close,2024-01-17T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.74
353091,Bedehaven Close,2024-01-17T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.98
353091,Bedehaven Close,2024-01-17T11:50:00.000+00:00,feeder,3,N Current (RMS),A,28.6
353091,Bedehaven Close,2024-01-17T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,39.5
353091,Bedehaven Close,2024-01-17T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.4
353091,Bedehaven Close,2024-01-17T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.3
353091,Bedehaven Close,2024-01-17T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
353091,Bedehaven Close,2024-01-17T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
353091,Bedehaven Close,2024-01-17T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
353091,Bedehaven Close,2024-01-17T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.03
353091,Bedehaven Close,2024-01-17T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.79
353091,Bedehaven Close,2024-01-17T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.78
353091,Bedehaven Close,2024-01-17T11:50:00.000+00:00,feeder,2,N Current (RMS),A,27.3
353091,Bedehaven Close,2024-01-17T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.2
353091,Bedehaven Close,2024-01-17T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.4
353091,Bedehaven Close,2024-01-17T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,45.2
353091,Bedehaven Close,2024-01-17T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
353091,Bedehaven Close,2024-01-17T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
353091,Bedehaven Close,2024-01-17T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
353091,Bedehaven Close,2024-01-17T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.46
353091,Bedehaven Close,2024-01-17T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.63
353091,Bedehaven Close,2024-01-17T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.33
353091,Bedehaven Close,2024-01-17T11:50:00.000+00:00,feeder,1,N Current (RMS),A,7.9
353091,Bedehaven Close,2024-01-17T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.8
353091,Bedehaven Close,2024-01-17T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.1
353091,Bedehaven Close,2024-01-17T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
353091,Bedehaven Close,2024-01-17T11:50:00.000+00:00,transformer,,Temperature,C,17.5
353091,Bedehaven Close,2024-01-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
353091,Bedehaven Close,2024-01-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
353091,Bedehaven Close,2024-01-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
353091,Bedehaven Close,2024-01-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
353091,Bedehaven Close,2024-01-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
353091,Bedehaven Close,2024-01-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
353091,Bedehaven Close,2024-01-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
353091,Bedehaven Close,2024-01-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
353091,Bedehaven Close,2024-01-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
353091,Bedehaven Close,2024-01-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,18.15
353091,Bedehaven Close,2024-01-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,18.48
353091,Bedehaven Close,2024-01-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,18.7
353091,Bedehaven Close,2024-01-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,41.1
353091,Bedehaven Close,2024-01-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
353091,Bedehaven Close,2024-01-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
353091,Bedehaven Close,2024-01-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
353091,Bedehaven Close,2024-01-17T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
353091,Bedehaven Close,2024-01-17T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
353091,Bedehaven Close,2024-01-17T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.21
353091,Bedehaven Close,2024-01-17T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.69
353091,Bedehaven Close,2024-01-17T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.19
353091,Bedehaven Close,2024-01-17T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.95
353091,Bedehaven Close,2024-01-17T11:40:00.000+00:00,feeder,4,N Current (RMS),A,12.2
353091,Bedehaven Close,2024-01-17T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.1
353091,Bedehaven Close,2024-01-17T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.4
353091,Bedehaven Close,2024-01-17T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.0
353091,Bedehaven Close,2024-01-17T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
353091,Bedehaven Close,2024-01-17T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
353091,Bedehaven Close,2024-01-17T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.96
353091,Bedehaven Close,2024-01-17T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.47
353091,Bedehaven Close,2024-01-17T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.44
353091,Bedehaven Close,2024-01-17T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.31
353091,Bedehaven Close,2024-01-17T11:40:00.000+00:00,feeder,3,N Current (RMS),A,19.8
353091,Bedehaven Close,2024-01-17T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.6
353091,Bedehaven Close,2024-01-17T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.7
353091,Bedehaven Close,2024-01-17T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.3
353091,Bedehaven Close,2024-01-17T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
353091,Bedehaven Close,2024-01-17T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
353091,Bedehaven Close,2024-01-17T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
353091,Bedehaven Close,2024-01-17T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.69
353091,Bedehaven Close,2024-01-17T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.14
353091,Bedehaven Close,2024-01-17T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.58
353091,Bedehaven Close,2024-01-17T11:40:00.000+00:00,feeder,2,N Current (RMS),A,27.8
353091,Bedehaven Close,2024-01-17T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.1
353091,Bedehaven Close,2024-01-17T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.9
353091,Bedehaven Close,2024-01-17T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.3
353091,Bedehaven Close,2024-01-17T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
353091,Bedehaven Close,2024-01-17T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
353091,Bedehaven Close,2024-01-17T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
353091,Bedehaven Close,2024-01-17T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
353091,Bedehaven Close,2024-01-17T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.58
353091,Bedehaven Close,2024-01-17T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.16
353091,Bedehaven Close,2024-01-17T11:40:00.000+00:00,feeder,1,N Current (RMS),A,5.4
353091,Bedehaven Close,2024-01-17T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.7
353091,Bedehaven Close,2024-01-17T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.9
353091,Bedehaven Close,2024-01-17T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.2
353091,Bedehaven Close,2024-01-17T11:40:00.000+00:00,transformer,,Temperature,C,17.5
353091,Bedehaven Close,2024-01-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
353091,Bedehaven Close,2024-01-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
353091,Bedehaven Close,2024-01-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
353091,Bedehaven Close,2024-01-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
353091,Bedehaven Close,2024-01-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
353091,Bedehaven Close,2024-01-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
353091,Bedehaven Close,2024-01-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
353091,Bedehaven Close,2024-01-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
353091,Bedehaven Close,2024-01-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
353091,Bedehaven Close,2024-01-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,13.84
353091,Bedehaven Close,2024-01-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,20.35
353091,Bedehaven Close,2024-01-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,19.01
353091,Bedehaven Close,2024-01-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,42.7
353091,Bedehaven Close,2024-01-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
353091,Bedehaven Close,2024-01-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
353091,Bedehaven Close,2024-01-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
353091,Bedehaven Close,2024-01-17T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
353091,Bedehaven Close,2024-01-17T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
353091,Bedehaven Close,2024-01-17T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
353091,Bedehaven Close,2024-01-17T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.33
353091,Bedehaven Close,2024-01-17T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.01
353091,Bedehaven Close,2024-01-17T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.31
