Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353091,Bedehaven Close,2024-01-17T11:30:00.000+00:00,feeder,4,N Current (RMS),A,36.3
353091,Bedehaven Close,2024-01-17T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.6
353091,Bedehaven Close,2024-01-17T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.2
353091,Bedehaven Close,2024-01-17T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,42.7
353091,Bedehaven Close,2024-01-17T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.99
353091,Bedehaven Close,2024-01-17T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
353091,Bedehaven Close,2024-01-17T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.91
353091,Bedehaven Close,2024-01-17T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.62
353091,Bedehaven Close,2024-01-17T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.51
353091,Bedehaven Close,2024-01-17T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.1
353091,Bedehaven Close,2024-01-17T11:30:00.000+00:00,feeder,3,N Current (RMS),A,23.3
353091,Bedehaven Close,2024-01-17T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.7
353091,Bedehaven Close,2024-01-17T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.0
353091,Bedehaven Close,2024-01-17T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.2
353091,Bedehaven Close,2024-01-17T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.23
353091,Bedehaven Close,2024-01-17T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
353091,Bedehaven Close,2024-01-17T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
353091,Bedehaven Close,2024-01-17T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.24
353091,Bedehaven Close,2024-01-17T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.98
353091,Bedehaven Close,2024-01-17T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.39
353091,Bedehaven Close,2024-01-17T11:30:00.000+00:00,feeder,2,N Current (RMS),A,28.8
353091,Bedehaven Close,2024-01-17T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.4
353091,Bedehaven Close,2024-01-17T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,46.5
353091,Bedehaven Close,2024-01-17T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.6
353091,Bedehaven Close,2024-01-17T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
353091,Bedehaven Close,2024-01-17T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
353091,Bedehaven Close,2024-01-17T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
353091,Bedehaven Close,2024-01-17T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.26
353091,Bedehaven Close,2024-01-17T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.39
353091,Bedehaven Close,2024-01-17T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.13
353091,Bedehaven Close,2024-01-17T11:30:00.000+00:00,feeder,1,N Current (RMS),A,9.2
353091,Bedehaven Close,2024-01-17T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.4
353091,Bedehaven Close,2024-01-17T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.1
353091,Bedehaven Close,2024-01-17T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.3
353091,Bedehaven Close,2024-01-17T11:30:00.000+00:00,transformer,,Temperature,C,17.5
353091,Bedehaven Close,2024-01-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
353091,Bedehaven Close,2024-01-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
353091,Bedehaven Close,2024-01-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
353091,Bedehaven Close,2024-01-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
353091,Bedehaven Close,2024-01-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
353091,Bedehaven Close,2024-01-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
353091,Bedehaven Close,2024-01-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
353091,Bedehaven Close,2024-01-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
353091,Bedehaven Close,2024-01-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
353091,Bedehaven Close,2024-01-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,13.45
353091,Bedehaven Close,2024-01-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,24.89
353091,Bedehaven Close,2024-01-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,19.92
353091,Bedehaven Close,2024-01-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,59.0
353091,Bedehaven Close,2024-01-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
353091,Bedehaven Close,2024-01-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
353091,Bedehaven Close,2024-01-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
353091,Bedehaven Close,2024-01-17T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
353091,Bedehaven Close,2024-01-17T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
353091,Bedehaven Close,2024-01-17T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
353091,Bedehaven Close,2024-01-17T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.33
353091,Bedehaven Close,2024-01-17T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.47
353091,Bedehaven Close,2024-01-17T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.35
353091,Bedehaven Close,2024-01-17T11:20:00.000+00:00,feeder,4,N Current (RMS),A,19.4
353091,Bedehaven Close,2024-01-17T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.8
353091,Bedehaven Close,2024-01-17T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.4
353091,Bedehaven Close,2024-01-17T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.6
353091,Bedehaven Close,2024-01-17T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.07
353091,Bedehaven Close,2024-01-17T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
353091,Bedehaven Close,2024-01-17T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.86
353091,Bedehaven Close,2024-01-17T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.09
353091,Bedehaven Close,2024-01-17T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
353091,Bedehaven Close,2024-01-17T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.48
353091,Bedehaven Close,2024-01-17T11:20:00.000+00:00,feeder,3,N Current (RMS),A,27.5
353091,Bedehaven Close,2024-01-17T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,34.1
353091,Bedehaven Close,2024-01-17T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.8
353091,Bedehaven Close,2024-01-17T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.6
353091,Bedehaven Close,2024-01-17T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
353091,Bedehaven Close,2024-01-17T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
353091,Bedehaven Close,2024-01-17T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
353091,Bedehaven Close,2024-01-17T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.86
353091,Bedehaven Close,2024-01-17T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.93
353091,Bedehaven Close,2024-01-17T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.92
353091,Bedehaven Close,2024-01-17T11:20:00.000+00:00,feeder,2,N Current (RMS),A,28.4
353091,Bedehaven Close,2024-01-17T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.3
353091,Bedehaven Close,2024-01-17T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,46.5
353091,Bedehaven Close,2024-01-17T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.4
353091,Bedehaven Close,2024-01-17T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
353091,Bedehaven Close,2024-01-17T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
353091,Bedehaven Close,2024-01-17T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
353091,Bedehaven Close,2024-01-17T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.94
353091,Bedehaven Close,2024-01-17T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.42
353091,Bedehaven Close,2024-01-17T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.17
353091,Bedehaven Close,2024-01-17T11:20:00.000+00:00,feeder,1,N Current (RMS),A,4.7
353091,Bedehaven Close,2024-01-17T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.8
353091,Bedehaven Close,2024-01-17T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.0
353091,Bedehaven Close,2024-01-17T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.3
353091,Bedehaven Close,2024-01-17T11:20:00.000+00:00,transformer,,Temperature,C,17.5
353091,Bedehaven Close,2024-01-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
353091,Bedehaven Close,2024-01-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
353091,Bedehaven Close,2024-01-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
353091,Bedehaven Close,2024-01-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
353091,Bedehaven Close,2024-01-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
353091,Bedehaven Close,2024-01-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
353091,Bedehaven Close,2024-01-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
353091,Bedehaven Close,2024-01-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
353091,Bedehaven Close,2024-01-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
353091,Bedehaven Close,2024-01-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,15.22
353091,Bedehaven Close,2024-01-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,21.82
353091,Bedehaven Close,2024-01-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,15.92
353091,Bedehaven Close,2024-01-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,47.9
353091,Bedehaven Close,2024-01-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
353091,Bedehaven Close,2024-01-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
353091,Bedehaven Close,2024-01-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
353091,Bedehaven Close,2024-01-17T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
353091,Bedehaven Close,2024-01-17T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
353091,Bedehaven Close,2024-01-17T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
353091,Bedehaven Close,2024-01-17T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.88
353091,Bedehaven Close,2024-01-17T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.42
353091,Bedehaven Close,2024-01-17T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.74
353091,Bedehaven Close,2024-01-17T11:10:00.000+00:00,feeder,4,N Current (RMS),A,11.2
353091,Bedehaven Close,2024-01-17T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.7
353091,Bedehaven Close,2024-01-17T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.2
353091,Bedehaven Close,2024-01-17T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.8
353091,Bedehaven Close,2024-01-17T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
353091,Bedehaven Close,2024-01-17T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
353091,Bedehaven Close,2024-01-17T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.58
353091,Bedehaven Close,2024-01-17T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.19
353091,Bedehaven Close,2024-01-17T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.58
353091,Bedehaven Close,2024-01-17T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.71
353091,Bedehaven Close,2024-01-17T11:10:00.000+00:00,feeder,3,N Current (RMS),A,20.7
353091,Bedehaven Close,2024-01-17T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.7
353091,Bedehaven Close,2024-01-17T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.0
353091,Bedehaven Close,2024-01-17T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.6
353091,Bedehaven Close,2024-01-17T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
353091,Bedehaven Close,2024-01-17T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
353091,Bedehaven Close,2024-01-17T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
353091,Bedehaven Close,2024-01-17T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.95
353091,Bedehaven Close,2024-01-17T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.86
353091,Bedehaven Close,2024-01-17T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.28
353091,Bedehaven Close,2024-01-17T11:10:00.000+00:00,feeder,2,N Current (RMS),A,38.5
353091,Bedehaven Close,2024-01-17T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.4
353091,Bedehaven Close,2024-01-17T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,52.8
353091,Bedehaven Close,2024-01-17T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.3
353091,Bedehaven Close,2024-01-17T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
353091,Bedehaven Close,2024-01-17T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
353091,Bedehaven Close,2024-01-17T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
353091,Bedehaven Close,2024-01-17T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.99
353091,Bedehaven Close,2024-01-17T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.68
353091,Bedehaven Close,2024-01-17T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.3
353091,Bedehaven Close,2024-01-17T11:10:00.000+00:00,feeder,1,N Current (RMS),A,7.2
353091,Bedehaven Close,2024-01-17T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.3
353091,Bedehaven Close,2024-01-17T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.7
353091,Bedehaven Close,2024-01-17T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.1
353091,Bedehaven Close,2024-01-17T11:10:00.000+00:00,transformer,,Temperature,C,17.4
353091,Bedehaven Close,2024-01-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
353091,Bedehaven Close,2024-01-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
353091,Bedehaven Close,2024-01-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
353091,Bedehaven Close,2024-01-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
353091,Bedehaven Close,2024-01-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
353091,Bedehaven Close,2024-01-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
353091,Bedehaven Close,2024-01-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
353091,Bedehaven Close,2024-01-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
353091,Bedehaven Close,2024-01-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
353091,Bedehaven Close,2024-01-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,14.01
353091,Bedehaven Close,2024-01-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,22.54
353091,Bedehaven Close,2024-01-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,20.02
353091,Bedehaven Close,2024-01-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,49.8
353091,Bedehaven Close,2024-01-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
353091,Bedehaven Close,2024-01-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
353091,Bedehaven Close,2024-01-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
353091,Bedehaven Close,2024-01-17T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
353091,Bedehaven Close,2024-01-17T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
353091,Bedehaven Close,2024-01-17T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
353091,Bedehaven Close,2024-01-17T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.12
353091,Bedehaven Close,2024-01-17T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.31
353091,Bedehaven Close,2024-01-17T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.3
353091,Bedehaven Close,2024-01-17T11:00:00.000+00:00,feeder,4,N Current (RMS),A,32.4
353091,Bedehaven Close,2024-01-17T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.8
353091,Bedehaven Close,2024-01-17T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.9
353091,Bedehaven Close,2024-01-17T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,41.7
353091,Bedehaven Close,2024-01-17T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
353091,Bedehaven Close,2024-01-17T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
353091,Bedehaven Close,2024-01-17T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.85
353091,Bedehaven Close,2024-01-17T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.81
353091,Bedehaven Close,2024-01-17T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.28
353091,Bedehaven Close,2024-01-17T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.26
353091,Bedehaven Close,2024-01-17T11:00:00.000+00:00,feeder,3,N Current (RMS),A,20.6
353091,Bedehaven Close,2024-01-17T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.7
353091,Bedehaven Close,2024-01-17T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.1
353091,Bedehaven Close,2024-01-17T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,39.8
353091,Bedehaven Close,2024-01-17T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.3
353091,Bedehaven Close,2024-01-17T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
353091,Bedehaven Close,2024-01-17T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
353091,Bedehaven Close,2024-01-17T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.89
353091,Bedehaven Close,2024-01-17T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.76
353091,Bedehaven Close,2024-01-17T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.91
353091,Bedehaven Close,2024-01-17T11:00:00.000+00:00,feeder,2,N Current (RMS),A,38.3
353091,Bedehaven Close,2024-01-17T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.9
353091,Bedehaven Close,2024-01-17T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,53.0
353091,Bedehaven Close,2024-01-17T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.1
353091,Bedehaven Close,2024-01-17T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
353091,Bedehaven Close,2024-01-17T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
353091,Bedehaven Close,2024-01-17T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
353091,Bedehaven Close,2024-01-17T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.02
353091,Bedehaven Close,2024-01-17T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.48
353091,Bedehaven Close,2024-01-17T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.72
353091,Bedehaven Close,2024-01-17T11:00:00.000+00:00,feeder,1,N Current (RMS),A,7.4
353091,Bedehaven Close,2024-01-17T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.2
353091,Bedehaven Close,2024-01-17T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.0
353091,Bedehaven Close,2024-01-17T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.1
353091,Bedehaven Close,2024-01-17T11:00:00.000+00:00,transformer,,Temperature,C,17.4
353091,Bedehaven Close,2024-01-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
353091,Bedehaven Close,2024-01-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
353091,Bedehaven Close,2024-01-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
353091,Bedehaven Close,2024-01-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
353091,Bedehaven Close,2024-01-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
353091,Bedehaven Close,2024-01-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
353091,Bedehaven Close,2024-01-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
353091,Bedehaven Close,2024-01-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
353091,Bedehaven Close,2024-01-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
353091,Bedehaven Close,2024-01-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,11.83
353091,Bedehaven Close,2024-01-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,22.82
353091,Bedehaven Close,2024-01-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,30.18
353091,Bedehaven Close,2024-01-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,68.6
353091,Bedehaven Close,2024-01-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
353091,Bedehaven Close,2024-01-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
353091,Bedehaven Close,2024-01-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
353091,Bedehaven Close,2024-01-17T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
353091,Bedehaven Close,2024-01-17T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
353091,Bedehaven Close,2024-01-17T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
353091,Bedehaven Close,2024-01-17T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.69
353091,Bedehaven Close,2024-01-17T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.39
353091,Bedehaven Close,2024-01-17T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.7
353091,Bedehaven Close,2024-01-17T10:50:00.000+00:00,feeder,4,N Current (RMS),A,13.1
353091,Bedehaven Close,2024-01-17T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.5
353091,Bedehaven Close,2024-01-17T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.1
353091,Bedehaven Close,2024-01-17T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.2
353091,Bedehaven Close,2024-01-17T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
353091,Bedehaven Close,2024-01-17T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
353091,Bedehaven Close,2024-01-17T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.01
353091,Bedehaven Close,2024-01-17T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.32
353091,Bedehaven Close,2024-01-17T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.93
353091,Bedehaven Close,2024-01-17T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.66
353091,Bedehaven Close,2024-01-17T10:50:00.000+00:00,feeder,3,N Current (RMS),A,22.3
353091,Bedehaven Close,2024-01-17T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.9
353091,Bedehaven Close,2024-01-17T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.8
353091,Bedehaven Close,2024-01-17T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,38.1
353091,Bedehaven Close,2024-01-17T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.48
353091,Bedehaven Close,2024-01-17T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.45
353091,Bedehaven Close,2024-01-17T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
353091,Bedehaven Close,2024-01-17T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.57
353091,Bedehaven Close,2024-01-17T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.59
353091,Bedehaven Close,2024-01-17T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.51
353091,Bedehaven Close,2024-01-17T10:50:00.000+00:00,feeder,2,N Current (RMS),A,29.3
353091,Bedehaven Close,2024-01-17T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.4
353091,Bedehaven Close,2024-01-17T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.7
353091,Bedehaven Close,2024-01-17T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.8
353091,Bedehaven Close,2024-01-17T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
353091,Bedehaven Close,2024-01-17T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
353091,Bedehaven Close,2024-01-17T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
353091,Bedehaven Close,2024-01-17T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.4
353091,Bedehaven Close,2024-01-17T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.38
353091,Bedehaven Close,2024-01-17T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.22
353091,Bedehaven Close,2024-01-17T10:50:00.000+00:00,feeder,1,N Current (RMS),A,7.1
353091,Bedehaven Close,2024-01-17T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.7
353091,Bedehaven Close,2024-01-17T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.7
353091,Bedehaven Close,2024-01-17T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.4
353091,Bedehaven Close,2024-01-17T10:50:00.000+00:00,transformer,,Temperature,C,17.4
353091,Bedehaven Close,2024-01-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
353091,Bedehaven Close,2024-01-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
353091,Bedehaven Close,2024-01-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
353091,Bedehaven Close,2024-01-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
353091,Bedehaven Close,2024-01-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
353091,Bedehaven Close,2024-01-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
353091,Bedehaven Close,2024-01-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
353091,Bedehaven Close,2024-01-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
353091,Bedehaven Close,2024-01-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
353091,Bedehaven Close,2024-01-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,12.99
353091,Bedehaven Close,2024-01-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,18.29
353091,Bedehaven Close,2024-01-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,20.09
353091,Bedehaven Close,2024-01-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,41.9
353091,Bedehaven Close,2024-01-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
353091,Bedehaven Close,2024-01-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
353091,Bedehaven Close,2024-01-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
353091,Bedehaven Close,2024-01-17T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
353091,Bedehaven Close,2024-01-17T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
353091,Bedehaven Close,2024-01-17T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
353091,Bedehaven Close,2024-01-17T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.54
353091,Bedehaven Close,2024-01-17T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.22
353091,Bedehaven Close,2024-01-17T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.91
353091,Bedehaven Close,2024-01-17T10:40:00.000+00:00,feeder,4,N Current (RMS),A,9.0
353091,Bedehaven Close,2024-01-17T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.8
353091,Bedehaven Close,2024-01-17T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.5
353091,Bedehaven Close,2024-01-17T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.1
353091,Bedehaven Close,2024-01-17T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
353091,Bedehaven Close,2024-01-17T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
353091,Bedehaven Close,2024-01-17T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.88
353091,Bedehaven Close,2024-01-17T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.01
353091,Bedehaven Close,2024-01-17T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.01
353091,Bedehaven Close,2024-01-17T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.23
353091,Bedehaven Close,2024-01-17T10:40:00.000+00:00,feeder,3,N Current (RMS),A,18.6
353091,Bedehaven Close,2024-01-17T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.9
353091,Bedehaven Close,2024-01-17T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.3
353091,Bedehaven Close,2024-01-17T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.0
353091,Bedehaven Close,2024-01-17T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.29
353091,Bedehaven Close,2024-01-17T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
353091,Bedehaven Close,2024-01-17T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
353091,Bedehaven Close,2024-01-17T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.92
353091,Bedehaven Close,2024-01-17T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.57
353091,Bedehaven Close,2024-01-17T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.43
353091,Bedehaven Close,2024-01-17T10:40:00.000+00:00,feeder,2,N Current (RMS),A,35.5
353091,Bedehaven Close,2024-01-17T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.4
353091,Bedehaven Close,2024-01-17T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,44.4
353091,Bedehaven Close,2024-01-17T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,51.4
353091,Bedehaven Close,2024-01-17T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
353091,Bedehaven Close,2024-01-17T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
353091,Bedehaven Close,2024-01-17T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
353091,Bedehaven Close,2024-01-17T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.26
353091,Bedehaven Close,2024-01-17T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.38
353091,Bedehaven Close,2024-01-17T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.15
353091,Bedehaven Close,2024-01-17T10:40:00.000+00:00,feeder,1,N Current (RMS),A,9.3
353091,Bedehaven Close,2024-01-17T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.6
353091,Bedehaven Close,2024-01-17T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
353091,Bedehaven Close,2024-01-17T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.3
353091,Bedehaven Close,2024-01-17T10:40:00.000+00:00,transformer,,Temperature,C,17.4
353091,Bedehaven Close,2024-01-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
353091,Bedehaven Close,2024-01-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
353091,Bedehaven Close,2024-01-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
353091,Bedehaven Close,2024-01-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
353091,Bedehaven Close,2024-01-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
353091,Bedehaven Close,2024-01-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
353091,Bedehaven Close,2024-01-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
353091,Bedehaven Close,2024-01-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
353091,Bedehaven Close,2024-01-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
353091,Bedehaven Close,2024-01-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,13.73
353091,Bedehaven Close,2024-01-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,21.18
353091,Bedehaven Close,2024-01-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,20.73
353091,Bedehaven Close,2024-01-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,44.2
353091,Bedehaven Close,2024-01-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
353091,Bedehaven Close,2024-01-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
353091,Bedehaven Close,2024-01-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
353091,Bedehaven Close,2024-01-17T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
353091,Bedehaven Close,2024-01-17T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
353091,Bedehaven Close,2024-01-17T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
353091,Bedehaven Close,2024-01-17T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.21
353091,Bedehaven Close,2024-01-17T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.51
353091,Bedehaven Close,2024-01-17T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.81
353091,Bedehaven Close,2024-01-17T10:30:00.000+00:00,feeder,4,N Current (RMS),A,30.7
353091,Bedehaven Close,2024-01-17T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.2
353091,Bedehaven Close,2024-01-17T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.6
353091,Bedehaven Close,2024-01-17T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,40.4
353091,Bedehaven Close,2024-01-17T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
353091,Bedehaven Close,2024-01-17T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
353091,Bedehaven Close,2024-01-17T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.83
353091,Bedehaven Close,2024-01-17T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.44
353091,Bedehaven Close,2024-01-17T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.21
353091,Bedehaven Close,2024-01-17T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.12
353091,Bedehaven Close,2024-01-17T10:30:00.000+00:00,feeder,3,N Current (RMS),A,19.2
353091,Bedehaven Close,2024-01-17T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.4
353091,Bedehaven Close,2024-01-17T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.6
353091,Bedehaven Close,2024-01-17T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.1
353091,Bedehaven Close,2024-01-17T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.43
353091,Bedehaven Close,2024-01-17T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.89
353091,Bedehaven Close,2024-01-17T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
353091,Bedehaven Close,2024-01-17T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.02
353091,Bedehaven Close,2024-01-17T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.8
353091,Bedehaven Close,2024-01-17T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.51
353091,Bedehaven Close,2024-01-17T10:30:00.000+00:00,feeder,2,N Current (RMS),A,39.0
353091,Bedehaven Close,2024-01-17T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.7
353091,Bedehaven Close,2024-01-17T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.6
353091,Bedehaven Close,2024-01-17T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,55.5
353091,Bedehaven Close,2024-01-17T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
353091,Bedehaven Close,2024-01-17T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
353091,Bedehaven Close,2024-01-17T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
353091,Bedehaven Close,2024-01-17T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.37
353091,Bedehaven Close,2024-01-17T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.38
353091,Bedehaven Close,2024-01-17T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.55
353091,Bedehaven Close,2024-01-17T10:30:00.000+00:00,feeder,1,N Current (RMS),A,7.1
353091,Bedehaven Close,2024-01-17T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.4
353091,Bedehaven Close,2024-01-17T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.7
353091,Bedehaven Close,2024-01-17T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.1
353091,Bedehaven Close,2024-01-17T10:30:00.000+00:00,transformer,,Temperature,C,17.4
353091,Bedehaven Close,2024-01-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
353091,Bedehaven Close,2024-01-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
353091,Bedehaven Close,2024-01-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
353091,Bedehaven Close,2024-01-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
353091,Bedehaven Close,2024-01-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
353091,Bedehaven Close,2024-01-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
353091,Bedehaven Close,2024-01-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
353091,Bedehaven Close,2024-01-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
353091,Bedehaven Close,2024-01-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
353091,Bedehaven Close,2024-01-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,14.04
353091,Bedehaven Close,2024-01-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,19.91
353091,Bedehaven Close,2024-01-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,29.99
353091,Bedehaven Close,2024-01-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,68.0
353091,Bedehaven Close,2024-01-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
353091,Bedehaven Close,2024-01-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
353091,Bedehaven Close,2024-01-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
353091,Bedehaven Close,2024-01-17T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
353091,Bedehaven Close,2024-01-17T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
353091,Bedehaven Close,2024-01-17T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
353091,Bedehaven Close,2024-01-17T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.69
353091,Bedehaven Close,2024-01-17T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.58
353091,Bedehaven Close,2024-01-17T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.52
353091,Bedehaven Close,2024-01-17T10:20:00.000+00:00,feeder,4,N Current (RMS),A,45.4
353091,Bedehaven Close,2024-01-17T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.3
353091,Bedehaven Close,2024-01-17T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.9
353091,Bedehaven Close,2024-01-17T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,59.5
353091,Bedehaven Close,2024-01-17T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.21
353091,Bedehaven Close,2024-01-17T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
353091,Bedehaven Close,2024-01-17T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.79
353091,Bedehaven Close,2024-01-17T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.71
353091,Bedehaven Close,2024-01-17T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.97
353091,Bedehaven Close,2024-01-17T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.13
353091,Bedehaven Close,2024-01-17T10:20:00.000+00:00,feeder,3,N Current (RMS),A,19.4
353091,Bedehaven Close,2024-01-17T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.4
353091,Bedehaven Close,2024-01-17T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.4
353091,Bedehaven Close,2024-01-17T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,35.1
353091,Bedehaven Close,2024-01-17T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.8
353091,Bedehaven Close,2024-01-17T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.83
353091,Bedehaven Close,2024-01-17T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
353091,Bedehaven Close,2024-01-17T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
353091,Bedehaven Close,2024-01-17T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.75
353091,Bedehaven Close,2024-01-17T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.82
353091,Bedehaven Close,2024-01-17T10:20:00.000+00:00,feeder,2,N Current (RMS),A,32.8
353091,Bedehaven Close,2024-01-17T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.8
353091,Bedehaven Close,2024-01-17T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.4
353091,Bedehaven Close,2024-01-17T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,45.2
353091,Bedehaven Close,2024-01-17T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
353091,Bedehaven Close,2024-01-17T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
353091,Bedehaven Close,2024-01-17T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
353091,Bedehaven Close,2024-01-17T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.96
353091,Bedehaven Close,2024-01-17T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.99
353091,Bedehaven Close,2024-01-17T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.16
353091,Bedehaven Close,2024-01-17T10:20:00.000+00:00,feeder,1,N Current (RMS),A,5.1
353091,Bedehaven Close,2024-01-17T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.3
353091,Bedehaven Close,2024-01-17T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.8
353091,Bedehaven Close,2024-01-17T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.1
353091,Bedehaven Close,2024-01-17T10:20:00.000+00:00,transformer,,Temperature,C,17.4
353091,Bedehaven Close,2024-01-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
353091,Bedehaven Close,2024-01-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
353091,Bedehaven Close,2024-01-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
353091,Bedehaven Close,2024-01-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
353091,Bedehaven Close,2024-01-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
353091,Bedehaven Close,2024-01-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
353091,Bedehaven Close,2024-01-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
353091,Bedehaven Close,2024-01-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
353091,Bedehaven Close,2024-01-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
353091,Bedehaven Close,2024-01-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,14.36
353091,Bedehaven Close,2024-01-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,23.29
353091,Bedehaven Close,2024-01-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,33.63
353091,Bedehaven Close,2024-01-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,74.9
353091,Bedehaven Close,2024-01-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
353091,Bedehaven Close,2024-01-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
353091,Bedehaven Close,2024-01-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
353091,Bedehaven Close,2024-01-17T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
353091,Bedehaven Close,2024-01-17T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
353091,Bedehaven Close,2024-01-17T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
353091,Bedehaven Close,2024-01-17T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.46
353091,Bedehaven Close,2024-01-17T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.91
353091,Bedehaven Close,2024-01-17T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.48
353091,Bedehaven Close,2024-01-17T10:10:00.000+00:00,feeder,4,N Current (RMS),A,51.4
353091,Bedehaven Close,2024-01-17T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.8
353091,Bedehaven Close,2024-01-17T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.2
353091,Bedehaven Close,2024-01-17T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,67.5
353091,Bedehaven Close,2024-01-17T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
353091,Bedehaven Close,2024-01-17T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
353091,Bedehaven Close,2024-01-17T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.75
353091,Bedehaven Close,2024-01-17T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.09
353091,Bedehaven Close,2024-01-17T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.94
353091,Bedehaven Close,2024-01-17T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.47
353091,Bedehaven Close,2024-01-17T10:10:00.000+00:00,feeder,3,N Current (RMS),A,24.0
353091,Bedehaven Close,2024-01-17T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.5
353091,Bedehaven Close,2024-01-17T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.4
353091,Bedehaven Close,2024-01-17T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,45.0
353091,Bedehaven Close,2024-01-17T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.63
353091,Bedehaven Close,2024-01-17T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.56
353091,Bedehaven Close,2024-01-17T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
353091,Bedehaven Close,2024-01-17T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.32
353091,Bedehaven Close,2024-01-17T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.95
353091,Bedehaven Close,2024-01-17T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.97
353091,Bedehaven Close,2024-01-17T10:10:00.000+00:00,feeder,2,N Current (RMS),A,40.2
353091,Bedehaven Close,2024-01-17T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.8
353091,Bedehaven Close,2024-01-17T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.5
353091,Bedehaven Close,2024-01-17T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,57.9
353091,Bedehaven Close,2024-01-17T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
353091,Bedehaven Close,2024-01-17T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
353091,Bedehaven Close,2024-01-17T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
353091,Bedehaven Close,2024-01-17T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.11
353091,Bedehaven Close,2024-01-17T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.61
353091,Bedehaven Close,2024-01-17T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.29
353091,Bedehaven Close,2024-01-17T10:10:00.000+00:00,feeder,1,N Current (RMS),A,8.4
353091,Bedehaven Close,2024-01-17T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.4
353091,Bedehaven Close,2024-01-17T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.2
353091,Bedehaven Close,2024-01-17T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.5
353091,Bedehaven Close,2024-01-17T10:10:00.000+00:00,transformer,,Temperature,C,17.3
353091,Bedehaven Close,2024-01-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
353091,Bedehaven Close,2024-01-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
353091,Bedehaven Close,2024-01-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
353091,Bedehaven Close,2024-01-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
353091,Bedehaven Close,2024-01-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
353091,Bedehaven Close,2024-01-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
353091,Bedehaven Close,2024-01-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
353091,Bedehaven Close,2024-01-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
353091,Bedehaven Close,2024-01-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
353091,Bedehaven Close,2024-01-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,13.98
353091,Bedehaven Close,2024-01-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,22.42
353091,Bedehaven Close,2024-01-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,41.21
353091,Bedehaven Close,2024-01-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,99.1
353091,Bedehaven Close,2024-01-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
353091,Bedehaven Close,2024-01-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
353091,Bedehaven Close,2024-01-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.4
353091,Bedehaven Close,2024-01-17T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
353091,Bedehaven Close,2024-01-17T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
353091,Bedehaven Close,2024-01-17T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
353091,Bedehaven Close,2024-01-17T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.6
353091,Bedehaven Close,2024-01-17T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.68
353091,Bedehaven Close,2024-01-17T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.54
353091,Bedehaven Close,2024-01-17T10:00:00.000+00:00,feeder,4,N Current (RMS),A,42.8
353091,Bedehaven Close,2024-01-17T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.0
353091,Bedehaven Close,2024-01-17T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.4
353091,Bedehaven Close,2024-01-17T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,59.5
353091,Bedehaven Close,2024-01-17T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
353091,Bedehaven Close,2024-01-17T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
353091,Bedehaven Close,2024-01-17T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.39
353091,Bedehaven Close,2024-01-17T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.65
353091,Bedehaven Close,2024-01-17T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.11
353091,Bedehaven Close,2024-01-17T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.73
353091,Bedehaven Close,2024-01-17T10:00:00.000+00:00,feeder,3,N Current (RMS),A,17.6
353091,Bedehaven Close,2024-01-17T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.4
353091,Bedehaven Close,2024-01-17T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.5
353091,Bedehaven Close,2024-01-17T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.1
353091,Bedehaven Close,2024-01-17T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.29
353091,Bedehaven Close,2024-01-17T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
353091,Bedehaven Close,2024-01-17T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
353091,Bedehaven Close,2024-01-17T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.55
353091,Bedehaven Close,2024-01-17T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.33
353091,Bedehaven Close,2024-01-17T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.3
353091,Bedehaven Close,2024-01-17T10:00:00.000+00:00,feeder,2,N Current (RMS),A,34.4
353091,Bedehaven Close,2024-01-17T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.6
353091,Bedehaven Close,2024-01-17T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.6
353091,Bedehaven Close,2024-01-17T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,47.1
353091,Bedehaven Close,2024-01-17T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
353091,Bedehaven Close,2024-01-17T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
353091,Bedehaven Close,2024-01-17T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
353091,Bedehaven Close,2024-01-17T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.1
353091,Bedehaven Close,2024-01-17T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.8
353091,Bedehaven Close,2024-01-17T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.26
353091,Bedehaven Close,2024-01-17T10:00:00.000+00:00,feeder,1,N Current (RMS),A,5.7
353091,Bedehaven Close,2024-01-17T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.7
353091,Bedehaven Close,2024-01-17T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.6
353091,Bedehaven Close,2024-01-17T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.5
353091,Bedehaven Close,2024-01-17T10:00:00.000+00:00,transformer,,Temperature,C,17.3
353091,Bedehaven Close,2024-01-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
353091,Bedehaven Close,2024-01-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
353091,Bedehaven Close,2024-01-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
353091,Bedehaven Close,2024-01-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
