Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353091,Bedehaven Close,2024-01-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
353091,Bedehaven Close,2024-01-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
353091,Bedehaven Close,2024-01-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
353091,Bedehaven Close,2024-01-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
353091,Bedehaven Close,2024-01-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
353091,Bedehaven Close,2024-01-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,13.9
353091,Bedehaven Close,2024-01-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,22.93
353091,Bedehaven Close,2024-01-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,31.82
353091,Bedehaven Close,2024-01-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,66.9
353091,Bedehaven Close,2024-01-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
353091,Bedehaven Close,2024-01-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
353091,Bedehaven Close,2024-01-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
353091,Bedehaven Close,2024-01-17T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
353091,Bedehaven Close,2024-01-17T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
353091,Bedehaven Close,2024-01-17T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.17
353091,Bedehaven Close,2024-01-17T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.26
353091,Bedehaven Close,2024-01-17T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.09
353091,Bedehaven Close,2024-01-17T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.11
353091,Bedehaven Close,2024-01-17T09:50:00.000+00:00,feeder,4,N Current (RMS),A,19.6
353091,Bedehaven Close,2024-01-17T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.4
353091,Bedehaven Close,2024-01-17T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.5
353091,Bedehaven Close,2024-01-17T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.6
353091,Bedehaven Close,2024-01-17T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
353091,Bedehaven Close,2024-01-17T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
353091,Bedehaven Close,2024-01-17T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.2
353091,Bedehaven Close,2024-01-17T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.5
353091,Bedehaven Close,2024-01-17T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.63
353091,Bedehaven Close,2024-01-17T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.38
353091,Bedehaven Close,2024-01-17T09:50:00.000+00:00,feeder,3,N Current (RMS),A,21.2
353091,Bedehaven Close,2024-01-17T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.4
353091,Bedehaven Close,2024-01-17T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.6
353091,Bedehaven Close,2024-01-17T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.7
353091,Bedehaven Close,2024-01-17T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.46
353091,Bedehaven Close,2024-01-17T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
353091,Bedehaven Close,2024-01-17T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
353091,Bedehaven Close,2024-01-17T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.25
353091,Bedehaven Close,2024-01-17T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.06
353091,Bedehaven Close,2024-01-17T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.9
353091,Bedehaven Close,2024-01-17T09:50:00.000+00:00,feeder,2,N Current (RMS),A,41.5
353091,Bedehaven Close,2024-01-17T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
353091,Bedehaven Close,2024-01-17T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.9
353091,Bedehaven Close,2024-01-17T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,62.0
353091,Bedehaven Close,2024-01-17T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
353091,Bedehaven Close,2024-01-17T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
353091,Bedehaven Close,2024-01-17T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
353091,Bedehaven Close,2024-01-17T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.1
353091,Bedehaven Close,2024-01-17T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.98
353091,Bedehaven Close,2024-01-17T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.27
353091,Bedehaven Close,2024-01-17T09:50:00.000+00:00,feeder,1,N Current (RMS),A,5.0
353091,Bedehaven Close,2024-01-17T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.8
353091,Bedehaven Close,2024-01-17T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.0
353091,Bedehaven Close,2024-01-17T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.6
353091,Bedehaven Close,2024-01-17T09:50:00.000+00:00,transformer,,Temperature,C,17.3
353091,Bedehaven Close,2024-01-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
353091,Bedehaven Close,2024-01-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
353091,Bedehaven Close,2024-01-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
353091,Bedehaven Close,2024-01-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
353091,Bedehaven Close,2024-01-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
353091,Bedehaven Close,2024-01-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
353091,Bedehaven Close,2024-01-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
353091,Bedehaven Close,2024-01-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
353091,Bedehaven Close,2024-01-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
353091,Bedehaven Close,2024-01-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,15.12
353091,Bedehaven Close,2024-01-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,23.77
353091,Bedehaven Close,2024-01-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,24.66
353091,Bedehaven Close,2024-01-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,51.4
353091,Bedehaven Close,2024-01-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
353091,Bedehaven Close,2024-01-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
353091,Bedehaven Close,2024-01-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
353091,Bedehaven Close,2024-01-17T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
353091,Bedehaven Close,2024-01-17T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
353091,Bedehaven Close,2024-01-17T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.15
353091,Bedehaven Close,2024-01-17T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.32
353091,Bedehaven Close,2024-01-17T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.75
353091,Bedehaven Close,2024-01-17T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.68
353091,Bedehaven Close,2024-01-17T09:40:00.000+00:00,feeder,4,N Current (RMS),A,17.6
353091,Bedehaven Close,2024-01-17T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.7
353091,Bedehaven Close,2024-01-17T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.8
353091,Bedehaven Close,2024-01-17T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.4
353091,Bedehaven Close,2024-01-17T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
353091,Bedehaven Close,2024-01-17T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
353091,Bedehaven Close,2024-01-17T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.06
353091,Bedehaven Close,2024-01-17T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.42
353091,Bedehaven Close,2024-01-17T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.49
353091,Bedehaven Close,2024-01-17T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.19
353091,Bedehaven Close,2024-01-17T09:40:00.000+00:00,feeder,3,N Current (RMS),A,31.8
353091,Bedehaven Close,2024-01-17T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,43.7
353091,Bedehaven Close,2024-01-17T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,39.6
353091,Bedehaven Close,2024-01-17T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.9
353091,Bedehaven Close,2024-01-17T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.94
353091,Bedehaven Close,2024-01-17T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
353091,Bedehaven Close,2024-01-17T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
353091,Bedehaven Close,2024-01-17T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.88
353091,Bedehaven Close,2024-01-17T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.34
353091,Bedehaven Close,2024-01-17T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.37
353091,Bedehaven Close,2024-01-17T09:40:00.000+00:00,feeder,2,N Current (RMS),A,39.4
353091,Bedehaven Close,2024-01-17T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.6
353091,Bedehaven Close,2024-01-17T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,78.9
353091,Bedehaven Close,2024-01-17T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,63.6
353091,Bedehaven Close,2024-01-17T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.3
353091,Bedehaven Close,2024-01-17T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
353091,Bedehaven Close,2024-01-17T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.25
353091,Bedehaven Close,2024-01-17T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.87
353091,Bedehaven Close,2024-01-17T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.65
353091,Bedehaven Close,2024-01-17T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.57
353091,Bedehaven Close,2024-01-17T09:40:00.000+00:00,feeder,1,N Current (RMS),A,9.2
353091,Bedehaven Close,2024-01-17T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.7
353091,Bedehaven Close,2024-01-17T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.9
353091,Bedehaven Close,2024-01-17T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.0
353091,Bedehaven Close,2024-01-17T09:40:00.000+00:00,transformer,,Temperature,C,17.2
353091,Bedehaven Close,2024-01-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
353091,Bedehaven Close,2024-01-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
353091,Bedehaven Close,2024-01-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
353091,Bedehaven Close,2024-01-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
353091,Bedehaven Close,2024-01-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
353091,Bedehaven Close,2024-01-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
353091,Bedehaven Close,2024-01-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
353091,Bedehaven Close,2024-01-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
353091,Bedehaven Close,2024-01-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
353091,Bedehaven Close,2024-01-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,21.49
353091,Bedehaven Close,2024-01-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,36.23
353091,Bedehaven Close,2024-01-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,24.8
353091,Bedehaven Close,2024-01-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,58.7
353091,Bedehaven Close,2024-01-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
353091,Bedehaven Close,2024-01-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
353091,Bedehaven Close,2024-01-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
353091,Bedehaven Close,2024-01-17T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
353091,Bedehaven Close,2024-01-17T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
353091,Bedehaven Close,2024-01-17T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
353091,Bedehaven Close,2024-01-17T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.66
353091,Bedehaven Close,2024-01-17T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.12
353091,Bedehaven Close,2024-01-17T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.68
353091,Bedehaven Close,2024-01-17T09:30:00.000+00:00,feeder,4,N Current (RMS),A,23.2
353091,Bedehaven Close,2024-01-17T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.7
353091,Bedehaven Close,2024-01-17T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.3
353091,Bedehaven Close,2024-01-17T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.9
353091,Bedehaven Close,2024-01-17T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
353091,Bedehaven Close,2024-01-17T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
353091,Bedehaven Close,2024-01-17T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.82
353091,Bedehaven Close,2024-01-17T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.6
353091,Bedehaven Close,2024-01-17T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.89
353091,Bedehaven Close,2024-01-17T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.8
353091,Bedehaven Close,2024-01-17T09:30:00.000+00:00,feeder,3,N Current (RMS),A,21.4
353091,Bedehaven Close,2024-01-17T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.4
353091,Bedehaven Close,2024-01-17T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.9
353091,Bedehaven Close,2024-01-17T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.2
353091,Bedehaven Close,2024-01-17T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.96
353091,Bedehaven Close,2024-01-17T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
353091,Bedehaven Close,2024-01-17T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
353091,Bedehaven Close,2024-01-17T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.9
353091,Bedehaven Close,2024-01-17T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.59
353091,Bedehaven Close,2024-01-17T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.56
353091,Bedehaven Close,2024-01-17T09:30:00.000+00:00,feeder,2,N Current (RMS),A,48.1
353091,Bedehaven Close,2024-01-17T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.6
353091,Bedehaven Close,2024-01-17T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,88.6
353091,Bedehaven Close,2024-01-17T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,65.9
353091,Bedehaven Close,2024-01-17T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.51
353091,Bedehaven Close,2024-01-17T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
353091,Bedehaven Close,2024-01-17T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.29
353091,Bedehaven Close,2024-01-17T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.71
353091,Bedehaven Close,2024-01-17T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.45
353091,Bedehaven Close,2024-01-17T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.12
353091,Bedehaven Close,2024-01-17T09:30:00.000+00:00,feeder,1,N Current (RMS),A,9.1
353091,Bedehaven Close,2024-01-17T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.2
353091,Bedehaven Close,2024-01-17T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.5
353091,Bedehaven Close,2024-01-17T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.6
353091,Bedehaven Close,2024-01-17T09:30:00.000+00:00,transformer,,Temperature,C,17.2
353091,Bedehaven Close,2024-01-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
353091,Bedehaven Close,2024-01-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
353091,Bedehaven Close,2024-01-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
353091,Bedehaven Close,2024-01-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
353091,Bedehaven Close,2024-01-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
353091,Bedehaven Close,2024-01-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
353091,Bedehaven Close,2024-01-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
353091,Bedehaven Close,2024-01-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
353091,Bedehaven Close,2024-01-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
353091,Bedehaven Close,2024-01-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,17.87
353091,Bedehaven Close,2024-01-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,36.06
353091,Bedehaven Close,2024-01-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,23.92
353091,Bedehaven Close,2024-01-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,65.1
353091,Bedehaven Close,2024-01-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
353091,Bedehaven Close,2024-01-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
353091,Bedehaven Close,2024-01-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
353091,Bedehaven Close,2024-01-17T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
353091,Bedehaven Close,2024-01-17T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
353091,Bedehaven Close,2024-01-17T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
353091,Bedehaven Close,2024-01-17T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.28
353091,Bedehaven Close,2024-01-17T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.92
353091,Bedehaven Close,2024-01-17T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.68
353091,Bedehaven Close,2024-01-17T09:20:00.000+00:00,feeder,4,N Current (RMS),A,21.5
353091,Bedehaven Close,2024-01-17T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.3
353091,Bedehaven Close,2024-01-17T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.5
353091,Bedehaven Close,2024-01-17T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.4
353091,Bedehaven Close,2024-01-17T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
353091,Bedehaven Close,2024-01-17T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
353091,Bedehaven Close,2024-01-17T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.91
353091,Bedehaven Close,2024-01-17T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.77
353091,Bedehaven Close,2024-01-17T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.52
353091,Bedehaven Close,2024-01-17T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.64
353091,Bedehaven Close,2024-01-17T09:20:00.000+00:00,feeder,3,N Current (RMS),A,25.5
353091,Bedehaven Close,2024-01-17T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.0
353091,Bedehaven Close,2024-01-17T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.3
353091,Bedehaven Close,2024-01-17T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.0
353091,Bedehaven Close,2024-01-17T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.68
353091,Bedehaven Close,2024-01-17T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.45
353091,Bedehaven Close,2024-01-17T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
353091,Bedehaven Close,2024-01-17T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.56
353091,Bedehaven Close,2024-01-17T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.69
353091,Bedehaven Close,2024-01-17T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.78
353091,Bedehaven Close,2024-01-17T09:20:00.000+00:00,feeder,2,N Current (RMS),A,67.9
353091,Bedehaven Close,2024-01-17T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.9
353091,Bedehaven Close,2024-01-17T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,92.9
353091,Bedehaven Close,2024-01-17T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,89.2
353091,Bedehaven Close,2024-01-17T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.54
353091,Bedehaven Close,2024-01-17T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
353091,Bedehaven Close,2024-01-17T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.32
353091,Bedehaven Close,2024-01-17T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.5
353091,Bedehaven Close,2024-01-17T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.26
353091,Bedehaven Close,2024-01-17T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.05
353091,Bedehaven Close,2024-01-17T09:20:00.000+00:00,feeder,1,N Current (RMS),A,6.7
353091,Bedehaven Close,2024-01-17T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
353091,Bedehaven Close,2024-01-17T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.6
353091,Bedehaven Close,2024-01-17T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.6
353091,Bedehaven Close,2024-01-17T09:20:00.000+00:00,transformer,,Temperature,C,17.2
353091,Bedehaven Close,2024-01-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
353091,Bedehaven Close,2024-01-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
353091,Bedehaven Close,2024-01-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
353091,Bedehaven Close,2024-01-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
353091,Bedehaven Close,2024-01-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
353091,Bedehaven Close,2024-01-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
353091,Bedehaven Close,2024-01-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
353091,Bedehaven Close,2024-01-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
353091,Bedehaven Close,2024-01-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
353091,Bedehaven Close,2024-01-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,17.12
353091,Bedehaven Close,2024-01-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,32.39
353091,Bedehaven Close,2024-01-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,30.05
353091,Bedehaven Close,2024-01-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,68.4
353091,Bedehaven Close,2024-01-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
353091,Bedehaven Close,2024-01-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
353091,Bedehaven Close,2024-01-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
353091,Bedehaven Close,2024-01-17T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
353091,Bedehaven Close,2024-01-17T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
353091,Bedehaven Close,2024-01-17T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
353091,Bedehaven Close,2024-01-17T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.18
353091,Bedehaven Close,2024-01-17T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.4
353091,Bedehaven Close,2024-01-17T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.64
353091,Bedehaven Close,2024-01-17T09:10:00.000+00:00,feeder,4,N Current (RMS),A,34.6
353091,Bedehaven Close,2024-01-17T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,46.1
353091,Bedehaven Close,2024-01-17T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,30.8
353091,Bedehaven Close,2024-01-17T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.4
353091,Bedehaven Close,2024-01-17T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
353091,Bedehaven Close,2024-01-17T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
353091,Bedehaven Close,2024-01-17T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.17
353091,Bedehaven Close,2024-01-17T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.52
353091,Bedehaven Close,2024-01-17T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.85
353091,Bedehaven Close,2024-01-17T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.52
353091,Bedehaven Close,2024-01-17T09:10:00.000+00:00,feeder,3,N Current (RMS),A,29.0
353091,Bedehaven Close,2024-01-17T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.9
353091,Bedehaven Close,2024-01-17T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.5
353091,Bedehaven Close,2024-01-17T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.3
353091,Bedehaven Close,2024-01-17T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.53
353091,Bedehaven Close,2024-01-17T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.46
353091,Bedehaven Close,2024-01-17T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
353091,Bedehaven Close,2024-01-17T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.97
353091,Bedehaven Close,2024-01-17T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.69
353091,Bedehaven Close,2024-01-17T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.05
353091,Bedehaven Close,2024-01-17T09:10:00.000+00:00,feeder,2,N Current (RMS),A,65.4
353091,Bedehaven Close,2024-01-17T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.4
353091,Bedehaven Close,2024-01-17T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,92.8
353091,Bedehaven Close,2024-01-17T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,50.3
353091,Bedehaven Close,2024-01-17T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.57
353091,Bedehaven Close,2024-01-17T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
353091,Bedehaven Close,2024-01-17T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.34
353091,Bedehaven Close,2024-01-17T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.74
353091,Bedehaven Close,2024-01-17T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.8
353091,Bedehaven Close,2024-01-17T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.14
353091,Bedehaven Close,2024-01-17T09:10:00.000+00:00,feeder,1,N Current (RMS),A,11.4
353091,Bedehaven Close,2024-01-17T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.8
353091,Bedehaven Close,2024-01-17T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.7
353091,Bedehaven Close,2024-01-17T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.8
353091,Bedehaven Close,2024-01-17T09:10:00.000+00:00,transformer,,Temperature,C,17.1
353091,Bedehaven Close,2024-01-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
353091,Bedehaven Close,2024-01-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
353091,Bedehaven Close,2024-01-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
353091,Bedehaven Close,2024-01-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
353091,Bedehaven Close,2024-01-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
353091,Bedehaven Close,2024-01-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
353091,Bedehaven Close,2024-01-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
353091,Bedehaven Close,2024-01-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
353091,Bedehaven Close,2024-01-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
353091,Bedehaven Close,2024-01-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,24.41
353091,Bedehaven Close,2024-01-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,35.74
353091,Bedehaven Close,2024-01-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,20.07
353091,Bedehaven Close,2024-01-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,61.2
353091,Bedehaven Close,2024-01-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
353091,Bedehaven Close,2024-01-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
353091,Bedehaven Close,2024-01-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
353091,Bedehaven Close,2024-01-17T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
353091,Bedehaven Close,2024-01-17T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
353091,Bedehaven Close,2024-01-17T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.17
353091,Bedehaven Close,2024-01-17T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.89
353091,Bedehaven Close,2024-01-17T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.66
353091,Bedehaven Close,2024-01-17T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.02
353091,Bedehaven Close,2024-01-17T09:00:00.000+00:00,feeder,4,N Current (RMS),A,38.4
353091,Bedehaven Close,2024-01-17T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,53.3
353091,Bedehaven Close,2024-01-17T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.4
353091,Bedehaven Close,2024-01-17T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,53.5
353091,Bedehaven Close,2024-01-17T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
353091,Bedehaven Close,2024-01-17T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
353091,Bedehaven Close,2024-01-17T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.31
353091,Bedehaven Close,2024-01-17T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.78
353091,Bedehaven Close,2024-01-17T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.32
353091,Bedehaven Close,2024-01-17T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.91
353091,Bedehaven Close,2024-01-17T09:00:00.000+00:00,feeder,3,N Current (RMS),A,29.6
353091,Bedehaven Close,2024-01-17T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,37.0
353091,Bedehaven Close,2024-01-17T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.4
353091,Bedehaven Close,2024-01-17T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.0
353091,Bedehaven Close,2024-01-17T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.69
353091,Bedehaven Close,2024-01-17T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.51
353091,Bedehaven Close,2024-01-17T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
353091,Bedehaven Close,2024-01-17T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.95
353091,Bedehaven Close,2024-01-17T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,23.56
353091,Bedehaven Close,2024-01-17T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.13
353091,Bedehaven Close,2024-01-17T09:00:00.000+00:00,feeder,2,N Current (RMS),A,70.3
353091,Bedehaven Close,2024-01-17T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.2
353091,Bedehaven Close,2024-01-17T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,96.4
353091,Bedehaven Close,2024-01-17T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.2
353091,Bedehaven Close,2024-01-17T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.59
353091,Bedehaven Close,2024-01-17T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
353091,Bedehaven Close,2024-01-17T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.37
353091,Bedehaven Close,2024-01-17T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.75
353091,Bedehaven Close,2024-01-17T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.46
353091,Bedehaven Close,2024-01-17T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.12
353091,Bedehaven Close,2024-01-17T09:00:00.000+00:00,feeder,1,N Current (RMS),A,10.7
353091,Bedehaven Close,2024-01-17T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.1
353091,Bedehaven Close,2024-01-17T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.8
353091,Bedehaven Close,2024-01-17T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.9
353091,Bedehaven Close,2024-01-17T09:00:00.000+00:00,transformer,,Temperature,C,17.2
353091,Bedehaven Close,2024-01-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
353091,Bedehaven Close,2024-01-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
353091,Bedehaven Close,2024-01-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
353091,Bedehaven Close,2024-01-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
353091,Bedehaven Close,2024-01-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
353091,Bedehaven Close,2024-01-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
353091,Bedehaven Close,2024-01-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
353091,Bedehaven Close,2024-01-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
353091,Bedehaven Close,2024-01-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
353091,Bedehaven Close,2024-01-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,24.37
353091,Bedehaven Close,2024-01-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,35.0
353091,Bedehaven Close,2024-01-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,26.95
353091,Bedehaven Close,2024-01-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,57.9
353091,Bedehaven Close,2024-01-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
353091,Bedehaven Close,2024-01-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
353091,Bedehaven Close,2024-01-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
353091,Bedehaven Close,2024-01-17T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
353091,Bedehaven Close,2024-01-17T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
353091,Bedehaven Close,2024-01-17T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
353091,Bedehaven Close,2024-01-17T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.96
353091,Bedehaven Close,2024-01-17T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.95
353091,Bedehaven Close,2024-01-17T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
353091,Bedehaven Close,2024-01-17T08:50:00.000+00:00,feeder,4,N Current (RMS),A,17.9
353091,Bedehaven Close,2024-01-17T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.1
353091,Bedehaven Close,2024-01-17T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.3
353091,Bedehaven Close,2024-01-17T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.1
353091,Bedehaven Close,2024-01-17T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
353091,Bedehaven Close,2024-01-17T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
353091,Bedehaven Close,2024-01-17T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.19
353091,Bedehaven Close,2024-01-17T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.21
353091,Bedehaven Close,2024-01-17T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.24
353091,Bedehaven Close,2024-01-17T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.71
353091,Bedehaven Close,2024-01-17T08:50:00.000+00:00,feeder,3,N Current (RMS),A,39.8
353091,Bedehaven Close,2024-01-17T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.4
353091,Bedehaven Close,2024-01-17T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.2
353091,Bedehaven Close,2024-01-17T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,51.9
353091,Bedehaven Close,2024-01-17T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.74
353091,Bedehaven Close,2024-01-17T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
353091,Bedehaven Close,2024-01-17T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
353091,Bedehaven Close,2024-01-17T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.46
353091,Bedehaven Close,2024-01-17T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,24.06
353091,Bedehaven Close,2024-01-17T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.59
353091,Bedehaven Close,2024-01-17T08:50:00.000+00:00,feeder,2,N Current (RMS),A,62.2
353091,Bedehaven Close,2024-01-17T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.7
353091,Bedehaven Close,2024-01-17T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,98.1
353091,Bedehaven Close,2024-01-17T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,48.7
353091,Bedehaven Close,2024-01-17T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.53
353091,Bedehaven Close,2024-01-17T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
353091,Bedehaven Close,2024-01-17T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.28
353091,Bedehaven Close,2024-01-17T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.96
353091,Bedehaven Close,2024-01-17T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.27
353091,Bedehaven Close,2024-01-17T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.15
353091,Bedehaven Close,2024-01-17T08:50:00.000+00:00,feeder,1,N Current (RMS),A,7.8
353091,Bedehaven Close,2024-01-17T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.2
353091,Bedehaven Close,2024-01-17T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.2
353091,Bedehaven Close,2024-01-17T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.6
353091,Bedehaven Close,2024-01-17T08:50:00.000+00:00,transformer,,Temperature,C,17.2
353091,Bedehaven Close,2024-01-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
353091,Bedehaven Close,2024-01-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
353091,Bedehaven Close,2024-01-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
353091,Bedehaven Close,2024-01-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
353091,Bedehaven Close,2024-01-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
353091,Bedehaven Close,2024-01-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
353091,Bedehaven Close,2024-01-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
353091,Bedehaven Close,2024-01-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
353091,Bedehaven Close,2024-01-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
353091,Bedehaven Close,2024-01-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,17.59
353091,Bedehaven Close,2024-01-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,34.52
353091,Bedehaven Close,2024-01-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,25.15
353091,Bedehaven Close,2024-01-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,62.2
353091,Bedehaven Close,2024-01-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
353091,Bedehaven Close,2024-01-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
353091,Bedehaven Close,2024-01-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
353091,Bedehaven Close,2024-01-17T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
353091,Bedehaven Close,2024-01-17T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
353091,Bedehaven Close,2024-01-17T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
353091,Bedehaven Close,2024-01-17T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.86
353091,Bedehaven Close,2024-01-17T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.76
353091,Bedehaven Close,2024-01-17T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.23
353091,Bedehaven Close,2024-01-17T08:40:00.000+00:00,feeder,4,N Current (RMS),A,16.7
353091,Bedehaven Close,2024-01-17T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.6
353091,Bedehaven Close,2024-01-17T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.4
353091,Bedehaven Close,2024-01-17T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,27.8
353091,Bedehaven Close,2024-01-17T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
353091,Bedehaven Close,2024-01-17T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
353091,Bedehaven Close,2024-01-17T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.03
353091,Bedehaven Close,2024-01-17T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.81
353091,Bedehaven Close,2024-01-17T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.99
353091,Bedehaven Close,2024-01-17T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.5
353091,Bedehaven Close,2024-01-17T08:40:00.000+00:00,feeder,3,N Current (RMS),A,36.4
353091,Bedehaven Close,2024-01-17T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.7
353091,Bedehaven Close,2024-01-17T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.6
353091,Bedehaven Close,2024-01-17T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,57.5
353091,Bedehaven Close,2024-01-17T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.79
353091,Bedehaven Close,2024-01-17T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.46
353091,Bedehaven Close,2024-01-17T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
353091,Bedehaven Close,2024-01-17T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.7
353091,Bedehaven Close,2024-01-17T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,23.64
353091,Bedehaven Close,2024-01-17T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.2
353091,Bedehaven Close,2024-01-17T08:40:00.000+00:00,feeder,2,N Current (RMS),A,71.5
353091,Bedehaven Close,2024-01-17T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.7
353091,Bedehaven Close,2024-01-17T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,96.4
353091,Bedehaven Close,2024-01-17T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,63.2
353091,Bedehaven Close,2024-01-17T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.54
353091,Bedehaven Close,2024-01-17T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
353091,Bedehaven Close,2024-01-17T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.39
353091,Bedehaven Close,2024-01-17T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.64
353091,Bedehaven Close,2024-01-17T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.81
353091,Bedehaven Close,2024-01-17T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
353091,Bedehaven Close,2024-01-17T08:40:00.000+00:00,feeder,1,N Current (RMS),A,6.2
353091,Bedehaven Close,2024-01-17T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.2
353091,Bedehaven Close,2024-01-17T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.8
353091,Bedehaven Close,2024-01-17T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.8
353091,Bedehaven Close,2024-01-17T08:40:00.000+00:00,transformer,,Temperature,C,17.2
353091,Bedehaven Close,2024-01-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
353091,Bedehaven Close,2024-01-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
353091,Bedehaven Close,2024-01-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
353091,Bedehaven Close,2024-01-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
353091,Bedehaven Close,2024-01-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
353091,Bedehaven Close,2024-01-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
353091,Bedehaven Close,2024-01-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
353091,Bedehaven Close,2024-01-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
353091,Bedehaven Close,2024-01-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
353091,Bedehaven Close,2024-01-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,13.01
353091,Bedehaven Close,2024-01-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,36.2
353091,Bedehaven Close,2024-01-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,33.93
353091,Bedehaven Close,2024-01-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,87.9
353091,Bedehaven Close,2024-01-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
353091,Bedehaven Close,2024-01-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
353091,Bedehaven Close,2024-01-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
353091,Bedehaven Close,2024-01-17T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
353091,Bedehaven Close,2024-01-17T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
353091,Bedehaven Close,2024-01-17T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
353091,Bedehaven Close,2024-01-17T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.25
353091,Bedehaven Close,2024-01-17T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.01
353091,Bedehaven Close,2024-01-17T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.84
353091,Bedehaven Close,2024-01-17T08:30:00.000+00:00,feeder,4,N Current (RMS),A,18.4
353091,Bedehaven Close,2024-01-17T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.8
353091,Bedehaven Close,2024-01-17T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.6
353091,Bedehaven Close,2024-01-17T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.8
353091,Bedehaven Close,2024-01-17T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
353091,Bedehaven Close,2024-01-17T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
353091,Bedehaven Close,2024-01-17T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.39
353091,Bedehaven Close,2024-01-17T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.91
353091,Bedehaven Close,2024-01-17T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.24
353091,Bedehaven Close,2024-01-17T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.48
353091,Bedehaven Close,2024-01-17T08:30:00.000+00:00,feeder,3,N Current (RMS),A,21.5
353091,Bedehaven Close,2024-01-17T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.8
353091,Bedehaven Close,2024-01-17T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.8
353091,Bedehaven Close,2024-01-17T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.5
353091,Bedehaven Close,2024-01-17T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.86
353091,Bedehaven Close,2024-01-17T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
353091,Bedehaven Close,2024-01-17T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
353091,Bedehaven Close,2024-01-17T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.42
353091,Bedehaven Close,2024-01-17T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.48
353091,Bedehaven Close,2024-01-17T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.36
353091,Bedehaven Close,2024-01-17T08:30:00.000+00:00,feeder,2,N Current (RMS),A,63.6
353091,Bedehaven Close,2024-01-17T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.1
353091,Bedehaven Close,2024-01-17T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,87.6
353091,Bedehaven Close,2024-01-17T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,56.2
353091,Bedehaven Close,2024-01-17T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.52
353091,Bedehaven Close,2024-01-17T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
353091,Bedehaven Close,2024-01-17T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.34
353091,Bedehaven Close,2024-01-17T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.11
353091,Bedehaven Close,2024-01-17T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.92
353091,Bedehaven Close,2024-01-17T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.5
353091,Bedehaven Close,2024-01-17T08:30:00.000+00:00,feeder,1,N Current (RMS),A,9.5
353091,Bedehaven Close,2024-01-17T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
353091,Bedehaven Close,2024-01-17T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.6
353091,Bedehaven Close,2024-01-17T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.6
353091,Bedehaven Close,2024-01-17T08:30:00.000+00:00,transformer,,Temperature,C,17.2
353091,Bedehaven Close,2024-01-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
353091,Bedehaven Close,2024-01-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
353091,Bedehaven Close,2024-01-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
353091,Bedehaven Close,2024-01-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
353091,Bedehaven Close,2024-01-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
353091,Bedehaven Close,2024-01-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
353091,Bedehaven Close,2024-01-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
353091,Bedehaven Close,2024-01-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
353091,Bedehaven Close,2024-01-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
353091,Bedehaven Close,2024-01-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,14.7
353091,Bedehaven Close,2024-01-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,31.65
353091,Bedehaven Close,2024-01-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,27.18
353091,Bedehaven Close,2024-01-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,64.4
353091,Bedehaven Close,2024-01-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
353091,Bedehaven Close,2024-01-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
353091,Bedehaven Close,2024-01-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
353091,Bedehaven Close,2024-01-17T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
353091,Bedehaven Close,2024-01-17T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
353091,Bedehaven Close,2024-01-17T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
353091,Bedehaven Close,2024-01-17T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.49
353091,Bedehaven Close,2024-01-17T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.39
353091,Bedehaven Close,2024-01-17T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.16
353091,Bedehaven Close,2024-01-17T08:20:00.000+00:00,feeder,4,N Current (RMS),A,22.1
353091,Bedehaven Close,2024-01-17T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.3
353091,Bedehaven Close,2024-01-17T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.6
353091,Bedehaven Close,2024-01-17T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.7
353091,Bedehaven Close,2024-01-17T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
353091,Bedehaven Close,2024-01-17T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
353091,Bedehaven Close,2024-01-17T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
353091,Bedehaven Close,2024-01-17T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.78
353091,Bedehaven Close,2024-01-17T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.25
353091,Bedehaven Close,2024-01-17T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
353091,Bedehaven Close,2024-01-17T08:20:00.000+00:00,feeder,3,N Current (RMS),A,28.4
353091,Bedehaven Close,2024-01-17T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,47.3
353091,Bedehaven Close,2024-01-17T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.3
353091,Bedehaven Close,2024-01-17T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.5
353091,Bedehaven Close,2024-01-17T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.68
353091,Bedehaven Close,2024-01-17T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.84
353091,Bedehaven Close,2024-01-17T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
353091,Bedehaven Close,2024-01-17T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.87
353091,Bedehaven Close,2024-01-17T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.79
353091,Bedehaven Close,2024-01-17T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.31
353091,Bedehaven Close,2024-01-17T08:20:00.000+00:00,feeder,2,N Current (RMS),A,72.7
