Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353091,Bedehaven Close,2024-01-17T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.2
353091,Bedehaven Close,2024-01-17T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,85.3
353091,Bedehaven Close,2024-01-17T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,81.1
353091,Bedehaven Close,2024-01-17T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.37
353091,Bedehaven Close,2024-01-17T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
353091,Bedehaven Close,2024-01-17T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.5
353091,Bedehaven Close,2024-01-17T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
353091,Bedehaven Close,2024-01-17T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.55
353091,Bedehaven Close,2024-01-17T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.11
353091,Bedehaven Close,2024-01-17T08:20:00.000+00:00,feeder,1,N Current (RMS),A,12.4
353091,Bedehaven Close,2024-01-17T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
353091,Bedehaven Close,2024-01-17T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.4
353091,Bedehaven Close,2024-01-17T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.3
353091,Bedehaven Close,2024-01-17T08:20:00.000+00:00,transformer,,Temperature,C,17.2
353091,Bedehaven Close,2024-01-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
353091,Bedehaven Close,2024-01-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
353091,Bedehaven Close,2024-01-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
353091,Bedehaven Close,2024-01-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
353091,Bedehaven Close,2024-01-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
353091,Bedehaven Close,2024-01-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
353091,Bedehaven Close,2024-01-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
353091,Bedehaven Close,2024-01-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
353091,Bedehaven Close,2024-01-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
353091,Bedehaven Close,2024-01-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,16.14
353091,Bedehaven Close,2024-01-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,32.98
353091,Bedehaven Close,2024-01-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,33.58
353091,Bedehaven Close,2024-01-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,74.8
353091,Bedehaven Close,2024-01-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
353091,Bedehaven Close,2024-01-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
353091,Bedehaven Close,2024-01-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
353091,Bedehaven Close,2024-01-17T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
353091,Bedehaven Close,2024-01-17T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
353091,Bedehaven Close,2024-01-17T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
353091,Bedehaven Close,2024-01-17T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.16
353091,Bedehaven Close,2024-01-17T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.41
353091,Bedehaven Close,2024-01-17T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.15
353091,Bedehaven Close,2024-01-17T08:10:00.000+00:00,feeder,4,N Current (RMS),A,41.2
353091,Bedehaven Close,2024-01-17T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,45.1
353091,Bedehaven Close,2024-01-17T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.8
353091,Bedehaven Close,2024-01-17T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.1
353091,Bedehaven Close,2024-01-17T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
353091,Bedehaven Close,2024-01-17T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
353091,Bedehaven Close,2024-01-17T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.91
353091,Bedehaven Close,2024-01-17T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.8
353091,Bedehaven Close,2024-01-17T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.62
353091,Bedehaven Close,2024-01-17T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.39
353091,Bedehaven Close,2024-01-17T08:10:00.000+00:00,feeder,3,N Current (RMS),A,19.6
353091,Bedehaven Close,2024-01-17T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.1
353091,Bedehaven Close,2024-01-17T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.8
353091,Bedehaven Close,2024-01-17T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.1
353091,Bedehaven Close,2024-01-17T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.38
353091,Bedehaven Close,2024-01-17T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
353091,Bedehaven Close,2024-01-17T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
353091,Bedehaven Close,2024-01-17T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.37
353091,Bedehaven Close,2024-01-17T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.24
353091,Bedehaven Close,2024-01-17T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.68
353091,Bedehaven Close,2024-01-17T08:10:00.000+00:00,feeder,2,N Current (RMS),A,64.5
353091,Bedehaven Close,2024-01-17T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.9
353091,Bedehaven Close,2024-01-17T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,87.1
353091,Bedehaven Close,2024-01-17T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,50.8
353091,Bedehaven Close,2024-01-17T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.5
353091,Bedehaven Close,2024-01-17T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
353091,Bedehaven Close,2024-01-17T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.36
353091,Bedehaven Close,2024-01-17T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.22
353091,Bedehaven Close,2024-01-17T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.87
353091,Bedehaven Close,2024-01-17T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.06
353091,Bedehaven Close,2024-01-17T08:10:00.000+00:00,feeder,1,N Current (RMS),A,4.7
353091,Bedehaven Close,2024-01-17T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
353091,Bedehaven Close,2024-01-17T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.8
353091,Bedehaven Close,2024-01-17T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.8
353091,Bedehaven Close,2024-01-17T08:10:00.000+00:00,transformer,,Temperature,C,17.3
353091,Bedehaven Close,2024-01-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
353091,Bedehaven Close,2024-01-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
353091,Bedehaven Close,2024-01-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
353091,Bedehaven Close,2024-01-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
353091,Bedehaven Close,2024-01-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
353091,Bedehaven Close,2024-01-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
353091,Bedehaven Close,2024-01-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
353091,Bedehaven Close,2024-01-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
353091,Bedehaven Close,2024-01-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
353091,Bedehaven Close,2024-01-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,21.55
353091,Bedehaven Close,2024-01-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,31.13
353091,Bedehaven Close,2024-01-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,19.28
353091,Bedehaven Close,2024-01-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,55.7
353091,Bedehaven Close,2024-01-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
353091,Bedehaven Close,2024-01-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
353091,Bedehaven Close,2024-01-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
353091,Bedehaven Close,2024-01-17T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
353091,Bedehaven Close,2024-01-17T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
353091,Bedehaven Close,2024-01-17T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
353091,Bedehaven Close,2024-01-17T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.57
353091,Bedehaven Close,2024-01-17T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.35
353091,Bedehaven Close,2024-01-17T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.94
353091,Bedehaven Close,2024-01-17T08:00:00.000+00:00,feeder,4,N Current (RMS),A,16.8
353091,Bedehaven Close,2024-01-17T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.8
353091,Bedehaven Close,2024-01-17T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.5
353091,Bedehaven Close,2024-01-17T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
353091,Bedehaven Close,2024-01-17T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
353091,Bedehaven Close,2024-01-17T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
353091,Bedehaven Close,2024-01-17T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.81
353091,Bedehaven Close,2024-01-17T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.65
353091,Bedehaven Close,2024-01-17T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.48
353091,Bedehaven Close,2024-01-17T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.54
353091,Bedehaven Close,2024-01-17T08:00:00.000+00:00,feeder,3,N Current (RMS),A,25.9
353091,Bedehaven Close,2024-01-17T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,38.7
353091,Bedehaven Close,2024-01-17T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.9
353091,Bedehaven Close,2024-01-17T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.2
353091,Bedehaven Close,2024-01-17T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.87
353091,Bedehaven Close,2024-01-17T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
353091,Bedehaven Close,2024-01-17T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
353091,Bedehaven Close,2024-01-17T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.35
353091,Bedehaven Close,2024-01-17T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,25.65
353091,Bedehaven Close,2024-01-17T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.07
353091,Bedehaven Close,2024-01-17T08:00:00.000+00:00,feeder,2,N Current (RMS),A,73.8
353091,Bedehaven Close,2024-01-17T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.8
353091,Bedehaven Close,2024-01-17T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,105.6
353091,Bedehaven Close,2024-01-17T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,67.2
353091,Bedehaven Close,2024-01-17T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.84
353091,Bedehaven Close,2024-01-17T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
353091,Bedehaven Close,2024-01-17T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.37
353091,Bedehaven Close,2024-01-17T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.06
353091,Bedehaven Close,2024-01-17T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.9
353091,Bedehaven Close,2024-01-17T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
353091,Bedehaven Close,2024-01-17T08:00:00.000+00:00,feeder,1,N Current (RMS),A,3.6
353091,Bedehaven Close,2024-01-17T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.7
353091,Bedehaven Close,2024-01-17T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.2
353091,Bedehaven Close,2024-01-17T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.9
353091,Bedehaven Close,2024-01-17T08:00:00.000+00:00,transformer,,Temperature,C,17.3
353091,Bedehaven Close,2024-01-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
353091,Bedehaven Close,2024-01-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
353091,Bedehaven Close,2024-01-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
353091,Bedehaven Close,2024-01-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
353091,Bedehaven Close,2024-01-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
353091,Bedehaven Close,2024-01-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
353091,Bedehaven Close,2024-01-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
353091,Bedehaven Close,2024-01-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
353091,Bedehaven Close,2024-01-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
353091,Bedehaven Close,2024-01-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,16.63
353091,Bedehaven Close,2024-01-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,35.39
353091,Bedehaven Close,2024-01-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,25.55
353091,Bedehaven Close,2024-01-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,68.5
353091,Bedehaven Close,2024-01-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
353091,Bedehaven Close,2024-01-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
353091,Bedehaven Close,2024-01-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
353091,Bedehaven Close,2024-01-17T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
353091,Bedehaven Close,2024-01-17T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
353091,Bedehaven Close,2024-01-17T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
353091,Bedehaven Close,2024-01-17T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.06
353091,Bedehaven Close,2024-01-17T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.37
353091,Bedehaven Close,2024-01-17T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.86
353091,Bedehaven Close,2024-01-17T07:50:00.000+00:00,feeder,4,N Current (RMS),A,18.1
353091,Bedehaven Close,2024-01-17T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.4
353091,Bedehaven Close,2024-01-17T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.6
353091,Bedehaven Close,2024-01-17T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.3
353091,Bedehaven Close,2024-01-17T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
353091,Bedehaven Close,2024-01-17T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
353091,Bedehaven Close,2024-01-17T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.86
353091,Bedehaven Close,2024-01-17T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.66
353091,Bedehaven Close,2024-01-17T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.75
353091,Bedehaven Close,2024-01-17T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.76
353091,Bedehaven Close,2024-01-17T07:50:00.000+00:00,feeder,3,N Current (RMS),A,22.8
353091,Bedehaven Close,2024-01-17T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.0
353091,Bedehaven Close,2024-01-17T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.3
353091,Bedehaven Close,2024-01-17T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,44.2
353091,Bedehaven Close,2024-01-17T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.56
353091,Bedehaven Close,2024-01-17T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
353091,Bedehaven Close,2024-01-17T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
353091,Bedehaven Close,2024-01-17T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.31
353091,Bedehaven Close,2024-01-17T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.51
353091,Bedehaven Close,2024-01-17T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.32
353091,Bedehaven Close,2024-01-17T07:50:00.000+00:00,feeder,2,N Current (RMS),A,62.9
353091,Bedehaven Close,2024-01-17T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.6
353091,Bedehaven Close,2024-01-17T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,87.8
353091,Bedehaven Close,2024-01-17T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.2
353091,Bedehaven Close,2024-01-17T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.63
353091,Bedehaven Close,2024-01-17T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
353091,Bedehaven Close,2024-01-17T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.37
353091,Bedehaven Close,2024-01-17T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.12
353091,Bedehaven Close,2024-01-17T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.65
353091,Bedehaven Close,2024-01-17T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.09
353091,Bedehaven Close,2024-01-17T07:50:00.000+00:00,feeder,1,N Current (RMS),A,12.4
353091,Bedehaven Close,2024-01-17T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.1
353091,Bedehaven Close,2024-01-17T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.2
353091,Bedehaven Close,2024-01-17T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.9
353091,Bedehaven Close,2024-01-17T07:50:00.000+00:00,transformer,,Temperature,C,17.3
353091,Bedehaven Close,2024-01-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
353091,Bedehaven Close,2024-01-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
353091,Bedehaven Close,2024-01-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
353091,Bedehaven Close,2024-01-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
353091,Bedehaven Close,2024-01-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
353091,Bedehaven Close,2024-01-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
353091,Bedehaven Close,2024-01-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
353091,Bedehaven Close,2024-01-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
353091,Bedehaven Close,2024-01-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
353091,Bedehaven Close,2024-01-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,13.14
353091,Bedehaven Close,2024-01-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,31.28
353091,Bedehaven Close,2024-01-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,23.03
353091,Bedehaven Close,2024-01-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,65.4
353091,Bedehaven Close,2024-01-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
353091,Bedehaven Close,2024-01-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
353091,Bedehaven Close,2024-01-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
353091,Bedehaven Close,2024-01-17T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
353091,Bedehaven Close,2024-01-17T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
353091,Bedehaven Close,2024-01-17T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
353091,Bedehaven Close,2024-01-17T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.73
353091,Bedehaven Close,2024-01-17T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.35
353091,Bedehaven Close,2024-01-17T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.73
353091,Bedehaven Close,2024-01-17T07:40:00.000+00:00,feeder,4,N Current (RMS),A,15.7
353091,Bedehaven Close,2024-01-17T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.9
353091,Bedehaven Close,2024-01-17T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.6
353091,Bedehaven Close,2024-01-17T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.7
353091,Bedehaven Close,2024-01-17T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.02
353091,Bedehaven Close,2024-01-17T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
353091,Bedehaven Close,2024-01-17T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.42
353091,Bedehaven Close,2024-01-17T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.29
353091,Bedehaven Close,2024-01-17T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.41
353091,Bedehaven Close,2024-01-17T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.63
353091,Bedehaven Close,2024-01-17T07:40:00.000+00:00,feeder,3,N Current (RMS),A,19.8
353091,Bedehaven Close,2024-01-17T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.1
353091,Bedehaven Close,2024-01-17T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.9
353091,Bedehaven Close,2024-01-17T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,34.7
353091,Bedehaven Close,2024-01-17T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.35
353091,Bedehaven Close,2024-01-17T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
353091,Bedehaven Close,2024-01-17T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
353091,Bedehaven Close,2024-01-17T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.35
353091,Bedehaven Close,2024-01-17T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,23.18
353091,Bedehaven Close,2024-01-17T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.47
353091,Bedehaven Close,2024-01-17T07:40:00.000+00:00,feeder,2,N Current (RMS),A,69.8
353091,Bedehaven Close,2024-01-17T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.6
353091,Bedehaven Close,2024-01-17T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,94.6
353091,Bedehaven Close,2024-01-17T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.2
353091,Bedehaven Close,2024-01-17T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.55
353091,Bedehaven Close,2024-01-17T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
353091,Bedehaven Close,2024-01-17T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.43
353091,Bedehaven Close,2024-01-17T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.67
353091,Bedehaven Close,2024-01-17T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.87
353091,Bedehaven Close,2024-01-17T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.06
353091,Bedehaven Close,2024-01-17T07:40:00.000+00:00,feeder,1,N Current (RMS),A,10.2
353091,Bedehaven Close,2024-01-17T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
353091,Bedehaven Close,2024-01-17T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
353091,Bedehaven Close,2024-01-17T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
353091,Bedehaven Close,2024-01-17T07:40:00.000+00:00,transformer,,Temperature,C,17.3
353091,Bedehaven Close,2024-01-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
353091,Bedehaven Close,2024-01-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
353091,Bedehaven Close,2024-01-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
353091,Bedehaven Close,2024-01-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
353091,Bedehaven Close,2024-01-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
353091,Bedehaven Close,2024-01-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
353091,Bedehaven Close,2024-01-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
353091,Bedehaven Close,2024-01-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
353091,Bedehaven Close,2024-01-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
353091,Bedehaven Close,2024-01-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,13.71
353091,Bedehaven Close,2024-01-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,32.81
353091,Bedehaven Close,2024-01-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,19.9
353091,Bedehaven Close,2024-01-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,70.6
353091,Bedehaven Close,2024-01-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
353091,Bedehaven Close,2024-01-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
353091,Bedehaven Close,2024-01-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
353091,Bedehaven Close,2024-01-17T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
353091,Bedehaven Close,2024-01-17T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
353091,Bedehaven Close,2024-01-17T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
353091,Bedehaven Close,2024-01-17T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.72
353091,Bedehaven Close,2024-01-17T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.35
353091,Bedehaven Close,2024-01-17T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.27
353091,Bedehaven Close,2024-01-17T07:30:00.000+00:00,feeder,4,N Current (RMS),A,8.2
353091,Bedehaven Close,2024-01-17T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.6
353091,Bedehaven Close,2024-01-17T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.5
353091,Bedehaven Close,2024-01-17T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.2
353091,Bedehaven Close,2024-01-17T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
353091,Bedehaven Close,2024-01-17T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
353091,Bedehaven Close,2024-01-17T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.5
353091,Bedehaven Close,2024-01-17T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.97
353091,Bedehaven Close,2024-01-17T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.45
353091,Bedehaven Close,2024-01-17T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.51
353091,Bedehaven Close,2024-01-17T07:30:00.000+00:00,feeder,3,N Current (RMS),A,25.6
353091,Bedehaven Close,2024-01-17T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.9
353091,Bedehaven Close,2024-01-17T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.4
353091,Bedehaven Close,2024-01-17T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.3
353091,Bedehaven Close,2024-01-17T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.29
353091,Bedehaven Close,2024-01-17T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
353091,Bedehaven Close,2024-01-17T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
353091,Bedehaven Close,2024-01-17T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.92
353091,Bedehaven Close,2024-01-17T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.5
353091,Bedehaven Close,2024-01-17T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.25
353091,Bedehaven Close,2024-01-17T07:30:00.000+00:00,feeder,2,N Current (RMS),A,62.7
353091,Bedehaven Close,2024-01-17T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.3
353091,Bedehaven Close,2024-01-17T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,87.6
353091,Bedehaven Close,2024-01-17T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.1
353091,Bedehaven Close,2024-01-17T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.45
353091,Bedehaven Close,2024-01-17T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
353091,Bedehaven Close,2024-01-17T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.4
353091,Bedehaven Close,2024-01-17T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.61
353091,Bedehaven Close,2024-01-17T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.7
353091,Bedehaven Close,2024-01-17T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.06
353091,Bedehaven Close,2024-01-17T07:30:00.000+00:00,feeder,1,N Current (RMS),A,11.2
353091,Bedehaven Close,2024-01-17T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
353091,Bedehaven Close,2024-01-17T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.3
353091,Bedehaven Close,2024-01-17T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.6
353091,Bedehaven Close,2024-01-17T07:30:00.000+00:00,transformer,,Temperature,C,17.3
353091,Bedehaven Close,2024-01-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
353091,Bedehaven Close,2024-01-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
353091,Bedehaven Close,2024-01-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
353091,Bedehaven Close,2024-01-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
353091,Bedehaven Close,2024-01-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
353091,Bedehaven Close,2024-01-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
353091,Bedehaven Close,2024-01-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
353091,Bedehaven Close,2024-01-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
353091,Bedehaven Close,2024-01-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
353091,Bedehaven Close,2024-01-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
353091,Bedehaven Close,2024-01-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,29.0
353091,Bedehaven Close,2024-01-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,17.09
353091,Bedehaven Close,2024-01-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,63.7
353091,Bedehaven Close,2024-01-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
353091,Bedehaven Close,2024-01-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
353091,Bedehaven Close,2024-01-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
353091,Bedehaven Close,2024-01-17T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
353091,Bedehaven Close,2024-01-17T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
353091,Bedehaven Close,2024-01-17T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
353091,Bedehaven Close,2024-01-17T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.83
353091,Bedehaven Close,2024-01-17T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.89
353091,Bedehaven Close,2024-01-17T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.83
353091,Bedehaven Close,2024-01-17T07:20:00.000+00:00,feeder,4,N Current (RMS),A,9.8
353091,Bedehaven Close,2024-01-17T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.8
353091,Bedehaven Close,2024-01-17T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,5.8
353091,Bedehaven Close,2024-01-17T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.9
353091,Bedehaven Close,2024-01-17T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
353091,Bedehaven Close,2024-01-17T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
353091,Bedehaven Close,2024-01-17T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.68
353091,Bedehaven Close,2024-01-17T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.55
353091,Bedehaven Close,2024-01-17T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.76
353091,Bedehaven Close,2024-01-17T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.17
353091,Bedehaven Close,2024-01-17T07:20:00.000+00:00,feeder,3,N Current (RMS),A,58.4
353091,Bedehaven Close,2024-01-17T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,60.8
353091,Bedehaven Close,2024-01-17T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.3
353091,Bedehaven Close,2024-01-17T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,61.9
353091,Bedehaven Close,2024-01-17T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.51
353091,Bedehaven Close,2024-01-17T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
353091,Bedehaven Close,2024-01-17T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
353091,Bedehaven Close,2024-01-17T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.37
353091,Bedehaven Close,2024-01-17T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,24.44
353091,Bedehaven Close,2024-01-17T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.79
353091,Bedehaven Close,2024-01-17T07:20:00.000+00:00,feeder,2,N Current (RMS),A,72.8
353091,Bedehaven Close,2024-01-17T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.4
353091,Bedehaven Close,2024-01-17T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,99.5
353091,Bedehaven Close,2024-01-17T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.9
353091,Bedehaven Close,2024-01-17T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.85
353091,Bedehaven Close,2024-01-17T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
353091,Bedehaven Close,2024-01-17T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.37
353091,Bedehaven Close,2024-01-17T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.84
353091,Bedehaven Close,2024-01-17T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.99
353091,Bedehaven Close,2024-01-17T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.82
353091,Bedehaven Close,2024-01-17T07:20:00.000+00:00,feeder,1,N Current (RMS),A,6.8
353091,Bedehaven Close,2024-01-17T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.4
353091,Bedehaven Close,2024-01-17T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.5
353091,Bedehaven Close,2024-01-17T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.1
353091,Bedehaven Close,2024-01-17T07:20:00.000+00:00,transformer,,Temperature,C,17.4
353091,Bedehaven Close,2024-01-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
353091,Bedehaven Close,2024-01-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
353091,Bedehaven Close,2024-01-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
353091,Bedehaven Close,2024-01-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
353091,Bedehaven Close,2024-01-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
353091,Bedehaven Close,2024-01-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
353091,Bedehaven Close,2024-01-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
353091,Bedehaven Close,2024-01-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
353091,Bedehaven Close,2024-01-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
353091,Bedehaven Close,2024-01-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,19.91
353091,Bedehaven Close,2024-01-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,31.08
353091,Bedehaven Close,2024-01-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,24.61
353091,Bedehaven Close,2024-01-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,63.8
353091,Bedehaven Close,2024-01-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
353091,Bedehaven Close,2024-01-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
353091,Bedehaven Close,2024-01-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
353091,Bedehaven Close,2024-01-17T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
353091,Bedehaven Close,2024-01-17T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
353091,Bedehaven Close,2024-01-17T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
353091,Bedehaven Close,2024-01-17T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.87
353091,Bedehaven Close,2024-01-17T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.43
353091,Bedehaven Close,2024-01-17T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.2
353091,Bedehaven Close,2024-01-17T07:10:00.000+00:00,feeder,4,N Current (RMS),A,8.1
353091,Bedehaven Close,2024-01-17T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.5
353091,Bedehaven Close,2024-01-17T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
353091,Bedehaven Close,2024-01-17T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.0
353091,Bedehaven Close,2024-01-17T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
353091,Bedehaven Close,2024-01-17T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
353091,Bedehaven Close,2024-01-17T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.58
353091,Bedehaven Close,2024-01-17T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.5
353091,Bedehaven Close,2024-01-17T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.48
353091,Bedehaven Close,2024-01-17T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.46
353091,Bedehaven Close,2024-01-17T07:10:00.000+00:00,feeder,3,N Current (RMS),A,70.6
353091,Bedehaven Close,2024-01-17T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,91.8
353091,Bedehaven Close,2024-01-17T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.5
353091,Bedehaven Close,2024-01-17T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.5
353091,Bedehaven Close,2024-01-17T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.41
353091,Bedehaven Close,2024-01-17T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
353091,Bedehaven Close,2024-01-17T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
353091,Bedehaven Close,2024-01-17T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.58
353091,Bedehaven Close,2024-01-17T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,24.63
353091,Bedehaven Close,2024-01-17T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.83
353091,Bedehaven Close,2024-01-17T07:10:00.000+00:00,feeder,2,N Current (RMS),A,74.1
353091,Bedehaven Close,2024-01-17T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.4
353091,Bedehaven Close,2024-01-17T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,99.8
353091,Bedehaven Close,2024-01-17T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.1
353091,Bedehaven Close,2024-01-17T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.82
353091,Bedehaven Close,2024-01-17T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
353091,Bedehaven Close,2024-01-17T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.37
353091,Bedehaven Close,2024-01-17T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.47
353091,Bedehaven Close,2024-01-17T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.95
353091,Bedehaven Close,2024-01-17T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.88
353091,Bedehaven Close,2024-01-17T07:10:00.000+00:00,feeder,1,N Current (RMS),A,7.1
353091,Bedehaven Close,2024-01-17T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.7
353091,Bedehaven Close,2024-01-17T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.3
353091,Bedehaven Close,2024-01-17T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.2
353091,Bedehaven Close,2024-01-17T07:10:00.000+00:00,transformer,,Temperature,C,17.4
353091,Bedehaven Close,2024-01-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
353091,Bedehaven Close,2024-01-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
353091,Bedehaven Close,2024-01-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
353091,Bedehaven Close,2024-01-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
353091,Bedehaven Close,2024-01-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
353091,Bedehaven Close,2024-01-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
353091,Bedehaven Close,2024-01-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
353091,Bedehaven Close,2024-01-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
353091,Bedehaven Close,2024-01-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
353091,Bedehaven Close,2024-01-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,26.49
353091,Bedehaven Close,2024-01-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,33.49
353091,Bedehaven Close,2024-01-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,19.37
353091,Bedehaven Close,2024-01-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,70.2
353091,Bedehaven Close,2024-01-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
353091,Bedehaven Close,2024-01-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
353091,Bedehaven Close,2024-01-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
353091,Bedehaven Close,2024-01-17T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
353091,Bedehaven Close,2024-01-17T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
353091,Bedehaven Close,2024-01-17T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
353091,Bedehaven Close,2024-01-17T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.99
353091,Bedehaven Close,2024-01-17T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.41
353091,Bedehaven Close,2024-01-17T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.14
353091,Bedehaven Close,2024-01-17T07:00:00.000+00:00,feeder,4,N Current (RMS),A,12.8
353091,Bedehaven Close,2024-01-17T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.0
353091,Bedehaven Close,2024-01-17T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.8
353091,Bedehaven Close,2024-01-17T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.7
353091,Bedehaven Close,2024-01-17T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.92
353091,Bedehaven Close,2024-01-17T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
353091,Bedehaven Close,2024-01-17T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.72
353091,Bedehaven Close,2024-01-17T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.65
353091,Bedehaven Close,2024-01-17T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.02
353091,Bedehaven Close,2024-01-17T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.38
353091,Bedehaven Close,2024-01-17T07:00:00.000+00:00,feeder,3,N Current (RMS),A,23.5
353091,Bedehaven Close,2024-01-17T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,41.6
353091,Bedehaven Close,2024-01-17T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.3
353091,Bedehaven Close,2024-01-17T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,37.0
353091,Bedehaven Close,2024-01-17T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.44
353091,Bedehaven Close,2024-01-17T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.5
353091,Bedehaven Close,2024-01-17T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
353091,Bedehaven Close,2024-01-17T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.56
353091,Bedehaven Close,2024-01-17T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.79
353091,Bedehaven Close,2024-01-17T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.65
353091,Bedehaven Close,2024-01-17T07:00:00.000+00:00,feeder,2,N Current (RMS),A,57.2
353091,Bedehaven Close,2024-01-17T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.9
353091,Bedehaven Close,2024-01-17T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,84.5
353091,Bedehaven Close,2024-01-17T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.5
353091,Bedehaven Close,2024-01-17T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.57
353091,Bedehaven Close,2024-01-17T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
353091,Bedehaven Close,2024-01-17T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.47
353091,Bedehaven Close,2024-01-17T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.69
353091,Bedehaven Close,2024-01-17T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.06
353091,Bedehaven Close,2024-01-17T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.51
353091,Bedehaven Close,2024-01-17T07:00:00.000+00:00,feeder,1,N Current (RMS),A,10.3
353091,Bedehaven Close,2024-01-17T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.1
353091,Bedehaven Close,2024-01-17T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.6
353091,Bedehaven Close,2024-01-17T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.4
353091,Bedehaven Close,2024-01-17T07:00:00.000+00:00,transformer,,Temperature,C,17.4
353091,Bedehaven Close,2024-01-17T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
353091,Bedehaven Close,2024-01-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
353091,Bedehaven Close,2024-01-17T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
353091,Bedehaven Close,2024-01-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
353091,Bedehaven Close,2024-01-17T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
353091,Bedehaven Close,2024-01-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
353091,Bedehaven Close,2024-01-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
353091,Bedehaven Close,2024-01-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
353091,Bedehaven Close,2024-01-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
353091,Bedehaven Close,2024-01-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,17.5
353091,Bedehaven Close,2024-01-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,29.29
353091,Bedehaven Close,2024-01-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,23.67
353091,Bedehaven Close,2024-01-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,47.3
353091,Bedehaven Close,2024-01-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
353091,Bedehaven Close,2024-01-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
353091,Bedehaven Close,2024-01-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
353091,Bedehaven Close,2024-01-17T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
353091,Bedehaven Close,2024-01-17T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
353091,Bedehaven Close,2024-01-17T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
353091,Bedehaven Close,2024-01-17T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.5
353091,Bedehaven Close,2024-01-17T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.38
353091,Bedehaven Close,2024-01-17T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.15
353091,Bedehaven Close,2024-01-17T06:50:00.000+00:00,feeder,4,N Current (RMS),A,23.7
353091,Bedehaven Close,2024-01-17T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.2
353091,Bedehaven Close,2024-01-17T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.8
353091,Bedehaven Close,2024-01-17T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,25.6
353091,Bedehaven Close,2024-01-17T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.08
353091,Bedehaven Close,2024-01-17T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
353091,Bedehaven Close,2024-01-17T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.66
353091,Bedehaven Close,2024-01-17T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.44
353091,Bedehaven Close,2024-01-17T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.63
353091,Bedehaven Close,2024-01-17T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.1
353091,Bedehaven Close,2024-01-17T06:50:00.000+00:00,feeder,3,N Current (RMS),A,18.7
353091,Bedehaven Close,2024-01-17T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.5
353091,Bedehaven Close,2024-01-17T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.1
353091,Bedehaven Close,2024-01-17T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.8
353091,Bedehaven Close,2024-01-17T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.51
353091,Bedehaven Close,2024-01-17T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.63
353091,Bedehaven Close,2024-01-17T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
353091,Bedehaven Close,2024-01-17T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.34
353091,Bedehaven Close,2024-01-17T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.81
353091,Bedehaven Close,2024-01-17T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.55
353091,Bedehaven Close,2024-01-17T06:50:00.000+00:00,feeder,2,N Current (RMS),A,56.8
353091,Bedehaven Close,2024-01-17T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.4
353091,Bedehaven Close,2024-01-17T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,80.3
353091,Bedehaven Close,2024-01-17T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.6
353091,Bedehaven Close,2024-01-17T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.5
353091,Bedehaven Close,2024-01-17T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
353091,Bedehaven Close,2024-01-17T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.61
353091,Bedehaven Close,2024-01-17T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.09
353091,Bedehaven Close,2024-01-17T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.55
353091,Bedehaven Close,2024-01-17T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.63
353091,Bedehaven Close,2024-01-17T06:50:00.000+00:00,feeder,1,N Current (RMS),A,23.3
353091,Bedehaven Close,2024-01-17T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.2
353091,Bedehaven Close,2024-01-17T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.7
353091,Bedehaven Close,2024-01-17T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.4
353091,Bedehaven Close,2024-01-17T06:50:00.000+00:00,transformer,,Temperature,C,17.4
353091,Bedehaven Close,2024-01-17T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
353091,Bedehaven Close,2024-01-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
353091,Bedehaven Close,2024-01-17T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
353091,Bedehaven Close,2024-01-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
353091,Bedehaven Close,2024-01-17T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
353091,Bedehaven Close,2024-01-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
353091,Bedehaven Close,2024-01-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
353091,Bedehaven Close,2024-01-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
353091,Bedehaven Close,2024-01-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
353091,Bedehaven Close,2024-01-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,16.18
353091,Bedehaven Close,2024-01-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,31.38
353091,Bedehaven Close,2024-01-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,24.43
353091,Bedehaven Close,2024-01-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,56.3
353091,Bedehaven Close,2024-01-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
353091,Bedehaven Close,2024-01-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
353091,Bedehaven Close,2024-01-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
353091,Bedehaven Close,2024-01-17T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
353091,Bedehaven Close,2024-01-17T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
353091,Bedehaven Close,2024-01-17T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
353091,Bedehaven Close,2024-01-17T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.09
353091,Bedehaven Close,2024-01-17T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.41
353091,Bedehaven Close,2024-01-17T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.07
353091,Bedehaven Close,2024-01-17T06:40:00.000+00:00,feeder,4,N Current (RMS),A,35.4
353091,Bedehaven Close,2024-01-17T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.2
353091,Bedehaven Close,2024-01-17T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
