Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353091,Bedehaven Close,2024-01-17T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,43.2
353091,Bedehaven Close,2024-01-17T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.11
353091,Bedehaven Close,2024-01-17T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
353091,Bedehaven Close,2024-01-17T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.88
353091,Bedehaven Close,2024-01-17T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.28
353091,Bedehaven Close,2024-01-17T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.69
353091,Bedehaven Close,2024-01-17T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.33
353091,Bedehaven Close,2024-01-17T06:40:00.000+00:00,feeder,3,N Current (RMS),A,18.7
353091,Bedehaven Close,2024-01-17T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.0
353091,Bedehaven Close,2024-01-17T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
353091,Bedehaven Close,2024-01-17T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.1
353091,Bedehaven Close,2024-01-17T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.46
353091,Bedehaven Close,2024-01-17T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.75
353091,Bedehaven Close,2024-01-17T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
353091,Bedehaven Close,2024-01-17T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.26
353091,Bedehaven Close,2024-01-17T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.41
353091,Bedehaven Close,2024-01-17T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.51
353091,Bedehaven Close,2024-01-17T06:40:00.000+00:00,feeder,2,N Current (RMS),A,62.2
353091,Bedehaven Close,2024-01-17T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.1
353091,Bedehaven Close,2024-01-17T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,86.6
353091,Bedehaven Close,2024-01-17T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.3
353091,Bedehaven Close,2024-01-17T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.58
353091,Bedehaven Close,2024-01-17T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
353091,Bedehaven Close,2024-01-17T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.52
353091,Bedehaven Close,2024-01-17T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
353091,Bedehaven Close,2024-01-17T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.06
353091,Bedehaven Close,2024-01-17T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.32
353091,Bedehaven Close,2024-01-17T06:40:00.000+00:00,feeder,1,N Current (RMS),A,9.7
353091,Bedehaven Close,2024-01-17T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
353091,Bedehaven Close,2024-01-17T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.1
353091,Bedehaven Close,2024-01-17T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.9
353091,Bedehaven Close,2024-01-17T06:40:00.000+00:00,transformer,,Temperature,C,17.5
353091,Bedehaven Close,2024-01-17T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
353091,Bedehaven Close,2024-01-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
353091,Bedehaven Close,2024-01-17T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
353091,Bedehaven Close,2024-01-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
353091,Bedehaven Close,2024-01-17T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
353091,Bedehaven Close,2024-01-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
353091,Bedehaven Close,2024-01-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
353091,Bedehaven Close,2024-01-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
353091,Bedehaven Close,2024-01-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
353091,Bedehaven Close,2024-01-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,13.61
353091,Bedehaven Close,2024-01-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,27.57
353091,Bedehaven Close,2024-01-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,27.24
353091,Bedehaven Close,2024-01-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,57.8
353091,Bedehaven Close,2024-01-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
353091,Bedehaven Close,2024-01-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
353091,Bedehaven Close,2024-01-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
353091,Bedehaven Close,2024-01-17T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
353091,Bedehaven Close,2024-01-17T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
353091,Bedehaven Close,2024-01-17T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
353091,Bedehaven Close,2024-01-17T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.31
353091,Bedehaven Close,2024-01-17T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.68
353091,Bedehaven Close,2024-01-17T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.23
353091,Bedehaven Close,2024-01-17T06:30:00.000+00:00,feeder,4,N Current (RMS),A,33.6
353091,Bedehaven Close,2024-01-17T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.5
353091,Bedehaven Close,2024-01-17T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.3
353091,Bedehaven Close,2024-01-17T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,42.2
353091,Bedehaven Close,2024-01-17T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.21
353091,Bedehaven Close,2024-01-17T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
353091,Bedehaven Close,2024-01-17T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.06
353091,Bedehaven Close,2024-01-17T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.99
353091,Bedehaven Close,2024-01-17T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.09
353091,Bedehaven Close,2024-01-17T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.07
353091,Bedehaven Close,2024-01-17T06:30:00.000+00:00,feeder,3,N Current (RMS),A,18.4
353091,Bedehaven Close,2024-01-17T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.0
353091,Bedehaven Close,2024-01-17T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
353091,Bedehaven Close,2024-01-17T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.8
353091,Bedehaven Close,2024-01-17T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.28
353091,Bedehaven Close,2024-01-17T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
353091,Bedehaven Close,2024-01-17T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
353091,Bedehaven Close,2024-01-17T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.2
353091,Bedehaven Close,2024-01-17T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.59
353091,Bedehaven Close,2024-01-17T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.6
353091,Bedehaven Close,2024-01-17T06:30:00.000+00:00,feeder,2,N Current (RMS),A,67.3
353091,Bedehaven Close,2024-01-17T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.9
353091,Bedehaven Close,2024-01-17T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,91.6
353091,Bedehaven Close,2024-01-17T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,40.8
353091,Bedehaven Close,2024-01-17T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.64
353091,Bedehaven Close,2024-01-17T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
353091,Bedehaven Close,2024-01-17T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.41
353091,Bedehaven Close,2024-01-17T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
353091,Bedehaven Close,2024-01-17T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.36
353091,Bedehaven Close,2024-01-17T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.1
353091,Bedehaven Close,2024-01-17T06:30:00.000+00:00,feeder,1,N Current (RMS),A,8.9
353091,Bedehaven Close,2024-01-17T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.9
353091,Bedehaven Close,2024-01-17T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.4
353091,Bedehaven Close,2024-01-17T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
353091,Bedehaven Close,2024-01-17T06:30:00.000+00:00,transformer,,Temperature,C,17.5
353091,Bedehaven Close,2024-01-17T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
353091,Bedehaven Close,2024-01-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
353091,Bedehaven Close,2024-01-17T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
353091,Bedehaven Close,2024-01-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
353091,Bedehaven Close,2024-01-17T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
353091,Bedehaven Close,2024-01-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
353091,Bedehaven Close,2024-01-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
353091,Bedehaven Close,2024-01-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
353091,Bedehaven Close,2024-01-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
353091,Bedehaven Close,2024-01-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,12.48
353091,Bedehaven Close,2024-01-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,28.73
353091,Bedehaven Close,2024-01-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,24.8
353091,Bedehaven Close,2024-01-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,58.5
353091,Bedehaven Close,2024-01-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
353091,Bedehaven Close,2024-01-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
353091,Bedehaven Close,2024-01-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
353091,Bedehaven Close,2024-01-17T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
353091,Bedehaven Close,2024-01-17T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
353091,Bedehaven Close,2024-01-17T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
353091,Bedehaven Close,2024-01-17T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.37
353091,Bedehaven Close,2024-01-17T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.41
353091,Bedehaven Close,2024-01-17T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.65
353091,Bedehaven Close,2024-01-17T06:20:00.000+00:00,feeder,4,N Current (RMS),A,31.2
353091,Bedehaven Close,2024-01-17T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.0
353091,Bedehaven Close,2024-01-17T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,5.8
353091,Bedehaven Close,2024-01-17T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,40.8
353091,Bedehaven Close,2024-01-17T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.98
353091,Bedehaven Close,2024-01-17T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
353091,Bedehaven Close,2024-01-17T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.17
353091,Bedehaven Close,2024-01-17T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.06
353091,Bedehaven Close,2024-01-17T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.53
353091,Bedehaven Close,2024-01-17T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.36
353091,Bedehaven Close,2024-01-17T06:20:00.000+00:00,feeder,3,N Current (RMS),A,27.1
353091,Bedehaven Close,2024-01-17T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.1
353091,Bedehaven Close,2024-01-17T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.6
353091,Bedehaven Close,2024-01-17T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.1
353091,Bedehaven Close,2024-01-17T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.26
353091,Bedehaven Close,2024-01-17T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
353091,Bedehaven Close,2024-01-17T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
353091,Bedehaven Close,2024-01-17T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.22
353091,Bedehaven Close,2024-01-17T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,25.12
353091,Bedehaven Close,2024-01-17T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.98
353091,Bedehaven Close,2024-01-17T06:20:00.000+00:00,feeder,2,N Current (RMS),A,79.1
353091,Bedehaven Close,2024-01-17T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.3
353091,Bedehaven Close,2024-01-17T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,103.3
353091,Bedehaven Close,2024-01-17T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.1
353091,Bedehaven Close,2024-01-17T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.75
353091,Bedehaven Close,2024-01-17T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
353091,Bedehaven Close,2024-01-17T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.47
353091,Bedehaven Close,2024-01-17T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.02
353091,Bedehaven Close,2024-01-17T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.12
353091,Bedehaven Close,2024-01-17T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.2
353091,Bedehaven Close,2024-01-17T06:20:00.000+00:00,feeder,1,N Current (RMS),A,12.5
353091,Bedehaven Close,2024-01-17T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.4
353091,Bedehaven Close,2024-01-17T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.4
353091,Bedehaven Close,2024-01-17T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.3
353091,Bedehaven Close,2024-01-17T06:20:00.000+00:00,transformer,,Temperature,C,17.5
353091,Bedehaven Close,2024-01-17T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
353091,Bedehaven Close,2024-01-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
353091,Bedehaven Close,2024-01-17T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
353091,Bedehaven Close,2024-01-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
353091,Bedehaven Close,2024-01-17T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
353091,Bedehaven Close,2024-01-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
353091,Bedehaven Close,2024-01-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
353091,Bedehaven Close,2024-01-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
353091,Bedehaven Close,2024-01-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
353091,Bedehaven Close,2024-01-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,15.67
353091,Bedehaven Close,2024-01-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,32.19
353091,Bedehaven Close,2024-01-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,20.79
353091,Bedehaven Close,2024-01-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,59.4
353091,Bedehaven Close,2024-01-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
353091,Bedehaven Close,2024-01-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
353091,Bedehaven Close,2024-01-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
353091,Bedehaven Close,2024-01-17T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
353091,Bedehaven Close,2024-01-17T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
353091,Bedehaven Close,2024-01-17T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
353091,Bedehaven Close,2024-01-17T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.18
353091,Bedehaven Close,2024-01-17T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.41
353091,Bedehaven Close,2024-01-17T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.23
353091,Bedehaven Close,2024-01-17T06:10:00.000+00:00,feeder,4,N Current (RMS),A,21.1
353091,Bedehaven Close,2024-01-17T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.0
353091,Bedehaven Close,2024-01-17T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.8
353091,Bedehaven Close,2024-01-17T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,30.0
353091,Bedehaven Close,2024-01-17T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
353091,Bedehaven Close,2024-01-17T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
353091,Bedehaven Close,2024-01-17T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.81
353091,Bedehaven Close,2024-01-17T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.68
353091,Bedehaven Close,2024-01-17T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.93
353091,Bedehaven Close,2024-01-17T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.25
353091,Bedehaven Close,2024-01-17T06:10:00.000+00:00,feeder,3,N Current (RMS),A,16.8
353091,Bedehaven Close,2024-01-17T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.1
353091,Bedehaven Close,2024-01-17T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.8
353091,Bedehaven Close,2024-01-17T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.2
353091,Bedehaven Close,2024-01-17T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.29
353091,Bedehaven Close,2024-01-17T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
353091,Bedehaven Close,2024-01-17T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
353091,Bedehaven Close,2024-01-17T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.19
353091,Bedehaven Close,2024-01-17T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.43
353091,Bedehaven Close,2024-01-17T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.59
353091,Bedehaven Close,2024-01-17T06:10:00.000+00:00,feeder,2,N Current (RMS),A,64.7
353091,Bedehaven Close,2024-01-17T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.8
353091,Bedehaven Close,2024-01-17T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,91.8
353091,Bedehaven Close,2024-01-17T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.5
353091,Bedehaven Close,2024-01-17T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.6
353091,Bedehaven Close,2024-01-17T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
353091,Bedehaven Close,2024-01-17T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.47
353091,Bedehaven Close,2024-01-17T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.24
353091,Bedehaven Close,2024-01-17T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.57
353091,Bedehaven Close,2024-01-17T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.25
353091,Bedehaven Close,2024-01-17T06:10:00.000+00:00,feeder,1,N Current (RMS),A,21.8
353091,Bedehaven Close,2024-01-17T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.3
353091,Bedehaven Close,2024-01-17T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.4
353091,Bedehaven Close,2024-01-17T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.4
353091,Bedehaven Close,2024-01-17T06:10:00.000+00:00,transformer,,Temperature,C,17.5
353091,Bedehaven Close,2024-01-17T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
353091,Bedehaven Close,2024-01-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
353091,Bedehaven Close,2024-01-17T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
353091,Bedehaven Close,2024-01-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
353091,Bedehaven Close,2024-01-17T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
353091,Bedehaven Close,2024-01-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
353091,Bedehaven Close,2024-01-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
353091,Bedehaven Close,2024-01-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
353091,Bedehaven Close,2024-01-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
353091,Bedehaven Close,2024-01-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,15.29
353091,Bedehaven Close,2024-01-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,35.34
353091,Bedehaven Close,2024-01-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,19.82
353091,Bedehaven Close,2024-01-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,71.7
353091,Bedehaven Close,2024-01-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
353091,Bedehaven Close,2024-01-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
353091,Bedehaven Close,2024-01-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
353091,Bedehaven Close,2024-01-17T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
353091,Bedehaven Close,2024-01-17T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
353091,Bedehaven Close,2024-01-17T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
353091,Bedehaven Close,2024-01-17T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.65
353091,Bedehaven Close,2024-01-17T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.36
353091,Bedehaven Close,2024-01-17T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.43
353091,Bedehaven Close,2024-01-17T06:00:00.000+00:00,feeder,4,N Current (RMS),A,24.3
353091,Bedehaven Close,2024-01-17T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.9
353091,Bedehaven Close,2024-01-17T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.6
353091,Bedehaven Close,2024-01-17T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,34.7
353091,Bedehaven Close,2024-01-17T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
353091,Bedehaven Close,2024-01-17T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
353091,Bedehaven Close,2024-01-17T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.06
353091,Bedehaven Close,2024-01-17T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.04
353091,Bedehaven Close,2024-01-17T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.21
353091,Bedehaven Close,2024-01-17T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.09
353091,Bedehaven Close,2024-01-17T06:00:00.000+00:00,feeder,3,N Current (RMS),A,18.8
353091,Bedehaven Close,2024-01-17T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.0
353091,Bedehaven Close,2024-01-17T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.9
353091,Bedehaven Close,2024-01-17T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.2
353091,Bedehaven Close,2024-01-17T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
353091,Bedehaven Close,2024-01-17T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
353091,Bedehaven Close,2024-01-17T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
353091,Bedehaven Close,2024-01-17T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.46
353091,Bedehaven Close,2024-01-17T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,29.81
353091,Bedehaven Close,2024-01-17T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.24
353091,Bedehaven Close,2024-01-17T06:00:00.000+00:00,feeder,2,N Current (RMS),A,96.4
353091,Bedehaven Close,2024-01-17T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
353091,Bedehaven Close,2024-01-17T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,121.2
353091,Bedehaven Close,2024-01-17T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,47.1
353091,Bedehaven Close,2024-01-17T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.26
353091,Bedehaven Close,2024-01-17T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
353091,Bedehaven Close,2024-01-17T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.7
353091,Bedehaven Close,2024-01-17T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.15
353091,Bedehaven Close,2024-01-17T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.71
353091,Bedehaven Close,2024-01-17T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.31
353091,Bedehaven Close,2024-01-17T06:00:00.000+00:00,feeder,1,N Current (RMS),A,27.1
353091,Bedehaven Close,2024-01-17T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.3
353091,Bedehaven Close,2024-01-17T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.5
353091,Bedehaven Close,2024-01-17T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
353091,Bedehaven Close,2024-01-17T06:00:00.000+00:00,transformer,,Temperature,C,17.5
353091,Bedehaven Close,2024-01-17T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
353091,Bedehaven Close,2024-01-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
353091,Bedehaven Close,2024-01-17T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
353091,Bedehaven Close,2024-01-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
353091,Bedehaven Close,2024-01-17T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
353091,Bedehaven Close,2024-01-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
353091,Bedehaven Close,2024-01-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
353091,Bedehaven Close,2024-01-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
353091,Bedehaven Close,2024-01-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
353091,Bedehaven Close,2024-01-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,14.3
353091,Bedehaven Close,2024-01-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,42.08
353091,Bedehaven Close,2024-01-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,24.44
353091,Bedehaven Close,2024-01-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,95.2
353091,Bedehaven Close,2024-01-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
353091,Bedehaven Close,2024-01-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.5
353091,Bedehaven Close,2024-01-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
353091,Bedehaven Close,2024-01-17T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
353091,Bedehaven Close,2024-01-17T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
353091,Bedehaven Close,2024-01-17T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
353091,Bedehaven Close,2024-01-17T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.29
353091,Bedehaven Close,2024-01-17T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.31
353091,Bedehaven Close,2024-01-17T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.15
353091,Bedehaven Close,2024-01-17T05:50:00.000+00:00,feeder,4,N Current (RMS),A,25.2
353091,Bedehaven Close,2024-01-17T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.0
353091,Bedehaven Close,2024-01-17T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.4
353091,Bedehaven Close,2024-01-17T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,33.9
353091,Bedehaven Close,2024-01-17T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.38
353091,Bedehaven Close,2024-01-17T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
353091,Bedehaven Close,2024-01-17T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.13
353091,Bedehaven Close,2024-01-17T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.84
353091,Bedehaven Close,2024-01-17T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.23
353091,Bedehaven Close,2024-01-17T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.87
353091,Bedehaven Close,2024-01-17T05:50:00.000+00:00,feeder,3,N Current (RMS),A,17.0
353091,Bedehaven Close,2024-01-17T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.6
353091,Bedehaven Close,2024-01-17T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.9
353091,Bedehaven Close,2024-01-17T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.1
353091,Bedehaven Close,2024-01-17T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.23
353091,Bedehaven Close,2024-01-17T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
353091,Bedehaven Close,2024-01-17T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
353091,Bedehaven Close,2024-01-17T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.63
353091,Bedehaven Close,2024-01-17T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,31.06
353091,Bedehaven Close,2024-01-17T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.15
353091,Bedehaven Close,2024-01-17T05:50:00.000+00:00,feeder,2,N Current (RMS),A,98.8
353091,Bedehaven Close,2024-01-17T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
353091,Bedehaven Close,2024-01-17T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,125.7
353091,Bedehaven Close,2024-01-17T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,50.2
353091,Bedehaven Close,2024-01-17T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.33
353091,Bedehaven Close,2024-01-17T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
353091,Bedehaven Close,2024-01-17T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.59
353091,Bedehaven Close,2024-01-17T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.52
353091,Bedehaven Close,2024-01-17T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.73
353091,Bedehaven Close,2024-01-17T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.73
353091,Bedehaven Close,2024-01-17T05:50:00.000+00:00,feeder,1,N Current (RMS),A,5.4
353091,Bedehaven Close,2024-01-17T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.8
353091,Bedehaven Close,2024-01-17T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.2
353091,Bedehaven Close,2024-01-17T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.2
353091,Bedehaven Close,2024-01-17T05:50:00.000+00:00,transformer,,Temperature,C,17.5
353091,Bedehaven Close,2024-01-17T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
353091,Bedehaven Close,2024-01-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
353091,Bedehaven Close,2024-01-17T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
353091,Bedehaven Close,2024-01-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
353091,Bedehaven Close,2024-01-17T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
353091,Bedehaven Close,2024-01-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
353091,Bedehaven Close,2024-01-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
353091,Bedehaven Close,2024-01-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
353091,Bedehaven Close,2024-01-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
353091,Bedehaven Close,2024-01-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,12.25
353091,Bedehaven Close,2024-01-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,36.34
353091,Bedehaven Close,2024-01-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,24.9
353091,Bedehaven Close,2024-01-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,80.7
353091,Bedehaven Close,2024-01-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
353091,Bedehaven Close,2024-01-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
353091,Bedehaven Close,2024-01-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
353091,Bedehaven Close,2024-01-17T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
353091,Bedehaven Close,2024-01-17T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
353091,Bedehaven Close,2024-01-17T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
353091,Bedehaven Close,2024-01-17T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.34
353091,Bedehaven Close,2024-01-17T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.16
353091,Bedehaven Close,2024-01-17T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.22
353091,Bedehaven Close,2024-01-17T05:40:00.000+00:00,feeder,4,N Current (RMS),A,28.7
353091,Bedehaven Close,2024-01-17T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.4
353091,Bedehaven Close,2024-01-17T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.3
353091,Bedehaven Close,2024-01-17T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,42.1
353091,Bedehaven Close,2024-01-17T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.11
353091,Bedehaven Close,2024-01-17T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
353091,Bedehaven Close,2024-01-17T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.02
353091,Bedehaven Close,2024-01-17T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.82
353091,Bedehaven Close,2024-01-17T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.01
353091,Bedehaven Close,2024-01-17T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.87
353091,Bedehaven Close,2024-01-17T05:40:00.000+00:00,feeder,3,N Current (RMS),A,16.1
353091,Bedehaven Close,2024-01-17T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.3
353091,Bedehaven Close,2024-01-17T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
353091,Bedehaven Close,2024-01-17T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.7
353091,Bedehaven Close,2024-01-17T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.4
353091,Bedehaven Close,2024-01-17T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
353091,Bedehaven Close,2024-01-17T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
353091,Bedehaven Close,2024-01-17T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.92
353091,Bedehaven Close,2024-01-17T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,26.19
353091,Bedehaven Close,2024-01-17T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.6
353091,Bedehaven Close,2024-01-17T05:40:00.000+00:00,feeder,2,N Current (RMS),A,80.4
353091,Bedehaven Close,2024-01-17T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.7
353091,Bedehaven Close,2024-01-17T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,105.7
353091,Bedehaven Close,2024-01-17T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.1
353091,Bedehaven Close,2024-01-17T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.97
353091,Bedehaven Close,2024-01-17T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
353091,Bedehaven Close,2024-01-17T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.57
353091,Bedehaven Close,2024-01-17T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.24
353091,Bedehaven Close,2024-01-17T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.69
353091,Bedehaven Close,2024-01-17T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.57
353091,Bedehaven Close,2024-01-17T05:40:00.000+00:00,feeder,1,N Current (RMS),A,12.5
353091,Bedehaven Close,2024-01-17T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.1
353091,Bedehaven Close,2024-01-17T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.2
353091,Bedehaven Close,2024-01-17T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.8
353091,Bedehaven Close,2024-01-17T05:40:00.000+00:00,transformer,,Temperature,C,17.5
353091,Bedehaven Close,2024-01-17T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
353091,Bedehaven Close,2024-01-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
353091,Bedehaven Close,2024-01-17T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
353091,Bedehaven Close,2024-01-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
353091,Bedehaven Close,2024-01-17T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
353091,Bedehaven Close,2024-01-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
353091,Bedehaven Close,2024-01-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
353091,Bedehaven Close,2024-01-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
353091,Bedehaven Close,2024-01-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
353091,Bedehaven Close,2024-01-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,13.84
353091,Bedehaven Close,2024-01-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,35.05
353091,Bedehaven Close,2024-01-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,26.27
353091,Bedehaven Close,2024-01-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,70.4
353091,Bedehaven Close,2024-01-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
353091,Bedehaven Close,2024-01-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
353091,Bedehaven Close,2024-01-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
353091,Bedehaven Close,2024-01-17T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
353091,Bedehaven Close,2024-01-17T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
353091,Bedehaven Close,2024-01-17T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
353091,Bedehaven Close,2024-01-17T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.71
353091,Bedehaven Close,2024-01-17T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.8
353091,Bedehaven Close,2024-01-17T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.8
353091,Bedehaven Close,2024-01-17T05:30:00.000+00:00,feeder,4,N Current (RMS),A,28.1
353091,Bedehaven Close,2024-01-17T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,31.4
353091,Bedehaven Close,2024-01-17T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.0
353091,Bedehaven Close,2024-01-17T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,40.1
353091,Bedehaven Close,2024-01-17T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.89
353091,Bedehaven Close,2024-01-17T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
353091,Bedehaven Close,2024-01-17T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.94
353091,Bedehaven Close,2024-01-17T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.02
353091,Bedehaven Close,2024-01-17T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.93
353091,Bedehaven Close,2024-01-17T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.95
353091,Bedehaven Close,2024-01-17T05:30:00.000+00:00,feeder,3,N Current (RMS),A,16.2
353091,Bedehaven Close,2024-01-17T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.7
353091,Bedehaven Close,2024-01-17T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.3
353091,Bedehaven Close,2024-01-17T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.3
353091,Bedehaven Close,2024-01-17T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.44
353091,Bedehaven Close,2024-01-17T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
353091,Bedehaven Close,2024-01-17T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
353091,Bedehaven Close,2024-01-17T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.07
353091,Bedehaven Close,2024-01-17T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.06
353091,Bedehaven Close,2024-01-17T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.13
353091,Bedehaven Close,2024-01-17T05:30:00.000+00:00,feeder,2,N Current (RMS),A,55.9
353091,Bedehaven Close,2024-01-17T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.2
353091,Bedehaven Close,2024-01-17T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,77.5
353091,Bedehaven Close,2024-01-17T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.0
353091,Bedehaven Close,2024-01-17T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.48
353091,Bedehaven Close,2024-01-17T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
353091,Bedehaven Close,2024-01-17T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.38
353091,Bedehaven Close,2024-01-17T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.21
353091,Bedehaven Close,2024-01-17T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
353091,Bedehaven Close,2024-01-17T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.67
353091,Bedehaven Close,2024-01-17T05:30:00.000+00:00,feeder,1,N Current (RMS),A,13.7
353091,Bedehaven Close,2024-01-17T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.1
353091,Bedehaven Close,2024-01-17T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.2
353091,Bedehaven Close,2024-01-17T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
353091,Bedehaven Close,2024-01-17T05:30:00.000+00:00,transformer,,Temperature,C,17.5
353091,Bedehaven Close,2024-01-17T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
353091,Bedehaven Close,2024-01-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
353091,Bedehaven Close,2024-01-17T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
353091,Bedehaven Close,2024-01-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
353091,Bedehaven Close,2024-01-17T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
353091,Bedehaven Close,2024-01-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
353091,Bedehaven Close,2024-01-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
353091,Bedehaven Close,2024-01-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
353091,Bedehaven Close,2024-01-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
353091,Bedehaven Close,2024-01-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,16.01
353091,Bedehaven Close,2024-01-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,28.79
353091,Bedehaven Close,2024-01-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,26.55
353091,Bedehaven Close,2024-01-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,52.7
353091,Bedehaven Close,2024-01-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
353091,Bedehaven Close,2024-01-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
353091,Bedehaven Close,2024-01-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
353091,Bedehaven Close,2024-01-17T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
353091,Bedehaven Close,2024-01-17T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
353091,Bedehaven Close,2024-01-17T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
353091,Bedehaven Close,2024-01-17T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.91
353091,Bedehaven Close,2024-01-17T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.82
353091,Bedehaven Close,2024-01-17T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.91
353091,Bedehaven Close,2024-01-17T05:20:00.000+00:00,feeder,4,N Current (RMS),A,19.2
353091,Bedehaven Close,2024-01-17T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,32.6
353091,Bedehaven Close,2024-01-17T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.4
353091,Bedehaven Close,2024-01-17T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,44.4
353091,Bedehaven Close,2024-01-17T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
353091,Bedehaven Close,2024-01-17T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
353091,Bedehaven Close,2024-01-17T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.84
353091,Bedehaven Close,2024-01-17T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.3
353091,Bedehaven Close,2024-01-17T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.14
353091,Bedehaven Close,2024-01-17T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.47
353091,Bedehaven Close,2024-01-17T05:20:00.000+00:00,feeder,3,N Current (RMS),A,18.1
353091,Bedehaven Close,2024-01-17T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.6
353091,Bedehaven Close,2024-01-17T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.6
353091,Bedehaven Close,2024-01-17T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.7
353091,Bedehaven Close,2024-01-17T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.25
353091,Bedehaven Close,2024-01-17T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.42
353091,Bedehaven Close,2024-01-17T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
353091,Bedehaven Close,2024-01-17T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.04
353091,Bedehaven Close,2024-01-17T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.28
353091,Bedehaven Close,2024-01-17T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.96
353091,Bedehaven Close,2024-01-17T05:20:00.000+00:00,feeder,2,N Current (RMS),A,53.0
353091,Bedehaven Close,2024-01-17T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
353091,Bedehaven Close,2024-01-17T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,74.1
353091,Bedehaven Close,2024-01-17T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.4
353091,Bedehaven Close,2024-01-17T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.38
353091,Bedehaven Close,2024-01-17T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
353091,Bedehaven Close,2024-01-17T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.47
353091,Bedehaven Close,2024-01-17T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.66
353091,Bedehaven Close,2024-01-17T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.82
353091,Bedehaven Close,2024-01-17T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.79
353091,Bedehaven Close,2024-01-17T05:20:00.000+00:00,feeder,1,N Current (RMS),A,11.5
353091,Bedehaven Close,2024-01-17T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.3
353091,Bedehaven Close,2024-01-17T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.3
353091,Bedehaven Close,2024-01-17T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
353091,Bedehaven Close,2024-01-17T05:20:00.000+00:00,transformer,,Temperature,C,17.5
353091,Bedehaven Close,2024-01-17T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
353091,Bedehaven Close,2024-01-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
353091,Bedehaven Close,2024-01-17T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
353091,Bedehaven Close,2024-01-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
353091,Bedehaven Close,2024-01-17T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
353091,Bedehaven Close,2024-01-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
353091,Bedehaven Close,2024-01-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
353091,Bedehaven Close,2024-01-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
353091,Bedehaven Close,2024-01-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
353091,Bedehaven Close,2024-01-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,15.59
353091,Bedehaven Close,2024-01-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,30.06
353091,Bedehaven Close,2024-01-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,26.12
353091,Bedehaven Close,2024-01-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,53.9
353091,Bedehaven Close,2024-01-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
353091,Bedehaven Close,2024-01-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
353091,Bedehaven Close,2024-01-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
353091,Bedehaven Close,2024-01-17T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
353091,Bedehaven Close,2024-01-17T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
353091,Bedehaven Close,2024-01-17T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
353091,Bedehaven Close,2024-01-17T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.9
353091,Bedehaven Close,2024-01-17T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.04
353091,Bedehaven Close,2024-01-17T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.94
353091,Bedehaven Close,2024-01-17T05:10:00.000+00:00,feeder,4,N Current (RMS),A,14.7
353091,Bedehaven Close,2024-01-17T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,32.4
353091,Bedehaven Close,2024-01-17T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.2
353091,Bedehaven Close,2024-01-17T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,40.5
353091,Bedehaven Close,2024-01-17T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.16
353091,Bedehaven Close,2024-01-17T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
353091,Bedehaven Close,2024-01-17T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.91
353091,Bedehaven Close,2024-01-17T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.51
353091,Bedehaven Close,2024-01-17T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.18
353091,Bedehaven Close,2024-01-17T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.41
353091,Bedehaven Close,2024-01-17T05:10:00.000+00:00,feeder,3,N Current (RMS),A,17.9
353091,Bedehaven Close,2024-01-17T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.6
353091,Bedehaven Close,2024-01-17T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.6
353091,Bedehaven Close,2024-01-17T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.5
353091,Bedehaven Close,2024-01-17T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
353091,Bedehaven Close,2024-01-17T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
353091,Bedehaven Close,2024-01-17T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
353091,Bedehaven Close,2024-01-17T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.86
353091,Bedehaven Close,2024-01-17T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.74
353091,Bedehaven Close,2024-01-17T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.88
353091,Bedehaven Close,2024-01-17T05:10:00.000+00:00,feeder,2,N Current (RMS),A,56.2
353091,Bedehaven Close,2024-01-17T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.3
353091,Bedehaven Close,2024-01-17T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,76.0
353091,Bedehaven Close,2024-01-17T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.0
353091,Bedehaven Close,2024-01-17T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.23
353091,Bedehaven Close,2024-01-17T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
353091,Bedehaven Close,2024-01-17T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.47
353091,Bedehaven Close,2024-01-17T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.56
353091,Bedehaven Close,2024-01-17T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.04
353091,Bedehaven Close,2024-01-17T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.8
353091,Bedehaven Close,2024-01-17T05:10:00.000+00:00,feeder,1,N Current (RMS),A,8.7
353091,Bedehaven Close,2024-01-17T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.5
353091,Bedehaven Close,2024-01-17T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.0
353091,Bedehaven Close,2024-01-17T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.6
353091,Bedehaven Close,2024-01-17T05:10:00.000+00:00,transformer,,Temperature,C,17.5
353091,Bedehaven Close,2024-01-17T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
353091,Bedehaven Close,2024-01-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
353091,Bedehaven Close,2024-01-17T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
353091,Bedehaven Close,2024-01-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
353091,Bedehaven Close,2024-01-17T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
353091,Bedehaven Close,2024-01-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
353091,Bedehaven Close,2024-01-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
