Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353091,Bedehaven Close,2024-01-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
353091,Bedehaven Close,2024-01-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
353091,Bedehaven Close,2024-01-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,15.7
353091,Bedehaven Close,2024-01-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,29.0
353091,Bedehaven Close,2024-01-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,24.03
353091,Bedehaven Close,2024-01-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,49.7
353091,Bedehaven Close,2024-01-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
353091,Bedehaven Close,2024-01-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
353091,Bedehaven Close,2024-01-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
353091,Bedehaven Close,2024-01-17T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
353091,Bedehaven Close,2024-01-17T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
353091,Bedehaven Close,2024-01-17T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
353091,Bedehaven Close,2024-01-17T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.54
353091,Bedehaven Close,2024-01-17T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.56
353091,Bedehaven Close,2024-01-17T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.77
353091,Bedehaven Close,2024-01-17T05:00:00.000+00:00,feeder,4,N Current (RMS),A,16.5
353091,Bedehaven Close,2024-01-17T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,30.8
353091,Bedehaven Close,2024-01-17T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.6
353091,Bedehaven Close,2024-01-17T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,43.9
353091,Bedehaven Close,2024-01-17T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
353091,Bedehaven Close,2024-01-17T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
353091,Bedehaven Close,2024-01-17T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.98
353091,Bedehaven Close,2024-01-17T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.65
353091,Bedehaven Close,2024-01-17T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.09
353091,Bedehaven Close,2024-01-17T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.02
353091,Bedehaven Close,2024-01-17T05:00:00.000+00:00,feeder,3,N Current (RMS),A,18.4
353091,Bedehaven Close,2024-01-17T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.0
353091,Bedehaven Close,2024-01-17T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.3
353091,Bedehaven Close,2024-01-17T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.1
353091,Bedehaven Close,2024-01-17T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
353091,Bedehaven Close,2024-01-17T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
353091,Bedehaven Close,2024-01-17T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
353091,Bedehaven Close,2024-01-17T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.95
353091,Bedehaven Close,2024-01-17T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.85
353091,Bedehaven Close,2024-01-17T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.84
353091,Bedehaven Close,2024-01-17T05:00:00.000+00:00,feeder,2,N Current (RMS),A,33.3
353091,Bedehaven Close,2024-01-17T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.7
353091,Bedehaven Close,2024-01-17T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,45.7
353091,Bedehaven Close,2024-01-17T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.4
353091,Bedehaven Close,2024-01-17T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
353091,Bedehaven Close,2024-01-17T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
353091,Bedehaven Close,2024-01-17T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.28
353091,Bedehaven Close,2024-01-17T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.33
353091,Bedehaven Close,2024-01-17T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.58
353091,Bedehaven Close,2024-01-17T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.96
353091,Bedehaven Close,2024-01-17T05:00:00.000+00:00,feeder,1,N Current (RMS),A,10.8
353091,Bedehaven Close,2024-01-17T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
353091,Bedehaven Close,2024-01-17T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.4
353091,Bedehaven Close,2024-01-17T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.1
353091,Bedehaven Close,2024-01-17T05:00:00.000+00:00,transformer,,Temperature,C,17.6
353091,Bedehaven Close,2024-01-17T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
353091,Bedehaven Close,2024-01-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
353091,Bedehaven Close,2024-01-17T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
353091,Bedehaven Close,2024-01-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
353091,Bedehaven Close,2024-01-17T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
353091,Bedehaven Close,2024-01-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
353091,Bedehaven Close,2024-01-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
353091,Bedehaven Close,2024-01-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
353091,Bedehaven Close,2024-01-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
353091,Bedehaven Close,2024-01-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,15.82
353091,Bedehaven Close,2024-01-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,21.09
353091,Bedehaven Close,2024-01-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,24.59
353091,Bedehaven Close,2024-01-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,42.8
353091,Bedehaven Close,2024-01-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
353091,Bedehaven Close,2024-01-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
353091,Bedehaven Close,2024-01-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
353091,Bedehaven Close,2024-01-17T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
353091,Bedehaven Close,2024-01-17T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
353091,Bedehaven Close,2024-01-17T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
353091,Bedehaven Close,2024-01-17T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.4
353091,Bedehaven Close,2024-01-17T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.22
353091,Bedehaven Close,2024-01-17T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.79
353091,Bedehaven Close,2024-01-17T04:50:00.000+00:00,feeder,4,N Current (RMS),A,18.5
353091,Bedehaven Close,2024-01-17T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,31.3
353091,Bedehaven Close,2024-01-17T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,32.8
353091,Bedehaven Close,2024-01-17T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,48.0
353091,Bedehaven Close,2024-01-17T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.08
353091,Bedehaven Close,2024-01-17T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
353091,Bedehaven Close,2024-01-17T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.19
353091,Bedehaven Close,2024-01-17T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.7
353091,Bedehaven Close,2024-01-17T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.86
353091,Bedehaven Close,2024-01-17T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.39
353091,Bedehaven Close,2024-01-17T04:50:00.000+00:00,feeder,3,N Current (RMS),A,17.2
353091,Bedehaven Close,2024-01-17T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.6
353091,Bedehaven Close,2024-01-17T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.7
353091,Bedehaven Close,2024-01-17T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.3
353091,Bedehaven Close,2024-01-17T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
353091,Bedehaven Close,2024-01-17T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.61
353091,Bedehaven Close,2024-01-17T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
353091,Bedehaven Close,2024-01-17T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.07
353091,Bedehaven Close,2024-01-17T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.96
353091,Bedehaven Close,2024-01-17T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.46
353091,Bedehaven Close,2024-01-17T04:50:00.000+00:00,feeder,2,N Current (RMS),A,24.0
353091,Bedehaven Close,2024-01-17T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.2
353091,Bedehaven Close,2024-01-17T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.1
353091,Bedehaven Close,2024-01-17T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.7
353091,Bedehaven Close,2024-01-17T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
353091,Bedehaven Close,2024-01-17T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
353091,Bedehaven Close,2024-01-17T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
353091,Bedehaven Close,2024-01-17T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.82
353091,Bedehaven Close,2024-01-17T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.76
353091,Bedehaven Close,2024-01-17T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.9
353091,Bedehaven Close,2024-01-17T04:50:00.000+00:00,feeder,1,N Current (RMS),A,7.5
353091,Bedehaven Close,2024-01-17T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.4
353091,Bedehaven Close,2024-01-17T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.7
353091,Bedehaven Close,2024-01-17T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.7
353091,Bedehaven Close,2024-01-17T04:50:00.000+00:00,transformer,,Temperature,C,17.6
353091,Bedehaven Close,2024-01-17T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
353091,Bedehaven Close,2024-01-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
353091,Bedehaven Close,2024-01-17T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
353091,Bedehaven Close,2024-01-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
353091,Bedehaven Close,2024-01-17T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
353091,Bedehaven Close,2024-01-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
353091,Bedehaven Close,2024-01-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
353091,Bedehaven Close,2024-01-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
353091,Bedehaven Close,2024-01-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
353091,Bedehaven Close,2024-01-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,15.99
353091,Bedehaven Close,2024-01-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,19.8
353091,Bedehaven Close,2024-01-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,25.55
353091,Bedehaven Close,2024-01-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,40.6
353091,Bedehaven Close,2024-01-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
353091,Bedehaven Close,2024-01-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
353091,Bedehaven Close,2024-01-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
353091,Bedehaven Close,2024-01-17T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
353091,Bedehaven Close,2024-01-17T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
353091,Bedehaven Close,2024-01-17T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
353091,Bedehaven Close,2024-01-17T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.34
353091,Bedehaven Close,2024-01-17T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.15
353091,Bedehaven Close,2024-01-17T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.7
353091,Bedehaven Close,2024-01-17T04:40:00.000+00:00,feeder,4,N Current (RMS),A,26.4
353091,Bedehaven Close,2024-01-17T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.1
353091,Bedehaven Close,2024-01-17T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,36.7
353091,Bedehaven Close,2024-01-17T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,47.6
353091,Bedehaven Close,2024-01-17T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.46
353091,Bedehaven Close,2024-01-17T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
353091,Bedehaven Close,2024-01-17T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.1
353091,Bedehaven Close,2024-01-17T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.61
353091,Bedehaven Close,2024-01-17T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.94
353091,Bedehaven Close,2024-01-17T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.91
353091,Bedehaven Close,2024-01-17T04:40:00.000+00:00,feeder,3,N Current (RMS),A,15.5
353091,Bedehaven Close,2024-01-17T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.5
353091,Bedehaven Close,2024-01-17T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.9
353091,Bedehaven Close,2024-01-17T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.9
353091,Bedehaven Close,2024-01-17T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.45
353091,Bedehaven Close,2024-01-17T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.84
353091,Bedehaven Close,2024-01-17T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
353091,Bedehaven Close,2024-01-17T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.26
353091,Bedehaven Close,2024-01-17T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.84
353091,Bedehaven Close,2024-01-17T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.84
353091,Bedehaven Close,2024-01-17T04:40:00.000+00:00,feeder,2,N Current (RMS),A,25.5
353091,Bedehaven Close,2024-01-17T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
353091,Bedehaven Close,2024-01-17T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.6
353091,Bedehaven Close,2024-01-17T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.6
353091,Bedehaven Close,2024-01-17T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
353091,Bedehaven Close,2024-01-17T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
353091,Bedehaven Close,2024-01-17T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
353091,Bedehaven Close,2024-01-17T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.36
353091,Bedehaven Close,2024-01-17T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.22
353091,Bedehaven Close,2024-01-17T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.81
353091,Bedehaven Close,2024-01-17T04:40:00.000+00:00,feeder,1,N Current (RMS),A,6.2
353091,Bedehaven Close,2024-01-17T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
353091,Bedehaven Close,2024-01-17T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.1
353091,Bedehaven Close,2024-01-17T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.4
353091,Bedehaven Close,2024-01-17T04:40:00.000+00:00,transformer,,Temperature,C,17.6
353091,Bedehaven Close,2024-01-17T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
353091,Bedehaven Close,2024-01-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
353091,Bedehaven Close,2024-01-17T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
353091,Bedehaven Close,2024-01-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
353091,Bedehaven Close,2024-01-17T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
353091,Bedehaven Close,2024-01-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
353091,Bedehaven Close,2024-01-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
353091,Bedehaven Close,2024-01-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
353091,Bedehaven Close,2024-01-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
353091,Bedehaven Close,2024-01-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,14.58
353091,Bedehaven Close,2024-01-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,19.15
353091,Bedehaven Close,2024-01-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,26.26
353091,Bedehaven Close,2024-01-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,45.4
353091,Bedehaven Close,2024-01-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
353091,Bedehaven Close,2024-01-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
353091,Bedehaven Close,2024-01-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
353091,Bedehaven Close,2024-01-17T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
353091,Bedehaven Close,2024-01-17T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
353091,Bedehaven Close,2024-01-17T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
353091,Bedehaven Close,2024-01-17T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.75
353091,Bedehaven Close,2024-01-17T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.12
353091,Bedehaven Close,2024-01-17T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.61
353091,Bedehaven Close,2024-01-17T04:30:00.000+00:00,feeder,4,N Current (RMS),A,29.7
353091,Bedehaven Close,2024-01-17T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.1
353091,Bedehaven Close,2024-01-17T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,44.6
353091,Bedehaven Close,2024-01-17T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,51.3
353091,Bedehaven Close,2024-01-17T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.17
353091,Bedehaven Close,2024-01-17T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
353091,Bedehaven Close,2024-01-17T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.89
353091,Bedehaven Close,2024-01-17T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.89
353091,Bedehaven Close,2024-01-17T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.01
353091,Bedehaven Close,2024-01-17T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.9
353091,Bedehaven Close,2024-01-17T04:30:00.000+00:00,feeder,3,N Current (RMS),A,16.0
353091,Bedehaven Close,2024-01-17T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.2
353091,Bedehaven Close,2024-01-17T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.4
353091,Bedehaven Close,2024-01-17T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.6
353091,Bedehaven Close,2024-01-17T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.49
353091,Bedehaven Close,2024-01-17T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.87
353091,Bedehaven Close,2024-01-17T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
353091,Bedehaven Close,2024-01-17T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.06
353091,Bedehaven Close,2024-01-17T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.6
353091,Bedehaven Close,2024-01-17T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.36
353091,Bedehaven Close,2024-01-17T04:30:00.000+00:00,feeder,2,N Current (RMS),A,26.0
353091,Bedehaven Close,2024-01-17T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.2
353091,Bedehaven Close,2024-01-17T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.1
353091,Bedehaven Close,2024-01-17T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.0
353091,Bedehaven Close,2024-01-17T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
353091,Bedehaven Close,2024-01-17T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
353091,Bedehaven Close,2024-01-17T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
353091,Bedehaven Close,2024-01-17T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.28
353091,Bedehaven Close,2024-01-17T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.44
353091,Bedehaven Close,2024-01-17T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.96
353091,Bedehaven Close,2024-01-17T04:30:00.000+00:00,feeder,1,N Current (RMS),A,10.8
353091,Bedehaven Close,2024-01-17T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,2.9
353091,Bedehaven Close,2024-01-17T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.2
353091,Bedehaven Close,2024-01-17T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
353091,Bedehaven Close,2024-01-17T04:30:00.000+00:00,transformer,,Temperature,C,17.6
353091,Bedehaven Close,2024-01-17T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
353091,Bedehaven Close,2024-01-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
353091,Bedehaven Close,2024-01-17T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
353091,Bedehaven Close,2024-01-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
353091,Bedehaven Close,2024-01-17T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
353091,Bedehaven Close,2024-01-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
353091,Bedehaven Close,2024-01-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
353091,Bedehaven Close,2024-01-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
353091,Bedehaven Close,2024-01-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
353091,Bedehaven Close,2024-01-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,12.42
353091,Bedehaven Close,2024-01-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,23.16
353091,Bedehaven Close,2024-01-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,26.82
353091,Bedehaven Close,2024-01-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,55.8
353091,Bedehaven Close,2024-01-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
353091,Bedehaven Close,2024-01-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
353091,Bedehaven Close,2024-01-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
353091,Bedehaven Close,2024-01-17T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
353091,Bedehaven Close,2024-01-17T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
353091,Bedehaven Close,2024-01-17T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.2
353091,Bedehaven Close,2024-01-17T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.74
353091,Bedehaven Close,2024-01-17T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.61
353091,Bedehaven Close,2024-01-17T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.4
353091,Bedehaven Close,2024-01-17T04:20:00.000+00:00,feeder,4,N Current (RMS),A,23.4
353091,Bedehaven Close,2024-01-17T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.9
353091,Bedehaven Close,2024-01-17T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,46.5
353091,Bedehaven Close,2024-01-17T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,46.4
353091,Bedehaven Close,2024-01-17T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.25
353091,Bedehaven Close,2024-01-17T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
353091,Bedehaven Close,2024-01-17T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.31
353091,Bedehaven Close,2024-01-17T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.75
353091,Bedehaven Close,2024-01-17T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.93
353091,Bedehaven Close,2024-01-17T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.71
353091,Bedehaven Close,2024-01-17T04:20:00.000+00:00,feeder,3,N Current (RMS),A,16.9
353091,Bedehaven Close,2024-01-17T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.9
353091,Bedehaven Close,2024-01-17T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
353091,Bedehaven Close,2024-01-17T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.8
353091,Bedehaven Close,2024-01-17T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.25
353091,Bedehaven Close,2024-01-17T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
353091,Bedehaven Close,2024-01-17T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
353091,Bedehaven Close,2024-01-17T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.08
353091,Bedehaven Close,2024-01-17T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.04
353091,Bedehaven Close,2024-01-17T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.97
353091,Bedehaven Close,2024-01-17T04:20:00.000+00:00,feeder,2,N Current (RMS),A,25.6
353091,Bedehaven Close,2024-01-17T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.2
353091,Bedehaven Close,2024-01-17T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.1
353091,Bedehaven Close,2024-01-17T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.4
353091,Bedehaven Close,2024-01-17T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
353091,Bedehaven Close,2024-01-17T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
353091,Bedehaven Close,2024-01-17T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
353091,Bedehaven Close,2024-01-17T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.1
353091,Bedehaven Close,2024-01-17T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.91
353091,Bedehaven Close,2024-01-17T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.86
353091,Bedehaven Close,2024-01-17T04:20:00.000+00:00,feeder,1,N Current (RMS),A,17.9
353091,Bedehaven Close,2024-01-17T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,2.0
353091,Bedehaven Close,2024-01-17T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
353091,Bedehaven Close,2024-01-17T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.6
353091,Bedehaven Close,2024-01-17T04:20:00.000+00:00,transformer,,Temperature,C,17.6
353091,Bedehaven Close,2024-01-17T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
353091,Bedehaven Close,2024-01-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
353091,Bedehaven Close,2024-01-17T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
353091,Bedehaven Close,2024-01-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
353091,Bedehaven Close,2024-01-17T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
353091,Bedehaven Close,2024-01-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
353091,Bedehaven Close,2024-01-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
353091,Bedehaven Close,2024-01-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
353091,Bedehaven Close,2024-01-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
353091,Bedehaven Close,2024-01-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,13.47
353091,Bedehaven Close,2024-01-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,24.49
353091,Bedehaven Close,2024-01-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,25.95
353091,Bedehaven Close,2024-01-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,48.3
353091,Bedehaven Close,2024-01-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
353091,Bedehaven Close,2024-01-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
353091,Bedehaven Close,2024-01-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
353091,Bedehaven Close,2024-01-17T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
353091,Bedehaven Close,2024-01-17T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
353091,Bedehaven Close,2024-01-17T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
353091,Bedehaven Close,2024-01-17T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.28
353091,Bedehaven Close,2024-01-17T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.67
353091,Bedehaven Close,2024-01-17T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.65
353091,Bedehaven Close,2024-01-17T04:10:00.000+00:00,feeder,4,N Current (RMS),A,27.5
353091,Bedehaven Close,2024-01-17T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.9
353091,Bedehaven Close,2024-01-17T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,46.7
353091,Bedehaven Close,2024-01-17T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,51.4
353091,Bedehaven Close,2024-01-17T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.35
353091,Bedehaven Close,2024-01-17T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
353091,Bedehaven Close,2024-01-17T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.29
353091,Bedehaven Close,2024-01-17T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.51
353091,Bedehaven Close,2024-01-17T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.91
353091,Bedehaven Close,2024-01-17T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.58
353091,Bedehaven Close,2024-01-17T04:10:00.000+00:00,feeder,3,N Current (RMS),A,16.3
353091,Bedehaven Close,2024-01-17T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.2
353091,Bedehaven Close,2024-01-17T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.9
353091,Bedehaven Close,2024-01-17T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.2
353091,Bedehaven Close,2024-01-17T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.47
353091,Bedehaven Close,2024-01-17T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.62
353091,Bedehaven Close,2024-01-17T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
353091,Bedehaven Close,2024-01-17T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.6
353091,Bedehaven Close,2024-01-17T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.74
353091,Bedehaven Close,2024-01-17T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.09
353091,Bedehaven Close,2024-01-17T04:10:00.000+00:00,feeder,2,N Current (RMS),A,31.8
353091,Bedehaven Close,2024-01-17T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.4
353091,Bedehaven Close,2024-01-17T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.4
353091,Bedehaven Close,2024-01-17T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,45.6
353091,Bedehaven Close,2024-01-17T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
353091,Bedehaven Close,2024-01-17T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
353091,Bedehaven Close,2024-01-17T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.22
353091,Bedehaven Close,2024-01-17T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.2
353091,Bedehaven Close,2024-01-17T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.3
353091,Bedehaven Close,2024-01-17T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.85
353091,Bedehaven Close,2024-01-17T04:10:00.000+00:00,feeder,1,N Current (RMS),A,19.5
353091,Bedehaven Close,2024-01-17T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,2.7
353091,Bedehaven Close,2024-01-17T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.7
353091,Bedehaven Close,2024-01-17T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.6
353091,Bedehaven Close,2024-01-17T04:10:00.000+00:00,transformer,,Temperature,C,17.6
353091,Bedehaven Close,2024-01-17T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
353091,Bedehaven Close,2024-01-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
353091,Bedehaven Close,2024-01-17T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
353091,Bedehaven Close,2024-01-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
353091,Bedehaven Close,2024-01-17T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
353091,Bedehaven Close,2024-01-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
353091,Bedehaven Close,2024-01-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
353091,Bedehaven Close,2024-01-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
353091,Bedehaven Close,2024-01-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
353091,Bedehaven Close,2024-01-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,13.19
353091,Bedehaven Close,2024-01-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,26.62
353091,Bedehaven Close,2024-01-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,29.18
353091,Bedehaven Close,2024-01-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,58.1
353091,Bedehaven Close,2024-01-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
353091,Bedehaven Close,2024-01-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
353091,Bedehaven Close,2024-01-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
353091,Bedehaven Close,2024-01-17T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
353091,Bedehaven Close,2024-01-17T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
353091,Bedehaven Close,2024-01-17T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.25
353091,Bedehaven Close,2024-01-17T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.69
353091,Bedehaven Close,2024-01-17T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.6
353091,Bedehaven Close,2024-01-17T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.94
353091,Bedehaven Close,2024-01-17T04:00:00.000+00:00,feeder,4,N Current (RMS),A,29.8
353091,Bedehaven Close,2024-01-17T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.8
353091,Bedehaven Close,2024-01-17T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,46.4
353091,Bedehaven Close,2024-01-17T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,56.8
353091,Bedehaven Close,2024-01-17T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.02
353091,Bedehaven Close,2024-01-17T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
353091,Bedehaven Close,2024-01-17T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.98
353091,Bedehaven Close,2024-01-17T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.88
353091,Bedehaven Close,2024-01-17T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.92
353091,Bedehaven Close,2024-01-17T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.59
353091,Bedehaven Close,2024-01-17T04:00:00.000+00:00,feeder,3,N Current (RMS),A,16.8
353091,Bedehaven Close,2024-01-17T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.2
353091,Bedehaven Close,2024-01-17T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
353091,Bedehaven Close,2024-01-17T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.6
353091,Bedehaven Close,2024-01-17T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.66
353091,Bedehaven Close,2024-01-17T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.62
353091,Bedehaven Close,2024-01-17T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
353091,Bedehaven Close,2024-01-17T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.57
353091,Bedehaven Close,2024-01-17T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.77
353091,Bedehaven Close,2024-01-17T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.22
353091,Bedehaven Close,2024-01-17T04:00:00.000+00:00,feeder,2,N Current (RMS),A,36.1
353091,Bedehaven Close,2024-01-17T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.4
353091,Bedehaven Close,2024-01-17T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.2
353091,Bedehaven Close,2024-01-17T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,50.2
353091,Bedehaven Close,2024-01-17T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
353091,Bedehaven Close,2024-01-17T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
353091,Bedehaven Close,2024-01-17T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
353091,Bedehaven Close,2024-01-17T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.22
353091,Bedehaven Close,2024-01-17T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.42
353091,Bedehaven Close,2024-01-17T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.88
353091,Bedehaven Close,2024-01-17T04:00:00.000+00:00,feeder,1,N Current (RMS),A,13.1
353091,Bedehaven Close,2024-01-17T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.2
353091,Bedehaven Close,2024-01-17T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.8
353091,Bedehaven Close,2024-01-17T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.7
353091,Bedehaven Close,2024-01-17T04:00:00.000+00:00,transformer,,Temperature,C,17.6
353091,Bedehaven Close,2024-01-17T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
353091,Bedehaven Close,2024-01-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
353091,Bedehaven Close,2024-01-17T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
353091,Bedehaven Close,2024-01-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
353091,Bedehaven Close,2024-01-17T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
353091,Bedehaven Close,2024-01-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
353091,Bedehaven Close,2024-01-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
353091,Bedehaven Close,2024-01-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
353091,Bedehaven Close,2024-01-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
353091,Bedehaven Close,2024-01-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,15.36
353091,Bedehaven Close,2024-01-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,23.71
353091,Bedehaven Close,2024-01-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,32.63
353091,Bedehaven Close,2024-01-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,60.9
353091,Bedehaven Close,2024-01-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
353091,Bedehaven Close,2024-01-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
353091,Bedehaven Close,2024-01-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
353091,Bedehaven Close,2024-01-17T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.95
353091,Bedehaven Close,2024-01-17T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
353091,Bedehaven Close,2024-01-17T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
353091,Bedehaven Close,2024-01-17T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.04
353091,Bedehaven Close,2024-01-17T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.55
353091,Bedehaven Close,2024-01-17T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.67
353091,Bedehaven Close,2024-01-17T03:50:00.000+00:00,feeder,4,N Current (RMS),A,36.4
353091,Bedehaven Close,2024-01-17T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.0
353091,Bedehaven Close,2024-01-17T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,46.3
353091,Bedehaven Close,2024-01-17T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,63.8
353091,Bedehaven Close,2024-01-17T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
353091,Bedehaven Close,2024-01-17T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
353091,Bedehaven Close,2024-01-17T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.96
353091,Bedehaven Close,2024-01-17T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.15
353091,Bedehaven Close,2024-01-17T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.9
353091,Bedehaven Close,2024-01-17T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.12
353091,Bedehaven Close,2024-01-17T03:50:00.000+00:00,feeder,3,N Current (RMS),A,17.5
353091,Bedehaven Close,2024-01-17T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.2
353091,Bedehaven Close,2024-01-17T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.7
353091,Bedehaven Close,2024-01-17T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.3
353091,Bedehaven Close,2024-01-17T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.61
353091,Bedehaven Close,2024-01-17T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.03
353091,Bedehaven Close,2024-01-17T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
353091,Bedehaven Close,2024-01-17T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.39
353091,Bedehaven Close,2024-01-17T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.82
353091,Bedehaven Close,2024-01-17T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.1
353091,Bedehaven Close,2024-01-17T03:50:00.000+00:00,feeder,2,N Current (RMS),A,40.4
353091,Bedehaven Close,2024-01-17T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.7
353091,Bedehaven Close,2024-01-17T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.1
353091,Bedehaven Close,2024-01-17T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,54.0
353091,Bedehaven Close,2024-01-17T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
353091,Bedehaven Close,2024-01-17T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
353091,Bedehaven Close,2024-01-17T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
353091,Bedehaven Close,2024-01-17T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.32
353091,Bedehaven Close,2024-01-17T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.17
353091,Bedehaven Close,2024-01-17T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.87
353091,Bedehaven Close,2024-01-17T03:50:00.000+00:00,feeder,1,N Current (RMS),A,11.8
353091,Bedehaven Close,2024-01-17T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.3
353091,Bedehaven Close,2024-01-17T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.3
353091,Bedehaven Close,2024-01-17T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.7
353091,Bedehaven Close,2024-01-17T03:50:00.000+00:00,transformer,,Temperature,C,17.6
353091,Bedehaven Close,2024-01-17T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
353091,Bedehaven Close,2024-01-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
353091,Bedehaven Close,2024-01-17T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
353091,Bedehaven Close,2024-01-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
353091,Bedehaven Close,2024-01-17T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
353091,Bedehaven Close,2024-01-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
353091,Bedehaven Close,2024-01-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
353091,Bedehaven Close,2024-01-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
353091,Bedehaven Close,2024-01-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
353091,Bedehaven Close,2024-01-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,14.9
353091,Bedehaven Close,2024-01-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,25.45
353091,Bedehaven Close,2024-01-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,34.77
353091,Bedehaven Close,2024-01-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,70.0
353091,Bedehaven Close,2024-01-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
353091,Bedehaven Close,2024-01-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
353091,Bedehaven Close,2024-01-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
353091,Bedehaven Close,2024-01-17T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
353091,Bedehaven Close,2024-01-17T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
353091,Bedehaven Close,2024-01-17T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
353091,Bedehaven Close,2024-01-17T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.37
353091,Bedehaven Close,2024-01-17T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.56
353091,Bedehaven Close,2024-01-17T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.75
353091,Bedehaven Close,2024-01-17T03:40:00.000+00:00,feeder,4,N Current (RMS),A,35.7
353091,Bedehaven Close,2024-01-17T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.5
353091,Bedehaven Close,2024-01-17T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,46.4
353091,Bedehaven Close,2024-01-17T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,64.2
353091,Bedehaven Close,2024-01-17T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.39
353091,Bedehaven Close,2024-01-17T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
353091,Bedehaven Close,2024-01-17T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.06
353091,Bedehaven Close,2024-01-17T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.23
353091,Bedehaven Close,2024-01-17T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.96
353091,Bedehaven Close,2024-01-17T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.14
353091,Bedehaven Close,2024-01-17T03:40:00.000+00:00,feeder,3,N Current (RMS),A,20.6
353091,Bedehaven Close,2024-01-17T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.9
353091,Bedehaven Close,2024-01-17T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.8
353091,Bedehaven Close,2024-01-17T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.7
353091,Bedehaven Close,2024-01-17T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.55
353091,Bedehaven Close,2024-01-17T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.15
353091,Bedehaven Close,2024-01-17T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
353091,Bedehaven Close,2024-01-17T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.23
353091,Bedehaven Close,2024-01-17T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.11
353091,Bedehaven Close,2024-01-17T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.29
353091,Bedehaven Close,2024-01-17T03:40:00.000+00:00,feeder,2,N Current (RMS),A,45.3
353091,Bedehaven Close,2024-01-17T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
353091,Bedehaven Close,2024-01-17T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.1
353091,Bedehaven Close,2024-01-17T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,58.5
353091,Bedehaven Close,2024-01-17T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
353091,Bedehaven Close,2024-01-17T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
353091,Bedehaven Close,2024-01-17T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
353091,Bedehaven Close,2024-01-17T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.95
353091,Bedehaven Close,2024-01-17T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.12
353091,Bedehaven Close,2024-01-17T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.74
353091,Bedehaven Close,2024-01-17T03:40:00.000+00:00,feeder,1,N Current (RMS),A,19.9
353091,Bedehaven Close,2024-01-17T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
353091,Bedehaven Close,2024-01-17T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.4
353091,Bedehaven Close,2024-01-17T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.2
353091,Bedehaven Close,2024-01-17T03:40:00.000+00:00,transformer,,Temperature,C,17.6
353091,Bedehaven Close,2024-01-17T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
353091,Bedehaven Close,2024-01-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
353091,Bedehaven Close,2024-01-17T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
353091,Bedehaven Close,2024-01-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
353091,Bedehaven Close,2024-01-17T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
353091,Bedehaven Close,2024-01-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
353091,Bedehaven Close,2024-01-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
353091,Bedehaven Close,2024-01-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
353091,Bedehaven Close,2024-01-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
353091,Bedehaven Close,2024-01-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,19.78
353091,Bedehaven Close,2024-01-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,25.74
353091,Bedehaven Close,2024-01-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,35.91
353091,Bedehaven Close,2024-01-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,59.9
353091,Bedehaven Close,2024-01-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
353091,Bedehaven Close,2024-01-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
353091,Bedehaven Close,2024-01-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
353091,Bedehaven Close,2024-01-17T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.95
353091,Bedehaven Close,2024-01-17T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
353091,Bedehaven Close,2024-01-17T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
353091,Bedehaven Close,2024-01-17T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.16
353091,Bedehaven Close,2024-01-17T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.82
353091,Bedehaven Close,2024-01-17T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.31
353091,Bedehaven Close,2024-01-17T03:30:00.000+00:00,feeder,4,N Current (RMS),A,41.3
353091,Bedehaven Close,2024-01-17T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.3
353091,Bedehaven Close,2024-01-17T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,47.0
353091,Bedehaven Close,2024-01-17T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,74.0
353091,Bedehaven Close,2024-01-17T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.39
353091,Bedehaven Close,2024-01-17T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
353091,Bedehaven Close,2024-01-17T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.12
353091,Bedehaven Close,2024-01-17T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.85
353091,Bedehaven Close,2024-01-17T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.85
353091,Bedehaven Close,2024-01-17T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.85
353091,Bedehaven Close,2024-01-17T03:30:00.000+00:00,feeder,3,N Current (RMS),A,16.7
353091,Bedehaven Close,2024-01-17T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.4
353091,Bedehaven Close,2024-01-17T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
353091,Bedehaven Close,2024-01-17T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.6
353091,Bedehaven Close,2024-01-17T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.55
353091,Bedehaven Close,2024-01-17T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.92
353091,Bedehaven Close,2024-01-17T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
353091,Bedehaven Close,2024-01-17T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.03
353091,Bedehaven Close,2024-01-17T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.01
353091,Bedehaven Close,2024-01-17T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.92
353091,Bedehaven Close,2024-01-17T03:30:00.000+00:00,feeder,2,N Current (RMS),A,46.2
353091,Bedehaven Close,2024-01-17T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.1
353091,Bedehaven Close,2024-01-17T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.1
353091,Bedehaven Close,2024-01-17T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,60.6
