Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353091,Bedehaven Close,2024-01-17T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
353091,Bedehaven Close,2024-01-17T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
353091,Bedehaven Close,2024-01-17T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.17
353091,Bedehaven Close,2024-01-17T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.3
353091,Bedehaven Close,2024-01-17T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
353091,Bedehaven Close,2024-01-17T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.64
353091,Bedehaven Close,2024-01-17T03:30:00.000+00:00,feeder,1,N Current (RMS),A,30.9
353091,Bedehaven Close,2024-01-17T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.1
353091,Bedehaven Close,2024-01-17T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.1
353091,Bedehaven Close,2024-01-17T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.7
353091,Bedehaven Close,2024-01-17T03:30:00.000+00:00,transformer,,Temperature,C,17.5
353091,Bedehaven Close,2024-01-17T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
353091,Bedehaven Close,2024-01-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
353091,Bedehaven Close,2024-01-17T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
353091,Bedehaven Close,2024-01-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.46
353091,Bedehaven Close,2024-01-17T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
353091,Bedehaven Close,2024-01-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
353091,Bedehaven Close,2024-01-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
353091,Bedehaven Close,2024-01-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
353091,Bedehaven Close,2024-01-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
353091,Bedehaven Close,2024-01-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,18.34
353091,Bedehaven Close,2024-01-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,32.68
353091,Bedehaven Close,2024-01-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,38.72
353091,Bedehaven Close,2024-01-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,72.5
353091,Bedehaven Close,2024-01-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
353091,Bedehaven Close,2024-01-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
353091,Bedehaven Close,2024-01-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.2
353091,Bedehaven Close,2024-01-17T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
353091,Bedehaven Close,2024-01-17T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
353091,Bedehaven Close,2024-01-17T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
353091,Bedehaven Close,2024-01-17T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.1
353091,Bedehaven Close,2024-01-17T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.86
353091,Bedehaven Close,2024-01-17T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.23
353091,Bedehaven Close,2024-01-17T03:20:00.000+00:00,feeder,4,N Current (RMS),A,43.6
353091,Bedehaven Close,2024-01-17T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.0
353091,Bedehaven Close,2024-01-17T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,47.0
353091,Bedehaven Close,2024-01-17T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,73.4
353091,Bedehaven Close,2024-01-17T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.52
353091,Bedehaven Close,2024-01-17T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
353091,Bedehaven Close,2024-01-17T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.86
353091,Bedehaven Close,2024-01-17T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.86
353091,Bedehaven Close,2024-01-17T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.58
353091,Bedehaven Close,2024-01-17T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.75
353091,Bedehaven Close,2024-01-17T03:20:00.000+00:00,feeder,3,N Current (RMS),A,15.4
353091,Bedehaven Close,2024-01-17T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.4
353091,Bedehaven Close,2024-01-17T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.3
353091,Bedehaven Close,2024-01-17T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.6
353091,Bedehaven Close,2024-01-17T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.5
353091,Bedehaven Close,2024-01-17T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.89
353091,Bedehaven Close,2024-01-17T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
353091,Bedehaven Close,2024-01-17T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.87
353091,Bedehaven Close,2024-01-17T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.47
353091,Bedehaven Close,2024-01-17T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.41
353091,Bedehaven Close,2024-01-17T03:20:00.000+00:00,feeder,2,N Current (RMS),A,48.3
353091,Bedehaven Close,2024-01-17T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.4
353091,Bedehaven Close,2024-01-17T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,40.4
353091,Bedehaven Close,2024-01-17T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,62.2
353091,Bedehaven Close,2024-01-17T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
353091,Bedehaven Close,2024-01-17T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
353091,Bedehaven Close,2024-01-17T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
353091,Bedehaven Close,2024-01-17T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.23
353091,Bedehaven Close,2024-01-17T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.9
353091,Bedehaven Close,2024-01-17T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.54
353091,Bedehaven Close,2024-01-17T03:20:00.000+00:00,feeder,1,N Current (RMS),A,34.7
353091,Bedehaven Close,2024-01-17T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.5
353091,Bedehaven Close,2024-01-17T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.5
353091,Bedehaven Close,2024-01-17T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.3
353091,Bedehaven Close,2024-01-17T03:20:00.000+00:00,transformer,,Temperature,C,17.5
353091,Bedehaven Close,2024-01-17T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
353091,Bedehaven Close,2024-01-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
353091,Bedehaven Close,2024-01-17T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
353091,Bedehaven Close,2024-01-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.01
353091,Bedehaven Close,2024-01-17T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
353091,Bedehaven Close,2024-01-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
353091,Bedehaven Close,2024-01-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
353091,Bedehaven Close,2024-01-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
353091,Bedehaven Close,2024-01-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
353091,Bedehaven Close,2024-01-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,20.06
353091,Bedehaven Close,2024-01-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,34.82
353091,Bedehaven Close,2024-01-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,38.93
353091,Bedehaven Close,2024-01-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,70.2
353091,Bedehaven Close,2024-01-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
353091,Bedehaven Close,2024-01-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
353091,Bedehaven Close,2024-01-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.4
353091,Bedehaven Close,2024-01-17T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
353091,Bedehaven Close,2024-01-17T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
353091,Bedehaven Close,2024-01-17T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
353091,Bedehaven Close,2024-01-17T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.83
353091,Bedehaven Close,2024-01-17T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.1
353091,Bedehaven Close,2024-01-17T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.35
353091,Bedehaven Close,2024-01-17T03:10:00.000+00:00,feeder,4,N Current (RMS),A,39.2
353091,Bedehaven Close,2024-01-17T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.4
353091,Bedehaven Close,2024-01-17T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,52.4
353091,Bedehaven Close,2024-01-17T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,69.9
353091,Bedehaven Close,2024-01-17T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.49
353091,Bedehaven Close,2024-01-17T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
353091,Bedehaven Close,2024-01-17T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.06
353091,Bedehaven Close,2024-01-17T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.1
353091,Bedehaven Close,2024-01-17T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.12
353091,Bedehaven Close,2024-01-17T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.19
353091,Bedehaven Close,2024-01-17T03:10:00.000+00:00,feeder,3,N Current (RMS),A,16.0
353091,Bedehaven Close,2024-01-17T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.2
353091,Bedehaven Close,2024-01-17T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.9
353091,Bedehaven Close,2024-01-17T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.6
353091,Bedehaven Close,2024-01-17T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.42
353091,Bedehaven Close,2024-01-17T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.24
353091,Bedehaven Close,2024-01-17T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
353091,Bedehaven Close,2024-01-17T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.88
353091,Bedehaven Close,2024-01-17T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.91
353091,Bedehaven Close,2024-01-17T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.51
353091,Bedehaven Close,2024-01-17T03:10:00.000+00:00,feeder,2,N Current (RMS),A,49.1
353091,Bedehaven Close,2024-01-17T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.4
353091,Bedehaven Close,2024-01-17T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.8
353091,Bedehaven Close,2024-01-17T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,62.6
353091,Bedehaven Close,2024-01-17T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
353091,Bedehaven Close,2024-01-17T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.23
353091,Bedehaven Close,2024-01-17T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
353091,Bedehaven Close,2024-01-17T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.92
353091,Bedehaven Close,2024-01-17T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.66
353091,Bedehaven Close,2024-01-17T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.44
353091,Bedehaven Close,2024-01-17T03:10:00.000+00:00,feeder,1,N Current (RMS),A,33.6
353091,Bedehaven Close,2024-01-17T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.9
353091,Bedehaven Close,2024-01-17T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.5
353091,Bedehaven Close,2024-01-17T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.1
353091,Bedehaven Close,2024-01-17T03:10:00.000+00:00,transformer,,Temperature,C,17.5
353091,Bedehaven Close,2024-01-17T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
353091,Bedehaven Close,2024-01-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
353091,Bedehaven Close,2024-01-17T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
353091,Bedehaven Close,2024-01-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.66
353091,Bedehaven Close,2024-01-17T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
353091,Bedehaven Close,2024-01-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
353091,Bedehaven Close,2024-01-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
353091,Bedehaven Close,2024-01-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
353091,Bedehaven Close,2024-01-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
353091,Bedehaven Close,2024-01-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,23.73
353091,Bedehaven Close,2024-01-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,32.8
353091,Bedehaven Close,2024-01-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,38.49
353091,Bedehaven Close,2024-01-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,55.1
353091,Bedehaven Close,2024-01-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
353091,Bedehaven Close,2024-01-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
353091,Bedehaven Close,2024-01-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.8
353091,Bedehaven Close,2024-01-17T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.03
353091,Bedehaven Close,2024-01-17T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
353091,Bedehaven Close,2024-01-17T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
353091,Bedehaven Close,2024-01-17T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.21
353091,Bedehaven Close,2024-01-17T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.39
353091,Bedehaven Close,2024-01-17T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.54
353091,Bedehaven Close,2024-01-17T03:00:00.000+00:00,feeder,4,N Current (RMS),A,45.6
353091,Bedehaven Close,2024-01-17T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.6
353091,Bedehaven Close,2024-01-17T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,57.5
353091,Bedehaven Close,2024-01-17T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,74.8
353091,Bedehaven Close,2024-01-17T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.46
353091,Bedehaven Close,2024-01-17T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
353091,Bedehaven Close,2024-01-17T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.03
353091,Bedehaven Close,2024-01-17T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.04
353091,Bedehaven Close,2024-01-17T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.03
353091,Bedehaven Close,2024-01-17T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.45
353091,Bedehaven Close,2024-01-17T03:00:00.000+00:00,feeder,3,N Current (RMS),A,16.3
353091,Bedehaven Close,2024-01-17T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.1
353091,Bedehaven Close,2024-01-17T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.4
353091,Bedehaven Close,2024-01-17T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.5
353091,Bedehaven Close,2024-01-17T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.57
353091,Bedehaven Close,2024-01-17T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.08
353091,Bedehaven Close,2024-01-17T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
353091,Bedehaven Close,2024-01-17T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.12
353091,Bedehaven Close,2024-01-17T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
353091,Bedehaven Close,2024-01-17T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.48
353091,Bedehaven Close,2024-01-17T03:00:00.000+00:00,feeder,2,N Current (RMS),A,48.6
353091,Bedehaven Close,2024-01-17T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.4
353091,Bedehaven Close,2024-01-17T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,45.8
353091,Bedehaven Close,2024-01-17T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,62.9
353091,Bedehaven Close,2024-01-17T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
353091,Bedehaven Close,2024-01-17T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
353091,Bedehaven Close,2024-01-17T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
353091,Bedehaven Close,2024-01-17T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.75
353091,Bedehaven Close,2024-01-17T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.92
353091,Bedehaven Close,2024-01-17T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.48
353091,Bedehaven Close,2024-01-17T03:00:00.000+00:00,feeder,1,N Current (RMS),A,31.3
353091,Bedehaven Close,2024-01-17T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.8
353091,Bedehaven Close,2024-01-17T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.6
353091,Bedehaven Close,2024-01-17T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.0
353091,Bedehaven Close,2024-01-17T03:00:00.000+00:00,transformer,,Temperature,C,17.5
353091,Bedehaven Close,2024-01-17T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
353091,Bedehaven Close,2024-01-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
353091,Bedehaven Close,2024-01-17T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
353091,Bedehaven Close,2024-01-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.41
353091,Bedehaven Close,2024-01-17T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
353091,Bedehaven Close,2024-01-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
353091,Bedehaven Close,2024-01-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
353091,Bedehaven Close,2024-01-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
353091,Bedehaven Close,2024-01-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
353091,Bedehaven Close,2024-01-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,21.12
353091,Bedehaven Close,2024-01-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,37.34
353091,Bedehaven Close,2024-01-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,39.95
353091,Bedehaven Close,2024-01-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,70.8
353091,Bedehaven Close,2024-01-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
353091,Bedehaven Close,2024-01-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.7
353091,Bedehaven Close,2024-01-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
353091,Bedehaven Close,2024-01-17T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
353091,Bedehaven Close,2024-01-17T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
353091,Bedehaven Close,2024-01-17T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
353091,Bedehaven Close,2024-01-17T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.16
353091,Bedehaven Close,2024-01-17T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.94
353091,Bedehaven Close,2024-01-17T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
353091,Bedehaven Close,2024-01-17T02:50:00.000+00:00,feeder,4,N Current (RMS),A,33.2
353091,Bedehaven Close,2024-01-17T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,29.6
353091,Bedehaven Close,2024-01-17T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,47.4
353091,Bedehaven Close,2024-01-17T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,68.6
353091,Bedehaven Close,2024-01-17T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
353091,Bedehaven Close,2024-01-17T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
353091,Bedehaven Close,2024-01-17T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.82
353091,Bedehaven Close,2024-01-17T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.32
353091,Bedehaven Close,2024-01-17T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.18
353091,Bedehaven Close,2024-01-17T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.94
353091,Bedehaven Close,2024-01-17T02:50:00.000+00:00,feeder,3,N Current (RMS),A,16.7
353091,Bedehaven Close,2024-01-17T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.9
353091,Bedehaven Close,2024-01-17T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.9
353091,Bedehaven Close,2024-01-17T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.5
353091,Bedehaven Close,2024-01-17T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.74
353091,Bedehaven Close,2024-01-17T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.88
353091,Bedehaven Close,2024-01-17T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
353091,Bedehaven Close,2024-01-17T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.31
353091,Bedehaven Close,2024-01-17T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.25
353091,Bedehaven Close,2024-01-17T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.03
353091,Bedehaven Close,2024-01-17T02:50:00.000+00:00,feeder,2,N Current (RMS),A,46.4
353091,Bedehaven Close,2024-01-17T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.2
353091,Bedehaven Close,2024-01-17T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,50.5
353091,Bedehaven Close,2024-01-17T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,60.8
353091,Bedehaven Close,2024-01-17T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
353091,Bedehaven Close,2024-01-17T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
353091,Bedehaven Close,2024-01-17T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
353091,Bedehaven Close,2024-01-17T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.76
353091,Bedehaven Close,2024-01-17T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.56
353091,Bedehaven Close,2024-01-17T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.4
353091,Bedehaven Close,2024-01-17T02:50:00.000+00:00,feeder,1,N Current (RMS),A,39.3
353091,Bedehaven Close,2024-01-17T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.4
353091,Bedehaven Close,2024-01-17T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,50.4
353091,Bedehaven Close,2024-01-17T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.7
353091,Bedehaven Close,2024-01-17T02:50:00.000+00:00,transformer,,Temperature,C,17.5
353091,Bedehaven Close,2024-01-17T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
353091,Bedehaven Close,2024-01-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
353091,Bedehaven Close,2024-01-17T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
353091,Bedehaven Close,2024-01-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.69
353091,Bedehaven Close,2024-01-17T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
353091,Bedehaven Close,2024-01-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
353091,Bedehaven Close,2024-01-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
353091,Bedehaven Close,2024-01-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
353091,Bedehaven Close,2024-01-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
353091,Bedehaven Close,2024-01-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,22.56
353091,Bedehaven Close,2024-01-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,38.93
353091,Bedehaven Close,2024-01-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,37.37
353091,Bedehaven Close,2024-01-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,64.6
353091,Bedehaven Close,2024-01-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
353091,Bedehaven Close,2024-01-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.8
353091,Bedehaven Close,2024-01-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
353091,Bedehaven Close,2024-01-17T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
353091,Bedehaven Close,2024-01-17T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
353091,Bedehaven Close,2024-01-17T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
353091,Bedehaven Close,2024-01-17T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.01
353091,Bedehaven Close,2024-01-17T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.97
353091,Bedehaven Close,2024-01-17T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.79
353091,Bedehaven Close,2024-01-17T02:40:00.000+00:00,feeder,4,N Current (RMS),A,36.4
353091,Bedehaven Close,2024-01-17T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,32.7
353091,Bedehaven Close,2024-01-17T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,47.6
353091,Bedehaven Close,2024-01-17T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,76.0
353091,Bedehaven Close,2024-01-17T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.08
353091,Bedehaven Close,2024-01-17T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
353091,Bedehaven Close,2024-01-17T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.26
353091,Bedehaven Close,2024-01-17T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.83
353091,Bedehaven Close,2024-01-17T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.92
353091,Bedehaven Close,2024-01-17T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.96
353091,Bedehaven Close,2024-01-17T02:40:00.000+00:00,feeder,3,N Current (RMS),A,20.0
353091,Bedehaven Close,2024-01-17T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.9
353091,Bedehaven Close,2024-01-17T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.1
353091,Bedehaven Close,2024-01-17T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.3
353091,Bedehaven Close,2024-01-17T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.49
353091,Bedehaven Close,2024-01-17T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.04
353091,Bedehaven Close,2024-01-17T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
353091,Bedehaven Close,2024-01-17T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.19
353091,Bedehaven Close,2024-01-17T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.84
353091,Bedehaven Close,2024-01-17T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.13
353091,Bedehaven Close,2024-01-17T02:40:00.000+00:00,feeder,2,N Current (RMS),A,49.3
353091,Bedehaven Close,2024-01-17T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.7
353091,Bedehaven Close,2024-01-17T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,45.1
353091,Bedehaven Close,2024-01-17T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,65.6
353091,Bedehaven Close,2024-01-17T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
353091,Bedehaven Close,2024-01-17T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
353091,Bedehaven Close,2024-01-17T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
353091,Bedehaven Close,2024-01-17T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.67
353091,Bedehaven Close,2024-01-17T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.64
353091,Bedehaven Close,2024-01-17T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.46
353091,Bedehaven Close,2024-01-17T02:40:00.000+00:00,feeder,1,N Current (RMS),A,32.4
353091,Bedehaven Close,2024-01-17T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.1
353091,Bedehaven Close,2024-01-17T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.6
353091,Bedehaven Close,2024-01-17T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.9
353091,Bedehaven Close,2024-01-17T02:40:00.000+00:00,transformer,,Temperature,C,17.5
353091,Bedehaven Close,2024-01-17T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
353091,Bedehaven Close,2024-01-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
353091,Bedehaven Close,2024-01-17T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
353091,Bedehaven Close,2024-01-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.13
353091,Bedehaven Close,2024-01-17T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
353091,Bedehaven Close,2024-01-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
353091,Bedehaven Close,2024-01-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
353091,Bedehaven Close,2024-01-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
353091,Bedehaven Close,2024-01-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
353091,Bedehaven Close,2024-01-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,23.71
353091,Bedehaven Close,2024-01-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,35.38
353091,Bedehaven Close,2024-01-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,40.34
353091,Bedehaven Close,2024-01-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,60.3
353091,Bedehaven Close,2024-01-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
353091,Bedehaven Close,2024-01-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
353091,Bedehaven Close,2024-01-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.9
353091,Bedehaven Close,2024-01-17T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
353091,Bedehaven Close,2024-01-17T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
353091,Bedehaven Close,2024-01-17T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
353091,Bedehaven Close,2024-01-17T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.7
353091,Bedehaven Close,2024-01-17T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.02
353091,Bedehaven Close,2024-01-17T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.1
353091,Bedehaven Close,2024-01-17T02:30:00.000+00:00,feeder,4,N Current (RMS),A,31.7
353091,Bedehaven Close,2024-01-17T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,31.4
353091,Bedehaven Close,2024-01-17T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,48.0
353091,Bedehaven Close,2024-01-17T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,69.2
353091,Bedehaven Close,2024-01-17T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.28
353091,Bedehaven Close,2024-01-17T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
353091,Bedehaven Close,2024-01-17T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.27
353091,Bedehaven Close,2024-01-17T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.07
353091,Bedehaven Close,2024-01-17T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.72
353091,Bedehaven Close,2024-01-17T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.71
353091,Bedehaven Close,2024-01-17T02:30:00.000+00:00,feeder,3,N Current (RMS),A,17.9
353091,Bedehaven Close,2024-01-17T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.3
353091,Bedehaven Close,2024-01-17T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.6
353091,Bedehaven Close,2024-01-17T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.5
353091,Bedehaven Close,2024-01-17T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.41
353091,Bedehaven Close,2024-01-17T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.19
353091,Bedehaven Close,2024-01-17T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
353091,Bedehaven Close,2024-01-17T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.08
353091,Bedehaven Close,2024-01-17T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.94
353091,Bedehaven Close,2024-01-17T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.2
353091,Bedehaven Close,2024-01-17T02:30:00.000+00:00,feeder,2,N Current (RMS),A,54.0
353091,Bedehaven Close,2024-01-17T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.3
353091,Bedehaven Close,2024-01-17T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.2
353091,Bedehaven Close,2024-01-17T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,70.0
353091,Bedehaven Close,2024-01-17T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
353091,Bedehaven Close,2024-01-17T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
353091,Bedehaven Close,2024-01-17T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
353091,Bedehaven Close,2024-01-17T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.44
353091,Bedehaven Close,2024-01-17T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.75
353091,Bedehaven Close,2024-01-17T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.54
353091,Bedehaven Close,2024-01-17T02:30:00.000+00:00,feeder,1,N Current (RMS),A,29.1
353091,Bedehaven Close,2024-01-17T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.3
353091,Bedehaven Close,2024-01-17T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.0
353091,Bedehaven Close,2024-01-17T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.3
353091,Bedehaven Close,2024-01-17T02:30:00.000+00:00,transformer,,Temperature,C,17.5
353091,Bedehaven Close,2024-01-17T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
353091,Bedehaven Close,2024-01-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
353091,Bedehaven Close,2024-01-17T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
353091,Bedehaven Close,2024-01-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
353091,Bedehaven Close,2024-01-17T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
353091,Bedehaven Close,2024-01-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
353091,Bedehaven Close,2024-01-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
353091,Bedehaven Close,2024-01-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
353091,Bedehaven Close,2024-01-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
353091,Bedehaven Close,2024-01-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,22.29
353091,Bedehaven Close,2024-01-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,33.43
353091,Bedehaven Close,2024-01-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,39.56
353091,Bedehaven Close,2024-01-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,63.5
353091,Bedehaven Close,2024-01-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
353091,Bedehaven Close,2024-01-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
353091,Bedehaven Close,2024-01-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.8
353091,Bedehaven Close,2024-01-17T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
353091,Bedehaven Close,2024-01-17T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
353091,Bedehaven Close,2024-01-17T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
353091,Bedehaven Close,2024-01-17T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.26
353091,Bedehaven Close,2024-01-17T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.99
353091,Bedehaven Close,2024-01-17T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.13
353091,Bedehaven Close,2024-01-17T02:20:00.000+00:00,feeder,4,N Current (RMS),A,42.2
353091,Bedehaven Close,2024-01-17T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,33.8
353091,Bedehaven Close,2024-01-17T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,37.4
353091,Bedehaven Close,2024-01-17T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,77.7
353091,Bedehaven Close,2024-01-17T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.48
353091,Bedehaven Close,2024-01-17T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
353091,Bedehaven Close,2024-01-17T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.81
353091,Bedehaven Close,2024-01-17T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.96
353091,Bedehaven Close,2024-01-17T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.14
353091,Bedehaven Close,2024-01-17T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.07
353091,Bedehaven Close,2024-01-17T02:20:00.000+00:00,feeder,3,N Current (RMS),A,18.1
353091,Bedehaven Close,2024-01-17T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.0
353091,Bedehaven Close,2024-01-17T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
353091,Bedehaven Close,2024-01-17T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.9
353091,Bedehaven Close,2024-01-17T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.63
353091,Bedehaven Close,2024-01-17T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.43
353091,Bedehaven Close,2024-01-17T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
353091,Bedehaven Close,2024-01-17T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.23
353091,Bedehaven Close,2024-01-17T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.39
353091,Bedehaven Close,2024-01-17T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.53
353091,Bedehaven Close,2024-01-17T02:20:00.000+00:00,feeder,2,N Current (RMS),A,55.7
353091,Bedehaven Close,2024-01-17T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
353091,Bedehaven Close,2024-01-17T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,51.3
353091,Bedehaven Close,2024-01-17T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,71.3
353091,Bedehaven Close,2024-01-17T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
353091,Bedehaven Close,2024-01-17T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
353091,Bedehaven Close,2024-01-17T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
353091,Bedehaven Close,2024-01-17T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.2
353091,Bedehaven Close,2024-01-17T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.46
353091,Bedehaven Close,2024-01-17T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.63
353091,Bedehaven Close,2024-01-17T02:20:00.000+00:00,feeder,1,N Current (RMS),A,25.2
353091,Bedehaven Close,2024-01-17T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.3
353091,Bedehaven Close,2024-01-17T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.8
353091,Bedehaven Close,2024-01-17T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.7
353091,Bedehaven Close,2024-01-17T02:20:00.000+00:00,transformer,,Temperature,C,17.6
353091,Bedehaven Close,2024-01-17T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
353091,Bedehaven Close,2024-01-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
353091,Bedehaven Close,2024-01-17T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
353091,Bedehaven Close,2024-01-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
353091,Bedehaven Close,2024-01-17T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
353091,Bedehaven Close,2024-01-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
353091,Bedehaven Close,2024-01-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
353091,Bedehaven Close,2024-01-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
353091,Bedehaven Close,2024-01-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
353091,Bedehaven Close,2024-01-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,21.65
353091,Bedehaven Close,2024-01-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,31.99
353091,Bedehaven Close,2024-01-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,42.37
353091,Bedehaven Close,2024-01-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,75.5
353091,Bedehaven Close,2024-01-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
353091,Bedehaven Close,2024-01-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
353091,Bedehaven Close,2024-01-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.3
353091,Bedehaven Close,2024-01-17T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
353091,Bedehaven Close,2024-01-17T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
353091,Bedehaven Close,2024-01-17T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
353091,Bedehaven Close,2024-01-17T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.33
353091,Bedehaven Close,2024-01-17T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.4
353091,Bedehaven Close,2024-01-17T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.63
353091,Bedehaven Close,2024-01-17T02:10:00.000+00:00,feeder,4,N Current (RMS),A,36.7
353091,Bedehaven Close,2024-01-17T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,38.6
353091,Bedehaven Close,2024-01-17T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,30.3
353091,Bedehaven Close,2024-01-17T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,71.5
353091,Bedehaven Close,2024-01-17T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.22
353091,Bedehaven Close,2024-01-17T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
353091,Bedehaven Close,2024-01-17T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.02
353091,Bedehaven Close,2024-01-17T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.06
353091,Bedehaven Close,2024-01-17T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.5
353091,Bedehaven Close,2024-01-17T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.28
353091,Bedehaven Close,2024-01-17T02:10:00.000+00:00,feeder,3,N Current (RMS),A,18.4
353091,Bedehaven Close,2024-01-17T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.8
353091,Bedehaven Close,2024-01-17T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.4
353091,Bedehaven Close,2024-01-17T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.2
353091,Bedehaven Close,2024-01-17T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.45
353091,Bedehaven Close,2024-01-17T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.01
353091,Bedehaven Close,2024-01-17T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
353091,Bedehaven Close,2024-01-17T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.06
353091,Bedehaven Close,2024-01-17T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.97
353091,Bedehaven Close,2024-01-17T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.92
353091,Bedehaven Close,2024-01-17T02:10:00.000+00:00,feeder,2,N Current (RMS),A,45.8
353091,Bedehaven Close,2024-01-17T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.3
353091,Bedehaven Close,2024-01-17T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,45.4
353091,Bedehaven Close,2024-01-17T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,60.7
353091,Bedehaven Close,2024-01-17T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
353091,Bedehaven Close,2024-01-17T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
353091,Bedehaven Close,2024-01-17T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.26
353091,Bedehaven Close,2024-01-17T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.2
353091,Bedehaven Close,2024-01-17T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.82
353091,Bedehaven Close,2024-01-17T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.6
353091,Bedehaven Close,2024-01-17T02:10:00.000+00:00,feeder,1,N Current (RMS),A,34.3
353091,Bedehaven Close,2024-01-17T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.3
353091,Bedehaven Close,2024-01-17T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.5
353091,Bedehaven Close,2024-01-17T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.6
353091,Bedehaven Close,2024-01-17T02:10:00.000+00:00,transformer,,Temperature,C,17.6
353091,Bedehaven Close,2024-01-17T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
353091,Bedehaven Close,2024-01-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
353091,Bedehaven Close,2024-01-17T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
353091,Bedehaven Close,2024-01-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
353091,Bedehaven Close,2024-01-17T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
353091,Bedehaven Close,2024-01-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
353091,Bedehaven Close,2024-01-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
353091,Bedehaven Close,2024-01-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
353091,Bedehaven Close,2024-01-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
353091,Bedehaven Close,2024-01-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,22.65
353091,Bedehaven Close,2024-01-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,31.68
353091,Bedehaven Close,2024-01-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,38.44
353091,Bedehaven Close,2024-01-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,58.8
353091,Bedehaven Close,2024-01-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
353091,Bedehaven Close,2024-01-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
353091,Bedehaven Close,2024-01-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
353091,Bedehaven Close,2024-01-17T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
353091,Bedehaven Close,2024-01-17T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
353091,Bedehaven Close,2024-01-17T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
353091,Bedehaven Close,2024-01-17T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.98
353091,Bedehaven Close,2024-01-17T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.82
353091,Bedehaven Close,2024-01-17T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,22.76
353091,Bedehaven Close,2024-01-17T02:00:00.000+00:00,feeder,4,N Current (RMS),A,62.9
353091,Bedehaven Close,2024-01-17T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,32.6
353091,Bedehaven Close,2024-01-17T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.5
353091,Bedehaven Close,2024-01-17T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,93.4
353091,Bedehaven Close,2024-01-17T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.99
353091,Bedehaven Close,2024-01-17T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
353091,Bedehaven Close,2024-01-17T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.19
353091,Bedehaven Close,2024-01-17T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.36
353091,Bedehaven Close,2024-01-17T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.99
353091,Bedehaven Close,2024-01-17T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.06
353091,Bedehaven Close,2024-01-17T02:00:00.000+00:00,feeder,3,N Current (RMS),A,18.4
353091,Bedehaven Close,2024-01-17T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.1
353091,Bedehaven Close,2024-01-17T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.2
353091,Bedehaven Close,2024-01-17T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.5
353091,Bedehaven Close,2024-01-17T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.42
353091,Bedehaven Close,2024-01-17T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.96
353091,Bedehaven Close,2024-01-17T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
353091,Bedehaven Close,2024-01-17T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.12
353091,Bedehaven Close,2024-01-17T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.5
353091,Bedehaven Close,2024-01-17T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.3
353091,Bedehaven Close,2024-01-17T02:00:00.000+00:00,feeder,2,N Current (RMS),A,47.4
353091,Bedehaven Close,2024-01-17T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.5
353091,Bedehaven Close,2024-01-17T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,47.8
353091,Bedehaven Close,2024-01-17T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,62.3
353091,Bedehaven Close,2024-01-17T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
353091,Bedehaven Close,2024-01-17T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
353091,Bedehaven Close,2024-01-17T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
353091,Bedehaven Close,2024-01-17T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.2
353091,Bedehaven Close,2024-01-17T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.66
353091,Bedehaven Close,2024-01-17T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.65
353091,Bedehaven Close,2024-01-17T02:00:00.000+00:00,feeder,1,N Current (RMS),A,25.7
353091,Bedehaven Close,2024-01-17T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.4
353091,Bedehaven Close,2024-01-17T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.1
353091,Bedehaven Close,2024-01-17T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.8
353091,Bedehaven Close,2024-01-17T02:00:00.000+00:00,transformer,,Temperature,C,17.7
353091,Bedehaven Close,2024-01-17T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
353091,Bedehaven Close,2024-01-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
353091,Bedehaven Close,2024-01-17T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
353091,Bedehaven Close,2024-01-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
353091,Bedehaven Close,2024-01-17T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
353091,Bedehaven Close,2024-01-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
353091,Bedehaven Close,2024-01-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
353091,Bedehaven Close,2024-01-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
353091,Bedehaven Close,2024-01-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
353091,Bedehaven Close,2024-01-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,20.66
353091,Bedehaven Close,2024-01-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,27.98
353091,Bedehaven Close,2024-01-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,43.77
353091,Bedehaven Close,2024-01-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,83.2
353091,Bedehaven Close,2024-01-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
353091,Bedehaven Close,2024-01-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
353091,Bedehaven Close,2024-01-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.8
353091,Bedehaven Close,2024-01-17T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
353091,Bedehaven Close,2024-01-17T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
353091,Bedehaven Close,2024-01-17T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
353091,Bedehaven Close,2024-01-17T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.8
353091,Bedehaven Close,2024-01-17T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.11
353091,Bedehaven Close,2024-01-17T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,24.53
353091,Bedehaven Close,2024-01-17T01:50:00.000+00:00,feeder,4,N Current (RMS),A,68.2
353091,Bedehaven Close,2024-01-17T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,40.3
353091,Bedehaven Close,2024-01-17T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.4
353091,Bedehaven Close,2024-01-17T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,99.5
353091,Bedehaven Close,2024-01-17T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
353091,Bedehaven Close,2024-01-17T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
