Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353091,Bedehaven Close,2024-01-17T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.15
353091,Bedehaven Close,2024-01-17T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.27
353091,Bedehaven Close,2024-01-17T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.91
353091,Bedehaven Close,2024-01-17T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.23
353091,Bedehaven Close,2024-01-17T01:50:00.000+00:00,feeder,3,N Current (RMS),A,18.0
353091,Bedehaven Close,2024-01-17T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.7
353091,Bedehaven Close,2024-01-17T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
353091,Bedehaven Close,2024-01-17T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.2
353091,Bedehaven Close,2024-01-17T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.76
353091,Bedehaven Close,2024-01-17T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.98
353091,Bedehaven Close,2024-01-17T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
353091,Bedehaven Close,2024-01-17T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.26
353091,Bedehaven Close,2024-01-17T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.21
353091,Bedehaven Close,2024-01-17T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.42
353091,Bedehaven Close,2024-01-17T01:50:00.000+00:00,feeder,2,N Current (RMS),A,48.3
353091,Bedehaven Close,2024-01-17T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.2
353091,Bedehaven Close,2024-01-17T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,50.7
353091,Bedehaven Close,2024-01-17T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,62.8
353091,Bedehaven Close,2024-01-17T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
353091,Bedehaven Close,2024-01-17T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
353091,Bedehaven Close,2024-01-17T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.38
353091,Bedehaven Close,2024-01-17T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.18
353091,Bedehaven Close,2024-01-17T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.01
353091,Bedehaven Close,2024-01-17T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.73
353091,Bedehaven Close,2024-01-17T01:50:00.000+00:00,feeder,1,N Current (RMS),A,31.1
353091,Bedehaven Close,2024-01-17T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.8
353091,Bedehaven Close,2024-01-17T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.6
353091,Bedehaven Close,2024-01-17T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.2
353091,Bedehaven Close,2024-01-17T01:50:00.000+00:00,transformer,,Temperature,C,17.7
353091,Bedehaven Close,2024-01-17T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
353091,Bedehaven Close,2024-01-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
353091,Bedehaven Close,2024-01-17T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
353091,Bedehaven Close,2024-01-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
353091,Bedehaven Close,2024-01-17T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
353091,Bedehaven Close,2024-01-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
353091,Bedehaven Close,2024-01-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
353091,Bedehaven Close,2024-01-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
353091,Bedehaven Close,2024-01-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
353091,Bedehaven Close,2024-01-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,19.51
353091,Bedehaven Close,2024-01-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,28.25
353091,Bedehaven Close,2024-01-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,45.91
353091,Bedehaven Close,2024-01-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,95.3
353091,Bedehaven Close,2024-01-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
353091,Bedehaven Close,2024-01-17T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
353091,Bedehaven Close,2024-01-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.8
353091,Bedehaven Close,2024-01-17T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
353091,Bedehaven Close,2024-01-17T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
353091,Bedehaven Close,2024-01-17T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.17
353091,Bedehaven Close,2024-01-17T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.57
353091,Bedehaven Close,2024-01-17T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.04
353091,Bedehaven Close,2024-01-17T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,23.54
353091,Bedehaven Close,2024-01-17T01:40:00.000+00:00,feeder,4,N Current (RMS),A,65.2
353091,Bedehaven Close,2024-01-17T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,39.2
353091,Bedehaven Close,2024-01-17T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.2
353091,Bedehaven Close,2024-01-17T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,95.7
353091,Bedehaven Close,2024-01-17T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
353091,Bedehaven Close,2024-01-17T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
353091,Bedehaven Close,2024-01-17T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.16
353091,Bedehaven Close,2024-01-17T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.57
353091,Bedehaven Close,2024-01-17T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.94
353091,Bedehaven Close,2024-01-17T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.04
353091,Bedehaven Close,2024-01-17T01:40:00.000+00:00,feeder,3,N Current (RMS),A,18.0
353091,Bedehaven Close,2024-01-17T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.9
353091,Bedehaven Close,2024-01-17T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.3
353091,Bedehaven Close,2024-01-17T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.6
353091,Bedehaven Close,2024-01-17T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.93
353091,Bedehaven Close,2024-01-17T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.08
353091,Bedehaven Close,2024-01-17T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
353091,Bedehaven Close,2024-01-17T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.42
353091,Bedehaven Close,2024-01-17T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.31
353091,Bedehaven Close,2024-01-17T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.44
353091,Bedehaven Close,2024-01-17T01:40:00.000+00:00,feeder,2,N Current (RMS),A,52.3
353091,Bedehaven Close,2024-01-17T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.9
353091,Bedehaven Close,2024-01-17T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,54.9
353091,Bedehaven Close,2024-01-17T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,67.0
353091,Bedehaven Close,2024-01-17T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
353091,Bedehaven Close,2024-01-17T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
353091,Bedehaven Close,2024-01-17T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
353091,Bedehaven Close,2024-01-17T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.16
353091,Bedehaven Close,2024-01-17T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.3
353091,Bedehaven Close,2024-01-17T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.6
353091,Bedehaven Close,2024-01-17T01:40:00.000+00:00,feeder,1,N Current (RMS),A,16.9
353091,Bedehaven Close,2024-01-17T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
353091,Bedehaven Close,2024-01-17T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.5
353091,Bedehaven Close,2024-01-17T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.6
353091,Bedehaven Close,2024-01-17T01:40:00.000+00:00,transformer,,Temperature,C,17.7
353091,Bedehaven Close,2024-01-17T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
353091,Bedehaven Close,2024-01-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
353091,Bedehaven Close,2024-01-17T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
353091,Bedehaven Close,2024-01-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
353091,Bedehaven Close,2024-01-17T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
353091,Bedehaven Close,2024-01-17T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
353091,Bedehaven Close,2024-01-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
353091,Bedehaven Close,2024-01-17T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
353091,Bedehaven Close,2024-01-17T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
353091,Bedehaven Close,2024-01-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,22.72
353091,Bedehaven Close,2024-01-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,27.6
353091,Bedehaven Close,2024-01-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,45.62
353091,Bedehaven Close,2024-01-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,86.5
353091,Bedehaven Close,2024-01-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
353091,Bedehaven Close,2024-01-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
353091,Bedehaven Close,2024-01-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.1
353091,Bedehaven Close,2024-01-17T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
353091,Bedehaven Close,2024-01-17T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
353091,Bedehaven Close,2024-01-17T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
353091,Bedehaven Close,2024-01-17T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.85
353091,Bedehaven Close,2024-01-17T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.02
353091,Bedehaven Close,2024-01-17T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,25.13
353091,Bedehaven Close,2024-01-17T01:30:00.000+00:00,feeder,4,N Current (RMS),A,72.1
353091,Bedehaven Close,2024-01-17T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,36.4
353091,Bedehaven Close,2024-01-17T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.1
353091,Bedehaven Close,2024-01-17T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,102.2
353091,Bedehaven Close,2024-01-17T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.06
353091,Bedehaven Close,2024-01-17T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
353091,Bedehaven Close,2024-01-17T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.42
353091,Bedehaven Close,2024-01-17T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.38
353091,Bedehaven Close,2024-01-17T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.39
353091,Bedehaven Close,2024-01-17T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.08
353091,Bedehaven Close,2024-01-17T01:30:00.000+00:00,feeder,3,N Current (RMS),A,15.0
353091,Bedehaven Close,2024-01-17T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.3
353091,Bedehaven Close,2024-01-17T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.3
353091,Bedehaven Close,2024-01-17T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.2
353091,Bedehaven Close,2024-01-17T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.94
353091,Bedehaven Close,2024-01-17T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.25
353091,Bedehaven Close,2024-01-17T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
353091,Bedehaven Close,2024-01-17T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.72
353091,Bedehaven Close,2024-01-17T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.2
353091,Bedehaven Close,2024-01-17T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.64
353091,Bedehaven Close,2024-01-17T01:30:00.000+00:00,feeder,2,N Current (RMS),A,52.1
353091,Bedehaven Close,2024-01-17T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.6
353091,Bedehaven Close,2024-01-17T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,50.8
353091,Bedehaven Close,2024-01-17T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,67.9
353091,Bedehaven Close,2024-01-17T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
353091,Bedehaven Close,2024-01-17T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.17
353091,Bedehaven Close,2024-01-17T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
353091,Bedehaven Close,2024-01-17T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.49
353091,Bedehaven Close,2024-01-17T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.1
353091,Bedehaven Close,2024-01-17T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.66
353091,Bedehaven Close,2024-01-17T01:30:00.000+00:00,feeder,1,N Current (RMS),A,16.2
353091,Bedehaven Close,2024-01-17T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.4
353091,Bedehaven Close,2024-01-17T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.7
353091,Bedehaven Close,2024-01-17T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.8
353091,Bedehaven Close,2024-01-17T01:30:00.000+00:00,transformer,,Temperature,C,17.8
353091,Bedehaven Close,2024-01-17T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
353091,Bedehaven Close,2024-01-17T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
353091,Bedehaven Close,2024-01-17T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
353091,Bedehaven Close,2024-01-17T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
353091,Bedehaven Close,2024-01-17T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
353091,Bedehaven Close,2024-01-17T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
353091,Bedehaven Close,2024-01-17T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
353091,Bedehaven Close,2024-01-17T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
353091,Bedehaven Close,2024-01-17T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
353091,Bedehaven Close,2024-01-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,22.43
353091,Bedehaven Close,2024-01-17T01:30:00.000+00:00,busbar,,L2 Active Power,kW,27.71
353091,Bedehaven Close,2024-01-17T01:30:00.000+00:00,busbar,,L1 Active Power,kW,47.51
353091,Bedehaven Close,2024-01-17T01:30:00.000+00:00,busbar,,N Current (RMS),A,94.3
353091,Bedehaven Close,2024-01-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
353091,Bedehaven Close,2024-01-17T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
353091,Bedehaven Close,2024-01-17T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.9
353091,Bedehaven Close,2024-01-17T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
353091,Bedehaven Close,2024-01-17T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
353091,Bedehaven Close,2024-01-17T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
353091,Bedehaven Close,2024-01-17T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.96
353091,Bedehaven Close,2024-01-17T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.03
353091,Bedehaven Close,2024-01-17T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,24.02
353091,Bedehaven Close,2024-01-17T01:20:00.000+00:00,feeder,4,N Current (RMS),A,64.6
353091,Bedehaven Close,2024-01-17T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,32.5
353091,Bedehaven Close,2024-01-17T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.3
353091,Bedehaven Close,2024-01-17T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,97.9
353091,Bedehaven Close,2024-01-17T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.23
353091,Bedehaven Close,2024-01-17T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.08
353091,Bedehaven Close,2024-01-17T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.57
353091,Bedehaven Close,2024-01-17T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.25
353091,Bedehaven Close,2024-01-17T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.46
353091,Bedehaven Close,2024-01-17T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.11
353091,Bedehaven Close,2024-01-17T01:20:00.000+00:00,feeder,3,N Current (RMS),A,16.2
353091,Bedehaven Close,2024-01-17T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.9
353091,Bedehaven Close,2024-01-17T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.8
353091,Bedehaven Close,2024-01-17T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.0
353091,Bedehaven Close,2024-01-17T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.73
353091,Bedehaven Close,2024-01-17T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.96
353091,Bedehaven Close,2024-01-17T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
353091,Bedehaven Close,2024-01-17T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.61
353091,Bedehaven Close,2024-01-17T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.31
353091,Bedehaven Close,2024-01-17T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.01
353091,Bedehaven Close,2024-01-17T01:20:00.000+00:00,feeder,2,N Current (RMS),A,45.1
353091,Bedehaven Close,2024-01-17T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
353091,Bedehaven Close,2024-01-17T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,47.3
353091,Bedehaven Close,2024-01-17T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,61.3
353091,Bedehaven Close,2024-01-17T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
353091,Bedehaven Close,2024-01-17T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.21
353091,Bedehaven Close,2024-01-17T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
353091,Bedehaven Close,2024-01-17T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.46
353091,Bedehaven Close,2024-01-17T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.74
353091,Bedehaven Close,2024-01-17T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.64
353091,Bedehaven Close,2024-01-17T01:20:00.000+00:00,feeder,1,N Current (RMS),A,11.6
353091,Bedehaven Close,2024-01-17T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.4
353091,Bedehaven Close,2024-01-17T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
353091,Bedehaven Close,2024-01-17T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.7
353091,Bedehaven Close,2024-01-17T01:20:00.000+00:00,transformer,,Temperature,C,17.8
353091,Bedehaven Close,2024-01-17T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
353091,Bedehaven Close,2024-01-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
353091,Bedehaven Close,2024-01-17T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
353091,Bedehaven Close,2024-01-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
353091,Bedehaven Close,2024-01-17T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
353091,Bedehaven Close,2024-01-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
353091,Bedehaven Close,2024-01-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
353091,Bedehaven Close,2024-01-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
353091,Bedehaven Close,2024-01-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
353091,Bedehaven Close,2024-01-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,21.27
353091,Bedehaven Close,2024-01-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,25.55
353091,Bedehaven Close,2024-01-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,44.78
353091,Bedehaven Close,2024-01-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,87.8
353091,Bedehaven Close,2024-01-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
353091,Bedehaven Close,2024-01-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
353091,Bedehaven Close,2024-01-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.2
353091,Bedehaven Close,2024-01-17T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
353091,Bedehaven Close,2024-01-17T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
353091,Bedehaven Close,2024-01-17T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
353091,Bedehaven Close,2024-01-17T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.69
353091,Bedehaven Close,2024-01-17T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.94
353091,Bedehaven Close,2024-01-17T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,25.25
353091,Bedehaven Close,2024-01-17T01:10:00.000+00:00,feeder,4,N Current (RMS),A,67.8
353091,Bedehaven Close,2024-01-17T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,31.4
353091,Bedehaven Close,2024-01-17T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,32.0
353091,Bedehaven Close,2024-01-17T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,102.9
353091,Bedehaven Close,2024-01-17T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.15
353091,Bedehaven Close,2024-01-17T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.2
353091,Bedehaven Close,2024-01-17T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.27
353091,Bedehaven Close,2024-01-17T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.5
353091,Bedehaven Close,2024-01-17T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.79
353091,Bedehaven Close,2024-01-17T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.1
353091,Bedehaven Close,2024-01-17T01:10:00.000+00:00,feeder,3,N Current (RMS),A,18.7
353091,Bedehaven Close,2024-01-17T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.8
353091,Bedehaven Close,2024-01-17T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.4
353091,Bedehaven Close,2024-01-17T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.0
353091,Bedehaven Close,2024-01-17T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.72
353091,Bedehaven Close,2024-01-17T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.14
353091,Bedehaven Close,2024-01-17T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
353091,Bedehaven Close,2024-01-17T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.5
353091,Bedehaven Close,2024-01-17T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.69
353091,Bedehaven Close,2024-01-17T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.68
353091,Bedehaven Close,2024-01-17T01:10:00.000+00:00,feeder,2,N Current (RMS),A,53.8
353091,Bedehaven Close,2024-01-17T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.3
353091,Bedehaven Close,2024-01-17T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,52.2
353091,Bedehaven Close,2024-01-17T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,72.4
353091,Bedehaven Close,2024-01-17T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
353091,Bedehaven Close,2024-01-17T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
353091,Bedehaven Close,2024-01-17T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
353091,Bedehaven Close,2024-01-17T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.38
353091,Bedehaven Close,2024-01-17T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.75
353091,Bedehaven Close,2024-01-17T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.63
353091,Bedehaven Close,2024-01-17T01:10:00.000+00:00,feeder,1,N Current (RMS),A,11.4
353091,Bedehaven Close,2024-01-17T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.1
353091,Bedehaven Close,2024-01-17T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
353091,Bedehaven Close,2024-01-17T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.7
353091,Bedehaven Close,2024-01-17T01:10:00.000+00:00,transformer,,Temperature,C,17.8
353091,Bedehaven Close,2024-01-17T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
353091,Bedehaven Close,2024-01-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
353091,Bedehaven Close,2024-01-17T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
353091,Bedehaven Close,2024-01-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
353091,Bedehaven Close,2024-01-17T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
353091,Bedehaven Close,2024-01-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
353091,Bedehaven Close,2024-01-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
353091,Bedehaven Close,2024-01-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
353091,Bedehaven Close,2024-01-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
353091,Bedehaven Close,2024-01-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,21.07
353091,Bedehaven Close,2024-01-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,26.17
353091,Bedehaven Close,2024-01-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,48.66
353091,Bedehaven Close,2024-01-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,101.9
353091,Bedehaven Close,2024-01-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
353091,Bedehaven Close,2024-01-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
353091,Bedehaven Close,2024-01-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.8
353091,Bedehaven Close,2024-01-17T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
353091,Bedehaven Close,2024-01-17T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
353091,Bedehaven Close,2024-01-17T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
353091,Bedehaven Close,2024-01-17T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.44
353091,Bedehaven Close,2024-01-17T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.07
353091,Bedehaven Close,2024-01-17T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,24.53
353091,Bedehaven Close,2024-01-17T01:00:00.000+00:00,feeder,4,N Current (RMS),A,64.3
353091,Bedehaven Close,2024-01-17T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,38.9
353091,Bedehaven Close,2024-01-17T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.4
353091,Bedehaven Close,2024-01-17T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,100.0
353091,Bedehaven Close,2024-01-17T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.05
353091,Bedehaven Close,2024-01-17T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
353091,Bedehaven Close,2024-01-17T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.43
353091,Bedehaven Close,2024-01-17T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.79
353091,Bedehaven Close,2024-01-17T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.34
353091,Bedehaven Close,2024-01-17T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.19
353091,Bedehaven Close,2024-01-17T01:00:00.000+00:00,feeder,3,N Current (RMS),A,25.7
353091,Bedehaven Close,2024-01-17T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.8
353091,Bedehaven Close,2024-01-17T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.6
353091,Bedehaven Close,2024-01-17T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.6
353091,Bedehaven Close,2024-01-17T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.27
353091,Bedehaven Close,2024-01-17T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.12
353091,Bedehaven Close,2024-01-17T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
353091,Bedehaven Close,2024-01-17T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.27
353091,Bedehaven Close,2024-01-17T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.04
353091,Bedehaven Close,2024-01-17T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.48
353091,Bedehaven Close,2024-01-17T01:00:00.000+00:00,feeder,2,N Current (RMS),A,51.0
353091,Bedehaven Close,2024-01-17T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.2
353091,Bedehaven Close,2024-01-17T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,46.1
353091,Bedehaven Close,2024-01-17T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,67.2
353091,Bedehaven Close,2024-01-17T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
353091,Bedehaven Close,2024-01-17T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.22
353091,Bedehaven Close,2024-01-17T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
353091,Bedehaven Close,2024-01-17T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.72
353091,Bedehaven Close,2024-01-17T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.27
353091,Bedehaven Close,2024-01-17T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.62
353091,Bedehaven Close,2024-01-17T01:00:00.000+00:00,feeder,1,N Current (RMS),A,15.1
353091,Bedehaven Close,2024-01-17T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.6
353091,Bedehaven Close,2024-01-17T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
353091,Bedehaven Close,2024-01-17T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.6
353091,Bedehaven Close,2024-01-17T01:00:00.000+00:00,transformer,,Temperature,C,17.8
353091,Bedehaven Close,2024-01-17T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
353091,Bedehaven Close,2024-01-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
353091,Bedehaven Close,2024-01-17T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
353091,Bedehaven Close,2024-01-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
353091,Bedehaven Close,2024-01-17T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
353091,Bedehaven Close,2024-01-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
353091,Bedehaven Close,2024-01-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
353091,Bedehaven Close,2024-01-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
353091,Bedehaven Close,2024-01-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
353091,Bedehaven Close,2024-01-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,25.23
353091,Bedehaven Close,2024-01-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,25.72
353091,Bedehaven Close,2024-01-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,46.82
353091,Bedehaven Close,2024-01-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,86.4
353091,Bedehaven Close,2024-01-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
353091,Bedehaven Close,2024-01-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
353091,Bedehaven Close,2024-01-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.2
353091,Bedehaven Close,2024-01-17T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
353091,Bedehaven Close,2024-01-17T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
353091,Bedehaven Close,2024-01-17T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
353091,Bedehaven Close,2024-01-17T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.23
353091,Bedehaven Close,2024-01-17T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.16
353091,Bedehaven Close,2024-01-17T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,26.51
353091,Bedehaven Close,2024-01-17T00:50:00.000+00:00,feeder,4,N Current (RMS),A,70.0
353091,Bedehaven Close,2024-01-17T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.9
353091,Bedehaven Close,2024-01-17T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,37.2
353091,Bedehaven Close,2024-01-17T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,108.1
353091,Bedehaven Close,2024-01-17T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.06
353091,Bedehaven Close,2024-01-17T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
353091,Bedehaven Close,2024-01-17T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.43
353091,Bedehaven Close,2024-01-17T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.45
353091,Bedehaven Close,2024-01-17T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.1
353091,Bedehaven Close,2024-01-17T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.2
353091,Bedehaven Close,2024-01-17T00:50:00.000+00:00,feeder,3,N Current (RMS),A,22.1
353091,Bedehaven Close,2024-01-17T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.0
353091,Bedehaven Close,2024-01-17T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.8
353091,Bedehaven Close,2024-01-17T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.8
353091,Bedehaven Close,2024-01-17T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
353091,Bedehaven Close,2024-01-17T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.29
353091,Bedehaven Close,2024-01-17T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
353091,Bedehaven Close,2024-01-17T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.99
353091,Bedehaven Close,2024-01-17T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.24
353091,Bedehaven Close,2024-01-17T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.49
353091,Bedehaven Close,2024-01-17T00:50:00.000+00:00,feeder,2,N Current (RMS),A,49.8
353091,Bedehaven Close,2024-01-17T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.1
353091,Bedehaven Close,2024-01-17T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,54.6
353091,Bedehaven Close,2024-01-17T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,63.4
353091,Bedehaven Close,2024-01-17T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
353091,Bedehaven Close,2024-01-17T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.36
353091,Bedehaven Close,2024-01-17T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
353091,Bedehaven Close,2024-01-17T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.6
353091,Bedehaven Close,2024-01-17T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.22
353091,Bedehaven Close,2024-01-17T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.43
353091,Bedehaven Close,2024-01-17T00:50:00.000+00:00,feeder,1,N Current (RMS),A,30.4
353091,Bedehaven Close,2024-01-17T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.2
353091,Bedehaven Close,2024-01-17T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
353091,Bedehaven Close,2024-01-17T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.0
353091,Bedehaven Close,2024-01-17T00:50:00.000+00:00,transformer,,Temperature,C,17.8
353091,Bedehaven Close,2024-01-17T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
353091,Bedehaven Close,2024-01-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
353091,Bedehaven Close,2024-01-17T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
353091,Bedehaven Close,2024-01-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
353091,Bedehaven Close,2024-01-17T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
353091,Bedehaven Close,2024-01-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
353091,Bedehaven Close,2024-01-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
353091,Bedehaven Close,2024-01-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
353091,Bedehaven Close,2024-01-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
353091,Bedehaven Close,2024-01-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,27.28
353091,Bedehaven Close,2024-01-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,29.72
353091,Bedehaven Close,2024-01-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,47.63
353091,Bedehaven Close,2024-01-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,78.9
353091,Bedehaven Close,2024-01-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
353091,Bedehaven Close,2024-01-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
353091,Bedehaven Close,2024-01-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.0
353091,Bedehaven Close,2024-01-17T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
353091,Bedehaven Close,2024-01-17T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
353091,Bedehaven Close,2024-01-17T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
353091,Bedehaven Close,2024-01-17T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.45
353091,Bedehaven Close,2024-01-17T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.28
353091,Bedehaven Close,2024-01-17T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,25.06
353091,Bedehaven Close,2024-01-17T00:40:00.000+00:00,feeder,4,N Current (RMS),A,60.5
353091,Bedehaven Close,2024-01-17T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,39.6
353091,Bedehaven Close,2024-01-17T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,41.4
353091,Bedehaven Close,2024-01-17T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,102.4
353091,Bedehaven Close,2024-01-17T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
353091,Bedehaven Close,2024-01-17T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
353091,Bedehaven Close,2024-01-17T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.17
353091,Bedehaven Close,2024-01-17T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.68
353091,Bedehaven Close,2024-01-17T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.1
353091,Bedehaven Close,2024-01-17T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.41
353091,Bedehaven Close,2024-01-17T00:40:00.000+00:00,feeder,3,N Current (RMS),A,18.7
353091,Bedehaven Close,2024-01-17T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.4
353091,Bedehaven Close,2024-01-17T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.8
353091,Bedehaven Close,2024-01-17T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.0
353091,Bedehaven Close,2024-01-17T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.3
353091,Bedehaven Close,2024-01-17T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.35
353091,Bedehaven Close,2024-01-17T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
353091,Bedehaven Close,2024-01-17T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.91
353091,Bedehaven Close,2024-01-17T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.63
353091,Bedehaven Close,2024-01-17T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.19
353091,Bedehaven Close,2024-01-17T00:40:00.000+00:00,feeder,2,N Current (RMS),A,50.5
353091,Bedehaven Close,2024-01-17T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.8
353091,Bedehaven Close,2024-01-17T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,56.6
353091,Bedehaven Close,2024-01-17T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,62.4
353091,Bedehaven Close,2024-01-17T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
353091,Bedehaven Close,2024-01-17T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.25
353091,Bedehaven Close,2024-01-17T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
353091,Bedehaven Close,2024-01-17T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.64
353091,Bedehaven Close,2024-01-17T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.51
353091,Bedehaven Close,2024-01-17T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.5
353091,Bedehaven Close,2024-01-17T00:40:00.000+00:00,feeder,1,N Current (RMS),A,30.9
353091,Bedehaven Close,2024-01-17T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.4
353091,Bedehaven Close,2024-01-17T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.1
353091,Bedehaven Close,2024-01-17T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.3
353091,Bedehaven Close,2024-01-17T00:40:00.000+00:00,transformer,,Temperature,C,17.9
353091,Bedehaven Close,2024-01-17T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
353091,Bedehaven Close,2024-01-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
353091,Bedehaven Close,2024-01-17T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
353091,Bedehaven Close,2024-01-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
353091,Bedehaven Close,2024-01-17T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
353091,Bedehaven Close,2024-01-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
353091,Bedehaven Close,2024-01-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
353091,Bedehaven Close,2024-01-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
353091,Bedehaven Close,2024-01-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
353091,Bedehaven Close,2024-01-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,27.68
353091,Bedehaven Close,2024-01-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,29.51
353091,Bedehaven Close,2024-01-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,46.16
353091,Bedehaven Close,2024-01-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,75.9
353091,Bedehaven Close,2024-01-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
353091,Bedehaven Close,2024-01-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
353091,Bedehaven Close,2024-01-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.4
353091,Bedehaven Close,2024-01-17T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
353091,Bedehaven Close,2024-01-17T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
353091,Bedehaven Close,2024-01-17T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
353091,Bedehaven Close,2024-01-17T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.45
353091,Bedehaven Close,2024-01-17T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.78
353091,Bedehaven Close,2024-01-17T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,25.02
353091,Bedehaven Close,2024-01-17T00:30:00.000+00:00,feeder,4,N Current (RMS),A,65.5
353091,Bedehaven Close,2024-01-17T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,30.8
353091,Bedehaven Close,2024-01-17T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,39.6
353091,Bedehaven Close,2024-01-17T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,103.3
353091,Bedehaven Close,2024-01-17T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.11
353091,Bedehaven Close,2024-01-17T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.23
353091,Bedehaven Close,2024-01-17T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.45
353091,Bedehaven Close,2024-01-17T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.68
353091,Bedehaven Close,2024-01-17T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.9
353091,Bedehaven Close,2024-01-17T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.88
353091,Bedehaven Close,2024-01-17T00:30:00.000+00:00,feeder,3,N Current (RMS),A,20.1
353091,Bedehaven Close,2024-01-17T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.8
353091,Bedehaven Close,2024-01-17T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.8
353091,Bedehaven Close,2024-01-17T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.8
353091,Bedehaven Close,2024-01-17T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
353091,Bedehaven Close,2024-01-17T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.46
353091,Bedehaven Close,2024-01-17T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
353091,Bedehaven Close,2024-01-17T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.9
353091,Bedehaven Close,2024-01-17T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.56
353091,Bedehaven Close,2024-01-17T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.63
353091,Bedehaven Close,2024-01-17T00:30:00.000+00:00,feeder,2,N Current (RMS),A,48.9
353091,Bedehaven Close,2024-01-17T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.8
353091,Bedehaven Close,2024-01-17T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,53.5
353091,Bedehaven Close,2024-01-17T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,60.9
353091,Bedehaven Close,2024-01-17T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
353091,Bedehaven Close,2024-01-17T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.23
353091,Bedehaven Close,2024-01-17T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
353091,Bedehaven Close,2024-01-17T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.51
353091,Bedehaven Close,2024-01-17T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.92
353091,Bedehaven Close,2024-01-17T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.05
353091,Bedehaven Close,2024-01-17T00:30:00.000+00:00,feeder,1,N Current (RMS),A,31.7
353091,Bedehaven Close,2024-01-17T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.2
353091,Bedehaven Close,2024-01-17T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
353091,Bedehaven Close,2024-01-17T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.5
353091,Bedehaven Close,2024-01-17T00:30:00.000+00:00,transformer,,Temperature,C,17.9
353091,Bedehaven Close,2024-01-17T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
353091,Bedehaven Close,2024-01-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
353091,Bedehaven Close,2024-01-17T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
353091,Bedehaven Close,2024-01-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
353091,Bedehaven Close,2024-01-17T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
353091,Bedehaven Close,2024-01-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
353091,Bedehaven Close,2024-01-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
353091,Bedehaven Close,2024-01-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
353091,Bedehaven Close,2024-01-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
353091,Bedehaven Close,2024-01-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,25.55
353091,Bedehaven Close,2024-01-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,28.17
353091,Bedehaven Close,2024-01-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,45.58
353091,Bedehaven Close,2024-01-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,80.4
353091,Bedehaven Close,2024-01-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
353091,Bedehaven Close,2024-01-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
353091,Bedehaven Close,2024-01-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.1
353091,Bedehaven Close,2024-01-17T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
353091,Bedehaven Close,2024-01-17T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
353091,Bedehaven Close,2024-01-17T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.42
353091,Bedehaven Close,2024-01-17T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.2
353091,Bedehaven Close,2024-01-17T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.64
353091,Bedehaven Close,2024-01-17T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,25.1
353091,Bedehaven Close,2024-01-17T00:20:00.000+00:00,feeder,4,N Current (RMS),A,51.9
353091,Bedehaven Close,2024-01-17T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,50.3
353091,Bedehaven Close,2024-01-17T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,47.1
353091,Bedehaven Close,2024-01-17T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,103.4
353091,Bedehaven Close,2024-01-17T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.43
353091,Bedehaven Close,2024-01-17T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
353091,Bedehaven Close,2024-01-17T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.58
353091,Bedehaven Close,2024-01-17T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.58
353091,Bedehaven Close,2024-01-17T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.12
353091,Bedehaven Close,2024-01-17T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.77
353091,Bedehaven Close,2024-01-17T00:20:00.000+00:00,feeder,3,N Current (RMS),A,19.3
353091,Bedehaven Close,2024-01-17T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.6
353091,Bedehaven Close,2024-01-17T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.8
353091,Bedehaven Close,2024-01-17T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.7
353091,Bedehaven Close,2024-01-17T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
353091,Bedehaven Close,2024-01-17T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.35
353091,Bedehaven Close,2024-01-17T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
353091,Bedehaven Close,2024-01-17T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.89
353091,Bedehaven Close,2024-01-17T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.64
353091,Bedehaven Close,2024-01-17T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.86
353091,Bedehaven Close,2024-01-17T00:20:00.000+00:00,feeder,2,N Current (RMS),A,51.6
353091,Bedehaven Close,2024-01-17T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.7
353091,Bedehaven Close,2024-01-17T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,57.0
353091,Bedehaven Close,2024-01-17T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,61.6
353091,Bedehaven Close,2024-01-17T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
353091,Bedehaven Close,2024-01-17T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.21
353091,Bedehaven Close,2024-01-17T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
353091,Bedehaven Close,2024-01-17T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.13
353091,Bedehaven Close,2024-01-17T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.73
353091,Bedehaven Close,2024-01-17T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.31
353091,Bedehaven Close,2024-01-17T00:20:00.000+00:00,feeder,1,N Current (RMS),A,30.2
353091,Bedehaven Close,2024-01-17T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.1
353091,Bedehaven Close,2024-01-17T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.2
353091,Bedehaven Close,2024-01-17T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.6
353091,Bedehaven Close,2024-01-17T00:20:00.000+00:00,transformer,,Temperature,C,18.0
353091,Bedehaven Close,2024-01-17T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
353091,Bedehaven Close,2024-01-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
353091,Bedehaven Close,2024-01-17T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
353091,Bedehaven Close,2024-01-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
353091,Bedehaven Close,2024-01-17T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
353091,Bedehaven Close,2024-01-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
353091,Bedehaven Close,2024-01-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
353091,Bedehaven Close,2024-01-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
353091,Bedehaven Close,2024-01-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
353091,Bedehaven Close,2024-01-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,27.8
