Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353091,Bedehaven Close,2024-01-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,34.12
353091,Bedehaven Close,2024-01-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,44.43
353091,Bedehaven Close,2024-01-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,61.8
353091,Bedehaven Close,2024-01-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
353091,Bedehaven Close,2024-01-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
353091,Bedehaven Close,2024-01-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.8
353091,Bedehaven Close,2024-01-17T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
353091,Bedehaven Close,2024-01-17T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
353091,Bedehaven Close,2024-01-17T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.22
353091,Bedehaven Close,2024-01-17T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.56
353091,Bedehaven Close,2024-01-17T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.64
353091,Bedehaven Close,2024-01-17T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,25.88
353091,Bedehaven Close,2024-01-17T00:10:00.000+00:00,feeder,4,N Current (RMS),A,56.2
353091,Bedehaven Close,2024-01-17T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,43.6
353091,Bedehaven Close,2024-01-17T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,51.4
353091,Bedehaven Close,2024-01-17T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,106.6
353091,Bedehaven Close,2024-01-17T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.96
353091,Bedehaven Close,2024-01-17T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
353091,Bedehaven Close,2024-01-17T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.39
353091,Bedehaven Close,2024-01-17T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.28
353091,Bedehaven Close,2024-01-17T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.25
353091,Bedehaven Close,2024-01-17T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.97
353091,Bedehaven Close,2024-01-17T00:10:00.000+00:00,feeder,3,N Current (RMS),A,20.0
353091,Bedehaven Close,2024-01-17T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.1
353091,Bedehaven Close,2024-01-17T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.6
353091,Bedehaven Close,2024-01-17T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.1
353091,Bedehaven Close,2024-01-17T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.31
353091,Bedehaven Close,2024-01-17T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.13
353091,Bedehaven Close,2024-01-17T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
353091,Bedehaven Close,2024-01-17T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.14
353091,Bedehaven Close,2024-01-17T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.69
353091,Bedehaven Close,2024-01-17T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.51
353091,Bedehaven Close,2024-01-17T00:10:00.000+00:00,feeder,2,N Current (RMS),A,52.0
353091,Bedehaven Close,2024-01-17T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.8
353091,Bedehaven Close,2024-01-17T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,49.1
353091,Bedehaven Close,2024-01-17T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,68.3
353091,Bedehaven Close,2024-01-17T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
353091,Bedehaven Close,2024-01-17T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
353091,Bedehaven Close,2024-01-17T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
353091,Bedehaven Close,2024-01-17T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.9
353091,Bedehaven Close,2024-01-17T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.32
353091,Bedehaven Close,2024-01-17T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.22
353091,Bedehaven Close,2024-01-17T00:10:00.000+00:00,feeder,1,N Current (RMS),A,28.3
353091,Bedehaven Close,2024-01-17T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.5
353091,Bedehaven Close,2024-01-17T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.8
353091,Bedehaven Close,2024-01-17T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.3
353091,Bedehaven Close,2024-01-17T00:10:00.000+00:00,transformer,,Temperature,C,18.0
353091,Bedehaven Close,2024-01-17T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
353091,Bedehaven Close,2024-01-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
353091,Bedehaven Close,2024-01-17T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
353091,Bedehaven Close,2024-01-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
353091,Bedehaven Close,2024-01-17T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
353091,Bedehaven Close,2024-01-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
353091,Bedehaven Close,2024-01-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
353091,Bedehaven Close,2024-01-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
353091,Bedehaven Close,2024-01-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
353091,Bedehaven Close,2024-01-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,24.88
353091,Bedehaven Close,2024-01-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,33.9
353091,Bedehaven Close,2024-01-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,49.14
353091,Bedehaven Close,2024-01-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,85.4
353091,Bedehaven Close,2024-01-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
353091,Bedehaven Close,2024-01-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
353091,Bedehaven Close,2024-01-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,202.9
353091,Bedehaven Close,2024-01-17T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
353091,Bedehaven Close,2024-01-17T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
353091,Bedehaven Close,2024-01-17T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.15
353091,Bedehaven Close,2024-01-17T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.04
353091,Bedehaven Close,2024-01-17T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.06
353091,Bedehaven Close,2024-01-17T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,25.72
353091,Bedehaven Close,2024-01-17T00:00:00.000+00:00,feeder,4,N Current (RMS),A,64.2
353091,Bedehaven Close,2024-01-17T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,36.3
353091,Bedehaven Close,2024-01-17T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,44.7
353091,Bedehaven Close,2024-01-17T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,106.0
353091,Bedehaven Close,2024-01-17T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.89
353091,Bedehaven Close,2024-01-17T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
353091,Bedehaven Close,2024-01-17T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.43
353091,Bedehaven Close,2024-01-17T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.08
353091,Bedehaven Close,2024-01-17T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.59
353091,Bedehaven Close,2024-01-17T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.54
353091,Bedehaven Close,2024-01-17T00:00:00.000+00:00,feeder,3,N Current (RMS),A,24.5
353091,Bedehaven Close,2024-01-17T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.5
353091,Bedehaven Close,2024-01-17T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.3
353091,Bedehaven Close,2024-01-17T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.3
353091,Bedehaven Close,2024-01-17T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.5
353091,Bedehaven Close,2024-01-17T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.12
353091,Bedehaven Close,2024-01-17T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
353091,Bedehaven Close,2024-01-17T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.45
353091,Bedehaven Close,2024-01-17T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.1
353091,Bedehaven Close,2024-01-17T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.82
353091,Bedehaven Close,2024-01-17T00:00:00.000+00:00,feeder,2,N Current (RMS),A,52.8
353091,Bedehaven Close,2024-01-17T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
353091,Bedehaven Close,2024-01-17T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.2
353091,Bedehaven Close,2024-01-17T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,69.3
353091,Bedehaven Close,2024-01-17T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
353091,Bedehaven Close,2024-01-17T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
353091,Bedehaven Close,2024-01-17T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
353091,Bedehaven Close,2024-01-17T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.12
353091,Bedehaven Close,2024-01-17T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.43
353091,Bedehaven Close,2024-01-17T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.09
353091,Bedehaven Close,2024-01-17T00:00:00.000+00:00,feeder,1,N Current (RMS),A,22.1
353091,Bedehaven Close,2024-01-17T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.3
353091,Bedehaven Close,2024-01-17T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.6
353091,Bedehaven Close,2024-01-17T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.2
353091,Bedehaven Close,2024-01-17T00:00:00.000+00:00,transformer,,Temperature,C,18.1
353091,Bedehaven Close,2024-01-17T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
353091,Bedehaven Close,2024-01-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
353091,Bedehaven Close,2024-01-17T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
353091,Bedehaven Close,2024-01-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
353091,Bedehaven Close,2024-01-17T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
353091,Bedehaven Close,2024-01-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
353091,Bedehaven Close,2024-01-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
353091,Bedehaven Close,2024-01-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
353091,Bedehaven Close,2024-01-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
353091,Bedehaven Close,2024-01-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,23.69
353091,Bedehaven Close,2024-01-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,29.18
353091,Bedehaven Close,2024-01-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,48.99
353091,Bedehaven Close,2024-01-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,93.0
353091,Bedehaven Close,2024-01-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
353091,Bedehaven Close,2024-01-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
353091,Bedehaven Close,2024-01-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.1
353091,Bedehaven Close,2024-01-18T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.1
353091,Bedehaven Close,2024-01-18T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
353091,Bedehaven Close,2024-01-18T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
353091,Bedehaven Close,2024-01-18T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.22
353091,Bedehaven Close,2024-01-18T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.17
353091,Bedehaven Close,2024-01-18T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.68
353091,Bedehaven Close,2024-01-18T23:50:00.000+00:00,feeder,4,N Current (RMS),A,38.9
353091,Bedehaven Close,2024-01-18T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.2
353091,Bedehaven Close,2024-01-18T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,45.0
353091,Bedehaven Close,2024-01-18T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.0
353091,Bedehaven Close,2024-01-18T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.05
353091,Bedehaven Close,2024-01-18T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
353091,Bedehaven Close,2024-01-18T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.74
353091,Bedehaven Close,2024-01-18T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.87
353091,Bedehaven Close,2024-01-18T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.51
353091,Bedehaven Close,2024-01-18T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.64
353091,Bedehaven Close,2024-01-18T23:50:00.000+00:00,feeder,3,N Current (RMS),A,16.1
353091,Bedehaven Close,2024-01-18T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.2
353091,Bedehaven Close,2024-01-18T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.2
353091,Bedehaven Close,2024-01-18T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.8
353091,Bedehaven Close,2024-01-18T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.6
353091,Bedehaven Close,2024-01-18T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.46
353091,Bedehaven Close,2024-01-18T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
353091,Bedehaven Close,2024-01-18T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.97
353091,Bedehaven Close,2024-01-18T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.12
353091,Bedehaven Close,2024-01-18T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.19
353091,Bedehaven Close,2024-01-18T23:50:00.000+00:00,feeder,2,N Current (RMS),A,29.1
353091,Bedehaven Close,2024-01-18T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.1
353091,Bedehaven Close,2024-01-18T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.6
353091,Bedehaven Close,2024-01-18T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.8
353091,Bedehaven Close,2024-01-18T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
353091,Bedehaven Close,2024-01-18T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
353091,Bedehaven Close,2024-01-18T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
353091,Bedehaven Close,2024-01-18T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.28
353091,Bedehaven Close,2024-01-18T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.85
353091,Bedehaven Close,2024-01-18T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.12
353091,Bedehaven Close,2024-01-18T23:50:00.000+00:00,feeder,1,N Current (RMS),A,8.9
353091,Bedehaven Close,2024-01-18T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
353091,Bedehaven Close,2024-01-18T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.0
353091,Bedehaven Close,2024-01-18T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.0
353091,Bedehaven Close,2024-01-18T23:50:00.000+00:00,transformer,,Temperature,C,15.5
353091,Bedehaven Close,2024-01-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
353091,Bedehaven Close,2024-01-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
353091,Bedehaven Close,2024-01-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
353091,Bedehaven Close,2024-01-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
353091,Bedehaven Close,2024-01-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
353091,Bedehaven Close,2024-01-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
353091,Bedehaven Close,2024-01-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
353091,Bedehaven Close,2024-01-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
353091,Bedehaven Close,2024-01-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
353091,Bedehaven Close,2024-01-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,14.35
353091,Bedehaven Close,2024-01-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,25.65
353091,Bedehaven Close,2024-01-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,19.63
353091,Bedehaven Close,2024-01-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,46.6
353091,Bedehaven Close,2024-01-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
353091,Bedehaven Close,2024-01-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
353091,Bedehaven Close,2024-01-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
353091,Bedehaven Close,2024-01-18T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
353091,Bedehaven Close,2024-01-18T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
353091,Bedehaven Close,2024-01-18T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
353091,Bedehaven Close,2024-01-18T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.19
353091,Bedehaven Close,2024-01-18T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.42
353091,Bedehaven Close,2024-01-18T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.63
353091,Bedehaven Close,2024-01-18T23:40:00.000+00:00,feeder,4,N Current (RMS),A,31.2
353091,Bedehaven Close,2024-01-18T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.7
353091,Bedehaven Close,2024-01-18T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,39.0
353091,Bedehaven Close,2024-01-18T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.3
353091,Bedehaven Close,2024-01-18T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.38
353091,Bedehaven Close,2024-01-18T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
353091,Bedehaven Close,2024-01-18T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
353091,Bedehaven Close,2024-01-18T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.21
353091,Bedehaven Close,2024-01-18T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
353091,Bedehaven Close,2024-01-18T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.11
353091,Bedehaven Close,2024-01-18T23:40:00.000+00:00,feeder,3,N Current (RMS),A,16.2
353091,Bedehaven Close,2024-01-18T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.9
353091,Bedehaven Close,2024-01-18T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.5
353091,Bedehaven Close,2024-01-18T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.3
353091,Bedehaven Close,2024-01-18T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.1
353091,Bedehaven Close,2024-01-18T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.29
353091,Bedehaven Close,2024-01-18T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
353091,Bedehaven Close,2024-01-18T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.51
353091,Bedehaven Close,2024-01-18T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.89
353091,Bedehaven Close,2024-01-18T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.28
353091,Bedehaven Close,2024-01-18T23:40:00.000+00:00,feeder,2,N Current (RMS),A,24.5
353091,Bedehaven Close,2024-01-18T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
353091,Bedehaven Close,2024-01-18T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.9
353091,Bedehaven Close,2024-01-18T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.6
353091,Bedehaven Close,2024-01-18T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
353091,Bedehaven Close,2024-01-18T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
353091,Bedehaven Close,2024-01-18T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
353091,Bedehaven Close,2024-01-18T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.41
353091,Bedehaven Close,2024-01-18T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.23
353091,Bedehaven Close,2024-01-18T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.06
353091,Bedehaven Close,2024-01-18T23:40:00.000+00:00,feeder,1,N Current (RMS),A,10.6
353091,Bedehaven Close,2024-01-18T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.4
353091,Bedehaven Close,2024-01-18T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.3
353091,Bedehaven Close,2024-01-18T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.9
353091,Bedehaven Close,2024-01-18T23:40:00.000+00:00,transformer,,Temperature,C,15.6
353091,Bedehaven Close,2024-01-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
353091,Bedehaven Close,2024-01-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
353091,Bedehaven Close,2024-01-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
353091,Bedehaven Close,2024-01-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
353091,Bedehaven Close,2024-01-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
353091,Bedehaven Close,2024-01-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
353091,Bedehaven Close,2024-01-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
353091,Bedehaven Close,2024-01-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
353091,Bedehaven Close,2024-01-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
353091,Bedehaven Close,2024-01-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,15.32
353091,Bedehaven Close,2024-01-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,24.55
353091,Bedehaven Close,2024-01-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,15.1
353091,Bedehaven Close,2024-01-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,47.9
353091,Bedehaven Close,2024-01-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
353091,Bedehaven Close,2024-01-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
353091,Bedehaven Close,2024-01-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
353091,Bedehaven Close,2024-01-18T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.03
353091,Bedehaven Close,2024-01-18T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
353091,Bedehaven Close,2024-01-18T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
353091,Bedehaven Close,2024-01-18T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.91
353091,Bedehaven Close,2024-01-18T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.24
353091,Bedehaven Close,2024-01-18T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.3
353091,Bedehaven Close,2024-01-18T23:30:00.000+00:00,feeder,4,N Current (RMS),A,36.2
353091,Bedehaven Close,2024-01-18T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.5
353091,Bedehaven Close,2024-01-18T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,41.3
353091,Bedehaven Close,2024-01-18T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.8
353091,Bedehaven Close,2024-01-18T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.49
353091,Bedehaven Close,2024-01-18T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
353091,Bedehaven Close,2024-01-18T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.56
353091,Bedehaven Close,2024-01-18T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.58
353091,Bedehaven Close,2024-01-18T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.91
353091,Bedehaven Close,2024-01-18T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
353091,Bedehaven Close,2024-01-18T23:30:00.000+00:00,feeder,3,N Current (RMS),A,17.5
353091,Bedehaven Close,2024-01-18T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.2
353091,Bedehaven Close,2024-01-18T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
353091,Bedehaven Close,2024-01-18T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.4
353091,Bedehaven Close,2024-01-18T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.07
353091,Bedehaven Close,2024-01-18T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
353091,Bedehaven Close,2024-01-18T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
353091,Bedehaven Close,2024-01-18T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.66
353091,Bedehaven Close,2024-01-18T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.8
353091,Bedehaven Close,2024-01-18T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.94
353091,Bedehaven Close,2024-01-18T23:30:00.000+00:00,feeder,2,N Current (RMS),A,28.8
353091,Bedehaven Close,2024-01-18T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.8
353091,Bedehaven Close,2024-01-18T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,48.7
353091,Bedehaven Close,2024-01-18T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.0
353091,Bedehaven Close,2024-01-18T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
353091,Bedehaven Close,2024-01-18T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
353091,Bedehaven Close,2024-01-18T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
353091,Bedehaven Close,2024-01-18T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.74
353091,Bedehaven Close,2024-01-18T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.18
353091,Bedehaven Close,2024-01-18T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.04
353091,Bedehaven Close,2024-01-18T23:30:00.000+00:00,feeder,1,N Current (RMS),A,7.6
353091,Bedehaven Close,2024-01-18T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.6
353091,Bedehaven Close,2024-01-18T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.8
353091,Bedehaven Close,2024-01-18T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.9
353091,Bedehaven Close,2024-01-18T23:30:00.000+00:00,transformer,,Temperature,C,15.8
353091,Bedehaven Close,2024-01-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
353091,Bedehaven Close,2024-01-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
353091,Bedehaven Close,2024-01-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
353091,Bedehaven Close,2024-01-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.41
353091,Bedehaven Close,2024-01-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
353091,Bedehaven Close,2024-01-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
353091,Bedehaven Close,2024-01-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
353091,Bedehaven Close,2024-01-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
353091,Bedehaven Close,2024-01-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
353091,Bedehaven Close,2024-01-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,14.9
353091,Bedehaven Close,2024-01-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,28.13
353091,Bedehaven Close,2024-01-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,14.28
353091,Bedehaven Close,2024-01-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,59.7
353091,Bedehaven Close,2024-01-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
353091,Bedehaven Close,2024-01-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
353091,Bedehaven Close,2024-01-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
353091,Bedehaven Close,2024-01-18T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
353091,Bedehaven Close,2024-01-18T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
353091,Bedehaven Close,2024-01-18T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
353091,Bedehaven Close,2024-01-18T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.49
353091,Bedehaven Close,2024-01-18T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.83
353091,Bedehaven Close,2024-01-18T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.64
353091,Bedehaven Close,2024-01-18T23:20:00.000+00:00,feeder,4,N Current (RMS),A,22.1
353091,Bedehaven Close,2024-01-18T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.9
353091,Bedehaven Close,2024-01-18T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.2
353091,Bedehaven Close,2024-01-18T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.5
353091,Bedehaven Close,2024-01-18T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.22
353091,Bedehaven Close,2024-01-18T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
353091,Bedehaven Close,2024-01-18T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.95
353091,Bedehaven Close,2024-01-18T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.62
353091,Bedehaven Close,2024-01-18T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.1
353091,Bedehaven Close,2024-01-18T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.3
353091,Bedehaven Close,2024-01-18T23:20:00.000+00:00,feeder,3,N Current (RMS),A,27.2
353091,Bedehaven Close,2024-01-18T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,35.7
353091,Bedehaven Close,2024-01-18T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.6
353091,Bedehaven Close,2024-01-18T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.0
353091,Bedehaven Close,2024-01-18T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.32
353091,Bedehaven Close,2024-01-18T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.36
353091,Bedehaven Close,2024-01-18T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
353091,Bedehaven Close,2024-01-18T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.01
353091,Bedehaven Close,2024-01-18T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.24
353091,Bedehaven Close,2024-01-18T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.93
353091,Bedehaven Close,2024-01-18T23:20:00.000+00:00,feeder,2,N Current (RMS),A,26.2
353091,Bedehaven Close,2024-01-18T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.7
353091,Bedehaven Close,2024-01-18T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.7
353091,Bedehaven Close,2024-01-18T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.9
353091,Bedehaven Close,2024-01-18T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
353091,Bedehaven Close,2024-01-18T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
353091,Bedehaven Close,2024-01-18T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
353091,Bedehaven Close,2024-01-18T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.29
353091,Bedehaven Close,2024-01-18T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.23
353091,Bedehaven Close,2024-01-18T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.09
353091,Bedehaven Close,2024-01-18T23:20:00.000+00:00,feeder,1,N Current (RMS),A,4.7
353091,Bedehaven Close,2024-01-18T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.3
353091,Bedehaven Close,2024-01-18T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.0
353091,Bedehaven Close,2024-01-18T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.0
353091,Bedehaven Close,2024-01-18T23:20:00.000+00:00,transformer,,Temperature,C,15.9
353091,Bedehaven Close,2024-01-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
353091,Bedehaven Close,2024-01-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
353091,Bedehaven Close,2024-01-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
353091,Bedehaven Close,2024-01-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.78
353091,Bedehaven Close,2024-01-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
353091,Bedehaven Close,2024-01-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
353091,Bedehaven Close,2024-01-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
353091,Bedehaven Close,2024-01-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
353091,Bedehaven Close,2024-01-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
353091,Bedehaven Close,2024-01-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,14.83
353091,Bedehaven Close,2024-01-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,20.41
353091,Bedehaven Close,2024-01-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,16.96
353091,Bedehaven Close,2024-01-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,39.5
353091,Bedehaven Close,2024-01-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
353091,Bedehaven Close,2024-01-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
353091,Bedehaven Close,2024-01-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
353091,Bedehaven Close,2024-01-18T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
353091,Bedehaven Close,2024-01-18T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
353091,Bedehaven Close,2024-01-18T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
353091,Bedehaven Close,2024-01-18T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.99
353091,Bedehaven Close,2024-01-18T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.25
353091,Bedehaven Close,2024-01-18T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.4
353091,Bedehaven Close,2024-01-18T23:10:00.000+00:00,feeder,4,N Current (RMS),A,15.4
353091,Bedehaven Close,2024-01-18T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.0
353091,Bedehaven Close,2024-01-18T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.8
353091,Bedehaven Close,2024-01-18T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.6
353091,Bedehaven Close,2024-01-18T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.13
353091,Bedehaven Close,2024-01-18T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
353091,Bedehaven Close,2024-01-18T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.71
353091,Bedehaven Close,2024-01-18T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.03
353091,Bedehaven Close,2024-01-18T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.44
353091,Bedehaven Close,2024-01-18T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.22
353091,Bedehaven Close,2024-01-18T23:10:00.000+00:00,feeder,3,N Current (RMS),A,24.7
353091,Bedehaven Close,2024-01-18T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.2
353091,Bedehaven Close,2024-01-18T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
353091,Bedehaven Close,2024-01-18T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.3
353091,Bedehaven Close,2024-01-18T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.35
353091,Bedehaven Close,2024-01-18T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
353091,Bedehaven Close,2024-01-18T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
353091,Bedehaven Close,2024-01-18T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.03
353091,Bedehaven Close,2024-01-18T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.14
353091,Bedehaven Close,2024-01-18T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.48
353091,Bedehaven Close,2024-01-18T23:10:00.000+00:00,feeder,2,N Current (RMS),A,29.3
353091,Bedehaven Close,2024-01-18T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
353091,Bedehaven Close,2024-01-18T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,42.1
353091,Bedehaven Close,2024-01-18T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.2
353091,Bedehaven Close,2024-01-18T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
353091,Bedehaven Close,2024-01-18T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
353091,Bedehaven Close,2024-01-18T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
353091,Bedehaven Close,2024-01-18T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.25
353091,Bedehaven Close,2024-01-18T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.86
353091,Bedehaven Close,2024-01-18T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.14
353091,Bedehaven Close,2024-01-18T23:10:00.000+00:00,feeder,1,N Current (RMS),A,4.7
353091,Bedehaven Close,2024-01-18T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.2
353091,Bedehaven Close,2024-01-18T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.1
353091,Bedehaven Close,2024-01-18T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.1
353091,Bedehaven Close,2024-01-18T23:10:00.000+00:00,transformer,,Temperature,C,16.0
353091,Bedehaven Close,2024-01-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
353091,Bedehaven Close,2024-01-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
353091,Bedehaven Close,2024-01-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
353091,Bedehaven Close,2024-01-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.36
353091,Bedehaven Close,2024-01-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
353091,Bedehaven Close,2024-01-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
353091,Bedehaven Close,2024-01-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
353091,Bedehaven Close,2024-01-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
353091,Bedehaven Close,2024-01-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
353091,Bedehaven Close,2024-01-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,13.79
353091,Bedehaven Close,2024-01-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,18.7
353091,Bedehaven Close,2024-01-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,16.24
353091,Bedehaven Close,2024-01-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,37.0
353091,Bedehaven Close,2024-01-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
353091,Bedehaven Close,2024-01-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
353091,Bedehaven Close,2024-01-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
353091,Bedehaven Close,2024-01-18T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
353091,Bedehaven Close,2024-01-18T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
353091,Bedehaven Close,2024-01-18T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
353091,Bedehaven Close,2024-01-18T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.47
353091,Bedehaven Close,2024-01-18T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.41
353091,Bedehaven Close,2024-01-18T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.21
353091,Bedehaven Close,2024-01-18T23:00:00.000+00:00,feeder,4,N Current (RMS),A,16.2
353091,Bedehaven Close,2024-01-18T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.5
353091,Bedehaven Close,2024-01-18T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.5
353091,Bedehaven Close,2024-01-18T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
353091,Bedehaven Close,2024-01-18T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
353091,Bedehaven Close,2024-01-18T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
353091,Bedehaven Close,2024-01-18T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.37
353091,Bedehaven Close,2024-01-18T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.71
353091,Bedehaven Close,2024-01-18T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.71
353091,Bedehaven Close,2024-01-18T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.66
353091,Bedehaven Close,2024-01-18T23:00:00.000+00:00,feeder,3,N Current (RMS),A,27.2
353091,Bedehaven Close,2024-01-18T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.1
353091,Bedehaven Close,2024-01-18T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.6
353091,Bedehaven Close,2024-01-18T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.7
353091,Bedehaven Close,2024-01-18T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.8
353091,Bedehaven Close,2024-01-18T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.64
353091,Bedehaven Close,2024-01-18T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
353091,Bedehaven Close,2024-01-18T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.56
353091,Bedehaven Close,2024-01-18T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.05
353091,Bedehaven Close,2024-01-18T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.79
353091,Bedehaven Close,2024-01-18T23:00:00.000+00:00,feeder,2,N Current (RMS),A,30.5
353091,Bedehaven Close,2024-01-18T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
353091,Bedehaven Close,2024-01-18T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,49.6
353091,Bedehaven Close,2024-01-18T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.8
353091,Bedehaven Close,2024-01-18T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
353091,Bedehaven Close,2024-01-18T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
353091,Bedehaven Close,2024-01-18T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
353091,Bedehaven Close,2024-01-18T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.23
353091,Bedehaven Close,2024-01-18T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.33
353091,Bedehaven Close,2024-01-18T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.09
353091,Bedehaven Close,2024-01-18T23:00:00.000+00:00,feeder,1,N Current (RMS),A,6.6
353091,Bedehaven Close,2024-01-18T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.9
353091,Bedehaven Close,2024-01-18T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.1
353091,Bedehaven Close,2024-01-18T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.2
353091,Bedehaven Close,2024-01-18T23:00:00.000+00:00,transformer,,Temperature,C,16.1
353091,Bedehaven Close,2024-01-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
353091,Bedehaven Close,2024-01-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
353091,Bedehaven Close,2024-01-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
353091,Bedehaven Close,2024-01-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.32
353091,Bedehaven Close,2024-01-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
353091,Bedehaven Close,2024-01-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
353091,Bedehaven Close,2024-01-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
353091,Bedehaven Close,2024-01-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
353091,Bedehaven Close,2024-01-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
353091,Bedehaven Close,2024-01-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,15.51
353091,Bedehaven Close,2024-01-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,21.5
353091,Bedehaven Close,2024-01-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,16.75
353091,Bedehaven Close,2024-01-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,41.2
353091,Bedehaven Close,2024-01-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
353091,Bedehaven Close,2024-01-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
353091,Bedehaven Close,2024-01-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
353091,Bedehaven Close,2024-01-18T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
353091,Bedehaven Close,2024-01-18T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
353091,Bedehaven Close,2024-01-18T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
353091,Bedehaven Close,2024-01-18T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.61
353091,Bedehaven Close,2024-01-18T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.73
353091,Bedehaven Close,2024-01-18T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.19
353091,Bedehaven Close,2024-01-18T22:50:00.000+00:00,feeder,4,N Current (RMS),A,7.3
353091,Bedehaven Close,2024-01-18T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.1
353091,Bedehaven Close,2024-01-18T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.9
353091,Bedehaven Close,2024-01-18T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
353091,Bedehaven Close,2024-01-18T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
353091,Bedehaven Close,2024-01-18T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
353091,Bedehaven Close,2024-01-18T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
353091,Bedehaven Close,2024-01-18T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.46
353091,Bedehaven Close,2024-01-18T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.04
353091,Bedehaven Close,2024-01-18T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.7
353091,Bedehaven Close,2024-01-18T22:50:00.000+00:00,feeder,3,N Current (RMS),A,23.5
353091,Bedehaven Close,2024-01-18T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.0
353091,Bedehaven Close,2024-01-18T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.3
353091,Bedehaven Close,2024-01-18T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.0
353091,Bedehaven Close,2024-01-18T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.98
353091,Bedehaven Close,2024-01-18T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.85
353091,Bedehaven Close,2024-01-18T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
353091,Bedehaven Close,2024-01-18T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.15
353091,Bedehaven Close,2024-01-18T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.69
353091,Bedehaven Close,2024-01-18T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.6
353091,Bedehaven Close,2024-01-18T22:50:00.000+00:00,feeder,2,N Current (RMS),A,37.0
353091,Bedehaven Close,2024-01-18T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.1
353091,Bedehaven Close,2024-01-18T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,45.4
353091,Bedehaven Close,2024-01-18T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.9
353091,Bedehaven Close,2024-01-18T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
353091,Bedehaven Close,2024-01-18T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
353091,Bedehaven Close,2024-01-18T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.17
353091,Bedehaven Close,2024-01-18T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.25
353091,Bedehaven Close,2024-01-18T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.01
353091,Bedehaven Close,2024-01-18T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.06
353091,Bedehaven Close,2024-01-18T22:50:00.000+00:00,feeder,1,N Current (RMS),A,11.2
353091,Bedehaven Close,2024-01-18T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.2
353091,Bedehaven Close,2024-01-18T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
353091,Bedehaven Close,2024-01-18T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.1
353091,Bedehaven Close,2024-01-18T22:50:00.000+00:00,transformer,,Temperature,C,16.2
353091,Bedehaven Close,2024-01-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
353091,Bedehaven Close,2024-01-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
353091,Bedehaven Close,2024-01-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
353091,Bedehaven Close,2024-01-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.2
353091,Bedehaven Close,2024-01-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
353091,Bedehaven Close,2024-01-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
353091,Bedehaven Close,2024-01-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
353091,Bedehaven Close,2024-01-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
353091,Bedehaven Close,2024-01-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
353091,Bedehaven Close,2024-01-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,14.97
353091,Bedehaven Close,2024-01-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,20.48
353091,Bedehaven Close,2024-01-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,19.55
353091,Bedehaven Close,2024-01-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,42.4
353091,Bedehaven Close,2024-01-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
353091,Bedehaven Close,2024-01-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
353091,Bedehaven Close,2024-01-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
353091,Bedehaven Close,2024-01-18T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
353091,Bedehaven Close,2024-01-18T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
353091,Bedehaven Close,2024-01-18T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
353091,Bedehaven Close,2024-01-18T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.99
353091,Bedehaven Close,2024-01-18T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.18
353091,Bedehaven Close,2024-01-18T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.01
353091,Bedehaven Close,2024-01-18T22:40:00.000+00:00,feeder,4,N Current (RMS),A,9.1
353091,Bedehaven Close,2024-01-18T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.9
353091,Bedehaven Close,2024-01-18T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
353091,Bedehaven Close,2024-01-18T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.3
353091,Bedehaven Close,2024-01-18T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
353091,Bedehaven Close,2024-01-18T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
353091,Bedehaven Close,2024-01-18T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.9
353091,Bedehaven Close,2024-01-18T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.84
353091,Bedehaven Close,2024-01-18T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.6
353091,Bedehaven Close,2024-01-18T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.77
353091,Bedehaven Close,2024-01-18T22:40:00.000+00:00,feeder,3,N Current (RMS),A,30.0
353091,Bedehaven Close,2024-01-18T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.6
353091,Bedehaven Close,2024-01-18T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.4
353091,Bedehaven Close,2024-01-18T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,47.5
353091,Bedehaven Close,2024-01-18T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.28
353091,Bedehaven Close,2024-01-18T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.86
353091,Bedehaven Close,2024-01-18T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
353091,Bedehaven Close,2024-01-18T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.83
353091,Bedehaven Close,2024-01-18T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.16
353091,Bedehaven Close,2024-01-18T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.2
353091,Bedehaven Close,2024-01-18T22:40:00.000+00:00,feeder,2,N Current (RMS),A,41.2
353091,Bedehaven Close,2024-01-18T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.2
353091,Bedehaven Close,2024-01-18T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.1
353091,Bedehaven Close,2024-01-18T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,58.3
353091,Bedehaven Close,2024-01-18T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
353091,Bedehaven Close,2024-01-18T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
353091,Bedehaven Close,2024-01-18T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
