Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353091,Bedehaven Close,2024-01-18T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.13
353091,Bedehaven Close,2024-01-18T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.7
353091,Bedehaven Close,2024-01-18T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.16
353091,Bedehaven Close,2024-01-18T22:40:00.000+00:00,feeder,1,N Current (RMS),A,13.7
353091,Bedehaven Close,2024-01-18T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,2.2
353091,Bedehaven Close,2024-01-18T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.8
353091,Bedehaven Close,2024-01-18T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.3
353091,Bedehaven Close,2024-01-18T22:40:00.000+00:00,transformer,,Temperature,C,16.3
353091,Bedehaven Close,2024-01-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
353091,Bedehaven Close,2024-01-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
353091,Bedehaven Close,2024-01-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
353091,Bedehaven Close,2024-01-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.21
353091,Bedehaven Close,2024-01-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
353091,Bedehaven Close,2024-01-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
353091,Bedehaven Close,2024-01-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
353091,Bedehaven Close,2024-01-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
353091,Bedehaven Close,2024-01-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
353091,Bedehaven Close,2024-01-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,16.53
353091,Bedehaven Close,2024-01-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,20.64
353091,Bedehaven Close,2024-01-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,27.13
353091,Bedehaven Close,2024-01-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,52.8
353091,Bedehaven Close,2024-01-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
353091,Bedehaven Close,2024-01-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
353091,Bedehaven Close,2024-01-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
353091,Bedehaven Close,2024-01-18T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
353091,Bedehaven Close,2024-01-18T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
353091,Bedehaven Close,2024-01-18T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
353091,Bedehaven Close,2024-01-18T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.36
353091,Bedehaven Close,2024-01-18T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.92
353091,Bedehaven Close,2024-01-18T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.55
353091,Bedehaven Close,2024-01-18T22:30:00.000+00:00,feeder,4,N Current (RMS),A,8.4
353091,Bedehaven Close,2024-01-18T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.3
353091,Bedehaven Close,2024-01-18T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.9
353091,Bedehaven Close,2024-01-18T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.1
353091,Bedehaven Close,2024-01-18T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
353091,Bedehaven Close,2024-01-18T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
353091,Bedehaven Close,2024-01-18T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.55
353091,Bedehaven Close,2024-01-18T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.15
353091,Bedehaven Close,2024-01-18T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.33
353091,Bedehaven Close,2024-01-18T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.71
353091,Bedehaven Close,2024-01-18T22:30:00.000+00:00,feeder,3,N Current (RMS),A,34.7
353091,Bedehaven Close,2024-01-18T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,38.0
353091,Bedehaven Close,2024-01-18T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.1
353091,Bedehaven Close,2024-01-18T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,60.2
353091,Bedehaven Close,2024-01-18T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.02
353091,Bedehaven Close,2024-01-18T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.77
353091,Bedehaven Close,2024-01-18T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
353091,Bedehaven Close,2024-01-18T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.51
353091,Bedehaven Close,2024-01-18T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.37
353091,Bedehaven Close,2024-01-18T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.61
353091,Bedehaven Close,2024-01-18T22:30:00.000+00:00,feeder,2,N Current (RMS),A,33.2
353091,Bedehaven Close,2024-01-18T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.1
353091,Bedehaven Close,2024-01-18T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,47.3
353091,Bedehaven Close,2024-01-18T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,51.7
353091,Bedehaven Close,2024-01-18T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
353091,Bedehaven Close,2024-01-18T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
353091,Bedehaven Close,2024-01-18T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
353091,Bedehaven Close,2024-01-18T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.26
353091,Bedehaven Close,2024-01-18T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.1
353091,Bedehaven Close,2024-01-18T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.14
353091,Bedehaven Close,2024-01-18T22:30:00.000+00:00,feeder,1,N Current (RMS),A,15.8
353091,Bedehaven Close,2024-01-18T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.4
353091,Bedehaven Close,2024-01-18T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.5
353091,Bedehaven Close,2024-01-18T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.4
353091,Bedehaven Close,2024-01-18T22:30:00.000+00:00,transformer,,Temperature,C,16.4
353091,Bedehaven Close,2024-01-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
353091,Bedehaven Close,2024-01-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
353091,Bedehaven Close,2024-01-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
353091,Bedehaven Close,2024-01-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.17
353091,Bedehaven Close,2024-01-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
353091,Bedehaven Close,2024-01-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
353091,Bedehaven Close,2024-01-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
353091,Bedehaven Close,2024-01-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
353091,Bedehaven Close,2024-01-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
353091,Bedehaven Close,2024-01-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,17.77
353091,Bedehaven Close,2024-01-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,22.73
353091,Bedehaven Close,2024-01-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,30.01
353091,Bedehaven Close,2024-01-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,54.2
353091,Bedehaven Close,2024-01-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
353091,Bedehaven Close,2024-01-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
353091,Bedehaven Close,2024-01-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
353091,Bedehaven Close,2024-01-18T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
353091,Bedehaven Close,2024-01-18T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
353091,Bedehaven Close,2024-01-18T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
353091,Bedehaven Close,2024-01-18T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.99
353091,Bedehaven Close,2024-01-18T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.05
353091,Bedehaven Close,2024-01-18T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.64
353091,Bedehaven Close,2024-01-18T22:20:00.000+00:00,feeder,4,N Current (RMS),A,12.5
353091,Bedehaven Close,2024-01-18T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.5
353091,Bedehaven Close,2024-01-18T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.2
353091,Bedehaven Close,2024-01-18T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.3
353091,Bedehaven Close,2024-01-18T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.5
353091,Bedehaven Close,2024-01-18T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
353091,Bedehaven Close,2024-01-18T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.59
353091,Bedehaven Close,2024-01-18T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.22
353091,Bedehaven Close,2024-01-18T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.41
353091,Bedehaven Close,2024-01-18T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.6
353091,Bedehaven Close,2024-01-18T22:20:00.000+00:00,feeder,3,N Current (RMS),A,27.6
353091,Bedehaven Close,2024-01-18T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,39.0
353091,Bedehaven Close,2024-01-18T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.3
353091,Bedehaven Close,2024-01-18T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.8
353091,Bedehaven Close,2024-01-18T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.66
353091,Bedehaven Close,2024-01-18T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.54
353091,Bedehaven Close,2024-01-18T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
353091,Bedehaven Close,2024-01-18T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.82
353091,Bedehaven Close,2024-01-18T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.2
353091,Bedehaven Close,2024-01-18T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.18
353091,Bedehaven Close,2024-01-18T22:20:00.000+00:00,feeder,2,N Current (RMS),A,27.4
353091,Bedehaven Close,2024-01-18T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.7
353091,Bedehaven Close,2024-01-18T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,43.2
353091,Bedehaven Close,2024-01-18T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.4
353091,Bedehaven Close,2024-01-18T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
353091,Bedehaven Close,2024-01-18T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
353091,Bedehaven Close,2024-01-18T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
353091,Bedehaven Close,2024-01-18T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.41
353091,Bedehaven Close,2024-01-18T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.61
353091,Bedehaven Close,2024-01-18T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.22
353091,Bedehaven Close,2024-01-18T22:20:00.000+00:00,feeder,1,N Current (RMS),A,7.5
353091,Bedehaven Close,2024-01-18T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.9
353091,Bedehaven Close,2024-01-18T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.3
353091,Bedehaven Close,2024-01-18T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.5
353091,Bedehaven Close,2024-01-18T22:20:00.000+00:00,transformer,,Temperature,C,16.5
353091,Bedehaven Close,2024-01-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
353091,Bedehaven Close,2024-01-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
353091,Bedehaven Close,2024-01-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
353091,Bedehaven Close,2024-01-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.76
353091,Bedehaven Close,2024-01-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
353091,Bedehaven Close,2024-01-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
353091,Bedehaven Close,2024-01-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
353091,Bedehaven Close,2024-01-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
353091,Bedehaven Close,2024-01-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
353091,Bedehaven Close,2024-01-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,17.44
353091,Bedehaven Close,2024-01-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,19.28
353091,Bedehaven Close,2024-01-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,16.63
353091,Bedehaven Close,2024-01-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,45.1
353091,Bedehaven Close,2024-01-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
353091,Bedehaven Close,2024-01-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
353091,Bedehaven Close,2024-01-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
353091,Bedehaven Close,2024-01-18T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
353091,Bedehaven Close,2024-01-18T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
353091,Bedehaven Close,2024-01-18T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
353091,Bedehaven Close,2024-01-18T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.23
353091,Bedehaven Close,2024-01-18T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.49
353091,Bedehaven Close,2024-01-18T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.73
353091,Bedehaven Close,2024-01-18T22:10:00.000+00:00,feeder,4,N Current (RMS),A,8.6
353091,Bedehaven Close,2024-01-18T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.1
353091,Bedehaven Close,2024-01-18T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.2
353091,Bedehaven Close,2024-01-18T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
353091,Bedehaven Close,2024-01-18T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.1
353091,Bedehaven Close,2024-01-18T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
353091,Bedehaven Close,2024-01-18T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.88
353091,Bedehaven Close,2024-01-18T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.58
353091,Bedehaven Close,2024-01-18T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.33
353091,Bedehaven Close,2024-01-18T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.42
353091,Bedehaven Close,2024-01-18T22:10:00.000+00:00,feeder,3,N Current (RMS),A,26.8
353091,Bedehaven Close,2024-01-18T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,40.1
353091,Bedehaven Close,2024-01-18T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.8
353091,Bedehaven Close,2024-01-18T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.7
353091,Bedehaven Close,2024-01-18T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.53
353091,Bedehaven Close,2024-01-18T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.01
353091,Bedehaven Close,2024-01-18T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
353091,Bedehaven Close,2024-01-18T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.19
353091,Bedehaven Close,2024-01-18T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.17
353091,Bedehaven Close,2024-01-18T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.47
353091,Bedehaven Close,2024-01-18T22:10:00.000+00:00,feeder,2,N Current (RMS),A,25.0
353091,Bedehaven Close,2024-01-18T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.1
353091,Bedehaven Close,2024-01-18T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,39.5
353091,Bedehaven Close,2024-01-18T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.4
353091,Bedehaven Close,2024-01-18T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
353091,Bedehaven Close,2024-01-18T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
353091,Bedehaven Close,2024-01-18T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
353091,Bedehaven Close,2024-01-18T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.57
353091,Bedehaven Close,2024-01-18T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.9
353091,Bedehaven Close,2024-01-18T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.26
353091,Bedehaven Close,2024-01-18T22:10:00.000+00:00,feeder,1,N Current (RMS),A,3.3
353091,Bedehaven Close,2024-01-18T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.9
353091,Bedehaven Close,2024-01-18T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.2
353091,Bedehaven Close,2024-01-18T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.6
353091,Bedehaven Close,2024-01-18T22:10:00.000+00:00,transformer,,Temperature,C,16.6
353091,Bedehaven Close,2024-01-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
353091,Bedehaven Close,2024-01-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
353091,Bedehaven Close,2024-01-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
353091,Bedehaven Close,2024-01-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
353091,Bedehaven Close,2024-01-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
353091,Bedehaven Close,2024-01-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
353091,Bedehaven Close,2024-01-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
353091,Bedehaven Close,2024-01-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
353091,Bedehaven Close,2024-01-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
353091,Bedehaven Close,2024-01-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,19.58
353091,Bedehaven Close,2024-01-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,15.89
353091,Bedehaven Close,2024-01-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,17.88
353091,Bedehaven Close,2024-01-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,44.1
353091,Bedehaven Close,2024-01-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
353091,Bedehaven Close,2024-01-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
353091,Bedehaven Close,2024-01-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
353091,Bedehaven Close,2024-01-18T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
353091,Bedehaven Close,2024-01-18T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
353091,Bedehaven Close,2024-01-18T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
353091,Bedehaven Close,2024-01-18T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.12
353091,Bedehaven Close,2024-01-18T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.51
353091,Bedehaven Close,2024-01-18T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.69
353091,Bedehaven Close,2024-01-18T22:00:00.000+00:00,feeder,4,N Current (RMS),A,6.2
353091,Bedehaven Close,2024-01-18T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.8
353091,Bedehaven Close,2024-01-18T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.4
353091,Bedehaven Close,2024-01-18T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.5
353091,Bedehaven Close,2024-01-18T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.27
353091,Bedehaven Close,2024-01-18T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
353091,Bedehaven Close,2024-01-18T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.11
353091,Bedehaven Close,2024-01-18T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.04
353091,Bedehaven Close,2024-01-18T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.72
353091,Bedehaven Close,2024-01-18T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.82
353091,Bedehaven Close,2024-01-18T22:00:00.000+00:00,feeder,3,N Current (RMS),A,25.6
353091,Bedehaven Close,2024-01-18T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,38.1
353091,Bedehaven Close,2024-01-18T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.2
353091,Bedehaven Close,2024-01-18T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.6
353091,Bedehaven Close,2024-01-18T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.38
353091,Bedehaven Close,2024-01-18T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.13
353091,Bedehaven Close,2024-01-18T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
353091,Bedehaven Close,2024-01-18T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.38
353091,Bedehaven Close,2024-01-18T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.05
353091,Bedehaven Close,2024-01-18T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.76
353091,Bedehaven Close,2024-01-18T22:00:00.000+00:00,feeder,2,N Current (RMS),A,25.6
353091,Bedehaven Close,2024-01-18T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.8
353091,Bedehaven Close,2024-01-18T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.2
353091,Bedehaven Close,2024-01-18T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.6
353091,Bedehaven Close,2024-01-18T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
353091,Bedehaven Close,2024-01-18T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
353091,Bedehaven Close,2024-01-18T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
353091,Bedehaven Close,2024-01-18T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.66
353091,Bedehaven Close,2024-01-18T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.42
353091,Bedehaven Close,2024-01-18T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.23
353091,Bedehaven Close,2024-01-18T22:00:00.000+00:00,feeder,1,N Current (RMS),A,4.4
353091,Bedehaven Close,2024-01-18T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.3
353091,Bedehaven Close,2024-01-18T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.0
353091,Bedehaven Close,2024-01-18T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.6
353091,Bedehaven Close,2024-01-18T22:00:00.000+00:00,transformer,,Temperature,C,16.7
353091,Bedehaven Close,2024-01-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
353091,Bedehaven Close,2024-01-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
353091,Bedehaven Close,2024-01-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
353091,Bedehaven Close,2024-01-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
353091,Bedehaven Close,2024-01-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
353091,Bedehaven Close,2024-01-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
353091,Bedehaven Close,2024-01-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
353091,Bedehaven Close,2024-01-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
353091,Bedehaven Close,2024-01-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
353091,Bedehaven Close,2024-01-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,20.21
353091,Bedehaven Close,2024-01-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,18.7
353091,Bedehaven Close,2024-01-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,16.5
353091,Bedehaven Close,2024-01-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,45.9
353091,Bedehaven Close,2024-01-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
353091,Bedehaven Close,2024-01-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
353091,Bedehaven Close,2024-01-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
353091,Bedehaven Close,2024-01-18T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
353091,Bedehaven Close,2024-01-18T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
353091,Bedehaven Close,2024-01-18T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
353091,Bedehaven Close,2024-01-18T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.95
353091,Bedehaven Close,2024-01-18T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.92
353091,Bedehaven Close,2024-01-18T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.69
353091,Bedehaven Close,2024-01-18T21:50:00.000+00:00,feeder,4,N Current (RMS),A,9.3
353091,Bedehaven Close,2024-01-18T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.6
353091,Bedehaven Close,2024-01-18T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.1
353091,Bedehaven Close,2024-01-18T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.8
353091,Bedehaven Close,2024-01-18T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
353091,Bedehaven Close,2024-01-18T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
353091,Bedehaven Close,2024-01-18T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.83
353091,Bedehaven Close,2024-01-18T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.07
353091,Bedehaven Close,2024-01-18T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.34
353091,Bedehaven Close,2024-01-18T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.49
353091,Bedehaven Close,2024-01-18T21:50:00.000+00:00,feeder,3,N Current (RMS),A,35.7
353091,Bedehaven Close,2024-01-18T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,42.4
353091,Bedehaven Close,2024-01-18T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.4
353091,Bedehaven Close,2024-01-18T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,43.7
353091,Bedehaven Close,2024-01-18T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.52
353091,Bedehaven Close,2024-01-18T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.77
353091,Bedehaven Close,2024-01-18T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
353091,Bedehaven Close,2024-01-18T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.54
353091,Bedehaven Close,2024-01-18T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.79
353091,Bedehaven Close,2024-01-18T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.8
353091,Bedehaven Close,2024-01-18T21:50:00.000+00:00,feeder,2,N Current (RMS),A,30.6
353091,Bedehaven Close,2024-01-18T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.2
353091,Bedehaven Close,2024-01-18T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,46.0
353091,Bedehaven Close,2024-01-18T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.0
353091,Bedehaven Close,2024-01-18T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
353091,Bedehaven Close,2024-01-18T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
353091,Bedehaven Close,2024-01-18T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
353091,Bedehaven Close,2024-01-18T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.91
353091,Bedehaven Close,2024-01-18T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.55
353091,Bedehaven Close,2024-01-18T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.17
353091,Bedehaven Close,2024-01-18T21:50:00.000+00:00,feeder,1,N Current (RMS),A,6.2
353091,Bedehaven Close,2024-01-18T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.8
353091,Bedehaven Close,2024-01-18T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.5
353091,Bedehaven Close,2024-01-18T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.5
353091,Bedehaven Close,2024-01-18T21:50:00.000+00:00,transformer,,Temperature,C,16.7
353091,Bedehaven Close,2024-01-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
353091,Bedehaven Close,2024-01-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
353091,Bedehaven Close,2024-01-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
353091,Bedehaven Close,2024-01-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
353091,Bedehaven Close,2024-01-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
353091,Bedehaven Close,2024-01-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
353091,Bedehaven Close,2024-01-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
353091,Bedehaven Close,2024-01-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
353091,Bedehaven Close,2024-01-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
353091,Bedehaven Close,2024-01-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,18.47
353091,Bedehaven Close,2024-01-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,16.6
353091,Bedehaven Close,2024-01-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,21.15
353091,Bedehaven Close,2024-01-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,53.3
353091,Bedehaven Close,2024-01-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
353091,Bedehaven Close,2024-01-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
353091,Bedehaven Close,2024-01-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
353091,Bedehaven Close,2024-01-18T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
353091,Bedehaven Close,2024-01-18T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
353091,Bedehaven Close,2024-01-18T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
353091,Bedehaven Close,2024-01-18T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.93
353091,Bedehaven Close,2024-01-18T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.46
353091,Bedehaven Close,2024-01-18T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.01
353091,Bedehaven Close,2024-01-18T21:40:00.000+00:00,feeder,4,N Current (RMS),A,7.5
353091,Bedehaven Close,2024-01-18T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.8
353091,Bedehaven Close,2024-01-18T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
353091,Bedehaven Close,2024-01-18T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.0
353091,Bedehaven Close,2024-01-18T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
353091,Bedehaven Close,2024-01-18T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
353091,Bedehaven Close,2024-01-18T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.85
353091,Bedehaven Close,2024-01-18T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.41
353091,Bedehaven Close,2024-01-18T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.09
353091,Bedehaven Close,2024-01-18T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.75
353091,Bedehaven Close,2024-01-18T21:40:00.000+00:00,feeder,3,N Current (RMS),A,39.1
353091,Bedehaven Close,2024-01-18T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,51.5
353091,Bedehaven Close,2024-01-18T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.4
353091,Bedehaven Close,2024-01-18T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,51.3
353091,Bedehaven Close,2024-01-18T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.76
353091,Bedehaven Close,2024-01-18T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.49
353091,Bedehaven Close,2024-01-18T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
353091,Bedehaven Close,2024-01-18T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.94
353091,Bedehaven Close,2024-01-18T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.18
353091,Bedehaven Close,2024-01-18T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.34
353091,Bedehaven Close,2024-01-18T21:40:00.000+00:00,feeder,2,N Current (RMS),A,32.2
353091,Bedehaven Close,2024-01-18T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.6
353091,Bedehaven Close,2024-01-18T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,52.1
353091,Bedehaven Close,2024-01-18T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.0
353091,Bedehaven Close,2024-01-18T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
353091,Bedehaven Close,2024-01-18T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
353091,Bedehaven Close,2024-01-18T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
353091,Bedehaven Close,2024-01-18T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.56
353091,Bedehaven Close,2024-01-18T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.69
353091,Bedehaven Close,2024-01-18T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.18
353091,Bedehaven Close,2024-01-18T21:40:00.000+00:00,feeder,1,N Current (RMS),A,3.2
353091,Bedehaven Close,2024-01-18T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.4
353091,Bedehaven Close,2024-01-18T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.3
353091,Bedehaven Close,2024-01-18T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.4
353091,Bedehaven Close,2024-01-18T21:40:00.000+00:00,transformer,,Temperature,C,16.8
353091,Bedehaven Close,2024-01-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
353091,Bedehaven Close,2024-01-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
353091,Bedehaven Close,2024-01-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
353091,Bedehaven Close,2024-01-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.28
353091,Bedehaven Close,2024-01-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
353091,Bedehaven Close,2024-01-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
353091,Bedehaven Close,2024-01-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
353091,Bedehaven Close,2024-01-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
353091,Bedehaven Close,2024-01-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
353091,Bedehaven Close,2024-01-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,20.84
353091,Bedehaven Close,2024-01-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,21.43
353091,Bedehaven Close,2024-01-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,22.28
353091,Bedehaven Close,2024-01-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,52.5
353091,Bedehaven Close,2024-01-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
353091,Bedehaven Close,2024-01-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
353091,Bedehaven Close,2024-01-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
353091,Bedehaven Close,2024-01-18T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
353091,Bedehaven Close,2024-01-18T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
353091,Bedehaven Close,2024-01-18T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
353091,Bedehaven Close,2024-01-18T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.02
353091,Bedehaven Close,2024-01-18T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.47
353091,Bedehaven Close,2024-01-18T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.27
353091,Bedehaven Close,2024-01-18T21:30:00.000+00:00,feeder,4,N Current (RMS),A,7.4
353091,Bedehaven Close,2024-01-18T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.8
353091,Bedehaven Close,2024-01-18T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
353091,Bedehaven Close,2024-01-18T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.2
353091,Bedehaven Close,2024-01-18T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
353091,Bedehaven Close,2024-01-18T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
353091,Bedehaven Close,2024-01-18T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.97
353091,Bedehaven Close,2024-01-18T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.4
353091,Bedehaven Close,2024-01-18T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.07
353091,Bedehaven Close,2024-01-18T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.86
353091,Bedehaven Close,2024-01-18T21:30:00.000+00:00,feeder,3,N Current (RMS),A,42.5
353091,Bedehaven Close,2024-01-18T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,58.8
353091,Bedehaven Close,2024-01-18T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.0
353091,Bedehaven Close,2024-01-18T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.3
353091,Bedehaven Close,2024-01-18T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.67
353091,Bedehaven Close,2024-01-18T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
353091,Bedehaven Close,2024-01-18T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
353091,Bedehaven Close,2024-01-18T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.28
353091,Bedehaven Close,2024-01-18T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.28
353091,Bedehaven Close,2024-01-18T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.85
353091,Bedehaven Close,2024-01-18T21:30:00.000+00:00,feeder,2,N Current (RMS),A,47.8
353091,Bedehaven Close,2024-01-18T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.3
353091,Bedehaven Close,2024-01-18T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,81.4
353091,Bedehaven Close,2024-01-18T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.0
353091,Bedehaven Close,2024-01-18T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.24
353091,Bedehaven Close,2024-01-18T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
353091,Bedehaven Close,2024-01-18T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.27
353091,Bedehaven Close,2024-01-18T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.31
353091,Bedehaven Close,2024-01-18T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.65
353091,Bedehaven Close,2024-01-18T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.24
353091,Bedehaven Close,2024-01-18T21:30:00.000+00:00,feeder,1,N Current (RMS),A,9.8
353091,Bedehaven Close,2024-01-18T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.4
353091,Bedehaven Close,2024-01-18T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.2
353091,Bedehaven Close,2024-01-18T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.8
353091,Bedehaven Close,2024-01-18T21:30:00.000+00:00,transformer,,Temperature,C,16.9
353091,Bedehaven Close,2024-01-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
353091,Bedehaven Close,2024-01-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
353091,Bedehaven Close,2024-01-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
353091,Bedehaven Close,2024-01-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.49
353091,Bedehaven Close,2024-01-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
353091,Bedehaven Close,2024-01-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
353091,Bedehaven Close,2024-01-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
353091,Bedehaven Close,2024-01-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
353091,Bedehaven Close,2024-01-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
353091,Bedehaven Close,2024-01-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,24.01
353091,Bedehaven Close,2024-01-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,31.48
353091,Bedehaven Close,2024-01-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,19.21
353091,Bedehaven Close,2024-01-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,59.0
353091,Bedehaven Close,2024-01-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
353091,Bedehaven Close,2024-01-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
353091,Bedehaven Close,2024-01-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
353091,Bedehaven Close,2024-01-18T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
353091,Bedehaven Close,2024-01-18T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
353091,Bedehaven Close,2024-01-18T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
353091,Bedehaven Close,2024-01-18T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.32
353091,Bedehaven Close,2024-01-18T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.57
353091,Bedehaven Close,2024-01-18T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.1
353091,Bedehaven Close,2024-01-18T21:20:00.000+00:00,feeder,4,N Current (RMS),A,7.8
353091,Bedehaven Close,2024-01-18T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.6
353091,Bedehaven Close,2024-01-18T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.3
353091,Bedehaven Close,2024-01-18T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.5
353091,Bedehaven Close,2024-01-18T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.1
353091,Bedehaven Close,2024-01-18T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
353091,Bedehaven Close,2024-01-18T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.08
353091,Bedehaven Close,2024-01-18T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
353091,Bedehaven Close,2024-01-18T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.35
353091,Bedehaven Close,2024-01-18T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.07
353091,Bedehaven Close,2024-01-18T21:20:00.000+00:00,feeder,3,N Current (RMS),A,38.0
353091,Bedehaven Close,2024-01-18T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,53.3
353091,Bedehaven Close,2024-01-18T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.0
353091,Bedehaven Close,2024-01-18T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.1
353091,Bedehaven Close,2024-01-18T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.69
353091,Bedehaven Close,2024-01-18T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.56
353091,Bedehaven Close,2024-01-18T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
353091,Bedehaven Close,2024-01-18T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.7
353091,Bedehaven Close,2024-01-18T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.82
353091,Bedehaven Close,2024-01-18T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.91
353091,Bedehaven Close,2024-01-18T21:20:00.000+00:00,feeder,2,N Current (RMS),A,49.7
353091,Bedehaven Close,2024-01-18T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.4
353091,Bedehaven Close,2024-01-18T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,79.9
353091,Bedehaven Close,2024-01-18T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.6
353091,Bedehaven Close,2024-01-18T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.33
353091,Bedehaven Close,2024-01-18T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
353091,Bedehaven Close,2024-01-18T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.25
353091,Bedehaven Close,2024-01-18T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.13
353091,Bedehaven Close,2024-01-18T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.19
353091,Bedehaven Close,2024-01-18T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.09
353091,Bedehaven Close,2024-01-18T21:20:00.000+00:00,feeder,1,N Current (RMS),A,9.8
353091,Bedehaven Close,2024-01-18T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.7
353091,Bedehaven Close,2024-01-18T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.4
353091,Bedehaven Close,2024-01-18T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.6
353091,Bedehaven Close,2024-01-18T21:20:00.000+00:00,transformer,,Temperature,C,17.0
353091,Bedehaven Close,2024-01-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
353091,Bedehaven Close,2024-01-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
353091,Bedehaven Close,2024-01-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
353091,Bedehaven Close,2024-01-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.74
353091,Bedehaven Close,2024-01-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
353091,Bedehaven Close,2024-01-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
353091,Bedehaven Close,2024-01-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
353091,Bedehaven Close,2024-01-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
353091,Bedehaven Close,2024-01-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
353091,Bedehaven Close,2024-01-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,21.15
353091,Bedehaven Close,2024-01-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,30.93
353091,Bedehaven Close,2024-01-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,18.17
353091,Bedehaven Close,2024-01-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,59.7
353091,Bedehaven Close,2024-01-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
353091,Bedehaven Close,2024-01-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
353091,Bedehaven Close,2024-01-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
353091,Bedehaven Close,2024-01-18T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
353091,Bedehaven Close,2024-01-18T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
353091,Bedehaven Close,2024-01-18T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
353091,Bedehaven Close,2024-01-18T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.6
353091,Bedehaven Close,2024-01-18T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.55
353091,Bedehaven Close,2024-01-18T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.04
353091,Bedehaven Close,2024-01-18T21:10:00.000+00:00,feeder,4,N Current (RMS),A,8.2
353091,Bedehaven Close,2024-01-18T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.1
353091,Bedehaven Close,2024-01-18T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.3
353091,Bedehaven Close,2024-01-18T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.4
353091,Bedehaven Close,2024-01-18T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.13
353091,Bedehaven Close,2024-01-18T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
353091,Bedehaven Close,2024-01-18T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.89
353091,Bedehaven Close,2024-01-18T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.58
353091,Bedehaven Close,2024-01-18T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.25
353091,Bedehaven Close,2024-01-18T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.8
353091,Bedehaven Close,2024-01-18T21:10:00.000+00:00,feeder,3,N Current (RMS),A,33.2
353091,Bedehaven Close,2024-01-18T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,48.0
353091,Bedehaven Close,2024-01-18T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.4
353091,Bedehaven Close,2024-01-18T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.6
353091,Bedehaven Close,2024-01-18T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.43
353091,Bedehaven Close,2024-01-18T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
353091,Bedehaven Close,2024-01-18T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
353091,Bedehaven Close,2024-01-18T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.82
353091,Bedehaven Close,2024-01-18T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.9
353091,Bedehaven Close,2024-01-18T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.15
353091,Bedehaven Close,2024-01-18T21:10:00.000+00:00,feeder,2,N Current (RMS),A,58.2
353091,Bedehaven Close,2024-01-18T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
353091,Bedehaven Close,2024-01-18T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,85.1
353091,Bedehaven Close,2024-01-18T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.6
353091,Bedehaven Close,2024-01-18T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.56
353091,Bedehaven Close,2024-01-18T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
353091,Bedehaven Close,2024-01-18T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.26
353091,Bedehaven Close,2024-01-18T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
353091,Bedehaven Close,2024-01-18T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.59
353091,Bedehaven Close,2024-01-18T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.07
353091,Bedehaven Close,2024-01-18T21:10:00.000+00:00,feeder,1,N Current (RMS),A,2.8
353091,Bedehaven Close,2024-01-18T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.7
353091,Bedehaven Close,2024-01-18T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.7
353091,Bedehaven Close,2024-01-18T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.7
353091,Bedehaven Close,2024-01-18T21:10:00.000+00:00,transformer,,Temperature,C,17.0
353091,Bedehaven Close,2024-01-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
353091,Bedehaven Close,2024-01-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
353091,Bedehaven Close,2024-01-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
353091,Bedehaven Close,2024-01-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.01
353091,Bedehaven Close,2024-01-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
353091,Bedehaven Close,2024-01-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
353091,Bedehaven Close,2024-01-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
353091,Bedehaven Close,2024-01-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
353091,Bedehaven Close,2024-01-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
353091,Bedehaven Close,2024-01-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,18.03
353091,Bedehaven Close,2024-01-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,31.29
353091,Bedehaven Close,2024-01-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,20.06
353091,Bedehaven Close,2024-01-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,65.9
353091,Bedehaven Close,2024-01-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
353091,Bedehaven Close,2024-01-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
353091,Bedehaven Close,2024-01-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
353091,Bedehaven Close,2024-01-18T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
353091,Bedehaven Close,2024-01-18T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
353091,Bedehaven Close,2024-01-18T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
353091,Bedehaven Close,2024-01-18T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.99
353091,Bedehaven Close,2024-01-18T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.48
353091,Bedehaven Close,2024-01-18T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.56
353091,Bedehaven Close,2024-01-18T21:00:00.000+00:00,feeder,4,N Current (RMS),A,7.9
353091,Bedehaven Close,2024-01-18T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.8
353091,Bedehaven Close,2024-01-18T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
353091,Bedehaven Close,2024-01-18T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.2
353091,Bedehaven Close,2024-01-18T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
353091,Bedehaven Close,2024-01-18T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
353091,Bedehaven Close,2024-01-18T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.09
353091,Bedehaven Close,2024-01-18T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.74
353091,Bedehaven Close,2024-01-18T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.23
