Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353091,Bedehaven Close,2024-01-18T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.12
353091,Bedehaven Close,2024-01-18T21:00:00.000+00:00,feeder,3,N Current (RMS),A,35.7
353091,Bedehaven Close,2024-01-18T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,44.9
353091,Bedehaven Close,2024-01-18T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,56.5
353091,Bedehaven Close,2024-01-18T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,78.7
353091,Bedehaven Close,2024-01-18T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.3
353091,Bedehaven Close,2024-01-18T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.68
353091,Bedehaven Close,2024-01-18T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
353091,Bedehaven Close,2024-01-18T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.27
353091,Bedehaven Close,2024-01-18T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.84
353091,Bedehaven Close,2024-01-18T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.63
353091,Bedehaven Close,2024-01-18T21:00:00.000+00:00,feeder,2,N Current (RMS),A,48.4
353091,Bedehaven Close,2024-01-18T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.6
353091,Bedehaven Close,2024-01-18T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,73.6
353091,Bedehaven Close,2024-01-18T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.7
353091,Bedehaven Close,2024-01-18T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.3
353091,Bedehaven Close,2024-01-18T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
353091,Bedehaven Close,2024-01-18T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.3
353091,Bedehaven Close,2024-01-18T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.19
353091,Bedehaven Close,2024-01-18T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.54
353091,Bedehaven Close,2024-01-18T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.59
353091,Bedehaven Close,2024-01-18T21:00:00.000+00:00,feeder,1,N Current (RMS),A,9.2
353091,Bedehaven Close,2024-01-18T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.7
353091,Bedehaven Close,2024-01-18T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.4
353091,Bedehaven Close,2024-01-18T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.7
353091,Bedehaven Close,2024-01-18T21:00:00.000+00:00,transformer,,Temperature,C,17.1
353091,Bedehaven Close,2024-01-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
353091,Bedehaven Close,2024-01-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
353091,Bedehaven Close,2024-01-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
353091,Bedehaven Close,2024-01-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
353091,Bedehaven Close,2024-01-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
353091,Bedehaven Close,2024-01-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
353091,Bedehaven Close,2024-01-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
353091,Bedehaven Close,2024-01-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
353091,Bedehaven Close,2024-01-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
353091,Bedehaven Close,2024-01-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,18.18
353091,Bedehaven Close,2024-01-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,36.08
353091,Bedehaven Close,2024-01-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,31.9
353091,Bedehaven Close,2024-01-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,76.0
353091,Bedehaven Close,2024-01-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
353091,Bedehaven Close,2024-01-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
353091,Bedehaven Close,2024-01-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
353091,Bedehaven Close,2024-01-18T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
353091,Bedehaven Close,2024-01-18T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
353091,Bedehaven Close,2024-01-18T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
353091,Bedehaven Close,2024-01-18T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.2
353091,Bedehaven Close,2024-01-18T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.52
353091,Bedehaven Close,2024-01-18T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.9
353091,Bedehaven Close,2024-01-18T20:50:00.000+00:00,feeder,4,N Current (RMS),A,7.5
353091,Bedehaven Close,2024-01-18T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.9
353091,Bedehaven Close,2024-01-18T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.2
353091,Bedehaven Close,2024-01-18T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.4
353091,Bedehaven Close,2024-01-18T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
353091,Bedehaven Close,2024-01-18T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
353091,Bedehaven Close,2024-01-18T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.08
353091,Bedehaven Close,2024-01-18T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.77
353091,Bedehaven Close,2024-01-18T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.95
353091,Bedehaven Close,2024-01-18T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.06
353091,Bedehaven Close,2024-01-18T20:50:00.000+00:00,feeder,3,N Current (RMS),A,30.5
353091,Bedehaven Close,2024-01-18T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,44.8
353091,Bedehaven Close,2024-01-18T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,62.3
353091,Bedehaven Close,2024-01-18T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,78.5
353091,Bedehaven Close,2024-01-18T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.51
353091,Bedehaven Close,2024-01-18T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.9
353091,Bedehaven Close,2024-01-18T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
353091,Bedehaven Close,2024-01-18T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.44
353091,Bedehaven Close,2024-01-18T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.03
353091,Bedehaven Close,2024-01-18T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.37
353091,Bedehaven Close,2024-01-18T20:50:00.000+00:00,feeder,2,N Current (RMS),A,38.2
353091,Bedehaven Close,2024-01-18T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.6
353091,Bedehaven Close,2024-01-18T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,66.0
353091,Bedehaven Close,2024-01-18T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.5
353091,Bedehaven Close,2024-01-18T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
353091,Bedehaven Close,2024-01-18T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
353091,Bedehaven Close,2024-01-18T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.34
353091,Bedehaven Close,2024-01-18T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.16
353091,Bedehaven Close,2024-01-18T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.44
353091,Bedehaven Close,2024-01-18T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.3
353091,Bedehaven Close,2024-01-18T20:50:00.000+00:00,feeder,1,N Current (RMS),A,9.4
353091,Bedehaven Close,2024-01-18T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.3
353091,Bedehaven Close,2024-01-18T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.8
353091,Bedehaven Close,2024-01-18T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.2
353091,Bedehaven Close,2024-01-18T20:50:00.000+00:00,transformer,,Temperature,C,17.1
353091,Bedehaven Close,2024-01-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
353091,Bedehaven Close,2024-01-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
353091,Bedehaven Close,2024-01-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
353091,Bedehaven Close,2024-01-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
353091,Bedehaven Close,2024-01-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
353091,Bedehaven Close,2024-01-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
353091,Bedehaven Close,2024-01-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
353091,Bedehaven Close,2024-01-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
353091,Bedehaven Close,2024-01-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
353091,Bedehaven Close,2024-01-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,19.58
353091,Bedehaven Close,2024-01-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,35.93
353091,Bedehaven Close,2024-01-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,30.64
353091,Bedehaven Close,2024-01-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,64.4
353091,Bedehaven Close,2024-01-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
353091,Bedehaven Close,2024-01-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
353091,Bedehaven Close,2024-01-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
353091,Bedehaven Close,2024-01-18T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
353091,Bedehaven Close,2024-01-18T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
353091,Bedehaven Close,2024-01-18T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
353091,Bedehaven Close,2024-01-18T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.56
353091,Bedehaven Close,2024-01-18T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.19
353091,Bedehaven Close,2024-01-18T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.79
353091,Bedehaven Close,2024-01-18T20:40:00.000+00:00,feeder,4,N Current (RMS),A,13.5
353091,Bedehaven Close,2024-01-18T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.2
353091,Bedehaven Close,2024-01-18T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.3
353091,Bedehaven Close,2024-01-18T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.1
353091,Bedehaven Close,2024-01-18T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
353091,Bedehaven Close,2024-01-18T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
353091,Bedehaven Close,2024-01-18T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.74
353091,Bedehaven Close,2024-01-18T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.81
353091,Bedehaven Close,2024-01-18T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.19
353091,Bedehaven Close,2024-01-18T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.42
353091,Bedehaven Close,2024-01-18T20:40:00.000+00:00,feeder,3,N Current (RMS),A,34.0
353091,Bedehaven Close,2024-01-18T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,53.5
353091,Bedehaven Close,2024-01-18T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.1
353091,Bedehaven Close,2024-01-18T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,61.7
353091,Bedehaven Close,2024-01-18T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.61
353091,Bedehaven Close,2024-01-18T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.19
353091,Bedehaven Close,2024-01-18T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
353091,Bedehaven Close,2024-01-18T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.9
353091,Bedehaven Close,2024-01-18T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.92
353091,Bedehaven Close,2024-01-18T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.5
353091,Bedehaven Close,2024-01-18T20:40:00.000+00:00,feeder,2,N Current (RMS),A,39.1
353091,Bedehaven Close,2024-01-18T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
353091,Bedehaven Close,2024-01-18T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,62.3
353091,Bedehaven Close,2024-01-18T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.7
353091,Bedehaven Close,2024-01-18T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
353091,Bedehaven Close,2024-01-18T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
353091,Bedehaven Close,2024-01-18T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.31
353091,Bedehaven Close,2024-01-18T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.17
353091,Bedehaven Close,2024-01-18T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.89
353091,Bedehaven Close,2024-01-18T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.32
353091,Bedehaven Close,2024-01-18T20:40:00.000+00:00,feeder,1,N Current (RMS),A,11.6
353091,Bedehaven Close,2024-01-18T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.9
353091,Bedehaven Close,2024-01-18T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
353091,Bedehaven Close,2024-01-18T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.2
353091,Bedehaven Close,2024-01-18T20:40:00.000+00:00,transformer,,Temperature,C,17.2
353091,Bedehaven Close,2024-01-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
353091,Bedehaven Close,2024-01-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
353091,Bedehaven Close,2024-01-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
353091,Bedehaven Close,2024-01-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
353091,Bedehaven Close,2024-01-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
353091,Bedehaven Close,2024-01-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
353091,Bedehaven Close,2024-01-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
353091,Bedehaven Close,2024-01-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
353091,Bedehaven Close,2024-01-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
353091,Bedehaven Close,2024-01-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,20.45
353091,Bedehaven Close,2024-01-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,31.19
353091,Bedehaven Close,2024-01-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,28.03
353091,Bedehaven Close,2024-01-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,59.5
353091,Bedehaven Close,2024-01-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
353091,Bedehaven Close,2024-01-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
353091,Bedehaven Close,2024-01-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
353091,Bedehaven Close,2024-01-18T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
353091,Bedehaven Close,2024-01-18T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
353091,Bedehaven Close,2024-01-18T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
353091,Bedehaven Close,2024-01-18T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.08
353091,Bedehaven Close,2024-01-18T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.98
353091,Bedehaven Close,2024-01-18T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.78
353091,Bedehaven Close,2024-01-18T20:30:00.000+00:00,feeder,4,N Current (RMS),A,14.9
353091,Bedehaven Close,2024-01-18T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.4
353091,Bedehaven Close,2024-01-18T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.0
353091,Bedehaven Close,2024-01-18T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.7
353091,Bedehaven Close,2024-01-18T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
353091,Bedehaven Close,2024-01-18T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
353091,Bedehaven Close,2024-01-18T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.07
353091,Bedehaven Close,2024-01-18T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.89
353091,Bedehaven Close,2024-01-18T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.18
353091,Bedehaven Close,2024-01-18T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.98
353091,Bedehaven Close,2024-01-18T20:30:00.000+00:00,feeder,3,N Current (RMS),A,26.3
353091,Bedehaven Close,2024-01-18T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,49.9
353091,Bedehaven Close,2024-01-18T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,50.3
353091,Bedehaven Close,2024-01-18T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,46.8
353091,Bedehaven Close,2024-01-18T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
353091,Bedehaven Close,2024-01-18T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.94
353091,Bedehaven Close,2024-01-18T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
353091,Bedehaven Close,2024-01-18T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.47
353091,Bedehaven Close,2024-01-18T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.19
353091,Bedehaven Close,2024-01-18T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.78
353091,Bedehaven Close,2024-01-18T20:30:00.000+00:00,feeder,2,N Current (RMS),A,38.6
353091,Bedehaven Close,2024-01-18T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.4
353091,Bedehaven Close,2024-01-18T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,55.4
353091,Bedehaven Close,2024-01-18T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,49.2
353091,Bedehaven Close,2024-01-18T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
353091,Bedehaven Close,2024-01-18T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
353091,Bedehaven Close,2024-01-18T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
353091,Bedehaven Close,2024-01-18T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.44
353091,Bedehaven Close,2024-01-18T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.29
353091,Bedehaven Close,2024-01-18T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.27
353091,Bedehaven Close,2024-01-18T20:30:00.000+00:00,feeder,1,N Current (RMS),A,4.2
353091,Bedehaven Close,2024-01-18T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.4
353091,Bedehaven Close,2024-01-18T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.7
353091,Bedehaven Close,2024-01-18T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.7
353091,Bedehaven Close,2024-01-18T20:30:00.000+00:00,transformer,,Temperature,C,17.3
353091,Bedehaven Close,2024-01-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
353091,Bedehaven Close,2024-01-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
353091,Bedehaven Close,2024-01-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
353091,Bedehaven Close,2024-01-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
353091,Bedehaven Close,2024-01-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
353091,Bedehaven Close,2024-01-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
353091,Bedehaven Close,2024-01-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
353091,Bedehaven Close,2024-01-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
353091,Bedehaven Close,2024-01-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
353091,Bedehaven Close,2024-01-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,19.88
353091,Bedehaven Close,2024-01-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,31.64
353091,Bedehaven Close,2024-01-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,24.81
353091,Bedehaven Close,2024-01-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,57.8
353091,Bedehaven Close,2024-01-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
353091,Bedehaven Close,2024-01-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
353091,Bedehaven Close,2024-01-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
353091,Bedehaven Close,2024-01-18T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
353091,Bedehaven Close,2024-01-18T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
353091,Bedehaven Close,2024-01-18T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
353091,Bedehaven Close,2024-01-18T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.3
353091,Bedehaven Close,2024-01-18T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.42
353091,Bedehaven Close,2024-01-18T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.9
353091,Bedehaven Close,2024-01-18T20:20:00.000+00:00,feeder,4,N Current (RMS),A,11.0
353091,Bedehaven Close,2024-01-18T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.6
353091,Bedehaven Close,2024-01-18T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.1
353091,Bedehaven Close,2024-01-18T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.8
353091,Bedehaven Close,2024-01-18T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
353091,Bedehaven Close,2024-01-18T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
353091,Bedehaven Close,2024-01-18T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.9
353091,Bedehaven Close,2024-01-18T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.4
353091,Bedehaven Close,2024-01-18T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.24
353091,Bedehaven Close,2024-01-18T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.39
353091,Bedehaven Close,2024-01-18T20:20:00.000+00:00,feeder,3,N Current (RMS),A,33.0
353091,Bedehaven Close,2024-01-18T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,48.0
353091,Bedehaven Close,2024-01-18T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,38.3
353091,Bedehaven Close,2024-01-18T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,59.2
353091,Bedehaven Close,2024-01-18T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.74
353091,Bedehaven Close,2024-01-18T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.57
353091,Bedehaven Close,2024-01-18T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
353091,Bedehaven Close,2024-01-18T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.47
353091,Bedehaven Close,2024-01-18T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.69
353091,Bedehaven Close,2024-01-18T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.83
353091,Bedehaven Close,2024-01-18T20:20:00.000+00:00,feeder,2,N Current (RMS),A,32.6
353091,Bedehaven Close,2024-01-18T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.2
353091,Bedehaven Close,2024-01-18T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,53.3
353091,Bedehaven Close,2024-01-18T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,45.8
353091,Bedehaven Close,2024-01-18T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
353091,Bedehaven Close,2024-01-18T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
353091,Bedehaven Close,2024-01-18T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
353091,Bedehaven Close,2024-01-18T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.51
353091,Bedehaven Close,2024-01-18T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.37
353091,Bedehaven Close,2024-01-18T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.3
353091,Bedehaven Close,2024-01-18T20:20:00.000+00:00,feeder,1,N Current (RMS),A,4.1
353091,Bedehaven Close,2024-01-18T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.3
353091,Bedehaven Close,2024-01-18T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.9
353091,Bedehaven Close,2024-01-18T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.8
353091,Bedehaven Close,2024-01-18T20:20:00.000+00:00,transformer,,Temperature,C,17.4
353091,Bedehaven Close,2024-01-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
353091,Bedehaven Close,2024-01-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
353091,Bedehaven Close,2024-01-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
353091,Bedehaven Close,2024-01-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
353091,Bedehaven Close,2024-01-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
353091,Bedehaven Close,2024-01-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
353091,Bedehaven Close,2024-01-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
353091,Bedehaven Close,2024-01-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
353091,Bedehaven Close,2024-01-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
353091,Bedehaven Close,2024-01-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,20.69
353091,Bedehaven Close,2024-01-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,26.71
353091,Bedehaven Close,2024-01-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,28.42
353091,Bedehaven Close,2024-01-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,57.3
353091,Bedehaven Close,2024-01-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
353091,Bedehaven Close,2024-01-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
353091,Bedehaven Close,2024-01-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
353091,Bedehaven Close,2024-01-18T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
353091,Bedehaven Close,2024-01-18T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
353091,Bedehaven Close,2024-01-18T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
353091,Bedehaven Close,2024-01-18T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.31
353091,Bedehaven Close,2024-01-18T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.54
353091,Bedehaven Close,2024-01-18T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.76
353091,Bedehaven Close,2024-01-18T20:10:00.000+00:00,feeder,4,N Current (RMS),A,20.0
353091,Bedehaven Close,2024-01-18T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.7
353091,Bedehaven Close,2024-01-18T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.6
353091,Bedehaven Close,2024-01-18T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.6
353091,Bedehaven Close,2024-01-18T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
353091,Bedehaven Close,2024-01-18T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
353091,Bedehaven Close,2024-01-18T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.68
353091,Bedehaven Close,2024-01-18T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.25
353091,Bedehaven Close,2024-01-18T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.91
353091,Bedehaven Close,2024-01-18T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.36
353091,Bedehaven Close,2024-01-18T20:10:00.000+00:00,feeder,3,N Current (RMS),A,36.9
353091,Bedehaven Close,2024-01-18T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,67.2
353091,Bedehaven Close,2024-01-18T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,54.3
353091,Bedehaven Close,2024-01-18T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,80.0
353091,Bedehaven Close,2024-01-18T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.79
353091,Bedehaven Close,2024-01-18T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.63
353091,Bedehaven Close,2024-01-18T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
353091,Bedehaven Close,2024-01-18T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.68
353091,Bedehaven Close,2024-01-18T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.82
353091,Bedehaven Close,2024-01-18T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.05
353091,Bedehaven Close,2024-01-18T20:10:00.000+00:00,feeder,2,N Current (RMS),A,32.7
353091,Bedehaven Close,2024-01-18T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.8
353091,Bedehaven Close,2024-01-18T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,50.0
353091,Bedehaven Close,2024-01-18T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,46.5
353091,Bedehaven Close,2024-01-18T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
353091,Bedehaven Close,2024-01-18T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
353091,Bedehaven Close,2024-01-18T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
353091,Bedehaven Close,2024-01-18T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.49
353091,Bedehaven Close,2024-01-18T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.52
353091,Bedehaven Close,2024-01-18T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.34
353091,Bedehaven Close,2024-01-18T20:10:00.000+00:00,feeder,1,N Current (RMS),A,3.3
353091,Bedehaven Close,2024-01-18T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.3
353091,Bedehaven Close,2024-01-18T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.7
353091,Bedehaven Close,2024-01-18T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.9
353091,Bedehaven Close,2024-01-18T20:10:00.000+00:00,transformer,,Temperature,C,17.4
353091,Bedehaven Close,2024-01-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
353091,Bedehaven Close,2024-01-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
353091,Bedehaven Close,2024-01-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
353091,Bedehaven Close,2024-01-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
353091,Bedehaven Close,2024-01-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
353091,Bedehaven Close,2024-01-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
353091,Bedehaven Close,2024-01-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
353091,Bedehaven Close,2024-01-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
353091,Bedehaven Close,2024-01-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
353091,Bedehaven Close,2024-01-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,25.73
353091,Bedehaven Close,2024-01-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,28.78
353091,Bedehaven Close,2024-01-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,37.51
353091,Bedehaven Close,2024-01-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,65.3
353091,Bedehaven Close,2024-01-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
353091,Bedehaven Close,2024-01-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
353091,Bedehaven Close,2024-01-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
353091,Bedehaven Close,2024-01-18T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
353091,Bedehaven Close,2024-01-18T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
353091,Bedehaven Close,2024-01-18T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
353091,Bedehaven Close,2024-01-18T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.78
353091,Bedehaven Close,2024-01-18T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.4
353091,Bedehaven Close,2024-01-18T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.72
353091,Bedehaven Close,2024-01-18T20:00:00.000+00:00,feeder,4,N Current (RMS),A,24.4
353091,Bedehaven Close,2024-01-18T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.1
353091,Bedehaven Close,2024-01-18T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.0
353091,Bedehaven Close,2024-01-18T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,32.5
353091,Bedehaven Close,2024-01-18T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
353091,Bedehaven Close,2024-01-18T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
353091,Bedehaven Close,2024-01-18T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.42
353091,Bedehaven Close,2024-01-18T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.43
353091,Bedehaven Close,2024-01-18T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.46
353091,Bedehaven Close,2024-01-18T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.78
353091,Bedehaven Close,2024-01-18T20:00:00.000+00:00,feeder,3,N Current (RMS),A,34.3
353091,Bedehaven Close,2024-01-18T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,56.5
353091,Bedehaven Close,2024-01-18T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,51.1
353091,Bedehaven Close,2024-01-18T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,81.5
353091,Bedehaven Close,2024-01-18T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.78
353091,Bedehaven Close,2024-01-18T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.41
353091,Bedehaven Close,2024-01-18T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
353091,Bedehaven Close,2024-01-18T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.01
353091,Bedehaven Close,2024-01-18T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.23
353091,Bedehaven Close,2024-01-18T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.16
353091,Bedehaven Close,2024-01-18T20:00:00.000+00:00,feeder,2,N Current (RMS),A,53.8
353091,Bedehaven Close,2024-01-18T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.9
353091,Bedehaven Close,2024-01-18T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,48.4
353091,Bedehaven Close,2024-01-18T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,73.0
353091,Bedehaven Close,2024-01-18T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
353091,Bedehaven Close,2024-01-18T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
353091,Bedehaven Close,2024-01-18T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
353091,Bedehaven Close,2024-01-18T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.5
353091,Bedehaven Close,2024-01-18T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.78
353091,Bedehaven Close,2024-01-18T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.25
353091,Bedehaven Close,2024-01-18T20:00:00.000+00:00,feeder,1,N Current (RMS),A,10.6
353091,Bedehaven Close,2024-01-18T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.8
353091,Bedehaven Close,2024-01-18T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.2
353091,Bedehaven Close,2024-01-18T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.3
353091,Bedehaven Close,2024-01-18T20:00:00.000+00:00,transformer,,Temperature,C,17.4
353091,Bedehaven Close,2024-01-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
353091,Bedehaven Close,2024-01-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
353091,Bedehaven Close,2024-01-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
353091,Bedehaven Close,2024-01-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
353091,Bedehaven Close,2024-01-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
353091,Bedehaven Close,2024-01-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
353091,Bedehaven Close,2024-01-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
353091,Bedehaven Close,2024-01-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
353091,Bedehaven Close,2024-01-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
353091,Bedehaven Close,2024-01-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,21.72
353091,Bedehaven Close,2024-01-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,30.87
353091,Bedehaven Close,2024-01-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,45.91
353091,Bedehaven Close,2024-01-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,97.4
353091,Bedehaven Close,2024-01-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
353091,Bedehaven Close,2024-01-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
353091,Bedehaven Close,2024-01-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.7
353091,Bedehaven Close,2024-01-18T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
353091,Bedehaven Close,2024-01-18T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
353091,Bedehaven Close,2024-01-18T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
353091,Bedehaven Close,2024-01-18T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.06
353091,Bedehaven Close,2024-01-18T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.46
353091,Bedehaven Close,2024-01-18T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.19
353091,Bedehaven Close,2024-01-18T19:50:00.000+00:00,feeder,4,N Current (RMS),A,23.2
353091,Bedehaven Close,2024-01-18T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.1
353091,Bedehaven Close,2024-01-18T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.3
353091,Bedehaven Close,2024-01-18T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,30.2
353091,Bedehaven Close,2024-01-18T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
353091,Bedehaven Close,2024-01-18T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
353091,Bedehaven Close,2024-01-18T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.63
353091,Bedehaven Close,2024-01-18T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.46
353091,Bedehaven Close,2024-01-18T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.14
353091,Bedehaven Close,2024-01-18T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.62
353091,Bedehaven Close,2024-01-18T19:50:00.000+00:00,feeder,3,N Current (RMS),A,35.7
353091,Bedehaven Close,2024-01-18T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,64.5
353091,Bedehaven Close,2024-01-18T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,53.2
353091,Bedehaven Close,2024-01-18T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,62.6
353091,Bedehaven Close,2024-01-18T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.02
353091,Bedehaven Close,2024-01-18T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.39
353091,Bedehaven Close,2024-01-18T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
353091,Bedehaven Close,2024-01-18T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.14
353091,Bedehaven Close,2024-01-18T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.4
353091,Bedehaven Close,2024-01-18T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.85
353091,Bedehaven Close,2024-01-18T19:50:00.000+00:00,feeder,2,N Current (RMS),A,57.5
353091,Bedehaven Close,2024-01-18T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.2
353091,Bedehaven Close,2024-01-18T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,64.3
353091,Bedehaven Close,2024-01-18T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,81.1
353091,Bedehaven Close,2024-01-18T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
353091,Bedehaven Close,2024-01-18T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
353091,Bedehaven Close,2024-01-18T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
353091,Bedehaven Close,2024-01-18T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.3
353091,Bedehaven Close,2024-01-18T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.63
353091,Bedehaven Close,2024-01-18T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.27
353091,Bedehaven Close,2024-01-18T19:50:00.000+00:00,feeder,1,N Current (RMS),A,5.9
353091,Bedehaven Close,2024-01-18T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.7
353091,Bedehaven Close,2024-01-18T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.9
353091,Bedehaven Close,2024-01-18T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.4
353091,Bedehaven Close,2024-01-18T19:50:00.000+00:00,transformer,,Temperature,C,17.5
353091,Bedehaven Close,2024-01-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
353091,Bedehaven Close,2024-01-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
353091,Bedehaven Close,2024-01-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
353091,Bedehaven Close,2024-01-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.64
353091,Bedehaven Close,2024-01-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
353091,Bedehaven Close,2024-01-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
353091,Bedehaven Close,2024-01-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
353091,Bedehaven Close,2024-01-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
353091,Bedehaven Close,2024-01-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
353091,Bedehaven Close,2024-01-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,25.36
353091,Bedehaven Close,2024-01-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,30.62
353091,Bedehaven Close,2024-01-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,42.94
353091,Bedehaven Close,2024-01-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,84.5
353091,Bedehaven Close,2024-01-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
353091,Bedehaven Close,2024-01-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
353091,Bedehaven Close,2024-01-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.0
353091,Bedehaven Close,2024-01-18T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
353091,Bedehaven Close,2024-01-18T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
353091,Bedehaven Close,2024-01-18T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
353091,Bedehaven Close,2024-01-18T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.02
353091,Bedehaven Close,2024-01-18T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.3
353091,Bedehaven Close,2024-01-18T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.37
353091,Bedehaven Close,2024-01-18T19:40:00.000+00:00,feeder,4,N Current (RMS),A,18.7
353091,Bedehaven Close,2024-01-18T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.8
353091,Bedehaven Close,2024-01-18T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.8
353091,Bedehaven Close,2024-01-18T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.3
353091,Bedehaven Close,2024-01-18T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
353091,Bedehaven Close,2024-01-18T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
353091,Bedehaven Close,2024-01-18T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.82
353091,Bedehaven Close,2024-01-18T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.16
353091,Bedehaven Close,2024-01-18T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.86
353091,Bedehaven Close,2024-01-18T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.32
353091,Bedehaven Close,2024-01-18T19:40:00.000+00:00,feeder,3,N Current (RMS),A,28.9
353091,Bedehaven Close,2024-01-18T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,54.4
353091,Bedehaven Close,2024-01-18T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,52.2
353091,Bedehaven Close,2024-01-18T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,43.6
353091,Bedehaven Close,2024-01-18T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.95
353091,Bedehaven Close,2024-01-18T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.33
353091,Bedehaven Close,2024-01-18T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
353091,Bedehaven Close,2024-01-18T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.44
353091,Bedehaven Close,2024-01-18T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,22.02
353091,Bedehaven Close,2024-01-18T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.74
353091,Bedehaven Close,2024-01-18T19:40:00.000+00:00,feeder,2,N Current (RMS),A,54.3
353091,Bedehaven Close,2024-01-18T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.5
353091,Bedehaven Close,2024-01-18T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,91.1
353091,Bedehaven Close,2024-01-18T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,51.1
353091,Bedehaven Close,2024-01-18T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.6
353091,Bedehaven Close,2024-01-18T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
353091,Bedehaven Close,2024-01-18T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.41
353091,Bedehaven Close,2024-01-18T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.52
353091,Bedehaven Close,2024-01-18T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.9
353091,Bedehaven Close,2024-01-18T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.15
353091,Bedehaven Close,2024-01-18T19:40:00.000+00:00,feeder,1,N Current (RMS),A,4.9
353091,Bedehaven Close,2024-01-18T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.2
353091,Bedehaven Close,2024-01-18T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.1
353091,Bedehaven Close,2024-01-18T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.1
353091,Bedehaven Close,2024-01-18T19:40:00.000+00:00,transformer,,Temperature,C,17.5
353091,Bedehaven Close,2024-01-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
353091,Bedehaven Close,2024-01-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
353091,Bedehaven Close,2024-01-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
353091,Bedehaven Close,2024-01-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.75
353091,Bedehaven Close,2024-01-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
353091,Bedehaven Close,2024-01-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
353091,Bedehaven Close,2024-01-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
353091,Bedehaven Close,2024-01-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
353091,Bedehaven Close,2024-01-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
353091,Bedehaven Close,2024-01-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,22.1
353091,Bedehaven Close,2024-01-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,37.08
353091,Bedehaven Close,2024-01-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,28.58
353091,Bedehaven Close,2024-01-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,67.1
353091,Bedehaven Close,2024-01-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
353091,Bedehaven Close,2024-01-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
353091,Bedehaven Close,2024-01-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
353091,Bedehaven Close,2024-01-18T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
353091,Bedehaven Close,2024-01-18T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
353091,Bedehaven Close,2024-01-18T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
353091,Bedehaven Close,2024-01-18T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.82
353091,Bedehaven Close,2024-01-18T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.82
353091,Bedehaven Close,2024-01-18T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.73
353091,Bedehaven Close,2024-01-18T19:30:00.000+00:00,feeder,4,N Current (RMS),A,6.8
353091,Bedehaven Close,2024-01-18T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.1
353091,Bedehaven Close,2024-01-18T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.3
353091,Bedehaven Close,2024-01-18T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.7
353091,Bedehaven Close,2024-01-18T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
353091,Bedehaven Close,2024-01-18T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
353091,Bedehaven Close,2024-01-18T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.56
353091,Bedehaven Close,2024-01-18T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.24
353091,Bedehaven Close,2024-01-18T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.84
353091,Bedehaven Close,2024-01-18T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.62
353091,Bedehaven Close,2024-01-18T19:30:00.000+00:00,feeder,3,N Current (RMS),A,29.1
353091,Bedehaven Close,2024-01-18T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,54.9
353091,Bedehaven Close,2024-01-18T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,52.5
353091,Bedehaven Close,2024-01-18T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,44.9
353091,Bedehaven Close,2024-01-18T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.62
353091,Bedehaven Close,2024-01-18T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.43
353091,Bedehaven Close,2024-01-18T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
353091,Bedehaven Close,2024-01-18T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.35
353091,Bedehaven Close,2024-01-18T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.6
353091,Bedehaven Close,2024-01-18T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.25
353091,Bedehaven Close,2024-01-18T19:30:00.000+00:00,feeder,2,N Current (RMS),A,44.4
353091,Bedehaven Close,2024-01-18T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.2
353091,Bedehaven Close,2024-01-18T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,72.4
353091,Bedehaven Close,2024-01-18T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,51.9
353091,Bedehaven Close,2024-01-18T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
353091,Bedehaven Close,2024-01-18T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
353091,Bedehaven Close,2024-01-18T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.36
353091,Bedehaven Close,2024-01-18T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.3
353091,Bedehaven Close,2024-01-18T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.79
353091,Bedehaven Close,2024-01-18T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.17
353091,Bedehaven Close,2024-01-18T19:30:00.000+00:00,feeder,1,N Current (RMS),A,7.3
353091,Bedehaven Close,2024-01-18T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.5
353091,Bedehaven Close,2024-01-18T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.3
353091,Bedehaven Close,2024-01-18T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.1
353091,Bedehaven Close,2024-01-18T19:30:00.000+00:00,transformer,,Temperature,C,17.5
353091,Bedehaven Close,2024-01-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
353091,Bedehaven Close,2024-01-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
353091,Bedehaven Close,2024-01-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
353091,Bedehaven Close,2024-01-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.05
353091,Bedehaven Close,2024-01-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
353091,Bedehaven Close,2024-01-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
353091,Bedehaven Close,2024-01-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
353091,Bedehaven Close,2024-01-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
353091,Bedehaven Close,2024-01-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
353091,Bedehaven Close,2024-01-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,21.11
353091,Bedehaven Close,2024-01-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,34.06
353091,Bedehaven Close,2024-01-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,25.78
353091,Bedehaven Close,2024-01-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,63.6
