Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353091,Bedehaven Close,2024-01-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
353091,Bedehaven Close,2024-01-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
353091,Bedehaven Close,2024-01-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
353091,Bedehaven Close,2024-01-18T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
353091,Bedehaven Close,2024-01-18T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
353091,Bedehaven Close,2024-01-18T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
353091,Bedehaven Close,2024-01-18T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.09
353091,Bedehaven Close,2024-01-18T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.74
353091,Bedehaven Close,2024-01-18T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.62
353091,Bedehaven Close,2024-01-18T19:20:00.000+00:00,feeder,4,N Current (RMS),A,8.4
353091,Bedehaven Close,2024-01-18T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.5
353091,Bedehaven Close,2024-01-18T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.1
353091,Bedehaven Close,2024-01-18T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.7
353091,Bedehaven Close,2024-01-18T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
353091,Bedehaven Close,2024-01-18T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
353091,Bedehaven Close,2024-01-18T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.55
353091,Bedehaven Close,2024-01-18T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.69
353091,Bedehaven Close,2024-01-18T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.08
353091,Bedehaven Close,2024-01-18T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.17
353091,Bedehaven Close,2024-01-18T19:20:00.000+00:00,feeder,3,N Current (RMS),A,26.2
353091,Bedehaven Close,2024-01-18T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,52.7
353091,Bedehaven Close,2024-01-18T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,57.8
353091,Bedehaven Close,2024-01-18T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,63.8
353091,Bedehaven Close,2024-01-18T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.69
353091,Bedehaven Close,2024-01-18T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.72
353091,Bedehaven Close,2024-01-18T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
353091,Bedehaven Close,2024-01-18T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.26
353091,Bedehaven Close,2024-01-18T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.82
353091,Bedehaven Close,2024-01-18T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
353091,Bedehaven Close,2024-01-18T19:20:00.000+00:00,feeder,2,N Current (RMS),A,41.1
353091,Bedehaven Close,2024-01-18T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.8
353091,Bedehaven Close,2024-01-18T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,61.4
353091,Bedehaven Close,2024-01-18T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,66.1
353091,Bedehaven Close,2024-01-18T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
353091,Bedehaven Close,2024-01-18T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
353091,Bedehaven Close,2024-01-18T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.23
353091,Bedehaven Close,2024-01-18T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.89
353091,Bedehaven Close,2024-01-18T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.5
353091,Bedehaven Close,2024-01-18T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.2
353091,Bedehaven Close,2024-01-18T19:20:00.000+00:00,feeder,1,N Current (RMS),A,12.1
353091,Bedehaven Close,2024-01-18T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.4
353091,Bedehaven Close,2024-01-18T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.6
353091,Bedehaven Close,2024-01-18T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.1
353091,Bedehaven Close,2024-01-18T19:20:00.000+00:00,transformer,,Temperature,C,17.5
353091,Bedehaven Close,2024-01-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
353091,Bedehaven Close,2024-01-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
353091,Bedehaven Close,2024-01-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
353091,Bedehaven Close,2024-01-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
353091,Bedehaven Close,2024-01-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
353091,Bedehaven Close,2024-01-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
353091,Bedehaven Close,2024-01-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
353091,Bedehaven Close,2024-01-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
353091,Bedehaven Close,2024-01-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
353091,Bedehaven Close,2024-01-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,23.94
353091,Bedehaven Close,2024-01-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,33.15
353091,Bedehaven Close,2024-01-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,34.98
353091,Bedehaven Close,2024-01-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,64.5
353091,Bedehaven Close,2024-01-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
353091,Bedehaven Close,2024-01-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
353091,Bedehaven Close,2024-01-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
353091,Bedehaven Close,2024-01-18T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
353091,Bedehaven Close,2024-01-18T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
353091,Bedehaven Close,2024-01-18T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
353091,Bedehaven Close,2024-01-18T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.76
353091,Bedehaven Close,2024-01-18T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.96
353091,Bedehaven Close,2024-01-18T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.74
353091,Bedehaven Close,2024-01-18T19:10:00.000+00:00,feeder,4,N Current (RMS),A,10.8
353091,Bedehaven Close,2024-01-18T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.4
353091,Bedehaven Close,2024-01-18T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.6
353091,Bedehaven Close,2024-01-18T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.7
353091,Bedehaven Close,2024-01-18T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.17
353091,Bedehaven Close,2024-01-18T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
353091,Bedehaven Close,2024-01-18T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.62
353091,Bedehaven Close,2024-01-18T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,22.76
353091,Bedehaven Close,2024-01-18T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.57
353091,Bedehaven Close,2024-01-18T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.01
353091,Bedehaven Close,2024-01-18T19:10:00.000+00:00,feeder,3,N Current (RMS),A,65.6
353091,Bedehaven Close,2024-01-18T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,97.2
353091,Bedehaven Close,2024-01-18T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.1
353091,Bedehaven Close,2024-01-18T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,67.0
353091,Bedehaven Close,2024-01-18T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.47
353091,Bedehaven Close,2024-01-18T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.95
353091,Bedehaven Close,2024-01-18T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
353091,Bedehaven Close,2024-01-18T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.28
353091,Bedehaven Close,2024-01-18T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.58
353091,Bedehaven Close,2024-01-18T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.16
353091,Bedehaven Close,2024-01-18T19:10:00.000+00:00,feeder,2,N Current (RMS),A,52.3
353091,Bedehaven Close,2024-01-18T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.8
353091,Bedehaven Close,2024-01-18T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,60.7
353091,Bedehaven Close,2024-01-18T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,72.2
353091,Bedehaven Close,2024-01-18T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
353091,Bedehaven Close,2024-01-18T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
353091,Bedehaven Close,2024-01-18T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
353091,Bedehaven Close,2024-01-18T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.05
353091,Bedehaven Close,2024-01-18T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.53
353091,Bedehaven Close,2024-01-18T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.23
353091,Bedehaven Close,2024-01-18T19:10:00.000+00:00,feeder,1,N Current (RMS),A,11.0
353091,Bedehaven Close,2024-01-18T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.3
353091,Bedehaven Close,2024-01-18T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.9
353091,Bedehaven Close,2024-01-18T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.2
353091,Bedehaven Close,2024-01-18T19:10:00.000+00:00,transformer,,Temperature,C,17.5
353091,Bedehaven Close,2024-01-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
353091,Bedehaven Close,2024-01-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
353091,Bedehaven Close,2024-01-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
353091,Bedehaven Close,2024-01-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
353091,Bedehaven Close,2024-01-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
353091,Bedehaven Close,2024-01-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
353091,Bedehaven Close,2024-01-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
353091,Bedehaven Close,2024-01-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
353091,Bedehaven Close,2024-01-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
353091,Bedehaven Close,2024-01-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,32.75
353091,Bedehaven Close,2024-01-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,26.65
353091,Bedehaven Close,2024-01-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,36.14
353091,Bedehaven Close,2024-01-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,72.7
353091,Bedehaven Close,2024-01-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
353091,Bedehaven Close,2024-01-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
353091,Bedehaven Close,2024-01-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
353091,Bedehaven Close,2024-01-18T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
353091,Bedehaven Close,2024-01-18T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
353091,Bedehaven Close,2024-01-18T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
353091,Bedehaven Close,2024-01-18T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.65
353091,Bedehaven Close,2024-01-18T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.73
353091,Bedehaven Close,2024-01-18T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.71
353091,Bedehaven Close,2024-01-18T19:00:00.000+00:00,feeder,4,N Current (RMS),A,9.2
353091,Bedehaven Close,2024-01-18T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.7
353091,Bedehaven Close,2024-01-18T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.2
353091,Bedehaven Close,2024-01-18T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.1
353091,Bedehaven Close,2024-01-18T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
353091,Bedehaven Close,2024-01-18T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.56
353091,Bedehaven Close,2024-01-18T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.78
353091,Bedehaven Close,2024-01-18T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.16
353091,Bedehaven Close,2024-01-18T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.81
353091,Bedehaven Close,2024-01-18T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.66
353091,Bedehaven Close,2024-01-18T19:00:00.000+00:00,feeder,3,N Current (RMS),A,51.2
353091,Bedehaven Close,2024-01-18T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,82.5
353091,Bedehaven Close,2024-01-18T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,44.8
353091,Bedehaven Close,2024-01-18T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,62.5
353091,Bedehaven Close,2024-01-18T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.32
353091,Bedehaven Close,2024-01-18T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.13
353091,Bedehaven Close,2024-01-18T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
353091,Bedehaven Close,2024-01-18T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.61
353091,Bedehaven Close,2024-01-18T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.51
353091,Bedehaven Close,2024-01-18T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.21
353091,Bedehaven Close,2024-01-18T19:00:00.000+00:00,feeder,2,N Current (RMS),A,65.2
353091,Bedehaven Close,2024-01-18T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.9
353091,Bedehaven Close,2024-01-18T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,61.3
353091,Bedehaven Close,2024-01-18T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,89.2
353091,Bedehaven Close,2024-01-18T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
353091,Bedehaven Close,2024-01-18T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
353091,Bedehaven Close,2024-01-18T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
353091,Bedehaven Close,2024-01-18T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.24
353091,Bedehaven Close,2024-01-18T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.59
353091,Bedehaven Close,2024-01-18T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.5
353091,Bedehaven Close,2024-01-18T19:00:00.000+00:00,feeder,1,N Current (RMS),A,6.3
353091,Bedehaven Close,2024-01-18T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.9
353091,Bedehaven Close,2024-01-18T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.7
353091,Bedehaven Close,2024-01-18T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
353091,Bedehaven Close,2024-01-18T19:00:00.000+00:00,transformer,,Temperature,C,17.5
353091,Bedehaven Close,2024-01-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
353091,Bedehaven Close,2024-01-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
353091,Bedehaven Close,2024-01-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
353091,Bedehaven Close,2024-01-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
353091,Bedehaven Close,2024-01-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
353091,Bedehaven Close,2024-01-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
353091,Bedehaven Close,2024-01-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
353091,Bedehaven Close,2024-01-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
353091,Bedehaven Close,2024-01-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
353091,Bedehaven Close,2024-01-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,28.18
353091,Bedehaven Close,2024-01-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,26.64
353091,Bedehaven Close,2024-01-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,40.07
353091,Bedehaven Close,2024-01-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,80.7
353091,Bedehaven Close,2024-01-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
353091,Bedehaven Close,2024-01-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
353091,Bedehaven Close,2024-01-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.9
353091,Bedehaven Close,2024-01-18T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
353091,Bedehaven Close,2024-01-18T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
353091,Bedehaven Close,2024-01-18T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
353091,Bedehaven Close,2024-01-18T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.73
353091,Bedehaven Close,2024-01-18T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.13
353091,Bedehaven Close,2024-01-18T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.31
353091,Bedehaven Close,2024-01-18T18:50:00.000+00:00,feeder,4,N Current (RMS),A,17.0
353091,Bedehaven Close,2024-01-18T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.9
353091,Bedehaven Close,2024-01-18T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.5
353091,Bedehaven Close,2024-01-18T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,25.2
353091,Bedehaven Close,2024-01-18T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
353091,Bedehaven Close,2024-01-18T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
353091,Bedehaven Close,2024-01-18T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.41
353091,Bedehaven Close,2024-01-18T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.39
353091,Bedehaven Close,2024-01-18T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.12
353091,Bedehaven Close,2024-01-18T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.33
353091,Bedehaven Close,2024-01-18T18:50:00.000+00:00,feeder,3,N Current (RMS),A,29.7
353091,Bedehaven Close,2024-01-18T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,55.9
353091,Bedehaven Close,2024-01-18T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,47.0
353091,Bedehaven Close,2024-01-18T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,51.6
353091,Bedehaven Close,2024-01-18T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.56
353091,Bedehaven Close,2024-01-18T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.56
353091,Bedehaven Close,2024-01-18T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
353091,Bedehaven Close,2024-01-18T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.84
353091,Bedehaven Close,2024-01-18T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.67
353091,Bedehaven Close,2024-01-18T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.98
353091,Bedehaven Close,2024-01-18T18:50:00.000+00:00,feeder,2,N Current (RMS),A,45.2
353091,Bedehaven Close,2024-01-18T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.0
353091,Bedehaven Close,2024-01-18T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,72.4
353091,Bedehaven Close,2024-01-18T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,58.0
353091,Bedehaven Close,2024-01-18T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.11
353091,Bedehaven Close,2024-01-18T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
353091,Bedehaven Close,2024-01-18T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.22
353091,Bedehaven Close,2024-01-18T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.2
353091,Bedehaven Close,2024-01-18T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.18
353091,Bedehaven Close,2024-01-18T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.25
353091,Bedehaven Close,2024-01-18T18:50:00.000+00:00,feeder,1,N Current (RMS),A,9.2
353091,Bedehaven Close,2024-01-18T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.1
353091,Bedehaven Close,2024-01-18T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.9
353091,Bedehaven Close,2024-01-18T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
353091,Bedehaven Close,2024-01-18T18:50:00.000+00:00,transformer,,Temperature,C,17.5
353091,Bedehaven Close,2024-01-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
353091,Bedehaven Close,2024-01-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
353091,Bedehaven Close,2024-01-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
353091,Bedehaven Close,2024-01-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
353091,Bedehaven Close,2024-01-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
353091,Bedehaven Close,2024-01-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
353091,Bedehaven Close,2024-01-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
353091,Bedehaven Close,2024-01-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
353091,Bedehaven Close,2024-01-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
353091,Bedehaven Close,2024-01-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,22.77
353091,Bedehaven Close,2024-01-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,32.11
353091,Bedehaven Close,2024-01-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,33.87
353091,Bedehaven Close,2024-01-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,64.7
353091,Bedehaven Close,2024-01-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
353091,Bedehaven Close,2024-01-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
353091,Bedehaven Close,2024-01-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
353091,Bedehaven Close,2024-01-18T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
353091,Bedehaven Close,2024-01-18T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
353091,Bedehaven Close,2024-01-18T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
353091,Bedehaven Close,2024-01-18T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.74
353091,Bedehaven Close,2024-01-18T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.82
353091,Bedehaven Close,2024-01-18T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.44
353091,Bedehaven Close,2024-01-18T18:40:00.000+00:00,feeder,4,N Current (RMS),A,12.6
353091,Bedehaven Close,2024-01-18T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.5
353091,Bedehaven Close,2024-01-18T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.3
353091,Bedehaven Close,2024-01-18T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.4
353091,Bedehaven Close,2024-01-18T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
353091,Bedehaven Close,2024-01-18T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
353091,Bedehaven Close,2024-01-18T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.46
353091,Bedehaven Close,2024-01-18T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.9
353091,Bedehaven Close,2024-01-18T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.17
353091,Bedehaven Close,2024-01-18T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.83
353091,Bedehaven Close,2024-01-18T18:40:00.000+00:00,feeder,3,N Current (RMS),A,27.1
353091,Bedehaven Close,2024-01-18T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,53.4
353091,Bedehaven Close,2024-01-18T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,50.0
353091,Bedehaven Close,2024-01-18T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,65.6
353091,Bedehaven Close,2024-01-18T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.14
353091,Bedehaven Close,2024-01-18T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.25
353091,Bedehaven Close,2024-01-18T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
353091,Bedehaven Close,2024-01-18T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.31
353091,Bedehaven Close,2024-01-18T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.29
353091,Bedehaven Close,2024-01-18T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.41
353091,Bedehaven Close,2024-01-18T18:40:00.000+00:00,feeder,2,N Current (RMS),A,43.6
353091,Bedehaven Close,2024-01-18T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,43.6
353091,Bedehaven Close,2024-01-18T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,79.1
353091,Bedehaven Close,2024-01-18T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,67.6
353091,Bedehaven Close,2024-01-18T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.32
353091,Bedehaven Close,2024-01-18T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
353091,Bedehaven Close,2024-01-18T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.23
353091,Bedehaven Close,2024-01-18T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.44
353091,Bedehaven Close,2024-01-18T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.19
353091,Bedehaven Close,2024-01-18T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.31
353091,Bedehaven Close,2024-01-18T18:40:00.000+00:00,feeder,1,N Current (RMS),A,9.8
353091,Bedehaven Close,2024-01-18T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
353091,Bedehaven Close,2024-01-18T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
353091,Bedehaven Close,2024-01-18T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.8
353091,Bedehaven Close,2024-01-18T18:40:00.000+00:00,transformer,,Temperature,C,17.5
353091,Bedehaven Close,2024-01-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
353091,Bedehaven Close,2024-01-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
353091,Bedehaven Close,2024-01-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
353091,Bedehaven Close,2024-01-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.82
353091,Bedehaven Close,2024-01-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
353091,Bedehaven Close,2024-01-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
353091,Bedehaven Close,2024-01-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
353091,Bedehaven Close,2024-01-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
353091,Bedehaven Close,2024-01-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
353091,Bedehaven Close,2024-01-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,25.52
353091,Bedehaven Close,2024-01-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,36.48
353091,Bedehaven Close,2024-01-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,38.99
353091,Bedehaven Close,2024-01-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,69.5
353091,Bedehaven Close,2024-01-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
353091,Bedehaven Close,2024-01-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
353091,Bedehaven Close,2024-01-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.8
353091,Bedehaven Close,2024-01-18T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
353091,Bedehaven Close,2024-01-18T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
353091,Bedehaven Close,2024-01-18T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
353091,Bedehaven Close,2024-01-18T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.22
353091,Bedehaven Close,2024-01-18T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.74
353091,Bedehaven Close,2024-01-18T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.6
353091,Bedehaven Close,2024-01-18T18:30:00.000+00:00,feeder,4,N Current (RMS),A,7.3
353091,Bedehaven Close,2024-01-18T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.8
353091,Bedehaven Close,2024-01-18T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
353091,Bedehaven Close,2024-01-18T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.0
353091,Bedehaven Close,2024-01-18T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
353091,Bedehaven Close,2024-01-18T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
353091,Bedehaven Close,2024-01-18T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.73
353091,Bedehaven Close,2024-01-18T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.24
353091,Bedehaven Close,2024-01-18T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.38
353091,Bedehaven Close,2024-01-18T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.24
353091,Bedehaven Close,2024-01-18T18:30:00.000+00:00,feeder,3,N Current (RMS),A,30.3
353091,Bedehaven Close,2024-01-18T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,51.4
353091,Bedehaven Close,2024-01-18T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,46.4
353091,Bedehaven Close,2024-01-18T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,71.3
353091,Bedehaven Close,2024-01-18T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.85
353091,Bedehaven Close,2024-01-18T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.44
353091,Bedehaven Close,2024-01-18T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
353091,Bedehaven Close,2024-01-18T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.09
353091,Bedehaven Close,2024-01-18T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.02
353091,Bedehaven Close,2024-01-18T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.46
353091,Bedehaven Close,2024-01-18T18:30:00.000+00:00,feeder,2,N Current (RMS),A,36.5
353091,Bedehaven Close,2024-01-18T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,50.6
353091,Bedehaven Close,2024-01-18T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,77.9
353091,Bedehaven Close,2024-01-18T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,51.7
353091,Bedehaven Close,2024-01-18T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
353091,Bedehaven Close,2024-01-18T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
353091,Bedehaven Close,2024-01-18T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.29
353091,Bedehaven Close,2024-01-18T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.4
353091,Bedehaven Close,2024-01-18T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.8
353091,Bedehaven Close,2024-01-18T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.39
353091,Bedehaven Close,2024-01-18T18:30:00.000+00:00,feeder,1,N Current (RMS),A,13.0
353091,Bedehaven Close,2024-01-18T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
353091,Bedehaven Close,2024-01-18T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.4
353091,Bedehaven Close,2024-01-18T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.9
353091,Bedehaven Close,2024-01-18T18:30:00.000+00:00,transformer,,Temperature,C,17.5
353091,Bedehaven Close,2024-01-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
353091,Bedehaven Close,2024-01-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
353091,Bedehaven Close,2024-01-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
353091,Bedehaven Close,2024-01-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.24
353091,Bedehaven Close,2024-01-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
353091,Bedehaven Close,2024-01-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
353091,Bedehaven Close,2024-01-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
353091,Bedehaven Close,2024-01-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
353091,Bedehaven Close,2024-01-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
353091,Bedehaven Close,2024-01-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,26.15
353091,Bedehaven Close,2024-01-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,36.93
353091,Bedehaven Close,2024-01-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,32.68
353091,Bedehaven Close,2024-01-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,60.8
353091,Bedehaven Close,2024-01-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
353091,Bedehaven Close,2024-01-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
353091,Bedehaven Close,2024-01-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
353091,Bedehaven Close,2024-01-18T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
353091,Bedehaven Close,2024-01-18T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
353091,Bedehaven Close,2024-01-18T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
353091,Bedehaven Close,2024-01-18T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.17
353091,Bedehaven Close,2024-01-18T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.74
353091,Bedehaven Close,2024-01-18T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.23
353091,Bedehaven Close,2024-01-18T18:20:00.000+00:00,feeder,4,N Current (RMS),A,8.2
353091,Bedehaven Close,2024-01-18T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.8
353091,Bedehaven Close,2024-01-18T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
353091,Bedehaven Close,2024-01-18T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.2
353091,Bedehaven Close,2024-01-18T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.57
353091,Bedehaven Close,2024-01-18T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
353091,Bedehaven Close,2024-01-18T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
353091,Bedehaven Close,2024-01-18T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.34
353091,Bedehaven Close,2024-01-18T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.22
353091,Bedehaven Close,2024-01-18T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.87
353091,Bedehaven Close,2024-01-18T18:20:00.000+00:00,feeder,3,N Current (RMS),A,44.9
353091,Bedehaven Close,2024-01-18T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,55.7
353091,Bedehaven Close,2024-01-18T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,49.5
353091,Bedehaven Close,2024-01-18T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,96.4
353091,Bedehaven Close,2024-01-18T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.99
353091,Bedehaven Close,2024-01-18T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.31
353091,Bedehaven Close,2024-01-18T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
353091,Bedehaven Close,2024-01-18T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.46
353091,Bedehaven Close,2024-01-18T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.8
353091,Bedehaven Close,2024-01-18T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.34
353091,Bedehaven Close,2024-01-18T18:20:00.000+00:00,feeder,2,N Current (RMS),A,32.7
353091,Bedehaven Close,2024-01-18T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,55.7
353091,Bedehaven Close,2024-01-18T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,70.2
353091,Bedehaven Close,2024-01-18T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,47.4
353091,Bedehaven Close,2024-01-18T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.2
353091,Bedehaven Close,2024-01-18T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
353091,Bedehaven Close,2024-01-18T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
353091,Bedehaven Close,2024-01-18T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.21
353091,Bedehaven Close,2024-01-18T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.74
353091,Bedehaven Close,2024-01-18T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.46
353091,Bedehaven Close,2024-01-18T18:20:00.000+00:00,feeder,1,N Current (RMS),A,4.7
353091,Bedehaven Close,2024-01-18T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.4
353091,Bedehaven Close,2024-01-18T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.1
353091,Bedehaven Close,2024-01-18T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.1
353091,Bedehaven Close,2024-01-18T18:20:00.000+00:00,transformer,,Temperature,C,17.5
353091,Bedehaven Close,2024-01-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
353091,Bedehaven Close,2024-01-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
353091,Bedehaven Close,2024-01-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
353091,Bedehaven Close,2024-01-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.57
353091,Bedehaven Close,2024-01-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
353091,Bedehaven Close,2024-01-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
353091,Bedehaven Close,2024-01-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
353091,Bedehaven Close,2024-01-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
353091,Bedehaven Close,2024-01-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
353091,Bedehaven Close,2024-01-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,28.76
353091,Bedehaven Close,2024-01-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,32.5
353091,Bedehaven Close,2024-01-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,37.9
353091,Bedehaven Close,2024-01-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,64.7
353091,Bedehaven Close,2024-01-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
353091,Bedehaven Close,2024-01-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
353091,Bedehaven Close,2024-01-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.2
353091,Bedehaven Close,2024-01-18T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
353091,Bedehaven Close,2024-01-18T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
353091,Bedehaven Close,2024-01-18T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
353091,Bedehaven Close,2024-01-18T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.92
353091,Bedehaven Close,2024-01-18T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.99
353091,Bedehaven Close,2024-01-18T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.43
353091,Bedehaven Close,2024-01-18T18:10:00.000+00:00,feeder,4,N Current (RMS),A,9.4
353091,Bedehaven Close,2024-01-18T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.7
353091,Bedehaven Close,2024-01-18T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.4
353091,Bedehaven Close,2024-01-18T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
353091,Bedehaven Close,2024-01-18T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.29
353091,Bedehaven Close,2024-01-18T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
353091,Bedehaven Close,2024-01-18T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
353091,Bedehaven Close,2024-01-18T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.83
353091,Bedehaven Close,2024-01-18T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.88
353091,Bedehaven Close,2024-01-18T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,27.21
353091,Bedehaven Close,2024-01-18T18:10:00.000+00:00,feeder,3,N Current (RMS),A,51.4
353091,Bedehaven Close,2024-01-18T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,82.0
353091,Bedehaven Close,2024-01-18T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,56.1
353091,Bedehaven Close,2024-01-18T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,111.8
353091,Bedehaven Close,2024-01-18T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.17
353091,Bedehaven Close,2024-01-18T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.55
353091,Bedehaven Close,2024-01-18T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
353091,Bedehaven Close,2024-01-18T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.93
353091,Bedehaven Close,2024-01-18T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.52
353091,Bedehaven Close,2024-01-18T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.86
353091,Bedehaven Close,2024-01-18T18:10:00.000+00:00,feeder,2,N Current (RMS),A,31.0
353091,Bedehaven Close,2024-01-18T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,54.1
353091,Bedehaven Close,2024-01-18T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,68.4
353091,Bedehaven Close,2024-01-18T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,45.6
353091,Bedehaven Close,2024-01-18T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.18
353091,Bedehaven Close,2024-01-18T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
353091,Bedehaven Close,2024-01-18T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
353091,Bedehaven Close,2024-01-18T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.66
353091,Bedehaven Close,2024-01-18T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.68
353091,Bedehaven Close,2024-01-18T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.32
353091,Bedehaven Close,2024-01-18T18:10:00.000+00:00,feeder,1,N Current (RMS),A,7.8
353091,Bedehaven Close,2024-01-18T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.2
353091,Bedehaven Close,2024-01-18T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.1
353091,Bedehaven Close,2024-01-18T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.5
353091,Bedehaven Close,2024-01-18T18:10:00.000+00:00,transformer,,Temperature,C,17.5
353091,Bedehaven Close,2024-01-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
353091,Bedehaven Close,2024-01-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
353091,Bedehaven Close,2024-01-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
353091,Bedehaven Close,2024-01-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.11
353091,Bedehaven Close,2024-01-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
353091,Bedehaven Close,2024-01-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
353091,Bedehaven Close,2024-01-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
353091,Bedehaven Close,2024-01-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
353091,Bedehaven Close,2024-01-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
353091,Bedehaven Close,2024-01-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,36.33
353091,Bedehaven Close,2024-01-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,36.07
353091,Bedehaven Close,2024-01-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,41.83
353091,Bedehaven Close,2024-01-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,60.4
353091,Bedehaven Close,2024-01-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
353091,Bedehaven Close,2024-01-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
353091,Bedehaven Close,2024-01-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.3
353091,Bedehaven Close,2024-01-18T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
353091,Bedehaven Close,2024-01-18T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
353091,Bedehaven Close,2024-01-18T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
353091,Bedehaven Close,2024-01-18T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.12
353091,Bedehaven Close,2024-01-18T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.47
353091,Bedehaven Close,2024-01-18T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.5
353091,Bedehaven Close,2024-01-18T18:00:00.000+00:00,feeder,4,N Current (RMS),A,14.0
353091,Bedehaven Close,2024-01-18T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.9
353091,Bedehaven Close,2024-01-18T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.3
353091,Bedehaven Close,2024-01-18T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.6
353091,Bedehaven Close,2024-01-18T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.47
353091,Bedehaven Close,2024-01-18T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
353091,Bedehaven Close,2024-01-18T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
353091,Bedehaven Close,2024-01-18T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,22.45
353091,Bedehaven Close,2024-01-18T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.56
353091,Bedehaven Close,2024-01-18T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.91
353091,Bedehaven Close,2024-01-18T18:00:00.000+00:00,feeder,3,N Current (RMS),A,47.8
353091,Bedehaven Close,2024-01-18T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,93.2
353091,Bedehaven Close,2024-01-18T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,55.2
353091,Bedehaven Close,2024-01-18T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,75.0
353091,Bedehaven Close,2024-01-18T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.72
353091,Bedehaven Close,2024-01-18T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
353091,Bedehaven Close,2024-01-18T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
353091,Bedehaven Close,2024-01-18T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.23
353091,Bedehaven Close,2024-01-18T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.82
353091,Bedehaven Close,2024-01-18T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.89
353091,Bedehaven Close,2024-01-18T18:00:00.000+00:00,feeder,2,N Current (RMS),A,46.6
353091,Bedehaven Close,2024-01-18T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.9
353091,Bedehaven Close,2024-01-18T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,85.3
353091,Bedehaven Close,2024-01-18T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,50.1
353091,Bedehaven Close,2024-01-18T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.44
353091,Bedehaven Close,2024-01-18T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
353091,Bedehaven Close,2024-01-18T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.28
353091,Bedehaven Close,2024-01-18T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.86
353091,Bedehaven Close,2024-01-18T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.12
353091,Bedehaven Close,2024-01-18T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.27
353091,Bedehaven Close,2024-01-18T18:00:00.000+00:00,feeder,1,N Current (RMS),A,11.6
353091,Bedehaven Close,2024-01-18T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
353091,Bedehaven Close,2024-01-18T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
353091,Bedehaven Close,2024-01-18T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.4
353091,Bedehaven Close,2024-01-18T18:00:00.000+00:00,transformer,,Temperature,C,17.5
353091,Bedehaven Close,2024-01-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
353091,Bedehaven Close,2024-01-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
353091,Bedehaven Close,2024-01-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
353091,Bedehaven Close,2024-01-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
353091,Bedehaven Close,2024-01-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
353091,Bedehaven Close,2024-01-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
353091,Bedehaven Close,2024-01-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
353091,Bedehaven Close,2024-01-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
353091,Bedehaven Close,2024-01-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
353091,Bedehaven Close,2024-01-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,34.66
353091,Bedehaven Close,2024-01-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,42.97
353091,Bedehaven Close,2024-01-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,32.57
353091,Bedehaven Close,2024-01-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,64.8
353091,Bedehaven Close,2024-01-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
353091,Bedehaven Close,2024-01-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.3
353091,Bedehaven Close,2024-01-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
353091,Bedehaven Close,2024-01-18T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
353091,Bedehaven Close,2024-01-18T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
353091,Bedehaven Close,2024-01-18T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
353091,Bedehaven Close,2024-01-18T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.79
353091,Bedehaven Close,2024-01-18T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.88
353091,Bedehaven Close,2024-01-18T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.86
353091,Bedehaven Close,2024-01-18T17:50:00.000+00:00,feeder,4,N Current (RMS),A,16.6
353091,Bedehaven Close,2024-01-18T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.6
353091,Bedehaven Close,2024-01-18T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.4
353091,Bedehaven Close,2024-01-18T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.6
353091,Bedehaven Close,2024-01-18T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.19
353091,Bedehaven Close,2024-01-18T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
353091,Bedehaven Close,2024-01-18T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.49
353091,Bedehaven Close,2024-01-18T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,21.62
353091,Bedehaven Close,2024-01-18T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.39
353091,Bedehaven Close,2024-01-18T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.39
353091,Bedehaven Close,2024-01-18T17:50:00.000+00:00,feeder,3,N Current (RMS),A,47.0
353091,Bedehaven Close,2024-01-18T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,89.4
353091,Bedehaven Close,2024-01-18T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,54.4
353091,Bedehaven Close,2024-01-18T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,68.8
353091,Bedehaven Close,2024-01-18T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.88
353091,Bedehaven Close,2024-01-18T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.6
353091,Bedehaven Close,2024-01-18T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
353091,Bedehaven Close,2024-01-18T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.58
353091,Bedehaven Close,2024-01-18T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,24.72
353091,Bedehaven Close,2024-01-18T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.59
353091,Bedehaven Close,2024-01-18T17:50:00.000+00:00,feeder,2,N Current (RMS),A,55.3
353091,Bedehaven Close,2024-01-18T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,44.6
353091,Bedehaven Close,2024-01-18T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,100.9
353091,Bedehaven Close,2024-01-18T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,61.0
353091,Bedehaven Close,2024-01-18T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.6
353091,Bedehaven Close,2024-01-18T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
353091,Bedehaven Close,2024-01-18T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.28
353091,Bedehaven Close,2024-01-18T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.73
353091,Bedehaven Close,2024-01-18T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.94
