Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353091,Bedehaven Close,2024-01-18T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.03
353091,Bedehaven Close,2024-01-18T17:50:00.000+00:00,feeder,1,N Current (RMS),A,7.6
353091,Bedehaven Close,2024-01-18T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.7
353091,Bedehaven Close,2024-01-18T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.8
353091,Bedehaven Close,2024-01-18T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.8
353091,Bedehaven Close,2024-01-18T17:50:00.000+00:00,transformer,,Temperature,C,17.5
353091,Bedehaven Close,2024-01-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
353091,Bedehaven Close,2024-01-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
353091,Bedehaven Close,2024-01-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
353091,Bedehaven Close,2024-01-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
353091,Bedehaven Close,2024-01-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
353091,Bedehaven Close,2024-01-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
353091,Bedehaven Close,2024-01-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
353091,Bedehaven Close,2024-01-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
353091,Bedehaven Close,2024-01-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
353091,Bedehaven Close,2024-01-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,34.72
353091,Bedehaven Close,2024-01-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,45.94
353091,Bedehaven Close,2024-01-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,35.87
353091,Bedehaven Close,2024-01-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,65.5
353091,Bedehaven Close,2024-01-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
353091,Bedehaven Close,2024-01-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.2
353091,Bedehaven Close,2024-01-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.1
353091,Bedehaven Close,2024-01-18T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
353091,Bedehaven Close,2024-01-18T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
353091,Bedehaven Close,2024-01-18T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.15
353091,Bedehaven Close,2024-01-18T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.41
353091,Bedehaven Close,2024-01-18T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
353091,Bedehaven Close,2024-01-18T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.07
353091,Bedehaven Close,2024-01-18T17:40:00.000+00:00,feeder,4,N Current (RMS),A,15.6
353091,Bedehaven Close,2024-01-18T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.0
353091,Bedehaven Close,2024-01-18T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.5
353091,Bedehaven Close,2024-01-18T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.7
353091,Bedehaven Close,2024-01-18T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
353091,Bedehaven Close,2024-01-18T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
353091,Bedehaven Close,2024-01-18T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.46
353091,Bedehaven Close,2024-01-18T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.02
353091,Bedehaven Close,2024-01-18T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.41
353091,Bedehaven Close,2024-01-18T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.19
353091,Bedehaven Close,2024-01-18T17:40:00.000+00:00,feeder,3,N Current (RMS),A,35.3
353091,Bedehaven Close,2024-01-18T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,78.7
353091,Bedehaven Close,2024-01-18T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,62.7
353091,Bedehaven Close,2024-01-18T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,59.5
353091,Bedehaven Close,2024-01-18T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.9
353091,Bedehaven Close,2024-01-18T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.26
353091,Bedehaven Close,2024-01-18T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
353091,Bedehaven Close,2024-01-18T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.77
353091,Bedehaven Close,2024-01-18T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,24.18
353091,Bedehaven Close,2024-01-18T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.86
353091,Bedehaven Close,2024-01-18T17:40:00.000+00:00,feeder,2,N Current (RMS),A,58.4
353091,Bedehaven Close,2024-01-18T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.7
353091,Bedehaven Close,2024-01-18T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,99.0
353091,Bedehaven Close,2024-01-18T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,66.1
353091,Bedehaven Close,2024-01-18T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.59
353091,Bedehaven Close,2024-01-18T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
353091,Bedehaven Close,2024-01-18T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.38
353091,Bedehaven Close,2024-01-18T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.62
353091,Bedehaven Close,2024-01-18T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.96
353091,Bedehaven Close,2024-01-18T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.59
353091,Bedehaven Close,2024-01-18T17:40:00.000+00:00,feeder,1,N Current (RMS),A,12.8
353091,Bedehaven Close,2024-01-18T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.4
353091,Bedehaven Close,2024-01-18T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.1
353091,Bedehaven Close,2024-01-18T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.9
353091,Bedehaven Close,2024-01-18T17:40:00.000+00:00,transformer,,Temperature,C,17.5
353091,Bedehaven Close,2024-01-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
353091,Bedehaven Close,2024-01-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
353091,Bedehaven Close,2024-01-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
353091,Bedehaven Close,2024-01-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
353091,Bedehaven Close,2024-01-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
353091,Bedehaven Close,2024-01-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
353091,Bedehaven Close,2024-01-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
353091,Bedehaven Close,2024-01-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
353091,Bedehaven Close,2024-01-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
353091,Bedehaven Close,2024-01-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,30.81
353091,Bedehaven Close,2024-01-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,46.55
353091,Bedehaven Close,2024-01-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,35.71
353091,Bedehaven Close,2024-01-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,72.1
353091,Bedehaven Close,2024-01-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
353091,Bedehaven Close,2024-01-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.1
353091,Bedehaven Close,2024-01-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
353091,Bedehaven Close,2024-01-18T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
353091,Bedehaven Close,2024-01-18T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
353091,Bedehaven Close,2024-01-18T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
353091,Bedehaven Close,2024-01-18T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.94
353091,Bedehaven Close,2024-01-18T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.18
353091,Bedehaven Close,2024-01-18T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.39
353091,Bedehaven Close,2024-01-18T17:30:00.000+00:00,feeder,4,N Current (RMS),A,10.3
353091,Bedehaven Close,2024-01-18T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.8
353091,Bedehaven Close,2024-01-18T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.3
353091,Bedehaven Close,2024-01-18T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.8
353091,Bedehaven Close,2024-01-18T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
353091,Bedehaven Close,2024-01-18T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
353091,Bedehaven Close,2024-01-18T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.73
353091,Bedehaven Close,2024-01-18T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.33
353091,Bedehaven Close,2024-01-18T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.33
353091,Bedehaven Close,2024-01-18T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.4
353091,Bedehaven Close,2024-01-18T17:30:00.000+00:00,feeder,3,N Current (RMS),A,40.7
353091,Bedehaven Close,2024-01-18T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,80.4
353091,Bedehaven Close,2024-01-18T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,70.3
353091,Bedehaven Close,2024-01-18T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,52.8
353091,Bedehaven Close,2024-01-18T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.58
353091,Bedehaven Close,2024-01-18T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.95
353091,Bedehaven Close,2024-01-18T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
353091,Bedehaven Close,2024-01-18T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.89
353091,Bedehaven Close,2024-01-18T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.39
353091,Bedehaven Close,2024-01-18T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.95
353091,Bedehaven Close,2024-01-18T17:30:00.000+00:00,feeder,2,N Current (RMS),A,39.1
353091,Bedehaven Close,2024-01-18T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.6
353091,Bedehaven Close,2024-01-18T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,80.1
353091,Bedehaven Close,2024-01-18T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,54.9
353091,Bedehaven Close,2024-01-18T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.4
353091,Bedehaven Close,2024-01-18T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
353091,Bedehaven Close,2024-01-18T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
353091,Bedehaven Close,2024-01-18T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.42
353091,Bedehaven Close,2024-01-18T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.66
353091,Bedehaven Close,2024-01-18T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.9
353091,Bedehaven Close,2024-01-18T17:30:00.000+00:00,feeder,1,N Current (RMS),A,16.6
353091,Bedehaven Close,2024-01-18T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.3
353091,Bedehaven Close,2024-01-18T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.9
353091,Bedehaven Close,2024-01-18T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.7
353091,Bedehaven Close,2024-01-18T17:30:00.000+00:00,transformer,,Temperature,C,17.5
353091,Bedehaven Close,2024-01-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
353091,Bedehaven Close,2024-01-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
353091,Bedehaven Close,2024-01-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
353091,Bedehaven Close,2024-01-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
353091,Bedehaven Close,2024-01-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
353091,Bedehaven Close,2024-01-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
353091,Bedehaven Close,2024-01-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
353091,Bedehaven Close,2024-01-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
353091,Bedehaven Close,2024-01-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
353091,Bedehaven Close,2024-01-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,30.74
353091,Bedehaven Close,2024-01-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,40.57
353091,Bedehaven Close,2024-01-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,31.65
353091,Bedehaven Close,2024-01-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,60.1
353091,Bedehaven Close,2024-01-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
353091,Bedehaven Close,2024-01-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
353091,Bedehaven Close,2024-01-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
353091,Bedehaven Close,2024-01-18T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
353091,Bedehaven Close,2024-01-18T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
353091,Bedehaven Close,2024-01-18T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
353091,Bedehaven Close,2024-01-18T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.05
353091,Bedehaven Close,2024-01-18T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.95
353091,Bedehaven Close,2024-01-18T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.82
353091,Bedehaven Close,2024-01-18T17:20:00.000+00:00,feeder,4,N Current (RMS),A,10.6
353091,Bedehaven Close,2024-01-18T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.3
353091,Bedehaven Close,2024-01-18T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.5
353091,Bedehaven Close,2024-01-18T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.3
353091,Bedehaven Close,2024-01-18T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
353091,Bedehaven Close,2024-01-18T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
353091,Bedehaven Close,2024-01-18T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.84
353091,Bedehaven Close,2024-01-18T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.75
353091,Bedehaven Close,2024-01-18T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,22.59
353091,Bedehaven Close,2024-01-18T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.3
353091,Bedehaven Close,2024-01-18T17:20:00.000+00:00,feeder,3,N Current (RMS),A,42.8
353091,Bedehaven Close,2024-01-18T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,62.2
353091,Bedehaven Close,2024-01-18T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,91.6
353091,Bedehaven Close,2024-01-18T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,57.0
353091,Bedehaven Close,2024-01-18T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.46
353091,Bedehaven Close,2024-01-18T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.46
353091,Bedehaven Close,2024-01-18T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
353091,Bedehaven Close,2024-01-18T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.97
353091,Bedehaven Close,2024-01-18T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.92
353091,Bedehaven Close,2024-01-18T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.26
353091,Bedehaven Close,2024-01-18T17:20:00.000+00:00,feeder,2,N Current (RMS),A,34.9
353091,Bedehaven Close,2024-01-18T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,42.9
353091,Bedehaven Close,2024-01-18T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,74.0
353091,Bedehaven Close,2024-01-18T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,48.0
353091,Bedehaven Close,2024-01-18T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
353091,Bedehaven Close,2024-01-18T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
353091,Bedehaven Close,2024-01-18T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
353091,Bedehaven Close,2024-01-18T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.27
353091,Bedehaven Close,2024-01-18T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.69
353091,Bedehaven Close,2024-01-18T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.49
353091,Bedehaven Close,2024-01-18T17:20:00.000+00:00,feeder,1,N Current (RMS),A,11.5
353091,Bedehaven Close,2024-01-18T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.9
353091,Bedehaven Close,2024-01-18T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.0
353091,Bedehaven Close,2024-01-18T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.4
353091,Bedehaven Close,2024-01-18T17:20:00.000+00:00,transformer,,Temperature,C,17.5
353091,Bedehaven Close,2024-01-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
353091,Bedehaven Close,2024-01-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
353091,Bedehaven Close,2024-01-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
353091,Bedehaven Close,2024-01-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
353091,Bedehaven Close,2024-01-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
353091,Bedehaven Close,2024-01-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
353091,Bedehaven Close,2024-01-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
353091,Bedehaven Close,2024-01-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
353091,Bedehaven Close,2024-01-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
353091,Bedehaven Close,2024-01-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,27.5
353091,Bedehaven Close,2024-01-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,44.16
353091,Bedehaven Close,2024-01-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,29.87
353091,Bedehaven Close,2024-01-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,74.7
353091,Bedehaven Close,2024-01-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
353091,Bedehaven Close,2024-01-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.9
353091,Bedehaven Close,2024-01-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
353091,Bedehaven Close,2024-01-18T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
353091,Bedehaven Close,2024-01-18T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
353091,Bedehaven Close,2024-01-18T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
353091,Bedehaven Close,2024-01-18T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.37
353091,Bedehaven Close,2024-01-18T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.51
353091,Bedehaven Close,2024-01-18T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.38
353091,Bedehaven Close,2024-01-18T17:10:00.000+00:00,feeder,4,N Current (RMS),A,18.1
353091,Bedehaven Close,2024-01-18T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.5
353091,Bedehaven Close,2024-01-18T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.7
353091,Bedehaven Close,2024-01-18T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,27.1
353091,Bedehaven Close,2024-01-18T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.24
353091,Bedehaven Close,2024-01-18T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
353091,Bedehaven Close,2024-01-18T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.49
353091,Bedehaven Close,2024-01-18T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.99
353091,Bedehaven Close,2024-01-18T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.46
353091,Bedehaven Close,2024-01-18T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.83
353091,Bedehaven Close,2024-01-18T17:10:00.000+00:00,feeder,3,N Current (RMS),A,46.4
353091,Bedehaven Close,2024-01-18T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,88.1
353091,Bedehaven Close,2024-01-18T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,71.1
353091,Bedehaven Close,2024-01-18T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,58.7
353091,Bedehaven Close,2024-01-18T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.67
353091,Bedehaven Close,2024-01-18T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
353091,Bedehaven Close,2024-01-18T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
353091,Bedehaven Close,2024-01-18T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.16
353091,Bedehaven Close,2024-01-18T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.99
353091,Bedehaven Close,2024-01-18T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.08
353091,Bedehaven Close,2024-01-18T17:10:00.000+00:00,feeder,2,N Current (RMS),A,40.4
353091,Bedehaven Close,2024-01-18T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.5
353091,Bedehaven Close,2024-01-18T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,78.3
353091,Bedehaven Close,2024-01-18T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.3
353091,Bedehaven Close,2024-01-18T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.45
353091,Bedehaven Close,2024-01-18T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
353091,Bedehaven Close,2024-01-18T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.38
353091,Bedehaven Close,2024-01-18T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.31
353091,Bedehaven Close,2024-01-18T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.17
353091,Bedehaven Close,2024-01-18T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.46
353091,Bedehaven Close,2024-01-18T17:10:00.000+00:00,feeder,1,N Current (RMS),A,15.2
353091,Bedehaven Close,2024-01-18T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.4
353091,Bedehaven Close,2024-01-18T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.3
353091,Bedehaven Close,2024-01-18T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.3
353091,Bedehaven Close,2024-01-18T17:10:00.000+00:00,transformer,,Temperature,C,17.5
353091,Bedehaven Close,2024-01-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
353091,Bedehaven Close,2024-01-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
353091,Bedehaven Close,2024-01-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
353091,Bedehaven Close,2024-01-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
353091,Bedehaven Close,2024-01-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
353091,Bedehaven Close,2024-01-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
353091,Bedehaven Close,2024-01-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
353091,Bedehaven Close,2024-01-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
353091,Bedehaven Close,2024-01-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
353091,Bedehaven Close,2024-01-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,32.21
353091,Bedehaven Close,2024-01-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,43.14
353091,Bedehaven Close,2024-01-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,32.75
353091,Bedehaven Close,2024-01-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,64.0
353091,Bedehaven Close,2024-01-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
353091,Bedehaven Close,2024-01-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.4
353091,Bedehaven Close,2024-01-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
353091,Bedehaven Close,2024-01-18T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
353091,Bedehaven Close,2024-01-18T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
353091,Bedehaven Close,2024-01-18T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
353091,Bedehaven Close,2024-01-18T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.88
353091,Bedehaven Close,2024-01-18T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.35
353091,Bedehaven Close,2024-01-18T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.79
353091,Bedehaven Close,2024-01-18T17:00:00.000+00:00,feeder,4,N Current (RMS),A,20.7
353091,Bedehaven Close,2024-01-18T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.9
353091,Bedehaven Close,2024-01-18T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.7
353091,Bedehaven Close,2024-01-18T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,32.9
353091,Bedehaven Close,2024-01-18T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
353091,Bedehaven Close,2024-01-18T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
353091,Bedehaven Close,2024-01-18T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.51
353091,Bedehaven Close,2024-01-18T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,24.01
353091,Bedehaven Close,2024-01-18T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.32
353091,Bedehaven Close,2024-01-18T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.07
353091,Bedehaven Close,2024-01-18T17:00:00.000+00:00,feeder,3,N Current (RMS),A,59.8
353091,Bedehaven Close,2024-01-18T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,98.7
353091,Bedehaven Close,2024-01-18T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,70.6
353091,Bedehaven Close,2024-01-18T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,43.4
353091,Bedehaven Close,2024-01-18T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.45
353091,Bedehaven Close,2024-01-18T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
353091,Bedehaven Close,2024-01-18T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
353091,Bedehaven Close,2024-01-18T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.76
353091,Bedehaven Close,2024-01-18T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.58
353091,Bedehaven Close,2024-01-18T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.48
353091,Bedehaven Close,2024-01-18T17:00:00.000+00:00,feeder,2,N Current (RMS),A,42.6
353091,Bedehaven Close,2024-01-18T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.1
353091,Bedehaven Close,2024-01-18T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,76.9
353091,Bedehaven Close,2024-01-18T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,45.5
353091,Bedehaven Close,2024-01-18T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.37
353091,Bedehaven Close,2024-01-18T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
353091,Bedehaven Close,2024-01-18T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.29
353091,Bedehaven Close,2024-01-18T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.07
353091,Bedehaven Close,2024-01-18T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.92
353091,Bedehaven Close,2024-01-18T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.79
353091,Bedehaven Close,2024-01-18T17:00:00.000+00:00,feeder,1,N Current (RMS),A,11.7
353091,Bedehaven Close,2024-01-18T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.1
353091,Bedehaven Close,2024-01-18T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
353091,Bedehaven Close,2024-01-18T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.1
353091,Bedehaven Close,2024-01-18T17:00:00.000+00:00,transformer,,Temperature,C,17.4
353091,Bedehaven Close,2024-01-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
353091,Bedehaven Close,2024-01-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
353091,Bedehaven Close,2024-01-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
353091,Bedehaven Close,2024-01-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
353091,Bedehaven Close,2024-01-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
353091,Bedehaven Close,2024-01-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
353091,Bedehaven Close,2024-01-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
353091,Bedehaven Close,2024-01-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
353091,Bedehaven Close,2024-01-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
353091,Bedehaven Close,2024-01-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,33.72
353091,Bedehaven Close,2024-01-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,42.17
353091,Bedehaven Close,2024-01-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,30.13
353091,Bedehaven Close,2024-01-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,62.1
353091,Bedehaven Close,2024-01-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
353091,Bedehaven Close,2024-01-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.4
353091,Bedehaven Close,2024-01-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
353091,Bedehaven Close,2024-01-18T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
353091,Bedehaven Close,2024-01-18T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
353091,Bedehaven Close,2024-01-18T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
353091,Bedehaven Close,2024-01-18T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.99
353091,Bedehaven Close,2024-01-18T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.7
353091,Bedehaven Close,2024-01-18T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.99
353091,Bedehaven Close,2024-01-18T16:50:00.000+00:00,feeder,4,N Current (RMS),A,15.4
353091,Bedehaven Close,2024-01-18T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.0
353091,Bedehaven Close,2024-01-18T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.2
353091,Bedehaven Close,2024-01-18T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.8
353091,Bedehaven Close,2024-01-18T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.06
353091,Bedehaven Close,2024-01-18T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
353091,Bedehaven Close,2024-01-18T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.69
353091,Bedehaven Close,2024-01-18T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.6
353091,Bedehaven Close,2024-01-18T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.03
353091,Bedehaven Close,2024-01-18T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.63
353091,Bedehaven Close,2024-01-18T16:50:00.000+00:00,feeder,3,N Current (RMS),A,51.8
353091,Bedehaven Close,2024-01-18T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,75.6
353091,Bedehaven Close,2024-01-18T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,68.8
353091,Bedehaven Close,2024-01-18T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,37.5
353091,Bedehaven Close,2024-01-18T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.34
353091,Bedehaven Close,2024-01-18T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
353091,Bedehaven Close,2024-01-18T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.39
353091,Bedehaven Close,2024-01-18T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.58
353091,Bedehaven Close,2024-01-18T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.73
353091,Bedehaven Close,2024-01-18T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.74
353091,Bedehaven Close,2024-01-18T16:50:00.000+00:00,feeder,2,N Current (RMS),A,36.1
353091,Bedehaven Close,2024-01-18T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.6
353091,Bedehaven Close,2024-01-18T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,65.0
353091,Bedehaven Close,2024-01-18T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.2
353091,Bedehaven Close,2024-01-18T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.14
353091,Bedehaven Close,2024-01-18T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
353091,Bedehaven Close,2024-01-18T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
353091,Bedehaven Close,2024-01-18T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
353091,Bedehaven Close,2024-01-18T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.61
353091,Bedehaven Close,2024-01-18T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.41
353091,Bedehaven Close,2024-01-18T16:50:00.000+00:00,feeder,1,N Current (RMS),A,6.3
353091,Bedehaven Close,2024-01-18T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.0
353091,Bedehaven Close,2024-01-18T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.6
353091,Bedehaven Close,2024-01-18T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.2
353091,Bedehaven Close,2024-01-18T16:50:00.000+00:00,transformer,,Temperature,C,17.4
353091,Bedehaven Close,2024-01-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
353091,Bedehaven Close,2024-01-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
353091,Bedehaven Close,2024-01-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
353091,Bedehaven Close,2024-01-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
353091,Bedehaven Close,2024-01-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
353091,Bedehaven Close,2024-01-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
353091,Bedehaven Close,2024-01-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
353091,Bedehaven Close,2024-01-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
353091,Bedehaven Close,2024-01-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
353091,Bedehaven Close,2024-01-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,27.16
353091,Bedehaven Close,2024-01-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,37.07
353091,Bedehaven Close,2024-01-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,23.77
353091,Bedehaven Close,2024-01-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,69.6
353091,Bedehaven Close,2024-01-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
353091,Bedehaven Close,2024-01-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
353091,Bedehaven Close,2024-01-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
353091,Bedehaven Close,2024-01-18T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
353091,Bedehaven Close,2024-01-18T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
353091,Bedehaven Close,2024-01-18T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
353091,Bedehaven Close,2024-01-18T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.46
353091,Bedehaven Close,2024-01-18T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.31
353091,Bedehaven Close,2024-01-18T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.81
353091,Bedehaven Close,2024-01-18T16:40:00.000+00:00,feeder,4,N Current (RMS),A,13.5
353091,Bedehaven Close,2024-01-18T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.0
353091,Bedehaven Close,2024-01-18T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.2
353091,Bedehaven Close,2024-01-18T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.7
353091,Bedehaven Close,2024-01-18T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.06
353091,Bedehaven Close,2024-01-18T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
353091,Bedehaven Close,2024-01-18T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.54
353091,Bedehaven Close,2024-01-18T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.37
353091,Bedehaven Close,2024-01-18T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.62
353091,Bedehaven Close,2024-01-18T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.47
353091,Bedehaven Close,2024-01-18T16:40:00.000+00:00,feeder,3,N Current (RMS),A,28.8
353091,Bedehaven Close,2024-01-18T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,52.5
353091,Bedehaven Close,2024-01-18T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,49.8
353091,Bedehaven Close,2024-01-18T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,48.7
353091,Bedehaven Close,2024-01-18T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
353091,Bedehaven Close,2024-01-18T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
353091,Bedehaven Close,2024-01-18T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
353091,Bedehaven Close,2024-01-18T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.71
353091,Bedehaven Close,2024-01-18T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.59
353091,Bedehaven Close,2024-01-18T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.65
353091,Bedehaven Close,2024-01-18T16:40:00.000+00:00,feeder,2,N Current (RMS),A,38.9
353091,Bedehaven Close,2024-01-18T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.2
353091,Bedehaven Close,2024-01-18T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,65.0
353091,Bedehaven Close,2024-01-18T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,45.7
353091,Bedehaven Close,2024-01-18T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
353091,Bedehaven Close,2024-01-18T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
353091,Bedehaven Close,2024-01-18T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
353091,Bedehaven Close,2024-01-18T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.22
353091,Bedehaven Close,2024-01-18T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.12
353091,Bedehaven Close,2024-01-18T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.4
353091,Bedehaven Close,2024-01-18T16:40:00.000+00:00,feeder,1,N Current (RMS),A,5.9
353091,Bedehaven Close,2024-01-18T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.2
353091,Bedehaven Close,2024-01-18T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.6
353091,Bedehaven Close,2024-01-18T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.2
353091,Bedehaven Close,2024-01-18T16:40:00.000+00:00,transformer,,Temperature,C,17.4
353091,Bedehaven Close,2024-01-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
353091,Bedehaven Close,2024-01-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
353091,Bedehaven Close,2024-01-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
353091,Bedehaven Close,2024-01-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
353091,Bedehaven Close,2024-01-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
353091,Bedehaven Close,2024-01-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
353091,Bedehaven Close,2024-01-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
353091,Bedehaven Close,2024-01-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
353091,Bedehaven Close,2024-01-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
353091,Bedehaven Close,2024-01-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,19.32
353091,Bedehaven Close,2024-01-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,32.64
353091,Bedehaven Close,2024-01-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,26.33
353091,Bedehaven Close,2024-01-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,59.5
353091,Bedehaven Close,2024-01-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
353091,Bedehaven Close,2024-01-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
353091,Bedehaven Close,2024-01-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
353091,Bedehaven Close,2024-01-18T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
353091,Bedehaven Close,2024-01-18T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
353091,Bedehaven Close,2024-01-18T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
353091,Bedehaven Close,2024-01-18T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.28
353091,Bedehaven Close,2024-01-18T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.93
353091,Bedehaven Close,2024-01-18T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.75
353091,Bedehaven Close,2024-01-18T16:30:00.000+00:00,feeder,4,N Current (RMS),A,35.2
353091,Bedehaven Close,2024-01-18T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.0
353091,Bedehaven Close,2024-01-18T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.0
353091,Bedehaven Close,2024-01-18T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,46.4
353091,Bedehaven Close,2024-01-18T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.32
353091,Bedehaven Close,2024-01-18T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
353091,Bedehaven Close,2024-01-18T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
353091,Bedehaven Close,2024-01-18T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
353091,Bedehaven Close,2024-01-18T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.71
353091,Bedehaven Close,2024-01-18T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.72
353091,Bedehaven Close,2024-01-18T16:30:00.000+00:00,feeder,3,N Current (RMS),A,30.3
353091,Bedehaven Close,2024-01-18T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,43.4
353091,Bedehaven Close,2024-01-18T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.6
353091,Bedehaven Close,2024-01-18T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,34.8
353091,Bedehaven Close,2024-01-18T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
353091,Bedehaven Close,2024-01-18T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
353091,Bedehaven Close,2024-01-18T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
353091,Bedehaven Close,2024-01-18T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.22
353091,Bedehaven Close,2024-01-18T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.64
353091,Bedehaven Close,2024-01-18T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.93
353091,Bedehaven Close,2024-01-18T16:30:00.000+00:00,feeder,2,N Current (RMS),A,47.2
353091,Bedehaven Close,2024-01-18T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.3
353091,Bedehaven Close,2024-01-18T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,80.7
353091,Bedehaven Close,2024-01-18T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.3
353091,Bedehaven Close,2024-01-18T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.4
353091,Bedehaven Close,2024-01-18T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
353091,Bedehaven Close,2024-01-18T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.35
353091,Bedehaven Close,2024-01-18T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.14
353091,Bedehaven Close,2024-01-18T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.07
353091,Bedehaven Close,2024-01-18T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.2
353091,Bedehaven Close,2024-01-18T16:30:00.000+00:00,feeder,1,N Current (RMS),A,15.0
353091,Bedehaven Close,2024-01-18T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.1
353091,Bedehaven Close,2024-01-18T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.7
353091,Bedehaven Close,2024-01-18T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
353091,Bedehaven Close,2024-01-18T16:30:00.000+00:00,transformer,,Temperature,C,17.3
353091,Bedehaven Close,2024-01-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
353091,Bedehaven Close,2024-01-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
353091,Bedehaven Close,2024-01-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
353091,Bedehaven Close,2024-01-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
353091,Bedehaven Close,2024-01-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
353091,Bedehaven Close,2024-01-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
353091,Bedehaven Close,2024-01-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
353091,Bedehaven Close,2024-01-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
353091,Bedehaven Close,2024-01-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
353091,Bedehaven Close,2024-01-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,19.36
353091,Bedehaven Close,2024-01-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,34.34
353091,Bedehaven Close,2024-01-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,28.6
353091,Bedehaven Close,2024-01-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,66.2
353091,Bedehaven Close,2024-01-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
353091,Bedehaven Close,2024-01-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
353091,Bedehaven Close,2024-01-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
353091,Bedehaven Close,2024-01-18T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
353091,Bedehaven Close,2024-01-18T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
353091,Bedehaven Close,2024-01-18T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
353091,Bedehaven Close,2024-01-18T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.15
353091,Bedehaven Close,2024-01-18T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.78
353091,Bedehaven Close,2024-01-18T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.76
353091,Bedehaven Close,2024-01-18T16:20:00.000+00:00,feeder,4,N Current (RMS),A,42.2
353091,Bedehaven Close,2024-01-18T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.3
353091,Bedehaven Close,2024-01-18T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.3
353091,Bedehaven Close,2024-01-18T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,53.6
353091,Bedehaven Close,2024-01-18T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.23
353091,Bedehaven Close,2024-01-18T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
353091,Bedehaven Close,2024-01-18T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.57
353091,Bedehaven Close,2024-01-18T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.08
353091,Bedehaven Close,2024-01-18T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.7
353091,Bedehaven Close,2024-01-18T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.95
353091,Bedehaven Close,2024-01-18T16:20:00.000+00:00,feeder,3,N Current (RMS),A,30.3
353091,Bedehaven Close,2024-01-18T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,39.2
353091,Bedehaven Close,2024-01-18T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
353091,Bedehaven Close,2024-01-18T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,35.8
353091,Bedehaven Close,2024-01-18T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
353091,Bedehaven Close,2024-01-18T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
353091,Bedehaven Close,2024-01-18T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
353091,Bedehaven Close,2024-01-18T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.69
353091,Bedehaven Close,2024-01-18T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.71
353091,Bedehaven Close,2024-01-18T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.05
353091,Bedehaven Close,2024-01-18T16:20:00.000+00:00,feeder,2,N Current (RMS),A,30.1
353091,Bedehaven Close,2024-01-18T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.8
353091,Bedehaven Close,2024-01-18T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,54.3
353091,Bedehaven Close,2024-01-18T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,47.2
353091,Bedehaven Close,2024-01-18T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
353091,Bedehaven Close,2024-01-18T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
353091,Bedehaven Close,2024-01-18T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
353091,Bedehaven Close,2024-01-18T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.62
353091,Bedehaven Close,2024-01-18T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
353091,Bedehaven Close,2024-01-18T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.72
353091,Bedehaven Close,2024-01-18T16:20:00.000+00:00,feeder,1,N Current (RMS),A,10.1
353091,Bedehaven Close,2024-01-18T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.4
353091,Bedehaven Close,2024-01-18T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.6
353091,Bedehaven Close,2024-01-18T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.1
353091,Bedehaven Close,2024-01-18T16:20:00.000+00:00,transformer,,Temperature,C,17.3
353091,Bedehaven Close,2024-01-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
353091,Bedehaven Close,2024-01-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
353091,Bedehaven Close,2024-01-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
353091,Bedehaven Close,2024-01-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
353091,Bedehaven Close,2024-01-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
353091,Bedehaven Close,2024-01-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
353091,Bedehaven Close,2024-01-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
353091,Bedehaven Close,2024-01-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
353091,Bedehaven Close,2024-01-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
353091,Bedehaven Close,2024-01-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,19.55
353091,Bedehaven Close,2024-01-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,21.19
353091,Bedehaven Close,2024-01-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,32.48
353091,Bedehaven Close,2024-01-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,61.0
353091,Bedehaven Close,2024-01-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
353091,Bedehaven Close,2024-01-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
353091,Bedehaven Close,2024-01-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
353091,Bedehaven Close,2024-01-18T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
353091,Bedehaven Close,2024-01-18T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
353091,Bedehaven Close,2024-01-18T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.15
353091,Bedehaven Close,2024-01-18T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.25
353091,Bedehaven Close,2024-01-18T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.78
353091,Bedehaven Close,2024-01-18T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.75
353091,Bedehaven Close,2024-01-18T16:10:00.000+00:00,feeder,4,N Current (RMS),A,53.2
353091,Bedehaven Close,2024-01-18T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.7
353091,Bedehaven Close,2024-01-18T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.2
353091,Bedehaven Close,2024-01-18T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,65.5
353091,Bedehaven Close,2024-01-18T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.24
353091,Bedehaven Close,2024-01-18T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
353091,Bedehaven Close,2024-01-18T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.49
353091,Bedehaven Close,2024-01-18T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.36
353091,Bedehaven Close,2024-01-18T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.73
353091,Bedehaven Close,2024-01-18T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.73
353091,Bedehaven Close,2024-01-18T16:10:00.000+00:00,feeder,3,N Current (RMS),A,30.2
