Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353091,Bedehaven Close,2024-01-18T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,44.8
353091,Bedehaven Close,2024-01-18T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.8
353091,Bedehaven Close,2024-01-18T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,37.8
353091,Bedehaven Close,2024-01-18T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
353091,Bedehaven Close,2024-01-18T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.37
353091,Bedehaven Close,2024-01-18T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
353091,Bedehaven Close,2024-01-18T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.61
353091,Bedehaven Close,2024-01-18T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.84
353091,Bedehaven Close,2024-01-18T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.2
353091,Bedehaven Close,2024-01-18T16:10:00.000+00:00,feeder,2,N Current (RMS),A,31.3
353091,Bedehaven Close,2024-01-18T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.2
353091,Bedehaven Close,2024-01-18T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,46.2
353091,Bedehaven Close,2024-01-18T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.2
353091,Bedehaven Close,2024-01-18T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
353091,Bedehaven Close,2024-01-18T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
353091,Bedehaven Close,2024-01-18T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
353091,Bedehaven Close,2024-01-18T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.58
353091,Bedehaven Close,2024-01-18T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.59
353091,Bedehaven Close,2024-01-18T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.94
353091,Bedehaven Close,2024-01-18T16:10:00.000+00:00,feeder,1,N Current (RMS),A,11.0
353091,Bedehaven Close,2024-01-18T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.8
353091,Bedehaven Close,2024-01-18T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.6
353091,Bedehaven Close,2024-01-18T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.7
353091,Bedehaven Close,2024-01-18T16:10:00.000+00:00,transformer,,Temperature,C,17.3
353091,Bedehaven Close,2024-01-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
353091,Bedehaven Close,2024-01-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
353091,Bedehaven Close,2024-01-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
353091,Bedehaven Close,2024-01-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
353091,Bedehaven Close,2024-01-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
353091,Bedehaven Close,2024-01-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
353091,Bedehaven Close,2024-01-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
353091,Bedehaven Close,2024-01-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
353091,Bedehaven Close,2024-01-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
353091,Bedehaven Close,2024-01-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,17.8
353091,Bedehaven Close,2024-01-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,20.95
353091,Bedehaven Close,2024-01-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,36.62
353091,Bedehaven Close,2024-01-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,72.3
353091,Bedehaven Close,2024-01-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
353091,Bedehaven Close,2024-01-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
353091,Bedehaven Close,2024-01-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
353091,Bedehaven Close,2024-01-18T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
353091,Bedehaven Close,2024-01-18T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
353091,Bedehaven Close,2024-01-18T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
353091,Bedehaven Close,2024-01-18T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.15
353091,Bedehaven Close,2024-01-18T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.25
353091,Bedehaven Close,2024-01-18T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.65
353091,Bedehaven Close,2024-01-18T16:00:00.000+00:00,feeder,4,N Current (RMS),A,50.4
353091,Bedehaven Close,2024-01-18T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.3
353091,Bedehaven Close,2024-01-18T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.5
353091,Bedehaven Close,2024-01-18T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,61.8
353091,Bedehaven Close,2024-01-18T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
353091,Bedehaven Close,2024-01-18T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
353091,Bedehaven Close,2024-01-18T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
353091,Bedehaven Close,2024-01-18T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.5
353091,Bedehaven Close,2024-01-18T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.69
353091,Bedehaven Close,2024-01-18T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.94
353091,Bedehaven Close,2024-01-18T16:00:00.000+00:00,feeder,3,N Current (RMS),A,19.7
353091,Bedehaven Close,2024-01-18T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.1
353091,Bedehaven Close,2024-01-18T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.5
353091,Bedehaven Close,2024-01-18T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,42.4
353091,Bedehaven Close,2024-01-18T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.28
353091,Bedehaven Close,2024-01-18T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.68
353091,Bedehaven Close,2024-01-18T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
353091,Bedehaven Close,2024-01-18T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.43
353091,Bedehaven Close,2024-01-18T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.91
353091,Bedehaven Close,2024-01-18T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.53
353091,Bedehaven Close,2024-01-18T16:00:00.000+00:00,feeder,2,N Current (RMS),A,27.4
353091,Bedehaven Close,2024-01-18T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.6
353091,Bedehaven Close,2024-01-18T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,50.7
353091,Bedehaven Close,2024-01-18T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.9
353091,Bedehaven Close,2024-01-18T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
353091,Bedehaven Close,2024-01-18T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
353091,Bedehaven Close,2024-01-18T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
353091,Bedehaven Close,2024-01-18T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.83
353091,Bedehaven Close,2024-01-18T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.13
353091,Bedehaven Close,2024-01-18T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.22
353091,Bedehaven Close,2024-01-18T16:00:00.000+00:00,feeder,1,N Current (RMS),A,19.3
353091,Bedehaven Close,2024-01-18T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.4
353091,Bedehaven Close,2024-01-18T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.5
353091,Bedehaven Close,2024-01-18T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.2
353091,Bedehaven Close,2024-01-18T16:00:00.000+00:00,transformer,,Temperature,C,17.3
353091,Bedehaven Close,2024-01-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
353091,Bedehaven Close,2024-01-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
353091,Bedehaven Close,2024-01-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
353091,Bedehaven Close,2024-01-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
353091,Bedehaven Close,2024-01-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
353091,Bedehaven Close,2024-01-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
353091,Bedehaven Close,2024-01-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
353091,Bedehaven Close,2024-01-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
353091,Bedehaven Close,2024-01-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
353091,Bedehaven Close,2024-01-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,17.91
353091,Bedehaven Close,2024-01-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,24.98
353091,Bedehaven Close,2024-01-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,39.34
353091,Bedehaven Close,2024-01-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,89.7
353091,Bedehaven Close,2024-01-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
353091,Bedehaven Close,2024-01-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
353091,Bedehaven Close,2024-01-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
353091,Bedehaven Close,2024-01-18T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
353091,Bedehaven Close,2024-01-18T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
353091,Bedehaven Close,2024-01-18T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
353091,Bedehaven Close,2024-01-18T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.02
353091,Bedehaven Close,2024-01-18T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.75
353091,Bedehaven Close,2024-01-18T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.7
353091,Bedehaven Close,2024-01-18T15:50:00.000+00:00,feeder,4,N Current (RMS),A,8.4
353091,Bedehaven Close,2024-01-18T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.7
353091,Bedehaven Close,2024-01-18T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.2
353091,Bedehaven Close,2024-01-18T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.6
353091,Bedehaven Close,2024-01-18T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.06
353091,Bedehaven Close,2024-01-18T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
353091,Bedehaven Close,2024-01-18T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.46
353091,Bedehaven Close,2024-01-18T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.69
353091,Bedehaven Close,2024-01-18T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.27
353091,Bedehaven Close,2024-01-18T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.62
353091,Bedehaven Close,2024-01-18T15:50:00.000+00:00,feeder,3,N Current (RMS),A,23.8
353091,Bedehaven Close,2024-01-18T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.0
353091,Bedehaven Close,2024-01-18T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,35.0
353091,Bedehaven Close,2024-01-18T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,49.3
353091,Bedehaven Close,2024-01-18T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
353091,Bedehaven Close,2024-01-18T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.92
353091,Bedehaven Close,2024-01-18T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
353091,Bedehaven Close,2024-01-18T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.96
353091,Bedehaven Close,2024-01-18T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.87
353091,Bedehaven Close,2024-01-18T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.8
353091,Bedehaven Close,2024-01-18T15:50:00.000+00:00,feeder,2,N Current (RMS),A,36.8
353091,Bedehaven Close,2024-01-18T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.6
353091,Bedehaven Close,2024-01-18T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,50.6
353091,Bedehaven Close,2024-01-18T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,57.6
353091,Bedehaven Close,2024-01-18T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
353091,Bedehaven Close,2024-01-18T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
353091,Bedehaven Close,2024-01-18T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.37
353091,Bedehaven Close,2024-01-18T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.08
353091,Bedehaven Close,2024-01-18T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.79
353091,Bedehaven Close,2024-01-18T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.83
353091,Bedehaven Close,2024-01-18T15:50:00.000+00:00,feeder,1,N Current (RMS),A,13.7
353091,Bedehaven Close,2024-01-18T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.4
353091,Bedehaven Close,2024-01-18T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.6
353091,Bedehaven Close,2024-01-18T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.7
353091,Bedehaven Close,2024-01-18T15:50:00.000+00:00,transformer,,Temperature,C,17.2
353091,Bedehaven Close,2024-01-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
353091,Bedehaven Close,2024-01-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
353091,Bedehaven Close,2024-01-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
353091,Bedehaven Close,2024-01-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
353091,Bedehaven Close,2024-01-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
353091,Bedehaven Close,2024-01-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
353091,Bedehaven Close,2024-01-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
353091,Bedehaven Close,2024-01-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
353091,Bedehaven Close,2024-01-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
353091,Bedehaven Close,2024-01-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,15.59
353091,Bedehaven Close,2024-01-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,26.67
353091,Bedehaven Close,2024-01-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,30.95
353091,Bedehaven Close,2024-01-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,69.6
353091,Bedehaven Close,2024-01-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
353091,Bedehaven Close,2024-01-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
353091,Bedehaven Close,2024-01-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
353091,Bedehaven Close,2024-01-18T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
353091,Bedehaven Close,2024-01-18T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
353091,Bedehaven Close,2024-01-18T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
353091,Bedehaven Close,2024-01-18T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.44
353091,Bedehaven Close,2024-01-18T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.05
353091,Bedehaven Close,2024-01-18T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.65
353091,Bedehaven Close,2024-01-18T15:40:00.000+00:00,feeder,4,N Current (RMS),A,8.6
353091,Bedehaven Close,2024-01-18T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.4
353091,Bedehaven Close,2024-01-18T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.9
353091,Bedehaven Close,2024-01-18T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.4
353091,Bedehaven Close,2024-01-18T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.99
353091,Bedehaven Close,2024-01-18T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
353091,Bedehaven Close,2024-01-18T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.53
353091,Bedehaven Close,2024-01-18T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.74
353091,Bedehaven Close,2024-01-18T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.28
353091,Bedehaven Close,2024-01-18T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.53
353091,Bedehaven Close,2024-01-18T15:40:00.000+00:00,feeder,3,N Current (RMS),A,28.4
353091,Bedehaven Close,2024-01-18T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,38.0
353091,Bedehaven Close,2024-01-18T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.6
353091,Bedehaven Close,2024-01-18T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,53.2
353091,Bedehaven Close,2024-01-18T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.32
353091,Bedehaven Close,2024-01-18T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.69
353091,Bedehaven Close,2024-01-18T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
353091,Bedehaven Close,2024-01-18T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.13
353091,Bedehaven Close,2024-01-18T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.86
353091,Bedehaven Close,2024-01-18T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.1
353091,Bedehaven Close,2024-01-18T15:40:00.000+00:00,feeder,2,N Current (RMS),A,28.9
353091,Bedehaven Close,2024-01-18T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.4
353091,Bedehaven Close,2024-01-18T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.3
353091,Bedehaven Close,2024-01-18T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,50.7
353091,Bedehaven Close,2024-01-18T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
353091,Bedehaven Close,2024-01-18T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
353091,Bedehaven Close,2024-01-18T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.22
353091,Bedehaven Close,2024-01-18T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.06
353091,Bedehaven Close,2024-01-18T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.04
353091,Bedehaven Close,2024-01-18T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.41
353091,Bedehaven Close,2024-01-18T15:40:00.000+00:00,feeder,1,N Current (RMS),A,15.6
353091,Bedehaven Close,2024-01-18T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,2.6
353091,Bedehaven Close,2024-01-18T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.4
353091,Bedehaven Close,2024-01-18T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
353091,Bedehaven Close,2024-01-18T15:40:00.000+00:00,transformer,,Temperature,C,17.2
353091,Bedehaven Close,2024-01-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
353091,Bedehaven Close,2024-01-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
353091,Bedehaven Close,2024-01-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
353091,Bedehaven Close,2024-01-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
353091,Bedehaven Close,2024-01-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
353091,Bedehaven Close,2024-01-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
353091,Bedehaven Close,2024-01-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
353091,Bedehaven Close,2024-01-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
353091,Bedehaven Close,2024-01-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
353091,Bedehaven Close,2024-01-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,20.38
353091,Bedehaven Close,2024-01-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,21.23
353091,Bedehaven Close,2024-01-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,26.7
353091,Bedehaven Close,2024-01-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,46.2
353091,Bedehaven Close,2024-01-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
353091,Bedehaven Close,2024-01-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
353091,Bedehaven Close,2024-01-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
353091,Bedehaven Close,2024-01-18T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
353091,Bedehaven Close,2024-01-18T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
353091,Bedehaven Close,2024-01-18T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
353091,Bedehaven Close,2024-01-18T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.68
353091,Bedehaven Close,2024-01-18T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.9
353091,Bedehaven Close,2024-01-18T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.69
353091,Bedehaven Close,2024-01-18T15:30:00.000+00:00,feeder,4,N Current (RMS),A,27.3
353091,Bedehaven Close,2024-01-18T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.2
353091,Bedehaven Close,2024-01-18T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.8
353091,Bedehaven Close,2024-01-18T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,36.3
353091,Bedehaven Close,2024-01-18T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.06
353091,Bedehaven Close,2024-01-18T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
353091,Bedehaven Close,2024-01-18T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.63
353091,Bedehaven Close,2024-01-18T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.64
353091,Bedehaven Close,2024-01-18T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.84
353091,Bedehaven Close,2024-01-18T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.39
353091,Bedehaven Close,2024-01-18T15:30:00.000+00:00,feeder,3,N Current (RMS),A,30.7
353091,Bedehaven Close,2024-01-18T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.8
353091,Bedehaven Close,2024-01-18T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.2
353091,Bedehaven Close,2024-01-18T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,48.7
353091,Bedehaven Close,2024-01-18T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.43
353091,Bedehaven Close,2024-01-18T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.47
353091,Bedehaven Close,2024-01-18T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
353091,Bedehaven Close,2024-01-18T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.4
353091,Bedehaven Close,2024-01-18T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.28
353091,Bedehaven Close,2024-01-18T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.84
353091,Bedehaven Close,2024-01-18T15:30:00.000+00:00,feeder,2,N Current (RMS),A,24.2
353091,Bedehaven Close,2024-01-18T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.4
353091,Bedehaven Close,2024-01-18T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.2
353091,Bedehaven Close,2024-01-18T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.7
353091,Bedehaven Close,2024-01-18T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
353091,Bedehaven Close,2024-01-18T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
353091,Bedehaven Close,2024-01-18T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
353091,Bedehaven Close,2024-01-18T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.09
353091,Bedehaven Close,2024-01-18T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.51
353091,Bedehaven Close,2024-01-18T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.36
353091,Bedehaven Close,2024-01-18T15:30:00.000+00:00,feeder,1,N Current (RMS),A,12.1
353091,Bedehaven Close,2024-01-18T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.4
353091,Bedehaven Close,2024-01-18T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.5
353091,Bedehaven Close,2024-01-18T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.9
353091,Bedehaven Close,2024-01-18T15:30:00.000+00:00,transformer,,Temperature,C,17.2
353091,Bedehaven Close,2024-01-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
353091,Bedehaven Close,2024-01-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
353091,Bedehaven Close,2024-01-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
353091,Bedehaven Close,2024-01-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
353091,Bedehaven Close,2024-01-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
353091,Bedehaven Close,2024-01-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
353091,Bedehaven Close,2024-01-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
353091,Bedehaven Close,2024-01-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
353091,Bedehaven Close,2024-01-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
353091,Bedehaven Close,2024-01-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,17.63
353091,Bedehaven Close,2024-01-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,18.53
353091,Bedehaven Close,2024-01-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,28.27
353091,Bedehaven Close,2024-01-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,58.3
353091,Bedehaven Close,2024-01-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
353091,Bedehaven Close,2024-01-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
353091,Bedehaven Close,2024-01-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
353091,Bedehaven Close,2024-01-18T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
353091,Bedehaven Close,2024-01-18T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
353091,Bedehaven Close,2024-01-18T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
353091,Bedehaven Close,2024-01-18T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.9
353091,Bedehaven Close,2024-01-18T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.86
353091,Bedehaven Close,2024-01-18T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.65
353091,Bedehaven Close,2024-01-18T15:20:00.000+00:00,feeder,4,N Current (RMS),A,20.4
353091,Bedehaven Close,2024-01-18T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.0
353091,Bedehaven Close,2024-01-18T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.6
353091,Bedehaven Close,2024-01-18T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.2
353091,Bedehaven Close,2024-01-18T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.27
353091,Bedehaven Close,2024-01-18T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
353091,Bedehaven Close,2024-01-18T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
353091,Bedehaven Close,2024-01-18T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.45
353091,Bedehaven Close,2024-01-18T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.6
353091,Bedehaven Close,2024-01-18T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.31
353091,Bedehaven Close,2024-01-18T15:20:00.000+00:00,feeder,3,N Current (RMS),A,32.0
353091,Bedehaven Close,2024-01-18T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,40.0
353091,Bedehaven Close,2024-01-18T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.1
353091,Bedehaven Close,2024-01-18T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,35.8
353091,Bedehaven Close,2024-01-18T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.31
353091,Bedehaven Close,2024-01-18T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
353091,Bedehaven Close,2024-01-18T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
353091,Bedehaven Close,2024-01-18T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.7
353091,Bedehaven Close,2024-01-18T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.42
353091,Bedehaven Close,2024-01-18T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.84
353091,Bedehaven Close,2024-01-18T15:20:00.000+00:00,feeder,2,N Current (RMS),A,25.9
353091,Bedehaven Close,2024-01-18T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.4
353091,Bedehaven Close,2024-01-18T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,49.0
353091,Bedehaven Close,2024-01-18T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,46.1
353091,Bedehaven Close,2024-01-18T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
353091,Bedehaven Close,2024-01-18T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
353091,Bedehaven Close,2024-01-18T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
353091,Bedehaven Close,2024-01-18T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
353091,Bedehaven Close,2024-01-18T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.31
353091,Bedehaven Close,2024-01-18T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.44
353091,Bedehaven Close,2024-01-18T15:20:00.000+00:00,feeder,1,N Current (RMS),A,2.5
353091,Bedehaven Close,2024-01-18T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.4
353091,Bedehaven Close,2024-01-18T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.6
353091,Bedehaven Close,2024-01-18T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
353091,Bedehaven Close,2024-01-18T15:20:00.000+00:00,transformer,,Temperature,C,17.1
353091,Bedehaven Close,2024-01-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
353091,Bedehaven Close,2024-01-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
353091,Bedehaven Close,2024-01-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
353091,Bedehaven Close,2024-01-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
353091,Bedehaven Close,2024-01-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
353091,Bedehaven Close,2024-01-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
353091,Bedehaven Close,2024-01-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
353091,Bedehaven Close,2024-01-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
353091,Bedehaven Close,2024-01-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
353091,Bedehaven Close,2024-01-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,19.01
353091,Bedehaven Close,2024-01-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,17.2
353091,Bedehaven Close,2024-01-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,24.24
353091,Bedehaven Close,2024-01-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,50.6
353091,Bedehaven Close,2024-01-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
353091,Bedehaven Close,2024-01-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
353091,Bedehaven Close,2024-01-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
353091,Bedehaven Close,2024-01-18T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
353091,Bedehaven Close,2024-01-18T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
353091,Bedehaven Close,2024-01-18T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
353091,Bedehaven Close,2024-01-18T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.95
353091,Bedehaven Close,2024-01-18T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.92
353091,Bedehaven Close,2024-01-18T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.33
353091,Bedehaven Close,2024-01-18T15:10:00.000+00:00,feeder,4,N Current (RMS),A,17.2
353091,Bedehaven Close,2024-01-18T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.8
353091,Bedehaven Close,2024-01-18T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.8
353091,Bedehaven Close,2024-01-18T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.4
353091,Bedehaven Close,2024-01-18T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.89
353091,Bedehaven Close,2024-01-18T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
353091,Bedehaven Close,2024-01-18T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.65
353091,Bedehaven Close,2024-01-18T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
353091,Bedehaven Close,2024-01-18T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.14
353091,Bedehaven Close,2024-01-18T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.2
353091,Bedehaven Close,2024-01-18T15:10:00.000+00:00,feeder,3,N Current (RMS),A,34.4
353091,Bedehaven Close,2024-01-18T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,42.4
353091,Bedehaven Close,2024-01-18T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
353091,Bedehaven Close,2024-01-18T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.7
353091,Bedehaven Close,2024-01-18T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
353091,Bedehaven Close,2024-01-18T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
353091,Bedehaven Close,2024-01-18T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
353091,Bedehaven Close,2024-01-18T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.3
353091,Bedehaven Close,2024-01-18T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.71
353091,Bedehaven Close,2024-01-18T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.54
353091,Bedehaven Close,2024-01-18T15:10:00.000+00:00,feeder,2,N Current (RMS),A,21.1
353091,Bedehaven Close,2024-01-18T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.8
353091,Bedehaven Close,2024-01-18T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.7
353091,Bedehaven Close,2024-01-18T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.3
353091,Bedehaven Close,2024-01-18T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
353091,Bedehaven Close,2024-01-18T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
353091,Bedehaven Close,2024-01-18T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
353091,Bedehaven Close,2024-01-18T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.05
353091,Bedehaven Close,2024-01-18T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.35
353091,Bedehaven Close,2024-01-18T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.4
353091,Bedehaven Close,2024-01-18T15:10:00.000+00:00,feeder,1,N Current (RMS),A,2.1
353091,Bedehaven Close,2024-01-18T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.0
353091,Bedehaven Close,2024-01-18T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.7
353091,Bedehaven Close,2024-01-18T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.9
353091,Bedehaven Close,2024-01-18T15:10:00.000+00:00,transformer,,Temperature,C,17.1
353091,Bedehaven Close,2024-01-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
353091,Bedehaven Close,2024-01-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
353091,Bedehaven Close,2024-01-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
353091,Bedehaven Close,2024-01-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
353091,Bedehaven Close,2024-01-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
353091,Bedehaven Close,2024-01-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
353091,Bedehaven Close,2024-01-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
353091,Bedehaven Close,2024-01-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
353091,Bedehaven Close,2024-01-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
353091,Bedehaven Close,2024-01-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,18.29
353091,Bedehaven Close,2024-01-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,15.12
353091,Bedehaven Close,2024-01-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,22.47
353091,Bedehaven Close,2024-01-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,48.7
353091,Bedehaven Close,2024-01-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
353091,Bedehaven Close,2024-01-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
353091,Bedehaven Close,2024-01-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
353091,Bedehaven Close,2024-01-18T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
353091,Bedehaven Close,2024-01-18T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
353091,Bedehaven Close,2024-01-18T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
353091,Bedehaven Close,2024-01-18T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.31
353091,Bedehaven Close,2024-01-18T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.89
353091,Bedehaven Close,2024-01-18T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.22
353091,Bedehaven Close,2024-01-18T15:00:00.000+00:00,feeder,4,N Current (RMS),A,9.3
353091,Bedehaven Close,2024-01-18T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.1
353091,Bedehaven Close,2024-01-18T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.7
353091,Bedehaven Close,2024-01-18T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.2
353091,Bedehaven Close,2024-01-18T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.49
353091,Bedehaven Close,2024-01-18T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
353091,Bedehaven Close,2024-01-18T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.76
353091,Bedehaven Close,2024-01-18T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.04
353091,Bedehaven Close,2024-01-18T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.74
353091,Bedehaven Close,2024-01-18T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.11
353091,Bedehaven Close,2024-01-18T15:00:00.000+00:00,feeder,3,N Current (RMS),A,31.5
353091,Bedehaven Close,2024-01-18T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,39.4
353091,Bedehaven Close,2024-01-18T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
353091,Bedehaven Close,2024-01-18T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.4
353091,Bedehaven Close,2024-01-18T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.31
353091,Bedehaven Close,2024-01-18T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
353091,Bedehaven Close,2024-01-18T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
353091,Bedehaven Close,2024-01-18T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.01
353091,Bedehaven Close,2024-01-18T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.71
353091,Bedehaven Close,2024-01-18T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.31
353091,Bedehaven Close,2024-01-18T15:00:00.000+00:00,feeder,2,N Current (RMS),A,30.0
353091,Bedehaven Close,2024-01-18T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.7
353091,Bedehaven Close,2024-01-18T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.8
353091,Bedehaven Close,2024-01-18T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,51.8
353091,Bedehaven Close,2024-01-18T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
353091,Bedehaven Close,2024-01-18T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
353091,Bedehaven Close,2024-01-18T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
353091,Bedehaven Close,2024-01-18T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
353091,Bedehaven Close,2024-01-18T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.61
353091,Bedehaven Close,2024-01-18T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.4
353091,Bedehaven Close,2024-01-18T15:00:00.000+00:00,feeder,1,N Current (RMS),A,2.6
353091,Bedehaven Close,2024-01-18T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.2
353091,Bedehaven Close,2024-01-18T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.1
353091,Bedehaven Close,2024-01-18T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.9
353091,Bedehaven Close,2024-01-18T15:00:00.000+00:00,transformer,,Temperature,C,17.1
353091,Bedehaven Close,2024-01-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
353091,Bedehaven Close,2024-01-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
353091,Bedehaven Close,2024-01-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
353091,Bedehaven Close,2024-01-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
353091,Bedehaven Close,2024-01-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
353091,Bedehaven Close,2024-01-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
353091,Bedehaven Close,2024-01-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
353091,Bedehaven Close,2024-01-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
353091,Bedehaven Close,2024-01-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
353091,Bedehaven Close,2024-01-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,17.36
353091,Bedehaven Close,2024-01-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,15.95
353091,Bedehaven Close,2024-01-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,21.03
353091,Bedehaven Close,2024-01-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,45.0
353091,Bedehaven Close,2024-01-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
353091,Bedehaven Close,2024-01-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
353091,Bedehaven Close,2024-01-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
353091,Bedehaven Close,2024-01-18T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
353091,Bedehaven Close,2024-01-18T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
353091,Bedehaven Close,2024-01-18T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
353091,Bedehaven Close,2024-01-18T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.38
353091,Bedehaven Close,2024-01-18T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.94
353091,Bedehaven Close,2024-01-18T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.91
353091,Bedehaven Close,2024-01-18T14:50:00.000+00:00,feeder,4,N Current (RMS),A,6.8
353091,Bedehaven Close,2024-01-18T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.5
353091,Bedehaven Close,2024-01-18T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
353091,Bedehaven Close,2024-01-18T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.6
353091,Bedehaven Close,2024-01-18T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
353091,Bedehaven Close,2024-01-18T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
353091,Bedehaven Close,2024-01-18T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.64
353091,Bedehaven Close,2024-01-18T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.31
353091,Bedehaven Close,2024-01-18T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.46
353091,Bedehaven Close,2024-01-18T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.01
353091,Bedehaven Close,2024-01-18T14:50:00.000+00:00,feeder,3,N Current (RMS),A,28.0
353091,Bedehaven Close,2024-01-18T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,36.1
353091,Bedehaven Close,2024-01-18T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.1
353091,Bedehaven Close,2024-01-18T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.9
353091,Bedehaven Close,2024-01-18T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.67
353091,Bedehaven Close,2024-01-18T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
353091,Bedehaven Close,2024-01-18T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
353091,Bedehaven Close,2024-01-18T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.85
353091,Bedehaven Close,2024-01-18T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.04
353091,Bedehaven Close,2024-01-18T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.37
353091,Bedehaven Close,2024-01-18T14:50:00.000+00:00,feeder,2,N Current (RMS),A,28.7
353091,Bedehaven Close,2024-01-18T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.2
353091,Bedehaven Close,2024-01-18T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,46.9
353091,Bedehaven Close,2024-01-18T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,55.6
353091,Bedehaven Close,2024-01-18T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
353091,Bedehaven Close,2024-01-18T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
353091,Bedehaven Close,2024-01-18T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
353091,Bedehaven Close,2024-01-18T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.08
353091,Bedehaven Close,2024-01-18T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.9
353091,Bedehaven Close,2024-01-18T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.53
353091,Bedehaven Close,2024-01-18T14:50:00.000+00:00,feeder,1,N Current (RMS),A,3.9
353091,Bedehaven Close,2024-01-18T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
353091,Bedehaven Close,2024-01-18T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.2
353091,Bedehaven Close,2024-01-18T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
353091,Bedehaven Close,2024-01-18T14:50:00.000+00:00,transformer,,Temperature,C,17.0
353091,Bedehaven Close,2024-01-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
353091,Bedehaven Close,2024-01-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
353091,Bedehaven Close,2024-01-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
353091,Bedehaven Close,2024-01-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
353091,Bedehaven Close,2024-01-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
353091,Bedehaven Close,2024-01-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
353091,Bedehaven Close,2024-01-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
353091,Bedehaven Close,2024-01-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
353091,Bedehaven Close,2024-01-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
353091,Bedehaven Close,2024-01-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,18.62
353091,Bedehaven Close,2024-01-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,19.34
353091,Bedehaven Close,2024-01-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,20.82
353091,Bedehaven Close,2024-01-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,39.7
353091,Bedehaven Close,2024-01-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
353091,Bedehaven Close,2024-01-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
353091,Bedehaven Close,2024-01-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
353091,Bedehaven Close,2024-01-18T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
353091,Bedehaven Close,2024-01-18T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
353091,Bedehaven Close,2024-01-18T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
353091,Bedehaven Close,2024-01-18T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.23
353091,Bedehaven Close,2024-01-18T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
353091,Bedehaven Close,2024-01-18T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.91
353091,Bedehaven Close,2024-01-18T14:40:00.000+00:00,feeder,4,N Current (RMS),A,6.9
353091,Bedehaven Close,2024-01-18T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.0
353091,Bedehaven Close,2024-01-18T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.3
353091,Bedehaven Close,2024-01-18T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.4
353091,Bedehaven Close,2024-01-18T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
353091,Bedehaven Close,2024-01-18T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
353091,Bedehaven Close,2024-01-18T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.63
353091,Bedehaven Close,2024-01-18T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.42
353091,Bedehaven Close,2024-01-18T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.3
353091,Bedehaven Close,2024-01-18T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.59
353091,Bedehaven Close,2024-01-18T14:40:00.000+00:00,feeder,3,N Current (RMS),A,30.6
353091,Bedehaven Close,2024-01-18T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,40.3
353091,Bedehaven Close,2024-01-18T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.1
353091,Bedehaven Close,2024-01-18T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.8
353091,Bedehaven Close,2024-01-18T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.53
353091,Bedehaven Close,2024-01-18T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
353091,Bedehaven Close,2024-01-18T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
353091,Bedehaven Close,2024-01-18T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.8
353091,Bedehaven Close,2024-01-18T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.52
353091,Bedehaven Close,2024-01-18T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.4
353091,Bedehaven Close,2024-01-18T14:40:00.000+00:00,feeder,2,N Current (RMS),A,28.2
353091,Bedehaven Close,2024-01-18T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.7
353091,Bedehaven Close,2024-01-18T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,45.0
353091,Bedehaven Close,2024-01-18T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,52.3
353091,Bedehaven Close,2024-01-18T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
353091,Bedehaven Close,2024-01-18T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
353091,Bedehaven Close,2024-01-18T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
353091,Bedehaven Close,2024-01-18T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.09
353091,Bedehaven Close,2024-01-18T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.32
353091,Bedehaven Close,2024-01-18T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.48
353091,Bedehaven Close,2024-01-18T14:40:00.000+00:00,feeder,1,N Current (RMS),A,2.1
353091,Bedehaven Close,2024-01-18T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.4
353091,Bedehaven Close,2024-01-18T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.6
353091,Bedehaven Close,2024-01-18T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.3
353091,Bedehaven Close,2024-01-18T14:40:00.000+00:00,transformer,,Temperature,C,17.0
353091,Bedehaven Close,2024-01-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
353091,Bedehaven Close,2024-01-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
353091,Bedehaven Close,2024-01-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
353091,Bedehaven Close,2024-01-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
353091,Bedehaven Close,2024-01-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
353091,Bedehaven Close,2024-01-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
353091,Bedehaven Close,2024-01-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
353091,Bedehaven Close,2024-01-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
353091,Bedehaven Close,2024-01-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
353091,Bedehaven Close,2024-01-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,18.54
353091,Bedehaven Close,2024-01-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,18.14
353091,Bedehaven Close,2024-01-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,19.38
353091,Bedehaven Close,2024-01-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,39.2
353091,Bedehaven Close,2024-01-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
353091,Bedehaven Close,2024-01-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
