Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353091,Bedehaven Close,2024-01-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
353091,Bedehaven Close,2024-01-18T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
353091,Bedehaven Close,2024-01-18T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
353091,Bedehaven Close,2024-01-18T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
353091,Bedehaven Close,2024-01-18T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.61
353091,Bedehaven Close,2024-01-18T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.15
353091,Bedehaven Close,2024-01-18T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.14
353091,Bedehaven Close,2024-01-18T14:30:00.000+00:00,feeder,4,N Current (RMS),A,10.2
353091,Bedehaven Close,2024-01-18T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.2
353091,Bedehaven Close,2024-01-18T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.9
353091,Bedehaven Close,2024-01-18T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.7
353091,Bedehaven Close,2024-01-18T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.04
353091,Bedehaven Close,2024-01-18T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
353091,Bedehaven Close,2024-01-18T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.87
353091,Bedehaven Close,2024-01-18T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.09
353091,Bedehaven Close,2024-01-18T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.41
353091,Bedehaven Close,2024-01-18T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.26
353091,Bedehaven Close,2024-01-18T14:30:00.000+00:00,feeder,3,N Current (RMS),A,28.0
353091,Bedehaven Close,2024-01-18T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.0
353091,Bedehaven Close,2024-01-18T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.3
353091,Bedehaven Close,2024-01-18T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.9
353091,Bedehaven Close,2024-01-18T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.36
353091,Bedehaven Close,2024-01-18T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
353091,Bedehaven Close,2024-01-18T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
353091,Bedehaven Close,2024-01-18T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.25
353091,Bedehaven Close,2024-01-18T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.3
353091,Bedehaven Close,2024-01-18T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.98
353091,Bedehaven Close,2024-01-18T14:30:00.000+00:00,feeder,2,N Current (RMS),A,24.1
353091,Bedehaven Close,2024-01-18T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
353091,Bedehaven Close,2024-01-18T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.0
353091,Bedehaven Close,2024-01-18T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.2
353091,Bedehaven Close,2024-01-18T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
353091,Bedehaven Close,2024-01-18T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
353091,Bedehaven Close,2024-01-18T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
353091,Bedehaven Close,2024-01-18T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.21
353091,Bedehaven Close,2024-01-18T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.36
353091,Bedehaven Close,2024-01-18T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.68
353091,Bedehaven Close,2024-01-18T14:30:00.000+00:00,feeder,1,N Current (RMS),A,7.2
353091,Bedehaven Close,2024-01-18T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
353091,Bedehaven Close,2024-01-18T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.6
353091,Bedehaven Close,2024-01-18T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.4
353091,Bedehaven Close,2024-01-18T14:30:00.000+00:00,transformer,,Temperature,C,16.9
353091,Bedehaven Close,2024-01-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
353091,Bedehaven Close,2024-01-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
353091,Bedehaven Close,2024-01-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
353091,Bedehaven Close,2024-01-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
353091,Bedehaven Close,2024-01-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
353091,Bedehaven Close,2024-01-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
353091,Bedehaven Close,2024-01-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
353091,Bedehaven Close,2024-01-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
353091,Bedehaven Close,2024-01-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
353091,Bedehaven Close,2024-01-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,15.16
353091,Bedehaven Close,2024-01-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,19.22
353091,Bedehaven Close,2024-01-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,16.05
353091,Bedehaven Close,2024-01-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,38.9
353091,Bedehaven Close,2024-01-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
353091,Bedehaven Close,2024-01-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
353091,Bedehaven Close,2024-01-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
353091,Bedehaven Close,2024-01-18T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
353091,Bedehaven Close,2024-01-18T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
353091,Bedehaven Close,2024-01-18T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
353091,Bedehaven Close,2024-01-18T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.76
353091,Bedehaven Close,2024-01-18T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.14
353091,Bedehaven Close,2024-01-18T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.84
353091,Bedehaven Close,2024-01-18T14:20:00.000+00:00,feeder,4,N Current (RMS),A,9.7
353091,Bedehaven Close,2024-01-18T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.2
353091,Bedehaven Close,2024-01-18T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.8
353091,Bedehaven Close,2024-01-18T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.5
353091,Bedehaven Close,2024-01-18T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.38
353091,Bedehaven Close,2024-01-18T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
353091,Bedehaven Close,2024-01-18T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.97
353091,Bedehaven Close,2024-01-18T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.57
353091,Bedehaven Close,2024-01-18T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.48
353091,Bedehaven Close,2024-01-18T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.4
353091,Bedehaven Close,2024-01-18T14:20:00.000+00:00,feeder,3,N Current (RMS),A,26.2
353091,Bedehaven Close,2024-01-18T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.5
353091,Bedehaven Close,2024-01-18T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.4
353091,Bedehaven Close,2024-01-18T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.4
353091,Bedehaven Close,2024-01-18T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.59
353091,Bedehaven Close,2024-01-18T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.58
353091,Bedehaven Close,2024-01-18T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
353091,Bedehaven Close,2024-01-18T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.03
353091,Bedehaven Close,2024-01-18T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.09
353091,Bedehaven Close,2024-01-18T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.39
353091,Bedehaven Close,2024-01-18T14:20:00.000+00:00,feeder,2,N Current (RMS),A,23.9
353091,Bedehaven Close,2024-01-18T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.4
353091,Bedehaven Close,2024-01-18T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.0
353091,Bedehaven Close,2024-01-18T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.6
353091,Bedehaven Close,2024-01-18T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
353091,Bedehaven Close,2024-01-18T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
353091,Bedehaven Close,2024-01-18T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
353091,Bedehaven Close,2024-01-18T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.24
353091,Bedehaven Close,2024-01-18T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.35
353091,Bedehaven Close,2024-01-18T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.41
353091,Bedehaven Close,2024-01-18T14:20:00.000+00:00,feeder,1,N Current (RMS),A,2.0
353091,Bedehaven Close,2024-01-18T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,2.1
353091,Bedehaven Close,2024-01-18T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.6
353091,Bedehaven Close,2024-01-18T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
353091,Bedehaven Close,2024-01-18T14:20:00.000+00:00,transformer,,Temperature,C,16.9
353091,Bedehaven Close,2024-01-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
353091,Bedehaven Close,2024-01-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
353091,Bedehaven Close,2024-01-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
353091,Bedehaven Close,2024-01-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
353091,Bedehaven Close,2024-01-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
353091,Bedehaven Close,2024-01-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
353091,Bedehaven Close,2024-01-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
353091,Bedehaven Close,2024-01-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
353091,Bedehaven Close,2024-01-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
353091,Bedehaven Close,2024-01-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,12.6
353091,Bedehaven Close,2024-01-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,18.07
353091,Bedehaven Close,2024-01-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,15.04
353091,Bedehaven Close,2024-01-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,39.6
353091,Bedehaven Close,2024-01-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
353091,Bedehaven Close,2024-01-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
353091,Bedehaven Close,2024-01-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
353091,Bedehaven Close,2024-01-18T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
353091,Bedehaven Close,2024-01-18T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
353091,Bedehaven Close,2024-01-18T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
353091,Bedehaven Close,2024-01-18T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.5
353091,Bedehaven Close,2024-01-18T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.66
353091,Bedehaven Close,2024-01-18T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.18
353091,Bedehaven Close,2024-01-18T14:10:00.000+00:00,feeder,4,N Current (RMS),A,22.2
353091,Bedehaven Close,2024-01-18T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.6
353091,Bedehaven Close,2024-01-18T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.6
353091,Bedehaven Close,2024-01-18T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,30.8
353091,Bedehaven Close,2024-01-18T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.44
353091,Bedehaven Close,2024-01-18T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
353091,Bedehaven Close,2024-01-18T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.84
353091,Bedehaven Close,2024-01-18T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.75
353091,Bedehaven Close,2024-01-18T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.46
353091,Bedehaven Close,2024-01-18T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.98
353091,Bedehaven Close,2024-01-18T14:10:00.000+00:00,feeder,3,N Current (RMS),A,25.2
353091,Bedehaven Close,2024-01-18T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.1
353091,Bedehaven Close,2024-01-18T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.6
353091,Bedehaven Close,2024-01-18T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.5
353091,Bedehaven Close,2024-01-18T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.63
353091,Bedehaven Close,2024-01-18T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.62
353091,Bedehaven Close,2024-01-18T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
353091,Bedehaven Close,2024-01-18T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.86
353091,Bedehaven Close,2024-01-18T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.11
353091,Bedehaven Close,2024-01-18T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.9
353091,Bedehaven Close,2024-01-18T14:10:00.000+00:00,feeder,2,N Current (RMS),A,28.8
353091,Bedehaven Close,2024-01-18T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.9
353091,Bedehaven Close,2024-01-18T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,39.8
353091,Bedehaven Close,2024-01-18T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,46.6
353091,Bedehaven Close,2024-01-18T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
353091,Bedehaven Close,2024-01-18T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
353091,Bedehaven Close,2024-01-18T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
353091,Bedehaven Close,2024-01-18T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
353091,Bedehaven Close,2024-01-18T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.92
353091,Bedehaven Close,2024-01-18T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.2
353091,Bedehaven Close,2024-01-18T14:10:00.000+00:00,feeder,1,N Current (RMS),A,6.9
353091,Bedehaven Close,2024-01-18T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,2.4
353091,Bedehaven Close,2024-01-18T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.4
353091,Bedehaven Close,2024-01-18T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.9
353091,Bedehaven Close,2024-01-18T14:10:00.000+00:00,transformer,,Temperature,C,16.8
353091,Bedehaven Close,2024-01-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
353091,Bedehaven Close,2024-01-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
353091,Bedehaven Close,2024-01-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
353091,Bedehaven Close,2024-01-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
353091,Bedehaven Close,2024-01-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
353091,Bedehaven Close,2024-01-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
353091,Bedehaven Close,2024-01-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
353091,Bedehaven Close,2024-01-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
353091,Bedehaven Close,2024-01-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
353091,Bedehaven Close,2024-01-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,12.11
353091,Bedehaven Close,2024-01-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,22.15
353091,Bedehaven Close,2024-01-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,22.26
353091,Bedehaven Close,2024-01-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,64.9
353091,Bedehaven Close,2024-01-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
353091,Bedehaven Close,2024-01-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
353091,Bedehaven Close,2024-01-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
353091,Bedehaven Close,2024-01-18T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
353091,Bedehaven Close,2024-01-18T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
353091,Bedehaven Close,2024-01-18T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
353091,Bedehaven Close,2024-01-18T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.27
353091,Bedehaven Close,2024-01-18T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.37
353091,Bedehaven Close,2024-01-18T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.95
353091,Bedehaven Close,2024-01-18T14:00:00.000+00:00,feeder,4,N Current (RMS),A,32.9
353091,Bedehaven Close,2024-01-18T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.2
353091,Bedehaven Close,2024-01-18T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.9
353091,Bedehaven Close,2024-01-18T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,45.2
353091,Bedehaven Close,2024-01-18T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.36
353091,Bedehaven Close,2024-01-18T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
353091,Bedehaven Close,2024-01-18T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.12
353091,Bedehaven Close,2024-01-18T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.47
353091,Bedehaven Close,2024-01-18T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.47
353091,Bedehaven Close,2024-01-18T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.76
353091,Bedehaven Close,2024-01-18T14:00:00.000+00:00,feeder,3,N Current (RMS),A,22.9
353091,Bedehaven Close,2024-01-18T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.8
353091,Bedehaven Close,2024-01-18T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.3
353091,Bedehaven Close,2024-01-18T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.5
353091,Bedehaven Close,2024-01-18T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.9
353091,Bedehaven Close,2024-01-18T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.34
353091,Bedehaven Close,2024-01-18T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
353091,Bedehaven Close,2024-01-18T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.87
353091,Bedehaven Close,2024-01-18T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.28
353091,Bedehaven Close,2024-01-18T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
353091,Bedehaven Close,2024-01-18T14:00:00.000+00:00,feeder,2,N Current (RMS),A,50.0
353091,Bedehaven Close,2024-01-18T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.9
353091,Bedehaven Close,2024-01-18T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.3
353091,Bedehaven Close,2024-01-18T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,70.3
353091,Bedehaven Close,2024-01-18T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
353091,Bedehaven Close,2024-01-18T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
353091,Bedehaven Close,2024-01-18T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
353091,Bedehaven Close,2024-01-18T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.02
353091,Bedehaven Close,2024-01-18T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.43
353091,Bedehaven Close,2024-01-18T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.23
353091,Bedehaven Close,2024-01-18T14:00:00.000+00:00,feeder,1,N Current (RMS),A,16.0
353091,Bedehaven Close,2024-01-18T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.9
353091,Bedehaven Close,2024-01-18T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.8
353091,Bedehaven Close,2024-01-18T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.9
353091,Bedehaven Close,2024-01-18T14:00:00.000+00:00,transformer,,Temperature,C,16.8
353091,Bedehaven Close,2024-01-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
353091,Bedehaven Close,2024-01-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
353091,Bedehaven Close,2024-01-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
353091,Bedehaven Close,2024-01-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
353091,Bedehaven Close,2024-01-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
353091,Bedehaven Close,2024-01-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
353091,Bedehaven Close,2024-01-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
353091,Bedehaven Close,2024-01-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
353091,Bedehaven Close,2024-01-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
353091,Bedehaven Close,2024-01-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,10.63
353091,Bedehaven Close,2024-01-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,19.55
353091,Bedehaven Close,2024-01-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,38.94
353091,Bedehaven Close,2024-01-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,106.3
353091,Bedehaven Close,2024-01-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
353091,Bedehaven Close,2024-01-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
353091,Bedehaven Close,2024-01-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
353091,Bedehaven Close,2024-01-18T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
353091,Bedehaven Close,2024-01-18T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
353091,Bedehaven Close,2024-01-18T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
353091,Bedehaven Close,2024-01-18T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
353091,Bedehaven Close,2024-01-18T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.91
353091,Bedehaven Close,2024-01-18T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.88
353091,Bedehaven Close,2024-01-18T13:50:00.000+00:00,feeder,4,N Current (RMS),A,17.5
353091,Bedehaven Close,2024-01-18T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.1
353091,Bedehaven Close,2024-01-18T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.6
353091,Bedehaven Close,2024-01-18T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,31.1
353091,Bedehaven Close,2024-01-18T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.06
353091,Bedehaven Close,2024-01-18T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.11
353091,Bedehaven Close,2024-01-18T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.03
353091,Bedehaven Close,2024-01-18T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.85
353091,Bedehaven Close,2024-01-18T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.44
353091,Bedehaven Close,2024-01-18T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.41
353091,Bedehaven Close,2024-01-18T13:50:00.000+00:00,feeder,3,N Current (RMS),A,18.6
353091,Bedehaven Close,2024-01-18T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.4
353091,Bedehaven Close,2024-01-18T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.6
353091,Bedehaven Close,2024-01-18T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.6
353091,Bedehaven Close,2024-01-18T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.98
353091,Bedehaven Close,2024-01-18T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.54
353091,Bedehaven Close,2024-01-18T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
353091,Bedehaven Close,2024-01-18T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.01
353091,Bedehaven Close,2024-01-18T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.41
353091,Bedehaven Close,2024-01-18T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.57
353091,Bedehaven Close,2024-01-18T13:50:00.000+00:00,feeder,2,N Current (RMS),A,38.1
353091,Bedehaven Close,2024-01-18T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.3
353091,Bedehaven Close,2024-01-18T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.5
353091,Bedehaven Close,2024-01-18T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,57.0
353091,Bedehaven Close,2024-01-18T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
353091,Bedehaven Close,2024-01-18T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
353091,Bedehaven Close,2024-01-18T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
353091,Bedehaven Close,2024-01-18T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.06
353091,Bedehaven Close,2024-01-18T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.55
353091,Bedehaven Close,2024-01-18T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.73
353091,Bedehaven Close,2024-01-18T13:50:00.000+00:00,feeder,1,N Current (RMS),A,23.4
353091,Bedehaven Close,2024-01-18T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,2.2
353091,Bedehaven Close,2024-01-18T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.9
353091,Bedehaven Close,2024-01-18T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
353091,Bedehaven Close,2024-01-18T13:50:00.000+00:00,transformer,,Temperature,C,16.7
353091,Bedehaven Close,2024-01-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
353091,Bedehaven Close,2024-01-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
353091,Bedehaven Close,2024-01-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
353091,Bedehaven Close,2024-01-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
353091,Bedehaven Close,2024-01-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
353091,Bedehaven Close,2024-01-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
353091,Bedehaven Close,2024-01-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
353091,Bedehaven Close,2024-01-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
353091,Bedehaven Close,2024-01-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
353091,Bedehaven Close,2024-01-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,16.92
353091,Bedehaven Close,2024-01-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,17.31
353091,Bedehaven Close,2024-01-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,33.59
353091,Bedehaven Close,2024-01-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,81.7
353091,Bedehaven Close,2024-01-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
353091,Bedehaven Close,2024-01-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
353091,Bedehaven Close,2024-01-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
353091,Bedehaven Close,2024-01-18T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
353091,Bedehaven Close,2024-01-18T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
353091,Bedehaven Close,2024-01-18T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
353091,Bedehaven Close,2024-01-18T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.25
353091,Bedehaven Close,2024-01-18T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.9
353091,Bedehaven Close,2024-01-18T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.16
353091,Bedehaven Close,2024-01-18T13:40:00.000+00:00,feeder,4,N Current (RMS),A,15.0
353091,Bedehaven Close,2024-01-18T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.4
353091,Bedehaven Close,2024-01-18T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.2
353091,Bedehaven Close,2024-01-18T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.8
353091,Bedehaven Close,2024-01-18T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
353091,Bedehaven Close,2024-01-18T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
353091,Bedehaven Close,2024-01-18T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.85
353091,Bedehaven Close,2024-01-18T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.53
353091,Bedehaven Close,2024-01-18T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.45
353091,Bedehaven Close,2024-01-18T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.09
353091,Bedehaven Close,2024-01-18T13:40:00.000+00:00,feeder,3,N Current (RMS),A,18.7
353091,Bedehaven Close,2024-01-18T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.1
353091,Bedehaven Close,2024-01-18T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.4
353091,Bedehaven Close,2024-01-18T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.9
353091,Bedehaven Close,2024-01-18T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.33
353091,Bedehaven Close,2024-01-18T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.71
353091,Bedehaven Close,2024-01-18T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
353091,Bedehaven Close,2024-01-18T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.62
353091,Bedehaven Close,2024-01-18T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.61
353091,Bedehaven Close,2024-01-18T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.32
353091,Bedehaven Close,2024-01-18T13:40:00.000+00:00,feeder,2,N Current (RMS),A,22.7
353091,Bedehaven Close,2024-01-18T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.3
353091,Bedehaven Close,2024-01-18T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,45.5
353091,Bedehaven Close,2024-01-18T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.5
353091,Bedehaven Close,2024-01-18T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
353091,Bedehaven Close,2024-01-18T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
353091,Bedehaven Close,2024-01-18T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
353091,Bedehaven Close,2024-01-18T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
353091,Bedehaven Close,2024-01-18T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.42
353091,Bedehaven Close,2024-01-18T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.59
353091,Bedehaven Close,2024-01-18T13:40:00.000+00:00,feeder,1,N Current (RMS),A,21.8
353091,Bedehaven Close,2024-01-18T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.1
353091,Bedehaven Close,2024-01-18T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.9
353091,Bedehaven Close,2024-01-18T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.7
353091,Bedehaven Close,2024-01-18T13:40:00.000+00:00,transformer,,Temperature,C,16.7
353091,Bedehaven Close,2024-01-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
353091,Bedehaven Close,2024-01-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
353091,Bedehaven Close,2024-01-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
353091,Bedehaven Close,2024-01-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
353091,Bedehaven Close,2024-01-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
353091,Bedehaven Close,2024-01-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
353091,Bedehaven Close,2024-01-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
353091,Bedehaven Close,2024-01-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
353091,Bedehaven Close,2024-01-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
353091,Bedehaven Close,2024-01-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,15.41
353091,Bedehaven Close,2024-01-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,21.38
353091,Bedehaven Close,2024-01-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,19.16
353091,Bedehaven Close,2024-01-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,43.5
353091,Bedehaven Close,2024-01-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
353091,Bedehaven Close,2024-01-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
353091,Bedehaven Close,2024-01-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
353091,Bedehaven Close,2024-01-18T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
353091,Bedehaven Close,2024-01-18T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
353091,Bedehaven Close,2024-01-18T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
353091,Bedehaven Close,2024-01-18T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.11
353091,Bedehaven Close,2024-01-18T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.24
353091,Bedehaven Close,2024-01-18T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.84
353091,Bedehaven Close,2024-01-18T13:30:00.000+00:00,feeder,4,N Current (RMS),A,14.4
353091,Bedehaven Close,2024-01-18T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.8
353091,Bedehaven Close,2024-01-18T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.7
353091,Bedehaven Close,2024-01-18T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.1
353091,Bedehaven Close,2024-01-18T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.26
353091,Bedehaven Close,2024-01-18T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
353091,Bedehaven Close,2024-01-18T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.64
353091,Bedehaven Close,2024-01-18T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.07
353091,Bedehaven Close,2024-01-18T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.46
353091,Bedehaven Close,2024-01-18T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.65
353091,Bedehaven Close,2024-01-18T13:30:00.000+00:00,feeder,3,N Current (RMS),A,20.7
353091,Bedehaven Close,2024-01-18T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.8
353091,Bedehaven Close,2024-01-18T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.6
353091,Bedehaven Close,2024-01-18T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.8
353091,Bedehaven Close,2024-01-18T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
353091,Bedehaven Close,2024-01-18T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.56
353091,Bedehaven Close,2024-01-18T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
353091,Bedehaven Close,2024-01-18T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.12
353091,Bedehaven Close,2024-01-18T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.95
353091,Bedehaven Close,2024-01-18T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.14
353091,Bedehaven Close,2024-01-18T13:30:00.000+00:00,feeder,2,N Current (RMS),A,23.3
353091,Bedehaven Close,2024-01-18T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.6
353091,Bedehaven Close,2024-01-18T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.0
353091,Bedehaven Close,2024-01-18T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.5
353091,Bedehaven Close,2024-01-18T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
353091,Bedehaven Close,2024-01-18T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
353091,Bedehaven Close,2024-01-18T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
353091,Bedehaven Close,2024-01-18T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.15
353091,Bedehaven Close,2024-01-18T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.83
353091,Bedehaven Close,2024-01-18T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.39
353091,Bedehaven Close,2024-01-18T13:30:00.000+00:00,feeder,1,N Current (RMS),A,17.4
353091,Bedehaven Close,2024-01-18T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,2.5
353091,Bedehaven Close,2024-01-18T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.0
353091,Bedehaven Close,2024-01-18T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.7
353091,Bedehaven Close,2024-01-18T13:30:00.000+00:00,transformer,,Temperature,C,16.7
353091,Bedehaven Close,2024-01-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
353091,Bedehaven Close,2024-01-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
353091,Bedehaven Close,2024-01-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
353091,Bedehaven Close,2024-01-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
353091,Bedehaven Close,2024-01-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
353091,Bedehaven Close,2024-01-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
353091,Bedehaven Close,2024-01-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
353091,Bedehaven Close,2024-01-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
353091,Bedehaven Close,2024-01-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
353091,Bedehaven Close,2024-01-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,15.46
353091,Bedehaven Close,2024-01-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,19.49
353091,Bedehaven Close,2024-01-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,19.03
353091,Bedehaven Close,2024-01-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,42.1
353091,Bedehaven Close,2024-01-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
353091,Bedehaven Close,2024-01-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
353091,Bedehaven Close,2024-01-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
353091,Bedehaven Close,2024-01-18T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
353091,Bedehaven Close,2024-01-18T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
353091,Bedehaven Close,2024-01-18T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
353091,Bedehaven Close,2024-01-18T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.2
353091,Bedehaven Close,2024-01-18T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.59
353091,Bedehaven Close,2024-01-18T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.54
353091,Bedehaven Close,2024-01-18T13:20:00.000+00:00,feeder,4,N Current (RMS),A,15.0
353091,Bedehaven Close,2024-01-18T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.0
353091,Bedehaven Close,2024-01-18T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.2
353091,Bedehaven Close,2024-01-18T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.8
353091,Bedehaven Close,2024-01-18T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.22
353091,Bedehaven Close,2024-01-18T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
353091,Bedehaven Close,2024-01-18T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.62
353091,Bedehaven Close,2024-01-18T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.66
353091,Bedehaven Close,2024-01-18T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.71
353091,Bedehaven Close,2024-01-18T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
353091,Bedehaven Close,2024-01-18T13:20:00.000+00:00,feeder,3,N Current (RMS),A,23.5
353091,Bedehaven Close,2024-01-18T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.2
353091,Bedehaven Close,2024-01-18T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
353091,Bedehaven Close,2024-01-18T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.2
353091,Bedehaven Close,2024-01-18T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.64
353091,Bedehaven Close,2024-01-18T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.71
353091,Bedehaven Close,2024-01-18T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
353091,Bedehaven Close,2024-01-18T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.01
353091,Bedehaven Close,2024-01-18T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.5
353091,Bedehaven Close,2024-01-18T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.45
353091,Bedehaven Close,2024-01-18T13:20:00.000+00:00,feeder,2,N Current (RMS),A,28.0
353091,Bedehaven Close,2024-01-18T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,50.8
353091,Bedehaven Close,2024-01-18T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.0
353091,Bedehaven Close,2024-01-18T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.1
353091,Bedehaven Close,2024-01-18T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
353091,Bedehaven Close,2024-01-18T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
353091,Bedehaven Close,2024-01-18T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
353091,Bedehaven Close,2024-01-18T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.29
353091,Bedehaven Close,2024-01-18T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.59
353091,Bedehaven Close,2024-01-18T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.94
353091,Bedehaven Close,2024-01-18T13:20:00.000+00:00,feeder,1,N Current (RMS),A,14.9
353091,Bedehaven Close,2024-01-18T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.1
353091,Bedehaven Close,2024-01-18T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.1
353091,Bedehaven Close,2024-01-18T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.6
353091,Bedehaven Close,2024-01-18T13:20:00.000+00:00,transformer,,Temperature,C,16.6
353091,Bedehaven Close,2024-01-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
353091,Bedehaven Close,2024-01-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
353091,Bedehaven Close,2024-01-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
353091,Bedehaven Close,2024-01-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
353091,Bedehaven Close,2024-01-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
353091,Bedehaven Close,2024-01-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
353091,Bedehaven Close,2024-01-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
353091,Bedehaven Close,2024-01-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
353091,Bedehaven Close,2024-01-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
353091,Bedehaven Close,2024-01-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,20.16
353091,Bedehaven Close,2024-01-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,18.39
353091,Bedehaven Close,2024-01-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,20.92
353091,Bedehaven Close,2024-01-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,42.6
353091,Bedehaven Close,2024-01-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
353091,Bedehaven Close,2024-01-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
353091,Bedehaven Close,2024-01-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
353091,Bedehaven Close,2024-01-18T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
353091,Bedehaven Close,2024-01-18T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
353091,Bedehaven Close,2024-01-18T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
353091,Bedehaven Close,2024-01-18T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.16
353091,Bedehaven Close,2024-01-18T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.51
353091,Bedehaven Close,2024-01-18T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.6
353091,Bedehaven Close,2024-01-18T13:10:00.000+00:00,feeder,4,N Current (RMS),A,19.2
353091,Bedehaven Close,2024-01-18T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.1
353091,Bedehaven Close,2024-01-18T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.5
353091,Bedehaven Close,2024-01-18T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.2
353091,Bedehaven Close,2024-01-18T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
353091,Bedehaven Close,2024-01-18T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
353091,Bedehaven Close,2024-01-18T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.74
353091,Bedehaven Close,2024-01-18T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.89
353091,Bedehaven Close,2024-01-18T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.53
353091,Bedehaven Close,2024-01-18T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.74
353091,Bedehaven Close,2024-01-18T13:10:00.000+00:00,feeder,3,N Current (RMS),A,31.7
353091,Bedehaven Close,2024-01-18T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.4
353091,Bedehaven Close,2024-01-18T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
353091,Bedehaven Close,2024-01-18T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.4
353091,Bedehaven Close,2024-01-18T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.31
353091,Bedehaven Close,2024-01-18T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.68
353091,Bedehaven Close,2024-01-18T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
353091,Bedehaven Close,2024-01-18T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.56
353091,Bedehaven Close,2024-01-18T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.99
353091,Bedehaven Close,2024-01-18T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.94
353091,Bedehaven Close,2024-01-18T13:10:00.000+00:00,feeder,2,N Current (RMS),A,26.5
353091,Bedehaven Close,2024-01-18T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,40.6
353091,Bedehaven Close,2024-01-18T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.0
353091,Bedehaven Close,2024-01-18T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,46.0
353091,Bedehaven Close,2024-01-18T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
353091,Bedehaven Close,2024-01-18T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
353091,Bedehaven Close,2024-01-18T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
353091,Bedehaven Close,2024-01-18T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.1
353091,Bedehaven Close,2024-01-18T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.31
353091,Bedehaven Close,2024-01-18T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.9
353091,Bedehaven Close,2024-01-18T13:10:00.000+00:00,feeder,1,N Current (RMS),A,15.6
353091,Bedehaven Close,2024-01-18T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,2.8
353091,Bedehaven Close,2024-01-18T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.6
353091,Bedehaven Close,2024-01-18T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.8
353091,Bedehaven Close,2024-01-18T13:10:00.000+00:00,transformer,,Temperature,C,16.5
353091,Bedehaven Close,2024-01-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
353091,Bedehaven Close,2024-01-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
353091,Bedehaven Close,2024-01-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
353091,Bedehaven Close,2024-01-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
353091,Bedehaven Close,2024-01-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
353091,Bedehaven Close,2024-01-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
353091,Bedehaven Close,2024-01-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
353091,Bedehaven Close,2024-01-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
353091,Bedehaven Close,2024-01-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
353091,Bedehaven Close,2024-01-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,18.71
353091,Bedehaven Close,2024-01-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,20.34
353091,Bedehaven Close,2024-01-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,18.18
353091,Bedehaven Close,2024-01-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,39.9
353091,Bedehaven Close,2024-01-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
353091,Bedehaven Close,2024-01-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
353091,Bedehaven Close,2024-01-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
353091,Bedehaven Close,2024-01-18T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
353091,Bedehaven Close,2024-01-18T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
353091,Bedehaven Close,2024-01-18T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
353091,Bedehaven Close,2024-01-18T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.6
353091,Bedehaven Close,2024-01-18T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.45
353091,Bedehaven Close,2024-01-18T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.69
353091,Bedehaven Close,2024-01-18T13:00:00.000+00:00,feeder,4,N Current (RMS),A,10.7
353091,Bedehaven Close,2024-01-18T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.5
353091,Bedehaven Close,2024-01-18T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.6
353091,Bedehaven Close,2024-01-18T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.5
353091,Bedehaven Close,2024-01-18T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.08
353091,Bedehaven Close,2024-01-18T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
353091,Bedehaven Close,2024-01-18T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.46
353091,Bedehaven Close,2024-01-18T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.61
353091,Bedehaven Close,2024-01-18T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.71
353091,Bedehaven Close,2024-01-18T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.01
353091,Bedehaven Close,2024-01-18T13:00:00.000+00:00,feeder,3,N Current (RMS),A,24.1
353091,Bedehaven Close,2024-01-18T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.8
353091,Bedehaven Close,2024-01-18T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.1
353091,Bedehaven Close,2024-01-18T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.1
353091,Bedehaven Close,2024-01-18T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.58
353091,Bedehaven Close,2024-01-18T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.48
353091,Bedehaven Close,2024-01-18T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
353091,Bedehaven Close,2024-01-18T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.67
353091,Bedehaven Close,2024-01-18T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.66
353091,Bedehaven Close,2024-01-18T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.49
353091,Bedehaven Close,2024-01-18T13:00:00.000+00:00,feeder,2,N Current (RMS),A,27.6
353091,Bedehaven Close,2024-01-18T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,48.2
353091,Bedehaven Close,2024-01-18T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.8
353091,Bedehaven Close,2024-01-18T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,52.4
353091,Bedehaven Close,2024-01-18T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
353091,Bedehaven Close,2024-01-18T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
353091,Bedehaven Close,2024-01-18T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
353091,Bedehaven Close,2024-01-18T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.37
353091,Bedehaven Close,2024-01-18T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.58
353091,Bedehaven Close,2024-01-18T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.23
353091,Bedehaven Close,2024-01-18T13:00:00.000+00:00,feeder,1,N Current (RMS),A,11.2
353091,Bedehaven Close,2024-01-18T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.9
