Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353091,Bedehaven Close,2024-01-18T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.0
353091,Bedehaven Close,2024-01-18T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.6
353091,Bedehaven Close,2024-01-18T13:00:00.000+00:00,transformer,,Temperature,C,16.4
353091,Bedehaven Close,2024-01-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
353091,Bedehaven Close,2024-01-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
353091,Bedehaven Close,2024-01-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
353091,Bedehaven Close,2024-01-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
353091,Bedehaven Close,2024-01-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
353091,Bedehaven Close,2024-01-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
353091,Bedehaven Close,2024-01-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
353091,Bedehaven Close,2024-01-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
353091,Bedehaven Close,2024-01-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
353091,Bedehaven Close,2024-01-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,20.24
353091,Bedehaven Close,2024-01-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,15.4
353091,Bedehaven Close,2024-01-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,19.42
353091,Bedehaven Close,2024-01-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,45.5
353091,Bedehaven Close,2024-01-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
353091,Bedehaven Close,2024-01-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
353091,Bedehaven Close,2024-01-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
353091,Bedehaven Close,2024-01-18T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
353091,Bedehaven Close,2024-01-18T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
353091,Bedehaven Close,2024-01-18T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
353091,Bedehaven Close,2024-01-18T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.39
353091,Bedehaven Close,2024-01-18T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.6
353091,Bedehaven Close,2024-01-18T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.86
353091,Bedehaven Close,2024-01-18T12:50:00.000+00:00,feeder,4,N Current (RMS),A,15.7
353091,Bedehaven Close,2024-01-18T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.6
353091,Bedehaven Close,2024-01-18T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.2
353091,Bedehaven Close,2024-01-18T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.6
353091,Bedehaven Close,2024-01-18T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.66
353091,Bedehaven Close,2024-01-18T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
353091,Bedehaven Close,2024-01-18T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.68
353091,Bedehaven Close,2024-01-18T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.06
353091,Bedehaven Close,2024-01-18T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.48
353091,Bedehaven Close,2024-01-18T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.44
353091,Bedehaven Close,2024-01-18T12:50:00.000+00:00,feeder,3,N Current (RMS),A,18.7
353091,Bedehaven Close,2024-01-18T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
353091,Bedehaven Close,2024-01-18T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.4
353091,Bedehaven Close,2024-01-18T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.0
353091,Bedehaven Close,2024-01-18T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.52
353091,Bedehaven Close,2024-01-18T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
353091,Bedehaven Close,2024-01-18T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
353091,Bedehaven Close,2024-01-18T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.79
353091,Bedehaven Close,2024-01-18T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.09
353091,Bedehaven Close,2024-01-18T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.15
353091,Bedehaven Close,2024-01-18T12:50:00.000+00:00,feeder,2,N Current (RMS),A,26.3
353091,Bedehaven Close,2024-01-18T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,44.8
353091,Bedehaven Close,2024-01-18T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,46.9
353091,Bedehaven Close,2024-01-18T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,55.0
353091,Bedehaven Close,2024-01-18T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
353091,Bedehaven Close,2024-01-18T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
353091,Bedehaven Close,2024-01-18T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
353091,Bedehaven Close,2024-01-18T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.44
353091,Bedehaven Close,2024-01-18T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.45
353091,Bedehaven Close,2024-01-18T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.55
353091,Bedehaven Close,2024-01-18T12:50:00.000+00:00,feeder,1,N Current (RMS),A,11.9
353091,Bedehaven Close,2024-01-18T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.6
353091,Bedehaven Close,2024-01-18T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.6
353091,Bedehaven Close,2024-01-18T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.3
353091,Bedehaven Close,2024-01-18T12:50:00.000+00:00,transformer,,Temperature,C,16.3
353091,Bedehaven Close,2024-01-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
353091,Bedehaven Close,2024-01-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
353091,Bedehaven Close,2024-01-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
353091,Bedehaven Close,2024-01-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
353091,Bedehaven Close,2024-01-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
353091,Bedehaven Close,2024-01-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
353091,Bedehaven Close,2024-01-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
353091,Bedehaven Close,2024-01-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
353091,Bedehaven Close,2024-01-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
353091,Bedehaven Close,2024-01-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,17.68
353091,Bedehaven Close,2024-01-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,21.63
353091,Bedehaven Close,2024-01-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
353091,Bedehaven Close,2024-01-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,44.7
353091,Bedehaven Close,2024-01-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
353091,Bedehaven Close,2024-01-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
353091,Bedehaven Close,2024-01-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
353091,Bedehaven Close,2024-01-18T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
353091,Bedehaven Close,2024-01-18T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
353091,Bedehaven Close,2024-01-18T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
353091,Bedehaven Close,2024-01-18T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.81
353091,Bedehaven Close,2024-01-18T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.49
353091,Bedehaven Close,2024-01-18T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.01
353091,Bedehaven Close,2024-01-18T12:40:00.000+00:00,feeder,4,N Current (RMS),A,10.9
353091,Bedehaven Close,2024-01-18T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.5
353091,Bedehaven Close,2024-01-18T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.4
353091,Bedehaven Close,2024-01-18T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.9
353091,Bedehaven Close,2024-01-18T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.53
353091,Bedehaven Close,2024-01-18T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
353091,Bedehaven Close,2024-01-18T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.78
353091,Bedehaven Close,2024-01-18T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.16
353091,Bedehaven Close,2024-01-18T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.23
353091,Bedehaven Close,2024-01-18T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.92
353091,Bedehaven Close,2024-01-18T12:40:00.000+00:00,feeder,3,N Current (RMS),A,24.5
353091,Bedehaven Close,2024-01-18T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.0
353091,Bedehaven Close,2024-01-18T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.7
353091,Bedehaven Close,2024-01-18T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.1
353091,Bedehaven Close,2024-01-18T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.86
353091,Bedehaven Close,2024-01-18T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
353091,Bedehaven Close,2024-01-18T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
353091,Bedehaven Close,2024-01-18T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.31
353091,Bedehaven Close,2024-01-18T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.1
353091,Bedehaven Close,2024-01-18T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.78
353091,Bedehaven Close,2024-01-18T12:40:00.000+00:00,feeder,2,N Current (RMS),A,26.9
353091,Bedehaven Close,2024-01-18T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,51.3
353091,Bedehaven Close,2024-01-18T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,46.6
353091,Bedehaven Close,2024-01-18T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,57.0
353091,Bedehaven Close,2024-01-18T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
353091,Bedehaven Close,2024-01-18T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
353091,Bedehaven Close,2024-01-18T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
353091,Bedehaven Close,2024-01-18T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.06
353091,Bedehaven Close,2024-01-18T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.88
353091,Bedehaven Close,2024-01-18T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.07
353091,Bedehaven Close,2024-01-18T12:40:00.000+00:00,feeder,1,N Current (RMS),A,14.0
353091,Bedehaven Close,2024-01-18T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.2
353091,Bedehaven Close,2024-01-18T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.4
353091,Bedehaven Close,2024-01-18T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.2
353091,Bedehaven Close,2024-01-18T12:40:00.000+00:00,transformer,,Temperature,C,16.2
353091,Bedehaven Close,2024-01-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
353091,Bedehaven Close,2024-01-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
353091,Bedehaven Close,2024-01-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
353091,Bedehaven Close,2024-01-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
353091,Bedehaven Close,2024-01-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
353091,Bedehaven Close,2024-01-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
353091,Bedehaven Close,2024-01-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
353091,Bedehaven Close,2024-01-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
353091,Bedehaven Close,2024-01-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
353091,Bedehaven Close,2024-01-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,20.22
353091,Bedehaven Close,2024-01-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,21.69
353091,Bedehaven Close,2024-01-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,19.78
353091,Bedehaven Close,2024-01-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,45.4
353091,Bedehaven Close,2024-01-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
353091,Bedehaven Close,2024-01-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
353091,Bedehaven Close,2024-01-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
353091,Bedehaven Close,2024-01-18T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
353091,Bedehaven Close,2024-01-18T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
353091,Bedehaven Close,2024-01-18T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
353091,Bedehaven Close,2024-01-18T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.33
353091,Bedehaven Close,2024-01-18T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.03
353091,Bedehaven Close,2024-01-18T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.33
353091,Bedehaven Close,2024-01-18T12:30:00.000+00:00,feeder,4,N Current (RMS),A,8.9
353091,Bedehaven Close,2024-01-18T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.4
353091,Bedehaven Close,2024-01-18T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.2
353091,Bedehaven Close,2024-01-18T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.0
353091,Bedehaven Close,2024-01-18T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.02
353091,Bedehaven Close,2024-01-18T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
353091,Bedehaven Close,2024-01-18T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.94
353091,Bedehaven Close,2024-01-18T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.08
353091,Bedehaven Close,2024-01-18T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.64
353091,Bedehaven Close,2024-01-18T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.8
353091,Bedehaven Close,2024-01-18T12:30:00.000+00:00,feeder,3,N Current (RMS),A,24.9
353091,Bedehaven Close,2024-01-18T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.3
353091,Bedehaven Close,2024-01-18T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.3
353091,Bedehaven Close,2024-01-18T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.7
353091,Bedehaven Close,2024-01-18T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.71
353091,Bedehaven Close,2024-01-18T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.29
353091,Bedehaven Close,2024-01-18T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
353091,Bedehaven Close,2024-01-18T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.99
353091,Bedehaven Close,2024-01-18T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.91
353091,Bedehaven Close,2024-01-18T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.74
353091,Bedehaven Close,2024-01-18T12:30:00.000+00:00,feeder,2,N Current (RMS),A,30.7
353091,Bedehaven Close,2024-01-18T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.6
353091,Bedehaven Close,2024-01-18T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,65.6
353091,Bedehaven Close,2024-01-18T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,57.0
353091,Bedehaven Close,2024-01-18T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
353091,Bedehaven Close,2024-01-18T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
353091,Bedehaven Close,2024-01-18T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.21
353091,Bedehaven Close,2024-01-18T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
353091,Bedehaven Close,2024-01-18T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.4
353091,Bedehaven Close,2024-01-18T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.28
353091,Bedehaven Close,2024-01-18T12:30:00.000+00:00,feeder,1,N Current (RMS),A,8.9
353091,Bedehaven Close,2024-01-18T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.3
353091,Bedehaven Close,2024-01-18T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.6
353091,Bedehaven Close,2024-01-18T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
353091,Bedehaven Close,2024-01-18T12:30:00.000+00:00,transformer,,Temperature,C,16.0
353091,Bedehaven Close,2024-01-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
353091,Bedehaven Close,2024-01-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
353091,Bedehaven Close,2024-01-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
353091,Bedehaven Close,2024-01-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
353091,Bedehaven Close,2024-01-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
353091,Bedehaven Close,2024-01-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
353091,Bedehaven Close,2024-01-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
353091,Bedehaven Close,2024-01-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
353091,Bedehaven Close,2024-01-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
353091,Bedehaven Close,2024-01-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,16.43
353091,Bedehaven Close,2024-01-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,25.97
353091,Bedehaven Close,2024-01-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,17.16
353091,Bedehaven Close,2024-01-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,50.9
353091,Bedehaven Close,2024-01-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
353091,Bedehaven Close,2024-01-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
353091,Bedehaven Close,2024-01-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
353091,Bedehaven Close,2024-01-18T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
353091,Bedehaven Close,2024-01-18T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
353091,Bedehaven Close,2024-01-18T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
353091,Bedehaven Close,2024-01-18T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.1
353091,Bedehaven Close,2024-01-18T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.26
353091,Bedehaven Close,2024-01-18T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.83
353091,Bedehaven Close,2024-01-18T12:20:00.000+00:00,feeder,4,N Current (RMS),A,9.9
353091,Bedehaven Close,2024-01-18T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.7
353091,Bedehaven Close,2024-01-18T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.2
353091,Bedehaven Close,2024-01-18T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.6
353091,Bedehaven Close,2024-01-18T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.68
353091,Bedehaven Close,2024-01-18T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
353091,Bedehaven Close,2024-01-18T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.8
353091,Bedehaven Close,2024-01-18T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.87
353091,Bedehaven Close,2024-01-18T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.74
353091,Bedehaven Close,2024-01-18T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.82
353091,Bedehaven Close,2024-01-18T12:20:00.000+00:00,feeder,3,N Current (RMS),A,28.7
353091,Bedehaven Close,2024-01-18T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.0
353091,Bedehaven Close,2024-01-18T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.4
353091,Bedehaven Close,2024-01-18T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.3
353091,Bedehaven Close,2024-01-18T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.58
353091,Bedehaven Close,2024-01-18T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
353091,Bedehaven Close,2024-01-18T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
353091,Bedehaven Close,2024-01-18T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.06
353091,Bedehaven Close,2024-01-18T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.66
353091,Bedehaven Close,2024-01-18T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.28
353091,Bedehaven Close,2024-01-18T12:20:00.000+00:00,feeder,2,N Current (RMS),A,37.1
353091,Bedehaven Close,2024-01-18T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.8
353091,Bedehaven Close,2024-01-18T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,65.4
353091,Bedehaven Close,2024-01-18T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,55.4
353091,Bedehaven Close,2024-01-18T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
353091,Bedehaven Close,2024-01-18T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
353091,Bedehaven Close,2024-01-18T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.31
353091,Bedehaven Close,2024-01-18T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.18
353091,Bedehaven Close,2024-01-18T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.2
353091,Bedehaven Close,2024-01-18T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.18
353091,Bedehaven Close,2024-01-18T12:20:00.000+00:00,feeder,1,N Current (RMS),A,8.8
353091,Bedehaven Close,2024-01-18T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.8
353091,Bedehaven Close,2024-01-18T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.4
353091,Bedehaven Close,2024-01-18T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.8
353091,Bedehaven Close,2024-01-18T12:20:00.000+00:00,transformer,,Temperature,C,15.9
353091,Bedehaven Close,2024-01-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
353091,Bedehaven Close,2024-01-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
353091,Bedehaven Close,2024-01-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
353091,Bedehaven Close,2024-01-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
353091,Bedehaven Close,2024-01-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
353091,Bedehaven Close,2024-01-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
353091,Bedehaven Close,2024-01-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
353091,Bedehaven Close,2024-01-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
353091,Bedehaven Close,2024-01-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
353091,Bedehaven Close,2024-01-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,13.85
353091,Bedehaven Close,2024-01-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,24.86
353091,Bedehaven Close,2024-01-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,16.12
353091,Bedehaven Close,2024-01-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,54.9
353091,Bedehaven Close,2024-01-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
353091,Bedehaven Close,2024-01-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
353091,Bedehaven Close,2024-01-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
353091,Bedehaven Close,2024-01-18T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
353091,Bedehaven Close,2024-01-18T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
353091,Bedehaven Close,2024-01-18T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
353091,Bedehaven Close,2024-01-18T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.67
353091,Bedehaven Close,2024-01-18T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.8
353091,Bedehaven Close,2024-01-18T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.06
353091,Bedehaven Close,2024-01-18T12:10:00.000+00:00,feeder,4,N Current (RMS),A,11.0
353091,Bedehaven Close,2024-01-18T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.6
353091,Bedehaven Close,2024-01-18T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.9
353091,Bedehaven Close,2024-01-18T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.2
353091,Bedehaven Close,2024-01-18T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
353091,Bedehaven Close,2024-01-18T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
353091,Bedehaven Close,2024-01-18T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.16
353091,Bedehaven Close,2024-01-18T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.98
353091,Bedehaven Close,2024-01-18T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.28
353091,Bedehaven Close,2024-01-18T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.39
353091,Bedehaven Close,2024-01-18T12:10:00.000+00:00,feeder,3,N Current (RMS),A,38.3
353091,Bedehaven Close,2024-01-18T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,39.4
353091,Bedehaven Close,2024-01-18T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.5
353091,Bedehaven Close,2024-01-18T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.3
353091,Bedehaven Close,2024-01-18T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.4
353091,Bedehaven Close,2024-01-18T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
353091,Bedehaven Close,2024-01-18T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
353091,Bedehaven Close,2024-01-18T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.69
353091,Bedehaven Close,2024-01-18T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.85
353091,Bedehaven Close,2024-01-18T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.93
353091,Bedehaven Close,2024-01-18T12:10:00.000+00:00,feeder,2,N Current (RMS),A,31.9
353091,Bedehaven Close,2024-01-18T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.2
353091,Bedehaven Close,2024-01-18T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,58.2
353091,Bedehaven Close,2024-01-18T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.4
353091,Bedehaven Close,2024-01-18T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
353091,Bedehaven Close,2024-01-18T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
353091,Bedehaven Close,2024-01-18T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.25
353091,Bedehaven Close,2024-01-18T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
353091,Bedehaven Close,2024-01-18T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.19
353091,Bedehaven Close,2024-01-18T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.18
353091,Bedehaven Close,2024-01-18T12:10:00.000+00:00,feeder,1,N Current (RMS),A,8.9
353091,Bedehaven Close,2024-01-18T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
353091,Bedehaven Close,2024-01-18T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.3
353091,Bedehaven Close,2024-01-18T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.6
353091,Bedehaven Close,2024-01-18T12:10:00.000+00:00,transformer,,Temperature,C,15.8
353091,Bedehaven Close,2024-01-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
353091,Bedehaven Close,2024-01-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
353091,Bedehaven Close,2024-01-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
353091,Bedehaven Close,2024-01-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
353091,Bedehaven Close,2024-01-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
353091,Bedehaven Close,2024-01-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
353091,Bedehaven Close,2024-01-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
353091,Bedehaven Close,2024-01-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
353091,Bedehaven Close,2024-01-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
353091,Bedehaven Close,2024-01-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,18.32
353091,Bedehaven Close,2024-01-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,22.13
353091,Bedehaven Close,2024-01-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,14.55
353091,Bedehaven Close,2024-01-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,48.3
353091,Bedehaven Close,2024-01-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
353091,Bedehaven Close,2024-01-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
353091,Bedehaven Close,2024-01-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
353091,Bedehaven Close,2024-01-18T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
353091,Bedehaven Close,2024-01-18T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
353091,Bedehaven Close,2024-01-18T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
353091,Bedehaven Close,2024-01-18T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.48
353091,Bedehaven Close,2024-01-18T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.7
353091,Bedehaven Close,2024-01-18T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.38
353091,Bedehaven Close,2024-01-18T12:00:00.000+00:00,feeder,4,N Current (RMS),A,11.6
353091,Bedehaven Close,2024-01-18T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.9
353091,Bedehaven Close,2024-01-18T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.9
353091,Bedehaven Close,2024-01-18T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.8
353091,Bedehaven Close,2024-01-18T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
353091,Bedehaven Close,2024-01-18T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
353091,Bedehaven Close,2024-01-18T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.83
353091,Bedehaven Close,2024-01-18T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.65
353091,Bedehaven Close,2024-01-18T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.52
353091,Bedehaven Close,2024-01-18T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.34
353091,Bedehaven Close,2024-01-18T12:00:00.000+00:00,feeder,3,N Current (RMS),A,29.6
353091,Bedehaven Close,2024-01-18T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.8
353091,Bedehaven Close,2024-01-18T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.8
353091,Bedehaven Close,2024-01-18T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.4
353091,Bedehaven Close,2024-01-18T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.8
353091,Bedehaven Close,2024-01-18T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.9
353091,Bedehaven Close,2024-01-18T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
353091,Bedehaven Close,2024-01-18T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.78
353091,Bedehaven Close,2024-01-18T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.9
353091,Bedehaven Close,2024-01-18T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.18
353091,Bedehaven Close,2024-01-18T12:00:00.000+00:00,feeder,2,N Current (RMS),A,26.3
353091,Bedehaven Close,2024-01-18T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.7
353091,Bedehaven Close,2024-01-18T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,50.5
353091,Bedehaven Close,2024-01-18T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.1
353091,Bedehaven Close,2024-01-18T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
353091,Bedehaven Close,2024-01-18T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
353091,Bedehaven Close,2024-01-18T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
353091,Bedehaven Close,2024-01-18T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.27
353091,Bedehaven Close,2024-01-18T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.05
353091,Bedehaven Close,2024-01-18T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.65
353091,Bedehaven Close,2024-01-18T12:00:00.000+00:00,feeder,1,N Current (RMS),A,8.2
353091,Bedehaven Close,2024-01-18T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.0
353091,Bedehaven Close,2024-01-18T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.5
353091,Bedehaven Close,2024-01-18T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.4
353091,Bedehaven Close,2024-01-18T12:00:00.000+00:00,transformer,,Temperature,C,15.7
353091,Bedehaven Close,2024-01-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
353091,Bedehaven Close,2024-01-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
353091,Bedehaven Close,2024-01-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
353091,Bedehaven Close,2024-01-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
353091,Bedehaven Close,2024-01-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
353091,Bedehaven Close,2024-01-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
353091,Bedehaven Close,2024-01-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
353091,Bedehaven Close,2024-01-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
353091,Bedehaven Close,2024-01-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
353091,Bedehaven Close,2024-01-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,18.17
353091,Bedehaven Close,2024-01-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,20.17
353091,Bedehaven Close,2024-01-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,17.55
353091,Bedehaven Close,2024-01-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,43.0
353091,Bedehaven Close,2024-01-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
353091,Bedehaven Close,2024-01-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
353091,Bedehaven Close,2024-01-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
353091,Bedehaven Close,2024-01-18T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
353091,Bedehaven Close,2024-01-18T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
353091,Bedehaven Close,2024-01-18T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
353091,Bedehaven Close,2024-01-18T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.14
353091,Bedehaven Close,2024-01-18T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.04
353091,Bedehaven Close,2024-01-18T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.92
353091,Bedehaven Close,2024-01-18T11:50:00.000+00:00,feeder,4,N Current (RMS),A,9.4
353091,Bedehaven Close,2024-01-18T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.7
353091,Bedehaven Close,2024-01-18T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.9
353091,Bedehaven Close,2024-01-18T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.5
353091,Bedehaven Close,2024-01-18T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.24
353091,Bedehaven Close,2024-01-18T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
353091,Bedehaven Close,2024-01-18T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.55
353091,Bedehaven Close,2024-01-18T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.52
353091,Bedehaven Close,2024-01-18T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.03
353091,Bedehaven Close,2024-01-18T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.38
353091,Bedehaven Close,2024-01-18T11:50:00.000+00:00,feeder,3,N Current (RMS),A,33.1
353091,Bedehaven Close,2024-01-18T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,37.0
353091,Bedehaven Close,2024-01-18T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.5
353091,Bedehaven Close,2024-01-18T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.4
353091,Bedehaven Close,2024-01-18T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.46
353091,Bedehaven Close,2024-01-18T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
353091,Bedehaven Close,2024-01-18T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
353091,Bedehaven Close,2024-01-18T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.21
353091,Bedehaven Close,2024-01-18T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.06
353091,Bedehaven Close,2024-01-18T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.34
353091,Bedehaven Close,2024-01-18T11:50:00.000+00:00,feeder,2,N Current (RMS),A,36.3
353091,Bedehaven Close,2024-01-18T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.4
353091,Bedehaven Close,2024-01-18T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,59.2
353091,Bedehaven Close,2024-01-18T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,47.9
353091,Bedehaven Close,2024-01-18T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
353091,Bedehaven Close,2024-01-18T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
353091,Bedehaven Close,2024-01-18T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.2
353091,Bedehaven Close,2024-01-18T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.09
353091,Bedehaven Close,2024-01-18T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.83
353091,Bedehaven Close,2024-01-18T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.35
353091,Bedehaven Close,2024-01-18T11:50:00.000+00:00,feeder,1,N Current (RMS),A,6.0
353091,Bedehaven Close,2024-01-18T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
353091,Bedehaven Close,2024-01-18T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.1
353091,Bedehaven Close,2024-01-18T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
353091,Bedehaven Close,2024-01-18T11:50:00.000+00:00,transformer,,Temperature,C,15.6
353091,Bedehaven Close,2024-01-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
353091,Bedehaven Close,2024-01-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
353091,Bedehaven Close,2024-01-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
353091,Bedehaven Close,2024-01-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
353091,Bedehaven Close,2024-01-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
353091,Bedehaven Close,2024-01-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
353091,Bedehaven Close,2024-01-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
353091,Bedehaven Close,2024-01-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
353091,Bedehaven Close,2024-01-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
353091,Bedehaven Close,2024-01-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,15.95
353091,Bedehaven Close,2024-01-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,22.97
353091,Bedehaven Close,2024-01-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,16.99
353091,Bedehaven Close,2024-01-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,51.1
353091,Bedehaven Close,2024-01-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
353091,Bedehaven Close,2024-01-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
353091,Bedehaven Close,2024-01-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
353091,Bedehaven Close,2024-01-18T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
353091,Bedehaven Close,2024-01-18T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
353091,Bedehaven Close,2024-01-18T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
353091,Bedehaven Close,2024-01-18T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.86
353091,Bedehaven Close,2024-01-18T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.14
353091,Bedehaven Close,2024-01-18T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.93
353091,Bedehaven Close,2024-01-18T11:40:00.000+00:00,feeder,4,N Current (RMS),A,8.7
353091,Bedehaven Close,2024-01-18T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.6
353091,Bedehaven Close,2024-01-18T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.1
353091,Bedehaven Close,2024-01-18T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.3
353091,Bedehaven Close,2024-01-18T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
353091,Bedehaven Close,2024-01-18T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
353091,Bedehaven Close,2024-01-18T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.41
353091,Bedehaven Close,2024-01-18T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.41
353091,Bedehaven Close,2024-01-18T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.18
353091,Bedehaven Close,2024-01-18T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.15
353091,Bedehaven Close,2024-01-18T11:40:00.000+00:00,feeder,3,N Current (RMS),A,37.5
353091,Bedehaven Close,2024-01-18T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,40.4
353091,Bedehaven Close,2024-01-18T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.8
353091,Bedehaven Close,2024-01-18T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,53.6
353091,Bedehaven Close,2024-01-18T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.37
353091,Bedehaven Close,2024-01-18T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.93
353091,Bedehaven Close,2024-01-18T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
353091,Bedehaven Close,2024-01-18T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.61
353091,Bedehaven Close,2024-01-18T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.81
353091,Bedehaven Close,2024-01-18T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.89
353091,Bedehaven Close,2024-01-18T11:40:00.000+00:00,feeder,2,N Current (RMS),A,38.7
353091,Bedehaven Close,2024-01-18T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.9
353091,Bedehaven Close,2024-01-18T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,46.4
353091,Bedehaven Close,2024-01-18T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,57.8
353091,Bedehaven Close,2024-01-18T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
353091,Bedehaven Close,2024-01-18T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
353091,Bedehaven Close,2024-01-18T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
353091,Bedehaven Close,2024-01-18T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.3
353091,Bedehaven Close,2024-01-18T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.84
353091,Bedehaven Close,2024-01-18T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.25
353091,Bedehaven Close,2024-01-18T11:40:00.000+00:00,feeder,1,N Current (RMS),A,5.9
353091,Bedehaven Close,2024-01-18T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
353091,Bedehaven Close,2024-01-18T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.1
353091,Bedehaven Close,2024-01-18T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.5
353091,Bedehaven Close,2024-01-18T11:40:00.000+00:00,transformer,,Temperature,C,15.5
353091,Bedehaven Close,2024-01-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
353091,Bedehaven Close,2024-01-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
353091,Bedehaven Close,2024-01-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
353091,Bedehaven Close,2024-01-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
353091,Bedehaven Close,2024-01-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
353091,Bedehaven Close,2024-01-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
353091,Bedehaven Close,2024-01-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
353091,Bedehaven Close,2024-01-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
353091,Bedehaven Close,2024-01-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
353091,Bedehaven Close,2024-01-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,18.17
353091,Bedehaven Close,2024-01-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,19.97
353091,Bedehaven Close,2024-01-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,28.22
353091,Bedehaven Close,2024-01-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,55.7
353091,Bedehaven Close,2024-01-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
353091,Bedehaven Close,2024-01-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
353091,Bedehaven Close,2024-01-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
353091,Bedehaven Close,2024-01-18T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
353091,Bedehaven Close,2024-01-18T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
353091,Bedehaven Close,2024-01-18T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
353091,Bedehaven Close,2024-01-18T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.21
353091,Bedehaven Close,2024-01-18T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.88
353091,Bedehaven Close,2024-01-18T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.19
353091,Bedehaven Close,2024-01-18T11:30:00.000+00:00,feeder,4,N Current (RMS),A,8.2
353091,Bedehaven Close,2024-01-18T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.9
353091,Bedehaven Close,2024-01-18T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.7
353091,Bedehaven Close,2024-01-18T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.1
353091,Bedehaven Close,2024-01-18T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.37
353091,Bedehaven Close,2024-01-18T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
353091,Bedehaven Close,2024-01-18T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
353091,Bedehaven Close,2024-01-18T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.04
353091,Bedehaven Close,2024-01-18T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.95
353091,Bedehaven Close,2024-01-18T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.74
353091,Bedehaven Close,2024-01-18T11:30:00.000+00:00,feeder,3,N Current (RMS),A,27.1
353091,Bedehaven Close,2024-01-18T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.8
353091,Bedehaven Close,2024-01-18T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.3
353091,Bedehaven Close,2024-01-18T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.5
353091,Bedehaven Close,2024-01-18T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.36
353091,Bedehaven Close,2024-01-18T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.81
353091,Bedehaven Close,2024-01-18T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
353091,Bedehaven Close,2024-01-18T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.08
353091,Bedehaven Close,2024-01-18T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.91
353091,Bedehaven Close,2024-01-18T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.25
353091,Bedehaven Close,2024-01-18T11:30:00.000+00:00,feeder,2,N Current (RMS),A,30.0
353091,Bedehaven Close,2024-01-18T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
353091,Bedehaven Close,2024-01-18T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,46.4
353091,Bedehaven Close,2024-01-18T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,47.1
353091,Bedehaven Close,2024-01-18T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
353091,Bedehaven Close,2024-01-18T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
353091,Bedehaven Close,2024-01-18T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
353091,Bedehaven Close,2024-01-18T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.37
353091,Bedehaven Close,2024-01-18T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.81
353091,Bedehaven Close,2024-01-18T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.23
353091,Bedehaven Close,2024-01-18T11:30:00.000+00:00,feeder,1,N Current (RMS),A,7.1
353091,Bedehaven Close,2024-01-18T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.0
353091,Bedehaven Close,2024-01-18T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.3
353091,Bedehaven Close,2024-01-18T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.4
353091,Bedehaven Close,2024-01-18T11:30:00.000+00:00,transformer,,Temperature,C,15.3
353091,Bedehaven Close,2024-01-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
353091,Bedehaven Close,2024-01-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
353091,Bedehaven Close,2024-01-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
353091,Bedehaven Close,2024-01-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
353091,Bedehaven Close,2024-01-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
353091,Bedehaven Close,2024-01-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
353091,Bedehaven Close,2024-01-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
353091,Bedehaven Close,2024-01-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
353091,Bedehaven Close,2024-01-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
353091,Bedehaven Close,2024-01-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,15.7
353091,Bedehaven Close,2024-01-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,17.55
353091,Bedehaven Close,2024-01-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,17.41
353091,Bedehaven Close,2024-01-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,37.0
353091,Bedehaven Close,2024-01-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
353091,Bedehaven Close,2024-01-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
353091,Bedehaven Close,2024-01-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
353091,Bedehaven Close,2024-01-18T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
353091,Bedehaven Close,2024-01-18T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
353091,Bedehaven Close,2024-01-18T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.17
353091,Bedehaven Close,2024-01-18T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.86
353091,Bedehaven Close,2024-01-18T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.98
353091,Bedehaven Close,2024-01-18T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.93
353091,Bedehaven Close,2024-01-18T11:20:00.000+00:00,feeder,4,N Current (RMS),A,43.6
353091,Bedehaven Close,2024-01-18T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.6
353091,Bedehaven Close,2024-01-18T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.1
353091,Bedehaven Close,2024-01-18T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,53.8
353091,Bedehaven Close,2024-01-18T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.29
353091,Bedehaven Close,2024-01-18T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.41
353091,Bedehaven Close,2024-01-18T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
353091,Bedehaven Close,2024-01-18T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.99
353091,Bedehaven Close,2024-01-18T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.04
353091,Bedehaven Close,2024-01-18T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.36
353091,Bedehaven Close,2024-01-18T11:20:00.000+00:00,feeder,3,N Current (RMS),A,24.2
353091,Bedehaven Close,2024-01-18T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.4
353091,Bedehaven Close,2024-01-18T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.8
353091,Bedehaven Close,2024-01-18T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.8
