Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353091,Bedehaven Close,2024-01-18T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.42
353091,Bedehaven Close,2024-01-18T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.98
353091,Bedehaven Close,2024-01-18T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
353091,Bedehaven Close,2024-01-18T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.7
353091,Bedehaven Close,2024-01-18T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.62
353091,Bedehaven Close,2024-01-18T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.88
353091,Bedehaven Close,2024-01-18T11:20:00.000+00:00,feeder,2,N Current (RMS),A,31.6
353091,Bedehaven Close,2024-01-18T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.3
353091,Bedehaven Close,2024-01-18T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,49.0
353091,Bedehaven Close,2024-01-18T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,50.5
353091,Bedehaven Close,2024-01-18T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
353091,Bedehaven Close,2024-01-18T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
353091,Bedehaven Close,2024-01-18T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
353091,Bedehaven Close,2024-01-18T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.51
353091,Bedehaven Close,2024-01-18T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.69
353091,Bedehaven Close,2024-01-18T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.22
353091,Bedehaven Close,2024-01-18T11:20:00.000+00:00,feeder,1,N Current (RMS),A,5.7
353091,Bedehaven Close,2024-01-18T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.2
353091,Bedehaven Close,2024-01-18T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.5
353091,Bedehaven Close,2024-01-18T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.3
353091,Bedehaven Close,2024-01-18T11:20:00.000+00:00,transformer,,Temperature,C,15.1
353091,Bedehaven Close,2024-01-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
353091,Bedehaven Close,2024-01-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
353091,Bedehaven Close,2024-01-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
353091,Bedehaven Close,2024-01-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
353091,Bedehaven Close,2024-01-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
353091,Bedehaven Close,2024-01-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
353091,Bedehaven Close,2024-01-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
353091,Bedehaven Close,2024-01-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
353091,Bedehaven Close,2024-01-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
353091,Bedehaven Close,2024-01-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,11.05
353091,Bedehaven Close,2024-01-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,16.33
353091,Bedehaven Close,2024-01-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,31.39
353091,Bedehaven Close,2024-01-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,83.2
353091,Bedehaven Close,2024-01-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
353091,Bedehaven Close,2024-01-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
353091,Bedehaven Close,2024-01-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
353091,Bedehaven Close,2024-01-18T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
353091,Bedehaven Close,2024-01-18T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
353091,Bedehaven Close,2024-01-18T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
353091,Bedehaven Close,2024-01-18T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.74
353091,Bedehaven Close,2024-01-18T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.94
353091,Bedehaven Close,2024-01-18T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.45
353091,Bedehaven Close,2024-01-18T11:10:00.000+00:00,feeder,4,N Current (RMS),A,57.4
353091,Bedehaven Close,2024-01-18T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.4
353091,Bedehaven Close,2024-01-18T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.9
353091,Bedehaven Close,2024-01-18T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,68.2
353091,Bedehaven Close,2024-01-18T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.06
353091,Bedehaven Close,2024-01-18T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.55
353091,Bedehaven Close,2024-01-18T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
353091,Bedehaven Close,2024-01-18T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.43
353091,Bedehaven Close,2024-01-18T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.45
353091,Bedehaven Close,2024-01-18T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.27
353091,Bedehaven Close,2024-01-18T11:10:00.000+00:00,feeder,3,N Current (RMS),A,29.0
353091,Bedehaven Close,2024-01-18T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.1
353091,Bedehaven Close,2024-01-18T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.7
353091,Bedehaven Close,2024-01-18T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.2
353091,Bedehaven Close,2024-01-18T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.47
353091,Bedehaven Close,2024-01-18T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.96
353091,Bedehaven Close,2024-01-18T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
353091,Bedehaven Close,2024-01-18T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.91
353091,Bedehaven Close,2024-01-18T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.67
353091,Bedehaven Close,2024-01-18T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.39
353091,Bedehaven Close,2024-01-18T11:10:00.000+00:00,feeder,2,N Current (RMS),A,25.5
353091,Bedehaven Close,2024-01-18T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.2
353091,Bedehaven Close,2024-01-18T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,53.3
353091,Bedehaven Close,2024-01-18T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.4
353091,Bedehaven Close,2024-01-18T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
353091,Bedehaven Close,2024-01-18T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
353091,Bedehaven Close,2024-01-18T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
353091,Bedehaven Close,2024-01-18T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.54
353091,Bedehaven Close,2024-01-18T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.24
353091,Bedehaven Close,2024-01-18T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.24
353091,Bedehaven Close,2024-01-18T11:10:00.000+00:00,feeder,1,N Current (RMS),A,14.6
353091,Bedehaven Close,2024-01-18T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.1
353091,Bedehaven Close,2024-01-18T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.3
353091,Bedehaven Close,2024-01-18T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.6
353091,Bedehaven Close,2024-01-18T11:10:00.000+00:00,transformer,,Temperature,C,14.9
353091,Bedehaven Close,2024-01-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
353091,Bedehaven Close,2024-01-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
353091,Bedehaven Close,2024-01-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
353091,Bedehaven Close,2024-01-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
353091,Bedehaven Close,2024-01-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
353091,Bedehaven Close,2024-01-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
353091,Bedehaven Close,2024-01-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
353091,Bedehaven Close,2024-01-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
353091,Bedehaven Close,2024-01-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
353091,Bedehaven Close,2024-01-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,14.62
353091,Bedehaven Close,2024-01-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,15.39
353091,Bedehaven Close,2024-01-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,35.34
353091,Bedehaven Close,2024-01-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,89.0
353091,Bedehaven Close,2024-01-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
353091,Bedehaven Close,2024-01-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
353091,Bedehaven Close,2024-01-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
353091,Bedehaven Close,2024-01-18T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
353091,Bedehaven Close,2024-01-18T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
353091,Bedehaven Close,2024-01-18T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
353091,Bedehaven Close,2024-01-18T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.02
353091,Bedehaven Close,2024-01-18T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.2
353091,Bedehaven Close,2024-01-18T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.42
353091,Bedehaven Close,2024-01-18T11:00:00.000+00:00,feeder,4,N Current (RMS),A,30.6
353091,Bedehaven Close,2024-01-18T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.4
353091,Bedehaven Close,2024-01-18T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
353091,Bedehaven Close,2024-01-18T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,38.0
353091,Bedehaven Close,2024-01-18T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.17
353091,Bedehaven Close,2024-01-18T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
353091,Bedehaven Close,2024-01-18T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
353091,Bedehaven Close,2024-01-18T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.88
353091,Bedehaven Close,2024-01-18T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.54
353091,Bedehaven Close,2024-01-18T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.66
353091,Bedehaven Close,2024-01-18T11:00:00.000+00:00,feeder,3,N Current (RMS),A,27.5
353091,Bedehaven Close,2024-01-18T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.7
353091,Bedehaven Close,2024-01-18T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.1
353091,Bedehaven Close,2024-01-18T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,37.5
353091,Bedehaven Close,2024-01-18T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.57
353091,Bedehaven Close,2024-01-18T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.67
353091,Bedehaven Close,2024-01-18T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
353091,Bedehaven Close,2024-01-18T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.31
353091,Bedehaven Close,2024-01-18T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.84
353091,Bedehaven Close,2024-01-18T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.15
353091,Bedehaven Close,2024-01-18T11:00:00.000+00:00,feeder,2,N Current (RMS),A,27.8
353091,Bedehaven Close,2024-01-18T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.9
353091,Bedehaven Close,2024-01-18T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,50.1
353091,Bedehaven Close,2024-01-18T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,54.8
353091,Bedehaven Close,2024-01-18T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
353091,Bedehaven Close,2024-01-18T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
353091,Bedehaven Close,2024-01-18T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
353091,Bedehaven Close,2024-01-18T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.63
353091,Bedehaven Close,2024-01-18T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.3
353091,Bedehaven Close,2024-01-18T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.4
353091,Bedehaven Close,2024-01-18T11:00:00.000+00:00,feeder,1,N Current (RMS),A,8.8
353091,Bedehaven Close,2024-01-18T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
353091,Bedehaven Close,2024-01-18T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.5
353091,Bedehaven Close,2024-01-18T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
353091,Bedehaven Close,2024-01-18T11:00:00.000+00:00,transformer,,Temperature,C,14.7
353091,Bedehaven Close,2024-01-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
353091,Bedehaven Close,2024-01-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
353091,Bedehaven Close,2024-01-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
353091,Bedehaven Close,2024-01-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
353091,Bedehaven Close,2024-01-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
353091,Bedehaven Close,2024-01-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
353091,Bedehaven Close,2024-01-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
353091,Bedehaven Close,2024-01-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
353091,Bedehaven Close,2024-01-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
353091,Bedehaven Close,2024-01-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,14.83
353091,Bedehaven Close,2024-01-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,15.9
353091,Bedehaven Close,2024-01-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,29.62
353091,Bedehaven Close,2024-01-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,70.6
353091,Bedehaven Close,2024-01-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
353091,Bedehaven Close,2024-01-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
353091,Bedehaven Close,2024-01-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
353091,Bedehaven Close,2024-01-18T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
353091,Bedehaven Close,2024-01-18T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
353091,Bedehaven Close,2024-01-18T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
353091,Bedehaven Close,2024-01-18T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.72
353091,Bedehaven Close,2024-01-18T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.95
353091,Bedehaven Close,2024-01-18T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.38
353091,Bedehaven Close,2024-01-18T10:50:00.000+00:00,feeder,4,N Current (RMS),A,14.7
353091,Bedehaven Close,2024-01-18T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.6
353091,Bedehaven Close,2024-01-18T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.6
353091,Bedehaven Close,2024-01-18T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
353091,Bedehaven Close,2024-01-18T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.62
353091,Bedehaven Close,2024-01-18T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
353091,Bedehaven Close,2024-01-18T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
353091,Bedehaven Close,2024-01-18T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.79
353091,Bedehaven Close,2024-01-18T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.54
353091,Bedehaven Close,2024-01-18T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.63
353091,Bedehaven Close,2024-01-18T10:50:00.000+00:00,feeder,3,N Current (RMS),A,16.2
353091,Bedehaven Close,2024-01-18T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
353091,Bedehaven Close,2024-01-18T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
353091,Bedehaven Close,2024-01-18T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.4
353091,Bedehaven Close,2024-01-18T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.37
353091,Bedehaven Close,2024-01-18T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
353091,Bedehaven Close,2024-01-18T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
353091,Bedehaven Close,2024-01-18T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.3
353091,Bedehaven Close,2024-01-18T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.72
353091,Bedehaven Close,2024-01-18T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.77
353091,Bedehaven Close,2024-01-18T10:50:00.000+00:00,feeder,2,N Current (RMS),A,26.8
353091,Bedehaven Close,2024-01-18T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.9
353091,Bedehaven Close,2024-01-18T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,45.1
353091,Bedehaven Close,2024-01-18T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,48.8
353091,Bedehaven Close,2024-01-18T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
353091,Bedehaven Close,2024-01-18T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
353091,Bedehaven Close,2024-01-18T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.17
353091,Bedehaven Close,2024-01-18T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.36
353091,Bedehaven Close,2024-01-18T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.4
353091,Bedehaven Close,2024-01-18T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
353091,Bedehaven Close,2024-01-18T10:50:00.000+00:00,feeder,1,N Current (RMS),A,6.3
353091,Bedehaven Close,2024-01-18T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
353091,Bedehaven Close,2024-01-18T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.9
353091,Bedehaven Close,2024-01-18T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.2
353091,Bedehaven Close,2024-01-18T10:50:00.000+00:00,transformer,,Temperature,C,14.5
353091,Bedehaven Close,2024-01-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
353091,Bedehaven Close,2024-01-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
353091,Bedehaven Close,2024-01-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
353091,Bedehaven Close,2024-01-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
353091,Bedehaven Close,2024-01-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
353091,Bedehaven Close,2024-01-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
353091,Bedehaven Close,2024-01-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
353091,Bedehaven Close,2024-01-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
353091,Bedehaven Close,2024-01-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
353091,Bedehaven Close,2024-01-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,11.17
353091,Bedehaven Close,2024-01-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,16.61
353091,Bedehaven Close,2024-01-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,19.78
353091,Bedehaven Close,2024-01-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,45.7
353091,Bedehaven Close,2024-01-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
353091,Bedehaven Close,2024-01-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
353091,Bedehaven Close,2024-01-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
353091,Bedehaven Close,2024-01-18T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
353091,Bedehaven Close,2024-01-18T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
353091,Bedehaven Close,2024-01-18T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
353091,Bedehaven Close,2024-01-18T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.98
353091,Bedehaven Close,2024-01-18T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.47
353091,Bedehaven Close,2024-01-18T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.66
353091,Bedehaven Close,2024-01-18T10:40:00.000+00:00,feeder,4,N Current (RMS),A,12.7
353091,Bedehaven Close,2024-01-18T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.4
353091,Bedehaven Close,2024-01-18T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.7
353091,Bedehaven Close,2024-01-18T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.6
353091,Bedehaven Close,2024-01-18T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.45
353091,Bedehaven Close,2024-01-18T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
353091,Bedehaven Close,2024-01-18T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.4
353091,Bedehaven Close,2024-01-18T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.26
353091,Bedehaven Close,2024-01-18T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.43
353091,Bedehaven Close,2024-01-18T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.62
353091,Bedehaven Close,2024-01-18T10:40:00.000+00:00,feeder,3,N Current (RMS),A,16.0
353091,Bedehaven Close,2024-01-18T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.3
353091,Bedehaven Close,2024-01-18T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.9
353091,Bedehaven Close,2024-01-18T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.1
353091,Bedehaven Close,2024-01-18T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.27
353091,Bedehaven Close,2024-01-18T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.68
353091,Bedehaven Close,2024-01-18T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
353091,Bedehaven Close,2024-01-18T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.23
353091,Bedehaven Close,2024-01-18T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.23
353091,Bedehaven Close,2024-01-18T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.52
353091,Bedehaven Close,2024-01-18T10:40:00.000+00:00,feeder,2,N Current (RMS),A,31.2
353091,Bedehaven Close,2024-01-18T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.0
353091,Bedehaven Close,2024-01-18T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.0
353091,Bedehaven Close,2024-01-18T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,55.7
353091,Bedehaven Close,2024-01-18T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
353091,Bedehaven Close,2024-01-18T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
353091,Bedehaven Close,2024-01-18T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
353091,Bedehaven Close,2024-01-18T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.18
353091,Bedehaven Close,2024-01-18T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.1
353091,Bedehaven Close,2024-01-18T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.21
353091,Bedehaven Close,2024-01-18T10:40:00.000+00:00,feeder,1,N Current (RMS),A,5.6
353091,Bedehaven Close,2024-01-18T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.1
353091,Bedehaven Close,2024-01-18T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.2
353091,Bedehaven Close,2024-01-18T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.2
353091,Bedehaven Close,2024-01-18T10:40:00.000+00:00,transformer,,Temperature,C,14.1
353091,Bedehaven Close,2024-01-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
353091,Bedehaven Close,2024-01-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
353091,Bedehaven Close,2024-01-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
353091,Bedehaven Close,2024-01-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
353091,Bedehaven Close,2024-01-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
353091,Bedehaven Close,2024-01-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
353091,Bedehaven Close,2024-01-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
353091,Bedehaven Close,2024-01-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
353091,Bedehaven Close,2024-01-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
353091,Bedehaven Close,2024-01-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,12.65
353091,Bedehaven Close,2024-01-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,17.23
353091,Bedehaven Close,2024-01-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,20.01
353091,Bedehaven Close,2024-01-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,43.0
353091,Bedehaven Close,2024-01-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
353091,Bedehaven Close,2024-01-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
353091,Bedehaven Close,2024-01-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
353091,Bedehaven Close,2024-01-18T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
353091,Bedehaven Close,2024-01-18T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
353091,Bedehaven Close,2024-01-18T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
353091,Bedehaven Close,2024-01-18T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.43
353091,Bedehaven Close,2024-01-18T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.24
353091,Bedehaven Close,2024-01-18T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.6
353091,Bedehaven Close,2024-01-18T10:30:00.000+00:00,feeder,4,N Current (RMS),A,31.1
353091,Bedehaven Close,2024-01-18T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.5
353091,Bedehaven Close,2024-01-18T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.2
353091,Bedehaven Close,2024-01-18T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,35.3
353091,Bedehaven Close,2024-01-18T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
353091,Bedehaven Close,2024-01-18T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
353091,Bedehaven Close,2024-01-18T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.86
353091,Bedehaven Close,2024-01-18T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.22
353091,Bedehaven Close,2024-01-18T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.03
353091,Bedehaven Close,2024-01-18T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.08
353091,Bedehaven Close,2024-01-18T10:30:00.000+00:00,feeder,3,N Current (RMS),A,31.7
353091,Bedehaven Close,2024-01-18T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.9
353091,Bedehaven Close,2024-01-18T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
353091,Bedehaven Close,2024-01-18T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,44.5
353091,Bedehaven Close,2024-01-18T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.59
353091,Bedehaven Close,2024-01-18T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.45
353091,Bedehaven Close,2024-01-18T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
353091,Bedehaven Close,2024-01-18T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.21
353091,Bedehaven Close,2024-01-18T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.52
353091,Bedehaven Close,2024-01-18T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.07
353091,Bedehaven Close,2024-01-18T10:30:00.000+00:00,feeder,2,N Current (RMS),A,25.2
353091,Bedehaven Close,2024-01-18T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.4
353091,Bedehaven Close,2024-01-18T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.8
353091,Bedehaven Close,2024-01-18T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,49.6
353091,Bedehaven Close,2024-01-18T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
353091,Bedehaven Close,2024-01-18T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
353091,Bedehaven Close,2024-01-18T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
353091,Bedehaven Close,2024-01-18T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.13
353091,Bedehaven Close,2024-01-18T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.33
353091,Bedehaven Close,2024-01-18T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.76
353091,Bedehaven Close,2024-01-18T10:30:00.000+00:00,feeder,1,N Current (RMS),A,7.4
353091,Bedehaven Close,2024-01-18T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
353091,Bedehaven Close,2024-01-18T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.4
353091,Bedehaven Close,2024-01-18T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.4
353091,Bedehaven Close,2024-01-18T10:30:00.000+00:00,transformer,,Temperature,C,13.9
353091,Bedehaven Close,2024-01-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
353091,Bedehaven Close,2024-01-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
353091,Bedehaven Close,2024-01-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
353091,Bedehaven Close,2024-01-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
353091,Bedehaven Close,2024-01-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
353091,Bedehaven Close,2024-01-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
353091,Bedehaven Close,2024-01-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
353091,Bedehaven Close,2024-01-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
353091,Bedehaven Close,2024-01-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
353091,Bedehaven Close,2024-01-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
353091,Bedehaven Close,2024-01-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,17.12
353091,Bedehaven Close,2024-01-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,29.51
353091,Bedehaven Close,2024-01-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,72.5
353091,Bedehaven Close,2024-01-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
353091,Bedehaven Close,2024-01-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
353091,Bedehaven Close,2024-01-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
353091,Bedehaven Close,2024-01-18T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
353091,Bedehaven Close,2024-01-18T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
353091,Bedehaven Close,2024-01-18T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
353091,Bedehaven Close,2024-01-18T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.01
353091,Bedehaven Close,2024-01-18T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.08
353091,Bedehaven Close,2024-01-18T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.03
353091,Bedehaven Close,2024-01-18T10:20:00.000+00:00,feeder,4,N Current (RMS),A,17.1
353091,Bedehaven Close,2024-01-18T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.8
353091,Bedehaven Close,2024-01-18T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.0
353091,Bedehaven Close,2024-01-18T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.4
353091,Bedehaven Close,2024-01-18T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
353091,Bedehaven Close,2024-01-18T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
353091,Bedehaven Close,2024-01-18T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.9
353091,Bedehaven Close,2024-01-18T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.87
353091,Bedehaven Close,2024-01-18T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.25
353091,Bedehaven Close,2024-01-18T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.05
353091,Bedehaven Close,2024-01-18T10:20:00.000+00:00,feeder,3,N Current (RMS),A,23.9
353091,Bedehaven Close,2024-01-18T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.3
353091,Bedehaven Close,2024-01-18T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.4
353091,Bedehaven Close,2024-01-18T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,39.0
353091,Bedehaven Close,2024-01-18T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.34
353091,Bedehaven Close,2024-01-18T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.37
353091,Bedehaven Close,2024-01-18T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
353091,Bedehaven Close,2024-01-18T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.35
353091,Bedehaven Close,2024-01-18T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.13
353091,Bedehaven Close,2024-01-18T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.06
353091,Bedehaven Close,2024-01-18T10:20:00.000+00:00,feeder,2,N Current (RMS),A,31.9
353091,Bedehaven Close,2024-01-18T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.7
353091,Bedehaven Close,2024-01-18T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.3
353091,Bedehaven Close,2024-01-18T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,46.3
353091,Bedehaven Close,2024-01-18T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
353091,Bedehaven Close,2024-01-18T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
353091,Bedehaven Close,2024-01-18T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
353091,Bedehaven Close,2024-01-18T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.05
353091,Bedehaven Close,2024-01-18T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.78
353091,Bedehaven Close,2024-01-18T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.25
353091,Bedehaven Close,2024-01-18T10:20:00.000+00:00,feeder,1,N Current (RMS),A,5.6
353091,Bedehaven Close,2024-01-18T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.6
353091,Bedehaven Close,2024-01-18T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.0
353091,Bedehaven Close,2024-01-18T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.5
353091,Bedehaven Close,2024-01-18T10:20:00.000+00:00,transformer,,Temperature,C,13.8
353091,Bedehaven Close,2024-01-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
353091,Bedehaven Close,2024-01-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
353091,Bedehaven Close,2024-01-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
353091,Bedehaven Close,2024-01-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.61
353091,Bedehaven Close,2024-01-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
353091,Bedehaven Close,2024-01-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
353091,Bedehaven Close,2024-01-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
353091,Bedehaven Close,2024-01-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
353091,Bedehaven Close,2024-01-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
353091,Bedehaven Close,2024-01-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,8.27
353091,Bedehaven Close,2024-01-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,17.24
353091,Bedehaven Close,2024-01-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,23.38
353091,Bedehaven Close,2024-01-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,57.1
353091,Bedehaven Close,2024-01-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
353091,Bedehaven Close,2024-01-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
353091,Bedehaven Close,2024-01-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
353091,Bedehaven Close,2024-01-18T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
353091,Bedehaven Close,2024-01-18T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
353091,Bedehaven Close,2024-01-18T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
353091,Bedehaven Close,2024-01-18T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.95
353091,Bedehaven Close,2024-01-18T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.43
353091,Bedehaven Close,2024-01-18T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.34
353091,Bedehaven Close,2024-01-18T10:10:00.000+00:00,feeder,4,N Current (RMS),A,10.8
353091,Bedehaven Close,2024-01-18T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.7
353091,Bedehaven Close,2024-01-18T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.5
353091,Bedehaven Close,2024-01-18T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.0
353091,Bedehaven Close,2024-01-18T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
353091,Bedehaven Close,2024-01-18T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
353091,Bedehaven Close,2024-01-18T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.57
353091,Bedehaven Close,2024-01-18T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.13
353091,Bedehaven Close,2024-01-18T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.34
353091,Bedehaven Close,2024-01-18T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.42
353091,Bedehaven Close,2024-01-18T10:10:00.000+00:00,feeder,3,N Current (RMS),A,35.3
353091,Bedehaven Close,2024-01-18T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.1
353091,Bedehaven Close,2024-01-18T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
353091,Bedehaven Close,2024-01-18T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,52.4
353091,Bedehaven Close,2024-01-18T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.76
353091,Bedehaven Close,2024-01-18T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.56
353091,Bedehaven Close,2024-01-18T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
353091,Bedehaven Close,2024-01-18T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.03
353091,Bedehaven Close,2024-01-18T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.37
353091,Bedehaven Close,2024-01-18T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.07
353091,Bedehaven Close,2024-01-18T10:10:00.000+00:00,feeder,2,N Current (RMS),A,31.6
353091,Bedehaven Close,2024-01-18T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.9
353091,Bedehaven Close,2024-01-18T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,47.8
353091,Bedehaven Close,2024-01-18T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,54.7
353091,Bedehaven Close,2024-01-18T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
353091,Bedehaven Close,2024-01-18T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
353091,Bedehaven Close,2024-01-18T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
353091,Bedehaven Close,2024-01-18T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.07
353091,Bedehaven Close,2024-01-18T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.44
353091,Bedehaven Close,2024-01-18T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.13
353091,Bedehaven Close,2024-01-18T10:10:00.000+00:00,feeder,1,N Current (RMS),A,8.3
353091,Bedehaven Close,2024-01-18T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.9
353091,Bedehaven Close,2024-01-18T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.2
353091,Bedehaven Close,2024-01-18T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.2
353091,Bedehaven Close,2024-01-18T10:10:00.000+00:00,transformer,,Temperature,C,13.5
353091,Bedehaven Close,2024-01-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
353091,Bedehaven Close,2024-01-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
353091,Bedehaven Close,2024-01-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
353091,Bedehaven Close,2024-01-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
353091,Bedehaven Close,2024-01-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
353091,Bedehaven Close,2024-01-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
353091,Bedehaven Close,2024-01-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
353091,Bedehaven Close,2024-01-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
353091,Bedehaven Close,2024-01-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
353091,Bedehaven Close,2024-01-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,16.17
353091,Bedehaven Close,2024-01-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,18.58
353091,Bedehaven Close,2024-01-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,26.96
353091,Bedehaven Close,2024-01-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,52.0
353091,Bedehaven Close,2024-01-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
353091,Bedehaven Close,2024-01-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
353091,Bedehaven Close,2024-01-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
353091,Bedehaven Close,2024-01-18T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
353091,Bedehaven Close,2024-01-18T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
353091,Bedehaven Close,2024-01-18T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
353091,Bedehaven Close,2024-01-18T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.21
353091,Bedehaven Close,2024-01-18T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.36
353091,Bedehaven Close,2024-01-18T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.78
353091,Bedehaven Close,2024-01-18T10:00:00.000+00:00,feeder,4,N Current (RMS),A,12.2
353091,Bedehaven Close,2024-01-18T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.2
353091,Bedehaven Close,2024-01-18T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.7
353091,Bedehaven Close,2024-01-18T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.3
353091,Bedehaven Close,2024-01-18T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
353091,Bedehaven Close,2024-01-18T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
353091,Bedehaven Close,2024-01-18T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.95
353091,Bedehaven Close,2024-01-18T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.41
353091,Bedehaven Close,2024-01-18T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.98
353091,Bedehaven Close,2024-01-18T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.97
353091,Bedehaven Close,2024-01-18T10:00:00.000+00:00,feeder,3,N Current (RMS),A,39.7
353091,Bedehaven Close,2024-01-18T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.4
353091,Bedehaven Close,2024-01-18T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
353091,Bedehaven Close,2024-01-18T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,56.9
353091,Bedehaven Close,2024-01-18T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.81
353091,Bedehaven Close,2024-01-18T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.08
353091,Bedehaven Close,2024-01-18T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
353091,Bedehaven Close,2024-01-18T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.46
353091,Bedehaven Close,2024-01-18T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.03
353091,Bedehaven Close,2024-01-18T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.61
353091,Bedehaven Close,2024-01-18T10:00:00.000+00:00,feeder,2,N Current (RMS),A,40.8
353091,Bedehaven Close,2024-01-18T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.5
353091,Bedehaven Close,2024-01-18T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,42.8
353091,Bedehaven Close,2024-01-18T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,65.0
353091,Bedehaven Close,2024-01-18T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
353091,Bedehaven Close,2024-01-18T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
353091,Bedehaven Close,2024-01-18T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
353091,Bedehaven Close,2024-01-18T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.04
353091,Bedehaven Close,2024-01-18T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.59
353091,Bedehaven Close,2024-01-18T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.22
353091,Bedehaven Close,2024-01-18T10:00:00.000+00:00,feeder,1,N Current (RMS),A,5.3
353091,Bedehaven Close,2024-01-18T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.7
353091,Bedehaven Close,2024-01-18T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.6
353091,Bedehaven Close,2024-01-18T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.3
353091,Bedehaven Close,2024-01-18T10:00:00.000+00:00,transformer,,Temperature,C,13.2
353091,Bedehaven Close,2024-01-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
353091,Bedehaven Close,2024-01-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
353091,Bedehaven Close,2024-01-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
353091,Bedehaven Close,2024-01-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
353091,Bedehaven Close,2024-01-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
353091,Bedehaven Close,2024-01-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
353091,Bedehaven Close,2024-01-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
353091,Bedehaven Close,2024-01-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
353091,Bedehaven Close,2024-01-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
353091,Bedehaven Close,2024-01-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,17.11
353091,Bedehaven Close,2024-01-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,15.95
353091,Bedehaven Close,2024-01-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,30.59
353091,Bedehaven Close,2024-01-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,66.0
353091,Bedehaven Close,2024-01-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
353091,Bedehaven Close,2024-01-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
353091,Bedehaven Close,2024-01-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
353091,Bedehaven Close,2024-01-18T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
353091,Bedehaven Close,2024-01-18T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
353091,Bedehaven Close,2024-01-18T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.17
353091,Bedehaven Close,2024-01-18T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.39
353091,Bedehaven Close,2024-01-18T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.78
353091,Bedehaven Close,2024-01-18T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.61
353091,Bedehaven Close,2024-01-18T09:50:00.000+00:00,feeder,4,N Current (RMS),A,38.4
353091,Bedehaven Close,2024-01-18T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.0
353091,Bedehaven Close,2024-01-18T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,43.2
353091,Bedehaven Close,2024-01-18T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.7
353091,Bedehaven Close,2024-01-18T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
353091,Bedehaven Close,2024-01-18T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
353091,Bedehaven Close,2024-01-18T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.66
353091,Bedehaven Close,2024-01-18T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.52
353091,Bedehaven Close,2024-01-18T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.61
353091,Bedehaven Close,2024-01-18T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.38
353091,Bedehaven Close,2024-01-18T09:50:00.000+00:00,feeder,3,N Current (RMS),A,33.2
353091,Bedehaven Close,2024-01-18T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.5
353091,Bedehaven Close,2024-01-18T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
353091,Bedehaven Close,2024-01-18T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,55.9
353091,Bedehaven Close,2024-01-18T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.44
353091,Bedehaven Close,2024-01-18T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.52
353091,Bedehaven Close,2024-01-18T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
353091,Bedehaven Close,2024-01-18T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.63
353091,Bedehaven Close,2024-01-18T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.35
353091,Bedehaven Close,2024-01-18T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.44
353091,Bedehaven Close,2024-01-18T09:50:00.000+00:00,feeder,2,N Current (RMS),A,31.8
353091,Bedehaven Close,2024-01-18T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.9
353091,Bedehaven Close,2024-01-18T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,47.3
353091,Bedehaven Close,2024-01-18T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,43.6
353091,Bedehaven Close,2024-01-18T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
353091,Bedehaven Close,2024-01-18T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
353091,Bedehaven Close,2024-01-18T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
353091,Bedehaven Close,2024-01-18T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.07
353091,Bedehaven Close,2024-01-18T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.8
353091,Bedehaven Close,2024-01-18T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.1
353091,Bedehaven Close,2024-01-18T09:50:00.000+00:00,feeder,1,N Current (RMS),A,11.3
353091,Bedehaven Close,2024-01-18T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
353091,Bedehaven Close,2024-01-18T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.8
353091,Bedehaven Close,2024-01-18T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.1
353091,Bedehaven Close,2024-01-18T09:50:00.000+00:00,transformer,,Temperature,C,13.0
353091,Bedehaven Close,2024-01-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
353091,Bedehaven Close,2024-01-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
353091,Bedehaven Close,2024-01-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
353091,Bedehaven Close,2024-01-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
353091,Bedehaven Close,2024-01-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
353091,Bedehaven Close,2024-01-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
353091,Bedehaven Close,2024-01-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
353091,Bedehaven Close,2024-01-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
353091,Bedehaven Close,2024-01-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
353091,Bedehaven Close,2024-01-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,12.6
353091,Bedehaven Close,2024-01-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,27.53
353091,Bedehaven Close,2024-01-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,25.53
353091,Bedehaven Close,2024-01-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,61.3
353091,Bedehaven Close,2024-01-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
353091,Bedehaven Close,2024-01-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
353091,Bedehaven Close,2024-01-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
353091,Bedehaven Close,2024-01-18T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
353091,Bedehaven Close,2024-01-18T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
