Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353091,Bedehaven Close,2024-01-18T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.24
353091,Bedehaven Close,2024-01-18T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.75
353091,Bedehaven Close,2024-01-18T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.23
353091,Bedehaven Close,2024-01-18T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.58
353091,Bedehaven Close,2024-01-18T09:40:00.000+00:00,feeder,4,N Current (RMS),A,36.4
353091,Bedehaven Close,2024-01-18T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.9
353091,Bedehaven Close,2024-01-18T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,41.4
353091,Bedehaven Close,2024-01-18T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.8
353091,Bedehaven Close,2024-01-18T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.43
353091,Bedehaven Close,2024-01-18T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
353091,Bedehaven Close,2024-01-18T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.59
353091,Bedehaven Close,2024-01-18T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.72
353091,Bedehaven Close,2024-01-18T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.66
353091,Bedehaven Close,2024-01-18T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.46
353091,Bedehaven Close,2024-01-18T09:40:00.000+00:00,feeder,3,N Current (RMS),A,19.9
353091,Bedehaven Close,2024-01-18T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.6
353091,Bedehaven Close,2024-01-18T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.4
353091,Bedehaven Close,2024-01-18T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.7
353091,Bedehaven Close,2024-01-18T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
353091,Bedehaven Close,2024-01-18T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
353091,Bedehaven Close,2024-01-18T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
353091,Bedehaven Close,2024-01-18T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.37
353091,Bedehaven Close,2024-01-18T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.62
353091,Bedehaven Close,2024-01-18T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.19
353091,Bedehaven Close,2024-01-18T09:40:00.000+00:00,feeder,2,N Current (RMS),A,25.8
353091,Bedehaven Close,2024-01-18T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.2
353091,Bedehaven Close,2024-01-18T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,48.3
353091,Bedehaven Close,2024-01-18T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.3
353091,Bedehaven Close,2024-01-18T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
353091,Bedehaven Close,2024-01-18T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
353091,Bedehaven Close,2024-01-18T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
353091,Bedehaven Close,2024-01-18T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.27
353091,Bedehaven Close,2024-01-18T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
353091,Bedehaven Close,2024-01-18T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.12
353091,Bedehaven Close,2024-01-18T09:40:00.000+00:00,feeder,1,N Current (RMS),A,12.0
353091,Bedehaven Close,2024-01-18T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.7
353091,Bedehaven Close,2024-01-18T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.7
353091,Bedehaven Close,2024-01-18T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.3
353091,Bedehaven Close,2024-01-18T09:40:00.000+00:00,transformer,,Temperature,C,12.8
353091,Bedehaven Close,2024-01-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
353091,Bedehaven Close,2024-01-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
353091,Bedehaven Close,2024-01-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
353091,Bedehaven Close,2024-01-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
353091,Bedehaven Close,2024-01-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
353091,Bedehaven Close,2024-01-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
353091,Bedehaven Close,2024-01-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
353091,Bedehaven Close,2024-01-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
353091,Bedehaven Close,2024-01-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
353091,Bedehaven Close,2024-01-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,12.12
353091,Bedehaven Close,2024-01-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,26.51
353091,Bedehaven Close,2024-01-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,18.35
353091,Bedehaven Close,2024-01-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,60.7
353091,Bedehaven Close,2024-01-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
353091,Bedehaven Close,2024-01-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
353091,Bedehaven Close,2024-01-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
353091,Bedehaven Close,2024-01-18T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
353091,Bedehaven Close,2024-01-18T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
353091,Bedehaven Close,2024-01-18T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
353091,Bedehaven Close,2024-01-18T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.91
353091,Bedehaven Close,2024-01-18T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.48
353091,Bedehaven Close,2024-01-18T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.37
353091,Bedehaven Close,2024-01-18T09:30:00.000+00:00,feeder,4,N Current (RMS),A,12.8
353091,Bedehaven Close,2024-01-18T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.8
353091,Bedehaven Close,2024-01-18T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.7
353091,Bedehaven Close,2024-01-18T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.5
353091,Bedehaven Close,2024-01-18T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.23
353091,Bedehaven Close,2024-01-18T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
353091,Bedehaven Close,2024-01-18T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.72
353091,Bedehaven Close,2024-01-18T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.2
353091,Bedehaven Close,2024-01-18T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.19
353091,Bedehaven Close,2024-01-18T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.93
353091,Bedehaven Close,2024-01-18T09:30:00.000+00:00,feeder,3,N Current (RMS),A,19.1
353091,Bedehaven Close,2024-01-18T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.2
353091,Bedehaven Close,2024-01-18T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.8
353091,Bedehaven Close,2024-01-18T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.1
353091,Bedehaven Close,2024-01-18T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
353091,Bedehaven Close,2024-01-18T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
353091,Bedehaven Close,2024-01-18T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
353091,Bedehaven Close,2024-01-18T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.6
353091,Bedehaven Close,2024-01-18T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.53
353091,Bedehaven Close,2024-01-18T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.3
353091,Bedehaven Close,2024-01-18T09:30:00.000+00:00,feeder,2,N Current (RMS),A,34.7
353091,Bedehaven Close,2024-01-18T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.8
353091,Bedehaven Close,2024-01-18T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,59.6
353091,Bedehaven Close,2024-01-18T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,51.6
353091,Bedehaven Close,2024-01-18T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
353091,Bedehaven Close,2024-01-18T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
353091,Bedehaven Close,2024-01-18T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
353091,Bedehaven Close,2024-01-18T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.23
353091,Bedehaven Close,2024-01-18T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.44
353091,Bedehaven Close,2024-01-18T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.12
353091,Bedehaven Close,2024-01-18T09:30:00.000+00:00,feeder,1,N Current (RMS),A,7.3
353091,Bedehaven Close,2024-01-18T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.9
353091,Bedehaven Close,2024-01-18T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.7
353091,Bedehaven Close,2024-01-18T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.4
353091,Bedehaven Close,2024-01-18T09:30:00.000+00:00,transformer,,Temperature,C,12.6
353091,Bedehaven Close,2024-01-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
353091,Bedehaven Close,2024-01-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
353091,Bedehaven Close,2024-01-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
353091,Bedehaven Close,2024-01-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
353091,Bedehaven Close,2024-01-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
353091,Bedehaven Close,2024-01-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
353091,Bedehaven Close,2024-01-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
353091,Bedehaven Close,2024-01-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
353091,Bedehaven Close,2024-01-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
353091,Bedehaven Close,2024-01-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,11.94
353091,Bedehaven Close,2024-01-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,21.64
353091,Bedehaven Close,2024-01-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,18.73
353091,Bedehaven Close,2024-01-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,46.5
353091,Bedehaven Close,2024-01-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
353091,Bedehaven Close,2024-01-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
353091,Bedehaven Close,2024-01-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
353091,Bedehaven Close,2024-01-18T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
353091,Bedehaven Close,2024-01-18T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
353091,Bedehaven Close,2024-01-18T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
353091,Bedehaven Close,2024-01-18T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.15
353091,Bedehaven Close,2024-01-18T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.49
353091,Bedehaven Close,2024-01-18T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.18
353091,Bedehaven Close,2024-01-18T09:20:00.000+00:00,feeder,4,N Current (RMS),A,14.4
353091,Bedehaven Close,2024-01-18T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.0
353091,Bedehaven Close,2024-01-18T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.7
353091,Bedehaven Close,2024-01-18T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.2
353091,Bedehaven Close,2024-01-18T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.99
353091,Bedehaven Close,2024-01-18T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
353091,Bedehaven Close,2024-01-18T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.02
353091,Bedehaven Close,2024-01-18T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.45
353091,Bedehaven Close,2024-01-18T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.77
353091,Bedehaven Close,2024-01-18T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.16
353091,Bedehaven Close,2024-01-18T09:20:00.000+00:00,feeder,3,N Current (RMS),A,22.3
353091,Bedehaven Close,2024-01-18T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.6
353091,Bedehaven Close,2024-01-18T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.2
353091,Bedehaven Close,2024-01-18T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.7
353091,Bedehaven Close,2024-01-18T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
353091,Bedehaven Close,2024-01-18T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
353091,Bedehaven Close,2024-01-18T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
353091,Bedehaven Close,2024-01-18T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.76
353091,Bedehaven Close,2024-01-18T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.13
353091,Bedehaven Close,2024-01-18T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.23
353091,Bedehaven Close,2024-01-18T09:20:00.000+00:00,feeder,2,N Current (RMS),A,30.9
353091,Bedehaven Close,2024-01-18T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,40.9
353091,Bedehaven Close,2024-01-18T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,66.8
353091,Bedehaven Close,2024-01-18T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,55.6
353091,Bedehaven Close,2024-01-18T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
353091,Bedehaven Close,2024-01-18T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
353091,Bedehaven Close,2024-01-18T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.17
353091,Bedehaven Close,2024-01-18T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.5
353091,Bedehaven Close,2024-01-18T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.98
353091,Bedehaven Close,2024-01-18T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.08
353091,Bedehaven Close,2024-01-18T09:20:00.000+00:00,feeder,1,N Current (RMS),A,7.9
353091,Bedehaven Close,2024-01-18T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
353091,Bedehaven Close,2024-01-18T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.1
353091,Bedehaven Close,2024-01-18T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.3
353091,Bedehaven Close,2024-01-18T09:20:00.000+00:00,transformer,,Temperature,C,12.6
353091,Bedehaven Close,2024-01-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
353091,Bedehaven Close,2024-01-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
353091,Bedehaven Close,2024-01-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
353091,Bedehaven Close,2024-01-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
353091,Bedehaven Close,2024-01-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
353091,Bedehaven Close,2024-01-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
353091,Bedehaven Close,2024-01-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
353091,Bedehaven Close,2024-01-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
353091,Bedehaven Close,2024-01-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
353091,Bedehaven Close,2024-01-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,18.86
353091,Bedehaven Close,2024-01-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,25.37
353091,Bedehaven Close,2024-01-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,20.66
353091,Bedehaven Close,2024-01-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,44.9
353091,Bedehaven Close,2024-01-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
353091,Bedehaven Close,2024-01-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
353091,Bedehaven Close,2024-01-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
353091,Bedehaven Close,2024-01-18T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
353091,Bedehaven Close,2024-01-18T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
353091,Bedehaven Close,2024-01-18T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
353091,Bedehaven Close,2024-01-18T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.74
353091,Bedehaven Close,2024-01-18T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.91
353091,Bedehaven Close,2024-01-18T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.07
353091,Bedehaven Close,2024-01-18T09:10:00.000+00:00,feeder,4,N Current (RMS),A,34.4
353091,Bedehaven Close,2024-01-18T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,49.0
353091,Bedehaven Close,2024-01-18T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.8
353091,Bedehaven Close,2024-01-18T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.7
353091,Bedehaven Close,2024-01-18T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.25
353091,Bedehaven Close,2024-01-18T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
353091,Bedehaven Close,2024-01-18T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.3
353091,Bedehaven Close,2024-01-18T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.95
353091,Bedehaven Close,2024-01-18T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.78
353091,Bedehaven Close,2024-01-18T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.88
353091,Bedehaven Close,2024-01-18T09:10:00.000+00:00,feeder,3,N Current (RMS),A,27.6
353091,Bedehaven Close,2024-01-18T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.4
353091,Bedehaven Close,2024-01-18T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.2
353091,Bedehaven Close,2024-01-18T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.3
353091,Bedehaven Close,2024-01-18T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
353091,Bedehaven Close,2024-01-18T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
353091,Bedehaven Close,2024-01-18T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
353091,Bedehaven Close,2024-01-18T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.16
353091,Bedehaven Close,2024-01-18T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.88
353091,Bedehaven Close,2024-01-18T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.42
353091,Bedehaven Close,2024-01-18T09:10:00.000+00:00,feeder,2,N Current (RMS),A,39.4
353091,Bedehaven Close,2024-01-18T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.6
353091,Bedehaven Close,2024-01-18T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,73.0
353091,Bedehaven Close,2024-01-18T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,51.6
353091,Bedehaven Close,2024-01-18T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.24
353091,Bedehaven Close,2024-01-18T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
353091,Bedehaven Close,2024-01-18T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.28
353091,Bedehaven Close,2024-01-18T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.17
353091,Bedehaven Close,2024-01-18T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.32
353091,Bedehaven Close,2024-01-18T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
353091,Bedehaven Close,2024-01-18T09:10:00.000+00:00,feeder,1,N Current (RMS),A,9.6
353091,Bedehaven Close,2024-01-18T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.6
353091,Bedehaven Close,2024-01-18T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.8
353091,Bedehaven Close,2024-01-18T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.5
353091,Bedehaven Close,2024-01-18T09:10:00.000+00:00,transformer,,Temperature,C,12.5
353091,Bedehaven Close,2024-01-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
353091,Bedehaven Close,2024-01-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
353091,Bedehaven Close,2024-01-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
353091,Bedehaven Close,2024-01-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
353091,Bedehaven Close,2024-01-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
353091,Bedehaven Close,2024-01-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
353091,Bedehaven Close,2024-01-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
353091,Bedehaven Close,2024-01-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
353091,Bedehaven Close,2024-01-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
353091,Bedehaven Close,2024-01-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,27.02
353091,Bedehaven Close,2024-01-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,29.89
353091,Bedehaven Close,2024-01-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,19.39
353091,Bedehaven Close,2024-01-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,58.2
353091,Bedehaven Close,2024-01-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
353091,Bedehaven Close,2024-01-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
353091,Bedehaven Close,2024-01-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
353091,Bedehaven Close,2024-01-18T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
353091,Bedehaven Close,2024-01-18T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
353091,Bedehaven Close,2024-01-18T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
353091,Bedehaven Close,2024-01-18T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.87
353091,Bedehaven Close,2024-01-18T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.85
353091,Bedehaven Close,2024-01-18T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.17
353091,Bedehaven Close,2024-01-18T09:00:00.000+00:00,feeder,4,N Current (RMS),A,39.0
353091,Bedehaven Close,2024-01-18T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,50.9
353091,Bedehaven Close,2024-01-18T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,27.7
353091,Bedehaven Close,2024-01-18T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.2
353091,Bedehaven Close,2024-01-18T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.3
353091,Bedehaven Close,2024-01-18T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
353091,Bedehaven Close,2024-01-18T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.05
353091,Bedehaven Close,2024-01-18T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.63
353091,Bedehaven Close,2024-01-18T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.73
353091,Bedehaven Close,2024-01-18T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.15
353091,Bedehaven Close,2024-01-18T09:00:00.000+00:00,feeder,3,N Current (RMS),A,30.0
353091,Bedehaven Close,2024-01-18T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,37.0
353091,Bedehaven Close,2024-01-18T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.3
353091,Bedehaven Close,2024-01-18T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.2
353091,Bedehaven Close,2024-01-18T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
353091,Bedehaven Close,2024-01-18T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
353091,Bedehaven Close,2024-01-18T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
353091,Bedehaven Close,2024-01-18T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.19
353091,Bedehaven Close,2024-01-18T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.14
353091,Bedehaven Close,2024-01-18T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.64
353091,Bedehaven Close,2024-01-18T09:00:00.000+00:00,feeder,2,N Current (RMS),A,47.2
353091,Bedehaven Close,2024-01-18T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.7
353091,Bedehaven Close,2024-01-18T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,74.0
353091,Bedehaven Close,2024-01-18T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.1
353091,Bedehaven Close,2024-01-18T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
353091,Bedehaven Close,2024-01-18T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
353091,Bedehaven Close,2024-01-18T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.23
353091,Bedehaven Close,2024-01-18T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.03
353091,Bedehaven Close,2024-01-18T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.88
353091,Bedehaven Close,2024-01-18T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
353091,Bedehaven Close,2024-01-18T09:00:00.000+00:00,feeder,1,N Current (RMS),A,5.8
353091,Bedehaven Close,2024-01-18T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.3
353091,Bedehaven Close,2024-01-18T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.7
353091,Bedehaven Close,2024-01-18T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.4
353091,Bedehaven Close,2024-01-18T09:00:00.000+00:00,transformer,,Temperature,C,12.5
353091,Bedehaven Close,2024-01-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
353091,Bedehaven Close,2024-01-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
353091,Bedehaven Close,2024-01-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
353091,Bedehaven Close,2024-01-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
353091,Bedehaven Close,2024-01-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
353091,Bedehaven Close,2024-01-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
353091,Bedehaven Close,2024-01-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
353091,Bedehaven Close,2024-01-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
353091,Bedehaven Close,2024-01-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
353091,Bedehaven Close,2024-01-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,26.72
353091,Bedehaven Close,2024-01-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,28.6
353091,Bedehaven Close,2024-01-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,18.97
353091,Bedehaven Close,2024-01-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,59.0
353091,Bedehaven Close,2024-01-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
353091,Bedehaven Close,2024-01-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
353091,Bedehaven Close,2024-01-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
353091,Bedehaven Close,2024-01-18T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
353091,Bedehaven Close,2024-01-18T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
353091,Bedehaven Close,2024-01-18T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
353091,Bedehaven Close,2024-01-18T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.23
353091,Bedehaven Close,2024-01-18T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.85
353091,Bedehaven Close,2024-01-18T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.15
353091,Bedehaven Close,2024-01-18T08:50:00.000+00:00,feeder,4,N Current (RMS),A,13.8
353091,Bedehaven Close,2024-01-18T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.7
353091,Bedehaven Close,2024-01-18T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.6
353091,Bedehaven Close,2024-01-18T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.7
353091,Bedehaven Close,2024-01-18T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
353091,Bedehaven Close,2024-01-18T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
353091,Bedehaven Close,2024-01-18T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.52
353091,Bedehaven Close,2024-01-18T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.02
353091,Bedehaven Close,2024-01-18T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.98
353091,Bedehaven Close,2024-01-18T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.67
353091,Bedehaven Close,2024-01-18T08:50:00.000+00:00,feeder,3,N Current (RMS),A,31.8
353091,Bedehaven Close,2024-01-18T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,46.4
353091,Bedehaven Close,2024-01-18T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.0
353091,Bedehaven Close,2024-01-18T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,52.9
353091,Bedehaven Close,2024-01-18T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
353091,Bedehaven Close,2024-01-18T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
353091,Bedehaven Close,2024-01-18T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
353091,Bedehaven Close,2024-01-18T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.52
353091,Bedehaven Close,2024-01-18T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.04
353091,Bedehaven Close,2024-01-18T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.03
353091,Bedehaven Close,2024-01-18T08:50:00.000+00:00,feeder,2,N Current (RMS),A,53.8
353091,Bedehaven Close,2024-01-18T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.8
353091,Bedehaven Close,2024-01-18T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,82.2
353091,Bedehaven Close,2024-01-18T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.4
353091,Bedehaven Close,2024-01-18T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.55
353091,Bedehaven Close,2024-01-18T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
353091,Bedehaven Close,2024-01-18T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
353091,Bedehaven Close,2024-01-18T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.85
353091,Bedehaven Close,2024-01-18T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.59
353091,Bedehaven Close,2024-01-18T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.75
353091,Bedehaven Close,2024-01-18T08:50:00.000+00:00,feeder,1,N Current (RMS),A,9.2
353091,Bedehaven Close,2024-01-18T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.7
353091,Bedehaven Close,2024-01-18T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.6
353091,Bedehaven Close,2024-01-18T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.2
353091,Bedehaven Close,2024-01-18T08:50:00.000+00:00,transformer,,Temperature,C,12.5
353091,Bedehaven Close,2024-01-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
353091,Bedehaven Close,2024-01-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
353091,Bedehaven Close,2024-01-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
353091,Bedehaven Close,2024-01-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
353091,Bedehaven Close,2024-01-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
353091,Bedehaven Close,2024-01-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
353091,Bedehaven Close,2024-01-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
353091,Bedehaven Close,2024-01-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
353091,Bedehaven Close,2024-01-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
353091,Bedehaven Close,2024-01-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,20.63
353091,Bedehaven Close,2024-01-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,29.46
353091,Bedehaven Close,2024-01-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,26.59
353091,Bedehaven Close,2024-01-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,44.8
353091,Bedehaven Close,2024-01-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
353091,Bedehaven Close,2024-01-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
353091,Bedehaven Close,2024-01-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
353091,Bedehaven Close,2024-01-18T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
353091,Bedehaven Close,2024-01-18T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
353091,Bedehaven Close,2024-01-18T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
353091,Bedehaven Close,2024-01-18T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.43
353091,Bedehaven Close,2024-01-18T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.89
353091,Bedehaven Close,2024-01-18T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.34
353091,Bedehaven Close,2024-01-18T08:40:00.000+00:00,feeder,4,N Current (RMS),A,9.9
353091,Bedehaven Close,2024-01-18T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.0
353091,Bedehaven Close,2024-01-18T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.7
353091,Bedehaven Close,2024-01-18T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.9
353091,Bedehaven Close,2024-01-18T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
353091,Bedehaven Close,2024-01-18T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
353091,Bedehaven Close,2024-01-18T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.66
353091,Bedehaven Close,2024-01-18T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.57
353091,Bedehaven Close,2024-01-18T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.87
353091,Bedehaven Close,2024-01-18T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.23
353091,Bedehaven Close,2024-01-18T08:40:00.000+00:00,feeder,3,N Current (RMS),A,36.1
353091,Bedehaven Close,2024-01-18T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,45.0
353091,Bedehaven Close,2024-01-18T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.8
353091,Bedehaven Close,2024-01-18T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,59.6
353091,Bedehaven Close,2024-01-18T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.52
353091,Bedehaven Close,2024-01-18T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
353091,Bedehaven Close,2024-01-18T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
353091,Bedehaven Close,2024-01-18T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.04
353091,Bedehaven Close,2024-01-18T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.05
353091,Bedehaven Close,2024-01-18T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.52
353091,Bedehaven Close,2024-01-18T08:40:00.000+00:00,feeder,2,N Current (RMS),A,40.1
353091,Bedehaven Close,2024-01-18T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.7
353091,Bedehaven Close,2024-01-18T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,67.6
353091,Bedehaven Close,2024-01-18T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,48.8
353091,Bedehaven Close,2024-01-18T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
353091,Bedehaven Close,2024-01-18T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
353091,Bedehaven Close,2024-01-18T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
353091,Bedehaven Close,2024-01-18T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.72
353091,Bedehaven Close,2024-01-18T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.07
353091,Bedehaven Close,2024-01-18T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.05
353091,Bedehaven Close,2024-01-18T08:40:00.000+00:00,feeder,1,N Current (RMS),A,10.3
353091,Bedehaven Close,2024-01-18T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.6
353091,Bedehaven Close,2024-01-18T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.8
353091,Bedehaven Close,2024-01-18T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.0
353091,Bedehaven Close,2024-01-18T08:40:00.000+00:00,transformer,,Temperature,C,12.5
353091,Bedehaven Close,2024-01-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
353091,Bedehaven Close,2024-01-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
353091,Bedehaven Close,2024-01-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
353091,Bedehaven Close,2024-01-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
353091,Bedehaven Close,2024-01-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
353091,Bedehaven Close,2024-01-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
353091,Bedehaven Close,2024-01-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
353091,Bedehaven Close,2024-01-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
353091,Bedehaven Close,2024-01-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
353091,Bedehaven Close,2024-01-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,22.76
353091,Bedehaven Close,2024-01-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,23.88
353091,Bedehaven Close,2024-01-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,27.05
353091,Bedehaven Close,2024-01-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,46.2
353091,Bedehaven Close,2024-01-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
353091,Bedehaven Close,2024-01-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
353091,Bedehaven Close,2024-01-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
353091,Bedehaven Close,2024-01-18T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
353091,Bedehaven Close,2024-01-18T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
353091,Bedehaven Close,2024-01-18T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
353091,Bedehaven Close,2024-01-18T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.27
353091,Bedehaven Close,2024-01-18T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.68
353091,Bedehaven Close,2024-01-18T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.26
353091,Bedehaven Close,2024-01-18T08:30:00.000+00:00,feeder,4,N Current (RMS),A,8.8
353091,Bedehaven Close,2024-01-18T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.1
353091,Bedehaven Close,2024-01-18T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.6
353091,Bedehaven Close,2024-01-18T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.9
353091,Bedehaven Close,2024-01-18T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
353091,Bedehaven Close,2024-01-18T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
353091,Bedehaven Close,2024-01-18T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
353091,Bedehaven Close,2024-01-18T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.53
353091,Bedehaven Close,2024-01-18T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.25
353091,Bedehaven Close,2024-01-18T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.47
353091,Bedehaven Close,2024-01-18T08:30:00.000+00:00,feeder,3,N Current (RMS),A,30.7
353091,Bedehaven Close,2024-01-18T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,42.2
353091,Bedehaven Close,2024-01-18T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.7
353091,Bedehaven Close,2024-01-18T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,48.4
353091,Bedehaven Close,2024-01-18T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.29
353091,Bedehaven Close,2024-01-18T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.37
353091,Bedehaven Close,2024-01-18T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
353091,Bedehaven Close,2024-01-18T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.03
353091,Bedehaven Close,2024-01-18T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.23
353091,Bedehaven Close,2024-01-18T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.55
353091,Bedehaven Close,2024-01-18T08:30:00.000+00:00,feeder,2,N Current (RMS),A,36.6
353091,Bedehaven Close,2024-01-18T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.3
353091,Bedehaven Close,2024-01-18T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,47.4
353091,Bedehaven Close,2024-01-18T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,52.6
353091,Bedehaven Close,2024-01-18T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
353091,Bedehaven Close,2024-01-18T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
353091,Bedehaven Close,2024-01-18T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
353091,Bedehaven Close,2024-01-18T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.16
353091,Bedehaven Close,2024-01-18T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.07
353091,Bedehaven Close,2024-01-18T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.04
353091,Bedehaven Close,2024-01-18T08:30:00.000+00:00,feeder,1,N Current (RMS),A,12.0
353091,Bedehaven Close,2024-01-18T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.2
353091,Bedehaven Close,2024-01-18T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.7
353091,Bedehaven Close,2024-01-18T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.0
353091,Bedehaven Close,2024-01-18T08:30:00.000+00:00,transformer,,Temperature,C,12.5
353091,Bedehaven Close,2024-01-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
353091,Bedehaven Close,2024-01-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
353091,Bedehaven Close,2024-01-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
353091,Bedehaven Close,2024-01-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
353091,Bedehaven Close,2024-01-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
353091,Bedehaven Close,2024-01-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
353091,Bedehaven Close,2024-01-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
353091,Bedehaven Close,2024-01-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
353091,Bedehaven Close,2024-01-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
353091,Bedehaven Close,2024-01-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,18.99
353091,Bedehaven Close,2024-01-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,21.23
353091,Bedehaven Close,2024-01-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,26.31
353091,Bedehaven Close,2024-01-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,45.6
353091,Bedehaven Close,2024-01-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
353091,Bedehaven Close,2024-01-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
353091,Bedehaven Close,2024-01-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
353091,Bedehaven Close,2024-01-18T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
353091,Bedehaven Close,2024-01-18T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
353091,Bedehaven Close,2024-01-18T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
353091,Bedehaven Close,2024-01-18T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.74
353091,Bedehaven Close,2024-01-18T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.53
353091,Bedehaven Close,2024-01-18T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.3
353091,Bedehaven Close,2024-01-18T08:20:00.000+00:00,feeder,4,N Current (RMS),A,7.8
353091,Bedehaven Close,2024-01-18T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.1
353091,Bedehaven Close,2024-01-18T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.4
353091,Bedehaven Close,2024-01-18T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.7
353091,Bedehaven Close,2024-01-18T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
353091,Bedehaven Close,2024-01-18T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
353091,Bedehaven Close,2024-01-18T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.12
353091,Bedehaven Close,2024-01-18T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.05
353091,Bedehaven Close,2024-01-18T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.55
353091,Bedehaven Close,2024-01-18T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.41
353091,Bedehaven Close,2024-01-18T08:20:00.000+00:00,feeder,3,N Current (RMS),A,44.7
353091,Bedehaven Close,2024-01-18T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,57.0
353091,Bedehaven Close,2024-01-18T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.4
353091,Bedehaven Close,2024-01-18T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,48.4
353091,Bedehaven Close,2024-01-18T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.26
353091,Bedehaven Close,2024-01-18T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.61
353091,Bedehaven Close,2024-01-18T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
353091,Bedehaven Close,2024-01-18T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.56
353091,Bedehaven Close,2024-01-18T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.22
353091,Bedehaven Close,2024-01-18T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.99
353091,Bedehaven Close,2024-01-18T08:20:00.000+00:00,feeder,2,N Current (RMS),A,40.4
353091,Bedehaven Close,2024-01-18T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.1
353091,Bedehaven Close,2024-01-18T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.7
353091,Bedehaven Close,2024-01-18T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,58.5
353091,Bedehaven Close,2024-01-18T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
353091,Bedehaven Close,2024-01-18T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
353091,Bedehaven Close,2024-01-18T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
353091,Bedehaven Close,2024-01-18T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.33
353091,Bedehaven Close,2024-01-18T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.41
353091,Bedehaven Close,2024-01-18T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.07
353091,Bedehaven Close,2024-01-18T08:20:00.000+00:00,feeder,1,N Current (RMS),A,11.6
353091,Bedehaven Close,2024-01-18T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.3
353091,Bedehaven Close,2024-01-18T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.8
353091,Bedehaven Close,2024-01-18T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.0
353091,Bedehaven Close,2024-01-18T08:20:00.000+00:00,transformer,,Temperature,C,12.5
353091,Bedehaven Close,2024-01-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
353091,Bedehaven Close,2024-01-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
353091,Bedehaven Close,2024-01-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
353091,Bedehaven Close,2024-01-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
353091,Bedehaven Close,2024-01-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
353091,Bedehaven Close,2024-01-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
353091,Bedehaven Close,2024-01-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
353091,Bedehaven Close,2024-01-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
353091,Bedehaven Close,2024-01-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
353091,Bedehaven Close,2024-01-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,23.68
353091,Bedehaven Close,2024-01-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,17.72
353091,Bedehaven Close,2024-01-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,25.77
353091,Bedehaven Close,2024-01-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,58.6
353091,Bedehaven Close,2024-01-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
353091,Bedehaven Close,2024-01-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
353091,Bedehaven Close,2024-01-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
353091,Bedehaven Close,2024-01-18T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
353091,Bedehaven Close,2024-01-18T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
353091,Bedehaven Close,2024-01-18T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
353091,Bedehaven Close,2024-01-18T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.92
353091,Bedehaven Close,2024-01-18T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.52
353091,Bedehaven Close,2024-01-18T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.89
353091,Bedehaven Close,2024-01-18T08:10:00.000+00:00,feeder,4,N Current (RMS),A,29.4
353091,Bedehaven Close,2024-01-18T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,35.8
353091,Bedehaven Close,2024-01-18T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,6.3
353091,Bedehaven Close,2024-01-18T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.2
353091,Bedehaven Close,2024-01-18T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
353091,Bedehaven Close,2024-01-18T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
353091,Bedehaven Close,2024-01-18T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.05
353091,Bedehaven Close,2024-01-18T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.06
353091,Bedehaven Close,2024-01-18T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.01
353091,Bedehaven Close,2024-01-18T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.46
353091,Bedehaven Close,2024-01-18T08:10:00.000+00:00,feeder,3,N Current (RMS),A,35.5
353091,Bedehaven Close,2024-01-18T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,50.5
353091,Bedehaven Close,2024-01-18T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.7
353091,Bedehaven Close,2024-01-18T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,36.8
353091,Bedehaven Close,2024-01-18T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.43
353091,Bedehaven Close,2024-01-18T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
353091,Bedehaven Close,2024-01-18T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
353091,Bedehaven Close,2024-01-18T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.32
353091,Bedehaven Close,2024-01-18T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.13
353091,Bedehaven Close,2024-01-18T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.56
353091,Bedehaven Close,2024-01-18T08:10:00.000+00:00,feeder,2,N Current (RMS),A,28.6
353091,Bedehaven Close,2024-01-18T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.2
353091,Bedehaven Close,2024-01-18T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,39.3
353091,Bedehaven Close,2024-01-18T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,48.2
353091,Bedehaven Close,2024-01-18T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
353091,Bedehaven Close,2024-01-18T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
353091,Bedehaven Close,2024-01-18T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
353091,Bedehaven Close,2024-01-18T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.36
353091,Bedehaven Close,2024-01-18T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.22
353091,Bedehaven Close,2024-01-18T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
353091,Bedehaven Close,2024-01-18T08:10:00.000+00:00,feeder,1,N Current (RMS),A,11.3
353091,Bedehaven Close,2024-01-18T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.6
353091,Bedehaven Close,2024-01-18T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.1
353091,Bedehaven Close,2024-01-18T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.9
353091,Bedehaven Close,2024-01-18T08:10:00.000+00:00,transformer,,Temperature,C,12.5
