Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353091,Bedehaven Close,2024-01-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
353091,Bedehaven Close,2024-01-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
353091,Bedehaven Close,2024-01-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
353091,Bedehaven Close,2024-01-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
353091,Bedehaven Close,2024-01-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
353091,Bedehaven Close,2024-01-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
353091,Bedehaven Close,2024-01-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
353091,Bedehaven Close,2024-01-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
353091,Bedehaven Close,2024-01-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
353091,Bedehaven Close,2024-01-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,29.65
353091,Bedehaven Close,2024-01-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,18.88
353091,Bedehaven Close,2024-01-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,21.93
353091,Bedehaven Close,2024-01-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,64.6
353091,Bedehaven Close,2024-01-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
353091,Bedehaven Close,2024-01-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
353091,Bedehaven Close,2024-01-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
353091,Bedehaven Close,2024-01-18T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
353091,Bedehaven Close,2024-01-18T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
353091,Bedehaven Close,2024-01-18T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
353091,Bedehaven Close,2024-01-18T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.27
353091,Bedehaven Close,2024-01-18T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.49
353091,Bedehaven Close,2024-01-18T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.2
353091,Bedehaven Close,2024-01-18T08:00:00.000+00:00,feeder,4,N Current (RMS),A,14.6
353091,Bedehaven Close,2024-01-18T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.8
353091,Bedehaven Close,2024-01-18T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.2
353091,Bedehaven Close,2024-01-18T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.6
353091,Bedehaven Close,2024-01-18T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
353091,Bedehaven Close,2024-01-18T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
353091,Bedehaven Close,2024-01-18T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.12
353091,Bedehaven Close,2024-01-18T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.44
353091,Bedehaven Close,2024-01-18T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.56
353091,Bedehaven Close,2024-01-18T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.14
353091,Bedehaven Close,2024-01-18T08:00:00.000+00:00,feeder,3,N Current (RMS),A,27.7
353091,Bedehaven Close,2024-01-18T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,39.9
353091,Bedehaven Close,2024-01-18T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.1
353091,Bedehaven Close,2024-01-18T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.4
353091,Bedehaven Close,2024-01-18T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.45
353091,Bedehaven Close,2024-01-18T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.54
353091,Bedehaven Close,2024-01-18T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
353091,Bedehaven Close,2024-01-18T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.64
353091,Bedehaven Close,2024-01-18T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.97
353091,Bedehaven Close,2024-01-18T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.71
353091,Bedehaven Close,2024-01-18T08:00:00.000+00:00,feeder,2,N Current (RMS),A,40.1
353091,Bedehaven Close,2024-01-18T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.1
353091,Bedehaven Close,2024-01-18T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,58.3
353091,Bedehaven Close,2024-01-18T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,63.1
353091,Bedehaven Close,2024-01-18T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
353091,Bedehaven Close,2024-01-18T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
353091,Bedehaven Close,2024-01-18T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.22
353091,Bedehaven Close,2024-01-18T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.03
353091,Bedehaven Close,2024-01-18T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.43
353091,Bedehaven Close,2024-01-18T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.08
353091,Bedehaven Close,2024-01-18T08:00:00.000+00:00,feeder,1,N Current (RMS),A,21.1
353091,Bedehaven Close,2024-01-18T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.2
353091,Bedehaven Close,2024-01-18T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
353091,Bedehaven Close,2024-01-18T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.4
353091,Bedehaven Close,2024-01-18T08:00:00.000+00:00,transformer,,Temperature,C,12.5
353091,Bedehaven Close,2024-01-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
353091,Bedehaven Close,2024-01-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
353091,Bedehaven Close,2024-01-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
353091,Bedehaven Close,2024-01-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
353091,Bedehaven Close,2024-01-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
353091,Bedehaven Close,2024-01-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
353091,Bedehaven Close,2024-01-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
353091,Bedehaven Close,2024-01-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
353091,Bedehaven Close,2024-01-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
353091,Bedehaven Close,2024-01-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,22.38
353091,Bedehaven Close,2024-01-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,26.46
353091,Bedehaven Close,2024-01-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,25.97
353091,Bedehaven Close,2024-01-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,49.1
353091,Bedehaven Close,2024-01-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
353091,Bedehaven Close,2024-01-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
353091,Bedehaven Close,2024-01-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
353091,Bedehaven Close,2024-01-18T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
353091,Bedehaven Close,2024-01-18T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
353091,Bedehaven Close,2024-01-18T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
353091,Bedehaven Close,2024-01-18T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.27
353091,Bedehaven Close,2024-01-18T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.43
353091,Bedehaven Close,2024-01-18T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.58
353091,Bedehaven Close,2024-01-18T07:50:00.000+00:00,feeder,4,N Current (RMS),A,10.7
353091,Bedehaven Close,2024-01-18T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.9
353091,Bedehaven Close,2024-01-18T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,6.0
353091,Bedehaven Close,2024-01-18T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.2
353091,Bedehaven Close,2024-01-18T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.92
353091,Bedehaven Close,2024-01-18T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
353091,Bedehaven Close,2024-01-18T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.29
353091,Bedehaven Close,2024-01-18T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.13
353091,Bedehaven Close,2024-01-18T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.25
353091,Bedehaven Close,2024-01-18T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.76
353091,Bedehaven Close,2024-01-18T07:50:00.000+00:00,feeder,3,N Current (RMS),A,25.5
353091,Bedehaven Close,2024-01-18T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,34.6
353091,Bedehaven Close,2024-01-18T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.6
353091,Bedehaven Close,2024-01-18T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.0
353091,Bedehaven Close,2024-01-18T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.62
353091,Bedehaven Close,2024-01-18T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.97
353091,Bedehaven Close,2024-01-18T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
353091,Bedehaven Close,2024-01-18T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.22
353091,Bedehaven Close,2024-01-18T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.01
353091,Bedehaven Close,2024-01-18T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.58
353091,Bedehaven Close,2024-01-18T07:50:00.000+00:00,feeder,2,N Current (RMS),A,31.1
353091,Bedehaven Close,2024-01-18T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.1
353091,Bedehaven Close,2024-01-18T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.4
353091,Bedehaven Close,2024-01-18T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.6
353091,Bedehaven Close,2024-01-18T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
353091,Bedehaven Close,2024-01-18T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
353091,Bedehaven Close,2024-01-18T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
353091,Bedehaven Close,2024-01-18T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.28
353091,Bedehaven Close,2024-01-18T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.97
353091,Bedehaven Close,2024-01-18T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.16
353091,Bedehaven Close,2024-01-18T07:50:00.000+00:00,feeder,1,N Current (RMS),A,9.9
353091,Bedehaven Close,2024-01-18T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.2
353091,Bedehaven Close,2024-01-18T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.2
353091,Bedehaven Close,2024-01-18T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.2
353091,Bedehaven Close,2024-01-18T07:50:00.000+00:00,transformer,,Temperature,C,12.5
353091,Bedehaven Close,2024-01-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
353091,Bedehaven Close,2024-01-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
353091,Bedehaven Close,2024-01-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
353091,Bedehaven Close,2024-01-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
353091,Bedehaven Close,2024-01-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
353091,Bedehaven Close,2024-01-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
353091,Bedehaven Close,2024-01-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
353091,Bedehaven Close,2024-01-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
353091,Bedehaven Close,2024-01-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
353091,Bedehaven Close,2024-01-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,16.9
353091,Bedehaven Close,2024-01-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,19.67
353091,Bedehaven Close,2024-01-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,22.08
353091,Bedehaven Close,2024-01-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,40.6
353091,Bedehaven Close,2024-01-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
353091,Bedehaven Close,2024-01-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
353091,Bedehaven Close,2024-01-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
353091,Bedehaven Close,2024-01-18T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
353091,Bedehaven Close,2024-01-18T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
353091,Bedehaven Close,2024-01-18T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
353091,Bedehaven Close,2024-01-18T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.72
353091,Bedehaven Close,2024-01-18T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.06
353091,Bedehaven Close,2024-01-18T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.07
353091,Bedehaven Close,2024-01-18T07:40:00.000+00:00,feeder,4,N Current (RMS),A,7.6
353091,Bedehaven Close,2024-01-18T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.9
353091,Bedehaven Close,2024-01-18T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.1
353091,Bedehaven Close,2024-01-18T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.2
353091,Bedehaven Close,2024-01-18T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
353091,Bedehaven Close,2024-01-18T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
353091,Bedehaven Close,2024-01-18T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.25
353091,Bedehaven Close,2024-01-18T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.18
353091,Bedehaven Close,2024-01-18T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.03
353091,Bedehaven Close,2024-01-18T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.13
353091,Bedehaven Close,2024-01-18T07:40:00.000+00:00,feeder,3,N Current (RMS),A,30.4
353091,Bedehaven Close,2024-01-18T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,43.2
353091,Bedehaven Close,2024-01-18T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.1
353091,Bedehaven Close,2024-01-18T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.7
353091,Bedehaven Close,2024-01-18T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.65
353091,Bedehaven Close,2024-01-18T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.84
353091,Bedehaven Close,2024-01-18T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
353091,Bedehaven Close,2024-01-18T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.29
353091,Bedehaven Close,2024-01-18T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.83
353091,Bedehaven Close,2024-01-18T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.87
353091,Bedehaven Close,2024-01-18T07:40:00.000+00:00,feeder,2,N Current (RMS),A,27.1
353091,Bedehaven Close,2024-01-18T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.7
353091,Bedehaven Close,2024-01-18T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.5
353091,Bedehaven Close,2024-01-18T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.4
353091,Bedehaven Close,2024-01-18T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
353091,Bedehaven Close,2024-01-18T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
353091,Bedehaven Close,2024-01-18T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
353091,Bedehaven Close,2024-01-18T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.26
353091,Bedehaven Close,2024-01-18T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.37
353091,Bedehaven Close,2024-01-18T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.21
353091,Bedehaven Close,2024-01-18T07:40:00.000+00:00,feeder,1,N Current (RMS),A,9.3
353091,Bedehaven Close,2024-01-18T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.3
353091,Bedehaven Close,2024-01-18T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.8
353091,Bedehaven Close,2024-01-18T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.4
353091,Bedehaven Close,2024-01-18T07:40:00.000+00:00,transformer,,Temperature,C,12.7
353091,Bedehaven Close,2024-01-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
353091,Bedehaven Close,2024-01-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
353091,Bedehaven Close,2024-01-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
353091,Bedehaven Close,2024-01-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
353091,Bedehaven Close,2024-01-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
353091,Bedehaven Close,2024-01-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
353091,Bedehaven Close,2024-01-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
353091,Bedehaven Close,2024-01-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
353091,Bedehaven Close,2024-01-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
353091,Bedehaven Close,2024-01-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,19.45
353091,Bedehaven Close,2024-01-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,20.29
353091,Bedehaven Close,2024-01-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,21.29
353091,Bedehaven Close,2024-01-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,38.7
353091,Bedehaven Close,2024-01-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
353091,Bedehaven Close,2024-01-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
353091,Bedehaven Close,2024-01-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
353091,Bedehaven Close,2024-01-18T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
353091,Bedehaven Close,2024-01-18T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
353091,Bedehaven Close,2024-01-18T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
353091,Bedehaven Close,2024-01-18T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.25
353091,Bedehaven Close,2024-01-18T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.4
353091,Bedehaven Close,2024-01-18T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.2
353091,Bedehaven Close,2024-01-18T07:30:00.000+00:00,feeder,4,N Current (RMS),A,7.8
353091,Bedehaven Close,2024-01-18T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.2
353091,Bedehaven Close,2024-01-18T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.7
353091,Bedehaven Close,2024-01-18T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.8
353091,Bedehaven Close,2024-01-18T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
353091,Bedehaven Close,2024-01-18T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
353091,Bedehaven Close,2024-01-18T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.17
353091,Bedehaven Close,2024-01-18T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.01
353091,Bedehaven Close,2024-01-18T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.15
353091,Bedehaven Close,2024-01-18T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.32
353091,Bedehaven Close,2024-01-18T07:30:00.000+00:00,feeder,3,N Current (RMS),A,24.9
353091,Bedehaven Close,2024-01-18T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,42.6
353091,Bedehaven Close,2024-01-18T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,40.2
353091,Bedehaven Close,2024-01-18T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,36.7
353091,Bedehaven Close,2024-01-18T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.33
353091,Bedehaven Close,2024-01-18T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.51
353091,Bedehaven Close,2024-01-18T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
353091,Bedehaven Close,2024-01-18T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.2
353091,Bedehaven Close,2024-01-18T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.27
353091,Bedehaven Close,2024-01-18T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.98
353091,Bedehaven Close,2024-01-18T07:30:00.000+00:00,feeder,2,N Current (RMS),A,34.7
353091,Bedehaven Close,2024-01-18T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.1
353091,Bedehaven Close,2024-01-18T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,61.1
353091,Bedehaven Close,2024-01-18T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.1
353091,Bedehaven Close,2024-01-18T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
353091,Bedehaven Close,2024-01-18T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.21
353091,Bedehaven Close,2024-01-18T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
353091,Bedehaven Close,2024-01-18T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.11
353091,Bedehaven Close,2024-01-18T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.51
353091,Bedehaven Close,2024-01-18T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.57
353091,Bedehaven Close,2024-01-18T07:30:00.000+00:00,feeder,1,N Current (RMS),A,11.4
353091,Bedehaven Close,2024-01-18T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
353091,Bedehaven Close,2024-01-18T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.3
353091,Bedehaven Close,2024-01-18T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.9
353091,Bedehaven Close,2024-01-18T07:30:00.000+00:00,transformer,,Temperature,C,12.8
353091,Bedehaven Close,2024-01-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
353091,Bedehaven Close,2024-01-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
353091,Bedehaven Close,2024-01-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
353091,Bedehaven Close,2024-01-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
353091,Bedehaven Close,2024-01-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
353091,Bedehaven Close,2024-01-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
353091,Bedehaven Close,2024-01-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
353091,Bedehaven Close,2024-01-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
353091,Bedehaven Close,2024-01-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
353091,Bedehaven Close,2024-01-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,20.58
353091,Bedehaven Close,2024-01-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,28.33
353091,Bedehaven Close,2024-01-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,19.08
353091,Bedehaven Close,2024-01-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,53.0
353091,Bedehaven Close,2024-01-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
353091,Bedehaven Close,2024-01-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
353091,Bedehaven Close,2024-01-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
353091,Bedehaven Close,2024-01-18T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
353091,Bedehaven Close,2024-01-18T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
353091,Bedehaven Close,2024-01-18T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
353091,Bedehaven Close,2024-01-18T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.62
353091,Bedehaven Close,2024-01-18T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.66
353091,Bedehaven Close,2024-01-18T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.21
353091,Bedehaven Close,2024-01-18T07:20:00.000+00:00,feeder,4,N Current (RMS),A,8.6
353091,Bedehaven Close,2024-01-18T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.2
353091,Bedehaven Close,2024-01-18T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.3
353091,Bedehaven Close,2024-01-18T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.8
353091,Bedehaven Close,2024-01-18T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
353091,Bedehaven Close,2024-01-18T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
353091,Bedehaven Close,2024-01-18T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.28
353091,Bedehaven Close,2024-01-18T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.3
353091,Bedehaven Close,2024-01-18T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.75
353091,Bedehaven Close,2024-01-18T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.4
353091,Bedehaven Close,2024-01-18T07:20:00.000+00:00,feeder,3,N Current (RMS),A,63.5
353091,Bedehaven Close,2024-01-18T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,86.7
353091,Bedehaven Close,2024-01-18T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.5
353091,Bedehaven Close,2024-01-18T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,41.6
353091,Bedehaven Close,2024-01-18T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.43
353091,Bedehaven Close,2024-01-18T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.5
353091,Bedehaven Close,2024-01-18T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.33
353091,Bedehaven Close,2024-01-18T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.29
353091,Bedehaven Close,2024-01-18T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.79
353091,Bedehaven Close,2024-01-18T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.97
353091,Bedehaven Close,2024-01-18T07:20:00.000+00:00,feeder,2,N Current (RMS),A,17.6
353091,Bedehaven Close,2024-01-18T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.5
353091,Bedehaven Close,2024-01-18T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.7
353091,Bedehaven Close,2024-01-18T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.0
353091,Bedehaven Close,2024-01-18T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
353091,Bedehaven Close,2024-01-18T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.2
353091,Bedehaven Close,2024-01-18T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
353091,Bedehaven Close,2024-01-18T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.99
353091,Bedehaven Close,2024-01-18T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.45
353091,Bedehaven Close,2024-01-18T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.17
353091,Bedehaven Close,2024-01-18T07:20:00.000+00:00,feeder,1,N Current (RMS),A,12.2
353091,Bedehaven Close,2024-01-18T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.7
353091,Bedehaven Close,2024-01-18T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
353091,Bedehaven Close,2024-01-18T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.2
353091,Bedehaven Close,2024-01-18T07:20:00.000+00:00,transformer,,Temperature,C,12.9
353091,Bedehaven Close,2024-01-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
353091,Bedehaven Close,2024-01-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
353091,Bedehaven Close,2024-01-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
353091,Bedehaven Close,2024-01-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
353091,Bedehaven Close,2024-01-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
353091,Bedehaven Close,2024-01-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
353091,Bedehaven Close,2024-01-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
353091,Bedehaven Close,2024-01-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
353091,Bedehaven Close,2024-01-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
353091,Bedehaven Close,2024-01-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,32.2
353091,Bedehaven Close,2024-01-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,19.65
353091,Bedehaven Close,2024-01-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,19.74
353091,Bedehaven Close,2024-01-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,69.8
353091,Bedehaven Close,2024-01-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
353091,Bedehaven Close,2024-01-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
353091,Bedehaven Close,2024-01-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
353091,Bedehaven Close,2024-01-18T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
353091,Bedehaven Close,2024-01-18T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
353091,Bedehaven Close,2024-01-18T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
353091,Bedehaven Close,2024-01-18T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.97
353091,Bedehaven Close,2024-01-18T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.42
353091,Bedehaven Close,2024-01-18T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.39
353091,Bedehaven Close,2024-01-18T07:10:00.000+00:00,feeder,4,N Current (RMS),A,12.2
353091,Bedehaven Close,2024-01-18T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.1
353091,Bedehaven Close,2024-01-18T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.8
353091,Bedehaven Close,2024-01-18T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.8
353091,Bedehaven Close,2024-01-18T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
353091,Bedehaven Close,2024-01-18T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
353091,Bedehaven Close,2024-01-18T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.2
353091,Bedehaven Close,2024-01-18T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,26.04
353091,Bedehaven Close,2024-01-18T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.15
353091,Bedehaven Close,2024-01-18T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.31
353091,Bedehaven Close,2024-01-18T07:10:00.000+00:00,feeder,3,N Current (RMS),A,84.6
353091,Bedehaven Close,2024-01-18T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,108.8
353091,Bedehaven Close,2024-01-18T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.3
353091,Bedehaven Close,2024-01-18T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,37.1
353091,Bedehaven Close,2024-01-18T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.4
353091,Bedehaven Close,2024-01-18T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.61
353091,Bedehaven Close,2024-01-18T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
353091,Bedehaven Close,2024-01-18T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.22
353091,Bedehaven Close,2024-01-18T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.95
353091,Bedehaven Close,2024-01-18T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.15
353091,Bedehaven Close,2024-01-18T07:10:00.000+00:00,feeder,2,N Current (RMS),A,23.5
353091,Bedehaven Close,2024-01-18T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.7
353091,Bedehaven Close,2024-01-18T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.6
353091,Bedehaven Close,2024-01-18T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.0
353091,Bedehaven Close,2024-01-18T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
353091,Bedehaven Close,2024-01-18T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
353091,Bedehaven Close,2024-01-18T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
353091,Bedehaven Close,2024-01-18T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.85
353091,Bedehaven Close,2024-01-18T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.44
353091,Bedehaven Close,2024-01-18T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.82
353091,Bedehaven Close,2024-01-18T07:10:00.000+00:00,feeder,1,N Current (RMS),A,17.3
353091,Bedehaven Close,2024-01-18T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.4
353091,Bedehaven Close,2024-01-18T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
353091,Bedehaven Close,2024-01-18T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.7
353091,Bedehaven Close,2024-01-18T07:10:00.000+00:00,transformer,,Temperature,C,13.0
353091,Bedehaven Close,2024-01-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
353091,Bedehaven Close,2024-01-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
353091,Bedehaven Close,2024-01-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
353091,Bedehaven Close,2024-01-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
353091,Bedehaven Close,2024-01-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
353091,Bedehaven Close,2024-01-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
353091,Bedehaven Close,2024-01-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
353091,Bedehaven Close,2024-01-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
353091,Bedehaven Close,2024-01-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
353091,Bedehaven Close,2024-01-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,39.09
353091,Bedehaven Close,2024-01-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,20.97
353091,Bedehaven Close,2024-01-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,23.67
353091,Bedehaven Close,2024-01-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,82.9
353091,Bedehaven Close,2024-01-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.4
353091,Bedehaven Close,2024-01-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
353091,Bedehaven Close,2024-01-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
353091,Bedehaven Close,2024-01-18T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
353091,Bedehaven Close,2024-01-18T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
353091,Bedehaven Close,2024-01-18T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
353091,Bedehaven Close,2024-01-18T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.57
353091,Bedehaven Close,2024-01-18T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.86
353091,Bedehaven Close,2024-01-18T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.94
353091,Bedehaven Close,2024-01-18T07:00:00.000+00:00,feeder,4,N Current (RMS),A,15.6
353091,Bedehaven Close,2024-01-18T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.7
353091,Bedehaven Close,2024-01-18T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.2
353091,Bedehaven Close,2024-01-18T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.8
353091,Bedehaven Close,2024-01-18T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
353091,Bedehaven Close,2024-01-18T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
353091,Bedehaven Close,2024-01-18T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.31
353091,Bedehaven Close,2024-01-18T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.87
353091,Bedehaven Close,2024-01-18T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.72
353091,Bedehaven Close,2024-01-18T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.03
353091,Bedehaven Close,2024-01-18T07:00:00.000+00:00,feeder,3,N Current (RMS),A,37.8
353091,Bedehaven Close,2024-01-18T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,48.4
353091,Bedehaven Close,2024-01-18T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.4
353091,Bedehaven Close,2024-01-18T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.7
353091,Bedehaven Close,2024-01-18T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.3
353091,Bedehaven Close,2024-01-18T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.49
353091,Bedehaven Close,2024-01-18T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
353091,Bedehaven Close,2024-01-18T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.68
353091,Bedehaven Close,2024-01-18T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.61
353091,Bedehaven Close,2024-01-18T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
353091,Bedehaven Close,2024-01-18T07:00:00.000+00:00,feeder,2,N Current (RMS),A,20.2
353091,Bedehaven Close,2024-01-18T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.3
353091,Bedehaven Close,2024-01-18T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.1
353091,Bedehaven Close,2024-01-18T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.2
353091,Bedehaven Close,2024-01-18T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
353091,Bedehaven Close,2024-01-18T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
353091,Bedehaven Close,2024-01-18T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.21
353091,Bedehaven Close,2024-01-18T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.23
353091,Bedehaven Close,2024-01-18T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.78
353091,Bedehaven Close,2024-01-18T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.39
353091,Bedehaven Close,2024-01-18T07:00:00.000+00:00,feeder,1,N Current (RMS),A,12.0
353091,Bedehaven Close,2024-01-18T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.2
353091,Bedehaven Close,2024-01-18T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.6
353091,Bedehaven Close,2024-01-18T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.1
353091,Bedehaven Close,2024-01-18T07:00:00.000+00:00,transformer,,Temperature,C,13.0
353091,Bedehaven Close,2024-01-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
353091,Bedehaven Close,2024-01-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
353091,Bedehaven Close,2024-01-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
353091,Bedehaven Close,2024-01-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
353091,Bedehaven Close,2024-01-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
353091,Bedehaven Close,2024-01-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
353091,Bedehaven Close,2024-01-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
353091,Bedehaven Close,2024-01-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
353091,Bedehaven Close,2024-01-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
353091,Bedehaven Close,2024-01-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,24.35
353091,Bedehaven Close,2024-01-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,18.97
353091,Bedehaven Close,2024-01-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,20.35
353091,Bedehaven Close,2024-01-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,48.8
353091,Bedehaven Close,2024-01-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
353091,Bedehaven Close,2024-01-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
353091,Bedehaven Close,2024-01-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
353091,Bedehaven Close,2024-01-18T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
353091,Bedehaven Close,2024-01-18T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
353091,Bedehaven Close,2024-01-18T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
353091,Bedehaven Close,2024-01-18T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.88
353091,Bedehaven Close,2024-01-18T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.79
353091,Bedehaven Close,2024-01-18T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.52
353091,Bedehaven Close,2024-01-18T06:50:00.000+00:00,feeder,4,N Current (RMS),A,23.2
353091,Bedehaven Close,2024-01-18T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.9
353091,Bedehaven Close,2024-01-18T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.2
353091,Bedehaven Close,2024-01-18T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,35.9
353091,Bedehaven Close,2024-01-18T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
353091,Bedehaven Close,2024-01-18T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
353091,Bedehaven Close,2024-01-18T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.28
353091,Bedehaven Close,2024-01-18T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.29
353091,Bedehaven Close,2024-01-18T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
353091,Bedehaven Close,2024-01-18T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.99
353091,Bedehaven Close,2024-01-18T06:50:00.000+00:00,feeder,3,N Current (RMS),A,22.2
353091,Bedehaven Close,2024-01-18T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.3
353091,Bedehaven Close,2024-01-18T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.7
353091,Bedehaven Close,2024-01-18T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.5
353091,Bedehaven Close,2024-01-18T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.51
353091,Bedehaven Close,2024-01-18T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.85
353091,Bedehaven Close,2024-01-18T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
353091,Bedehaven Close,2024-01-18T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.91
353091,Bedehaven Close,2024-01-18T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.87
353091,Bedehaven Close,2024-01-18T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.09
353091,Bedehaven Close,2024-01-18T06:50:00.000+00:00,feeder,2,N Current (RMS),A,43.0
353091,Bedehaven Close,2024-01-18T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.7
353091,Bedehaven Close,2024-01-18T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,53.7
353091,Bedehaven Close,2024-01-18T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,71.0
353091,Bedehaven Close,2024-01-18T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
353091,Bedehaven Close,2024-01-18T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
353091,Bedehaven Close,2024-01-18T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.23
353091,Bedehaven Close,2024-01-18T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.57
353091,Bedehaven Close,2024-01-18T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.82
353091,Bedehaven Close,2024-01-18T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.75
353091,Bedehaven Close,2024-01-18T06:50:00.000+00:00,feeder,1,N Current (RMS),A,17.0
353091,Bedehaven Close,2024-01-18T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.6
353091,Bedehaven Close,2024-01-18T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.4
353091,Bedehaven Close,2024-01-18T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.1
353091,Bedehaven Close,2024-01-18T06:50:00.000+00:00,transformer,,Temperature,C,13.1
353091,Bedehaven Close,2024-01-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
353091,Bedehaven Close,2024-01-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
353091,Bedehaven Close,2024-01-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
353091,Bedehaven Close,2024-01-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
353091,Bedehaven Close,2024-01-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
353091,Bedehaven Close,2024-01-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
353091,Bedehaven Close,2024-01-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
353091,Bedehaven Close,2024-01-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
353091,Bedehaven Close,2024-01-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
353091,Bedehaven Close,2024-01-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,19.65
353091,Bedehaven Close,2024-01-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,25.48
353091,Bedehaven Close,2024-01-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,35.35
353091,Bedehaven Close,2024-01-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,65.5
353091,Bedehaven Close,2024-01-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
353091,Bedehaven Close,2024-01-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
353091,Bedehaven Close,2024-01-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
353091,Bedehaven Close,2024-01-18T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
353091,Bedehaven Close,2024-01-18T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
353091,Bedehaven Close,2024-01-18T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
353091,Bedehaven Close,2024-01-18T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.05
353091,Bedehaven Close,2024-01-18T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.75
353091,Bedehaven Close,2024-01-18T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.94
353091,Bedehaven Close,2024-01-18T06:40:00.000+00:00,feeder,4,N Current (RMS),A,21.9
353091,Bedehaven Close,2024-01-18T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.2
353091,Bedehaven Close,2024-01-18T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.1
353091,Bedehaven Close,2024-01-18T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,33.5
353091,Bedehaven Close,2024-01-18T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.08
353091,Bedehaven Close,2024-01-18T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
353091,Bedehaven Close,2024-01-18T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.07
353091,Bedehaven Close,2024-01-18T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.72
353091,Bedehaven Close,2024-01-18T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.06
353091,Bedehaven Close,2024-01-18T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.72
353091,Bedehaven Close,2024-01-18T06:40:00.000+00:00,feeder,3,N Current (RMS),A,20.5
353091,Bedehaven Close,2024-01-18T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.5
353091,Bedehaven Close,2024-01-18T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.5
353091,Bedehaven Close,2024-01-18T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.0
353091,Bedehaven Close,2024-01-18T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.33
353091,Bedehaven Close,2024-01-18T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.45
353091,Bedehaven Close,2024-01-18T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
353091,Bedehaven Close,2024-01-18T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.28
353091,Bedehaven Close,2024-01-18T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.88
353091,Bedehaven Close,2024-01-18T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.84
353091,Bedehaven Close,2024-01-18T06:40:00.000+00:00,feeder,2,N Current (RMS),A,23.3
353091,Bedehaven Close,2024-01-18T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.4
353091,Bedehaven Close,2024-01-18T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,45.2
353091,Bedehaven Close,2024-01-18T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,46.3
353091,Bedehaven Close,2024-01-18T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
353091,Bedehaven Close,2024-01-18T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
353091,Bedehaven Close,2024-01-18T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
353091,Bedehaven Close,2024-01-18T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.81
353091,Bedehaven Close,2024-01-18T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.37
353091,Bedehaven Close,2024-01-18T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.78
353091,Bedehaven Close,2024-01-18T06:40:00.000+00:00,feeder,1,N Current (RMS),A,7.5
353091,Bedehaven Close,2024-01-18T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.2
353091,Bedehaven Close,2024-01-18T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.9
353091,Bedehaven Close,2024-01-18T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.7
353091,Bedehaven Close,2024-01-18T06:40:00.000+00:00,transformer,,Temperature,C,13.2
353091,Bedehaven Close,2024-01-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
353091,Bedehaven Close,2024-01-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
353091,Bedehaven Close,2024-01-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
353091,Bedehaven Close,2024-01-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
353091,Bedehaven Close,2024-01-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
353091,Bedehaven Close,2024-01-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
353091,Bedehaven Close,2024-01-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
353091,Bedehaven Close,2024-01-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
353091,Bedehaven Close,2024-01-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
353091,Bedehaven Close,2024-01-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,18.86
353091,Bedehaven Close,2024-01-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,20.05
353091,Bedehaven Close,2024-01-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,27.28
353091,Bedehaven Close,2024-01-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,48.2
353091,Bedehaven Close,2024-01-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
353091,Bedehaven Close,2024-01-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
353091,Bedehaven Close,2024-01-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
353091,Bedehaven Close,2024-01-18T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
353091,Bedehaven Close,2024-01-18T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
353091,Bedehaven Close,2024-01-18T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
353091,Bedehaven Close,2024-01-18T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.64
353091,Bedehaven Close,2024-01-18T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.65
353091,Bedehaven Close,2024-01-18T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.75
353091,Bedehaven Close,2024-01-18T06:30:00.000+00:00,feeder,4,N Current (RMS),A,22.5
353091,Bedehaven Close,2024-01-18T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.5
353091,Bedehaven Close,2024-01-18T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.6
353091,Bedehaven Close,2024-01-18T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,36.7
353091,Bedehaven Close,2024-01-18T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.27
353091,Bedehaven Close,2024-01-18T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
353091,Bedehaven Close,2024-01-18T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.89
353091,Bedehaven Close,2024-01-18T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.3
353091,Bedehaven Close,2024-01-18T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.76
353091,Bedehaven Close,2024-01-18T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.75
353091,Bedehaven Close,2024-01-18T06:30:00.000+00:00,feeder,3,N Current (RMS),A,16.6
353091,Bedehaven Close,2024-01-18T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
353091,Bedehaven Close,2024-01-18T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.8
353091,Bedehaven Close,2024-01-18T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.2
353091,Bedehaven Close,2024-01-18T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.45
353091,Bedehaven Close,2024-01-18T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
353091,Bedehaven Close,2024-01-18T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
