Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353091,Bedehaven Close,2024-01-18T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.03
353091,Bedehaven Close,2024-01-18T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.54
353091,Bedehaven Close,2024-01-18T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.06
353091,Bedehaven Close,2024-01-18T06:30:00.000+00:00,feeder,2,N Current (RMS),A,27.8
353091,Bedehaven Close,2024-01-18T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.1
353091,Bedehaven Close,2024-01-18T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,56.2
353091,Bedehaven Close,2024-01-18T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.9
353091,Bedehaven Close,2024-01-18T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
353091,Bedehaven Close,2024-01-18T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
353091,Bedehaven Close,2024-01-18T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
353091,Bedehaven Close,2024-01-18T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.85
353091,Bedehaven Close,2024-01-18T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.77
353091,Bedehaven Close,2024-01-18T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.1
353091,Bedehaven Close,2024-01-18T06:30:00.000+00:00,feeder,1,N Current (RMS),A,10.8
353091,Bedehaven Close,2024-01-18T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.6
353091,Bedehaven Close,2024-01-18T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.1
353091,Bedehaven Close,2024-01-18T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.0
353091,Bedehaven Close,2024-01-18T06:30:00.000+00:00,transformer,,Temperature,C,13.3
353091,Bedehaven Close,2024-01-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
353091,Bedehaven Close,2024-01-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
353091,Bedehaven Close,2024-01-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
353091,Bedehaven Close,2024-01-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
353091,Bedehaven Close,2024-01-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
353091,Bedehaven Close,2024-01-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
353091,Bedehaven Close,2024-01-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
353091,Bedehaven Close,2024-01-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
353091,Bedehaven Close,2024-01-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
353091,Bedehaven Close,2024-01-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,17.82
353091,Bedehaven Close,2024-01-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,24.72
353091,Bedehaven Close,2024-01-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,23.46
353091,Bedehaven Close,2024-01-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,38.9
353091,Bedehaven Close,2024-01-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
353091,Bedehaven Close,2024-01-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
353091,Bedehaven Close,2024-01-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
353091,Bedehaven Close,2024-01-18T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
353091,Bedehaven Close,2024-01-18T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
353091,Bedehaven Close,2024-01-18T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
353091,Bedehaven Close,2024-01-18T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.11
353091,Bedehaven Close,2024-01-18T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.71
353091,Bedehaven Close,2024-01-18T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.82
353091,Bedehaven Close,2024-01-18T06:20:00.000+00:00,feeder,4,N Current (RMS),A,15.4
353091,Bedehaven Close,2024-01-18T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.7
353091,Bedehaven Close,2024-01-18T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.9
353091,Bedehaven Close,2024-01-18T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.8
353091,Bedehaven Close,2024-01-18T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
353091,Bedehaven Close,2024-01-18T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
353091,Bedehaven Close,2024-01-18T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.74
353091,Bedehaven Close,2024-01-18T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.75
353091,Bedehaven Close,2024-01-18T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.73
353091,Bedehaven Close,2024-01-18T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.66
353091,Bedehaven Close,2024-01-18T06:20:00.000+00:00,feeder,3,N Current (RMS),A,31.7
353091,Bedehaven Close,2024-01-18T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.3
353091,Bedehaven Close,2024-01-18T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.9
353091,Bedehaven Close,2024-01-18T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,49.1
353091,Bedehaven Close,2024-01-18T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.3
353091,Bedehaven Close,2024-01-18T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
353091,Bedehaven Close,2024-01-18T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
353091,Bedehaven Close,2024-01-18T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.19
353091,Bedehaven Close,2024-01-18T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.55
353091,Bedehaven Close,2024-01-18T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.01
353091,Bedehaven Close,2024-01-18T06:20:00.000+00:00,feeder,2,N Current (RMS),A,30.3
353091,Bedehaven Close,2024-01-18T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
353091,Bedehaven Close,2024-01-18T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,55.7
353091,Bedehaven Close,2024-01-18T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.7
353091,Bedehaven Close,2024-01-18T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
353091,Bedehaven Close,2024-01-18T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
353091,Bedehaven Close,2024-01-18T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
353091,Bedehaven Close,2024-01-18T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.63
353091,Bedehaven Close,2024-01-18T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.84
353091,Bedehaven Close,2024-01-18T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.09
353091,Bedehaven Close,2024-01-18T06:20:00.000+00:00,feeder,1,N Current (RMS),A,12.3
353091,Bedehaven Close,2024-01-18T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.4
353091,Bedehaven Close,2024-01-18T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.3
353091,Bedehaven Close,2024-01-18T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.0
353091,Bedehaven Close,2024-01-18T06:20:00.000+00:00,transformer,,Temperature,C,13.4
353091,Bedehaven Close,2024-01-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
353091,Bedehaven Close,2024-01-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
353091,Bedehaven Close,2024-01-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
353091,Bedehaven Close,2024-01-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
353091,Bedehaven Close,2024-01-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
353091,Bedehaven Close,2024-01-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
353091,Bedehaven Close,2024-01-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
353091,Bedehaven Close,2024-01-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
353091,Bedehaven Close,2024-01-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
353091,Bedehaven Close,2024-01-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,16.68
353091,Bedehaven Close,2024-01-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,25.83
353091,Bedehaven Close,2024-01-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,22.4
353091,Bedehaven Close,2024-01-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,44.8
353091,Bedehaven Close,2024-01-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
353091,Bedehaven Close,2024-01-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
353091,Bedehaven Close,2024-01-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
353091,Bedehaven Close,2024-01-18T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
353091,Bedehaven Close,2024-01-18T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
353091,Bedehaven Close,2024-01-18T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
353091,Bedehaven Close,2024-01-18T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.49
353091,Bedehaven Close,2024-01-18T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.85
353091,Bedehaven Close,2024-01-18T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.18
353091,Bedehaven Close,2024-01-18T06:10:00.000+00:00,feeder,4,N Current (RMS),A,9.1
353091,Bedehaven Close,2024-01-18T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.8
353091,Bedehaven Close,2024-01-18T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.4
353091,Bedehaven Close,2024-01-18T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.7
353091,Bedehaven Close,2024-01-18T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
353091,Bedehaven Close,2024-01-18T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
353091,Bedehaven Close,2024-01-18T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.01
353091,Bedehaven Close,2024-01-18T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.85
353091,Bedehaven Close,2024-01-18T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.66
353091,Bedehaven Close,2024-01-18T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.75
353091,Bedehaven Close,2024-01-18T06:10:00.000+00:00,feeder,3,N Current (RMS),A,37.0
353091,Bedehaven Close,2024-01-18T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.8
353091,Bedehaven Close,2024-01-18T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
353091,Bedehaven Close,2024-01-18T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,52.0
353091,Bedehaven Close,2024-01-18T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.39
353091,Bedehaven Close,2024-01-18T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.48
353091,Bedehaven Close,2024-01-18T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
353091,Bedehaven Close,2024-01-18T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.96
353091,Bedehaven Close,2024-01-18T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.1
353091,Bedehaven Close,2024-01-18T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.95
353091,Bedehaven Close,2024-01-18T06:10:00.000+00:00,feeder,2,N Current (RMS),A,30.6
353091,Bedehaven Close,2024-01-18T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.1
353091,Bedehaven Close,2024-01-18T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,51.1
353091,Bedehaven Close,2024-01-18T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,46.4
353091,Bedehaven Close,2024-01-18T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
353091,Bedehaven Close,2024-01-18T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
353091,Bedehaven Close,2024-01-18T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
353091,Bedehaven Close,2024-01-18T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.71
353091,Bedehaven Close,2024-01-18T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.75
353091,Bedehaven Close,2024-01-18T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
353091,Bedehaven Close,2024-01-18T06:10:00.000+00:00,feeder,1,N Current (RMS),A,17.8
353091,Bedehaven Close,2024-01-18T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.0
353091,Bedehaven Close,2024-01-18T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.3
353091,Bedehaven Close,2024-01-18T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.2
353091,Bedehaven Close,2024-01-18T06:10:00.000+00:00,transformer,,Temperature,C,13.5
353091,Bedehaven Close,2024-01-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
353091,Bedehaven Close,2024-01-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
353091,Bedehaven Close,2024-01-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
353091,Bedehaven Close,2024-01-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
353091,Bedehaven Close,2024-01-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
353091,Bedehaven Close,2024-01-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
353091,Bedehaven Close,2024-01-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
353091,Bedehaven Close,2024-01-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
353091,Bedehaven Close,2024-01-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
353091,Bedehaven Close,2024-01-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
353091,Bedehaven Close,2024-01-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,24.36
353091,Bedehaven Close,2024-01-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,27.84
353091,Bedehaven Close,2024-01-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,47.8
353091,Bedehaven Close,2024-01-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
353091,Bedehaven Close,2024-01-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
353091,Bedehaven Close,2024-01-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
353091,Bedehaven Close,2024-01-18T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
353091,Bedehaven Close,2024-01-18T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
353091,Bedehaven Close,2024-01-18T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
353091,Bedehaven Close,2024-01-18T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.58
353091,Bedehaven Close,2024-01-18T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.76
353091,Bedehaven Close,2024-01-18T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.23
353091,Bedehaven Close,2024-01-18T06:00:00.000+00:00,feeder,4,N Current (RMS),A,15.8
353091,Bedehaven Close,2024-01-18T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.3
353091,Bedehaven Close,2024-01-18T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.2
353091,Bedehaven Close,2024-01-18T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,31.4
353091,Bedehaven Close,2024-01-18T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
353091,Bedehaven Close,2024-01-18T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
353091,Bedehaven Close,2024-01-18T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.98
353091,Bedehaven Close,2024-01-18T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.86
353091,Bedehaven Close,2024-01-18T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.94
353091,Bedehaven Close,2024-01-18T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.79
353091,Bedehaven Close,2024-01-18T06:00:00.000+00:00,feeder,3,N Current (RMS),A,20.2
353091,Bedehaven Close,2024-01-18T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.7
353091,Bedehaven Close,2024-01-18T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
353091,Bedehaven Close,2024-01-18T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.5
353091,Bedehaven Close,2024-01-18T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.75
353091,Bedehaven Close,2024-01-18T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.94
353091,Bedehaven Close,2024-01-18T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
353091,Bedehaven Close,2024-01-18T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.93
353091,Bedehaven Close,2024-01-18T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.59
353091,Bedehaven Close,2024-01-18T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.69
353091,Bedehaven Close,2024-01-18T06:00:00.000+00:00,feeder,2,N Current (RMS),A,36.5
353091,Bedehaven Close,2024-01-18T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.1
353091,Bedehaven Close,2024-01-18T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,42.0
353091,Bedehaven Close,2024-01-18T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,65.0
353091,Bedehaven Close,2024-01-18T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
353091,Bedehaven Close,2024-01-18T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
353091,Bedehaven Close,2024-01-18T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
353091,Bedehaven Close,2024-01-18T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.89
353091,Bedehaven Close,2024-01-18T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.88
353091,Bedehaven Close,2024-01-18T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.04
353091,Bedehaven Close,2024-01-18T06:00:00.000+00:00,feeder,1,N Current (RMS),A,19.3
353091,Bedehaven Close,2024-01-18T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.5
353091,Bedehaven Close,2024-01-18T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.2
353091,Bedehaven Close,2024-01-18T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.1
353091,Bedehaven Close,2024-01-18T06:00:00.000+00:00,transformer,,Temperature,C,13.6
353091,Bedehaven Close,2024-01-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
353091,Bedehaven Close,2024-01-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
353091,Bedehaven Close,2024-01-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
353091,Bedehaven Close,2024-01-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
353091,Bedehaven Close,2024-01-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
353091,Bedehaven Close,2024-01-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
353091,Bedehaven Close,2024-01-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
353091,Bedehaven Close,2024-01-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
353091,Bedehaven Close,2024-01-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
353091,Bedehaven Close,2024-01-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,20.27
353091,Bedehaven Close,2024-01-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,22.18
353091,Bedehaven Close,2024-01-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,27.76
353091,Bedehaven Close,2024-01-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,47.1
353091,Bedehaven Close,2024-01-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
353091,Bedehaven Close,2024-01-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
353091,Bedehaven Close,2024-01-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
353091,Bedehaven Close,2024-01-18T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
353091,Bedehaven Close,2024-01-18T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
353091,Bedehaven Close,2024-01-18T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
353091,Bedehaven Close,2024-01-18T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.9
353091,Bedehaven Close,2024-01-18T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.56
353091,Bedehaven Close,2024-01-18T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.06
353091,Bedehaven Close,2024-01-18T05:50:00.000+00:00,feeder,4,N Current (RMS),A,23.2
353091,Bedehaven Close,2024-01-18T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.1
353091,Bedehaven Close,2024-01-18T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.6
353091,Bedehaven Close,2024-01-18T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,34.4
353091,Bedehaven Close,2024-01-18T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.1
353091,Bedehaven Close,2024-01-18T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
353091,Bedehaven Close,2024-01-18T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.95
353091,Bedehaven Close,2024-01-18T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.39
353091,Bedehaven Close,2024-01-18T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.81
353091,Bedehaven Close,2024-01-18T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.02
353091,Bedehaven Close,2024-01-18T05:50:00.000+00:00,feeder,3,N Current (RMS),A,13.5
353091,Bedehaven Close,2024-01-18T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.8
353091,Bedehaven Close,2024-01-18T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.4
353091,Bedehaven Close,2024-01-18T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.2
353091,Bedehaven Close,2024-01-18T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.35
353091,Bedehaven Close,2024-01-18T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.92
353091,Bedehaven Close,2024-01-18T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
353091,Bedehaven Close,2024-01-18T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.21
353091,Bedehaven Close,2024-01-18T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.34
353091,Bedehaven Close,2024-01-18T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.04
353091,Bedehaven Close,2024-01-18T05:50:00.000+00:00,feeder,2,N Current (RMS),A,32.3
353091,Bedehaven Close,2024-01-18T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.3
353091,Bedehaven Close,2024-01-18T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.8
353091,Bedehaven Close,2024-01-18T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,58.0
353091,Bedehaven Close,2024-01-18T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
353091,Bedehaven Close,2024-01-18T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
353091,Bedehaven Close,2024-01-18T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
353091,Bedehaven Close,2024-01-18T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.78
353091,Bedehaven Close,2024-01-18T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.73
353091,Bedehaven Close,2024-01-18T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.44
353091,Bedehaven Close,2024-01-18T05:50:00.000+00:00,feeder,1,N Current (RMS),A,5.7
353091,Bedehaven Close,2024-01-18T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.2
353091,Bedehaven Close,2024-01-18T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.3
353091,Bedehaven Close,2024-01-18T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
353091,Bedehaven Close,2024-01-18T05:50:00.000+00:00,transformer,,Temperature,C,13.7
353091,Bedehaven Close,2024-01-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
353091,Bedehaven Close,2024-01-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
353091,Bedehaven Close,2024-01-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
353091,Bedehaven Close,2024-01-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
353091,Bedehaven Close,2024-01-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
353091,Bedehaven Close,2024-01-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
353091,Bedehaven Close,2024-01-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
353091,Bedehaven Close,2024-01-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
353091,Bedehaven Close,2024-01-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
353091,Bedehaven Close,2024-01-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,16.28
353091,Bedehaven Close,2024-01-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,19.44
353091,Bedehaven Close,2024-01-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,26.56
353091,Bedehaven Close,2024-01-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,49.0
353091,Bedehaven Close,2024-01-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
353091,Bedehaven Close,2024-01-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
353091,Bedehaven Close,2024-01-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
353091,Bedehaven Close,2024-01-18T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
353091,Bedehaven Close,2024-01-18T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
353091,Bedehaven Close,2024-01-18T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
353091,Bedehaven Close,2024-01-18T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.58
353091,Bedehaven Close,2024-01-18T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.87
353091,Bedehaven Close,2024-01-18T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.21
353091,Bedehaven Close,2024-01-18T05:40:00.000+00:00,feeder,4,N Current (RMS),A,13.0
353091,Bedehaven Close,2024-01-18T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.7
353091,Bedehaven Close,2024-01-18T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.7
353091,Bedehaven Close,2024-01-18T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.7
353091,Bedehaven Close,2024-01-18T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.18
353091,Bedehaven Close,2024-01-18T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
353091,Bedehaven Close,2024-01-18T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.08
353091,Bedehaven Close,2024-01-18T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.48
353091,Bedehaven Close,2024-01-18T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.39
353091,Bedehaven Close,2024-01-18T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.48
353091,Bedehaven Close,2024-01-18T05:40:00.000+00:00,feeder,3,N Current (RMS),A,12.9
353091,Bedehaven Close,2024-01-18T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.8
353091,Bedehaven Close,2024-01-18T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.4
353091,Bedehaven Close,2024-01-18T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.2
353091,Bedehaven Close,2024-01-18T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
353091,Bedehaven Close,2024-01-18T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.87
353091,Bedehaven Close,2024-01-18T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
353091,Bedehaven Close,2024-01-18T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.79
353091,Bedehaven Close,2024-01-18T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.74
353091,Bedehaven Close,2024-01-18T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.43
353091,Bedehaven Close,2024-01-18T05:40:00.000+00:00,feeder,2,N Current (RMS),A,26.8
353091,Bedehaven Close,2024-01-18T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.2
353091,Bedehaven Close,2024-01-18T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.5
353091,Bedehaven Close,2024-01-18T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,51.8
353091,Bedehaven Close,2024-01-18T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
353091,Bedehaven Close,2024-01-18T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
353091,Bedehaven Close,2024-01-18T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
353091,Bedehaven Close,2024-01-18T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.73
353091,Bedehaven Close,2024-01-18T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.71
353091,Bedehaven Close,2024-01-18T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.83
353091,Bedehaven Close,2024-01-18T05:40:00.000+00:00,feeder,1,N Current (RMS),A,5.6
353091,Bedehaven Close,2024-01-18T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.2
353091,Bedehaven Close,2024-01-18T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.1
353091,Bedehaven Close,2024-01-18T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
353091,Bedehaven Close,2024-01-18T05:40:00.000+00:00,transformer,,Temperature,C,13.9
353091,Bedehaven Close,2024-01-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
353091,Bedehaven Close,2024-01-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
353091,Bedehaven Close,2024-01-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
353091,Bedehaven Close,2024-01-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
353091,Bedehaven Close,2024-01-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
353091,Bedehaven Close,2024-01-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
353091,Bedehaven Close,2024-01-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
353091,Bedehaven Close,2024-01-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
353091,Bedehaven Close,2024-01-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
353091,Bedehaven Close,2024-01-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,15.58
353091,Bedehaven Close,2024-01-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,18.72
353091,Bedehaven Close,2024-01-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,21.94
353091,Bedehaven Close,2024-01-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,33.7
353091,Bedehaven Close,2024-01-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
353091,Bedehaven Close,2024-01-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
353091,Bedehaven Close,2024-01-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
353091,Bedehaven Close,2024-01-18T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
353091,Bedehaven Close,2024-01-18T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
353091,Bedehaven Close,2024-01-18T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
353091,Bedehaven Close,2024-01-18T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.75
353091,Bedehaven Close,2024-01-18T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.59
353091,Bedehaven Close,2024-01-18T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.74
353091,Bedehaven Close,2024-01-18T05:30:00.000+00:00,feeder,4,N Current (RMS),A,17.2
353091,Bedehaven Close,2024-01-18T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.8
353091,Bedehaven Close,2024-01-18T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,30.8
353091,Bedehaven Close,2024-01-18T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.8
353091,Bedehaven Close,2024-01-18T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.6
353091,Bedehaven Close,2024-01-18T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
353091,Bedehaven Close,2024-01-18T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.16
353091,Bedehaven Close,2024-01-18T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.14
353091,Bedehaven Close,2024-01-18T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.91
353091,Bedehaven Close,2024-01-18T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.36
353091,Bedehaven Close,2024-01-18T05:30:00.000+00:00,feeder,3,N Current (RMS),A,12.0
353091,Bedehaven Close,2024-01-18T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.2
353091,Bedehaven Close,2024-01-18T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.3
353091,Bedehaven Close,2024-01-18T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.9
353091,Bedehaven Close,2024-01-18T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
353091,Bedehaven Close,2024-01-18T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.71
353091,Bedehaven Close,2024-01-18T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
353091,Bedehaven Close,2024-01-18T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.72
353091,Bedehaven Close,2024-01-18T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.21
353091,Bedehaven Close,2024-01-18T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.13
353091,Bedehaven Close,2024-01-18T05:30:00.000+00:00,feeder,2,N Current (RMS),A,25.2
353091,Bedehaven Close,2024-01-18T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.8
353091,Bedehaven Close,2024-01-18T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.9
353091,Bedehaven Close,2024-01-18T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,46.4
353091,Bedehaven Close,2024-01-18T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
353091,Bedehaven Close,2024-01-18T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
353091,Bedehaven Close,2024-01-18T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
353091,Bedehaven Close,2024-01-18T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.63
353091,Bedehaven Close,2024-01-18T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.58
353091,Bedehaven Close,2024-01-18T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.81
353091,Bedehaven Close,2024-01-18T05:30:00.000+00:00,feeder,1,N Current (RMS),A,9.9
353091,Bedehaven Close,2024-01-18T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.7
353091,Bedehaven Close,2024-01-18T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.6
353091,Bedehaven Close,2024-01-18T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
353091,Bedehaven Close,2024-01-18T05:30:00.000+00:00,transformer,,Temperature,C,13.9
353091,Bedehaven Close,2024-01-18T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
353091,Bedehaven Close,2024-01-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
353091,Bedehaven Close,2024-01-18T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
353091,Bedehaven Close,2024-01-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
353091,Bedehaven Close,2024-01-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
353091,Bedehaven Close,2024-01-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
353091,Bedehaven Close,2024-01-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
353091,Bedehaven Close,2024-01-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
353091,Bedehaven Close,2024-01-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
353091,Bedehaven Close,2024-01-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,17.24
353091,Bedehaven Close,2024-01-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,20.28
353091,Bedehaven Close,2024-01-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,21.03
353091,Bedehaven Close,2024-01-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,31.4
353091,Bedehaven Close,2024-01-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
353091,Bedehaven Close,2024-01-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
353091,Bedehaven Close,2024-01-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
353091,Bedehaven Close,2024-01-18T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
353091,Bedehaven Close,2024-01-18T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
353091,Bedehaven Close,2024-01-18T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
353091,Bedehaven Close,2024-01-18T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.22
353091,Bedehaven Close,2024-01-18T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.49
353091,Bedehaven Close,2024-01-18T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.21
353091,Bedehaven Close,2024-01-18T05:20:00.000+00:00,feeder,4,N Current (RMS),A,20.7
353091,Bedehaven Close,2024-01-18T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.4
353091,Bedehaven Close,2024-01-18T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,34.2
353091,Bedehaven Close,2024-01-18T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.7
353091,Bedehaven Close,2024-01-18T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.39
353091,Bedehaven Close,2024-01-18T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
353091,Bedehaven Close,2024-01-18T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.28
353091,Bedehaven Close,2024-01-18T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.06
353091,Bedehaven Close,2024-01-18T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.03
353091,Bedehaven Close,2024-01-18T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.26
353091,Bedehaven Close,2024-01-18T05:20:00.000+00:00,feeder,3,N Current (RMS),A,12.7
353091,Bedehaven Close,2024-01-18T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.7
353091,Bedehaven Close,2024-01-18T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.1
353091,Bedehaven Close,2024-01-18T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.9
353091,Bedehaven Close,2024-01-18T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
353091,Bedehaven Close,2024-01-18T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.93
353091,Bedehaven Close,2024-01-18T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
353091,Bedehaven Close,2024-01-18T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.25
353091,Bedehaven Close,2024-01-18T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.81
353091,Bedehaven Close,2024-01-18T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.23
353091,Bedehaven Close,2024-01-18T05:20:00.000+00:00,feeder,2,N Current (RMS),A,22.0
353091,Bedehaven Close,2024-01-18T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.4
353091,Bedehaven Close,2024-01-18T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.0
353091,Bedehaven Close,2024-01-18T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.9
353091,Bedehaven Close,2024-01-18T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
353091,Bedehaven Close,2024-01-18T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
353091,Bedehaven Close,2024-01-18T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
353091,Bedehaven Close,2024-01-18T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.19
353091,Bedehaven Close,2024-01-18T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.01
353091,Bedehaven Close,2024-01-18T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.84
353091,Bedehaven Close,2024-01-18T05:20:00.000+00:00,feeder,1,N Current (RMS),A,10.5
353091,Bedehaven Close,2024-01-18T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,2.8
353091,Bedehaven Close,2024-01-18T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.2
353091,Bedehaven Close,2024-01-18T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.6
353091,Bedehaven Close,2024-01-18T05:20:00.000+00:00,transformer,,Temperature,C,13.9
353091,Bedehaven Close,2024-01-18T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
353091,Bedehaven Close,2024-01-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
353091,Bedehaven Close,2024-01-18T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
353091,Bedehaven Close,2024-01-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
353091,Bedehaven Close,2024-01-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
353091,Bedehaven Close,2024-01-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
353091,Bedehaven Close,2024-01-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
353091,Bedehaven Close,2024-01-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
353091,Bedehaven Close,2024-01-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
353091,Bedehaven Close,2024-01-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,14.72
353091,Bedehaven Close,2024-01-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,23.35
353091,Bedehaven Close,2024-01-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,18.53
353091,Bedehaven Close,2024-01-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,39.6
353091,Bedehaven Close,2024-01-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
353091,Bedehaven Close,2024-01-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
353091,Bedehaven Close,2024-01-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
353091,Bedehaven Close,2024-01-18T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
353091,Bedehaven Close,2024-01-18T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.18
353091,Bedehaven Close,2024-01-18T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
353091,Bedehaven Close,2024-01-18T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.99
353091,Bedehaven Close,2024-01-18T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.19
353091,Bedehaven Close,2024-01-18T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.59
353091,Bedehaven Close,2024-01-18T05:10:00.000+00:00,feeder,4,N Current (RMS),A,22.0
353091,Bedehaven Close,2024-01-18T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.5
353091,Bedehaven Close,2024-01-18T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,37.3
353091,Bedehaven Close,2024-01-18T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.3
353091,Bedehaven Close,2024-01-18T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.1
353091,Bedehaven Close,2024-01-18T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
353091,Bedehaven Close,2024-01-18T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.96
353091,Bedehaven Close,2024-01-18T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.18
353091,Bedehaven Close,2024-01-18T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.14
353091,Bedehaven Close,2024-01-18T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.06
353091,Bedehaven Close,2024-01-18T05:10:00.000+00:00,feeder,3,N Current (RMS),A,14.5
353091,Bedehaven Close,2024-01-18T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.7
353091,Bedehaven Close,2024-01-18T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.8
353091,Bedehaven Close,2024-01-18T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.6
353091,Bedehaven Close,2024-01-18T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.2
353091,Bedehaven Close,2024-01-18T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.01
353091,Bedehaven Close,2024-01-18T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
353091,Bedehaven Close,2024-01-18T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.46
353091,Bedehaven Close,2024-01-18T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.77
353091,Bedehaven Close,2024-01-18T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.3
353091,Bedehaven Close,2024-01-18T05:10:00.000+00:00,feeder,2,N Current (RMS),A,24.5
353091,Bedehaven Close,2024-01-18T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.8
353091,Bedehaven Close,2024-01-18T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.6
353091,Bedehaven Close,2024-01-18T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.4
353091,Bedehaven Close,2024-01-18T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
353091,Bedehaven Close,2024-01-18T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
353091,Bedehaven Close,2024-01-18T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.17
353091,Bedehaven Close,2024-01-18T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
353091,Bedehaven Close,2024-01-18T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.22
353091,Bedehaven Close,2024-01-18T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
353091,Bedehaven Close,2024-01-18T05:10:00.000+00:00,feeder,1,N Current (RMS),A,7.0
353091,Bedehaven Close,2024-01-18T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,2.9
353091,Bedehaven Close,2024-01-18T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.0
353091,Bedehaven Close,2024-01-18T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.2
353091,Bedehaven Close,2024-01-18T05:10:00.000+00:00,transformer,,Temperature,C,13.9
353091,Bedehaven Close,2024-01-18T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
353091,Bedehaven Close,2024-01-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
353091,Bedehaven Close,2024-01-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
353091,Bedehaven Close,2024-01-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
353091,Bedehaven Close,2024-01-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
353091,Bedehaven Close,2024-01-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
353091,Bedehaven Close,2024-01-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
353091,Bedehaven Close,2024-01-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
353091,Bedehaven Close,2024-01-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
353091,Bedehaven Close,2024-01-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,12.6
353091,Bedehaven Close,2024-01-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,19.32
353091,Bedehaven Close,2024-01-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,19.95
353091,Bedehaven Close,2024-01-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,37.7
353091,Bedehaven Close,2024-01-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
353091,Bedehaven Close,2024-01-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
353091,Bedehaven Close,2024-01-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
353091,Bedehaven Close,2024-01-18T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
353091,Bedehaven Close,2024-01-18T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
353091,Bedehaven Close,2024-01-18T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
353091,Bedehaven Close,2024-01-18T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.52
353091,Bedehaven Close,2024-01-18T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.22
353091,Bedehaven Close,2024-01-18T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.18
353091,Bedehaven Close,2024-01-18T05:00:00.000+00:00,feeder,4,N Current (RMS),A,30.6
353091,Bedehaven Close,2024-01-18T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.8
353091,Bedehaven Close,2024-01-18T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,46.9
353091,Bedehaven Close,2024-01-18T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.9
353091,Bedehaven Close,2024-01-18T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
353091,Bedehaven Close,2024-01-18T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
353091,Bedehaven Close,2024-01-18T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.22
353091,Bedehaven Close,2024-01-18T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.26
353091,Bedehaven Close,2024-01-18T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.13
353091,Bedehaven Close,2024-01-18T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.27
353091,Bedehaven Close,2024-01-18T05:00:00.000+00:00,feeder,3,N Current (RMS),A,15.9
353091,Bedehaven Close,2024-01-18T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.9
353091,Bedehaven Close,2024-01-18T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.1
353091,Bedehaven Close,2024-01-18T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.4
353091,Bedehaven Close,2024-01-18T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.45
353091,Bedehaven Close,2024-01-18T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.69
353091,Bedehaven Close,2024-01-18T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
353091,Bedehaven Close,2024-01-18T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.56
353091,Bedehaven Close,2024-01-18T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.69
353091,Bedehaven Close,2024-01-18T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.92
353091,Bedehaven Close,2024-01-18T05:00:00.000+00:00,feeder,2,N Current (RMS),A,18.8
353091,Bedehaven Close,2024-01-18T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.2
353091,Bedehaven Close,2024-01-18T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.6
353091,Bedehaven Close,2024-01-18T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.5
353091,Bedehaven Close,2024-01-18T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
353091,Bedehaven Close,2024-01-18T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
353091,Bedehaven Close,2024-01-18T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
353091,Bedehaven Close,2024-01-18T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.22
353091,Bedehaven Close,2024-01-18T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.28
353091,Bedehaven Close,2024-01-18T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.97
353091,Bedehaven Close,2024-01-18T05:00:00.000+00:00,feeder,1,N Current (RMS),A,7.0
353091,Bedehaven Close,2024-01-18T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.2
353091,Bedehaven Close,2024-01-18T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.2
353091,Bedehaven Close,2024-01-18T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
353091,Bedehaven Close,2024-01-18T05:00:00.000+00:00,transformer,,Temperature,C,14.0
353091,Bedehaven Close,2024-01-18T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
353091,Bedehaven Close,2024-01-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
353091,Bedehaven Close,2024-01-18T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
353091,Bedehaven Close,2024-01-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.34
353091,Bedehaven Close,2024-01-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
353091,Bedehaven Close,2024-01-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
353091,Bedehaven Close,2024-01-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
353091,Bedehaven Close,2024-01-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
353091,Bedehaven Close,2024-01-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
353091,Bedehaven Close,2024-01-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,14.12
353091,Bedehaven Close,2024-01-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,24.32
353091,Bedehaven Close,2024-01-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,20.33
353091,Bedehaven Close,2024-01-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,41.4
353091,Bedehaven Close,2024-01-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
353091,Bedehaven Close,2024-01-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
353091,Bedehaven Close,2024-01-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
353091,Bedehaven Close,2024-01-18T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
353091,Bedehaven Close,2024-01-18T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
353091,Bedehaven Close,2024-01-18T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
353091,Bedehaven Close,2024-01-18T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.47
353091,Bedehaven Close,2024-01-18T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.42
