Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353091,Bedehaven Close,2024-01-18T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.89
353091,Bedehaven Close,2024-01-18T04:50:00.000+00:00,feeder,4,N Current (RMS),A,29.3
353091,Bedehaven Close,2024-01-18T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.9
353091,Bedehaven Close,2024-01-18T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,53.3
353091,Bedehaven Close,2024-01-18T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,40.4
353091,Bedehaven Close,2024-01-18T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.17
353091,Bedehaven Close,2024-01-18T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.3
353091,Bedehaven Close,2024-01-18T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.33
353091,Bedehaven Close,2024-01-18T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.24
353091,Bedehaven Close,2024-01-18T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.85
353091,Bedehaven Close,2024-01-18T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.34
353091,Bedehaven Close,2024-01-18T04:50:00.000+00:00,feeder,3,N Current (RMS),A,13.8
353091,Bedehaven Close,2024-01-18T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.8
353091,Bedehaven Close,2024-01-18T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.4
353091,Bedehaven Close,2024-01-18T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.8
353091,Bedehaven Close,2024-01-18T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.29
353091,Bedehaven Close,2024-01-18T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.69
353091,Bedehaven Close,2024-01-18T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
353091,Bedehaven Close,2024-01-18T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.9
353091,Bedehaven Close,2024-01-18T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.48
353091,Bedehaven Close,2024-01-18T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.32
353091,Bedehaven Close,2024-01-18T04:50:00.000+00:00,feeder,2,N Current (RMS),A,20.1
353091,Bedehaven Close,2024-01-18T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
353091,Bedehaven Close,2024-01-18T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.8
353091,Bedehaven Close,2024-01-18T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.0
353091,Bedehaven Close,2024-01-18T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
353091,Bedehaven Close,2024-01-18T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
353091,Bedehaven Close,2024-01-18T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
353091,Bedehaven Close,2024-01-18T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
353091,Bedehaven Close,2024-01-18T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.64
353091,Bedehaven Close,2024-01-18T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.99
353091,Bedehaven Close,2024-01-18T04:50:00.000+00:00,feeder,1,N Current (RMS),A,11.1
353091,Bedehaven Close,2024-01-18T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.4
353091,Bedehaven Close,2024-01-18T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.1
353091,Bedehaven Close,2024-01-18T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.1
353091,Bedehaven Close,2024-01-18T04:50:00.000+00:00,transformer,,Temperature,C,14.0
353091,Bedehaven Close,2024-01-18T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
353091,Bedehaven Close,2024-01-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
353091,Bedehaven Close,2024-01-18T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
353091,Bedehaven Close,2024-01-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.81
353091,Bedehaven Close,2024-01-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
353091,Bedehaven Close,2024-01-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
353091,Bedehaven Close,2024-01-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
353091,Bedehaven Close,2024-01-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
353091,Bedehaven Close,2024-01-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
353091,Bedehaven Close,2024-01-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,13.58
353091,Bedehaven Close,2024-01-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,25.4
353091,Bedehaven Close,2024-01-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,24.54
353091,Bedehaven Close,2024-01-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,49.1
353091,Bedehaven Close,2024-01-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
353091,Bedehaven Close,2024-01-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
353091,Bedehaven Close,2024-01-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
353091,Bedehaven Close,2024-01-18T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.16
353091,Bedehaven Close,2024-01-18T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
353091,Bedehaven Close,2024-01-18T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
353091,Bedehaven Close,2024-01-18T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.91
353091,Bedehaven Close,2024-01-18T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.92
353091,Bedehaven Close,2024-01-18T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.5
353091,Bedehaven Close,2024-01-18T04:40:00.000+00:00,feeder,4,N Current (RMS),A,32.6
353091,Bedehaven Close,2024-01-18T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,24.6
353091,Bedehaven Close,2024-01-18T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,59.3
353091,Bedehaven Close,2024-01-18T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,46.5
353091,Bedehaven Close,2024-01-18T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.01
353091,Bedehaven Close,2024-01-18T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
353091,Bedehaven Close,2024-01-18T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.06
353091,Bedehaven Close,2024-01-18T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.55
353091,Bedehaven Close,2024-01-18T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.17
353091,Bedehaven Close,2024-01-18T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.69
353091,Bedehaven Close,2024-01-18T04:40:00.000+00:00,feeder,3,N Current (RMS),A,15.7
353091,Bedehaven Close,2024-01-18T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.7
353091,Bedehaven Close,2024-01-18T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.9
353091,Bedehaven Close,2024-01-18T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.4
353091,Bedehaven Close,2024-01-18T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.41
353091,Bedehaven Close,2024-01-18T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
353091,Bedehaven Close,2024-01-18T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
353091,Bedehaven Close,2024-01-18T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.75
353091,Bedehaven Close,2024-01-18T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.16
353091,Bedehaven Close,2024-01-18T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.87
353091,Bedehaven Close,2024-01-18T04:40:00.000+00:00,feeder,2,N Current (RMS),A,22.2
353091,Bedehaven Close,2024-01-18T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
353091,Bedehaven Close,2024-01-18T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.4
353091,Bedehaven Close,2024-01-18T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.4
353091,Bedehaven Close,2024-01-18T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
353091,Bedehaven Close,2024-01-18T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
353091,Bedehaven Close,2024-01-18T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
353091,Bedehaven Close,2024-01-18T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
353091,Bedehaven Close,2024-01-18T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.15
353091,Bedehaven Close,2024-01-18T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.88
353091,Bedehaven Close,2024-01-18T04:40:00.000+00:00,feeder,1,N Current (RMS),A,10.2
353091,Bedehaven Close,2024-01-18T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,2.4
353091,Bedehaven Close,2024-01-18T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.8
353091,Bedehaven Close,2024-01-18T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.6
353091,Bedehaven Close,2024-01-18T04:40:00.000+00:00,transformer,,Temperature,C,14.0
353091,Bedehaven Close,2024-01-18T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
353091,Bedehaven Close,2024-01-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
353091,Bedehaven Close,2024-01-18T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
353091,Bedehaven Close,2024-01-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.42
353091,Bedehaven Close,2024-01-18T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
353091,Bedehaven Close,2024-01-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
353091,Bedehaven Close,2024-01-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
353091,Bedehaven Close,2024-01-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
353091,Bedehaven Close,2024-01-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
353091,Bedehaven Close,2024-01-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,14.19
353091,Bedehaven Close,2024-01-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,28.41
353091,Bedehaven Close,2024-01-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,27.94
353091,Bedehaven Close,2024-01-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,55.7
353091,Bedehaven Close,2024-01-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
353091,Bedehaven Close,2024-01-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
353091,Bedehaven Close,2024-01-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
353091,Bedehaven Close,2024-01-18T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.15
353091,Bedehaven Close,2024-01-18T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
353091,Bedehaven Close,2024-01-18T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
353091,Bedehaven Close,2024-01-18T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.24
353091,Bedehaven Close,2024-01-18T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.62
353091,Bedehaven Close,2024-01-18T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.11
353091,Bedehaven Close,2024-01-18T04:30:00.000+00:00,feeder,4,N Current (RMS),A,31.1
353091,Bedehaven Close,2024-01-18T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.2
353091,Bedehaven Close,2024-01-18T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,58.1
353091,Bedehaven Close,2024-01-18T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,48.9
353091,Bedehaven Close,2024-01-18T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.32
353091,Bedehaven Close,2024-01-18T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
353091,Bedehaven Close,2024-01-18T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.06
353091,Bedehaven Close,2024-01-18T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.42
353091,Bedehaven Close,2024-01-18T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.3
353091,Bedehaven Close,2024-01-18T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.46
353091,Bedehaven Close,2024-01-18T04:30:00.000+00:00,feeder,3,N Current (RMS),A,12.8
353091,Bedehaven Close,2024-01-18T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.7
353091,Bedehaven Close,2024-01-18T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.2
353091,Bedehaven Close,2024-01-18T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.9
353091,Bedehaven Close,2024-01-18T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.52
353091,Bedehaven Close,2024-01-18T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.48
353091,Bedehaven Close,2024-01-18T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
353091,Bedehaven Close,2024-01-18T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.49
353091,Bedehaven Close,2024-01-18T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.24
353091,Bedehaven Close,2024-01-18T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.87
353091,Bedehaven Close,2024-01-18T04:30:00.000+00:00,feeder,2,N Current (RMS),A,21.0
353091,Bedehaven Close,2024-01-18T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.8
353091,Bedehaven Close,2024-01-18T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.3
353091,Bedehaven Close,2024-01-18T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,40.3
353091,Bedehaven Close,2024-01-18T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
353091,Bedehaven Close,2024-01-18T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
353091,Bedehaven Close,2024-01-18T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
353091,Bedehaven Close,2024-01-18T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.06
353091,Bedehaven Close,2024-01-18T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.76
353091,Bedehaven Close,2024-01-18T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.86
353091,Bedehaven Close,2024-01-18T04:30:00.000+00:00,feeder,1,N Current (RMS),A,17.4
353091,Bedehaven Close,2024-01-18T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,2.4
353091,Bedehaven Close,2024-01-18T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.6
353091,Bedehaven Close,2024-01-18T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.6
353091,Bedehaven Close,2024-01-18T04:30:00.000+00:00,transformer,,Temperature,C,14.1
353091,Bedehaven Close,2024-01-18T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
353091,Bedehaven Close,2024-01-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
353091,Bedehaven Close,2024-01-18T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
353091,Bedehaven Close,2024-01-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.21
353091,Bedehaven Close,2024-01-18T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
353091,Bedehaven Close,2024-01-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
353091,Bedehaven Close,2024-01-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
353091,Bedehaven Close,2024-01-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
353091,Bedehaven Close,2024-01-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
353091,Bedehaven Close,2024-01-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,16.09
353091,Bedehaven Close,2024-01-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,28.92
353091,Bedehaven Close,2024-01-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,28.3
353091,Bedehaven Close,2024-01-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,52.2
353091,Bedehaven Close,2024-01-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
353091,Bedehaven Close,2024-01-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
353091,Bedehaven Close,2024-01-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
353091,Bedehaven Close,2024-01-18T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.22
353091,Bedehaven Close,2024-01-18T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
353091,Bedehaven Close,2024-01-18T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.17
353091,Bedehaven Close,2024-01-18T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.87
353091,Bedehaven Close,2024-01-18T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.41
353091,Bedehaven Close,2024-01-18T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.56
353091,Bedehaven Close,2024-01-18T04:20:00.000+00:00,feeder,4,N Current (RMS),A,33.2
353091,Bedehaven Close,2024-01-18T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.6
353091,Bedehaven Close,2024-01-18T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,61.0
353091,Bedehaven Close,2024-01-18T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,46.7
353091,Bedehaven Close,2024-01-18T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.39
353091,Bedehaven Close,2024-01-18T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
353091,Bedehaven Close,2024-01-18T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.28
353091,Bedehaven Close,2024-01-18T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.26
353091,Bedehaven Close,2024-01-18T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.26
353091,Bedehaven Close,2024-01-18T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.33
353091,Bedehaven Close,2024-01-18T04:20:00.000+00:00,feeder,3,N Current (RMS),A,12.6
353091,Bedehaven Close,2024-01-18T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.2
353091,Bedehaven Close,2024-01-18T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.4
353091,Bedehaven Close,2024-01-18T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.7
353091,Bedehaven Close,2024-01-18T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.27
353091,Bedehaven Close,2024-01-18T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.52
353091,Bedehaven Close,2024-01-18T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
353091,Bedehaven Close,2024-01-18T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.5
353091,Bedehaven Close,2024-01-18T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.01
353091,Bedehaven Close,2024-01-18T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.46
353091,Bedehaven Close,2024-01-18T04:20:00.000+00:00,feeder,2,N Current (RMS),A,17.8
353091,Bedehaven Close,2024-01-18T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.9
353091,Bedehaven Close,2024-01-18T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.5
353091,Bedehaven Close,2024-01-18T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.9
353091,Bedehaven Close,2024-01-18T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
353091,Bedehaven Close,2024-01-18T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
353091,Bedehaven Close,2024-01-18T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
353091,Bedehaven Close,2024-01-18T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.38
353091,Bedehaven Close,2024-01-18T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.25
353091,Bedehaven Close,2024-01-18T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.81
353091,Bedehaven Close,2024-01-18T04:20:00.000+00:00,feeder,1,N Current (RMS),A,11.8
353091,Bedehaven Close,2024-01-18T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.9
353091,Bedehaven Close,2024-01-18T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
353091,Bedehaven Close,2024-01-18T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.3
353091,Bedehaven Close,2024-01-18T04:20:00.000+00:00,transformer,,Temperature,C,14.2
353091,Bedehaven Close,2024-01-18T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
353091,Bedehaven Close,2024-01-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
353091,Bedehaven Close,2024-01-18T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
353091,Bedehaven Close,2024-01-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.18
353091,Bedehaven Close,2024-01-18T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
353091,Bedehaven Close,2024-01-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
353091,Bedehaven Close,2024-01-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
353091,Bedehaven Close,2024-01-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
353091,Bedehaven Close,2024-01-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
353091,Bedehaven Close,2024-01-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,17.02
353091,Bedehaven Close,2024-01-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,28.94
353091,Bedehaven Close,2024-01-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,26.16
353091,Bedehaven Close,2024-01-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,45.5
353091,Bedehaven Close,2024-01-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
353091,Bedehaven Close,2024-01-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
353091,Bedehaven Close,2024-01-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
353091,Bedehaven Close,2024-01-18T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.14
353091,Bedehaven Close,2024-01-18T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
353091,Bedehaven Close,2024-01-18T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
353091,Bedehaven Close,2024-01-18T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.33
353091,Bedehaven Close,2024-01-18T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.52
353091,Bedehaven Close,2024-01-18T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.1
353091,Bedehaven Close,2024-01-18T04:10:00.000+00:00,feeder,4,N Current (RMS),A,35.3
353091,Bedehaven Close,2024-01-18T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.7
353091,Bedehaven Close,2024-01-18T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,61.5
353091,Bedehaven Close,2024-01-18T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,61.0
353091,Bedehaven Close,2024-01-18T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.4
353091,Bedehaven Close,2024-01-18T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
353091,Bedehaven Close,2024-01-18T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.28
353091,Bedehaven Close,2024-01-18T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.27
353091,Bedehaven Close,2024-01-18T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.94
353091,Bedehaven Close,2024-01-18T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.34
353091,Bedehaven Close,2024-01-18T04:10:00.000+00:00,feeder,3,N Current (RMS),A,13.2
353091,Bedehaven Close,2024-01-18T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.2
353091,Bedehaven Close,2024-01-18T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
353091,Bedehaven Close,2024-01-18T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.7
353091,Bedehaven Close,2024-01-18T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.27
353091,Bedehaven Close,2024-01-18T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.45
353091,Bedehaven Close,2024-01-18T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
353091,Bedehaven Close,2024-01-18T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.07
353091,Bedehaven Close,2024-01-18T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.97
353091,Bedehaven Close,2024-01-18T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.04
353091,Bedehaven Close,2024-01-18T04:10:00.000+00:00,feeder,2,N Current (RMS),A,24.4
353091,Bedehaven Close,2024-01-18T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.6
353091,Bedehaven Close,2024-01-18T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.3
353091,Bedehaven Close,2024-01-18T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.7
353091,Bedehaven Close,2024-01-18T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
353091,Bedehaven Close,2024-01-18T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
353091,Bedehaven Close,2024-01-18T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
353091,Bedehaven Close,2024-01-18T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.87
353091,Bedehaven Close,2024-01-18T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.63
353091,Bedehaven Close,2024-01-18T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.71
353091,Bedehaven Close,2024-01-18T04:10:00.000+00:00,feeder,1,N Current (RMS),A,20.5
353091,Bedehaven Close,2024-01-18T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.9
353091,Bedehaven Close,2024-01-18T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.0
353091,Bedehaven Close,2024-01-18T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
353091,Bedehaven Close,2024-01-18T04:10:00.000+00:00,transformer,,Temperature,C,14.2
353091,Bedehaven Close,2024-01-18T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
353091,Bedehaven Close,2024-01-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
353091,Bedehaven Close,2024-01-18T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
353091,Bedehaven Close,2024-01-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.27
353091,Bedehaven Close,2024-01-18T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
353091,Bedehaven Close,2024-01-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
353091,Bedehaven Close,2024-01-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
353091,Bedehaven Close,2024-01-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
353091,Bedehaven Close,2024-01-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
353091,Bedehaven Close,2024-01-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,17.54
353091,Bedehaven Close,2024-01-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,31.07
353091,Bedehaven Close,2024-01-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,30.2
353091,Bedehaven Close,2024-01-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,53.7
353091,Bedehaven Close,2024-01-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
353091,Bedehaven Close,2024-01-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
353091,Bedehaven Close,2024-01-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
353091,Bedehaven Close,2024-01-18T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.11
353091,Bedehaven Close,2024-01-18T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
353091,Bedehaven Close,2024-01-18T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
353091,Bedehaven Close,2024-01-18T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.03
353091,Bedehaven Close,2024-01-18T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.38
353091,Bedehaven Close,2024-01-18T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.72
353091,Bedehaven Close,2024-01-18T04:00:00.000+00:00,feeder,4,N Current (RMS),A,35.6
353091,Bedehaven Close,2024-01-18T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,25.2
353091,Bedehaven Close,2024-01-18T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,60.9
353091,Bedehaven Close,2024-01-18T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,59.4
353091,Bedehaven Close,2024-01-18T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.16
353091,Bedehaven Close,2024-01-18T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
353091,Bedehaven Close,2024-01-18T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.08
353091,Bedehaven Close,2024-01-18T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.48
353091,Bedehaven Close,2024-01-18T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.81
353091,Bedehaven Close,2024-01-18T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.62
353091,Bedehaven Close,2024-01-18T04:00:00.000+00:00,feeder,3,N Current (RMS),A,13.7
353091,Bedehaven Close,2024-01-18T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.7
353091,Bedehaven Close,2024-01-18T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
353091,Bedehaven Close,2024-01-18T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.3
353091,Bedehaven Close,2024-01-18T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.55
353091,Bedehaven Close,2024-01-18T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.9
353091,Bedehaven Close,2024-01-18T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
353091,Bedehaven Close,2024-01-18T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.55
353091,Bedehaven Close,2024-01-18T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.04
353091,Bedehaven Close,2024-01-18T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.53
353091,Bedehaven Close,2024-01-18T04:00:00.000+00:00,feeder,2,N Current (RMS),A,40.5
353091,Bedehaven Close,2024-01-18T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.1
353091,Bedehaven Close,2024-01-18T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.8
353091,Bedehaven Close,2024-01-18T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,54.9
353091,Bedehaven Close,2024-01-18T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
353091,Bedehaven Close,2024-01-18T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
353091,Bedehaven Close,2024-01-18T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
353091,Bedehaven Close,2024-01-18T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.24
353091,Bedehaven Close,2024-01-18T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.72
353091,Bedehaven Close,2024-01-18T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.69
353091,Bedehaven Close,2024-01-18T04:00:00.000+00:00,feeder,1,N Current (RMS),A,21.6
353091,Bedehaven Close,2024-01-18T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.7
353091,Bedehaven Close,2024-01-18T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.7
353091,Bedehaven Close,2024-01-18T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
353091,Bedehaven Close,2024-01-18T04:00:00.000+00:00,transformer,,Temperature,C,14.3
353091,Bedehaven Close,2024-01-18T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
353091,Bedehaven Close,2024-01-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
353091,Bedehaven Close,2024-01-18T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
353091,Bedehaven Close,2024-01-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.04
353091,Bedehaven Close,2024-01-18T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
353091,Bedehaven Close,2024-01-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
353091,Bedehaven Close,2024-01-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
353091,Bedehaven Close,2024-01-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
353091,Bedehaven Close,2024-01-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
353091,Bedehaven Close,2024-01-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,20.29
353091,Bedehaven Close,2024-01-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,28.94
353091,Bedehaven Close,2024-01-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,34.56
353091,Bedehaven Close,2024-01-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,54.2
353091,Bedehaven Close,2024-01-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
353091,Bedehaven Close,2024-01-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
353091,Bedehaven Close,2024-01-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
353091,Bedehaven Close,2024-01-18T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.05
353091,Bedehaven Close,2024-01-18T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
353091,Bedehaven Close,2024-01-18T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.25
353091,Bedehaven Close,2024-01-18T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.35
353091,Bedehaven Close,2024-01-18T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.4
353091,Bedehaven Close,2024-01-18T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.22
353091,Bedehaven Close,2024-01-18T03:50:00.000+00:00,feeder,4,N Current (RMS),A,38.9
353091,Bedehaven Close,2024-01-18T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.2
353091,Bedehaven Close,2024-01-18T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,61.0
353091,Bedehaven Close,2024-01-18T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,61.4
353091,Bedehaven Close,2024-01-18T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.22
353091,Bedehaven Close,2024-01-18T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
353091,Bedehaven Close,2024-01-18T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.23
353091,Bedehaven Close,2024-01-18T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.33
353091,Bedehaven Close,2024-01-18T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.74
353091,Bedehaven Close,2024-01-18T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.34
353091,Bedehaven Close,2024-01-18T03:50:00.000+00:00,feeder,3,N Current (RMS),A,13.7
353091,Bedehaven Close,2024-01-18T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.2
353091,Bedehaven Close,2024-01-18T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.6
353091,Bedehaven Close,2024-01-18T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.8
353091,Bedehaven Close,2024-01-18T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.65
353091,Bedehaven Close,2024-01-18T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.21
353091,Bedehaven Close,2024-01-18T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
353091,Bedehaven Close,2024-01-18T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.5
353091,Bedehaven Close,2024-01-18T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.12
353091,Bedehaven Close,2024-01-18T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.23
353091,Bedehaven Close,2024-01-18T03:50:00.000+00:00,feeder,2,N Current (RMS),A,47.6
353091,Bedehaven Close,2024-01-18T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
353091,Bedehaven Close,2024-01-18T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.5
353091,Bedehaven Close,2024-01-18T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,61.7
353091,Bedehaven Close,2024-01-18T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
353091,Bedehaven Close,2024-01-18T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.17
353091,Bedehaven Close,2024-01-18T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
353091,Bedehaven Close,2024-01-18T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.53
353091,Bedehaven Close,2024-01-18T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.59
353091,Bedehaven Close,2024-01-18T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.55
353091,Bedehaven Close,2024-01-18T03:50:00.000+00:00,feeder,1,N Current (RMS),A,24.9
353091,Bedehaven Close,2024-01-18T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
353091,Bedehaven Close,2024-01-18T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.5
353091,Bedehaven Close,2024-01-18T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.4
353091,Bedehaven Close,2024-01-18T03:50:00.000+00:00,transformer,,Temperature,C,14.3
353091,Bedehaven Close,2024-01-18T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
353091,Bedehaven Close,2024-01-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
353091,Bedehaven Close,2024-01-18T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
353091,Bedehaven Close,2024-01-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.01
353091,Bedehaven Close,2024-01-18T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
353091,Bedehaven Close,2024-01-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
353091,Bedehaven Close,2024-01-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
353091,Bedehaven Close,2024-01-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
353091,Bedehaven Close,2024-01-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
353091,Bedehaven Close,2024-01-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,19.72
353091,Bedehaven Close,2024-01-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,31.84
353091,Bedehaven Close,2024-01-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,36.35
353091,Bedehaven Close,2024-01-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,61.6
353091,Bedehaven Close,2024-01-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
353091,Bedehaven Close,2024-01-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
353091,Bedehaven Close,2024-01-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
353091,Bedehaven Close,2024-01-18T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
353091,Bedehaven Close,2024-01-18T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
353091,Bedehaven Close,2024-01-18T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.26
353091,Bedehaven Close,2024-01-18T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.83
353091,Bedehaven Close,2024-01-18T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.32
353091,Bedehaven Close,2024-01-18T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.16
353091,Bedehaven Close,2024-01-18T03:40:00.000+00:00,feeder,4,N Current (RMS),A,39.6
353091,Bedehaven Close,2024-01-18T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,24.3
353091,Bedehaven Close,2024-01-18T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,60.8
353091,Bedehaven Close,2024-01-18T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,65.5
353091,Bedehaven Close,2024-01-18T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.21
353091,Bedehaven Close,2024-01-18T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
353091,Bedehaven Close,2024-01-18T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.28
353091,Bedehaven Close,2024-01-18T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.44
353091,Bedehaven Close,2024-01-18T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.97
353091,Bedehaven Close,2024-01-18T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.48
353091,Bedehaven Close,2024-01-18T03:40:00.000+00:00,feeder,3,N Current (RMS),A,13.5
353091,Bedehaven Close,2024-01-18T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.6
353091,Bedehaven Close,2024-01-18T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.9
353091,Bedehaven Close,2024-01-18T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.3
353091,Bedehaven Close,2024-01-18T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.5
353091,Bedehaven Close,2024-01-18T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.12
353091,Bedehaven Close,2024-01-18T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
353091,Bedehaven Close,2024-01-18T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.34
353091,Bedehaven Close,2024-01-18T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.15
353091,Bedehaven Close,2024-01-18T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.08
353091,Bedehaven Close,2024-01-18T03:40:00.000+00:00,feeder,2,N Current (RMS),A,42.8
353091,Bedehaven Close,2024-01-18T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.3
353091,Bedehaven Close,2024-01-18T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.8
353091,Bedehaven Close,2024-01-18T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,57.1
353091,Bedehaven Close,2024-01-18T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
353091,Bedehaven Close,2024-01-18T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
353091,Bedehaven Close,2024-01-18T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
353091,Bedehaven Close,2024-01-18T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.17
353091,Bedehaven Close,2024-01-18T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.95
353091,Bedehaven Close,2024-01-18T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.52
353091,Bedehaven Close,2024-01-18T03:40:00.000+00:00,feeder,1,N Current (RMS),A,28.0
353091,Bedehaven Close,2024-01-18T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.6
353091,Bedehaven Close,2024-01-18T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.8
353091,Bedehaven Close,2024-01-18T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.2
353091,Bedehaven Close,2024-01-18T03:40:00.000+00:00,transformer,,Temperature,C,14.3
353091,Bedehaven Close,2024-01-18T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
353091,Bedehaven Close,2024-01-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
353091,Bedehaven Close,2024-01-18T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
353091,Bedehaven Close,2024-01-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.45
353091,Bedehaven Close,2024-01-18T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
353091,Bedehaven Close,2024-01-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
353091,Bedehaven Close,2024-01-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
353091,Bedehaven Close,2024-01-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
353091,Bedehaven Close,2024-01-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
353091,Bedehaven Close,2024-01-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,19.79
353091,Bedehaven Close,2024-01-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,35.38
353091,Bedehaven Close,2024-01-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,36.24
353091,Bedehaven Close,2024-01-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,64.7
353091,Bedehaven Close,2024-01-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
353091,Bedehaven Close,2024-01-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
353091,Bedehaven Close,2024-01-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
353091,Bedehaven Close,2024-01-18T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.95
353091,Bedehaven Close,2024-01-18T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
353091,Bedehaven Close,2024-01-18T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.25
353091,Bedehaven Close,2024-01-18T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.27
353091,Bedehaven Close,2024-01-18T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.25
353091,Bedehaven Close,2024-01-18T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.79
353091,Bedehaven Close,2024-01-18T03:30:00.000+00:00,feeder,4,N Current (RMS),A,41.8
353091,Bedehaven Close,2024-01-18T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.3
353091,Bedehaven Close,2024-01-18T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,60.7
353091,Bedehaven Close,2024-01-18T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,72.0
353091,Bedehaven Close,2024-01-18T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.26
353091,Bedehaven Close,2024-01-18T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
353091,Bedehaven Close,2024-01-18T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.15
353091,Bedehaven Close,2024-01-18T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.09
353091,Bedehaven Close,2024-01-18T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.89
353091,Bedehaven Close,2024-01-18T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.61
353091,Bedehaven Close,2024-01-18T03:30:00.000+00:00,feeder,3,N Current (RMS),A,15.1
353091,Bedehaven Close,2024-01-18T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.5
353091,Bedehaven Close,2024-01-18T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.2
353091,Bedehaven Close,2024-01-18T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.6
353091,Bedehaven Close,2024-01-18T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.53
353091,Bedehaven Close,2024-01-18T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.02
353091,Bedehaven Close,2024-01-18T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
353091,Bedehaven Close,2024-01-18T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.38
353091,Bedehaven Close,2024-01-18T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.72
353091,Bedehaven Close,2024-01-18T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.95
353091,Bedehaven Close,2024-01-18T03:30:00.000+00:00,feeder,2,N Current (RMS),A,44.8
353091,Bedehaven Close,2024-01-18T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
353091,Bedehaven Close,2024-01-18T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,44.1
353091,Bedehaven Close,2024-01-18T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,60.7
353091,Bedehaven Close,2024-01-18T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
353091,Bedehaven Close,2024-01-18T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
353091,Bedehaven Close,2024-01-18T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
353091,Bedehaven Close,2024-01-18T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.66
353091,Bedehaven Close,2024-01-18T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.14
353091,Bedehaven Close,2024-01-18T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.5
353091,Bedehaven Close,2024-01-18T03:30:00.000+00:00,feeder,1,N Current (RMS),A,26.6
353091,Bedehaven Close,2024-01-18T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.7
353091,Bedehaven Close,2024-01-18T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.8
353091,Bedehaven Close,2024-01-18T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.1
353091,Bedehaven Close,2024-01-18T03:30:00.000+00:00,transformer,,Temperature,C,14.3
353091,Bedehaven Close,2024-01-18T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
353091,Bedehaven Close,2024-01-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
353091,Bedehaven Close,2024-01-18T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
353091,Bedehaven Close,2024-01-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
353091,Bedehaven Close,2024-01-18T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
353091,Bedehaven Close,2024-01-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
353091,Bedehaven Close,2024-01-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
353091,Bedehaven Close,2024-01-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
353091,Bedehaven Close,2024-01-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
353091,Bedehaven Close,2024-01-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,21.4
353091,Bedehaven Close,2024-01-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,36.01
353091,Bedehaven Close,2024-01-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,38.86
353091,Bedehaven Close,2024-01-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,65.3
353091,Bedehaven Close,2024-01-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
353091,Bedehaven Close,2024-01-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
353091,Bedehaven Close,2024-01-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
353091,Bedehaven Close,2024-01-18T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
353091,Bedehaven Close,2024-01-18T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
353091,Bedehaven Close,2024-01-18T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.44
353091,Bedehaven Close,2024-01-18T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.91
353091,Bedehaven Close,2024-01-18T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.25
353091,Bedehaven Close,2024-01-18T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.9
353091,Bedehaven Close,2024-01-18T03:20:00.000+00:00,feeder,4,N Current (RMS),A,30.4
353091,Bedehaven Close,2024-01-18T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,37.1
353091,Bedehaven Close,2024-01-18T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,60.7
353091,Bedehaven Close,2024-01-18T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,68.5
353091,Bedehaven Close,2024-01-18T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.26
353091,Bedehaven Close,2024-01-18T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
353091,Bedehaven Close,2024-01-18T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.1
353091,Bedehaven Close,2024-01-18T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.74
353091,Bedehaven Close,2024-01-18T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.77
353091,Bedehaven Close,2024-01-18T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.73
353091,Bedehaven Close,2024-01-18T03:20:00.000+00:00,feeder,3,N Current (RMS),A,14.8
353091,Bedehaven Close,2024-01-18T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.2
353091,Bedehaven Close,2024-01-18T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.6
353091,Bedehaven Close,2024-01-18T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.1
353091,Bedehaven Close,2024-01-18T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.92
353091,Bedehaven Close,2024-01-18T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.3
353091,Bedehaven Close,2024-01-18T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
353091,Bedehaven Close,2024-01-18T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.6
353091,Bedehaven Close,2024-01-18T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.46
353091,Bedehaven Close,2024-01-18T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.26
353091,Bedehaven Close,2024-01-18T03:20:00.000+00:00,feeder,2,N Current (RMS),A,47.0
353091,Bedehaven Close,2024-01-18T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.6
353091,Bedehaven Close,2024-01-18T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,43.5
353091,Bedehaven Close,2024-01-18T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,62.0
353091,Bedehaven Close,2024-01-18T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
353091,Bedehaven Close,2024-01-18T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.26
353091,Bedehaven Close,2024-01-18T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
353091,Bedehaven Close,2024-01-18T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.01
353091,Bedehaven Close,2024-01-18T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.36
353091,Bedehaven Close,2024-01-18T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.58
353091,Bedehaven Close,2024-01-18T03:20:00.000+00:00,feeder,1,N Current (RMS),A,25.8
353091,Bedehaven Close,2024-01-18T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.1
353091,Bedehaven Close,2024-01-18T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.7
353091,Bedehaven Close,2024-01-18T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
353091,Bedehaven Close,2024-01-18T03:20:00.000+00:00,transformer,,Temperature,C,14.4
353091,Bedehaven Close,2024-01-18T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
353091,Bedehaven Close,2024-01-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
353091,Bedehaven Close,2024-01-18T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
