Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353091,Bedehaven Close,2024-01-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.24
353091,Bedehaven Close,2024-01-18T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
353091,Bedehaven Close,2024-01-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
353091,Bedehaven Close,2024-01-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
353091,Bedehaven Close,2024-01-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
353091,Bedehaven Close,2024-01-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
353091,Bedehaven Close,2024-01-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,24.26
353091,Bedehaven Close,2024-01-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,34.84
353091,Bedehaven Close,2024-01-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,38.48
353091,Bedehaven Close,2024-01-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,56.4
353091,Bedehaven Close,2024-01-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
353091,Bedehaven Close,2024-01-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
353091,Bedehaven Close,2024-01-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.7
353091,Bedehaven Close,2024-01-18T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
353091,Bedehaven Close,2024-01-18T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
353091,Bedehaven Close,2024-01-18T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.21
353091,Bedehaven Close,2024-01-18T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.36
353091,Bedehaven Close,2024-01-18T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.23
353091,Bedehaven Close,2024-01-18T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.76
353091,Bedehaven Close,2024-01-18T03:10:00.000+00:00,feeder,4,N Current (RMS),A,26.7
353091,Bedehaven Close,2024-01-18T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,43.0
353091,Bedehaven Close,2024-01-18T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,60.7
353091,Bedehaven Close,2024-01-18T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,72.0
353091,Bedehaven Close,2024-01-18T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.14
353091,Bedehaven Close,2024-01-18T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.14
353091,Bedehaven Close,2024-01-18T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.43
353091,Bedehaven Close,2024-01-18T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.59
353091,Bedehaven Close,2024-01-18T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.69
353091,Bedehaven Close,2024-01-18T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.29
353091,Bedehaven Close,2024-01-18T03:10:00.000+00:00,feeder,3,N Current (RMS),A,14.5
353091,Bedehaven Close,2024-01-18T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.1
353091,Bedehaven Close,2024-01-18T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.7
353091,Bedehaven Close,2024-01-18T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.9
353091,Bedehaven Close,2024-01-18T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.47
353091,Bedehaven Close,2024-01-18T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.33
353091,Bedehaven Close,2024-01-18T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
353091,Bedehaven Close,2024-01-18T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.55
353091,Bedehaven Close,2024-01-18T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.45
353091,Bedehaven Close,2024-01-18T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.05
353091,Bedehaven Close,2024-01-18T03:10:00.000+00:00,feeder,2,N Current (RMS),A,45.7
353091,Bedehaven Close,2024-01-18T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.2
353091,Bedehaven Close,2024-01-18T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,47.3
353091,Bedehaven Close,2024-01-18T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,61.2
353091,Bedehaven Close,2024-01-18T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
353091,Bedehaven Close,2024-01-18T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.25
353091,Bedehaven Close,2024-01-18T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
353091,Bedehaven Close,2024-01-18T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.67
353091,Bedehaven Close,2024-01-18T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.27
353091,Bedehaven Close,2024-01-18T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.44
353091,Bedehaven Close,2024-01-18T03:10:00.000+00:00,feeder,1,N Current (RMS),A,29.8
353091,Bedehaven Close,2024-01-18T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.4
353091,Bedehaven Close,2024-01-18T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
353091,Bedehaven Close,2024-01-18T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.0
353091,Bedehaven Close,2024-01-18T03:10:00.000+00:00,transformer,,Temperature,C,14.4
353091,Bedehaven Close,2024-01-18T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
353091,Bedehaven Close,2024-01-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
353091,Bedehaven Close,2024-01-18T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
353091,Bedehaven Close,2024-01-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
353091,Bedehaven Close,2024-01-18T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
353091,Bedehaven Close,2024-01-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
353091,Bedehaven Close,2024-01-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
353091,Bedehaven Close,2024-01-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
353091,Bedehaven Close,2024-01-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
353091,Bedehaven Close,2024-01-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,27.16
353091,Bedehaven Close,2024-01-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,35.63
353091,Bedehaven Close,2024-01-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,38.55
353091,Bedehaven Close,2024-01-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,46.7
353091,Bedehaven Close,2024-01-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
353091,Bedehaven Close,2024-01-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
353091,Bedehaven Close,2024-01-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.2
353091,Bedehaven Close,2024-01-18T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.11
353091,Bedehaven Close,2024-01-18T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
353091,Bedehaven Close,2024-01-18T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.22
353091,Bedehaven Close,2024-01-18T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.78
353091,Bedehaven Close,2024-01-18T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.05
353091,Bedehaven Close,2024-01-18T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.66
353091,Bedehaven Close,2024-01-18T03:00:00.000+00:00,feeder,4,N Current (RMS),A,32.7
353091,Bedehaven Close,2024-01-18T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,32.1
353091,Bedehaven Close,2024-01-18T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,60.0
353091,Bedehaven Close,2024-01-18T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,67.5
353091,Bedehaven Close,2024-01-18T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
353091,Bedehaven Close,2024-01-18T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
353091,Bedehaven Close,2024-01-18T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.3
353091,Bedehaven Close,2024-01-18T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.79
353091,Bedehaven Close,2024-01-18T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.93
353091,Bedehaven Close,2024-01-18T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.78
353091,Bedehaven Close,2024-01-18T03:00:00.000+00:00,feeder,3,N Current (RMS),A,15.9
353091,Bedehaven Close,2024-01-18T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.7
353091,Bedehaven Close,2024-01-18T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.9
353091,Bedehaven Close,2024-01-18T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.4
353091,Bedehaven Close,2024-01-18T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.44
353091,Bedehaven Close,2024-01-18T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.17
353091,Bedehaven Close,2024-01-18T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
353091,Bedehaven Close,2024-01-18T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.62
353091,Bedehaven Close,2024-01-18T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.88
353091,Bedehaven Close,2024-01-18T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.03
353091,Bedehaven Close,2024-01-18T03:00:00.000+00:00,feeder,2,N Current (RMS),A,45.1
353091,Bedehaven Close,2024-01-18T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.6
353091,Bedehaven Close,2024-01-18T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,48.8
353091,Bedehaven Close,2024-01-18T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,61.4
353091,Bedehaven Close,2024-01-18T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
353091,Bedehaven Close,2024-01-18T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.25
353091,Bedehaven Close,2024-01-18T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
353091,Bedehaven Close,2024-01-18T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.14
353091,Bedehaven Close,2024-01-18T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.39
353091,Bedehaven Close,2024-01-18T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.43
353091,Bedehaven Close,2024-01-18T03:00:00.000+00:00,feeder,1,N Current (RMS),A,30.6
353091,Bedehaven Close,2024-01-18T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.7
353091,Bedehaven Close,2024-01-18T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.8
353091,Bedehaven Close,2024-01-18T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.0
353091,Bedehaven Close,2024-01-18T03:00:00.000+00:00,transformer,,Temperature,C,14.4
353091,Bedehaven Close,2024-01-18T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
353091,Bedehaven Close,2024-01-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
353091,Bedehaven Close,2024-01-18T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
353091,Bedehaven Close,2024-01-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
353091,Bedehaven Close,2024-01-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
353091,Bedehaven Close,2024-01-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
353091,Bedehaven Close,2024-01-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
353091,Bedehaven Close,2024-01-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
353091,Bedehaven Close,2024-01-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
353091,Bedehaven Close,2024-01-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,24.34
353091,Bedehaven Close,2024-01-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,37.25
353091,Bedehaven Close,2024-01-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,37.9
353091,Bedehaven Close,2024-01-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,53.9
353091,Bedehaven Close,2024-01-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
353091,Bedehaven Close,2024-01-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
353091,Bedehaven Close,2024-01-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
353091,Bedehaven Close,2024-01-18T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.12
353091,Bedehaven Close,2024-01-18T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
353091,Bedehaven Close,2024-01-18T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.15
353091,Bedehaven Close,2024-01-18T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.92
353091,Bedehaven Close,2024-01-18T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.88
353091,Bedehaven Close,2024-01-18T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.31
353091,Bedehaven Close,2024-01-18T02:50:00.000+00:00,feeder,4,N Current (RMS),A,36.7
353091,Bedehaven Close,2024-01-18T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,32.8
353091,Bedehaven Close,2024-01-18T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,59.4
353091,Bedehaven Close,2024-01-18T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,74.5
353091,Bedehaven Close,2024-01-18T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
353091,Bedehaven Close,2024-01-18T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.08
353091,Bedehaven Close,2024-01-18T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.13
353091,Bedehaven Close,2024-01-18T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.52
353091,Bedehaven Close,2024-01-18T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.65
353091,Bedehaven Close,2024-01-18T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.01
353091,Bedehaven Close,2024-01-18T02:50:00.000+00:00,feeder,3,N Current (RMS),A,15.7
353091,Bedehaven Close,2024-01-18T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.7
353091,Bedehaven Close,2024-01-18T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
353091,Bedehaven Close,2024-01-18T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.0
353091,Bedehaven Close,2024-01-18T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.51
353091,Bedehaven Close,2024-01-18T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.22
353091,Bedehaven Close,2024-01-18T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
353091,Bedehaven Close,2024-01-18T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.18
353091,Bedehaven Close,2024-01-18T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.24
353091,Bedehaven Close,2024-01-18T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.32
353091,Bedehaven Close,2024-01-18T02:50:00.000+00:00,feeder,2,N Current (RMS),A,44.2
353091,Bedehaven Close,2024-01-18T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
353091,Bedehaven Close,2024-01-18T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,50.1
353091,Bedehaven Close,2024-01-18T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,62.5
353091,Bedehaven Close,2024-01-18T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
353091,Bedehaven Close,2024-01-18T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.23
353091,Bedehaven Close,2024-01-18T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
353091,Bedehaven Close,2024-01-18T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.88
353091,Bedehaven Close,2024-01-18T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.28
353091,Bedehaven Close,2024-01-18T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.39
353091,Bedehaven Close,2024-01-18T02:50:00.000+00:00,feeder,1,N Current (RMS),A,36.2
353091,Bedehaven Close,2024-01-18T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.0
353091,Bedehaven Close,2024-01-18T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,46.1
353091,Bedehaven Close,2024-01-18T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.7
353091,Bedehaven Close,2024-01-18T02:50:00.000+00:00,transformer,,Temperature,C,14.5
353091,Bedehaven Close,2024-01-18T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
353091,Bedehaven Close,2024-01-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
353091,Bedehaven Close,2024-01-18T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
353091,Bedehaven Close,2024-01-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
353091,Bedehaven Close,2024-01-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
353091,Bedehaven Close,2024-01-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
353091,Bedehaven Close,2024-01-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
353091,Bedehaven Close,2024-01-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
353091,Bedehaven Close,2024-01-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
353091,Bedehaven Close,2024-01-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,23.5
353091,Bedehaven Close,2024-01-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,40.05
353091,Bedehaven Close,2024-01-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,40.03
353091,Bedehaven Close,2024-01-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,67.5
353091,Bedehaven Close,2024-01-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
353091,Bedehaven Close,2024-01-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.0
353091,Bedehaven Close,2024-01-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.2
353091,Bedehaven Close,2024-01-18T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.12
353091,Bedehaven Close,2024-01-18T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
353091,Bedehaven Close,2024-01-18T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.15
353091,Bedehaven Close,2024-01-18T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.67
353091,Bedehaven Close,2024-01-18T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.99
353091,Bedehaven Close,2024-01-18T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.42
353091,Bedehaven Close,2024-01-18T02:40:00.000+00:00,feeder,4,N Current (RMS),A,25.6
353091,Bedehaven Close,2024-01-18T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,40.3
353091,Bedehaven Close,2024-01-18T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,59.9
353091,Bedehaven Close,2024-01-18T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,66.7
353091,Bedehaven Close,2024-01-18T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.55
353091,Bedehaven Close,2024-01-18T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
353091,Bedehaven Close,2024-01-18T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.17
353091,Bedehaven Close,2024-01-18T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.26
353091,Bedehaven Close,2024-01-18T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.16
353091,Bedehaven Close,2024-01-18T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.13
353091,Bedehaven Close,2024-01-18T02:40:00.000+00:00,feeder,3,N Current (RMS),A,13.3
353091,Bedehaven Close,2024-01-18T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.6
353091,Bedehaven Close,2024-01-18T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.9
353091,Bedehaven Close,2024-01-18T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.5
353091,Bedehaven Close,2024-01-18T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.35
353091,Bedehaven Close,2024-01-18T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.18
353091,Bedehaven Close,2024-01-18T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
353091,Bedehaven Close,2024-01-18T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.93
353091,Bedehaven Close,2024-01-18T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.14
353091,Bedehaven Close,2024-01-18T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.59
353091,Bedehaven Close,2024-01-18T02:40:00.000+00:00,feeder,2,N Current (RMS),A,45.7
353091,Bedehaven Close,2024-01-18T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
353091,Bedehaven Close,2024-01-18T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.9
353091,Bedehaven Close,2024-01-18T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,63.8
353091,Bedehaven Close,2024-01-18T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
353091,Bedehaven Close,2024-01-18T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.25
353091,Bedehaven Close,2024-01-18T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
353091,Bedehaven Close,2024-01-18T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.91
353091,Bedehaven Close,2024-01-18T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.07
353091,Bedehaven Close,2024-01-18T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.31
353091,Bedehaven Close,2024-01-18T02:40:00.000+00:00,feeder,1,N Current (RMS),A,41.4
353091,Bedehaven Close,2024-01-18T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.2
353091,Bedehaven Close,2024-01-18T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,52.5
353091,Bedehaven Close,2024-01-18T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.4
353091,Bedehaven Close,2024-01-18T02:40:00.000+00:00,transformer,,Temperature,C,14.6
353091,Bedehaven Close,2024-01-18T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
353091,Bedehaven Close,2024-01-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
353091,Bedehaven Close,2024-01-18T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
353091,Bedehaven Close,2024-01-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
353091,Bedehaven Close,2024-01-18T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
353091,Bedehaven Close,2024-01-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
353091,Bedehaven Close,2024-01-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
353091,Bedehaven Close,2024-01-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
353091,Bedehaven Close,2024-01-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
353091,Bedehaven Close,2024-01-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,24.77
353091,Bedehaven Close,2024-01-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,42.35
353091,Bedehaven Close,2024-01-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,38.45
353091,Bedehaven Close,2024-01-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,65.1
353091,Bedehaven Close,2024-01-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
353091,Bedehaven Close,2024-01-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.1
353091,Bedehaven Close,2024-01-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.1
353091,Bedehaven Close,2024-01-18T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.1
353091,Bedehaven Close,2024-01-18T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
353091,Bedehaven Close,2024-01-18T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
353091,Bedehaven Close,2024-01-18T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.14
353091,Bedehaven Close,2024-01-18T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.01
353091,Bedehaven Close,2024-01-18T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.88
353091,Bedehaven Close,2024-01-18T02:30:00.000+00:00,feeder,4,N Current (RMS),A,34.6
353091,Bedehaven Close,2024-01-18T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,33.9
353091,Bedehaven Close,2024-01-18T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,60.0
353091,Bedehaven Close,2024-01-18T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,72.8
353091,Bedehaven Close,2024-01-18T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.51
353091,Bedehaven Close,2024-01-18T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
353091,Bedehaven Close,2024-01-18T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.31
353091,Bedehaven Close,2024-01-18T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.35
353091,Bedehaven Close,2024-01-18T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.2
353091,Bedehaven Close,2024-01-18T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.37
353091,Bedehaven Close,2024-01-18T02:30:00.000+00:00,feeder,3,N Current (RMS),A,12.7
353091,Bedehaven Close,2024-01-18T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.8
353091,Bedehaven Close,2024-01-18T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
353091,Bedehaven Close,2024-01-18T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.1
353091,Bedehaven Close,2024-01-18T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.74
353091,Bedehaven Close,2024-01-18T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.15
353091,Bedehaven Close,2024-01-18T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
353091,Bedehaven Close,2024-01-18T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.06
353091,Bedehaven Close,2024-01-18T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.19
353091,Bedehaven Close,2024-01-18T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.12
353091,Bedehaven Close,2024-01-18T02:30:00.000+00:00,feeder,2,N Current (RMS),A,54.5
353091,Bedehaven Close,2024-01-18T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.4
353091,Bedehaven Close,2024-01-18T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,50.2
353091,Bedehaven Close,2024-01-18T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,73.8
353091,Bedehaven Close,2024-01-18T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
353091,Bedehaven Close,2024-01-18T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.2
353091,Bedehaven Close,2024-01-18T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
353091,Bedehaven Close,2024-01-18T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.89
353091,Bedehaven Close,2024-01-18T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.33
353091,Bedehaven Close,2024-01-18T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.38
353091,Bedehaven Close,2024-01-18T02:30:00.000+00:00,feeder,1,N Current (RMS),A,36.0
353091,Bedehaven Close,2024-01-18T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.4
353091,Bedehaven Close,2024-01-18T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.7
353091,Bedehaven Close,2024-01-18T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.7
353091,Bedehaven Close,2024-01-18T02:30:00.000+00:00,transformer,,Temperature,C,14.7
353091,Bedehaven Close,2024-01-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
353091,Bedehaven Close,2024-01-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
353091,Bedehaven Close,2024-01-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
353091,Bedehaven Close,2024-01-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
353091,Bedehaven Close,2024-01-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
353091,Bedehaven Close,2024-01-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
353091,Bedehaven Close,2024-01-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
353091,Bedehaven Close,2024-01-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
353091,Bedehaven Close,2024-01-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
353091,Bedehaven Close,2024-01-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,23.44
353091,Bedehaven Close,2024-01-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,40.74
353091,Bedehaven Close,2024-01-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,41.76
353091,Bedehaven Close,2024-01-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,72.4
353091,Bedehaven Close,2024-01-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
353091,Bedehaven Close,2024-01-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.9
353091,Bedehaven Close,2024-01-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.5
353091,Bedehaven Close,2024-01-18T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
353091,Bedehaven Close,2024-01-18T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
353091,Bedehaven Close,2024-01-18T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.49
353091,Bedehaven Close,2024-01-18T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.17
353091,Bedehaven Close,2024-01-18T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.84
353091,Bedehaven Close,2024-01-18T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,23.32
353091,Bedehaven Close,2024-01-18T02:20:00.000+00:00,feeder,4,N Current (RMS),A,50.0
353091,Bedehaven Close,2024-01-18T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,38.1
353091,Bedehaven Close,2024-01-18T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,51.7
353091,Bedehaven Close,2024-01-18T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,95.0
353091,Bedehaven Close,2024-01-18T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
353091,Bedehaven Close,2024-01-18T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
353091,Bedehaven Close,2024-01-18T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.99
353091,Bedehaven Close,2024-01-18T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.63
353091,Bedehaven Close,2024-01-18T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.11
353091,Bedehaven Close,2024-01-18T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.55
353091,Bedehaven Close,2024-01-18T02:20:00.000+00:00,feeder,3,N Current (RMS),A,13.8
353091,Bedehaven Close,2024-01-18T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.2
353091,Bedehaven Close,2024-01-18T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
353091,Bedehaven Close,2024-01-18T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.4
353091,Bedehaven Close,2024-01-18T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.82
353091,Bedehaven Close,2024-01-18T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.76
353091,Bedehaven Close,2024-01-18T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
353091,Bedehaven Close,2024-01-18T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.04
353091,Bedehaven Close,2024-01-18T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.92
353091,Bedehaven Close,2024-01-18T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.44
353091,Bedehaven Close,2024-01-18T02:20:00.000+00:00,feeder,2,N Current (RMS),A,52.1
353091,Bedehaven Close,2024-01-18T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
353091,Bedehaven Close,2024-01-18T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,53.0
353091,Bedehaven Close,2024-01-18T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,71.2
353091,Bedehaven Close,2024-01-18T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
353091,Bedehaven Close,2024-01-18T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.22
353091,Bedehaven Close,2024-01-18T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
353091,Bedehaven Close,2024-01-18T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
353091,Bedehaven Close,2024-01-18T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.09
353091,Bedehaven Close,2024-01-18T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.51
353091,Bedehaven Close,2024-01-18T02:20:00.000+00:00,feeder,1,N Current (RMS),A,23.9
353091,Bedehaven Close,2024-01-18T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.6
353091,Bedehaven Close,2024-01-18T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.9
353091,Bedehaven Close,2024-01-18T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.2
353091,Bedehaven Close,2024-01-18T02:20:00.000+00:00,transformer,,Temperature,C,14.8
353091,Bedehaven Close,2024-01-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
353091,Bedehaven Close,2024-01-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
353091,Bedehaven Close,2024-01-18T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
353091,Bedehaven Close,2024-01-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
353091,Bedehaven Close,2024-01-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
353091,Bedehaven Close,2024-01-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
353091,Bedehaven Close,2024-01-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
353091,Bedehaven Close,2024-01-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
353091,Bedehaven Close,2024-01-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
353091,Bedehaven Close,2024-01-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,22.84
353091,Bedehaven Close,2024-01-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,35.96
353091,Bedehaven Close,2024-01-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,46.81
353091,Bedehaven Close,2024-01-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,84.8
353091,Bedehaven Close,2024-01-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
353091,Bedehaven Close,2024-01-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
353091,Bedehaven Close,2024-01-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.3
353091,Bedehaven Close,2024-01-18T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
353091,Bedehaven Close,2024-01-18T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
353091,Bedehaven Close,2024-01-18T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
353091,Bedehaven Close,2024-01-18T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.68
353091,Bedehaven Close,2024-01-18T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.27
353091,Bedehaven Close,2024-01-18T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,24.78
353091,Bedehaven Close,2024-01-18T02:10:00.000+00:00,feeder,4,N Current (RMS),A,49.6
353091,Bedehaven Close,2024-01-18T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,48.0
353091,Bedehaven Close,2024-01-18T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,49.2
353091,Bedehaven Close,2024-01-18T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,100.9
353091,Bedehaven Close,2024-01-18T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
353091,Bedehaven Close,2024-01-18T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.14
353091,Bedehaven Close,2024-01-18T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.3
353091,Bedehaven Close,2024-01-18T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.49
353091,Bedehaven Close,2024-01-18T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.25
353091,Bedehaven Close,2024-01-18T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.26
353091,Bedehaven Close,2024-01-18T02:10:00.000+00:00,feeder,3,N Current (RMS),A,17.7
353091,Bedehaven Close,2024-01-18T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.7
353091,Bedehaven Close,2024-01-18T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
353091,Bedehaven Close,2024-01-18T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.4
353091,Bedehaven Close,2024-01-18T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.84
353091,Bedehaven Close,2024-01-18T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.84
353091,Bedehaven Close,2024-01-18T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
353091,Bedehaven Close,2024-01-18T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.89
353091,Bedehaven Close,2024-01-18T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.99
353091,Bedehaven Close,2024-01-18T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.03
353091,Bedehaven Close,2024-01-18T02:10:00.000+00:00,feeder,2,N Current (RMS),A,41.2
353091,Bedehaven Close,2024-01-18T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.8
353091,Bedehaven Close,2024-01-18T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,46.0
353091,Bedehaven Close,2024-01-18T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,61.5
353091,Bedehaven Close,2024-01-18T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
353091,Bedehaven Close,2024-01-18T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
353091,Bedehaven Close,2024-01-18T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
353091,Bedehaven Close,2024-01-18T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.14
353091,Bedehaven Close,2024-01-18T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.96
353091,Bedehaven Close,2024-01-18T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.51
353091,Bedehaven Close,2024-01-18T02:10:00.000+00:00,feeder,1,N Current (RMS),A,23.9
353091,Bedehaven Close,2024-01-18T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.1
353091,Bedehaven Close,2024-01-18T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.5
353091,Bedehaven Close,2024-01-18T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.2
353091,Bedehaven Close,2024-01-18T02:10:00.000+00:00,transformer,,Temperature,C,14.9
353091,Bedehaven Close,2024-01-18T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
353091,Bedehaven Close,2024-01-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
353091,Bedehaven Close,2024-01-18T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
353091,Bedehaven Close,2024-01-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
353091,Bedehaven Close,2024-01-18T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
353091,Bedehaven Close,2024-01-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
353091,Bedehaven Close,2024-01-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
353091,Bedehaven Close,2024-01-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
353091,Bedehaven Close,2024-01-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
353091,Bedehaven Close,2024-01-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,27.2
353091,Bedehaven Close,2024-01-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,33.47
353091,Bedehaven Close,2024-01-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,46.58
353091,Bedehaven Close,2024-01-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,72.4
353091,Bedehaven Close,2024-01-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
353091,Bedehaven Close,2024-01-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
353091,Bedehaven Close,2024-01-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.4
353091,Bedehaven Close,2024-01-18T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
353091,Bedehaven Close,2024-01-18T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
353091,Bedehaven Close,2024-01-18T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
353091,Bedehaven Close,2024-01-18T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.86
353091,Bedehaven Close,2024-01-18T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.41
353091,Bedehaven Close,2024-01-18T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,22.74
353091,Bedehaven Close,2024-01-18T02:00:00.000+00:00,feeder,4,N Current (RMS),A,42.9
353091,Bedehaven Close,2024-01-18T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,44.5
353091,Bedehaven Close,2024-01-18T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,49.8
353091,Bedehaven Close,2024-01-18T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,92.6
353091,Bedehaven Close,2024-01-18T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
353091,Bedehaven Close,2024-01-18T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
353091,Bedehaven Close,2024-01-18T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.56
353091,Bedehaven Close,2024-01-18T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.63
353091,Bedehaven Close,2024-01-18T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.88
353091,Bedehaven Close,2024-01-18T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.55
353091,Bedehaven Close,2024-01-18T02:00:00.000+00:00,feeder,3,N Current (RMS),A,15.9
353091,Bedehaven Close,2024-01-18T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.3
353091,Bedehaven Close,2024-01-18T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.3
353091,Bedehaven Close,2024-01-18T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.4
353091,Bedehaven Close,2024-01-18T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.72
353091,Bedehaven Close,2024-01-18T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.27
353091,Bedehaven Close,2024-01-18T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
353091,Bedehaven Close,2024-01-18T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.84
353091,Bedehaven Close,2024-01-18T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.82
353091,Bedehaven Close,2024-01-18T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.95
353091,Bedehaven Close,2024-01-18T02:00:00.000+00:00,feeder,2,N Current (RMS),A,41.7
353091,Bedehaven Close,2024-01-18T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.3
353091,Bedehaven Close,2024-01-18T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,49.0
353091,Bedehaven Close,2024-01-18T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,61.2
353091,Bedehaven Close,2024-01-18T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
353091,Bedehaven Close,2024-01-18T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.17
353091,Bedehaven Close,2024-01-18T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
353091,Bedehaven Close,2024-01-18T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.45
353091,Bedehaven Close,2024-01-18T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.6
353091,Bedehaven Close,2024-01-18T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.43
353091,Bedehaven Close,2024-01-18T02:00:00.000+00:00,feeder,1,N Current (RMS),A,31.0
353091,Bedehaven Close,2024-01-18T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.1
353091,Bedehaven Close,2024-01-18T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.1
353091,Bedehaven Close,2024-01-18T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.9
353091,Bedehaven Close,2024-01-18T02:00:00.000+00:00,transformer,,Temperature,C,14.9
353091,Bedehaven Close,2024-01-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
353091,Bedehaven Close,2024-01-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
353091,Bedehaven Close,2024-01-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
353091,Bedehaven Close,2024-01-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
353091,Bedehaven Close,2024-01-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
353091,Bedehaven Close,2024-01-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
353091,Bedehaven Close,2024-01-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
353091,Bedehaven Close,2024-01-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
353091,Bedehaven Close,2024-01-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
353091,Bedehaven Close,2024-01-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,25.78
353091,Bedehaven Close,2024-01-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,35.72
353091,Bedehaven Close,2024-01-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,43.67
353091,Bedehaven Close,2024-01-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,65.5
353091,Bedehaven Close,2024-01-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
353091,Bedehaven Close,2024-01-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
353091,Bedehaven Close,2024-01-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.8
353091,Bedehaven Close,2024-01-18T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
353091,Bedehaven Close,2024-01-18T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
353091,Bedehaven Close,2024-01-18T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.39
353091,Bedehaven Close,2024-01-18T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.38
353091,Bedehaven Close,2024-01-18T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.5
353091,Bedehaven Close,2024-01-18T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,24.06
353091,Bedehaven Close,2024-01-18T01:50:00.000+00:00,feeder,4,N Current (RMS),A,47.3
353091,Bedehaven Close,2024-01-18T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,46.6
353091,Bedehaven Close,2024-01-18T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,50.1
353091,Bedehaven Close,2024-01-18T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,98.0
353091,Bedehaven Close,2024-01-18T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.07
353091,Bedehaven Close,2024-01-18T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
353091,Bedehaven Close,2024-01-18T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.23
353091,Bedehaven Close,2024-01-18T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.55
353091,Bedehaven Close,2024-01-18T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.95
353091,Bedehaven Close,2024-01-18T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.93
353091,Bedehaven Close,2024-01-18T01:50:00.000+00:00,feeder,3,N Current (RMS),A,14.9
353091,Bedehaven Close,2024-01-18T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.2
353091,Bedehaven Close,2024-01-18T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.4
353091,Bedehaven Close,2024-01-18T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.1
353091,Bedehaven Close,2024-01-18T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.89
353091,Bedehaven Close,2024-01-18T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.23
353091,Bedehaven Close,2024-01-18T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
353091,Bedehaven Close,2024-01-18T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.52
353091,Bedehaven Close,2024-01-18T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.3
353091,Bedehaven Close,2024-01-18T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.46
353091,Bedehaven Close,2024-01-18T01:50:00.000+00:00,feeder,2,N Current (RMS),A,45.5
353091,Bedehaven Close,2024-01-18T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.4
353091,Bedehaven Close,2024-01-18T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,50.8
353091,Bedehaven Close,2024-01-18T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,63.2
353091,Bedehaven Close,2024-01-18T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
353091,Bedehaven Close,2024-01-18T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.25
353091,Bedehaven Close,2024-01-18T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.37
353091,Bedehaven Close,2024-01-18T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.87
353091,Bedehaven Close,2024-01-18T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.97
353091,Bedehaven Close,2024-01-18T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.66
353091,Bedehaven Close,2024-01-18T01:50:00.000+00:00,feeder,1,N Current (RMS),A,37.5
353091,Bedehaven Close,2024-01-18T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.1
353091,Bedehaven Close,2024-01-18T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.3
353091,Bedehaven Close,2024-01-18T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
353091,Bedehaven Close,2024-01-18T01:50:00.000+00:00,transformer,,Temperature,C,15.0
353091,Bedehaven Close,2024-01-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
353091,Bedehaven Close,2024-01-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
353091,Bedehaven Close,2024-01-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
353091,Bedehaven Close,2024-01-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
353091,Bedehaven Close,2024-01-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
353091,Bedehaven Close,2024-01-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
353091,Bedehaven Close,2024-01-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
353091,Bedehaven Close,2024-01-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
353091,Bedehaven Close,2024-01-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
353091,Bedehaven Close,2024-01-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,22.33
353091,Bedehaven Close,2024-01-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,37.73
353091,Bedehaven Close,2024-01-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,46.11
353091,Bedehaven Close,2024-01-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,85.6
353091,Bedehaven Close,2024-01-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
353091,Bedehaven Close,2024-01-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
353091,Bedehaven Close,2024-01-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.4
353091,Bedehaven Close,2024-01-18T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
353091,Bedehaven Close,2024-01-18T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
353091,Bedehaven Close,2024-01-18T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.24
353091,Bedehaven Close,2024-01-18T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.77
353091,Bedehaven Close,2024-01-18T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.43
353091,Bedehaven Close,2024-01-18T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,22.64
353091,Bedehaven Close,2024-01-18T01:40:00.000+00:00,feeder,4,N Current (RMS),A,43.3
353091,Bedehaven Close,2024-01-18T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,44.0
353091,Bedehaven Close,2024-01-18T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,49.7
353091,Bedehaven Close,2024-01-18T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,92.2
353091,Bedehaven Close,2024-01-18T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.12
353091,Bedehaven Close,2024-01-18T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
353091,Bedehaven Close,2024-01-18T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.01
353091,Bedehaven Close,2024-01-18T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.34
353091,Bedehaven Close,2024-01-18T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.18
353091,Bedehaven Close,2024-01-18T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.14
353091,Bedehaven Close,2024-01-18T01:40:00.000+00:00,feeder,3,N Current (RMS),A,13.7
353091,Bedehaven Close,2024-01-18T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.3
353091,Bedehaven Close,2024-01-18T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
353091,Bedehaven Close,2024-01-18T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.5
353091,Bedehaven Close,2024-01-18T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.97
353091,Bedehaven Close,2024-01-18T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.4
353091,Bedehaven Close,2024-01-18T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
353091,Bedehaven Close,2024-01-18T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.63
353091,Bedehaven Close,2024-01-18T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.23
