Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353091,Bedehaven Close,2024-01-18T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.77
353091,Bedehaven Close,2024-01-18T01:40:00.000+00:00,feeder,2,N Current (RMS),A,47.4
353091,Bedehaven Close,2024-01-18T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.7
353091,Bedehaven Close,2024-01-18T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,54.8
353091,Bedehaven Close,2024-01-18T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,64.5
353091,Bedehaven Close,2024-01-18T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
353091,Bedehaven Close,2024-01-18T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
353091,Bedehaven Close,2024-01-18T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.2
353091,Bedehaven Close,2024-01-18T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.71
353091,Bedehaven Close,2024-01-18T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.58
353091,Bedehaven Close,2024-01-18T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.72
353091,Bedehaven Close,2024-01-18T01:40:00.000+00:00,feeder,1,N Current (RMS),A,15.6
353091,Bedehaven Close,2024-01-18T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.6
353091,Bedehaven Close,2024-01-18T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.3
353091,Bedehaven Close,2024-01-18T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.1
353091,Bedehaven Close,2024-01-18T01:40:00.000+00:00,transformer,,Temperature,C,15.0
353091,Bedehaven Close,2024-01-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
353091,Bedehaven Close,2024-01-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
353091,Bedehaven Close,2024-01-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
353091,Bedehaven Close,2024-01-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
353091,Bedehaven Close,2024-01-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
353091,Bedehaven Close,2024-01-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
353091,Bedehaven Close,2024-01-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
353091,Bedehaven Close,2024-01-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
353091,Bedehaven Close,2024-01-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
353091,Bedehaven Close,2024-01-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,21.45
353091,Bedehaven Close,2024-01-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,33.42
353091,Bedehaven Close,2024-01-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,45.27
353091,Bedehaven Close,2024-01-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,84.8
353091,Bedehaven Close,2024-01-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
353091,Bedehaven Close,2024-01-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
353091,Bedehaven Close,2024-01-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.0
353091,Bedehaven Close,2024-01-18T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
353091,Bedehaven Close,2024-01-18T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
353091,Bedehaven Close,2024-01-18T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.22
353091,Bedehaven Close,2024-01-18T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.87
353091,Bedehaven Close,2024-01-18T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.82
353091,Bedehaven Close,2024-01-18T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,24.45
353091,Bedehaven Close,2024-01-18T01:30:00.000+00:00,feeder,4,N Current (RMS),A,48.3
353091,Bedehaven Close,2024-01-18T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,48.7
353091,Bedehaven Close,2024-01-18T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,51.7
353091,Bedehaven Close,2024-01-18T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,99.7
353091,Bedehaven Close,2024-01-18T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.18
353091,Bedehaven Close,2024-01-18T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
353091,Bedehaven Close,2024-01-18T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.36
353091,Bedehaven Close,2024-01-18T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.72
353091,Bedehaven Close,2024-01-18T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.09
353091,Bedehaven Close,2024-01-18T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.1
353091,Bedehaven Close,2024-01-18T01:30:00.000+00:00,feeder,3,N Current (RMS),A,15.0
353091,Bedehaven Close,2024-01-18T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.9
353091,Bedehaven Close,2024-01-18T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.2
353091,Bedehaven Close,2024-01-18T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.0
353091,Bedehaven Close,2024-01-18T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.43
353091,Bedehaven Close,2024-01-18T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.34
353091,Bedehaven Close,2024-01-18T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
353091,Bedehaven Close,2024-01-18T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.19
353091,Bedehaven Close,2024-01-18T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.07
353091,Bedehaven Close,2024-01-18T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.93
353091,Bedehaven Close,2024-01-18T01:30:00.000+00:00,feeder,2,N Current (RMS),A,50.0
353091,Bedehaven Close,2024-01-18T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.6
353091,Bedehaven Close,2024-01-18T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,50.1
353091,Bedehaven Close,2024-01-18T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,69.4
353091,Bedehaven Close,2024-01-18T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
353091,Bedehaven Close,2024-01-18T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
353091,Bedehaven Close,2024-01-18T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
353091,Bedehaven Close,2024-01-18T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.75
353091,Bedehaven Close,2024-01-18T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.18
353091,Bedehaven Close,2024-01-18T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.77
353091,Bedehaven Close,2024-01-18T01:30:00.000+00:00,feeder,1,N Current (RMS),A,8.6
353091,Bedehaven Close,2024-01-18T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.6
353091,Bedehaven Close,2024-01-18T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.9
353091,Bedehaven Close,2024-01-18T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.3
353091,Bedehaven Close,2024-01-18T01:30:00.000+00:00,transformer,,Temperature,C,15.0
353091,Bedehaven Close,2024-01-18T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
353091,Bedehaven Close,2024-01-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
353091,Bedehaven Close,2024-01-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
353091,Bedehaven Close,2024-01-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
353091,Bedehaven Close,2024-01-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
353091,Bedehaven Close,2024-01-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
353091,Bedehaven Close,2024-01-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
353091,Bedehaven Close,2024-01-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
353091,Bedehaven Close,2024-01-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
353091,Bedehaven Close,2024-01-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,22.53
353091,Bedehaven Close,2024-01-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,31.17
353091,Bedehaven Close,2024-01-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,48.25
353091,Bedehaven Close,2024-01-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,92.5
353091,Bedehaven Close,2024-01-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
353091,Bedehaven Close,2024-01-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
353091,Bedehaven Close,2024-01-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.5
353091,Bedehaven Close,2024-01-18T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
353091,Bedehaven Close,2024-01-18T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
353091,Bedehaven Close,2024-01-18T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.45
353091,Bedehaven Close,2024-01-18T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.19
353091,Bedehaven Close,2024-01-18T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.6
353091,Bedehaven Close,2024-01-18T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,23.64
353091,Bedehaven Close,2024-01-18T01:20:00.000+00:00,feeder,4,N Current (RMS),A,50.7
353091,Bedehaven Close,2024-01-18T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,46.0
353091,Bedehaven Close,2024-01-18T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,42.8
353091,Bedehaven Close,2024-01-18T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,96.7
353091,Bedehaven Close,2024-01-18T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.25
353091,Bedehaven Close,2024-01-18T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
353091,Bedehaven Close,2024-01-18T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.42
353091,Bedehaven Close,2024-01-18T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.8
353091,Bedehaven Close,2024-01-18T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.26
353091,Bedehaven Close,2024-01-18T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.74
353091,Bedehaven Close,2024-01-18T01:20:00.000+00:00,feeder,3,N Current (RMS),A,14.1
353091,Bedehaven Close,2024-01-18T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.3
353091,Bedehaven Close,2024-01-18T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.6
353091,Bedehaven Close,2024-01-18T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.9
353091,Bedehaven Close,2024-01-18T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.53
353091,Bedehaven Close,2024-01-18T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.06
353091,Bedehaven Close,2024-01-18T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
353091,Bedehaven Close,2024-01-18T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.24
353091,Bedehaven Close,2024-01-18T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.06
353091,Bedehaven Close,2024-01-18T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.89
353091,Bedehaven Close,2024-01-18T01:20:00.000+00:00,feeder,2,N Current (RMS),A,50.1
353091,Bedehaven Close,2024-01-18T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.2
353091,Bedehaven Close,2024-01-18T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,54.0
353091,Bedehaven Close,2024-01-18T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,69.3
353091,Bedehaven Close,2024-01-18T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
353091,Bedehaven Close,2024-01-18T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
353091,Bedehaven Close,2024-01-18T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
353091,Bedehaven Close,2024-01-18T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.71
353091,Bedehaven Close,2024-01-18T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.72
353091,Bedehaven Close,2024-01-18T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.66
353091,Bedehaven Close,2024-01-18T01:20:00.000+00:00,feeder,1,N Current (RMS),A,10.5
353091,Bedehaven Close,2024-01-18T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.6
353091,Bedehaven Close,2024-01-18T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
353091,Bedehaven Close,2024-01-18T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.8
353091,Bedehaven Close,2024-01-18T01:20:00.000+00:00,transformer,,Temperature,C,15.1
353091,Bedehaven Close,2024-01-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
353091,Bedehaven Close,2024-01-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
353091,Bedehaven Close,2024-01-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
353091,Bedehaven Close,2024-01-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
353091,Bedehaven Close,2024-01-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
353091,Bedehaven Close,2024-01-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
353091,Bedehaven Close,2024-01-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
353091,Bedehaven Close,2024-01-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
353091,Bedehaven Close,2024-01-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
353091,Bedehaven Close,2024-01-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,21.94
353091,Bedehaven Close,2024-01-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,30.64
353091,Bedehaven Close,2024-01-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,46.94
353091,Bedehaven Close,2024-01-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,88.8
353091,Bedehaven Close,2024-01-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
353091,Bedehaven Close,2024-01-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
353091,Bedehaven Close,2024-01-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.6
353091,Bedehaven Close,2024-01-18T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
353091,Bedehaven Close,2024-01-18T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
353091,Bedehaven Close,2024-01-18T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.4
353091,Bedehaven Close,2024-01-18T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.16
353091,Bedehaven Close,2024-01-18T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.93
353091,Bedehaven Close,2024-01-18T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,23.12
353091,Bedehaven Close,2024-01-18T01:10:00.000+00:00,feeder,4,N Current (RMS),A,53.5
353091,Bedehaven Close,2024-01-18T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,38.0
353091,Bedehaven Close,2024-01-18T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,40.0
353091,Bedehaven Close,2024-01-18T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,94.7
353091,Bedehaven Close,2024-01-18T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
353091,Bedehaven Close,2024-01-18T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.15
353091,Bedehaven Close,2024-01-18T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.31
353091,Bedehaven Close,2024-01-18T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.91
353091,Bedehaven Close,2024-01-18T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.15
353091,Bedehaven Close,2024-01-18T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.52
353091,Bedehaven Close,2024-01-18T01:10:00.000+00:00,feeder,3,N Current (RMS),A,11.7
353091,Bedehaven Close,2024-01-18T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.4
353091,Bedehaven Close,2024-01-18T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.7
353091,Bedehaven Close,2024-01-18T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.1
353091,Bedehaven Close,2024-01-18T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.86
353091,Bedehaven Close,2024-01-18T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.17
353091,Bedehaven Close,2024-01-18T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
353091,Bedehaven Close,2024-01-18T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.31
353091,Bedehaven Close,2024-01-18T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.45
353091,Bedehaven Close,2024-01-18T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.03
353091,Bedehaven Close,2024-01-18T01:10:00.000+00:00,feeder,2,N Current (RMS),A,47.5
353091,Bedehaven Close,2024-01-18T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.2
353091,Bedehaven Close,2024-01-18T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,51.8
353091,Bedehaven Close,2024-01-18T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,65.9
353091,Bedehaven Close,2024-01-18T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
353091,Bedehaven Close,2024-01-18T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
353091,Bedehaven Close,2024-01-18T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
353091,Bedehaven Close,2024-01-18T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.65
353091,Bedehaven Close,2024-01-18T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.7
353091,Bedehaven Close,2024-01-18T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.69
353091,Bedehaven Close,2024-01-18T01:10:00.000+00:00,feeder,1,N Current (RMS),A,7.0
353091,Bedehaven Close,2024-01-18T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.4
353091,Bedehaven Close,2024-01-18T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.9
353091,Bedehaven Close,2024-01-18T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
353091,Bedehaven Close,2024-01-18T01:10:00.000+00:00,transformer,,Temperature,C,15.1
353091,Bedehaven Close,2024-01-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
353091,Bedehaven Close,2024-01-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
353091,Bedehaven Close,2024-01-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
353091,Bedehaven Close,2024-01-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
353091,Bedehaven Close,2024-01-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
353091,Bedehaven Close,2024-01-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
353091,Bedehaven Close,2024-01-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
353091,Bedehaven Close,2024-01-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
353091,Bedehaven Close,2024-01-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
353091,Bedehaven Close,2024-01-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,20.03
353091,Bedehaven Close,2024-01-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,30.22
353091,Bedehaven Close,2024-01-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,45.37
353091,Bedehaven Close,2024-01-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,91.6
353091,Bedehaven Close,2024-01-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
353091,Bedehaven Close,2024-01-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
353091,Bedehaven Close,2024-01-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.6
353091,Bedehaven Close,2024-01-18T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
353091,Bedehaven Close,2024-01-18T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
353091,Bedehaven Close,2024-01-18T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.33
353091,Bedehaven Close,2024-01-18T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.09
353091,Bedehaven Close,2024-01-18T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.22
353091,Bedehaven Close,2024-01-18T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,23.6
353091,Bedehaven Close,2024-01-18T01:00:00.000+00:00,feeder,4,N Current (RMS),A,58.9
353091,Bedehaven Close,2024-01-18T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,33.6
353091,Bedehaven Close,2024-01-18T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,37.6
353091,Bedehaven Close,2024-01-18T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,96.9
353091,Bedehaven Close,2024-01-18T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
353091,Bedehaven Close,2024-01-18T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
353091,Bedehaven Close,2024-01-18T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.37
353091,Bedehaven Close,2024-01-18T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.94
353091,Bedehaven Close,2024-01-18T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.34
353091,Bedehaven Close,2024-01-18T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.65
353091,Bedehaven Close,2024-01-18T01:00:00.000+00:00,feeder,3,N Current (RMS),A,12.5
353091,Bedehaven Close,2024-01-18T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
353091,Bedehaven Close,2024-01-18T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.2
353091,Bedehaven Close,2024-01-18T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.8
353091,Bedehaven Close,2024-01-18T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.79
353091,Bedehaven Close,2024-01-18T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.73
353091,Bedehaven Close,2024-01-18T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
353091,Bedehaven Close,2024-01-18T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.04
353091,Bedehaven Close,2024-01-18T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.51
353091,Bedehaven Close,2024-01-18T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.39
353091,Bedehaven Close,2024-01-18T01:00:00.000+00:00,feeder,2,N Current (RMS),A,45.1
353091,Bedehaven Close,2024-01-18T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.1
353091,Bedehaven Close,2024-01-18T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,51.8
353091,Bedehaven Close,2024-01-18T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,67.5
353091,Bedehaven Close,2024-01-18T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
353091,Bedehaven Close,2024-01-18T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
353091,Bedehaven Close,2024-01-18T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
353091,Bedehaven Close,2024-01-18T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.05
353091,Bedehaven Close,2024-01-18T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.22
353091,Bedehaven Close,2024-01-18T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.68
353091,Bedehaven Close,2024-01-18T01:00:00.000+00:00,feeder,1,N Current (RMS),A,12.7
353091,Bedehaven Close,2024-01-18T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.2
353091,Bedehaven Close,2024-01-18T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.2
353091,Bedehaven Close,2024-01-18T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.9
353091,Bedehaven Close,2024-01-18T01:00:00.000+00:00,transformer,,Temperature,C,15.1
353091,Bedehaven Close,2024-01-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
353091,Bedehaven Close,2024-01-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
353091,Bedehaven Close,2024-01-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
353091,Bedehaven Close,2024-01-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
353091,Bedehaven Close,2024-01-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
353091,Bedehaven Close,2024-01-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
353091,Bedehaven Close,2024-01-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
353091,Bedehaven Close,2024-01-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
353091,Bedehaven Close,2024-01-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
353091,Bedehaven Close,2024-01-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,20.12
353091,Bedehaven Close,2024-01-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,31.3
353091,Bedehaven Close,2024-01-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,46.32
353091,Bedehaven Close,2024-01-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,92.8
353091,Bedehaven Close,2024-01-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
353091,Bedehaven Close,2024-01-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
353091,Bedehaven Close,2024-01-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.8
353091,Bedehaven Close,2024-01-18T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
353091,Bedehaven Close,2024-01-18T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
353091,Bedehaven Close,2024-01-18T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
353091,Bedehaven Close,2024-01-18T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.81
353091,Bedehaven Close,2024-01-18T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.76
353091,Bedehaven Close,2024-01-18T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,24.18
353091,Bedehaven Close,2024-01-18T00:50:00.000+00:00,feeder,4,N Current (RMS),A,61.2
353091,Bedehaven Close,2024-01-18T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,36.7
353091,Bedehaven Close,2024-01-18T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,35.6
353091,Bedehaven Close,2024-01-18T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,99.0
353091,Bedehaven Close,2024-01-18T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
353091,Bedehaven Close,2024-01-18T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
353091,Bedehaven Close,2024-01-18T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.51
353091,Bedehaven Close,2024-01-18T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.27
353091,Bedehaven Close,2024-01-18T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.49
353091,Bedehaven Close,2024-01-18T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.87
353091,Bedehaven Close,2024-01-18T00:50:00.000+00:00,feeder,3,N Current (RMS),A,16.0
353091,Bedehaven Close,2024-01-18T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.6
353091,Bedehaven Close,2024-01-18T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.6
353091,Bedehaven Close,2024-01-18T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.7
353091,Bedehaven Close,2024-01-18T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.64
353091,Bedehaven Close,2024-01-18T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.9
353091,Bedehaven Close,2024-01-18T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
353091,Bedehaven Close,2024-01-18T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.12
353091,Bedehaven Close,2024-01-18T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.85
353091,Bedehaven Close,2024-01-18T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.28
353091,Bedehaven Close,2024-01-18T00:50:00.000+00:00,feeder,2,N Current (RMS),A,44.1
353091,Bedehaven Close,2024-01-18T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.4
353091,Bedehaven Close,2024-01-18T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,53.1
353091,Bedehaven Close,2024-01-18T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,71.0
353091,Bedehaven Close,2024-01-18T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
353091,Bedehaven Close,2024-01-18T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.22
353091,Bedehaven Close,2024-01-18T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
353091,Bedehaven Close,2024-01-18T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.03
353091,Bedehaven Close,2024-01-18T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.53
353091,Bedehaven Close,2024-01-18T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.48
353091,Bedehaven Close,2024-01-18T00:50:00.000+00:00,feeder,1,N Current (RMS),A,24.0
353091,Bedehaven Close,2024-01-18T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.0
353091,Bedehaven Close,2024-01-18T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.2
353091,Bedehaven Close,2024-01-18T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.3
353091,Bedehaven Close,2024-01-18T00:50:00.000+00:00,transformer,,Temperature,C,15.2
353091,Bedehaven Close,2024-01-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
353091,Bedehaven Close,2024-01-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
353091,Bedehaven Close,2024-01-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
353091,Bedehaven Close,2024-01-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
353091,Bedehaven Close,2024-01-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
353091,Bedehaven Close,2024-01-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
353091,Bedehaven Close,2024-01-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
353091,Bedehaven Close,2024-01-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
353091,Bedehaven Close,2024-01-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
353091,Bedehaven Close,2024-01-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,27.22
353091,Bedehaven Close,2024-01-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,29.62
353091,Bedehaven Close,2024-01-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,47.81
353091,Bedehaven Close,2024-01-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,84.6
353091,Bedehaven Close,2024-01-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
353091,Bedehaven Close,2024-01-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
353091,Bedehaven Close,2024-01-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.7
353091,Bedehaven Close,2024-01-18T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
353091,Bedehaven Close,2024-01-18T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
353091,Bedehaven Close,2024-01-18T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
353091,Bedehaven Close,2024-01-18T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.14
353091,Bedehaven Close,2024-01-18T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.54
353091,Bedehaven Close,2024-01-18T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,24.69
353091,Bedehaven Close,2024-01-18T00:40:00.000+00:00,feeder,4,N Current (RMS),A,61.7
353091,Bedehaven Close,2024-01-18T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,33.7
353091,Bedehaven Close,2024-01-18T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,42.6
353091,Bedehaven Close,2024-01-18T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,101.1
353091,Bedehaven Close,2024-01-18T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
353091,Bedehaven Close,2024-01-18T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
353091,Bedehaven Close,2024-01-18T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.17
353091,Bedehaven Close,2024-01-18T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.97
353091,Bedehaven Close,2024-01-18T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.77
353091,Bedehaven Close,2024-01-18T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.45
353091,Bedehaven Close,2024-01-18T00:40:00.000+00:00,feeder,3,N Current (RMS),A,20.3
353091,Bedehaven Close,2024-01-18T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.2
353091,Bedehaven Close,2024-01-18T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.6
353091,Bedehaven Close,2024-01-18T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.0
353091,Bedehaven Close,2024-01-18T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.76
353091,Bedehaven Close,2024-01-18T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.93
353091,Bedehaven Close,2024-01-18T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
353091,Bedehaven Close,2024-01-18T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.14
353091,Bedehaven Close,2024-01-18T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.81
353091,Bedehaven Close,2024-01-18T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.9
353091,Bedehaven Close,2024-01-18T00:40:00.000+00:00,feeder,2,N Current (RMS),A,50.1
353091,Bedehaven Close,2024-01-18T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.1
353091,Bedehaven Close,2024-01-18T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,57.0
353091,Bedehaven Close,2024-01-18T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,69.5
353091,Bedehaven Close,2024-01-18T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
353091,Bedehaven Close,2024-01-18T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.17
353091,Bedehaven Close,2024-01-18T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
353091,Bedehaven Close,2024-01-18T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.92
353091,Bedehaven Close,2024-01-18T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.79
353091,Bedehaven Close,2024-01-18T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.46
353091,Bedehaven Close,2024-01-18T00:40:00.000+00:00,feeder,1,N Current (RMS),A,24.4
353091,Bedehaven Close,2024-01-18T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.6
353091,Bedehaven Close,2024-01-18T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.4
353091,Bedehaven Close,2024-01-18T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.1
353091,Bedehaven Close,2024-01-18T00:40:00.000+00:00,transformer,,Temperature,C,15.2
353091,Bedehaven Close,2024-01-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
353091,Bedehaven Close,2024-01-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
353091,Bedehaven Close,2024-01-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
353091,Bedehaven Close,2024-01-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
353091,Bedehaven Close,2024-01-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
353091,Bedehaven Close,2024-01-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
353091,Bedehaven Close,2024-01-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
353091,Bedehaven Close,2024-01-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
353091,Bedehaven Close,2024-01-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
353091,Bedehaven Close,2024-01-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,25.17
353091,Bedehaven Close,2024-01-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,33.91
353091,Bedehaven Close,2024-01-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,48.51
353091,Bedehaven Close,2024-01-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,87.9
353091,Bedehaven Close,2024-01-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
353091,Bedehaven Close,2024-01-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
353091,Bedehaven Close,2024-01-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.4
353091,Bedehaven Close,2024-01-18T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
353091,Bedehaven Close,2024-01-18T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
353091,Bedehaven Close,2024-01-18T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.26
353091,Bedehaven Close,2024-01-18T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.88
353091,Bedehaven Close,2024-01-18T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.97
353091,Bedehaven Close,2024-01-18T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,23.34
353091,Bedehaven Close,2024-01-18T00:30:00.000+00:00,feeder,4,N Current (RMS),A,52.6
353091,Bedehaven Close,2024-01-18T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,41.2
353091,Bedehaven Close,2024-01-18T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,44.4
353091,Bedehaven Close,2024-01-18T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,95.9
353091,Bedehaven Close,2024-01-18T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.49
353091,Bedehaven Close,2024-01-18T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
353091,Bedehaven Close,2024-01-18T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.19
353091,Bedehaven Close,2024-01-18T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.98
353091,Bedehaven Close,2024-01-18T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.42
353091,Bedehaven Close,2024-01-18T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.06
353091,Bedehaven Close,2024-01-18T00:30:00.000+00:00,feeder,3,N Current (RMS),A,36.3
353091,Bedehaven Close,2024-01-18T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.1
353091,Bedehaven Close,2024-01-18T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,52.6
353091,Bedehaven Close,2024-01-18T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.8
353091,Bedehaven Close,2024-01-18T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.68
353091,Bedehaven Close,2024-01-18T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.96
353091,Bedehaven Close,2024-01-18T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
353091,Bedehaven Close,2024-01-18T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.34
353091,Bedehaven Close,2024-01-18T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.55
353091,Bedehaven Close,2024-01-18T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.22
353091,Bedehaven Close,2024-01-18T00:30:00.000+00:00,feeder,2,N Current (RMS),A,49.0
353091,Bedehaven Close,2024-01-18T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.6
353091,Bedehaven Close,2024-01-18T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,56.3
353091,Bedehaven Close,2024-01-18T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,66.9
353091,Bedehaven Close,2024-01-18T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
353091,Bedehaven Close,2024-01-18T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.21
353091,Bedehaven Close,2024-01-18T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
353091,Bedehaven Close,2024-01-18T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.95
353091,Bedehaven Close,2024-01-18T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.46
353091,Bedehaven Close,2024-01-18T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.08
353091,Bedehaven Close,2024-01-18T00:30:00.000+00:00,feeder,1,N Current (RMS),A,26.1
353091,Bedehaven Close,2024-01-18T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.8
353091,Bedehaven Close,2024-01-18T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
353091,Bedehaven Close,2024-01-18T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.5
353091,Bedehaven Close,2024-01-18T00:30:00.000+00:00,transformer,,Temperature,C,15.2
353091,Bedehaven Close,2024-01-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
353091,Bedehaven Close,2024-01-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
353091,Bedehaven Close,2024-01-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
353091,Bedehaven Close,2024-01-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
353091,Bedehaven Close,2024-01-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
353091,Bedehaven Close,2024-01-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
353091,Bedehaven Close,2024-01-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
353091,Bedehaven Close,2024-01-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
353091,Bedehaven Close,2024-01-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
353091,Bedehaven Close,2024-01-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,26.16
353091,Bedehaven Close,2024-01-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,40.4
353091,Bedehaven Close,2024-01-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,45.7
353091,Bedehaven Close,2024-01-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,75.9
353091,Bedehaven Close,2024-01-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
353091,Bedehaven Close,2024-01-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.5
353091,Bedehaven Close,2024-01-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.7
353091,Bedehaven Close,2024-01-18T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
353091,Bedehaven Close,2024-01-18T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
353091,Bedehaven Close,2024-01-18T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.31
353091,Bedehaven Close,2024-01-18T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.47
353091,Bedehaven Close,2024-01-18T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.25
353091,Bedehaven Close,2024-01-18T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,24.72
353091,Bedehaven Close,2024-01-18T00:20:00.000+00:00,feeder,4,N Current (RMS),A,62.2
353091,Bedehaven Close,2024-01-18T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,39.6
353091,Bedehaven Close,2024-01-18T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,37.6
353091,Bedehaven Close,2024-01-18T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,102.3
353091,Bedehaven Close,2024-01-18T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.49
353091,Bedehaven Close,2024-01-18T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
353091,Bedehaven Close,2024-01-18T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.28
353091,Bedehaven Close,2024-01-18T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.73
353091,Bedehaven Close,2024-01-18T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.87
353091,Bedehaven Close,2024-01-18T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.39
353091,Bedehaven Close,2024-01-18T00:20:00.000+00:00,feeder,3,N Current (RMS),A,14.4
353091,Bedehaven Close,2024-01-18T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.9
353091,Bedehaven Close,2024-01-18T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.9
353091,Bedehaven Close,2024-01-18T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.8
353091,Bedehaven Close,2024-01-18T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.46
353091,Bedehaven Close,2024-01-18T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.17
353091,Bedehaven Close,2024-01-18T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
353091,Bedehaven Close,2024-01-18T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.87
353091,Bedehaven Close,2024-01-18T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.97
353091,Bedehaven Close,2024-01-18T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.44
353091,Bedehaven Close,2024-01-18T00:20:00.000+00:00,feeder,2,N Current (RMS),A,46.7
353091,Bedehaven Close,2024-01-18T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.8
353091,Bedehaven Close,2024-01-18T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,50.3
353091,Bedehaven Close,2024-01-18T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,68.1
353091,Bedehaven Close,2024-01-18T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
353091,Bedehaven Close,2024-01-18T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.27
353091,Bedehaven Close,2024-01-18T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
353091,Bedehaven Close,2024-01-18T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.92
353091,Bedehaven Close,2024-01-18T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.87
353091,Bedehaven Close,2024-01-18T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.2
353091,Bedehaven Close,2024-01-18T00:20:00.000+00:00,feeder,1,N Current (RMS),A,31.2
353091,Bedehaven Close,2024-01-18T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.7
353091,Bedehaven Close,2024-01-18T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.0
353091,Bedehaven Close,2024-01-18T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.5
353091,Bedehaven Close,2024-01-18T00:20:00.000+00:00,transformer,,Temperature,C,15.2
353091,Bedehaven Close,2024-01-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
353091,Bedehaven Close,2024-01-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
353091,Bedehaven Close,2024-01-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
353091,Bedehaven Close,2024-01-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
353091,Bedehaven Close,2024-01-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
353091,Bedehaven Close,2024-01-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
353091,Bedehaven Close,2024-01-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
353091,Bedehaven Close,2024-01-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
353091,Bedehaven Close,2024-01-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
353091,Bedehaven Close,2024-01-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,25.99
353091,Bedehaven Close,2024-01-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,31.97
353091,Bedehaven Close,2024-01-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,46.35
353091,Bedehaven Close,2024-01-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,78.5
353091,Bedehaven Close,2024-01-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
353091,Bedehaven Close,2024-01-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
353091,Bedehaven Close,2024-01-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.4
353091,Bedehaven Close,2024-01-18T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
353091,Bedehaven Close,2024-01-18T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
353091,Bedehaven Close,2024-01-18T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.27
353091,Bedehaven Close,2024-01-18T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.3
353091,Bedehaven Close,2024-01-18T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.28
353091,Bedehaven Close,2024-01-18T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,24.12
353091,Bedehaven Close,2024-01-18T00:10:00.000+00:00,feeder,4,N Current (RMS),A,56.7
353091,Bedehaven Close,2024-01-18T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,47.0
353091,Bedehaven Close,2024-01-18T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,37.6
353091,Bedehaven Close,2024-01-18T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,99.4
353091,Bedehaven Close,2024-01-18T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.25
353091,Bedehaven Close,2024-01-18T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
353091,Bedehaven Close,2024-01-18T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.3
353091,Bedehaven Close,2024-01-18T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.12
353091,Bedehaven Close,2024-01-18T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.03
353091,Bedehaven Close,2024-01-18T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.43
353091,Bedehaven Close,2024-01-18T00:10:00.000+00:00,feeder,3,N Current (RMS),A,14.5
353091,Bedehaven Close,2024-01-18T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
353091,Bedehaven Close,2024-01-18T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.2
353091,Bedehaven Close,2024-01-18T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.7
353091,Bedehaven Close,2024-01-18T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.49
353091,Bedehaven Close,2024-01-18T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.18
353091,Bedehaven Close,2024-01-18T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
353091,Bedehaven Close,2024-01-18T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.84
353091,Bedehaven Close,2024-01-18T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.2
353091,Bedehaven Close,2024-01-18T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.17
353091,Bedehaven Close,2024-01-18T00:10:00.000+00:00,feeder,2,N Current (RMS),A,49.2
353091,Bedehaven Close,2024-01-18T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
353091,Bedehaven Close,2024-01-18T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,51.4
353091,Bedehaven Close,2024-01-18T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,71.0
353091,Bedehaven Close,2024-01-18T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
353091,Bedehaven Close,2024-01-18T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.25
353091,Bedehaven Close,2024-01-18T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
353091,Bedehaven Close,2024-01-18T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.85
353091,Bedehaven Close,2024-01-18T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.75
353091,Bedehaven Close,2024-01-18T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.2
353091,Bedehaven Close,2024-01-18T00:10:00.000+00:00,feeder,1,N Current (RMS),A,30.8
353091,Bedehaven Close,2024-01-18T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.8
353091,Bedehaven Close,2024-01-18T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.8
353091,Bedehaven Close,2024-01-18T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.3
353091,Bedehaven Close,2024-01-18T00:10:00.000+00:00,transformer,,Temperature,C,15.3
353091,Bedehaven Close,2024-01-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
353091,Bedehaven Close,2024-01-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
353091,Bedehaven Close,2024-01-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
353091,Bedehaven Close,2024-01-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
353091,Bedehaven Close,2024-01-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
353091,Bedehaven Close,2024-01-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
353091,Bedehaven Close,2024-01-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
353091,Bedehaven Close,2024-01-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
353091,Bedehaven Close,2024-01-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
353091,Bedehaven Close,2024-01-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,27.11
353091,Bedehaven Close,2024-01-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,33.26
353091,Bedehaven Close,2024-01-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,46.52
353091,Bedehaven Close,2024-01-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,76.1
353091,Bedehaven Close,2024-01-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
353091,Bedehaven Close,2024-01-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
353091,Bedehaven Close,2024-01-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.6
353091,Bedehaven Close,2024-01-18T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
353091,Bedehaven Close,2024-01-18T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
353091,Bedehaven Close,2024-01-18T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
353091,Bedehaven Close,2024-01-18T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.08
353091,Bedehaven Close,2024-01-18T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.53
353091,Bedehaven Close,2024-01-18T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,24.28
353091,Bedehaven Close,2024-01-18T00:00:00.000+00:00,feeder,4,N Current (RMS),A,61.7
