Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353091,Bedehaven Close,2024-01-18T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,36.2
353091,Bedehaven Close,2024-01-18T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,43.2
353091,Bedehaven Close,2024-01-18T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,99.7
353091,Bedehaven Close,2024-01-18T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.25
353091,Bedehaven Close,2024-01-18T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.25
353091,Bedehaven Close,2024-01-18T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.91
353091,Bedehaven Close,2024-01-18T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.58
353091,Bedehaven Close,2024-01-18T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.07
353091,Bedehaven Close,2024-01-18T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.67
353091,Bedehaven Close,2024-01-18T00:00:00.000+00:00,feeder,3,N Current (RMS),A,14.8
353091,Bedehaven Close,2024-01-18T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.9
353091,Bedehaven Close,2024-01-18T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.7
353091,Bedehaven Close,2024-01-18T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.9
353091,Bedehaven Close,2024-01-18T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.99
353091,Bedehaven Close,2024-01-18T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.76
353091,Bedehaven Close,2024-01-18T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
353091,Bedehaven Close,2024-01-18T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.12
353091,Bedehaven Close,2024-01-18T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.18
353091,Bedehaven Close,2024-01-18T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.8
353091,Bedehaven Close,2024-01-18T00:00:00.000+00:00,feeder,2,N Current (RMS),A,57.7
353091,Bedehaven Close,2024-01-18T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.7
353091,Bedehaven Close,2024-01-18T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,44.3
353091,Bedehaven Close,2024-01-18T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,73.3
353091,Bedehaven Close,2024-01-18T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
353091,Bedehaven Close,2024-01-18T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
353091,Bedehaven Close,2024-01-18T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
353091,Bedehaven Close,2024-01-18T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.2
353091,Bedehaven Close,2024-01-18T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.2
353091,Bedehaven Close,2024-01-18T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
353091,Bedehaven Close,2024-01-18T00:00:00.000+00:00,feeder,1,N Current (RMS),A,21.7
353091,Bedehaven Close,2024-01-18T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.6
353091,Bedehaven Close,2024-01-18T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.6
353091,Bedehaven Close,2024-01-18T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.0
353091,Bedehaven Close,2024-01-18T00:00:00.000+00:00,transformer,,Temperature,C,15.4
353091,Bedehaven Close,2024-01-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
353091,Bedehaven Close,2024-01-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
353091,Bedehaven Close,2024-01-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
353091,Bedehaven Close,2024-01-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
353091,Bedehaven Close,2024-01-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
353091,Bedehaven Close,2024-01-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
353091,Bedehaven Close,2024-01-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
353091,Bedehaven Close,2024-01-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
353091,Bedehaven Close,2024-01-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
353091,Bedehaven Close,2024-01-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,21.99
353091,Bedehaven Close,2024-01-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,29.98
353091,Bedehaven Close,2024-01-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,47.75
353091,Bedehaven Close,2024-01-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,99.9
353091,Bedehaven Close,2024-01-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
353091,Bedehaven Close,2024-01-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
353091,Bedehaven Close,2024-01-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.5
353091,Bedehaven Close,2024-01-19T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
353091,Bedehaven Close,2024-01-19T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.27
353091,Bedehaven Close,2024-01-19T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
353091,Bedehaven Close,2024-01-19T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.89
353091,Bedehaven Close,2024-01-19T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.21
353091,Bedehaven Close,2024-01-19T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.5
353091,Bedehaven Close,2024-01-19T23:50:00.000+00:00,feeder,4,N Current (RMS),A,28.9
353091,Bedehaven Close,2024-01-19T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.5
353091,Bedehaven Close,2024-01-19T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,33.3
353091,Bedehaven Close,2024-01-19T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.6
353091,Bedehaven Close,2024-01-19T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
353091,Bedehaven Close,2024-01-19T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
353091,Bedehaven Close,2024-01-19T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.1
353091,Bedehaven Close,2024-01-19T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.96
353091,Bedehaven Close,2024-01-19T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.35
353091,Bedehaven Close,2024-01-19T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.04
353091,Bedehaven Close,2024-01-19T23:50:00.000+00:00,feeder,3,N Current (RMS),A,25.4
353091,Bedehaven Close,2024-01-19T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.6
353091,Bedehaven Close,2024-01-19T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.7
353091,Bedehaven Close,2024-01-19T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.0
353091,Bedehaven Close,2024-01-19T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.47
353091,Bedehaven Close,2024-01-19T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.46
353091,Bedehaven Close,2024-01-19T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
353091,Bedehaven Close,2024-01-19T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.92
353091,Bedehaven Close,2024-01-19T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.02
353091,Bedehaven Close,2024-01-19T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.68
353091,Bedehaven Close,2024-01-19T23:50:00.000+00:00,feeder,2,N Current (RMS),A,29.7
353091,Bedehaven Close,2024-01-19T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.1
353091,Bedehaven Close,2024-01-19T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,46.6
353091,Bedehaven Close,2024-01-19T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.4
353091,Bedehaven Close,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
353091,Bedehaven Close,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
353091,Bedehaven Close,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
353091,Bedehaven Close,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.11
353091,Bedehaven Close,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.41
353091,Bedehaven Close,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.07
353091,Bedehaven Close,2024-01-19T23:50:00.000+00:00,feeder,1,N Current (RMS),A,8.9
353091,Bedehaven Close,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.3
353091,Bedehaven Close,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.7
353091,Bedehaven Close,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.1
353091,Bedehaven Close,2024-01-19T23:50:00.000+00:00,transformer,,Temperature,C,17.3
353091,Bedehaven Close,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
353091,Bedehaven Close,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
353091,Bedehaven Close,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
353091,Bedehaven Close,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
353091,Bedehaven Close,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
353091,Bedehaven Close,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
353091,Bedehaven Close,2024-01-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
353091,Bedehaven Close,2024-01-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
353091,Bedehaven Close,2024-01-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
353091,Bedehaven Close,2024-01-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,15.88
353091,Bedehaven Close,2024-01-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,22.99
353091,Bedehaven Close,2024-01-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,18.28
353091,Bedehaven Close,2024-01-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,40.8
353091,Bedehaven Close,2024-01-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
353091,Bedehaven Close,2024-01-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
353091,Bedehaven Close,2024-01-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
353091,Bedehaven Close,2024-01-19T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
353091,Bedehaven Close,2024-01-19T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
353091,Bedehaven Close,2024-01-19T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
353091,Bedehaven Close,2024-01-19T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.12
353091,Bedehaven Close,2024-01-19T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.83
353091,Bedehaven Close,2024-01-19T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.46
353091,Bedehaven Close,2024-01-19T23:40:00.000+00:00,feeder,4,N Current (RMS),A,25.5
353091,Bedehaven Close,2024-01-19T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.4
353091,Bedehaven Close,2024-01-19T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,32.1
353091,Bedehaven Close,2024-01-19T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.2
353091,Bedehaven Close,2024-01-19T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.34
353091,Bedehaven Close,2024-01-19T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
353091,Bedehaven Close,2024-01-19T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.03
353091,Bedehaven Close,2024-01-19T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.97
353091,Bedehaven Close,2024-01-19T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.06
353091,Bedehaven Close,2024-01-19T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.31
353091,Bedehaven Close,2024-01-19T23:40:00.000+00:00,feeder,3,N Current (RMS),A,16.6
353091,Bedehaven Close,2024-01-19T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.4
353091,Bedehaven Close,2024-01-19T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.1
353091,Bedehaven Close,2024-01-19T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.2
353091,Bedehaven Close,2024-01-19T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.47
353091,Bedehaven Close,2024-01-19T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
353091,Bedehaven Close,2024-01-19T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
353091,Bedehaven Close,2024-01-19T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.39
353091,Bedehaven Close,2024-01-19T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.12
353091,Bedehaven Close,2024-01-19T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.65
353091,Bedehaven Close,2024-01-19T23:40:00.000+00:00,feeder,2,N Current (RMS),A,30.7
353091,Bedehaven Close,2024-01-19T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.7
353091,Bedehaven Close,2024-01-19T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.2
353091,Bedehaven Close,2024-01-19T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.2
353091,Bedehaven Close,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
353091,Bedehaven Close,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
353091,Bedehaven Close,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
353091,Bedehaven Close,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.37
353091,Bedehaven Close,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.18
353091,Bedehaven Close,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.16
353091,Bedehaven Close,2024-01-19T23:40:00.000+00:00,feeder,1,N Current (RMS),A,8.5
353091,Bedehaven Close,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
353091,Bedehaven Close,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.8
353091,Bedehaven Close,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.2
353091,Bedehaven Close,2024-01-19T23:40:00.000+00:00,transformer,,Temperature,C,17.4
353091,Bedehaven Close,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
353091,Bedehaven Close,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
353091,Bedehaven Close,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
353091,Bedehaven Close,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
353091,Bedehaven Close,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
353091,Bedehaven Close,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
353091,Bedehaven Close,2024-01-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
353091,Bedehaven Close,2024-01-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
353091,Bedehaven Close,2024-01-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
353091,Bedehaven Close,2024-01-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,12.86
353091,Bedehaven Close,2024-01-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,23.19
353091,Bedehaven Close,2024-01-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,20.58
353091,Bedehaven Close,2024-01-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,47.5
353091,Bedehaven Close,2024-01-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
353091,Bedehaven Close,2024-01-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
353091,Bedehaven Close,2024-01-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
353091,Bedehaven Close,2024-01-19T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.95
353091,Bedehaven Close,2024-01-19T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
353091,Bedehaven Close,2024-01-19T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
353091,Bedehaven Close,2024-01-19T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.91
353091,Bedehaven Close,2024-01-19T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.58
353091,Bedehaven Close,2024-01-19T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.27
353091,Bedehaven Close,2024-01-19T23:30:00.000+00:00,feeder,4,N Current (RMS),A,30.2
353091,Bedehaven Close,2024-01-19T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.4
353091,Bedehaven Close,2024-01-19T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.0
353091,Bedehaven Close,2024-01-19T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.5
353091,Bedehaven Close,2024-01-19T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.36
353091,Bedehaven Close,2024-01-19T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
353091,Bedehaven Close,2024-01-19T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.23
353091,Bedehaven Close,2024-01-19T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.87
353091,Bedehaven Close,2024-01-19T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.32
353091,Bedehaven Close,2024-01-19T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.51
353091,Bedehaven Close,2024-01-19T23:30:00.000+00:00,feeder,3,N Current (RMS),A,16.0
353091,Bedehaven Close,2024-01-19T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
353091,Bedehaven Close,2024-01-19T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.1
353091,Bedehaven Close,2024-01-19T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.0
353091,Bedehaven Close,2024-01-19T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.54
353091,Bedehaven Close,2024-01-19T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
353091,Bedehaven Close,2024-01-19T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
353091,Bedehaven Close,2024-01-19T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.85
353091,Bedehaven Close,2024-01-19T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.19
353091,Bedehaven Close,2024-01-19T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.01
353091,Bedehaven Close,2024-01-19T23:30:00.000+00:00,feeder,2,N Current (RMS),A,25.4
353091,Bedehaven Close,2024-01-19T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
353091,Bedehaven Close,2024-01-19T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.4
353091,Bedehaven Close,2024-01-19T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.6
353091,Bedehaven Close,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
353091,Bedehaven Close,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
353091,Bedehaven Close,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
353091,Bedehaven Close,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.34
353091,Bedehaven Close,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.5
353091,Bedehaven Close,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.06
353091,Bedehaven Close,2024-01-19T23:30:00.000+00:00,feeder,1,N Current (RMS),A,10.8
353091,Bedehaven Close,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.1
353091,Bedehaven Close,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.7
353091,Bedehaven Close,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.1
353091,Bedehaven Close,2024-01-19T23:30:00.000+00:00,transformer,,Temperature,C,17.4
353091,Bedehaven Close,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
353091,Bedehaven Close,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
353091,Bedehaven Close,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
353091,Bedehaven Close,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
353091,Bedehaven Close,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
353091,Bedehaven Close,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
353091,Bedehaven Close,2024-01-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
353091,Bedehaven Close,2024-01-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
353091,Bedehaven Close,2024-01-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
353091,Bedehaven Close,2024-01-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,12.99
353091,Bedehaven Close,2024-01-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,25.59
353091,Bedehaven Close,2024-01-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,18.85
353091,Bedehaven Close,2024-01-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,53.2
353091,Bedehaven Close,2024-01-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
353091,Bedehaven Close,2024-01-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
353091,Bedehaven Close,2024-01-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
353091,Bedehaven Close,2024-01-19T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
353091,Bedehaven Close,2024-01-19T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
353091,Bedehaven Close,2024-01-19T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
353091,Bedehaven Close,2024-01-19T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.9
353091,Bedehaven Close,2024-01-19T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.65
353091,Bedehaven Close,2024-01-19T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.59
353091,Bedehaven Close,2024-01-19T23:20:00.000+00:00,feeder,4,N Current (RMS),A,21.2
353091,Bedehaven Close,2024-01-19T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.0
353091,Bedehaven Close,2024-01-19T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.4
353091,Bedehaven Close,2024-01-19T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.7
353091,Bedehaven Close,2024-01-19T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.89
353091,Bedehaven Close,2024-01-19T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
353091,Bedehaven Close,2024-01-19T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.03
353091,Bedehaven Close,2024-01-19T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.59
353091,Bedehaven Close,2024-01-19T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.85
353091,Bedehaven Close,2024-01-19T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.49
353091,Bedehaven Close,2024-01-19T23:20:00.000+00:00,feeder,3,N Current (RMS),A,15.3
353091,Bedehaven Close,2024-01-19T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.6
353091,Bedehaven Close,2024-01-19T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.3
353091,Bedehaven Close,2024-01-19T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.8
353091,Bedehaven Close,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.65
353091,Bedehaven Close,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.38
353091,Bedehaven Close,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
353091,Bedehaven Close,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.04
353091,Bedehaven Close,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.9
353091,Bedehaven Close,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.25
353091,Bedehaven Close,2024-01-19T23:20:00.000+00:00,feeder,2,N Current (RMS),A,30.7
353091,Bedehaven Close,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.4
353091,Bedehaven Close,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.6
353091,Bedehaven Close,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,46.5
353091,Bedehaven Close,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
353091,Bedehaven Close,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
353091,Bedehaven Close,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
353091,Bedehaven Close,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.21
353091,Bedehaven Close,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.21
353091,Bedehaven Close,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.13
353091,Bedehaven Close,2024-01-19T23:20:00.000+00:00,feeder,1,N Current (RMS),A,12.1
353091,Bedehaven Close,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,2.8
353091,Bedehaven Close,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.9
353091,Bedehaven Close,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.3
353091,Bedehaven Close,2024-01-19T23:20:00.000+00:00,transformer,,Temperature,C,17.5
353091,Bedehaven Close,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
353091,Bedehaven Close,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
353091,Bedehaven Close,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
353091,Bedehaven Close,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
353091,Bedehaven Close,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
353091,Bedehaven Close,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
353091,Bedehaven Close,2024-01-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
353091,Bedehaven Close,2024-01-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
353091,Bedehaven Close,2024-01-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
353091,Bedehaven Close,2024-01-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,11.31
353091,Bedehaven Close,2024-01-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,23.6
353091,Bedehaven Close,2024-01-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,20.45
353091,Bedehaven Close,2024-01-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,54.3
353091,Bedehaven Close,2024-01-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
353091,Bedehaven Close,2024-01-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
353091,Bedehaven Close,2024-01-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
353091,Bedehaven Close,2024-01-19T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
353091,Bedehaven Close,2024-01-19T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
353091,Bedehaven Close,2024-01-19T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
353091,Bedehaven Close,2024-01-19T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.08
353091,Bedehaven Close,2024-01-19T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.77
353091,Bedehaven Close,2024-01-19T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.62
353091,Bedehaven Close,2024-01-19T23:10:00.000+00:00,feeder,4,N Current (RMS),A,7.8
353091,Bedehaven Close,2024-01-19T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.4
353091,Bedehaven Close,2024-01-19T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.2
353091,Bedehaven Close,2024-01-19T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.8
353091,Bedehaven Close,2024-01-19T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.25
353091,Bedehaven Close,2024-01-19T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
353091,Bedehaven Close,2024-01-19T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.13
353091,Bedehaven Close,2024-01-19T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.49
353091,Bedehaven Close,2024-01-19T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.12
353091,Bedehaven Close,2024-01-19T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.41
353091,Bedehaven Close,2024-01-19T23:10:00.000+00:00,feeder,3,N Current (RMS),A,15.4
353091,Bedehaven Close,2024-01-19T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.2
353091,Bedehaven Close,2024-01-19T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.1
353091,Bedehaven Close,2024-01-19T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.6
353091,Bedehaven Close,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.52
353091,Bedehaven Close,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.82
353091,Bedehaven Close,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.22
353091,Bedehaven Close,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.94
353091,Bedehaven Close,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.04
353091,Bedehaven Close,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.66
353091,Bedehaven Close,2024-01-19T23:10:00.000+00:00,feeder,2,N Current (RMS),A,48.5
353091,Bedehaven Close,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
353091,Bedehaven Close,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,46.2
353091,Bedehaven Close,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,64.9
353091,Bedehaven Close,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
353091,Bedehaven Close,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
353091,Bedehaven Close,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.2
353091,Bedehaven Close,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.35
353091,Bedehaven Close,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.68
353091,Bedehaven Close,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.16
353091,Bedehaven Close,2024-01-19T23:10:00.000+00:00,feeder,1,N Current (RMS),A,10.6
353091,Bedehaven Close,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.1
353091,Bedehaven Close,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.6
353091,Bedehaven Close,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.5
353091,Bedehaven Close,2024-01-19T23:10:00.000+00:00,transformer,,Temperature,C,17.6
353091,Bedehaven Close,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
353091,Bedehaven Close,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
353091,Bedehaven Close,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
353091,Bedehaven Close,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
353091,Bedehaven Close,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
353091,Bedehaven Close,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
353091,Bedehaven Close,2024-01-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
353091,Bedehaven Close,2024-01-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
353091,Bedehaven Close,2024-01-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
353091,Bedehaven Close,2024-01-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,10.16
353091,Bedehaven Close,2024-01-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,23.61
353091,Bedehaven Close,2024-01-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,23.85
353091,Bedehaven Close,2024-01-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,62.3
353091,Bedehaven Close,2024-01-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
353091,Bedehaven Close,2024-01-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
353091,Bedehaven Close,2024-01-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
353091,Bedehaven Close,2024-01-19T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
353091,Bedehaven Close,2024-01-19T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
353091,Bedehaven Close,2024-01-19T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
353091,Bedehaven Close,2024-01-19T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.06
353091,Bedehaven Close,2024-01-19T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.59
353091,Bedehaven Close,2024-01-19T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.65
353091,Bedehaven Close,2024-01-19T23:00:00.000+00:00,feeder,4,N Current (RMS),A,10.4
353091,Bedehaven Close,2024-01-19T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.5
353091,Bedehaven Close,2024-01-19T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.2
353091,Bedehaven Close,2024-01-19T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
353091,Bedehaven Close,2024-01-19T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.29
353091,Bedehaven Close,2024-01-19T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
353091,Bedehaven Close,2024-01-19T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.91
353091,Bedehaven Close,2024-01-19T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.08
353091,Bedehaven Close,2024-01-19T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.28
353091,Bedehaven Close,2024-01-19T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.22
353091,Bedehaven Close,2024-01-19T23:00:00.000+00:00,feeder,3,N Current (RMS),A,16.8
353091,Bedehaven Close,2024-01-19T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.4
353091,Bedehaven Close,2024-01-19T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.2
353091,Bedehaven Close,2024-01-19T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.7
353091,Bedehaven Close,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.72
353091,Bedehaven Close,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.88
353091,Bedehaven Close,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
353091,Bedehaven Close,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.28
353091,Bedehaven Close,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.17
353091,Bedehaven Close,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.26
353091,Bedehaven Close,2024-01-19T23:00:00.000+00:00,feeder,2,N Current (RMS),A,51.3
353091,Bedehaven Close,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.4
353091,Bedehaven Close,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,46.8
353091,Bedehaven Close,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,71.1
353091,Bedehaven Close,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
353091,Bedehaven Close,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
353091,Bedehaven Close,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
353091,Bedehaven Close,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.34
353091,Bedehaven Close,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.01
353091,Bedehaven Close,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.24
353091,Bedehaven Close,2024-01-19T23:00:00.000+00:00,feeder,1,N Current (RMS),A,6.0
353091,Bedehaven Close,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.3
353091,Bedehaven Close,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.4
353091,Bedehaven Close,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.6
353091,Bedehaven Close,2024-01-19T23:00:00.000+00:00,transformer,,Temperature,C,17.6
353091,Bedehaven Close,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
353091,Bedehaven Close,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
353091,Bedehaven Close,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
353091,Bedehaven Close,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
353091,Bedehaven Close,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
353091,Bedehaven Close,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
353091,Bedehaven Close,2024-01-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
353091,Bedehaven Close,2024-01-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
353091,Bedehaven Close,2024-01-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
353091,Bedehaven Close,2024-01-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,11.08
353091,Bedehaven Close,2024-01-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,21.07
353091,Bedehaven Close,2024-01-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,27.37
353091,Bedehaven Close,2024-01-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,65.0
353091,Bedehaven Close,2024-01-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
353091,Bedehaven Close,2024-01-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
353091,Bedehaven Close,2024-01-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
353091,Bedehaven Close,2024-01-19T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
353091,Bedehaven Close,2024-01-19T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
353091,Bedehaven Close,2024-01-19T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
353091,Bedehaven Close,2024-01-19T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.11
353091,Bedehaven Close,2024-01-19T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.78
353091,Bedehaven Close,2024-01-19T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.69
353091,Bedehaven Close,2024-01-19T22:50:00.000+00:00,feeder,4,N Current (RMS),A,7.3
353091,Bedehaven Close,2024-01-19T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.6
353091,Bedehaven Close,2024-01-19T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.2
353091,Bedehaven Close,2024-01-19T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.1
353091,Bedehaven Close,2024-01-19T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.47
353091,Bedehaven Close,2024-01-19T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
353091,Bedehaven Close,2024-01-19T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.03
353091,Bedehaven Close,2024-01-19T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.83
353091,Bedehaven Close,2024-01-19T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.97
353091,Bedehaven Close,2024-01-19T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.72
353091,Bedehaven Close,2024-01-19T22:50:00.000+00:00,feeder,3,N Current (RMS),A,18.1
353091,Bedehaven Close,2024-01-19T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.3
353091,Bedehaven Close,2024-01-19T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.3
353091,Bedehaven Close,2024-01-19T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.7
353091,Bedehaven Close,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.57
353091,Bedehaven Close,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.19
353091,Bedehaven Close,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
353091,Bedehaven Close,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.69
353091,Bedehaven Close,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.83
353091,Bedehaven Close,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.76
353091,Bedehaven Close,2024-01-19T22:50:00.000+00:00,feeder,2,N Current (RMS),A,46.8
353091,Bedehaven Close,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.1
353091,Bedehaven Close,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,46.2
353091,Bedehaven Close,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,64.8
353091,Bedehaven Close,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
353091,Bedehaven Close,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
353091,Bedehaven Close,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.24
353091,Bedehaven Close,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.27
353091,Bedehaven Close,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.69
353091,Bedehaven Close,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.22
353091,Bedehaven Close,2024-01-19T22:50:00.000+00:00,feeder,1,N Current (RMS),A,10.4
353091,Bedehaven Close,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.4
353091,Bedehaven Close,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.2
353091,Bedehaven Close,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.8
353091,Bedehaven Close,2024-01-19T22:50:00.000+00:00,transformer,,Temperature,C,17.7
353091,Bedehaven Close,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
353091,Bedehaven Close,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
353091,Bedehaven Close,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
353091,Bedehaven Close,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
353091,Bedehaven Close,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
353091,Bedehaven Close,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
353091,Bedehaven Close,2024-01-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
353091,Bedehaven Close,2024-01-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
353091,Bedehaven Close,2024-01-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
353091,Bedehaven Close,2024-01-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,11.36
353091,Bedehaven Close,2024-01-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,23.27
353091,Bedehaven Close,2024-01-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,25.39
353091,Bedehaven Close,2024-01-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,63.7
353091,Bedehaven Close,2024-01-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
353091,Bedehaven Close,2024-01-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
353091,Bedehaven Close,2024-01-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
353091,Bedehaven Close,2024-01-19T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
353091,Bedehaven Close,2024-01-19T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
353091,Bedehaven Close,2024-01-19T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
353091,Bedehaven Close,2024-01-19T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.07
353091,Bedehaven Close,2024-01-19T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.49
353091,Bedehaven Close,2024-01-19T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.65
353091,Bedehaven Close,2024-01-19T22:40:00.000+00:00,feeder,4,N Current (RMS),A,9.9
353091,Bedehaven Close,2024-01-19T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.4
353091,Bedehaven Close,2024-01-19T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.6
353091,Bedehaven Close,2024-01-19T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.9
353091,Bedehaven Close,2024-01-19T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.36
353091,Bedehaven Close,2024-01-19T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
353091,Bedehaven Close,2024-01-19T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.08
353091,Bedehaven Close,2024-01-19T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.49
353091,Bedehaven Close,2024-01-19T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.63
353091,Bedehaven Close,2024-01-19T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.44
353091,Bedehaven Close,2024-01-19T22:40:00.000+00:00,feeder,3,N Current (RMS),A,19.8
353091,Bedehaven Close,2024-01-19T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.6
353091,Bedehaven Close,2024-01-19T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.8
353091,Bedehaven Close,2024-01-19T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.6
353091,Bedehaven Close,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.44
353091,Bedehaven Close,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.85
353091,Bedehaven Close,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
353091,Bedehaven Close,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.38
353091,Bedehaven Close,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.36
353091,Bedehaven Close,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.45
353091,Bedehaven Close,2024-01-19T22:40:00.000+00:00,feeder,2,N Current (RMS),A,46.4
353091,Bedehaven Close,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.2
353091,Bedehaven Close,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,48.0
353091,Bedehaven Close,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,71.8
353091,Bedehaven Close,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
353091,Bedehaven Close,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
353091,Bedehaven Close,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.29
353091,Bedehaven Close,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.24
353091,Bedehaven Close,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.88
353091,Bedehaven Close,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.25
353091,Bedehaven Close,2024-01-19T22:40:00.000+00:00,feeder,1,N Current (RMS),A,10.9
353091,Bedehaven Close,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.4
353091,Bedehaven Close,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.6
353091,Bedehaven Close,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.9
353091,Bedehaven Close,2024-01-19T22:40:00.000+00:00,transformer,,Temperature,C,17.7
353091,Bedehaven Close,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
353091,Bedehaven Close,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
353091,Bedehaven Close,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
353091,Bedehaven Close,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
353091,Bedehaven Close,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
353091,Bedehaven Close,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
353091,Bedehaven Close,2024-01-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
353091,Bedehaven Close,2024-01-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
353091,Bedehaven Close,2024-01-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
353091,Bedehaven Close,2024-01-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,13.7
353091,Bedehaven Close,2024-01-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,26.35
353091,Bedehaven Close,2024-01-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,26.78
353091,Bedehaven Close,2024-01-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,62.5
353091,Bedehaven Close,2024-01-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
353091,Bedehaven Close,2024-01-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
353091,Bedehaven Close,2024-01-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
353091,Bedehaven Close,2024-01-19T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
353091,Bedehaven Close,2024-01-19T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
353091,Bedehaven Close,2024-01-19T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
353091,Bedehaven Close,2024-01-19T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.06
353091,Bedehaven Close,2024-01-19T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.86
353091,Bedehaven Close,2024-01-19T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.64
353091,Bedehaven Close,2024-01-19T22:30:00.000+00:00,feeder,4,N Current (RMS),A,7.5
353091,Bedehaven Close,2024-01-19T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.6
353091,Bedehaven Close,2024-01-19T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.6
353091,Bedehaven Close,2024-01-19T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.9
353091,Bedehaven Close,2024-01-19T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.43
353091,Bedehaven Close,2024-01-19T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
353091,Bedehaven Close,2024-01-19T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.08
353091,Bedehaven Close,2024-01-19T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.51
353091,Bedehaven Close,2024-01-19T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.99
353091,Bedehaven Close,2024-01-19T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.33
353091,Bedehaven Close,2024-01-19T22:30:00.000+00:00,feeder,3,N Current (RMS),A,24.1
353091,Bedehaven Close,2024-01-19T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.0
353091,Bedehaven Close,2024-01-19T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,40.9
353091,Bedehaven Close,2024-01-19T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.4
353091,Bedehaven Close,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.67
353091,Bedehaven Close,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.63
353091,Bedehaven Close,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
353091,Bedehaven Close,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.69
353091,Bedehaven Close,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.91
353091,Bedehaven Close,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.65
353091,Bedehaven Close,2024-01-19T22:30:00.000+00:00,feeder,2,N Current (RMS),A,36.7
353091,Bedehaven Close,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.4
353091,Bedehaven Close,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,53.9
353091,Bedehaven Close,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,68.4
353091,Bedehaven Close,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
353091,Bedehaven Close,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
353091,Bedehaven Close,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.29
353091,Bedehaven Close,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.24
353091,Bedehaven Close,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.31
353091,Bedehaven Close,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.19
353091,Bedehaven Close,2024-01-19T22:30:00.000+00:00,feeder,1,N Current (RMS),A,12.7
353091,Bedehaven Close,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
353091,Bedehaven Close,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
353091,Bedehaven Close,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.8
353091,Bedehaven Close,2024-01-19T22:30:00.000+00:00,transformer,,Temperature,C,17.8
353091,Bedehaven Close,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
353091,Bedehaven Close,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
353091,Bedehaven Close,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
353091,Bedehaven Close,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
353091,Bedehaven Close,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
