Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353091,Bedehaven Close,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
353091,Bedehaven Close,2024-01-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
353091,Bedehaven Close,2024-01-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
353091,Bedehaven Close,2024-01-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
353091,Bedehaven Close,2024-01-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,18.02
353091,Bedehaven Close,2024-01-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,29.07
353091,Bedehaven Close,2024-01-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,25.81
353091,Bedehaven Close,2024-01-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,52.6
353091,Bedehaven Close,2024-01-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
353091,Bedehaven Close,2024-01-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
353091,Bedehaven Close,2024-01-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
353091,Bedehaven Close,2024-01-19T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
353091,Bedehaven Close,2024-01-19T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
353091,Bedehaven Close,2024-01-19T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
353091,Bedehaven Close,2024-01-19T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.87
353091,Bedehaven Close,2024-01-19T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.88
353091,Bedehaven Close,2024-01-19T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.74
353091,Bedehaven Close,2024-01-19T22:20:00.000+00:00,feeder,4,N Current (RMS),A,8.6
353091,Bedehaven Close,2024-01-19T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.4
353091,Bedehaven Close,2024-01-19T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.6
353091,Bedehaven Close,2024-01-19T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.2
353091,Bedehaven Close,2024-01-19T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.16
353091,Bedehaven Close,2024-01-19T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
353091,Bedehaven Close,2024-01-19T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.19
353091,Bedehaven Close,2024-01-19T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.37
353091,Bedehaven Close,2024-01-19T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.81
353091,Bedehaven Close,2024-01-19T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.5
353091,Bedehaven Close,2024-01-19T22:20:00.000+00:00,feeder,3,N Current (RMS),A,19.5
353091,Bedehaven Close,2024-01-19T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.1
353091,Bedehaven Close,2024-01-19T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.5
353091,Bedehaven Close,2024-01-19T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,37.2
353091,Bedehaven Close,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.7
353091,Bedehaven Close,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.48
353091,Bedehaven Close,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
353091,Bedehaven Close,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.08
353091,Bedehaven Close,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.26
353091,Bedehaven Close,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.99
353091,Bedehaven Close,2024-01-19T22:20:00.000+00:00,feeder,2,N Current (RMS),A,44.6
353091,Bedehaven Close,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
353091,Bedehaven Close,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,62.8
353091,Bedehaven Close,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,58.2
353091,Bedehaven Close,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
353091,Bedehaven Close,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
353091,Bedehaven Close,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
353091,Bedehaven Close,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.22
353091,Bedehaven Close,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.49
353091,Bedehaven Close,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.14
353091,Bedehaven Close,2024-01-19T22:20:00.000+00:00,feeder,1,N Current (RMS),A,2.6
353091,Bedehaven Close,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.4
353091,Bedehaven Close,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.2
353091,Bedehaven Close,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.4
353091,Bedehaven Close,2024-01-19T22:20:00.000+00:00,transformer,,Temperature,C,17.8
353091,Bedehaven Close,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
353091,Bedehaven Close,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
353091,Bedehaven Close,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
353091,Bedehaven Close,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
353091,Bedehaven Close,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
353091,Bedehaven Close,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
353091,Bedehaven Close,2024-01-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
353091,Bedehaven Close,2024-01-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
353091,Bedehaven Close,2024-01-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
353091,Bedehaven Close,2024-01-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,13.53
353091,Bedehaven Close,2024-01-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,27.44
353091,Bedehaven Close,2024-01-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,24.38
353091,Bedehaven Close,2024-01-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,61.1
353091,Bedehaven Close,2024-01-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
353091,Bedehaven Close,2024-01-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
353091,Bedehaven Close,2024-01-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
353091,Bedehaven Close,2024-01-19T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
353091,Bedehaven Close,2024-01-19T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
353091,Bedehaven Close,2024-01-19T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
353091,Bedehaven Close,2024-01-19T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.72
353091,Bedehaven Close,2024-01-19T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.74
353091,Bedehaven Close,2024-01-19T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.71
353091,Bedehaven Close,2024-01-19T22:10:00.000+00:00,feeder,4,N Current (RMS),A,8.1
353091,Bedehaven Close,2024-01-19T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.5
353091,Bedehaven Close,2024-01-19T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.0
353091,Bedehaven Close,2024-01-19T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.1
353091,Bedehaven Close,2024-01-19T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.99
353091,Bedehaven Close,2024-01-19T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
353091,Bedehaven Close,2024-01-19T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
353091,Bedehaven Close,2024-01-19T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.28
353091,Bedehaven Close,2024-01-19T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.91
353091,Bedehaven Close,2024-01-19T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.82
353091,Bedehaven Close,2024-01-19T22:10:00.000+00:00,feeder,3,N Current (RMS),A,22.8
353091,Bedehaven Close,2024-01-19T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.2
353091,Bedehaven Close,2024-01-19T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,44.3
353091,Bedehaven Close,2024-01-19T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,37.8
353091,Bedehaven Close,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
353091,Bedehaven Close,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.5
353091,Bedehaven Close,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
353091,Bedehaven Close,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.66
353091,Bedehaven Close,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.52
353091,Bedehaven Close,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.67
353091,Bedehaven Close,2024-01-19T22:10:00.000+00:00,feeder,2,N Current (RMS),A,37.4
353091,Bedehaven Close,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.3
353091,Bedehaven Close,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,59.8
353091,Bedehaven Close,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,48.2
353091,Bedehaven Close,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
353091,Bedehaven Close,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
353091,Bedehaven Close,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
353091,Bedehaven Close,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.3
353091,Bedehaven Close,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.32
353091,Bedehaven Close,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.34
353091,Bedehaven Close,2024-01-19T22:10:00.000+00:00,feeder,1,N Current (RMS),A,6.1
353091,Bedehaven Close,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.4
353091,Bedehaven Close,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.5
353091,Bedehaven Close,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.9
353091,Bedehaven Close,2024-01-19T22:10:00.000+00:00,transformer,,Temperature,C,17.8
353091,Bedehaven Close,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
353091,Bedehaven Close,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
353091,Bedehaven Close,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
353091,Bedehaven Close,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
353091,Bedehaven Close,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
353091,Bedehaven Close,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
353091,Bedehaven Close,2024-01-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
353091,Bedehaven Close,2024-01-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
353091,Bedehaven Close,2024-01-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
353091,Bedehaven Close,2024-01-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,13.96
353091,Bedehaven Close,2024-01-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,27.5
353091,Bedehaven Close,2024-01-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,23.54
353091,Bedehaven Close,2024-01-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,59.9
353091,Bedehaven Close,2024-01-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
353091,Bedehaven Close,2024-01-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
353091,Bedehaven Close,2024-01-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
353091,Bedehaven Close,2024-01-19T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
353091,Bedehaven Close,2024-01-19T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
353091,Bedehaven Close,2024-01-19T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
353091,Bedehaven Close,2024-01-19T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.29
353091,Bedehaven Close,2024-01-19T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.52
353091,Bedehaven Close,2024-01-19T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.93
353091,Bedehaven Close,2024-01-19T22:00:00.000+00:00,feeder,4,N Current (RMS),A,8.2
353091,Bedehaven Close,2024-01-19T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.5
353091,Bedehaven Close,2024-01-19T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.3
353091,Bedehaven Close,2024-01-19T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.8
353091,Bedehaven Close,2024-01-19T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.08
353091,Bedehaven Close,2024-01-19T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
353091,Bedehaven Close,2024-01-19T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.35
353091,Bedehaven Close,2024-01-19T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.19
353091,Bedehaven Close,2024-01-19T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.82
353091,Bedehaven Close,2024-01-19T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.8
353091,Bedehaven Close,2024-01-19T22:00:00.000+00:00,feeder,3,N Current (RMS),A,25.7
353091,Bedehaven Close,2024-01-19T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.8
353091,Bedehaven Close,2024-01-19T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,48.0
353091,Bedehaven Close,2024-01-19T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,42.2
353091,Bedehaven Close,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.67
353091,Bedehaven Close,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.35
353091,Bedehaven Close,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
353091,Bedehaven Close,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.57
353091,Bedehaven Close,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.27
353091,Bedehaven Close,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.71
353091,Bedehaven Close,2024-01-19T22:00:00.000+00:00,feeder,2,N Current (RMS),A,37.3
353091,Bedehaven Close,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.4
353091,Bedehaven Close,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,62.7
353091,Bedehaven Close,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,48.2
353091,Bedehaven Close,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
353091,Bedehaven Close,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
353091,Bedehaven Close,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
353091,Bedehaven Close,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.35
353091,Bedehaven Close,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.47
353091,Bedehaven Close,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.16
353091,Bedehaven Close,2024-01-19T22:00:00.000+00:00,feeder,1,N Current (RMS),A,5.5
353091,Bedehaven Close,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.6
353091,Bedehaven Close,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.1
353091,Bedehaven Close,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.5
353091,Bedehaven Close,2024-01-19T22:00:00.000+00:00,transformer,,Temperature,C,17.8
353091,Bedehaven Close,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
353091,Bedehaven Close,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
353091,Bedehaven Close,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
353091,Bedehaven Close,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.85
353091,Bedehaven Close,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
353091,Bedehaven Close,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
353091,Bedehaven Close,2024-01-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
353091,Bedehaven Close,2024-01-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
353091,Bedehaven Close,2024-01-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
353091,Bedehaven Close,2024-01-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,13.39
353091,Bedehaven Close,2024-01-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,31.09
353091,Bedehaven Close,2024-01-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,23.59
353091,Bedehaven Close,2024-01-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,67.4
353091,Bedehaven Close,2024-01-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
353091,Bedehaven Close,2024-01-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
353091,Bedehaven Close,2024-01-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
353091,Bedehaven Close,2024-01-19T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
353091,Bedehaven Close,2024-01-19T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
353091,Bedehaven Close,2024-01-19T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
353091,Bedehaven Close,2024-01-19T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.56
353091,Bedehaven Close,2024-01-19T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.04
353091,Bedehaven Close,2024-01-19T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.54
353091,Bedehaven Close,2024-01-19T21:50:00.000+00:00,feeder,4,N Current (RMS),A,8.8
353091,Bedehaven Close,2024-01-19T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.1
353091,Bedehaven Close,2024-01-19T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.0
353091,Bedehaven Close,2024-01-19T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.7
353091,Bedehaven Close,2024-01-19T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.32
353091,Bedehaven Close,2024-01-19T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
353091,Bedehaven Close,2024-01-19T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.18
353091,Bedehaven Close,2024-01-19T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.09
353091,Bedehaven Close,2024-01-19T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.18
353091,Bedehaven Close,2024-01-19T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.77
353091,Bedehaven Close,2024-01-19T21:50:00.000+00:00,feeder,3,N Current (RMS),A,24.9
353091,Bedehaven Close,2024-01-19T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.8
353091,Bedehaven Close,2024-01-19T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,49.4
353091,Bedehaven Close,2024-01-19T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,41.5
353091,Bedehaven Close,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.54
353091,Bedehaven Close,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
353091,Bedehaven Close,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
353091,Bedehaven Close,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.64
353091,Bedehaven Close,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.99
353091,Bedehaven Close,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.05
353091,Bedehaven Close,2024-01-19T21:50:00.000+00:00,feeder,2,N Current (RMS),A,40.1
353091,Bedehaven Close,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.8
353091,Bedehaven Close,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,61.6
353091,Bedehaven Close,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,57.9
353091,Bedehaven Close,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
353091,Bedehaven Close,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
353091,Bedehaven Close,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.24
353091,Bedehaven Close,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.29
353091,Bedehaven Close,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.57
353091,Bedehaven Close,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.17
353091,Bedehaven Close,2024-01-19T21:50:00.000+00:00,feeder,1,N Current (RMS),A,2.5
353091,Bedehaven Close,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.5
353091,Bedehaven Close,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.5
353091,Bedehaven Close,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.6
353091,Bedehaven Close,2024-01-19T21:50:00.000+00:00,transformer,,Temperature,C,17.8
353091,Bedehaven Close,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
353091,Bedehaven Close,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
353091,Bedehaven Close,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
353091,Bedehaven Close,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.37
353091,Bedehaven Close,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
353091,Bedehaven Close,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
353091,Bedehaven Close,2024-01-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
353091,Bedehaven Close,2024-01-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
353091,Bedehaven Close,2024-01-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
353091,Bedehaven Close,2024-01-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,12.58
353091,Bedehaven Close,2024-01-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,29.79
353091,Bedehaven Close,2024-01-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,26.53
353091,Bedehaven Close,2024-01-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,67.7
353091,Bedehaven Close,2024-01-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
353091,Bedehaven Close,2024-01-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
353091,Bedehaven Close,2024-01-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
353091,Bedehaven Close,2024-01-19T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
353091,Bedehaven Close,2024-01-19T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
353091,Bedehaven Close,2024-01-19T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
353091,Bedehaven Close,2024-01-19T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.82
353091,Bedehaven Close,2024-01-19T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.61
353091,Bedehaven Close,2024-01-19T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.59
353091,Bedehaven Close,2024-01-19T21:40:00.000+00:00,feeder,4,N Current (RMS),A,7.9
353091,Bedehaven Close,2024-01-19T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.4
353091,Bedehaven Close,2024-01-19T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.7
353091,Bedehaven Close,2024-01-19T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.9
353091,Bedehaven Close,2024-01-19T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.17
353091,Bedehaven Close,2024-01-19T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
353091,Bedehaven Close,2024-01-19T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.03
353091,Bedehaven Close,2024-01-19T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.8
353091,Bedehaven Close,2024-01-19T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.83
353091,Bedehaven Close,2024-01-19T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.12
353091,Bedehaven Close,2024-01-19T21:40:00.000+00:00,feeder,3,N Current (RMS),A,22.0
353091,Bedehaven Close,2024-01-19T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.9
353091,Bedehaven Close,2024-01-19T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,41.2
353091,Bedehaven Close,2024-01-19T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,43.5
353091,Bedehaven Close,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.72
353091,Bedehaven Close,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.87
353091,Bedehaven Close,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
353091,Bedehaven Close,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.29
353091,Bedehaven Close,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.93
353091,Bedehaven Close,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.62
353091,Bedehaven Close,2024-01-19T21:40:00.000+00:00,feeder,2,N Current (RMS),A,49.1
353091,Bedehaven Close,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.3
353091,Bedehaven Close,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,61.6
353091,Bedehaven Close,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,68.2
353091,Bedehaven Close,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
353091,Bedehaven Close,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
353091,Bedehaven Close,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.26
353091,Bedehaven Close,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.38
353091,Bedehaven Close,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.74
353091,Bedehaven Close,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.17
353091,Bedehaven Close,2024-01-19T21:40:00.000+00:00,feeder,1,N Current (RMS),A,4.5
353091,Bedehaven Close,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.9
353091,Bedehaven Close,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.2
353091,Bedehaven Close,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.7
353091,Bedehaven Close,2024-01-19T21:40:00.000+00:00,transformer,,Temperature,C,17.9
353091,Bedehaven Close,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
353091,Bedehaven Close,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
353091,Bedehaven Close,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
353091,Bedehaven Close,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.63
353091,Bedehaven Close,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
353091,Bedehaven Close,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
353091,Bedehaven Close,2024-01-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
353091,Bedehaven Close,2024-01-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
353091,Bedehaven Close,2024-01-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
353091,Bedehaven Close,2024-01-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,14.3
353091,Bedehaven Close,2024-01-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,26.11
353091,Bedehaven Close,2024-01-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,29.5
353091,Bedehaven Close,2024-01-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,67.1
353091,Bedehaven Close,2024-01-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
353091,Bedehaven Close,2024-01-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
353091,Bedehaven Close,2024-01-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
353091,Bedehaven Close,2024-01-19T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
353091,Bedehaven Close,2024-01-19T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
353091,Bedehaven Close,2024-01-19T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
353091,Bedehaven Close,2024-01-19T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.84
353091,Bedehaven Close,2024-01-19T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.68
353091,Bedehaven Close,2024-01-19T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.92
353091,Bedehaven Close,2024-01-19T21:30:00.000+00:00,feeder,4,N Current (RMS),A,5.8
353091,Bedehaven Close,2024-01-19T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.2
353091,Bedehaven Close,2024-01-19T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.9
353091,Bedehaven Close,2024-01-19T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.8
353091,Bedehaven Close,2024-01-19T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
353091,Bedehaven Close,2024-01-19T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
353091,Bedehaven Close,2024-01-19T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.83
353091,Bedehaven Close,2024-01-19T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.92
353091,Bedehaven Close,2024-01-19T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.09
353091,Bedehaven Close,2024-01-19T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.54
353091,Bedehaven Close,2024-01-19T21:30:00.000+00:00,feeder,3,N Current (RMS),A,33.3
353091,Bedehaven Close,2024-01-19T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,37.4
353091,Bedehaven Close,2024-01-19T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,68.6
353091,Bedehaven Close,2024-01-19T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,41.0
353091,Bedehaven Close,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.97
353091,Bedehaven Close,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.72
353091,Bedehaven Close,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
353091,Bedehaven Close,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.54
353091,Bedehaven Close,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.82
353091,Bedehaven Close,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.13
353091,Bedehaven Close,2024-01-19T21:30:00.000+00:00,feeder,2,N Current (RMS),A,36.2
353091,Bedehaven Close,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.7
353091,Bedehaven Close,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,61.1
353091,Bedehaven Close,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,50.4
353091,Bedehaven Close,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.08
353091,Bedehaven Close,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
353091,Bedehaven Close,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.21
353091,Bedehaven Close,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.47
353091,Bedehaven Close,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.79
353091,Bedehaven Close,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
353091,Bedehaven Close,2024-01-19T21:30:00.000+00:00,feeder,1,N Current (RMS),A,7.8
353091,Bedehaven Close,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.4
353091,Bedehaven Close,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.1
353091,Bedehaven Close,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.4
353091,Bedehaven Close,2024-01-19T21:30:00.000+00:00,transformer,,Temperature,C,17.9
353091,Bedehaven Close,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
353091,Bedehaven Close,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
353091,Bedehaven Close,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
353091,Bedehaven Close,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.65
353091,Bedehaven Close,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
353091,Bedehaven Close,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
353091,Bedehaven Close,2024-01-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
353091,Bedehaven Close,2024-01-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
353091,Bedehaven Close,2024-01-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
353091,Bedehaven Close,2024-01-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,17.77
353091,Bedehaven Close,2024-01-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,34.38
353091,Bedehaven Close,2024-01-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,23.62
353091,Bedehaven Close,2024-01-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,66.2
353091,Bedehaven Close,2024-01-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
353091,Bedehaven Close,2024-01-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
353091,Bedehaven Close,2024-01-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
353091,Bedehaven Close,2024-01-19T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
353091,Bedehaven Close,2024-01-19T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
353091,Bedehaven Close,2024-01-19T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
353091,Bedehaven Close,2024-01-19T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.86
353091,Bedehaven Close,2024-01-19T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.32
353091,Bedehaven Close,2024-01-19T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.75
353091,Bedehaven Close,2024-01-19T21:20:00.000+00:00,feeder,4,N Current (RMS),A,8.1
353091,Bedehaven Close,2024-01-19T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.6
353091,Bedehaven Close,2024-01-19T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.5
353091,Bedehaven Close,2024-01-19T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.3
353091,Bedehaven Close,2024-01-19T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.06
353091,Bedehaven Close,2024-01-19T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
353091,Bedehaven Close,2024-01-19T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.77
353091,Bedehaven Close,2024-01-19T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.95
353091,Bedehaven Close,2024-01-19T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.7
353091,Bedehaven Close,2024-01-19T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.11
353091,Bedehaven Close,2024-01-19T21:20:00.000+00:00,feeder,3,N Current (RMS),A,22.6
353091,Bedehaven Close,2024-01-19T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,41.8
353091,Bedehaven Close,2024-01-19T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,40.3
353091,Bedehaven Close,2024-01-19T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,38.8
353091,Bedehaven Close,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.35
353091,Bedehaven Close,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.84
353091,Bedehaven Close,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
353091,Bedehaven Close,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.27
353091,Bedehaven Close,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.49
353091,Bedehaven Close,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.37
353091,Bedehaven Close,2024-01-19T21:20:00.000+00:00,feeder,2,N Current (RMS),A,32.2
353091,Bedehaven Close,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.0
353091,Bedehaven Close,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,48.7
353091,Bedehaven Close,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,51.2
353091,Bedehaven Close,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
353091,Bedehaven Close,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
353091,Bedehaven Close,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
353091,Bedehaven Close,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.44
353091,Bedehaven Close,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.36
353091,Bedehaven Close,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.12
353091,Bedehaven Close,2024-01-19T21:20:00.000+00:00,feeder,1,N Current (RMS),A,4.8
353091,Bedehaven Close,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
353091,Bedehaven Close,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.9
353091,Bedehaven Close,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.3
353091,Bedehaven Close,2024-01-19T21:20:00.000+00:00,transformer,,Temperature,C,18.0
353091,Bedehaven Close,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
353091,Bedehaven Close,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
353091,Bedehaven Close,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
353091,Bedehaven Close,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.51
353091,Bedehaven Close,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
353091,Bedehaven Close,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
353091,Bedehaven Close,2024-01-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
353091,Bedehaven Close,2024-01-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
353091,Bedehaven Close,2024-01-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
353091,Bedehaven Close,2024-01-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,20.52
353091,Bedehaven Close,2024-01-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,23.87
353091,Bedehaven Close,2024-01-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,24.35
353091,Bedehaven Close,2024-01-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,48.7
353091,Bedehaven Close,2024-01-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
353091,Bedehaven Close,2024-01-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
353091,Bedehaven Close,2024-01-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
353091,Bedehaven Close,2024-01-19T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
353091,Bedehaven Close,2024-01-19T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
353091,Bedehaven Close,2024-01-19T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
353091,Bedehaven Close,2024-01-19T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.8
353091,Bedehaven Close,2024-01-19T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.74
353091,Bedehaven Close,2024-01-19T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.95
353091,Bedehaven Close,2024-01-19T21:10:00.000+00:00,feeder,4,N Current (RMS),A,8.7
353091,Bedehaven Close,2024-01-19T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.9
353091,Bedehaven Close,2024-01-19T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.2
353091,Bedehaven Close,2024-01-19T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.1
353091,Bedehaven Close,2024-01-19T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
353091,Bedehaven Close,2024-01-19T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
353091,Bedehaven Close,2024-01-19T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.79
353091,Bedehaven Close,2024-01-19T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.57
353091,Bedehaven Close,2024-01-19T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.74
353091,Bedehaven Close,2024-01-19T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
353091,Bedehaven Close,2024-01-19T21:10:00.000+00:00,feeder,3,N Current (RMS),A,23.2
353091,Bedehaven Close,2024-01-19T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,36.9
353091,Bedehaven Close,2024-01-19T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.6
353091,Bedehaven Close,2024-01-19T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,46.6
353091,Bedehaven Close,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.78
353091,Bedehaven Close,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.07
353091,Bedehaven Close,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
353091,Bedehaven Close,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.38
353091,Bedehaven Close,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.71
353091,Bedehaven Close,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.88
353091,Bedehaven Close,2024-01-19T21:10:00.000+00:00,feeder,2,N Current (RMS),A,34.6
353091,Bedehaven Close,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.7
353091,Bedehaven Close,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,45.8
353091,Bedehaven Close,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,53.6
353091,Bedehaven Close,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
353091,Bedehaven Close,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
353091,Bedehaven Close,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
353091,Bedehaven Close,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.49
353091,Bedehaven Close,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.9
353091,Bedehaven Close,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.15
353091,Bedehaven Close,2024-01-19T21:10:00.000+00:00,feeder,1,N Current (RMS),A,4.3
353091,Bedehaven Close,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.7
353091,Bedehaven Close,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.5
353091,Bedehaven Close,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.3
353091,Bedehaven Close,2024-01-19T21:10:00.000+00:00,transformer,,Temperature,C,18.0
353091,Bedehaven Close,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
353091,Bedehaven Close,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
353091,Bedehaven Close,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
353091,Bedehaven Close,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
353091,Bedehaven Close,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
353091,Bedehaven Close,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
353091,Bedehaven Close,2024-01-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
353091,Bedehaven Close,2024-01-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
353091,Bedehaven Close,2024-01-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
353091,Bedehaven Close,2024-01-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,18.23
353091,Bedehaven Close,2024-01-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,20.1
353091,Bedehaven Close,2024-01-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,26.98
353091,Bedehaven Close,2024-01-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,57.6
353091,Bedehaven Close,2024-01-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
353091,Bedehaven Close,2024-01-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
353091,Bedehaven Close,2024-01-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
353091,Bedehaven Close,2024-01-19T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
353091,Bedehaven Close,2024-01-19T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
353091,Bedehaven Close,2024-01-19T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
353091,Bedehaven Close,2024-01-19T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.21
353091,Bedehaven Close,2024-01-19T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.08
353091,Bedehaven Close,2024-01-19T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.85
353091,Bedehaven Close,2024-01-19T21:00:00.000+00:00,feeder,4,N Current (RMS),A,8.1
353091,Bedehaven Close,2024-01-19T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.7
353091,Bedehaven Close,2024-01-19T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.8
353091,Bedehaven Close,2024-01-19T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.8
353091,Bedehaven Close,2024-01-19T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
353091,Bedehaven Close,2024-01-19T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
353091,Bedehaven Close,2024-01-19T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.54
353091,Bedehaven Close,2024-01-19T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.57
353091,Bedehaven Close,2024-01-19T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.12
353091,Bedehaven Close,2024-01-19T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.41
353091,Bedehaven Close,2024-01-19T21:00:00.000+00:00,feeder,3,N Current (RMS),A,25.7
353091,Bedehaven Close,2024-01-19T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,41.1
353091,Bedehaven Close,2024-01-19T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.4
353091,Bedehaven Close,2024-01-19T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,48.2
353091,Bedehaven Close,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.82
353091,Bedehaven Close,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.37
353091,Bedehaven Close,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
353091,Bedehaven Close,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.27
353091,Bedehaven Close,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.27
353091,Bedehaven Close,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.57
353091,Bedehaven Close,2024-01-19T21:00:00.000+00:00,feeder,2,N Current (RMS),A,45.2
353091,Bedehaven Close,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
353091,Bedehaven Close,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,52.2
353091,Bedehaven Close,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,60.7
353091,Bedehaven Close,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
353091,Bedehaven Close,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
353091,Bedehaven Close,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
353091,Bedehaven Close,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.34
353091,Bedehaven Close,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.75
353091,Bedehaven Close,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.21
353091,Bedehaven Close,2024-01-19T21:00:00.000+00:00,feeder,1,N Current (RMS),A,6.5
353091,Bedehaven Close,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
353091,Bedehaven Close,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.1
353091,Bedehaven Close,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.6
353091,Bedehaven Close,2024-01-19T21:00:00.000+00:00,transformer,,Temperature,C,18.1
353091,Bedehaven Close,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
353091,Bedehaven Close,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
353091,Bedehaven Close,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
353091,Bedehaven Close,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
353091,Bedehaven Close,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
353091,Bedehaven Close,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
353091,Bedehaven Close,2024-01-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
353091,Bedehaven Close,2024-01-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
353091,Bedehaven Close,2024-01-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
353091,Bedehaven Close,2024-01-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,17.4
353091,Bedehaven Close,2024-01-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,22.22
353091,Bedehaven Close,2024-01-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,29.05
353091,Bedehaven Close,2024-01-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,62.4
353091,Bedehaven Close,2024-01-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
353091,Bedehaven Close,2024-01-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
353091,Bedehaven Close,2024-01-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
353091,Bedehaven Close,2024-01-19T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
353091,Bedehaven Close,2024-01-19T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
353091,Bedehaven Close,2024-01-19T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
353091,Bedehaven Close,2024-01-19T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.88
353091,Bedehaven Close,2024-01-19T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.16
353091,Bedehaven Close,2024-01-19T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.03
353091,Bedehaven Close,2024-01-19T20:50:00.000+00:00,feeder,4,N Current (RMS),A,7.0
353091,Bedehaven Close,2024-01-19T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.1
353091,Bedehaven Close,2024-01-19T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,6.5
353091,Bedehaven Close,2024-01-19T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.1
353091,Bedehaven Close,2024-01-19T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
353091,Bedehaven Close,2024-01-19T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
353091,Bedehaven Close,2024-01-19T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.09
353091,Bedehaven Close,2024-01-19T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.42
353091,Bedehaven Close,2024-01-19T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.21
353091,Bedehaven Close,2024-01-19T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.96
353091,Bedehaven Close,2024-01-19T20:50:00.000+00:00,feeder,3,N Current (RMS),A,30.8
353091,Bedehaven Close,2024-01-19T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,51.5
353091,Bedehaven Close,2024-01-19T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.7
353091,Bedehaven Close,2024-01-19T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,50.0
353091,Bedehaven Close,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.7
353091,Bedehaven Close,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.32
353091,Bedehaven Close,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
353091,Bedehaven Close,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.46
353091,Bedehaven Close,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.01
353091,Bedehaven Close,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.38
353091,Bedehaven Close,2024-01-19T20:50:00.000+00:00,feeder,2,N Current (RMS),A,36.3
353091,Bedehaven Close,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.2
