Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353091,Bedehaven Close,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,46.6
353091,Bedehaven Close,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,47.0
353091,Bedehaven Close,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
353091,Bedehaven Close,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
353091,Bedehaven Close,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.21
353091,Bedehaven Close,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.46
353091,Bedehaven Close,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.16
353091,Bedehaven Close,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.18
353091,Bedehaven Close,2024-01-19T20:50:00.000+00:00,feeder,1,N Current (RMS),A,11.7
353091,Bedehaven Close,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
353091,Bedehaven Close,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.6
353091,Bedehaven Close,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.5
353091,Bedehaven Close,2024-01-19T20:50:00.000+00:00,transformer,,Temperature,C,18.1
353091,Bedehaven Close,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
353091,Bedehaven Close,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
353091,Bedehaven Close,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
353091,Bedehaven Close,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.96
353091,Bedehaven Close,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
353091,Bedehaven Close,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
353091,Bedehaven Close,2024-01-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
353091,Bedehaven Close,2024-01-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
353091,Bedehaven Close,2024-01-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
353091,Bedehaven Close,2024-01-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,20.21
353091,Bedehaven Close,2024-01-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,23.54
353091,Bedehaven Close,2024-01-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,25.54
353091,Bedehaven Close,2024-01-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,50.7
353091,Bedehaven Close,2024-01-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
353091,Bedehaven Close,2024-01-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
353091,Bedehaven Close,2024-01-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
353091,Bedehaven Close,2024-01-19T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
353091,Bedehaven Close,2024-01-19T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
353091,Bedehaven Close,2024-01-19T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
353091,Bedehaven Close,2024-01-19T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.27
353091,Bedehaven Close,2024-01-19T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.63
353091,Bedehaven Close,2024-01-19T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.01
353091,Bedehaven Close,2024-01-19T20:40:00.000+00:00,feeder,4,N Current (RMS),A,8.6
353091,Bedehaven Close,2024-01-19T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.7
353091,Bedehaven Close,2024-01-19T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.8
353091,Bedehaven Close,2024-01-19T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.3
353091,Bedehaven Close,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.02
353091,Bedehaven Close,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
353091,Bedehaven Close,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.93
353091,Bedehaven Close,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.69
353091,Bedehaven Close,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.37
353091,Bedehaven Close,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.41
353091,Bedehaven Close,2024-01-19T20:40:00.000+00:00,feeder,3,N Current (RMS),A,28.1
353091,Bedehaven Close,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,44.8
353091,Bedehaven Close,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,66.0
353091,Bedehaven Close,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,51.9
353091,Bedehaven Close,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.39
353091,Bedehaven Close,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.95
353091,Bedehaven Close,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
353091,Bedehaven Close,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.88
353091,Bedehaven Close,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.56
353091,Bedehaven Close,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.36
353091,Bedehaven Close,2024-01-19T20:40:00.000+00:00,feeder,2,N Current (RMS),A,48.5
353091,Bedehaven Close,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
353091,Bedehaven Close,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.1
353091,Bedehaven Close,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,67.6
353091,Bedehaven Close,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
353091,Bedehaven Close,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
353091,Bedehaven Close,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
353091,Bedehaven Close,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.82
353091,Bedehaven Close,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.05
353091,Bedehaven Close,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.37
353091,Bedehaven Close,2024-01-19T20:40:00.000+00:00,feeder,1,N Current (RMS),A,7.1
353091,Bedehaven Close,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.9
353091,Bedehaven Close,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.6
353091,Bedehaven Close,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
353091,Bedehaven Close,2024-01-19T20:40:00.000+00:00,transformer,,Temperature,C,18.2
353091,Bedehaven Close,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
353091,Bedehaven Close,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
353091,Bedehaven Close,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
353091,Bedehaven Close,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.59
353091,Bedehaven Close,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
353091,Bedehaven Close,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
353091,Bedehaven Close,2024-01-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
353091,Bedehaven Close,2024-01-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
353091,Bedehaven Close,2024-01-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
353091,Bedehaven Close,2024-01-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,20.67
353091,Bedehaven Close,2024-01-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,27.62
353091,Bedehaven Close,2024-01-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,32.15
353091,Bedehaven Close,2024-01-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,62.7
353091,Bedehaven Close,2024-01-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
353091,Bedehaven Close,2024-01-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
353091,Bedehaven Close,2024-01-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
353091,Bedehaven Close,2024-01-19T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
353091,Bedehaven Close,2024-01-19T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
353091,Bedehaven Close,2024-01-19T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
353091,Bedehaven Close,2024-01-19T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.63
353091,Bedehaven Close,2024-01-19T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.68
353091,Bedehaven Close,2024-01-19T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.89
353091,Bedehaven Close,2024-01-19T20:30:00.000+00:00,feeder,4,N Current (RMS),A,8.3
353091,Bedehaven Close,2024-01-19T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.5
353091,Bedehaven Close,2024-01-19T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.9
353091,Bedehaven Close,2024-01-19T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.9
353091,Bedehaven Close,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
353091,Bedehaven Close,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
353091,Bedehaven Close,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.74
353091,Bedehaven Close,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.72
353091,Bedehaven Close,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.75
353091,Bedehaven Close,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.9
353091,Bedehaven Close,2024-01-19T20:30:00.000+00:00,feeder,3,N Current (RMS),A,27.0
353091,Bedehaven Close,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,41.1
353091,Bedehaven Close,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,60.3
353091,Bedehaven Close,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,58.1
353091,Bedehaven Close,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.8
353091,Bedehaven Close,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.84
353091,Bedehaven Close,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
353091,Bedehaven Close,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.67
353091,Bedehaven Close,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.71
353091,Bedehaven Close,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.29
353091,Bedehaven Close,2024-01-19T20:30:00.000+00:00,feeder,2,N Current (RMS),A,42.6
353091,Bedehaven Close,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.5
353091,Bedehaven Close,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,43.0
353091,Bedehaven Close,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,63.4
353091,Bedehaven Close,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
353091,Bedehaven Close,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
353091,Bedehaven Close,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
353091,Bedehaven Close,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.43
353091,Bedehaven Close,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.48
353091,Bedehaven Close,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.4
353091,Bedehaven Close,2024-01-19T20:30:00.000+00:00,feeder,1,N Current (RMS),A,2.7
353091,Bedehaven Close,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
353091,Bedehaven Close,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.3
353091,Bedehaven Close,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
353091,Bedehaven Close,2024-01-19T20:30:00.000+00:00,transformer,,Temperature,C,18.1
353091,Bedehaven Close,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
353091,Bedehaven Close,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
353091,Bedehaven Close,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
353091,Bedehaven Close,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.09
353091,Bedehaven Close,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
353091,Bedehaven Close,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
353091,Bedehaven Close,2024-01-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
353091,Bedehaven Close,2024-01-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
353091,Bedehaven Close,2024-01-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
353091,Bedehaven Close,2024-01-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,21.45
353091,Bedehaven Close,2024-01-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,25.63
353091,Bedehaven Close,2024-01-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,32.48
353091,Bedehaven Close,2024-01-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,64.4
353091,Bedehaven Close,2024-01-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
353091,Bedehaven Close,2024-01-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
353091,Bedehaven Close,2024-01-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
353091,Bedehaven Close,2024-01-19T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
353091,Bedehaven Close,2024-01-19T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
353091,Bedehaven Close,2024-01-19T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
353091,Bedehaven Close,2024-01-19T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.19
353091,Bedehaven Close,2024-01-19T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.33
353091,Bedehaven Close,2024-01-19T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.88
353091,Bedehaven Close,2024-01-19T20:20:00.000+00:00,feeder,4,N Current (RMS),A,7.3
353091,Bedehaven Close,2024-01-19T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.7
353091,Bedehaven Close,2024-01-19T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.9
353091,Bedehaven Close,2024-01-19T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.9
353091,Bedehaven Close,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
353091,Bedehaven Close,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
353091,Bedehaven Close,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.49
353091,Bedehaven Close,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.41
353091,Bedehaven Close,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.53
353091,Bedehaven Close,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.48
353091,Bedehaven Close,2024-01-19T20:20:00.000+00:00,feeder,3,N Current (RMS),A,31.7
353091,Bedehaven Close,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,51.8
353091,Bedehaven Close,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.3
353091,Bedehaven Close,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,56.6
353091,Bedehaven Close,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.31
353091,Bedehaven Close,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.67
353091,Bedehaven Close,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
353091,Bedehaven Close,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.19
353091,Bedehaven Close,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.37
353091,Bedehaven Close,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.93
353091,Bedehaven Close,2024-01-19T20:20:00.000+00:00,feeder,2,N Current (RMS),A,47.3
353091,Bedehaven Close,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.1
353091,Bedehaven Close,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.1
353091,Bedehaven Close,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,65.7
353091,Bedehaven Close,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
353091,Bedehaven Close,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
353091,Bedehaven Close,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
353091,Bedehaven Close,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.4
353091,Bedehaven Close,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.12
353091,Bedehaven Close,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.41
353091,Bedehaven Close,2024-01-19T20:20:00.000+00:00,feeder,1,N Current (RMS),A,4.6
353091,Bedehaven Close,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.3
353091,Bedehaven Close,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.7
353091,Bedehaven Close,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
353091,Bedehaven Close,2024-01-19T20:20:00.000+00:00,transformer,,Temperature,C,18.2
353091,Bedehaven Close,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
353091,Bedehaven Close,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
353091,Bedehaven Close,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
353091,Bedehaven Close,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
353091,Bedehaven Close,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
353091,Bedehaven Close,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
353091,Bedehaven Close,2024-01-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
353091,Bedehaven Close,2024-01-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
353091,Bedehaven Close,2024-01-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
353091,Bedehaven Close,2024-01-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,22.19
353091,Bedehaven Close,2024-01-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,21.35
353091,Bedehaven Close,2024-01-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,32.71
353091,Bedehaven Close,2024-01-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,68.5
353091,Bedehaven Close,2024-01-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
353091,Bedehaven Close,2024-01-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
353091,Bedehaven Close,2024-01-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
353091,Bedehaven Close,2024-01-19T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
353091,Bedehaven Close,2024-01-19T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
353091,Bedehaven Close,2024-01-19T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
353091,Bedehaven Close,2024-01-19T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.19
353091,Bedehaven Close,2024-01-19T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.7
353091,Bedehaven Close,2024-01-19T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.86
353091,Bedehaven Close,2024-01-19T20:10:00.000+00:00,feeder,4,N Current (RMS),A,7.8
353091,Bedehaven Close,2024-01-19T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.6
353091,Bedehaven Close,2024-01-19T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.9
353091,Bedehaven Close,2024-01-19T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.8
353091,Bedehaven Close,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
353091,Bedehaven Close,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.08
353091,Bedehaven Close,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.92
353091,Bedehaven Close,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.81
353091,Bedehaven Close,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.6
353091,Bedehaven Close,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.44
353091,Bedehaven Close,2024-01-19T20:10:00.000+00:00,feeder,3,N Current (RMS),A,28.2
353091,Bedehaven Close,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,49.3
353091,Bedehaven Close,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.7
353091,Bedehaven Close,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,44.4
353091,Bedehaven Close,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.72
353091,Bedehaven Close,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.23
353091,Bedehaven Close,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
353091,Bedehaven Close,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.5
353091,Bedehaven Close,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.36
353091,Bedehaven Close,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.49
353091,Bedehaven Close,2024-01-19T20:10:00.000+00:00,feeder,2,N Current (RMS),A,39.0
353091,Bedehaven Close,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
353091,Bedehaven Close,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,44.3
353091,Bedehaven Close,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,56.1
353091,Bedehaven Close,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
353091,Bedehaven Close,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
353091,Bedehaven Close,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
353091,Bedehaven Close,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.5
353091,Bedehaven Close,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.52
353091,Bedehaven Close,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.35
353091,Bedehaven Close,2024-01-19T20:10:00.000+00:00,feeder,1,N Current (RMS),A,17.9
353091,Bedehaven Close,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.8
353091,Bedehaven Close,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.9
353091,Bedehaven Close,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
353091,Bedehaven Close,2024-01-19T20:10:00.000+00:00,transformer,,Temperature,C,18.2
353091,Bedehaven Close,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
353091,Bedehaven Close,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
353091,Bedehaven Close,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
353091,Bedehaven Close,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
353091,Bedehaven Close,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
353091,Bedehaven Close,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
353091,Bedehaven Close,2024-01-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
353091,Bedehaven Close,2024-01-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
353091,Bedehaven Close,2024-01-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
353091,Bedehaven Close,2024-01-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
353091,Bedehaven Close,2024-01-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,24.18
353091,Bedehaven Close,2024-01-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,27.14
353091,Bedehaven Close,2024-01-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,51.7
353091,Bedehaven Close,2024-01-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
353091,Bedehaven Close,2024-01-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
353091,Bedehaven Close,2024-01-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
353091,Bedehaven Close,2024-01-19T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
353091,Bedehaven Close,2024-01-19T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
353091,Bedehaven Close,2024-01-19T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
353091,Bedehaven Close,2024-01-19T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.45
353091,Bedehaven Close,2024-01-19T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.69
353091,Bedehaven Close,2024-01-19T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.62
353091,Bedehaven Close,2024-01-19T20:00:00.000+00:00,feeder,4,N Current (RMS),A,6.5
353091,Bedehaven Close,2024-01-19T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.8
353091,Bedehaven Close,2024-01-19T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.9
353091,Bedehaven Close,2024-01-19T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.7
353091,Bedehaven Close,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
353091,Bedehaven Close,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
353091,Bedehaven Close,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.98
353091,Bedehaven Close,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.74
353091,Bedehaven Close,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.62
353091,Bedehaven Close,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.37
353091,Bedehaven Close,2024-01-19T20:00:00.000+00:00,feeder,3,N Current (RMS),A,27.6
353091,Bedehaven Close,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,48.9
353091,Bedehaven Close,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,45.2
353091,Bedehaven Close,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,56.5
353091,Bedehaven Close,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.65
353091,Bedehaven Close,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.39
353091,Bedehaven Close,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
353091,Bedehaven Close,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.33
353091,Bedehaven Close,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.14
353091,Bedehaven Close,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.95
353091,Bedehaven Close,2024-01-19T20:00:00.000+00:00,feeder,2,N Current (RMS),A,42.6
353091,Bedehaven Close,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.0
353091,Bedehaven Close,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,44.0
353091,Bedehaven Close,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,62.4
353091,Bedehaven Close,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
353091,Bedehaven Close,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
353091,Bedehaven Close,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
353091,Bedehaven Close,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.56
353091,Bedehaven Close,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.51
353091,Bedehaven Close,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.45
353091,Bedehaven Close,2024-01-19T20:00:00.000+00:00,feeder,1,N Current (RMS),A,11.5
353091,Bedehaven Close,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.8
353091,Bedehaven Close,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.1
353091,Bedehaven Close,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.3
353091,Bedehaven Close,2024-01-19T20:00:00.000+00:00,transformer,,Temperature,C,18.3
353091,Bedehaven Close,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
353091,Bedehaven Close,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
353091,Bedehaven Close,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
353091,Bedehaven Close,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
353091,Bedehaven Close,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
353091,Bedehaven Close,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
353091,Bedehaven Close,2024-01-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
353091,Bedehaven Close,2024-01-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
353091,Bedehaven Close,2024-01-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
353091,Bedehaven Close,2024-01-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,22.08
353091,Bedehaven Close,2024-01-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,23.97
353091,Bedehaven Close,2024-01-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,30.4
353091,Bedehaven Close,2024-01-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,61.9
353091,Bedehaven Close,2024-01-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
353091,Bedehaven Close,2024-01-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
353091,Bedehaven Close,2024-01-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
353091,Bedehaven Close,2024-01-19T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
353091,Bedehaven Close,2024-01-19T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
353091,Bedehaven Close,2024-01-19T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
353091,Bedehaven Close,2024-01-19T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.16
353091,Bedehaven Close,2024-01-19T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.23
353091,Bedehaven Close,2024-01-19T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.43
353091,Bedehaven Close,2024-01-19T19:50:00.000+00:00,feeder,4,N Current (RMS),A,7.5
353091,Bedehaven Close,2024-01-19T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.7
353091,Bedehaven Close,2024-01-19T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,6.2
353091,Bedehaven Close,2024-01-19T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.5
353091,Bedehaven Close,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
353091,Bedehaven Close,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
353091,Bedehaven Close,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.63
353091,Bedehaven Close,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.46
353091,Bedehaven Close,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.18
353091,Bedehaven Close,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.55
353091,Bedehaven Close,2024-01-19T19:50:00.000+00:00,feeder,3,N Current (RMS),A,31.4
353091,Bedehaven Close,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,55.8
353091,Bedehaven Close,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.7
353091,Bedehaven Close,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,48.5
353091,Bedehaven Close,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.85
353091,Bedehaven Close,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.59
353091,Bedehaven Close,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
353091,Bedehaven Close,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.13
353091,Bedehaven Close,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.35
353091,Bedehaven Close,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.23
353091,Bedehaven Close,2024-01-19T19:50:00.000+00:00,feeder,2,N Current (RMS),A,56.4
353091,Bedehaven Close,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.6
353091,Bedehaven Close,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,57.1
353091,Bedehaven Close,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,81.8
353091,Bedehaven Close,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
353091,Bedehaven Close,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
353091,Bedehaven Close,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
353091,Bedehaven Close,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.37
353091,Bedehaven Close,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.54
353091,Bedehaven Close,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.36
353091,Bedehaven Close,2024-01-19T19:50:00.000+00:00,feeder,1,N Current (RMS),A,8.9
353091,Bedehaven Close,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
353091,Bedehaven Close,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.4
353091,Bedehaven Close,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.3
353091,Bedehaven Close,2024-01-19T19:50:00.000+00:00,transformer,,Temperature,C,18.3
353091,Bedehaven Close,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
353091,Bedehaven Close,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
353091,Bedehaven Close,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
353091,Bedehaven Close,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
353091,Bedehaven Close,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
353091,Bedehaven Close,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
353091,Bedehaven Close,2024-01-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
353091,Bedehaven Close,2024-01-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
353091,Bedehaven Close,2024-01-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
353091,Bedehaven Close,2024-01-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,25.13
353091,Bedehaven Close,2024-01-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,23.3
353091,Bedehaven Close,2024-01-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,34.56
353091,Bedehaven Close,2024-01-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,69.1
353091,Bedehaven Close,2024-01-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
353091,Bedehaven Close,2024-01-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
353091,Bedehaven Close,2024-01-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
353091,Bedehaven Close,2024-01-19T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
353091,Bedehaven Close,2024-01-19T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
353091,Bedehaven Close,2024-01-19T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
353091,Bedehaven Close,2024-01-19T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.05
353091,Bedehaven Close,2024-01-19T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.58
353091,Bedehaven Close,2024-01-19T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.89
353091,Bedehaven Close,2024-01-19T19:40:00.000+00:00,feeder,4,N Current (RMS),A,7.3
353091,Bedehaven Close,2024-01-19T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.2
353091,Bedehaven Close,2024-01-19T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.4
353091,Bedehaven Close,2024-01-19T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.8
353091,Bedehaven Close,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
353091,Bedehaven Close,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
353091,Bedehaven Close,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.68
353091,Bedehaven Close,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.55
353091,Bedehaven Close,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.61
353091,Bedehaven Close,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.48
353091,Bedehaven Close,2024-01-19T19:40:00.000+00:00,feeder,3,N Current (RMS),A,36.4
353091,Bedehaven Close,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,68.1
353091,Bedehaven Close,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,43.5
353091,Bedehaven Close,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,44.3
353091,Bedehaven Close,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.55
353091,Bedehaven Close,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.28
353091,Bedehaven Close,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
353091,Bedehaven Close,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.22
353091,Bedehaven Close,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.4
353091,Bedehaven Close,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,26.65
353091,Bedehaven Close,2024-01-19T19:40:00.000+00:00,feeder,2,N Current (RMS),A,72.4
353091,Bedehaven Close,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.3
353091,Bedehaven Close,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,76.0
353091,Bedehaven Close,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,109.6
353091,Bedehaven Close,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
353091,Bedehaven Close,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
353091,Bedehaven Close,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
353091,Bedehaven Close,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.24
353091,Bedehaven Close,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.01
353091,Bedehaven Close,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.64
353091,Bedehaven Close,2024-01-19T19:40:00.000+00:00,feeder,1,N Current (RMS),A,10.5
353091,Bedehaven Close,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.7
353091,Bedehaven Close,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.3
353091,Bedehaven Close,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.8
353091,Bedehaven Close,2024-01-19T19:40:00.000+00:00,transformer,,Temperature,C,18.3
353091,Bedehaven Close,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
353091,Bedehaven Close,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
353091,Bedehaven Close,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
353091,Bedehaven Close,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
353091,Bedehaven Close,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
353091,Bedehaven Close,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
353091,Bedehaven Close,2024-01-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
353091,Bedehaven Close,2024-01-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
353091,Bedehaven Close,2024-01-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
353091,Bedehaven Close,2024-01-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,28.06
353091,Bedehaven Close,2024-01-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,32.6
353091,Bedehaven Close,2024-01-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,41.66
353091,Bedehaven Close,2024-01-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,69.3
353091,Bedehaven Close,2024-01-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
353091,Bedehaven Close,2024-01-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
353091,Bedehaven Close,2024-01-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.9
353091,Bedehaven Close,2024-01-19T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
353091,Bedehaven Close,2024-01-19T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
353091,Bedehaven Close,2024-01-19T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
353091,Bedehaven Close,2024-01-19T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.32
353091,Bedehaven Close,2024-01-19T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.62
353091,Bedehaven Close,2024-01-19T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.12
353091,Bedehaven Close,2024-01-19T19:30:00.000+00:00,feeder,4,N Current (RMS),A,8.0
353091,Bedehaven Close,2024-01-19T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.9
353091,Bedehaven Close,2024-01-19T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.6
353091,Bedehaven Close,2024-01-19T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.5
353091,Bedehaven Close,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
353091,Bedehaven Close,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
353091,Bedehaven Close,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.67
353091,Bedehaven Close,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.22
353091,Bedehaven Close,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.41
353091,Bedehaven Close,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.75
353091,Bedehaven Close,2024-01-19T19:30:00.000+00:00,feeder,3,N Current (RMS),A,37.9
353091,Bedehaven Close,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,66.6
353091,Bedehaven Close,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.1
353091,Bedehaven Close,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,49.1
353091,Bedehaven Close,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.34
353091,Bedehaven Close,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.78
353091,Bedehaven Close,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
353091,Bedehaven Close,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.12
353091,Bedehaven Close,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.98
353091,Bedehaven Close,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.63
353091,Bedehaven Close,2024-01-19T19:30:00.000+00:00,feeder,2,N Current (RMS),A,66.0
353091,Bedehaven Close,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.1
353091,Bedehaven Close,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,90.8
353091,Bedehaven Close,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,74.1
353091,Bedehaven Close,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.39
353091,Bedehaven Close,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
353091,Bedehaven Close,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.36
353091,Bedehaven Close,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.11
353091,Bedehaven Close,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.29
353091,Bedehaven Close,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.53
353091,Bedehaven Close,2024-01-19T19:30:00.000+00:00,feeder,1,N Current (RMS),A,11.1
353091,Bedehaven Close,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.9
353091,Bedehaven Close,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.9
353091,Bedehaven Close,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.4
353091,Bedehaven Close,2024-01-19T19:30:00.000+00:00,transformer,,Temperature,C,18.3
353091,Bedehaven Close,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
353091,Bedehaven Close,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
353091,Bedehaven Close,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
353091,Bedehaven Close,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.11
353091,Bedehaven Close,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
353091,Bedehaven Close,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
353091,Bedehaven Close,2024-01-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
353091,Bedehaven Close,2024-01-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
353091,Bedehaven Close,2024-01-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
353091,Bedehaven Close,2024-01-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,24.77
353091,Bedehaven Close,2024-01-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,37.29
353091,Bedehaven Close,2024-01-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,34.02
353091,Bedehaven Close,2024-01-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,65.5
353091,Bedehaven Close,2024-01-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
353091,Bedehaven Close,2024-01-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
353091,Bedehaven Close,2024-01-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
353091,Bedehaven Close,2024-01-19T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
353091,Bedehaven Close,2024-01-19T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
353091,Bedehaven Close,2024-01-19T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
353091,Bedehaven Close,2024-01-19T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.96
353091,Bedehaven Close,2024-01-19T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.72
353091,Bedehaven Close,2024-01-19T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.33
353091,Bedehaven Close,2024-01-19T19:20:00.000+00:00,feeder,4,N Current (RMS),A,7.7
353091,Bedehaven Close,2024-01-19T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.8
353091,Bedehaven Close,2024-01-19T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.9
353091,Bedehaven Close,2024-01-19T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.2
353091,Bedehaven Close,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
353091,Bedehaven Close,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
353091,Bedehaven Close,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.81
353091,Bedehaven Close,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.86
353091,Bedehaven Close,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.59
353091,Bedehaven Close,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.71
353091,Bedehaven Close,2024-01-19T19:20:00.000+00:00,feeder,3,N Current (RMS),A,31.0
353091,Bedehaven Close,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,57.4
353091,Bedehaven Close,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,54.9
353091,Bedehaven Close,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,45.1
353091,Bedehaven Close,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.31
353091,Bedehaven Close,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.57
353091,Bedehaven Close,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
353091,Bedehaven Close,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.71
353091,Bedehaven Close,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.06
353091,Bedehaven Close,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.12
353091,Bedehaven Close,2024-01-19T19:20:00.000+00:00,feeder,2,N Current (RMS),A,57.1
353091,Bedehaven Close,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
353091,Bedehaven Close,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,77.9
353091,Bedehaven Close,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,62.8
353091,Bedehaven Close,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
353091,Bedehaven Close,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
353091,Bedehaven Close,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
353091,Bedehaven Close,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.59
353091,Bedehaven Close,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.61
353091,Bedehaven Close,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.59
353091,Bedehaven Close,2024-01-19T19:20:00.000+00:00,feeder,1,N Current (RMS),A,10.4
353091,Bedehaven Close,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.7
353091,Bedehaven Close,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.6
353091,Bedehaven Close,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.6
353091,Bedehaven Close,2024-01-19T19:20:00.000+00:00,transformer,,Temperature,C,18.4
353091,Bedehaven Close,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
353091,Bedehaven Close,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
353091,Bedehaven Close,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
353091,Bedehaven Close,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.3
353091,Bedehaven Close,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
353091,Bedehaven Close,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
353091,Bedehaven Close,2024-01-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
353091,Bedehaven Close,2024-01-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
353091,Bedehaven Close,2024-01-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
353091,Bedehaven Close,2024-01-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,22.12
353091,Bedehaven Close,2024-01-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,35.98
353091,Bedehaven Close,2024-01-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,30.74
353091,Bedehaven Close,2024-01-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,62.3
353091,Bedehaven Close,2024-01-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
353091,Bedehaven Close,2024-01-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
353091,Bedehaven Close,2024-01-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
353091,Bedehaven Close,2024-01-19T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
353091,Bedehaven Close,2024-01-19T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
353091,Bedehaven Close,2024-01-19T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
353091,Bedehaven Close,2024-01-19T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.38
353091,Bedehaven Close,2024-01-19T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.67
353091,Bedehaven Close,2024-01-19T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.81
353091,Bedehaven Close,2024-01-19T19:10:00.000+00:00,feeder,4,N Current (RMS),A,7.7
353091,Bedehaven Close,2024-01-19T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.8
353091,Bedehaven Close,2024-01-19T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.8
353091,Bedehaven Close,2024-01-19T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.4
