Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353091,Bedehaven Close,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
353091,Bedehaven Close,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.47
353091,Bedehaven Close,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
353091,Bedehaven Close,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.13
353091,Bedehaven Close,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.12
353091,Bedehaven Close,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.75
353091,Bedehaven Close,2024-01-19T19:10:00.000+00:00,feeder,3,N Current (RMS),A,31.4
353091,Bedehaven Close,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,54.6
353091,Bedehaven Close,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,65.1
353091,Bedehaven Close,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,49.4
353091,Bedehaven Close,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.45
353091,Bedehaven Close,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
353091,Bedehaven Close,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
353091,Bedehaven Close,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.03
353091,Bedehaven Close,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.75
353091,Bedehaven Close,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.47
353091,Bedehaven Close,2024-01-19T19:10:00.000+00:00,feeder,2,N Current (RMS),A,44.2
353091,Bedehaven Close,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.3
353091,Bedehaven Close,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,64.2
353091,Bedehaven Close,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,60.1
353091,Bedehaven Close,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.18
353091,Bedehaven Close,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
353091,Bedehaven Close,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.28
353091,Bedehaven Close,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.32
353091,Bedehaven Close,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.92
353091,Bedehaven Close,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.7
353091,Bedehaven Close,2024-01-19T19:10:00.000+00:00,feeder,1,N Current (RMS),A,9.5
353091,Bedehaven Close,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.2
353091,Bedehaven Close,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.8
353091,Bedehaven Close,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.1
353091,Bedehaven Close,2024-01-19T19:10:00.000+00:00,transformer,,Temperature,C,18.4
353091,Bedehaven Close,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
353091,Bedehaven Close,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
353091,Bedehaven Close,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
353091,Bedehaven Close,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
353091,Bedehaven Close,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
353091,Bedehaven Close,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
353091,Bedehaven Close,2024-01-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
353091,Bedehaven Close,2024-01-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
353091,Bedehaven Close,2024-01-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
353091,Bedehaven Close,2024-01-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,20.22
353091,Bedehaven Close,2024-01-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,35.46
353091,Bedehaven Close,2024-01-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,30.73
353091,Bedehaven Close,2024-01-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,63.7
353091,Bedehaven Close,2024-01-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
353091,Bedehaven Close,2024-01-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
353091,Bedehaven Close,2024-01-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
353091,Bedehaven Close,2024-01-19T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
353091,Bedehaven Close,2024-01-19T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
353091,Bedehaven Close,2024-01-19T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
353091,Bedehaven Close,2024-01-19T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.8
353091,Bedehaven Close,2024-01-19T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.65
353091,Bedehaven Close,2024-01-19T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.18
353091,Bedehaven Close,2024-01-19T19:00:00.000+00:00,feeder,4,N Current (RMS),A,10.1
353091,Bedehaven Close,2024-01-19T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.3
353091,Bedehaven Close,2024-01-19T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.7
353091,Bedehaven Close,2024-01-19T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.2
353091,Bedehaven Close,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
353091,Bedehaven Close,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
353091,Bedehaven Close,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.42
353091,Bedehaven Close,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.76
353091,Bedehaven Close,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.85
353091,Bedehaven Close,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.11
353091,Bedehaven Close,2024-01-19T19:00:00.000+00:00,feeder,3,N Current (RMS),A,33.1
353091,Bedehaven Close,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,61.2
353091,Bedehaven Close,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,64.6
353091,Bedehaven Close,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,50.4
353091,Bedehaven Close,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.27
353091,Bedehaven Close,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
353091,Bedehaven Close,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
353091,Bedehaven Close,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.79
353091,Bedehaven Close,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.48
353091,Bedehaven Close,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.47
353091,Bedehaven Close,2024-01-19T19:00:00.000+00:00,feeder,2,N Current (RMS),A,42.9
353091,Bedehaven Close,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
353091,Bedehaven Close,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,59.6
353091,Bedehaven Close,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,59.7
353091,Bedehaven Close,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
353091,Bedehaven Close,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
353091,Bedehaven Close,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.32
353091,Bedehaven Close,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.25
353091,Bedehaven Close,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.72
353091,Bedehaven Close,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.72
353091,Bedehaven Close,2024-01-19T19:00:00.000+00:00,feeder,1,N Current (RMS),A,11.0
353091,Bedehaven Close,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.7
353091,Bedehaven Close,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.7
353091,Bedehaven Close,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.2
353091,Bedehaven Close,2024-01-19T19:00:00.000+00:00,transformer,,Temperature,C,18.5
353091,Bedehaven Close,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
353091,Bedehaven Close,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
353091,Bedehaven Close,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
353091,Bedehaven Close,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
353091,Bedehaven Close,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
353091,Bedehaven Close,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
353091,Bedehaven Close,2024-01-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
353091,Bedehaven Close,2024-01-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
353091,Bedehaven Close,2024-01-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
353091,Bedehaven Close,2024-01-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,21.1
353091,Bedehaven Close,2024-01-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,35.71
353091,Bedehaven Close,2024-01-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,32.48
353091,Bedehaven Close,2024-01-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,64.9
353091,Bedehaven Close,2024-01-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
353091,Bedehaven Close,2024-01-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
353091,Bedehaven Close,2024-01-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
353091,Bedehaven Close,2024-01-19T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
353091,Bedehaven Close,2024-01-19T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
353091,Bedehaven Close,2024-01-19T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
353091,Bedehaven Close,2024-01-19T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.61
353091,Bedehaven Close,2024-01-19T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.05
353091,Bedehaven Close,2024-01-19T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.12
353091,Bedehaven Close,2024-01-19T18:50:00.000+00:00,feeder,4,N Current (RMS),A,11.1
353091,Bedehaven Close,2024-01-19T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.6
353091,Bedehaven Close,2024-01-19T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
353091,Bedehaven Close,2024-01-19T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.2
353091,Bedehaven Close,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
353091,Bedehaven Close,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
353091,Bedehaven Close,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.48
353091,Bedehaven Close,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.03
353091,Bedehaven Close,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.13
353091,Bedehaven Close,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.6
353091,Bedehaven Close,2024-01-19T18:50:00.000+00:00,feeder,3,N Current (RMS),A,26.3
353091,Bedehaven Close,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,58.5
353091,Bedehaven Close,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,53.2
353091,Bedehaven Close,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,60.6
353091,Bedehaven Close,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.57
353091,Bedehaven Close,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
353091,Bedehaven Close,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
353091,Bedehaven Close,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.34
353091,Bedehaven Close,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.52
353091,Bedehaven Close,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.29
353091,Bedehaven Close,2024-01-19T18:50:00.000+00:00,feeder,2,N Current (RMS),A,42.2
353091,Bedehaven Close,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.4
353091,Bedehaven Close,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,64.0
353091,Bedehaven Close,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,63.1
353091,Bedehaven Close,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
353091,Bedehaven Close,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
353091,Bedehaven Close,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.35
353091,Bedehaven Close,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.25
353091,Bedehaven Close,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.78
353091,Bedehaven Close,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.62
353091,Bedehaven Close,2024-01-19T18:50:00.000+00:00,feeder,1,N Current (RMS),A,12.5
353091,Bedehaven Close,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.8
353091,Bedehaven Close,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.2
353091,Bedehaven Close,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.8
353091,Bedehaven Close,2024-01-19T18:50:00.000+00:00,transformer,,Temperature,C,18.5
353091,Bedehaven Close,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
353091,Bedehaven Close,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
353091,Bedehaven Close,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
353091,Bedehaven Close,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
353091,Bedehaven Close,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
353091,Bedehaven Close,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
353091,Bedehaven Close,2024-01-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
353091,Bedehaven Close,2024-01-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
353091,Bedehaven Close,2024-01-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
353091,Bedehaven Close,2024-01-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,21.73
353091,Bedehaven Close,2024-01-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,35.49
353091,Bedehaven Close,2024-01-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,34.63
353091,Bedehaven Close,2024-01-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,65.2
353091,Bedehaven Close,2024-01-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
353091,Bedehaven Close,2024-01-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
353091,Bedehaven Close,2024-01-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
353091,Bedehaven Close,2024-01-19T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
353091,Bedehaven Close,2024-01-19T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
353091,Bedehaven Close,2024-01-19T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.3
353091,Bedehaven Close,2024-01-19T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.66
353091,Bedehaven Close,2024-01-19T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.97
353091,Bedehaven Close,2024-01-19T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.59
353091,Bedehaven Close,2024-01-19T18:40:00.000+00:00,feeder,4,N Current (RMS),A,17.8
353091,Bedehaven Close,2024-01-19T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.2
353091,Bedehaven Close,2024-01-19T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.6
353091,Bedehaven Close,2024-01-19T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.3
353091,Bedehaven Close,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
353091,Bedehaven Close,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
353091,Bedehaven Close,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.58
353091,Bedehaven Close,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.08
353091,Bedehaven Close,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.41
353091,Bedehaven Close,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.06
353091,Bedehaven Close,2024-01-19T18:40:00.000+00:00,feeder,3,N Current (RMS),A,26.2
353091,Bedehaven Close,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,58.4
353091,Bedehaven Close,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,50.8
353091,Bedehaven Close,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,62.2
353091,Bedehaven Close,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.11
353091,Bedehaven Close,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
353091,Bedehaven Close,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
353091,Bedehaven Close,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.72
353091,Bedehaven Close,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.36
353091,Bedehaven Close,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.12
353091,Bedehaven Close,2024-01-19T18:40:00.000+00:00,feeder,2,N Current (RMS),A,30.7
353091,Bedehaven Close,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,45.4
353091,Bedehaven Close,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,67.3
353091,Bedehaven Close,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,47.0
353091,Bedehaven Close,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.15
353091,Bedehaven Close,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
353091,Bedehaven Close,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.21
353091,Bedehaven Close,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.12
353091,Bedehaven Close,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.5
353091,Bedehaven Close,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.08
353091,Bedehaven Close,2024-01-19T18:40:00.000+00:00,feeder,1,N Current (RMS),A,14.1
353091,Bedehaven Close,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.0
353091,Bedehaven Close,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.8
353091,Bedehaven Close,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
353091,Bedehaven Close,2024-01-19T18:40:00.000+00:00,transformer,,Temperature,C,18.5
353091,Bedehaven Close,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
353091,Bedehaven Close,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
353091,Bedehaven Close,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
353091,Bedehaven Close,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
353091,Bedehaven Close,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
353091,Bedehaven Close,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
353091,Bedehaven Close,2024-01-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
353091,Bedehaven Close,2024-01-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
353091,Bedehaven Close,2024-01-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
353091,Bedehaven Close,2024-01-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,26.34
353091,Bedehaven Close,2024-01-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,36.25
353091,Bedehaven Close,2024-01-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,32.86
353091,Bedehaven Close,2024-01-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,59.4
353091,Bedehaven Close,2024-01-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
353091,Bedehaven Close,2024-01-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
353091,Bedehaven Close,2024-01-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
353091,Bedehaven Close,2024-01-19T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
353091,Bedehaven Close,2024-01-19T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
353091,Bedehaven Close,2024-01-19T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
353091,Bedehaven Close,2024-01-19T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.25
353091,Bedehaven Close,2024-01-19T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.63
353091,Bedehaven Close,2024-01-19T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.69
353091,Bedehaven Close,2024-01-19T18:30:00.000+00:00,feeder,4,N Current (RMS),A,16.2
353091,Bedehaven Close,2024-01-19T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.8
353091,Bedehaven Close,2024-01-19T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.2
353091,Bedehaven Close,2024-01-19T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.1
353091,Bedehaven Close,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
353091,Bedehaven Close,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
353091,Bedehaven Close,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.85
353091,Bedehaven Close,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.18
353091,Bedehaven Close,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.41
353091,Bedehaven Close,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.29
353091,Bedehaven Close,2024-01-19T18:30:00.000+00:00,feeder,3,N Current (RMS),A,25.3
353091,Bedehaven Close,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,54.7
353091,Bedehaven Close,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,50.7
353091,Bedehaven Close,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,63.8
353091,Bedehaven Close,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.51
353091,Bedehaven Close,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.57
353091,Bedehaven Close,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
353091,Bedehaven Close,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
353091,Bedehaven Close,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.56
353091,Bedehaven Close,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.15
353091,Bedehaven Close,2024-01-19T18:30:00.000+00:00,feeder,2,N Current (RMS),A,38.0
353091,Bedehaven Close,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,50.7
353091,Bedehaven Close,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,80.4
353091,Bedehaven Close,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,55.0
353091,Bedehaven Close,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.33
353091,Bedehaven Close,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
353091,Bedehaven Close,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
353091,Bedehaven Close,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.27
353091,Bedehaven Close,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.57
353091,Bedehaven Close,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.7
353091,Bedehaven Close,2024-01-19T18:30:00.000+00:00,feeder,1,N Current (RMS),A,14.8
353091,Bedehaven Close,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.9
353091,Bedehaven Close,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.5
353091,Bedehaven Close,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.6
353091,Bedehaven Close,2024-01-19T18:30:00.000+00:00,transformer,,Temperature,C,18.5
353091,Bedehaven Close,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
353091,Bedehaven Close,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
353091,Bedehaven Close,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
353091,Bedehaven Close,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
353091,Bedehaven Close,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
353091,Bedehaven Close,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
353091,Bedehaven Close,2024-01-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
353091,Bedehaven Close,2024-01-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
353091,Bedehaven Close,2024-01-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
353091,Bedehaven Close,2024-01-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,27.16
353091,Bedehaven Close,2024-01-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,37.17
353091,Bedehaven Close,2024-01-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,33.83
353091,Bedehaven Close,2024-01-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,58.9
353091,Bedehaven Close,2024-01-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
353091,Bedehaven Close,2024-01-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.3
353091,Bedehaven Close,2024-01-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
353091,Bedehaven Close,2024-01-19T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
353091,Bedehaven Close,2024-01-19T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
353091,Bedehaven Close,2024-01-19T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
353091,Bedehaven Close,2024-01-19T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.1
353091,Bedehaven Close,2024-01-19T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.47
353091,Bedehaven Close,2024-01-19T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.46
353091,Bedehaven Close,2024-01-19T18:20:00.000+00:00,feeder,4,N Current (RMS),A,10.1
353091,Bedehaven Close,2024-01-19T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.3
353091,Bedehaven Close,2024-01-19T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.5
353091,Bedehaven Close,2024-01-19T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.8
353091,Bedehaven Close,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.37
353091,Bedehaven Close,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
353091,Bedehaven Close,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.7
353091,Bedehaven Close,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.49
353091,Bedehaven Close,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.67
353091,Bedehaven Close,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.53
353091,Bedehaven Close,2024-01-19T18:20:00.000+00:00,feeder,3,N Current (RMS),A,31.6
353091,Bedehaven Close,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,64.5
353091,Bedehaven Close,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,51.7
353091,Bedehaven Close,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,77.2
353091,Bedehaven Close,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.66
353091,Bedehaven Close,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.61
353091,Bedehaven Close,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
353091,Bedehaven Close,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.85
353091,Bedehaven Close,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.57
353091,Bedehaven Close,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.34
353091,Bedehaven Close,2024-01-19T18:20:00.000+00:00,feeder,2,N Current (RMS),A,40.4
353091,Bedehaven Close,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.5
353091,Bedehaven Close,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,65.5
353091,Bedehaven Close,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,56.1
353091,Bedehaven Close,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
353091,Bedehaven Close,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
353091,Bedehaven Close,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.2
353091,Bedehaven Close,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.12
353091,Bedehaven Close,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.09
353091,Bedehaven Close,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.05
353091,Bedehaven Close,2024-01-19T18:20:00.000+00:00,feeder,1,N Current (RMS),A,16.7
353091,Bedehaven Close,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.6
353091,Bedehaven Close,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.8
353091,Bedehaven Close,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.6
353091,Bedehaven Close,2024-01-19T18:20:00.000+00:00,transformer,,Temperature,C,18.5
353091,Bedehaven Close,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
353091,Bedehaven Close,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
353091,Bedehaven Close,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
353091,Bedehaven Close,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
353091,Bedehaven Close,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
353091,Bedehaven Close,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
353091,Bedehaven Close,2024-01-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
353091,Bedehaven Close,2024-01-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
353091,Bedehaven Close,2024-01-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
353091,Bedehaven Close,2024-01-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,26.32
353091,Bedehaven Close,2024-01-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,32.79
353091,Bedehaven Close,2024-01-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,38.37
353091,Bedehaven Close,2024-01-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,61.1
353091,Bedehaven Close,2024-01-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
353091,Bedehaven Close,2024-01-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
353091,Bedehaven Close,2024-01-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
353091,Bedehaven Close,2024-01-19T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
353091,Bedehaven Close,2024-01-19T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
353091,Bedehaven Close,2024-01-19T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
353091,Bedehaven Close,2024-01-19T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.02
353091,Bedehaven Close,2024-01-19T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.44
353091,Bedehaven Close,2024-01-19T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.11
353091,Bedehaven Close,2024-01-19T18:10:00.000+00:00,feeder,4,N Current (RMS),A,11.1
353091,Bedehaven Close,2024-01-19T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.3
353091,Bedehaven Close,2024-01-19T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.6
353091,Bedehaven Close,2024-01-19T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.6
353091,Bedehaven Close,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.35
353091,Bedehaven Close,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
353091,Bedehaven Close,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.68
353091,Bedehaven Close,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.52
353091,Bedehaven Close,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.49
353091,Bedehaven Close,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.58
353091,Bedehaven Close,2024-01-19T18:10:00.000+00:00,feeder,3,N Current (RMS),A,46.5
353091,Bedehaven Close,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,72.6
353091,Bedehaven Close,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.9
353091,Bedehaven Close,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,81.1
353091,Bedehaven Close,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.99
353091,Bedehaven Close,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.02
353091,Bedehaven Close,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
353091,Bedehaven Close,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.82
353091,Bedehaven Close,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.76
353091,Bedehaven Close,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.16
353091,Bedehaven Close,2024-01-19T18:10:00.000+00:00,feeder,2,N Current (RMS),A,41.3
353091,Bedehaven Close,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.6
353091,Bedehaven Close,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,58.7
353091,Bedehaven Close,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,64.1
353091,Bedehaven Close,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
353091,Bedehaven Close,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
353091,Bedehaven Close,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.17
353091,Bedehaven Close,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.18
353091,Bedehaven Close,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.59
353091,Bedehaven Close,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.7
353091,Bedehaven Close,2024-01-19T18:10:00.000+00:00,feeder,1,N Current (RMS),A,10.2
353091,Bedehaven Close,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.6
353091,Bedehaven Close,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.3
353091,Bedehaven Close,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.1
353091,Bedehaven Close,2024-01-19T18:10:00.000+00:00,transformer,,Temperature,C,18.5
353091,Bedehaven Close,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
353091,Bedehaven Close,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
353091,Bedehaven Close,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
353091,Bedehaven Close,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
353091,Bedehaven Close,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
353091,Bedehaven Close,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
353091,Bedehaven Close,2024-01-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
353091,Bedehaven Close,2024-01-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
353091,Bedehaven Close,2024-01-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
353091,Bedehaven Close,2024-01-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,28.18
353091,Bedehaven Close,2024-01-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,27.29
353091,Bedehaven Close,2024-01-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,39.56
353091,Bedehaven Close,2024-01-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,71.2
353091,Bedehaven Close,2024-01-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
353091,Bedehaven Close,2024-01-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
353091,Bedehaven Close,2024-01-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
353091,Bedehaven Close,2024-01-19T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
353091,Bedehaven Close,2024-01-19T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
353091,Bedehaven Close,2024-01-19T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
353091,Bedehaven Close,2024-01-19T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.2
353091,Bedehaven Close,2024-01-19T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.73
353091,Bedehaven Close,2024-01-19T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.99
353091,Bedehaven Close,2024-01-19T18:00:00.000+00:00,feeder,4,N Current (RMS),A,8.3
353091,Bedehaven Close,2024-01-19T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.2
353091,Bedehaven Close,2024-01-19T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.1
353091,Bedehaven Close,2024-01-19T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.2
353091,Bedehaven Close,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.31
353091,Bedehaven Close,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
353091,Bedehaven Close,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
353091,Bedehaven Close,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,22.34
353091,Bedehaven Close,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.2
353091,Bedehaven Close,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.04
353091,Bedehaven Close,2024-01-19T18:00:00.000+00:00,feeder,3,N Current (RMS),A,52.6
353091,Bedehaven Close,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,93.0
353091,Bedehaven Close,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,46.7
353091,Bedehaven Close,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,79.0
353091,Bedehaven Close,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.42
353091,Bedehaven Close,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.75
353091,Bedehaven Close,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
353091,Bedehaven Close,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.32
353091,Bedehaven Close,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.23
353091,Bedehaven Close,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.37
353091,Bedehaven Close,2024-01-19T18:00:00.000+00:00,feeder,2,N Current (RMS),A,41.1
353091,Bedehaven Close,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.6
353091,Bedehaven Close,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,56.2
353091,Bedehaven Close,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,60.4
353091,Bedehaven Close,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
353091,Bedehaven Close,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
353091,Bedehaven Close,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.17
353091,Bedehaven Close,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.17
353091,Bedehaven Close,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.73
353091,Bedehaven Close,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.25
353091,Bedehaven Close,2024-01-19T18:00:00.000+00:00,feeder,1,N Current (RMS),A,8.8
353091,Bedehaven Close,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.5
353091,Bedehaven Close,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.9
353091,Bedehaven Close,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
353091,Bedehaven Close,2024-01-19T18:00:00.000+00:00,transformer,,Temperature,C,18.5
353091,Bedehaven Close,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
353091,Bedehaven Close,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
353091,Bedehaven Close,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
353091,Bedehaven Close,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
353091,Bedehaven Close,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
353091,Bedehaven Close,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
353091,Bedehaven Close,2024-01-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
353091,Bedehaven Close,2024-01-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
353091,Bedehaven Close,2024-01-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
353091,Bedehaven Close,2024-01-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,32.7
353091,Bedehaven Close,2024-01-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,28.88
353091,Bedehaven Close,2024-01-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,37.65
353091,Bedehaven Close,2024-01-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,61.5
353091,Bedehaven Close,2024-01-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
353091,Bedehaven Close,2024-01-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
353091,Bedehaven Close,2024-01-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
353091,Bedehaven Close,2024-01-19T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
353091,Bedehaven Close,2024-01-19T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
353091,Bedehaven Close,2024-01-19T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
353091,Bedehaven Close,2024-01-19T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.29
353091,Bedehaven Close,2024-01-19T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.69
353091,Bedehaven Close,2024-01-19T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.45
353091,Bedehaven Close,2024-01-19T17:50:00.000+00:00,feeder,4,N Current (RMS),A,9.3
353091,Bedehaven Close,2024-01-19T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.6
353091,Bedehaven Close,2024-01-19T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.9
353091,Bedehaven Close,2024-01-19T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.8
353091,Bedehaven Close,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.97
353091,Bedehaven Close,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
353091,Bedehaven Close,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
353091,Bedehaven Close,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.69
353091,Bedehaven Close,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.06
353091,Bedehaven Close,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,23.53
353091,Bedehaven Close,2024-01-19T17:50:00.000+00:00,feeder,3,N Current (RMS),A,46.0
353091,Bedehaven Close,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,78.0
353091,Bedehaven Close,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,53.5
353091,Bedehaven Close,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,98.9
353091,Bedehaven Close,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.38
353091,Bedehaven Close,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.79
353091,Bedehaven Close,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
353091,Bedehaven Close,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.36
353091,Bedehaven Close,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.99
353091,Bedehaven Close,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.9
353091,Bedehaven Close,2024-01-19T17:50:00.000+00:00,feeder,2,N Current (RMS),A,58.5
353091,Bedehaven Close,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.7
353091,Bedehaven Close,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,84.7
353091,Bedehaven Close,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,58.6
353091,Bedehaven Close,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.43
353091,Bedehaven Close,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
353091,Bedehaven Close,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.44
353091,Bedehaven Close,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.47
353091,Bedehaven Close,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.74
353091,Bedehaven Close,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.39
353091,Bedehaven Close,2024-01-19T17:50:00.000+00:00,feeder,1,N Current (RMS),A,13.0
353091,Bedehaven Close,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.6
353091,Bedehaven Close,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.6
353091,Bedehaven Close,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.3
353091,Bedehaven Close,2024-01-19T17:50:00.000+00:00,transformer,,Temperature,C,18.5
353091,Bedehaven Close,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
353091,Bedehaven Close,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
353091,Bedehaven Close,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
353091,Bedehaven Close,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
353091,Bedehaven Close,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
353091,Bedehaven Close,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
353091,Bedehaven Close,2024-01-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
353091,Bedehaven Close,2024-01-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
353091,Bedehaven Close,2024-01-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
353091,Bedehaven Close,2024-01-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,27.88
353091,Bedehaven Close,2024-01-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,38.48
353091,Bedehaven Close,2024-01-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,42.27
353091,Bedehaven Close,2024-01-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,68.0
353091,Bedehaven Close,2024-01-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
353091,Bedehaven Close,2024-01-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.4
353091,Bedehaven Close,2024-01-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.7
353091,Bedehaven Close,2024-01-19T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
353091,Bedehaven Close,2024-01-19T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
353091,Bedehaven Close,2024-01-19T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
353091,Bedehaven Close,2024-01-19T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.75
353091,Bedehaven Close,2024-01-19T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.69
353091,Bedehaven Close,2024-01-19T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.86
353091,Bedehaven Close,2024-01-19T17:40:00.000+00:00,feeder,4,N Current (RMS),A,7.3
353091,Bedehaven Close,2024-01-19T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.0
353091,Bedehaven Close,2024-01-19T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
353091,Bedehaven Close,2024-01-19T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.8
353091,Bedehaven Close,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.6
353091,Bedehaven Close,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
353091,Bedehaven Close,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
353091,Bedehaven Close,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,24.64
353091,Bedehaven Close,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.72
353091,Bedehaven Close,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.21
353091,Bedehaven Close,2024-01-19T17:40:00.000+00:00,feeder,3,N Current (RMS),A,62.0
353091,Bedehaven Close,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,102.7
353091,Bedehaven Close,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,48.6
353091,Bedehaven Close,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,77.2
353091,Bedehaven Close,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.41
353091,Bedehaven Close,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
353091,Bedehaven Close,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
353091,Bedehaven Close,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.53
353091,Bedehaven Close,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.24
353091,Bedehaven Close,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.21
353091,Bedehaven Close,2024-01-19T17:40:00.000+00:00,feeder,2,N Current (RMS),A,54.5
353091,Bedehaven Close,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.3
353091,Bedehaven Close,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,68.2
353091,Bedehaven Close,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,70.0
353091,Bedehaven Close,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
353091,Bedehaven Close,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
353091,Bedehaven Close,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.22
353091,Bedehaven Close,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.29
353091,Bedehaven Close,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.57
353091,Bedehaven Close,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.32
353091,Bedehaven Close,2024-01-19T17:40:00.000+00:00,feeder,1,N Current (RMS),A,11.7
353091,Bedehaven Close,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.1
353091,Bedehaven Close,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.7
353091,Bedehaven Close,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.8
353091,Bedehaven Close,2024-01-19T17:40:00.000+00:00,transformer,,Temperature,C,18.6
353091,Bedehaven Close,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
353091,Bedehaven Close,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
353091,Bedehaven Close,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
353091,Bedehaven Close,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
353091,Bedehaven Close,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
353091,Bedehaven Close,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
353091,Bedehaven Close,2024-01-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
