Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353091,Bedehaven Close,2024-01-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
353091,Bedehaven Close,2024-01-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
353091,Bedehaven Close,2024-01-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,33.62
353091,Bedehaven Close,2024-01-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,32.22
353091,Bedehaven Close,2024-01-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,38.6
353091,Bedehaven Close,2024-01-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,60.5
353091,Bedehaven Close,2024-01-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
353091,Bedehaven Close,2024-01-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
353091,Bedehaven Close,2024-01-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.4
353091,Bedehaven Close,2024-01-19T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
353091,Bedehaven Close,2024-01-19T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
353091,Bedehaven Close,2024-01-19T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
353091,Bedehaven Close,2024-01-19T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.78
353091,Bedehaven Close,2024-01-19T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.52
353091,Bedehaven Close,2024-01-19T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.24
353091,Bedehaven Close,2024-01-19T17:30:00.000+00:00,feeder,4,N Current (RMS),A,6.0
353091,Bedehaven Close,2024-01-19T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.3
353091,Bedehaven Close,2024-01-19T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.3
353091,Bedehaven Close,2024-01-19T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.1
353091,Bedehaven Close,2024-01-19T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.44
353091,Bedehaven Close,2024-01-19T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.32
353091,Bedehaven Close,2024-01-19T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
353091,Bedehaven Close,2024-01-19T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,23.88
353091,Bedehaven Close,2024-01-19T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.07
353091,Bedehaven Close,2024-01-19T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.25
353091,Bedehaven Close,2024-01-19T17:30:00.000+00:00,feeder,3,N Current (RMS),A,50.3
353091,Bedehaven Close,2024-01-19T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,99.1
353091,Bedehaven Close,2024-01-19T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,57.4
353091,Bedehaven Close,2024-01-19T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,71.7
353091,Bedehaven Close,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.55
353091,Bedehaven Close,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.77
353091,Bedehaven Close,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
353091,Bedehaven Close,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.94
353091,Bedehaven Close,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.86
353091,Bedehaven Close,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.99
353091,Bedehaven Close,2024-01-19T17:30:00.000+00:00,feeder,2,N Current (RMS),A,58.6
353091,Bedehaven Close,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.2
353091,Bedehaven Close,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,70.5
353091,Bedehaven Close,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,87.2
353091,Bedehaven Close,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
353091,Bedehaven Close,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
353091,Bedehaven Close,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.17
353091,Bedehaven Close,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.34
353091,Bedehaven Close,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.66
353091,Bedehaven Close,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.47
353091,Bedehaven Close,2024-01-19T17:30:00.000+00:00,feeder,1,N Current (RMS),A,10.5
353091,Bedehaven Close,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.0
353091,Bedehaven Close,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.9
353091,Bedehaven Close,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.4
353091,Bedehaven Close,2024-01-19T17:30:00.000+00:00,transformer,,Temperature,C,18.6
353091,Bedehaven Close,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
353091,Bedehaven Close,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
353091,Bedehaven Close,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
353091,Bedehaven Close,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
353091,Bedehaven Close,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
353091,Bedehaven Close,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
353091,Bedehaven Close,2024-01-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
353091,Bedehaven Close,2024-01-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
353091,Bedehaven Close,2024-01-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
353091,Bedehaven Close,2024-01-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,33.26
353091,Bedehaven Close,2024-01-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,33.11
353091,Bedehaven Close,2024-01-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,42.95
353091,Bedehaven Close,2024-01-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,60.2
353091,Bedehaven Close,2024-01-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
353091,Bedehaven Close,2024-01-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
353091,Bedehaven Close,2024-01-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.9
353091,Bedehaven Close,2024-01-19T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
353091,Bedehaven Close,2024-01-19T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
353091,Bedehaven Close,2024-01-19T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
353091,Bedehaven Close,2024-01-19T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.74
353091,Bedehaven Close,2024-01-19T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.34
353091,Bedehaven Close,2024-01-19T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.47
353091,Bedehaven Close,2024-01-19T17:20:00.000+00:00,feeder,4,N Current (RMS),A,19.7
353091,Bedehaven Close,2024-01-19T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.9
353091,Bedehaven Close,2024-01-19T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.3
353091,Bedehaven Close,2024-01-19T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.9
353091,Bedehaven Close,2024-01-19T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
353091,Bedehaven Close,2024-01-19T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
353091,Bedehaven Close,2024-01-19T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.46
353091,Bedehaven Close,2024-01-19T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.7
353091,Bedehaven Close,2024-01-19T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.17
353091,Bedehaven Close,2024-01-19T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.5
353091,Bedehaven Close,2024-01-19T17:20:00.000+00:00,feeder,3,N Current (RMS),A,41.1
353091,Bedehaven Close,2024-01-19T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,73.6
353091,Bedehaven Close,2024-01-19T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,42.7
353091,Bedehaven Close,2024-01-19T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,60.7
353091,Bedehaven Close,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.57
353091,Bedehaven Close,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.88
353091,Bedehaven Close,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
353091,Bedehaven Close,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.08
353091,Bedehaven Close,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.08
353091,Bedehaven Close,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,24.1
353091,Bedehaven Close,2024-01-19T17:20:00.000+00:00,feeder,2,N Current (RMS),A,71.0
353091,Bedehaven Close,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.8
353091,Bedehaven Close,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,75.6
353091,Bedehaven Close,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,100.7
353091,Bedehaven Close,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.11
353091,Bedehaven Close,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
353091,Bedehaven Close,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
353091,Bedehaven Close,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.49
353091,Bedehaven Close,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.74
353091,Bedehaven Close,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.09
353091,Bedehaven Close,2024-01-19T17:20:00.000+00:00,feeder,1,N Current (RMS),A,8.6
353091,Bedehaven Close,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.4
353091,Bedehaven Close,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.1
353091,Bedehaven Close,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.6
353091,Bedehaven Close,2024-01-19T17:20:00.000+00:00,transformer,,Temperature,C,18.6
353091,Bedehaven Close,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
353091,Bedehaven Close,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
353091,Bedehaven Close,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
353091,Bedehaven Close,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
353091,Bedehaven Close,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
353091,Bedehaven Close,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
353091,Bedehaven Close,2024-01-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
353091,Bedehaven Close,2024-01-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
353091,Bedehaven Close,2024-01-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
353091,Bedehaven Close,2024-01-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,26.03
353091,Bedehaven Close,2024-01-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,30.34
353091,Bedehaven Close,2024-01-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,46.17
353091,Bedehaven Close,2024-01-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,87.5
353091,Bedehaven Close,2024-01-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
353091,Bedehaven Close,2024-01-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
353091,Bedehaven Close,2024-01-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.5
353091,Bedehaven Close,2024-01-19T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
353091,Bedehaven Close,2024-01-19T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
353091,Bedehaven Close,2024-01-19T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
353091,Bedehaven Close,2024-01-19T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.17
353091,Bedehaven Close,2024-01-19T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.44
353091,Bedehaven Close,2024-01-19T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.84
353091,Bedehaven Close,2024-01-19T17:10:00.000+00:00,feeder,4,N Current (RMS),A,29.8
353091,Bedehaven Close,2024-01-19T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.9
353091,Bedehaven Close,2024-01-19T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.6
353091,Bedehaven Close,2024-01-19T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,41.5
353091,Bedehaven Close,2024-01-19T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
353091,Bedehaven Close,2024-01-19T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.34
353091,Bedehaven Close,2024-01-19T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.85
353091,Bedehaven Close,2024-01-19T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.62
353091,Bedehaven Close,2024-01-19T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.84
353091,Bedehaven Close,2024-01-19T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.75
353091,Bedehaven Close,2024-01-19T17:10:00.000+00:00,feeder,3,N Current (RMS),A,28.6
353091,Bedehaven Close,2024-01-19T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,49.4
353091,Bedehaven Close,2024-01-19T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,41.0
353091,Bedehaven Close,2024-01-19T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,54.3
353091,Bedehaven Close,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.74
353091,Bedehaven Close,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.29
353091,Bedehaven Close,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
353091,Bedehaven Close,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.78
353091,Bedehaven Close,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.79
353091,Bedehaven Close,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.42
353091,Bedehaven Close,2024-01-19T17:10:00.000+00:00,feeder,2,N Current (RMS),A,70.8
353091,Bedehaven Close,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.1
353091,Bedehaven Close,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,78.4
353091,Bedehaven Close,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,94.0
353091,Bedehaven Close,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
353091,Bedehaven Close,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
353091,Bedehaven Close,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.31
353091,Bedehaven Close,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.09
353091,Bedehaven Close,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.82
353091,Bedehaven Close,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.32
353091,Bedehaven Close,2024-01-19T17:10:00.000+00:00,feeder,1,N Current (RMS),A,12.3
353091,Bedehaven Close,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.4
353091,Bedehaven Close,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.6
353091,Bedehaven Close,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.9
353091,Bedehaven Close,2024-01-19T17:10:00.000+00:00,transformer,,Temperature,C,18.6
353091,Bedehaven Close,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
353091,Bedehaven Close,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
353091,Bedehaven Close,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
353091,Bedehaven Close,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
353091,Bedehaven Close,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
353091,Bedehaven Close,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
353091,Bedehaven Close,2024-01-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
353091,Bedehaven Close,2024-01-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
353091,Bedehaven Close,2024-01-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
353091,Bedehaven Close,2024-01-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,19.49
353091,Bedehaven Close,2024-01-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,34.89
353091,Bedehaven Close,2024-01-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,47.33
353091,Bedehaven Close,2024-01-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,101.4
353091,Bedehaven Close,2024-01-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
353091,Bedehaven Close,2024-01-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
353091,Bedehaven Close,2024-01-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.5
353091,Bedehaven Close,2024-01-19T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
353091,Bedehaven Close,2024-01-19T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
353091,Bedehaven Close,2024-01-19T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
353091,Bedehaven Close,2024-01-19T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.35
353091,Bedehaven Close,2024-01-19T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.07
353091,Bedehaven Close,2024-01-19T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.45
353091,Bedehaven Close,2024-01-19T17:00:00.000+00:00,feeder,4,N Current (RMS),A,23.6
353091,Bedehaven Close,2024-01-19T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.9
353091,Bedehaven Close,2024-01-19T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.6
353091,Bedehaven Close,2024-01-19T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,32.6
353091,Bedehaven Close,2024-01-19T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.54
353091,Bedehaven Close,2024-01-19T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
353091,Bedehaven Close,2024-01-19T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.89
353091,Bedehaven Close,2024-01-19T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.64
353091,Bedehaven Close,2024-01-19T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
353091,Bedehaven Close,2024-01-19T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.55
353091,Bedehaven Close,2024-01-19T17:00:00.000+00:00,feeder,3,N Current (RMS),A,25.9
353091,Bedehaven Close,2024-01-19T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,48.8
353091,Bedehaven Close,2024-01-19T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,49.4
353091,Bedehaven Close,2024-01-19T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,57.9
353091,Bedehaven Close,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.69
353091,Bedehaven Close,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.34
353091,Bedehaven Close,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
353091,Bedehaven Close,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.41
353091,Bedehaven Close,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.46
353091,Bedehaven Close,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.58
353091,Bedehaven Close,2024-01-19T17:00:00.000+00:00,feeder,2,N Current (RMS),A,59.2
353091,Bedehaven Close,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.5
353091,Bedehaven Close,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,85.5
353091,Bedehaven Close,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,73.6
353091,Bedehaven Close,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.42
353091,Bedehaven Close,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
353091,Bedehaven Close,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.46
353091,Bedehaven Close,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.62
353091,Bedehaven Close,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.54
353091,Bedehaven Close,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.3
353091,Bedehaven Close,2024-01-19T17:00:00.000+00:00,feeder,1,N Current (RMS),A,14.7
353091,Bedehaven Close,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.8
353091,Bedehaven Close,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.9
353091,Bedehaven Close,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.5
353091,Bedehaven Close,2024-01-19T17:00:00.000+00:00,transformer,,Temperature,C,18.6
353091,Bedehaven Close,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
353091,Bedehaven Close,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
353091,Bedehaven Close,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
353091,Bedehaven Close,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
353091,Bedehaven Close,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
353091,Bedehaven Close,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
353091,Bedehaven Close,2024-01-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
353091,Bedehaven Close,2024-01-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
353091,Bedehaven Close,2024-01-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
353091,Bedehaven Close,2024-01-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,19.78
353091,Bedehaven Close,2024-01-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,39.07
353091,Bedehaven Close,2024-01-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,41.88
353091,Bedehaven Close,2024-01-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,89.4
353091,Bedehaven Close,2024-01-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
353091,Bedehaven Close,2024-01-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.6
353091,Bedehaven Close,2024-01-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.0
353091,Bedehaven Close,2024-01-19T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
353091,Bedehaven Close,2024-01-19T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
353091,Bedehaven Close,2024-01-19T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
353091,Bedehaven Close,2024-01-19T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.43
353091,Bedehaven Close,2024-01-19T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.24
353091,Bedehaven Close,2024-01-19T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.3
353091,Bedehaven Close,2024-01-19T16:50:00.000+00:00,feeder,4,N Current (RMS),A,8.1
353091,Bedehaven Close,2024-01-19T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.0
353091,Bedehaven Close,2024-01-19T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.4
353091,Bedehaven Close,2024-01-19T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.2
353091,Bedehaven Close,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.88
353091,Bedehaven Close,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.16
353091,Bedehaven Close,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.66
353091,Bedehaven Close,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.82
353091,Bedehaven Close,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.82
353091,Bedehaven Close,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.16
353091,Bedehaven Close,2024-01-19T16:50:00.000+00:00,feeder,3,N Current (RMS),A,29.1
353091,Bedehaven Close,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,54.0
353091,Bedehaven Close,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,45.0
353091,Bedehaven Close,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,63.8
353091,Bedehaven Close,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.37
353091,Bedehaven Close,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.96
353091,Bedehaven Close,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
353091,Bedehaven Close,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.42
353091,Bedehaven Close,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.58
353091,Bedehaven Close,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.85
353091,Bedehaven Close,2024-01-19T16:50:00.000+00:00,feeder,2,N Current (RMS),A,56.4
353091,Bedehaven Close,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.5
353091,Bedehaven Close,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,89.4
353091,Bedehaven Close,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,66.5
353091,Bedehaven Close,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.6
353091,Bedehaven Close,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
353091,Bedehaven Close,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.43
353091,Bedehaven Close,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.68
353091,Bedehaven Close,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.82
353091,Bedehaven Close,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.27
353091,Bedehaven Close,2024-01-19T16:50:00.000+00:00,feeder,1,N Current (RMS),A,16.3
353091,Bedehaven Close,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.4
353091,Bedehaven Close,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.3
353091,Bedehaven Close,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.8
353091,Bedehaven Close,2024-01-19T16:50:00.000+00:00,transformer,,Temperature,C,18.6
353091,Bedehaven Close,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
353091,Bedehaven Close,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
353091,Bedehaven Close,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
353091,Bedehaven Close,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
353091,Bedehaven Close,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
353091,Bedehaven Close,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
353091,Bedehaven Close,2024-01-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
353091,Bedehaven Close,2024-01-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
353091,Bedehaven Close,2024-01-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
353091,Bedehaven Close,2024-01-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
353091,Bedehaven Close,2024-01-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,36.45
353091,Bedehaven Close,2024-01-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,37.57
353091,Bedehaven Close,2024-01-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,72.9
353091,Bedehaven Close,2024-01-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
353091,Bedehaven Close,2024-01-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.6
353091,Bedehaven Close,2024-01-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
353091,Bedehaven Close,2024-01-19T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
353091,Bedehaven Close,2024-01-19T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
353091,Bedehaven Close,2024-01-19T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
353091,Bedehaven Close,2024-01-19T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.4
353091,Bedehaven Close,2024-01-19T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.91
353091,Bedehaven Close,2024-01-19T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.84
353091,Bedehaven Close,2024-01-19T16:40:00.000+00:00,feeder,4,N Current (RMS),A,11.4
353091,Bedehaven Close,2024-01-19T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.7
353091,Bedehaven Close,2024-01-19T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
353091,Bedehaven Close,2024-01-19T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.7
353091,Bedehaven Close,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.72
353091,Bedehaven Close,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.18
353091,Bedehaven Close,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.54
353091,Bedehaven Close,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.08
353091,Bedehaven Close,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.78
353091,Bedehaven Close,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.42
353091,Bedehaven Close,2024-01-19T16:40:00.000+00:00,feeder,3,N Current (RMS),A,28.1
353091,Bedehaven Close,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,50.4
353091,Bedehaven Close,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,41.4
353091,Bedehaven Close,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,52.5
353091,Bedehaven Close,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
353091,Bedehaven Close,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.98
353091,Bedehaven Close,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
353091,Bedehaven Close,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.11
353091,Bedehaven Close,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.06
353091,Bedehaven Close,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.88
353091,Bedehaven Close,2024-01-19T16:40:00.000+00:00,feeder,2,N Current (RMS),A,41.1
353091,Bedehaven Close,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.7
353091,Bedehaven Close,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,60.4
353091,Bedehaven Close,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,50.1
353091,Bedehaven Close,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.08
353091,Bedehaven Close,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
353091,Bedehaven Close,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
353091,Bedehaven Close,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.79
353091,Bedehaven Close,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.34
353091,Bedehaven Close,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.28
353091,Bedehaven Close,2024-01-19T16:40:00.000+00:00,feeder,1,N Current (RMS),A,10.1
353091,Bedehaven Close,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.3
353091,Bedehaven Close,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.8
353091,Bedehaven Close,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.4
353091,Bedehaven Close,2024-01-19T16:40:00.000+00:00,transformer,,Temperature,C,18.6
353091,Bedehaven Close,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
353091,Bedehaven Close,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
353091,Bedehaven Close,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
353091,Bedehaven Close,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
353091,Bedehaven Close,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
353091,Bedehaven Close,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
353091,Bedehaven Close,2024-01-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
353091,Bedehaven Close,2024-01-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
353091,Bedehaven Close,2024-01-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
353091,Bedehaven Close,2024-01-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,20.39
353091,Bedehaven Close,2024-01-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,27.1
353091,Bedehaven Close,2024-01-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,30.42
353091,Bedehaven Close,2024-01-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,61.2
353091,Bedehaven Close,2024-01-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
353091,Bedehaven Close,2024-01-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
353091,Bedehaven Close,2024-01-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
353091,Bedehaven Close,2024-01-19T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
353091,Bedehaven Close,2024-01-19T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
353091,Bedehaven Close,2024-01-19T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
353091,Bedehaven Close,2024-01-19T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.18
353091,Bedehaven Close,2024-01-19T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.85
353091,Bedehaven Close,2024-01-19T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.53
353091,Bedehaven Close,2024-01-19T16:30:00.000+00:00,feeder,4,N Current (RMS),A,7.3
353091,Bedehaven Close,2024-01-19T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.7
353091,Bedehaven Close,2024-01-19T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.6
353091,Bedehaven Close,2024-01-19T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.3
353091,Bedehaven Close,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.79
353091,Bedehaven Close,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
353091,Bedehaven Close,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.39
353091,Bedehaven Close,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.39
353091,Bedehaven Close,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.57
353091,Bedehaven Close,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.05
353091,Bedehaven Close,2024-01-19T16:30:00.000+00:00,feeder,3,N Current (RMS),A,36.0
353091,Bedehaven Close,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,56.8
353091,Bedehaven Close,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.6
353091,Bedehaven Close,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,55.9
353091,Bedehaven Close,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
353091,Bedehaven Close,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.07
353091,Bedehaven Close,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
353091,Bedehaven Close,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.38
353091,Bedehaven Close,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.4
353091,Bedehaven Close,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.52
353091,Bedehaven Close,2024-01-19T16:30:00.000+00:00,feeder,2,N Current (RMS),A,32.9
353091,Bedehaven Close,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.9
353091,Bedehaven Close,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,45.3
353091,Bedehaven Close,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.5
353091,Bedehaven Close,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
353091,Bedehaven Close,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
353091,Bedehaven Close,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
353091,Bedehaven Close,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.07
353091,Bedehaven Close,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.09
353091,Bedehaven Close,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.66
353091,Bedehaven Close,2024-01-19T16:30:00.000+00:00,feeder,1,N Current (RMS),A,9.1
353091,Bedehaven Close,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
353091,Bedehaven Close,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.6
353091,Bedehaven Close,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
353091,Bedehaven Close,2024-01-19T16:30:00.000+00:00,transformer,,Temperature,C,18.6
353091,Bedehaven Close,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
353091,Bedehaven Close,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
353091,Bedehaven Close,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
353091,Bedehaven Close,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
353091,Bedehaven Close,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
353091,Bedehaven Close,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
353091,Bedehaven Close,2024-01-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
353091,Bedehaven Close,2024-01-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
353091,Bedehaven Close,2024-01-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
353091,Bedehaven Close,2024-01-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,20.02
353091,Bedehaven Close,2024-01-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,23.91
353091,Bedehaven Close,2024-01-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,26.77
353091,Bedehaven Close,2024-01-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,49.5
353091,Bedehaven Close,2024-01-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
353091,Bedehaven Close,2024-01-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
353091,Bedehaven Close,2024-01-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
353091,Bedehaven Close,2024-01-19T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
353091,Bedehaven Close,2024-01-19T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
353091,Bedehaven Close,2024-01-19T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
353091,Bedehaven Close,2024-01-19T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.33
353091,Bedehaven Close,2024-01-19T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.84
353091,Bedehaven Close,2024-01-19T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.03
353091,Bedehaven Close,2024-01-19T16:20:00.000+00:00,feeder,4,N Current (RMS),A,7.0
353091,Bedehaven Close,2024-01-19T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.4
353091,Bedehaven Close,2024-01-19T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
353091,Bedehaven Close,2024-01-19T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.3
353091,Bedehaven Close,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.32
353091,Bedehaven Close,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
353091,Bedehaven Close,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
353091,Bedehaven Close,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.3
353091,Bedehaven Close,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.47
353091,Bedehaven Close,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.4
353091,Bedehaven Close,2024-01-19T16:20:00.000+00:00,feeder,3,N Current (RMS),A,36.8
353091,Bedehaven Close,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,59.6
353091,Bedehaven Close,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.3
353091,Bedehaven Close,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.7
353091,Bedehaven Close,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
353091,Bedehaven Close,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.96
353091,Bedehaven Close,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
353091,Bedehaven Close,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.79
353091,Bedehaven Close,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.05
353091,Bedehaven Close,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.14
353091,Bedehaven Close,2024-01-19T16:20:00.000+00:00,feeder,2,N Current (RMS),A,30.7
353091,Bedehaven Close,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.3
353091,Bedehaven Close,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,54.6
353091,Bedehaven Close,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.7
353091,Bedehaven Close,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
353091,Bedehaven Close,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
353091,Bedehaven Close,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
353091,Bedehaven Close,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.11
353091,Bedehaven Close,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.16
353091,Bedehaven Close,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.99
353091,Bedehaven Close,2024-01-19T16:20:00.000+00:00,feeder,1,N Current (RMS),A,12.7
353091,Bedehaven Close,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.2
353091,Bedehaven Close,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.7
353091,Bedehaven Close,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.1
353091,Bedehaven Close,2024-01-19T16:20:00.000+00:00,transformer,,Temperature,C,18.6
353091,Bedehaven Close,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
353091,Bedehaven Close,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
353091,Bedehaven Close,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
353091,Bedehaven Close,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
353091,Bedehaven Close,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
353091,Bedehaven Close,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
353091,Bedehaven Close,2024-01-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
353091,Bedehaven Close,2024-01-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
353091,Bedehaven Close,2024-01-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
353091,Bedehaven Close,2024-01-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,22.31
353091,Bedehaven Close,2024-01-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,25.52
353091,Bedehaven Close,2024-01-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,23.56
353091,Bedehaven Close,2024-01-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,40.1
353091,Bedehaven Close,2024-01-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
353091,Bedehaven Close,2024-01-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
353091,Bedehaven Close,2024-01-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
353091,Bedehaven Close,2024-01-19T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
353091,Bedehaven Close,2024-01-19T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
353091,Bedehaven Close,2024-01-19T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
353091,Bedehaven Close,2024-01-19T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.81
353091,Bedehaven Close,2024-01-19T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.76
353091,Bedehaven Close,2024-01-19T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.09
353091,Bedehaven Close,2024-01-19T16:10:00.000+00:00,feeder,4,N Current (RMS),A,6.5
353091,Bedehaven Close,2024-01-19T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.5
353091,Bedehaven Close,2024-01-19T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.1
353091,Bedehaven Close,2024-01-19T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.5
353091,Bedehaven Close,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
353091,Bedehaven Close,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
353091,Bedehaven Close,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
353091,Bedehaven Close,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.43
353091,Bedehaven Close,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.56
353091,Bedehaven Close,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.31
353091,Bedehaven Close,2024-01-19T16:10:00.000+00:00,feeder,3,N Current (RMS),A,28.2
353091,Bedehaven Close,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,43.6
353091,Bedehaven Close,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.8
353091,Bedehaven Close,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.4
353091,Bedehaven Close,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.26
353091,Bedehaven Close,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
353091,Bedehaven Close,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
353091,Bedehaven Close,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.09
353091,Bedehaven Close,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.86
353091,Bedehaven Close,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.69
353091,Bedehaven Close,2024-01-19T16:10:00.000+00:00,feeder,2,N Current (RMS),A,38.1
353091,Bedehaven Close,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.8
353091,Bedehaven Close,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,65.2
353091,Bedehaven Close,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.7
353091,Bedehaven Close,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.17
353091,Bedehaven Close,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
353091,Bedehaven Close,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.17
353091,Bedehaven Close,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.24
353091,Bedehaven Close,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.37
353091,Bedehaven Close,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.99
353091,Bedehaven Close,2024-01-19T16:10:00.000+00:00,feeder,1,N Current (RMS),A,11.9
353091,Bedehaven Close,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.1
353091,Bedehaven Close,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.7
353091,Bedehaven Close,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.8
353091,Bedehaven Close,2024-01-19T16:10:00.000+00:00,transformer,,Temperature,C,18.6
353091,Bedehaven Close,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
353091,Bedehaven Close,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
353091,Bedehaven Close,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
353091,Bedehaven Close,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
353091,Bedehaven Close,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
353091,Bedehaven Close,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
353091,Bedehaven Close,2024-01-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
353091,Bedehaven Close,2024-01-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
353091,Bedehaven Close,2024-01-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
353091,Bedehaven Close,2024-01-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,18.1
353091,Bedehaven Close,2024-01-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,24.55
353091,Bedehaven Close,2024-01-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,20.08
353091,Bedehaven Close,2024-01-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,41.9
353091,Bedehaven Close,2024-01-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
353091,Bedehaven Close,2024-01-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
353091,Bedehaven Close,2024-01-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
353091,Bedehaven Close,2024-01-19T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
353091,Bedehaven Close,2024-01-19T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
353091,Bedehaven Close,2024-01-19T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
353091,Bedehaven Close,2024-01-19T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.44
353091,Bedehaven Close,2024-01-19T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.81
353091,Bedehaven Close,2024-01-19T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.55
353091,Bedehaven Close,2024-01-19T16:00:00.000+00:00,feeder,4,N Current (RMS),A,6.8
353091,Bedehaven Close,2024-01-19T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.1
353091,Bedehaven Close,2024-01-19T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.3
353091,Bedehaven Close,2024-01-19T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.4
353091,Bedehaven Close,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
353091,Bedehaven Close,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
353091,Bedehaven Close,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
353091,Bedehaven Close,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.19
353091,Bedehaven Close,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.26
353091,Bedehaven Close,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.65
353091,Bedehaven Close,2024-01-19T16:00:00.000+00:00,feeder,3,N Current (RMS),A,38.2
353091,Bedehaven Close,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,55.1
353091,Bedehaven Close,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.1
353091,Bedehaven Close,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,40.6
353091,Bedehaven Close,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
353091,Bedehaven Close,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
353091,Bedehaven Close,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
353091,Bedehaven Close,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.35
353091,Bedehaven Close,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.6
353091,Bedehaven Close,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.98
353091,Bedehaven Close,2024-01-19T16:00:00.000+00:00,feeder,2,N Current (RMS),A,33.6
353091,Bedehaven Close,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.8
353091,Bedehaven Close,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,52.7
353091,Bedehaven Close,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.7
