Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353091,Bedehaven Close,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
353091,Bedehaven Close,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
353091,Bedehaven Close,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.17
353091,Bedehaven Close,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.07
353091,Bedehaven Close,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.28
353091,Bedehaven Close,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.21
353091,Bedehaven Close,2024-01-19T16:00:00.000+00:00,feeder,1,N Current (RMS),A,6.7
353091,Bedehaven Close,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
353091,Bedehaven Close,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.4
353091,Bedehaven Close,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
353091,Bedehaven Close,2024-01-19T16:00:00.000+00:00,transformer,,Temperature,C,18.5
353091,Bedehaven Close,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
353091,Bedehaven Close,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
353091,Bedehaven Close,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
353091,Bedehaven Close,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
353091,Bedehaven Close,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
353091,Bedehaven Close,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
353091,Bedehaven Close,2024-01-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
353091,Bedehaven Close,2024-01-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
353091,Bedehaven Close,2024-01-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
353091,Bedehaven Close,2024-01-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,19.91
353091,Bedehaven Close,2024-01-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,20.96
353091,Bedehaven Close,2024-01-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,23.38
353091,Bedehaven Close,2024-01-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,43.8
353091,Bedehaven Close,2024-01-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
353091,Bedehaven Close,2024-01-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
353091,Bedehaven Close,2024-01-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
353091,Bedehaven Close,2024-01-19T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
353091,Bedehaven Close,2024-01-19T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
353091,Bedehaven Close,2024-01-19T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
353091,Bedehaven Close,2024-01-19T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.39
353091,Bedehaven Close,2024-01-19T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.89
353091,Bedehaven Close,2024-01-19T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.26
353091,Bedehaven Close,2024-01-19T15:50:00.000+00:00,feeder,4,N Current (RMS),A,6.8
353091,Bedehaven Close,2024-01-19T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.7
353091,Bedehaven Close,2024-01-19T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.8
353091,Bedehaven Close,2024-01-19T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
353091,Bedehaven Close,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
353091,Bedehaven Close,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
353091,Bedehaven Close,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
353091,Bedehaven Close,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.23
353091,Bedehaven Close,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.67
353091,Bedehaven Close,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.95
353091,Bedehaven Close,2024-01-19T15:50:00.000+00:00,feeder,3,N Current (RMS),A,41.3
353091,Bedehaven Close,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,59.2
353091,Bedehaven Close,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.6
353091,Bedehaven Close,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,38.5
353091,Bedehaven Close,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
353091,Bedehaven Close,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
353091,Bedehaven Close,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
353091,Bedehaven Close,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.87
353091,Bedehaven Close,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.45
353091,Bedehaven Close,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.68
353091,Bedehaven Close,2024-01-19T15:50:00.000+00:00,feeder,2,N Current (RMS),A,32.0
353091,Bedehaven Close,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.7
353091,Bedehaven Close,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,55.4
353091,Bedehaven Close,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.9
353091,Bedehaven Close,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
353091,Bedehaven Close,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
353091,Bedehaven Close,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.33
353091,Bedehaven Close,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.15
353091,Bedehaven Close,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.42
353091,Bedehaven Close,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.79
353091,Bedehaven Close,2024-01-19T15:50:00.000+00:00,feeder,1,N Current (RMS),A,14.9
353091,Bedehaven Close,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.3
353091,Bedehaven Close,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.2
353091,Bedehaven Close,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.7
353091,Bedehaven Close,2024-01-19T15:50:00.000+00:00,transformer,,Temperature,C,18.5
353091,Bedehaven Close,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
353091,Bedehaven Close,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
353091,Bedehaven Close,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
353091,Bedehaven Close,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
353091,Bedehaven Close,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
353091,Bedehaven Close,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
353091,Bedehaven Close,2024-01-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
353091,Bedehaven Close,2024-01-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
353091,Bedehaven Close,2024-01-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
353091,Bedehaven Close,2024-01-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,21.35
353091,Bedehaven Close,2024-01-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,25.43
353091,Bedehaven Close,2024-01-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,22.68
353091,Bedehaven Close,2024-01-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,40.9
353091,Bedehaven Close,2024-01-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
353091,Bedehaven Close,2024-01-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
353091,Bedehaven Close,2024-01-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
353091,Bedehaven Close,2024-01-19T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
353091,Bedehaven Close,2024-01-19T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
353091,Bedehaven Close,2024-01-19T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
353091,Bedehaven Close,2024-01-19T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.56
353091,Bedehaven Close,2024-01-19T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.63
353091,Bedehaven Close,2024-01-19T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.19
353091,Bedehaven Close,2024-01-19T15:40:00.000+00:00,feeder,4,N Current (RMS),A,5.1
353091,Bedehaven Close,2024-01-19T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.0
353091,Bedehaven Close,2024-01-19T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.6
353091,Bedehaven Close,2024-01-19T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.8
353091,Bedehaven Close,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
353091,Bedehaven Close,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
353091,Bedehaven Close,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
353091,Bedehaven Close,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.24
353091,Bedehaven Close,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.14
353091,Bedehaven Close,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.88
353091,Bedehaven Close,2024-01-19T15:40:00.000+00:00,feeder,3,N Current (RMS),A,33.6
353091,Bedehaven Close,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,47.7
353091,Bedehaven Close,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.3
353091,Bedehaven Close,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.9
353091,Bedehaven Close,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
353091,Bedehaven Close,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
353091,Bedehaven Close,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
353091,Bedehaven Close,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.95
353091,Bedehaven Close,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.71
353091,Bedehaven Close,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.22
353091,Bedehaven Close,2024-01-19T15:40:00.000+00:00,feeder,2,N Current (RMS),A,24.8
353091,Bedehaven Close,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.4
353091,Bedehaven Close,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,48.4
353091,Bedehaven Close,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.7
353091,Bedehaven Close,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
353091,Bedehaven Close,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
353091,Bedehaven Close,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.31
353091,Bedehaven Close,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.08
353091,Bedehaven Close,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.61
353091,Bedehaven Close,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.12
353091,Bedehaven Close,2024-01-19T15:40:00.000+00:00,feeder,1,N Current (RMS),A,16.8
353091,Bedehaven Close,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.2
353091,Bedehaven Close,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
353091,Bedehaven Close,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.5
353091,Bedehaven Close,2024-01-19T15:40:00.000+00:00,transformer,,Temperature,C,18.5
353091,Bedehaven Close,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
353091,Bedehaven Close,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
353091,Bedehaven Close,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
353091,Bedehaven Close,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
353091,Bedehaven Close,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
353091,Bedehaven Close,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
353091,Bedehaven Close,2024-01-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
353091,Bedehaven Close,2024-01-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
353091,Bedehaven Close,2024-01-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
353091,Bedehaven Close,2024-01-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,18.67
353091,Bedehaven Close,2024-01-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,24.08
353091,Bedehaven Close,2024-01-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,20.42
353091,Bedehaven Close,2024-01-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,40.5
353091,Bedehaven Close,2024-01-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
353091,Bedehaven Close,2024-01-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
353091,Bedehaven Close,2024-01-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
353091,Bedehaven Close,2024-01-19T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
353091,Bedehaven Close,2024-01-19T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
353091,Bedehaven Close,2024-01-19T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
353091,Bedehaven Close,2024-01-19T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.8
353091,Bedehaven Close,2024-01-19T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.75
353091,Bedehaven Close,2024-01-19T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.06
353091,Bedehaven Close,2024-01-19T15:30:00.000+00:00,feeder,4,N Current (RMS),A,7.4
353091,Bedehaven Close,2024-01-19T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.3
353091,Bedehaven Close,2024-01-19T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.1
353091,Bedehaven Close,2024-01-19T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.5
353091,Bedehaven Close,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
353091,Bedehaven Close,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
353091,Bedehaven Close,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
353091,Bedehaven Close,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.45
353091,Bedehaven Close,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.77
353091,Bedehaven Close,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.96
353091,Bedehaven Close,2024-01-19T15:30:00.000+00:00,feeder,3,N Current (RMS),A,21.2
353091,Bedehaven Close,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,36.2
353091,Bedehaven Close,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.5
353091,Bedehaven Close,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,34.9
353091,Bedehaven Close,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.39
353091,Bedehaven Close,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
353091,Bedehaven Close,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
353091,Bedehaven Close,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.5
353091,Bedehaven Close,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.76
353091,Bedehaven Close,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.24
353091,Bedehaven Close,2024-01-19T15:30:00.000+00:00,feeder,2,N Current (RMS),A,27.4
353091,Bedehaven Close,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.1
353091,Bedehaven Close,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.8
353091,Bedehaven Close,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,46.8
353091,Bedehaven Close,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
353091,Bedehaven Close,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
353091,Bedehaven Close,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
353091,Bedehaven Close,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.05
353091,Bedehaven Close,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.27
353091,Bedehaven Close,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.42
353091,Bedehaven Close,2024-01-19T15:30:00.000+00:00,feeder,1,N Current (RMS),A,11.4
353091,Bedehaven Close,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.3
353091,Bedehaven Close,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.1
353091,Bedehaven Close,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.8
353091,Bedehaven Close,2024-01-19T15:30:00.000+00:00,transformer,,Temperature,C,18.5
353091,Bedehaven Close,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
353091,Bedehaven Close,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
353091,Bedehaven Close,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
353091,Bedehaven Close,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
353091,Bedehaven Close,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
353091,Bedehaven Close,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
353091,Bedehaven Close,2024-01-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
353091,Bedehaven Close,2024-01-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
353091,Bedehaven Close,2024-01-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
353091,Bedehaven Close,2024-01-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,15.7
353091,Bedehaven Close,2024-01-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,21.55
353091,Bedehaven Close,2024-01-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,22.68
353091,Bedehaven Close,2024-01-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,41.5
353091,Bedehaven Close,2024-01-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
353091,Bedehaven Close,2024-01-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
353091,Bedehaven Close,2024-01-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
353091,Bedehaven Close,2024-01-19T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
353091,Bedehaven Close,2024-01-19T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
353091,Bedehaven Close,2024-01-19T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
353091,Bedehaven Close,2024-01-19T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.89
353091,Bedehaven Close,2024-01-19T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.63
353091,Bedehaven Close,2024-01-19T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.7
353091,Bedehaven Close,2024-01-19T15:20:00.000+00:00,feeder,4,N Current (RMS),A,6.4
353091,Bedehaven Close,2024-01-19T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.3
353091,Bedehaven Close,2024-01-19T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.6
353091,Bedehaven Close,2024-01-19T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.2
353091,Bedehaven Close,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
353091,Bedehaven Close,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
353091,Bedehaven Close,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
353091,Bedehaven Close,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.31
353091,Bedehaven Close,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.72
353091,Bedehaven Close,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.41
353091,Bedehaven Close,2024-01-19T15:20:00.000+00:00,feeder,3,N Current (RMS),A,31.2
353091,Bedehaven Close,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,39.0
353091,Bedehaven Close,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.6
353091,Bedehaven Close,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.4
353091,Bedehaven Close,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.4
353091,Bedehaven Close,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
353091,Bedehaven Close,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
353091,Bedehaven Close,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.36
353091,Bedehaven Close,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.57
353091,Bedehaven Close,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.13
353091,Bedehaven Close,2024-01-19T15:20:00.000+00:00,feeder,2,N Current (RMS),A,25.4
353091,Bedehaven Close,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
353091,Bedehaven Close,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,40.6
353091,Bedehaven Close,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.4
353091,Bedehaven Close,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
353091,Bedehaven Close,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
353091,Bedehaven Close,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
353091,Bedehaven Close,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
353091,Bedehaven Close,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.42
353091,Bedehaven Close,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.35
353091,Bedehaven Close,2024-01-19T15:20:00.000+00:00,feeder,1,N Current (RMS),A,3.1
353091,Bedehaven Close,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.2
353091,Bedehaven Close,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.8
353091,Bedehaven Close,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
353091,Bedehaven Close,2024-01-19T15:20:00.000+00:00,transformer,,Temperature,C,18.4
353091,Bedehaven Close,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
353091,Bedehaven Close,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
353091,Bedehaven Close,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
353091,Bedehaven Close,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
353091,Bedehaven Close,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
353091,Bedehaven Close,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
353091,Bedehaven Close,2024-01-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
353091,Bedehaven Close,2024-01-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
353091,Bedehaven Close,2024-01-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
353091,Bedehaven Close,2024-01-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,15.55
353091,Bedehaven Close,2024-01-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,14.34
353091,Bedehaven Close,2024-01-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,20.6
353091,Bedehaven Close,2024-01-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,43.7
353091,Bedehaven Close,2024-01-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
353091,Bedehaven Close,2024-01-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
353091,Bedehaven Close,2024-01-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
353091,Bedehaven Close,2024-01-19T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
353091,Bedehaven Close,2024-01-19T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
353091,Bedehaven Close,2024-01-19T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
353091,Bedehaven Close,2024-01-19T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.83
353091,Bedehaven Close,2024-01-19T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.72
353091,Bedehaven Close,2024-01-19T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.76
353091,Bedehaven Close,2024-01-19T15:10:00.000+00:00,feeder,4,N Current (RMS),A,18.6
353091,Bedehaven Close,2024-01-19T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.1
353091,Bedehaven Close,2024-01-19T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.1
353091,Bedehaven Close,2024-01-19T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.0
353091,Bedehaven Close,2024-01-19T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.92
353091,Bedehaven Close,2024-01-19T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
353091,Bedehaven Close,2024-01-19T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
353091,Bedehaven Close,2024-01-19T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.16
353091,Bedehaven Close,2024-01-19T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.78
353091,Bedehaven Close,2024-01-19T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
353091,Bedehaven Close,2024-01-19T15:10:00.000+00:00,feeder,3,N Current (RMS),A,23.0
353091,Bedehaven Close,2024-01-19T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.2
353091,Bedehaven Close,2024-01-19T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.1
353091,Bedehaven Close,2024-01-19T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.3
353091,Bedehaven Close,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
353091,Bedehaven Close,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.32
353091,Bedehaven Close,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
353091,Bedehaven Close,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.11
353091,Bedehaven Close,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.03
353091,Bedehaven Close,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.9
353091,Bedehaven Close,2024-01-19T15:10:00.000+00:00,feeder,2,N Current (RMS),A,29.5
353091,Bedehaven Close,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.7
353091,Bedehaven Close,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,42.3
353091,Bedehaven Close,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,46.3
353091,Bedehaven Close,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
353091,Bedehaven Close,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
353091,Bedehaven Close,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
353091,Bedehaven Close,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.15
353091,Bedehaven Close,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.5
353091,Bedehaven Close,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.21
353091,Bedehaven Close,2024-01-19T15:10:00.000+00:00,feeder,1,N Current (RMS),A,1.4
353091,Bedehaven Close,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.2
353091,Bedehaven Close,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.1
353091,Bedehaven Close,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.4
353091,Bedehaven Close,2024-01-19T15:10:00.000+00:00,transformer,,Temperature,C,18.3
353091,Bedehaven Close,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
353091,Bedehaven Close,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
353091,Bedehaven Close,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
353091,Bedehaven Close,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
353091,Bedehaven Close,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
353091,Bedehaven Close,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
353091,Bedehaven Close,2024-01-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
353091,Bedehaven Close,2024-01-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
353091,Bedehaven Close,2024-01-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
353091,Bedehaven Close,2024-01-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,11.95
353091,Bedehaven Close,2024-01-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,15.03
353091,Bedehaven Close,2024-01-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,22.88
353091,Bedehaven Close,2024-01-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,52.1
353091,Bedehaven Close,2024-01-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
353091,Bedehaven Close,2024-01-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
353091,Bedehaven Close,2024-01-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
353091,Bedehaven Close,2024-01-19T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
353091,Bedehaven Close,2024-01-19T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
353091,Bedehaven Close,2024-01-19T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
353091,Bedehaven Close,2024-01-19T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.72
353091,Bedehaven Close,2024-01-19T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.69
353091,Bedehaven Close,2024-01-19T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.73
353091,Bedehaven Close,2024-01-19T15:00:00.000+00:00,feeder,4,N Current (RMS),A,44.8
353091,Bedehaven Close,2024-01-19T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,3.4
353091,Bedehaven Close,2024-01-19T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.0
353091,Bedehaven Close,2024-01-19T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,49.9
353091,Bedehaven Close,2024-01-19T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.02
353091,Bedehaven Close,2024-01-19T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
353091,Bedehaven Close,2024-01-19T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
353091,Bedehaven Close,2024-01-19T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.63
353091,Bedehaven Close,2024-01-19T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.17
353091,Bedehaven Close,2024-01-19T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.97
353091,Bedehaven Close,2024-01-19T15:00:00.000+00:00,feeder,3,N Current (RMS),A,19.4
353091,Bedehaven Close,2024-01-19T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.2
353091,Bedehaven Close,2024-01-19T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.9
353091,Bedehaven Close,2024-01-19T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.7
353091,Bedehaven Close,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
353091,Bedehaven Close,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.38
353091,Bedehaven Close,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
353091,Bedehaven Close,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.03
353091,Bedehaven Close,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.19
353091,Bedehaven Close,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.67
353091,Bedehaven Close,2024-01-19T15:00:00.000+00:00,feeder,2,N Current (RMS),A,28.2
353091,Bedehaven Close,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.6
353091,Bedehaven Close,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.2
353091,Bedehaven Close,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.7
353091,Bedehaven Close,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
353091,Bedehaven Close,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
353091,Bedehaven Close,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
353091,Bedehaven Close,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.13
353091,Bedehaven Close,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.43
353091,Bedehaven Close,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.24
353091,Bedehaven Close,2024-01-19T15:00:00.000+00:00,feeder,1,N Current (RMS),A,2.1
353091,Bedehaven Close,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.3
353091,Bedehaven Close,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.9
353091,Bedehaven Close,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
353091,Bedehaven Close,2024-01-19T15:00:00.000+00:00,transformer,,Temperature,C,18.3
353091,Bedehaven Close,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
353091,Bedehaven Close,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
353091,Bedehaven Close,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
353091,Bedehaven Close,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
353091,Bedehaven Close,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
353091,Bedehaven Close,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
353091,Bedehaven Close,2024-01-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
353091,Bedehaven Close,2024-01-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
353091,Bedehaven Close,2024-01-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
353091,Bedehaven Close,2024-01-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,12.24
353091,Bedehaven Close,2024-01-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,14.48
353091,Bedehaven Close,2024-01-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,28.61
353091,Bedehaven Close,2024-01-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,68.1
353091,Bedehaven Close,2024-01-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
353091,Bedehaven Close,2024-01-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
353091,Bedehaven Close,2024-01-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
353091,Bedehaven Close,2024-01-19T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
353091,Bedehaven Close,2024-01-19T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
353091,Bedehaven Close,2024-01-19T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
353091,Bedehaven Close,2024-01-19T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.66
353091,Bedehaven Close,2024-01-19T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.49
353091,Bedehaven Close,2024-01-19T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.84
353091,Bedehaven Close,2024-01-19T14:50:00.000+00:00,feeder,4,N Current (RMS),A,47.5
353091,Bedehaven Close,2024-01-19T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,3.1
353091,Bedehaven Close,2024-01-19T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.1
353091,Bedehaven Close,2024-01-19T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,53.3
353091,Bedehaven Close,2024-01-19T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
353091,Bedehaven Close,2024-01-19T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
353091,Bedehaven Close,2024-01-19T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
353091,Bedehaven Close,2024-01-19T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.33
353091,Bedehaven Close,2024-01-19T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.59
353091,Bedehaven Close,2024-01-19T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.22
353091,Bedehaven Close,2024-01-19T14:50:00.000+00:00,feeder,3,N Current (RMS),A,20.8
353091,Bedehaven Close,2024-01-19T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.9
353091,Bedehaven Close,2024-01-19T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.7
353091,Bedehaven Close,2024-01-19T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.3
353091,Bedehaven Close,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.51
353091,Bedehaven Close,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
353091,Bedehaven Close,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
353091,Bedehaven Close,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.36
353091,Bedehaven Close,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.54
353091,Bedehaven Close,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.61
353091,Bedehaven Close,2024-01-19T14:50:00.000+00:00,feeder,2,N Current (RMS),A,18.1
353091,Bedehaven Close,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.0
353091,Bedehaven Close,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.9
353091,Bedehaven Close,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.1
353091,Bedehaven Close,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
353091,Bedehaven Close,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
353091,Bedehaven Close,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
353091,Bedehaven Close,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.09
353091,Bedehaven Close,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.25
353091,Bedehaven Close,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.21
353091,Bedehaven Close,2024-01-19T14:50:00.000+00:00,feeder,1,N Current (RMS),A,1.5
353091,Bedehaven Close,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,2.4
353091,Bedehaven Close,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.3
353091,Bedehaven Close,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.3
353091,Bedehaven Close,2024-01-19T14:50:00.000+00:00,transformer,,Temperature,C,18.2
353091,Bedehaven Close,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
353091,Bedehaven Close,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
353091,Bedehaven Close,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
353091,Bedehaven Close,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
353091,Bedehaven Close,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
353091,Bedehaven Close,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
353091,Bedehaven Close,2024-01-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
353091,Bedehaven Close,2024-01-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
353091,Bedehaven Close,2024-01-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
353091,Bedehaven Close,2024-01-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,13.45
353091,Bedehaven Close,2024-01-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,12.87
353091,Bedehaven Close,2024-01-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,27.9
353091,Bedehaven Close,2024-01-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,66.6
353091,Bedehaven Close,2024-01-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
353091,Bedehaven Close,2024-01-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
353091,Bedehaven Close,2024-01-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
353091,Bedehaven Close,2024-01-19T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
353091,Bedehaven Close,2024-01-19T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
353091,Bedehaven Close,2024-01-19T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
353091,Bedehaven Close,2024-01-19T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.84
353091,Bedehaven Close,2024-01-19T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.56
353091,Bedehaven Close,2024-01-19T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
353091,Bedehaven Close,2024-01-19T14:40:00.000+00:00,feeder,4,N Current (RMS),A,11.4
353091,Bedehaven Close,2024-01-19T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.5
353091,Bedehaven Close,2024-01-19T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.3
353091,Bedehaven Close,2024-01-19T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.5
353091,Bedehaven Close,2024-01-19T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.99
353091,Bedehaven Close,2024-01-19T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
353091,Bedehaven Close,2024-01-19T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
353091,Bedehaven Close,2024-01-19T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.5
353091,Bedehaven Close,2024-01-19T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.41
353091,Bedehaven Close,2024-01-19T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.29
353091,Bedehaven Close,2024-01-19T14:40:00.000+00:00,feeder,3,N Current (RMS),A,16.4
353091,Bedehaven Close,2024-01-19T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.5
353091,Bedehaven Close,2024-01-19T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
353091,Bedehaven Close,2024-01-19T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.0
353091,Bedehaven Close,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
353091,Bedehaven Close,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
353091,Bedehaven Close,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
353091,Bedehaven Close,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.42
353091,Bedehaven Close,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.06
353091,Bedehaven Close,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.78
353091,Bedehaven Close,2024-01-19T14:40:00.000+00:00,feeder,2,N Current (RMS),A,19.9
353091,Bedehaven Close,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.8
353091,Bedehaven Close,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.9
353091,Bedehaven Close,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.8
353091,Bedehaven Close,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
353091,Bedehaven Close,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
353091,Bedehaven Close,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
353091,Bedehaven Close,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.11
353091,Bedehaven Close,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.24
353091,Bedehaven Close,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.61
353091,Bedehaven Close,2024-01-19T14:40:00.000+00:00,feeder,1,N Current (RMS),A,4.2
353091,Bedehaven Close,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,2.8
353091,Bedehaven Close,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.2
353091,Bedehaven Close,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.3
353091,Bedehaven Close,2024-01-19T14:40:00.000+00:00,transformer,,Temperature,C,18.1
353091,Bedehaven Close,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
353091,Bedehaven Close,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
353091,Bedehaven Close,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
353091,Bedehaven Close,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
353091,Bedehaven Close,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
353091,Bedehaven Close,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
353091,Bedehaven Close,2024-01-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
353091,Bedehaven Close,2024-01-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
353091,Bedehaven Close,2024-01-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
353091,Bedehaven Close,2024-01-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,11.65
353091,Bedehaven Close,2024-01-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,13.26
353091,Bedehaven Close,2024-01-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,16.68
353091,Bedehaven Close,2024-01-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,40.1
353091,Bedehaven Close,2024-01-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
353091,Bedehaven Close,2024-01-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
353091,Bedehaven Close,2024-01-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
353091,Bedehaven Close,2024-01-19T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
353091,Bedehaven Close,2024-01-19T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
353091,Bedehaven Close,2024-01-19T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
353091,Bedehaven Close,2024-01-19T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.93
353091,Bedehaven Close,2024-01-19T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.65
353091,Bedehaven Close,2024-01-19T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.82
353091,Bedehaven Close,2024-01-19T14:30:00.000+00:00,feeder,4,N Current (RMS),A,8.7
353091,Bedehaven Close,2024-01-19T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.1
353091,Bedehaven Close,2024-01-19T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.7
353091,Bedehaven Close,2024-01-19T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.6
353091,Bedehaven Close,2024-01-19T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
353091,Bedehaven Close,2024-01-19T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
353091,Bedehaven Close,2024-01-19T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
353091,Bedehaven Close,2024-01-19T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.91
353091,Bedehaven Close,2024-01-19T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.99
353091,Bedehaven Close,2024-01-19T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.22
353091,Bedehaven Close,2024-01-19T14:30:00.000+00:00,feeder,3,N Current (RMS),A,15.7
353091,Bedehaven Close,2024-01-19T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.7
353091,Bedehaven Close,2024-01-19T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.3
353091,Bedehaven Close,2024-01-19T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.5
353091,Bedehaven Close,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.23
353091,Bedehaven Close,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.61
353091,Bedehaven Close,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
353091,Bedehaven Close,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.72
353091,Bedehaven Close,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.1
353091,Bedehaven Close,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.72
353091,Bedehaven Close,2024-01-19T14:30:00.000+00:00,feeder,2,N Current (RMS),A,23.6
353091,Bedehaven Close,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.3
353091,Bedehaven Close,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,43.4
353091,Bedehaven Close,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.9
353091,Bedehaven Close,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
353091,Bedehaven Close,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
353091,Bedehaven Close,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
353091,Bedehaven Close,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.25
353091,Bedehaven Close,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.25
353091,Bedehaven Close,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.42
353091,Bedehaven Close,2024-01-19T14:30:00.000+00:00,feeder,1,N Current (RMS),A,8.2
353091,Bedehaven Close,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.9
353091,Bedehaven Close,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.3
353091,Bedehaven Close,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.7
353091,Bedehaven Close,2024-01-19T14:30:00.000+00:00,transformer,,Temperature,C,18.0
353091,Bedehaven Close,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
353091,Bedehaven Close,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
353091,Bedehaven Close,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
353091,Bedehaven Close,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
353091,Bedehaven Close,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
353091,Bedehaven Close,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
353091,Bedehaven Close,2024-01-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
353091,Bedehaven Close,2024-01-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
353091,Bedehaven Close,2024-01-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
353091,Bedehaven Close,2024-01-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,12.31
353091,Bedehaven Close,2024-01-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,14.99
353091,Bedehaven Close,2024-01-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,17.18
353091,Bedehaven Close,2024-01-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,38.2
353091,Bedehaven Close,2024-01-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
353091,Bedehaven Close,2024-01-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
353091,Bedehaven Close,2024-01-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
353091,Bedehaven Close,2024-01-19T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
353091,Bedehaven Close,2024-01-19T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
353091,Bedehaven Close,2024-01-19T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
353091,Bedehaven Close,2024-01-19T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.84
353091,Bedehaven Close,2024-01-19T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.56
353091,Bedehaven Close,2024-01-19T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.37
353091,Bedehaven Close,2024-01-19T14:20:00.000+00:00,feeder,4,N Current (RMS),A,35.7
353091,Bedehaven Close,2024-01-19T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.8
353091,Bedehaven Close,2024-01-19T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.4
353091,Bedehaven Close,2024-01-19T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,40.4
353091,Bedehaven Close,2024-01-19T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.1
353091,Bedehaven Close,2024-01-19T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
353091,Bedehaven Close,2024-01-19T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
