Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353091,Bedehaven Close,2024-01-19T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.83
353091,Bedehaven Close,2024-01-19T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.28
353091,Bedehaven Close,2024-01-19T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.99
353091,Bedehaven Close,2024-01-19T14:20:00.000+00:00,feeder,3,N Current (RMS),A,25.5
353091,Bedehaven Close,2024-01-19T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.8
353091,Bedehaven Close,2024-01-19T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.1
353091,Bedehaven Close,2024-01-19T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,38.3
353091,Bedehaven Close,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.51
353091,Bedehaven Close,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.37
353091,Bedehaven Close,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
353091,Bedehaven Close,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.12
353091,Bedehaven Close,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.89
353091,Bedehaven Close,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.83
353091,Bedehaven Close,2024-01-19T14:20:00.000+00:00,feeder,2,N Current (RMS),A,23.1
353091,Bedehaven Close,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.9
353091,Bedehaven Close,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,50.3
353091,Bedehaven Close,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.5
353091,Bedehaven Close,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
353091,Bedehaven Close,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
353091,Bedehaven Close,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
353091,Bedehaven Close,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.2
353091,Bedehaven Close,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.27
353091,Bedehaven Close,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.26
353091,Bedehaven Close,2024-01-19T14:20:00.000+00:00,feeder,1,N Current (RMS),A,1.7
353091,Bedehaven Close,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.2
353091,Bedehaven Close,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.3
353091,Bedehaven Close,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.6
353091,Bedehaven Close,2024-01-19T14:20:00.000+00:00,transformer,,Temperature,C,18.0
353091,Bedehaven Close,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
353091,Bedehaven Close,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
353091,Bedehaven Close,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
353091,Bedehaven Close,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
353091,Bedehaven Close,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
353091,Bedehaven Close,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
353091,Bedehaven Close,2024-01-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
353091,Bedehaven Close,2024-01-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
353091,Bedehaven Close,2024-01-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
353091,Bedehaven Close,2024-01-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,11.59
353091,Bedehaven Close,2024-01-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
353091,Bedehaven Close,2024-01-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,25.46
353091,Bedehaven Close,2024-01-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,58.6
353091,Bedehaven Close,2024-01-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
353091,Bedehaven Close,2024-01-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
353091,Bedehaven Close,2024-01-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
353091,Bedehaven Close,2024-01-19T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
353091,Bedehaven Close,2024-01-19T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
353091,Bedehaven Close,2024-01-19T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
353091,Bedehaven Close,2024-01-19T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.82
353091,Bedehaven Close,2024-01-19T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.58
353091,Bedehaven Close,2024-01-19T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.08
353091,Bedehaven Close,2024-01-19T14:10:00.000+00:00,feeder,4,N Current (RMS),A,9.6
353091,Bedehaven Close,2024-01-19T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.5
353091,Bedehaven Close,2024-01-19T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.6
353091,Bedehaven Close,2024-01-19T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.1
353091,Bedehaven Close,2024-01-19T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.06
353091,Bedehaven Close,2024-01-19T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
353091,Bedehaven Close,2024-01-19T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
353091,Bedehaven Close,2024-01-19T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.52
353091,Bedehaven Close,2024-01-19T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.32
353091,Bedehaven Close,2024-01-19T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.27
353091,Bedehaven Close,2024-01-19T14:10:00.000+00:00,feeder,3,N Current (RMS),A,28.2
353091,Bedehaven Close,2024-01-19T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.5
353091,Bedehaven Close,2024-01-19T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
353091,Bedehaven Close,2024-01-19T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,39.6
353091,Bedehaven Close,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.37
353091,Bedehaven Close,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
353091,Bedehaven Close,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
353091,Bedehaven Close,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.13
353091,Bedehaven Close,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.2
353091,Bedehaven Close,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.72
353091,Bedehaven Close,2024-01-19T14:10:00.000+00:00,feeder,2,N Current (RMS),A,44.0
353091,Bedehaven Close,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.9
353091,Bedehaven Close,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,82.8
353091,Bedehaven Close,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.5
353091,Bedehaven Close,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.49
353091,Bedehaven Close,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
353091,Bedehaven Close,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.3
353091,Bedehaven Close,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.54
353091,Bedehaven Close,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.06
353091,Bedehaven Close,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.03
353091,Bedehaven Close,2024-01-19T14:10:00.000+00:00,feeder,1,N Current (RMS),A,7.0
353091,Bedehaven Close,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.6
353091,Bedehaven Close,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.7
353091,Bedehaven Close,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.6
353091,Bedehaven Close,2024-01-19T14:10:00.000+00:00,transformer,,Temperature,C,18.0
353091,Bedehaven Close,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
353091,Bedehaven Close,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
353091,Bedehaven Close,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
353091,Bedehaven Close,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
353091,Bedehaven Close,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
353091,Bedehaven Close,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
353091,Bedehaven Close,2024-01-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
353091,Bedehaven Close,2024-01-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
353091,Bedehaven Close,2024-01-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
353091,Bedehaven Close,2024-01-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,10.93
353091,Bedehaven Close,2024-01-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,24.17
353091,Bedehaven Close,2024-01-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,24.1
353091,Bedehaven Close,2024-01-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,57.8
353091,Bedehaven Close,2024-01-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
353091,Bedehaven Close,2024-01-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
353091,Bedehaven Close,2024-01-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
353091,Bedehaven Close,2024-01-19T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
353091,Bedehaven Close,2024-01-19T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
353091,Bedehaven Close,2024-01-19T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
353091,Bedehaven Close,2024-01-19T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.08
353091,Bedehaven Close,2024-01-19T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.02
353091,Bedehaven Close,2024-01-19T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.15
353091,Bedehaven Close,2024-01-19T14:00:00.000+00:00,feeder,4,N Current (RMS),A,8.5
353091,Bedehaven Close,2024-01-19T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.7
353091,Bedehaven Close,2024-01-19T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.5
353091,Bedehaven Close,2024-01-19T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
353091,Bedehaven Close,2024-01-19T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.92
353091,Bedehaven Close,2024-01-19T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
353091,Bedehaven Close,2024-01-19T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.33
353091,Bedehaven Close,2024-01-19T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.88
353091,Bedehaven Close,2024-01-19T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.36
353091,Bedehaven Close,2024-01-19T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.73
353091,Bedehaven Close,2024-01-19T14:00:00.000+00:00,feeder,3,N Current (RMS),A,28.9
353091,Bedehaven Close,2024-01-19T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.6
353091,Bedehaven Close,2024-01-19T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.6
353091,Bedehaven Close,2024-01-19T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,41.8
353091,Bedehaven Close,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
353091,Bedehaven Close,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.46
353091,Bedehaven Close,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
353091,Bedehaven Close,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.23
353091,Bedehaven Close,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.78
353091,Bedehaven Close,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.45
353091,Bedehaven Close,2024-01-19T14:00:00.000+00:00,feeder,2,N Current (RMS),A,33.0
353091,Bedehaven Close,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.1
353091,Bedehaven Close,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,54.8
353091,Bedehaven Close,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.4
353091,Bedehaven Close,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
353091,Bedehaven Close,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
353091,Bedehaven Close,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
353091,Bedehaven Close,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.28
353091,Bedehaven Close,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.65
353091,Bedehaven Close,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.88
353091,Bedehaven Close,2024-01-19T14:00:00.000+00:00,feeder,1,N Current (RMS),A,18.9
353091,Bedehaven Close,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.5
353091,Bedehaven Close,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.9
353091,Bedehaven Close,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.8
353091,Bedehaven Close,2024-01-19T14:00:00.000+00:00,transformer,,Temperature,C,18.0
353091,Bedehaven Close,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
353091,Bedehaven Close,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
353091,Bedehaven Close,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
353091,Bedehaven Close,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
353091,Bedehaven Close,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
353091,Bedehaven Close,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
353091,Bedehaven Close,2024-01-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
353091,Bedehaven Close,2024-01-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
353091,Bedehaven Close,2024-01-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
353091,Bedehaven Close,2024-01-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,6.91
353091,Bedehaven Close,2024-01-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,17.81
353091,Bedehaven Close,2024-01-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,25.21
353091,Bedehaven Close,2024-01-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,65.8
353091,Bedehaven Close,2024-01-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
353091,Bedehaven Close,2024-01-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
353091,Bedehaven Close,2024-01-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
353091,Bedehaven Close,2024-01-19T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
353091,Bedehaven Close,2024-01-19T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
353091,Bedehaven Close,2024-01-19T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.28
353091,Bedehaven Close,2024-01-19T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.12
353091,Bedehaven Close,2024-01-19T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.32
353091,Bedehaven Close,2024-01-19T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.28
353091,Bedehaven Close,2024-01-19T13:50:00.000+00:00,feeder,4,N Current (RMS),A,39.1
353091,Bedehaven Close,2024-01-19T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.6
353091,Bedehaven Close,2024-01-19T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,6.6
353091,Bedehaven Close,2024-01-19T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,46.0
353091,Bedehaven Close,2024-01-19T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.06
353091,Bedehaven Close,2024-01-19T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
353091,Bedehaven Close,2024-01-19T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
353091,Bedehaven Close,2024-01-19T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.43
353091,Bedehaven Close,2024-01-19T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.31
353091,Bedehaven Close,2024-01-19T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.03
353091,Bedehaven Close,2024-01-19T13:50:00.000+00:00,feeder,3,N Current (RMS),A,20.1
353091,Bedehaven Close,2024-01-19T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.1
353091,Bedehaven Close,2024-01-19T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.7
353091,Bedehaven Close,2024-01-19T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.9
353091,Bedehaven Close,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
353091,Bedehaven Close,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
353091,Bedehaven Close,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
353091,Bedehaven Close,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
353091,Bedehaven Close,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.97
353091,Bedehaven Close,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.22
353091,Bedehaven Close,2024-01-19T13:50:00.000+00:00,feeder,2,N Current (RMS),A,24.3
353091,Bedehaven Close,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.9
353091,Bedehaven Close,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.7
353091,Bedehaven Close,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.5
353091,Bedehaven Close,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
353091,Bedehaven Close,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
353091,Bedehaven Close,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
353091,Bedehaven Close,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.06
353091,Bedehaven Close,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.49
353091,Bedehaven Close,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.88
353091,Bedehaven Close,2024-01-19T13:50:00.000+00:00,feeder,1,N Current (RMS),A,13.8
353091,Bedehaven Close,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,2.8
353091,Bedehaven Close,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.8
353091,Bedehaven Close,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.0
353091,Bedehaven Close,2024-01-19T13:50:00.000+00:00,transformer,,Temperature,C,18.0
353091,Bedehaven Close,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
353091,Bedehaven Close,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
353091,Bedehaven Close,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
353091,Bedehaven Close,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
353091,Bedehaven Close,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
353091,Bedehaven Close,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
353091,Bedehaven Close,2024-01-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
353091,Bedehaven Close,2024-01-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
353091,Bedehaven Close,2024-01-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
353091,Bedehaven Close,2024-01-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,8.49
353091,Bedehaven Close,2024-01-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,13.1
353091,Bedehaven Close,2024-01-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,29.41
353091,Bedehaven Close,2024-01-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,77.2
353091,Bedehaven Close,2024-01-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
353091,Bedehaven Close,2024-01-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
353091,Bedehaven Close,2024-01-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
353091,Bedehaven Close,2024-01-19T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
353091,Bedehaven Close,2024-01-19T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
353091,Bedehaven Close,2024-01-19T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
353091,Bedehaven Close,2024-01-19T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.02
353091,Bedehaven Close,2024-01-19T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.71
353091,Bedehaven Close,2024-01-19T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.21
353091,Bedehaven Close,2024-01-19T13:40:00.000+00:00,feeder,4,N Current (RMS),A,27.6
353091,Bedehaven Close,2024-01-19T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.0
353091,Bedehaven Close,2024-01-19T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.9
353091,Bedehaven Close,2024-01-19T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,35.1
353091,Bedehaven Close,2024-01-19T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.22
353091,Bedehaven Close,2024-01-19T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
353091,Bedehaven Close,2024-01-19T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.83
353091,Bedehaven Close,2024-01-19T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.49
353091,Bedehaven Close,2024-01-19T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.4
353091,Bedehaven Close,2024-01-19T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.31
353091,Bedehaven Close,2024-01-19T13:40:00.000+00:00,feeder,3,N Current (RMS),A,20.8
353091,Bedehaven Close,2024-01-19T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.1
353091,Bedehaven Close,2024-01-19T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.3
353091,Bedehaven Close,2024-01-19T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.8
353091,Bedehaven Close,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.47
353091,Bedehaven Close,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
353091,Bedehaven Close,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
353091,Bedehaven Close,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.19
353091,Bedehaven Close,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.29
353091,Bedehaven Close,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.12
353091,Bedehaven Close,2024-01-19T13:40:00.000+00:00,feeder,2,N Current (RMS),A,24.9
353091,Bedehaven Close,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.3
353091,Bedehaven Close,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.9
353091,Bedehaven Close,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.1
353091,Bedehaven Close,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
353091,Bedehaven Close,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
353091,Bedehaven Close,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
353091,Bedehaven Close,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.12
353091,Bedehaven Close,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.45
353091,Bedehaven Close,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.66
353091,Bedehaven Close,2024-01-19T13:40:00.000+00:00,feeder,1,N Current (RMS),A,16.5
353091,Bedehaven Close,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,2.6
353091,Bedehaven Close,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.4
353091,Bedehaven Close,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.6
353091,Bedehaven Close,2024-01-19T13:40:00.000+00:00,transformer,,Temperature,C,18.0
353091,Bedehaven Close,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
353091,Bedehaven Close,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
353091,Bedehaven Close,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
353091,Bedehaven Close,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
353091,Bedehaven Close,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
353091,Bedehaven Close,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
353091,Bedehaven Close,2024-01-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
353091,Bedehaven Close,2024-01-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
353091,Bedehaven Close,2024-01-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
353091,Bedehaven Close,2024-01-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,10.83
353091,Bedehaven Close,2024-01-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,14.84
353091,Bedehaven Close,2024-01-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,28.3
353091,Bedehaven Close,2024-01-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,65.6
353091,Bedehaven Close,2024-01-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
353091,Bedehaven Close,2024-01-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
353091,Bedehaven Close,2024-01-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
353091,Bedehaven Close,2024-01-19T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
353091,Bedehaven Close,2024-01-19T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
353091,Bedehaven Close,2024-01-19T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
353091,Bedehaven Close,2024-01-19T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.97
353091,Bedehaven Close,2024-01-19T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.71
353091,Bedehaven Close,2024-01-19T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.04
353091,Bedehaven Close,2024-01-19T13:30:00.000+00:00,feeder,4,N Current (RMS),A,23.1
353091,Bedehaven Close,2024-01-19T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.9
353091,Bedehaven Close,2024-01-19T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,6.9
353091,Bedehaven Close,2024-01-19T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,30.1
353091,Bedehaven Close,2024-01-19T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.99
353091,Bedehaven Close,2024-01-19T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
353091,Bedehaven Close,2024-01-19T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.75
353091,Bedehaven Close,2024-01-19T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.65
353091,Bedehaven Close,2024-01-19T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.52
353091,Bedehaven Close,2024-01-19T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.93
353091,Bedehaven Close,2024-01-19T13:30:00.000+00:00,feeder,3,N Current (RMS),A,18.7
353091,Bedehaven Close,2024-01-19T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.2
353091,Bedehaven Close,2024-01-19T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.9
353091,Bedehaven Close,2024-01-19T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.0
353091,Bedehaven Close,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.3
353091,Bedehaven Close,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
353091,Bedehaven Close,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
353091,Bedehaven Close,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.76
353091,Bedehaven Close,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.11
353091,Bedehaven Close,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.19
353091,Bedehaven Close,2024-01-19T13:30:00.000+00:00,feeder,2,N Current (RMS),A,20.8
353091,Bedehaven Close,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.4
353091,Bedehaven Close,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.1
353091,Bedehaven Close,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.6
353091,Bedehaven Close,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
353091,Bedehaven Close,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
353091,Bedehaven Close,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
353091,Bedehaven Close,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.1
353091,Bedehaven Close,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.02
353091,Bedehaven Close,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.06
353091,Bedehaven Close,2024-01-19T13:30:00.000+00:00,feeder,1,N Current (RMS),A,16.7
353091,Bedehaven Close,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,2.6
353091,Bedehaven Close,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.1
353091,Bedehaven Close,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.9
353091,Bedehaven Close,2024-01-19T13:30:00.000+00:00,transformer,,Temperature,C,18.0
353091,Bedehaven Close,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
353091,Bedehaven Close,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
353091,Bedehaven Close,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
353091,Bedehaven Close,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
353091,Bedehaven Close,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
353091,Bedehaven Close,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
353091,Bedehaven Close,2024-01-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
353091,Bedehaven Close,2024-01-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
353091,Bedehaven Close,2024-01-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
353091,Bedehaven Close,2024-01-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,10.49
353091,Bedehaven Close,2024-01-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,13.36
353091,Bedehaven Close,2024-01-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,26.22
353091,Bedehaven Close,2024-01-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,63.0
353091,Bedehaven Close,2024-01-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
353091,Bedehaven Close,2024-01-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
353091,Bedehaven Close,2024-01-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
353091,Bedehaven Close,2024-01-19T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
353091,Bedehaven Close,2024-01-19T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
353091,Bedehaven Close,2024-01-19T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
353091,Bedehaven Close,2024-01-19T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.09
353091,Bedehaven Close,2024-01-19T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.42
353091,Bedehaven Close,2024-01-19T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.53
353091,Bedehaven Close,2024-01-19T13:20:00.000+00:00,feeder,4,N Current (RMS),A,23.6
353091,Bedehaven Close,2024-01-19T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.9
353091,Bedehaven Close,2024-01-19T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.2
353091,Bedehaven Close,2024-01-19T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,31.6
353091,Bedehaven Close,2024-01-19T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
353091,Bedehaven Close,2024-01-19T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
353091,Bedehaven Close,2024-01-19T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.73
353091,Bedehaven Close,2024-01-19T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.61
353091,Bedehaven Close,2024-01-19T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.92
353091,Bedehaven Close,2024-01-19T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.63
353091,Bedehaven Close,2024-01-19T13:20:00.000+00:00,feeder,3,N Current (RMS),A,22.6
353091,Bedehaven Close,2024-01-19T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.4
353091,Bedehaven Close,2024-01-19T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.6
353091,Bedehaven Close,2024-01-19T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.3
353091,Bedehaven Close,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.3
353091,Bedehaven Close,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.74
353091,Bedehaven Close,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
353091,Bedehaven Close,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.36
353091,Bedehaven Close,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.64
353091,Bedehaven Close,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.12
353091,Bedehaven Close,2024-01-19T13:20:00.000+00:00,feeder,2,N Current (RMS),A,27.6
353091,Bedehaven Close,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.6
353091,Bedehaven Close,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.3
353091,Bedehaven Close,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.0
353091,Bedehaven Close,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
353091,Bedehaven Close,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
353091,Bedehaven Close,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.22
353091,Bedehaven Close,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
353091,Bedehaven Close,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.8
353091,Bedehaven Close,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.35
353091,Bedehaven Close,2024-01-19T13:20:00.000+00:00,feeder,1,N Current (RMS),A,26.7
353091,Bedehaven Close,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,2.9
353091,Bedehaven Close,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.2
353091,Bedehaven Close,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.5
353091,Bedehaven Close,2024-01-19T13:20:00.000+00:00,transformer,,Temperature,C,17.9
353091,Bedehaven Close,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
353091,Bedehaven Close,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
353091,Bedehaven Close,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
353091,Bedehaven Close,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
353091,Bedehaven Close,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
353091,Bedehaven Close,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
353091,Bedehaven Close,2024-01-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
353091,Bedehaven Close,2024-01-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
353091,Bedehaven Close,2024-01-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
353091,Bedehaven Close,2024-01-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,10.07
353091,Bedehaven Close,2024-01-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,14.79
353091,Bedehaven Close,2024-01-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,29.64
353091,Bedehaven Close,2024-01-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,75.6
353091,Bedehaven Close,2024-01-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
353091,Bedehaven Close,2024-01-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
353091,Bedehaven Close,2024-01-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
353091,Bedehaven Close,2024-01-19T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
353091,Bedehaven Close,2024-01-19T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
353091,Bedehaven Close,2024-01-19T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
353091,Bedehaven Close,2024-01-19T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.82
353091,Bedehaven Close,2024-01-19T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.6
353091,Bedehaven Close,2024-01-19T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.43
353091,Bedehaven Close,2024-01-19T13:10:00.000+00:00,feeder,4,N Current (RMS),A,34.6
353091,Bedehaven Close,2024-01-19T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.0
353091,Bedehaven Close,2024-01-19T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.2
353091,Bedehaven Close,2024-01-19T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,44.4
353091,Bedehaven Close,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
353091,Bedehaven Close,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
353091,Bedehaven Close,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.93
353091,Bedehaven Close,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.1
353091,Bedehaven Close,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.14
353091,Bedehaven Close,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.95
353091,Bedehaven Close,2024-01-19T13:10:00.000+00:00,feeder,3,N Current (RMS),A,29.9
353091,Bedehaven Close,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.7
353091,Bedehaven Close,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.2
353091,Bedehaven Close,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.9
353091,Bedehaven Close,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.46
353091,Bedehaven Close,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.63
353091,Bedehaven Close,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
353091,Bedehaven Close,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.44
353091,Bedehaven Close,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.2
353091,Bedehaven Close,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.88
353091,Bedehaven Close,2024-01-19T13:10:00.000+00:00,feeder,2,N Current (RMS),A,34.0
353091,Bedehaven Close,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
353091,Bedehaven Close,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.6
353091,Bedehaven Close,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,46.3
353091,Bedehaven Close,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
353091,Bedehaven Close,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
353091,Bedehaven Close,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
353091,Bedehaven Close,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.37
353091,Bedehaven Close,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.24
353091,Bedehaven Close,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.86
353091,Bedehaven Close,2024-01-19T13:10:00.000+00:00,feeder,1,N Current (RMS),A,14.9
353091,Bedehaven Close,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.5
353091,Bedehaven Close,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.3
353091,Bedehaven Close,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.3
353091,Bedehaven Close,2024-01-19T13:10:00.000+00:00,transformer,,Temperature,C,17.8
353091,Bedehaven Close,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
353091,Bedehaven Close,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
353091,Bedehaven Close,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
353091,Bedehaven Close,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
353091,Bedehaven Close,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
353091,Bedehaven Close,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
353091,Bedehaven Close,2024-01-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
353091,Bedehaven Close,2024-01-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
353091,Bedehaven Close,2024-01-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
353091,Bedehaven Close,2024-01-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,11.73
353091,Bedehaven Close,2024-01-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,11.17
353091,Bedehaven Close,2024-01-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,32.13
353091,Bedehaven Close,2024-01-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,88.9
353091,Bedehaven Close,2024-01-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
353091,Bedehaven Close,2024-01-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
353091,Bedehaven Close,2024-01-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
353091,Bedehaven Close,2024-01-19T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
353091,Bedehaven Close,2024-01-19T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
353091,Bedehaven Close,2024-01-19T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
353091,Bedehaven Close,2024-01-19T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.91
353091,Bedehaven Close,2024-01-19T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.66
353091,Bedehaven Close,2024-01-19T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.16
353091,Bedehaven Close,2024-01-19T13:00:00.000+00:00,feeder,4,N Current (RMS),A,45.1
353091,Bedehaven Close,2024-01-19T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.7
353091,Bedehaven Close,2024-01-19T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.5
353091,Bedehaven Close,2024-01-19T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,52.7
353091,Bedehaven Close,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
353091,Bedehaven Close,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
353091,Bedehaven Close,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.84
353091,Bedehaven Close,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.51
353091,Bedehaven Close,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.98
353091,Bedehaven Close,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.2
353091,Bedehaven Close,2024-01-19T13:00:00.000+00:00,feeder,3,N Current (RMS),A,36.4
353091,Bedehaven Close,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
353091,Bedehaven Close,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.9
353091,Bedehaven Close,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,51.5
353091,Bedehaven Close,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.26
353091,Bedehaven Close,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.8
353091,Bedehaven Close,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
353091,Bedehaven Close,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.16
353091,Bedehaven Close,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.96
353091,Bedehaven Close,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.38
353091,Bedehaven Close,2024-01-19T13:00:00.000+00:00,feeder,2,N Current (RMS),A,29.6
353091,Bedehaven Close,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.8
353091,Bedehaven Close,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.8
353091,Bedehaven Close,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.6
353091,Bedehaven Close,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
353091,Bedehaven Close,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
353091,Bedehaven Close,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
353091,Bedehaven Close,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.3
353091,Bedehaven Close,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.23
353091,Bedehaven Close,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.43
353091,Bedehaven Close,2024-01-19T13:00:00.000+00:00,feeder,1,N Current (RMS),A,3.6
353091,Bedehaven Close,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
353091,Bedehaven Close,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.2
353091,Bedehaven Close,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
353091,Bedehaven Close,2024-01-19T13:00:00.000+00:00,transformer,,Temperature,C,17.7
353091,Bedehaven Close,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
353091,Bedehaven Close,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
353091,Bedehaven Close,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
353091,Bedehaven Close,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
353091,Bedehaven Close,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
353091,Bedehaven Close,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
353091,Bedehaven Close,2024-01-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
353091,Bedehaven Close,2024-01-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
353091,Bedehaven Close,2024-01-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
353091,Bedehaven Close,2024-01-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,9.87
353091,Bedehaven Close,2024-01-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,9.83
353091,Bedehaven Close,2024-01-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,35.16
353091,Bedehaven Close,2024-01-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,103.6
353091,Bedehaven Close,2024-01-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
353091,Bedehaven Close,2024-01-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
353091,Bedehaven Close,2024-01-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
353091,Bedehaven Close,2024-01-19T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
353091,Bedehaven Close,2024-01-19T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
353091,Bedehaven Close,2024-01-19T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
353091,Bedehaven Close,2024-01-19T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.07
353091,Bedehaven Close,2024-01-19T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.5
353091,Bedehaven Close,2024-01-19T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.15
353091,Bedehaven Close,2024-01-19T12:50:00.000+00:00,feeder,4,N Current (RMS),A,42.4
353091,Bedehaven Close,2024-01-19T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.4
353091,Bedehaven Close,2024-01-19T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.2
353091,Bedehaven Close,2024-01-19T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,48.4
353091,Bedehaven Close,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.34
353091,Bedehaven Close,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
353091,Bedehaven Close,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.81
353091,Bedehaven Close,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.64
353091,Bedehaven Close,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.27
353091,Bedehaven Close,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.79
353091,Bedehaven Close,2024-01-19T12:50:00.000+00:00,feeder,3,N Current (RMS),A,21.4
353091,Bedehaven Close,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.1
353091,Bedehaven Close,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.6
353091,Bedehaven Close,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.5
353091,Bedehaven Close,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
353091,Bedehaven Close,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
353091,Bedehaven Close,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
353091,Bedehaven Close,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.51
353091,Bedehaven Close,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.14
353091,Bedehaven Close,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.25
353091,Bedehaven Close,2024-01-19T12:50:00.000+00:00,feeder,2,N Current (RMS),A,27.8
353091,Bedehaven Close,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.5
353091,Bedehaven Close,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.3
353091,Bedehaven Close,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,43.4
353091,Bedehaven Close,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
353091,Bedehaven Close,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
353091,Bedehaven Close,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
353091,Bedehaven Close,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.02
353091,Bedehaven Close,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.13
353091,Bedehaven Close,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.37
353091,Bedehaven Close,2024-01-19T12:50:00.000+00:00,feeder,1,N Current (RMS),A,2.1
353091,Bedehaven Close,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,2.5
353091,Bedehaven Close,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.9
353091,Bedehaven Close,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.8
353091,Bedehaven Close,2024-01-19T12:50:00.000+00:00,transformer,,Temperature,C,17.6
353091,Bedehaven Close,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
353091,Bedehaven Close,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
353091,Bedehaven Close,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
353091,Bedehaven Close,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
353091,Bedehaven Close,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
353091,Bedehaven Close,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
353091,Bedehaven Close,2024-01-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
353091,Bedehaven Close,2024-01-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
353091,Bedehaven Close,2024-01-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
353091,Bedehaven Close,2024-01-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,11.24
353091,Bedehaven Close,2024-01-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,12.04
