Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353091,Bedehaven Close,2024-01-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,25.55
353091,Bedehaven Close,2024-01-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,67.5
353091,Bedehaven Close,2024-01-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
353091,Bedehaven Close,2024-01-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
353091,Bedehaven Close,2024-01-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
353091,Bedehaven Close,2024-01-19T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
353091,Bedehaven Close,2024-01-19T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
353091,Bedehaven Close,2024-01-19T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
353091,Bedehaven Close,2024-01-19T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.85
353091,Bedehaven Close,2024-01-19T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.65
353091,Bedehaven Close,2024-01-19T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.78
353091,Bedehaven Close,2024-01-19T12:40:00.000+00:00,feeder,4,N Current (RMS),A,25.3
353091,Bedehaven Close,2024-01-19T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.2
353091,Bedehaven Close,2024-01-19T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.1
353091,Bedehaven Close,2024-01-19T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,33.6
353091,Bedehaven Close,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.56
353091,Bedehaven Close,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
353091,Bedehaven Close,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.83
353091,Bedehaven Close,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.72
353091,Bedehaven Close,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.43
353091,Bedehaven Close,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.57
353091,Bedehaven Close,2024-01-19T12:40:00.000+00:00,feeder,3,N Current (RMS),A,28.3
353091,Bedehaven Close,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
353091,Bedehaven Close,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.9
353091,Bedehaven Close,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.3
353091,Bedehaven Close,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
353091,Bedehaven Close,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
353091,Bedehaven Close,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
353091,Bedehaven Close,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.97
353091,Bedehaven Close,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.59
353091,Bedehaven Close,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.47
353091,Bedehaven Close,2024-01-19T12:40:00.000+00:00,feeder,2,N Current (RMS),A,36.0
353091,Bedehaven Close,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.1
353091,Bedehaven Close,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.2
353091,Bedehaven Close,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,51.9
353091,Bedehaven Close,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
353091,Bedehaven Close,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
353091,Bedehaven Close,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
353091,Bedehaven Close,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
353091,Bedehaven Close,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.21
353091,Bedehaven Close,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.65
353091,Bedehaven Close,2024-01-19T12:40:00.000+00:00,feeder,1,N Current (RMS),A,4.4
353091,Bedehaven Close,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.0
353091,Bedehaven Close,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.1
353091,Bedehaven Close,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.3
353091,Bedehaven Close,2024-01-19T12:40:00.000+00:00,transformer,,Temperature,C,17.5
353091,Bedehaven Close,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
353091,Bedehaven Close,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
353091,Bedehaven Close,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
353091,Bedehaven Close,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
353091,Bedehaven Close,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
353091,Bedehaven Close,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
353091,Bedehaven Close,2024-01-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
353091,Bedehaven Close,2024-01-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
353091,Bedehaven Close,2024-01-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
353091,Bedehaven Close,2024-01-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,9.51
353091,Bedehaven Close,2024-01-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,15.88
353091,Bedehaven Close,2024-01-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,22.46
353091,Bedehaven Close,2024-01-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,58.0
353091,Bedehaven Close,2024-01-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
353091,Bedehaven Close,2024-01-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
353091,Bedehaven Close,2024-01-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
353091,Bedehaven Close,2024-01-19T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
353091,Bedehaven Close,2024-01-19T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
353091,Bedehaven Close,2024-01-19T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
353091,Bedehaven Close,2024-01-19T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.02
353091,Bedehaven Close,2024-01-19T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.68
353091,Bedehaven Close,2024-01-19T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.42
353091,Bedehaven Close,2024-01-19T12:30:00.000+00:00,feeder,4,N Current (RMS),A,41.4
353091,Bedehaven Close,2024-01-19T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.5
353091,Bedehaven Close,2024-01-19T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.9
353091,Bedehaven Close,2024-01-19T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,49.0
353091,Bedehaven Close,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.62
353091,Bedehaven Close,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
353091,Bedehaven Close,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.91
353091,Bedehaven Close,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.5
353091,Bedehaven Close,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.26
353091,Bedehaven Close,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.89
353091,Bedehaven Close,2024-01-19T12:30:00.000+00:00,feeder,3,N Current (RMS),A,20.6
353091,Bedehaven Close,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.5
353091,Bedehaven Close,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.3
353091,Bedehaven Close,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.6
353091,Bedehaven Close,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
353091,Bedehaven Close,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.97
353091,Bedehaven Close,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
353091,Bedehaven Close,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.33
353091,Bedehaven Close,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.93
353091,Bedehaven Close,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.24
353091,Bedehaven Close,2024-01-19T12:30:00.000+00:00,feeder,2,N Current (RMS),A,43.2
353091,Bedehaven Close,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.3
353091,Bedehaven Close,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.1
353091,Bedehaven Close,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,63.3
353091,Bedehaven Close,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
353091,Bedehaven Close,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
353091,Bedehaven Close,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
353091,Bedehaven Close,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.1
353091,Bedehaven Close,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.21
353091,Bedehaven Close,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.47
353091,Bedehaven Close,2024-01-19T12:30:00.000+00:00,feeder,1,N Current (RMS),A,2.3
353091,Bedehaven Close,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,2.4
353091,Bedehaven Close,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.1
353091,Bedehaven Close,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.2
353091,Bedehaven Close,2024-01-19T12:30:00.000+00:00,transformer,,Temperature,C,17.4
353091,Bedehaven Close,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
353091,Bedehaven Close,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
353091,Bedehaven Close,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
353091,Bedehaven Close,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
353091,Bedehaven Close,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
353091,Bedehaven Close,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
353091,Bedehaven Close,2024-01-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
353091,Bedehaven Close,2024-01-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
353091,Bedehaven Close,2024-01-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
353091,Bedehaven Close,2024-01-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,11.76
353091,Bedehaven Close,2024-01-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,14.08
353091,Bedehaven Close,2024-01-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,31.03
353091,Bedehaven Close,2024-01-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,78.5
353091,Bedehaven Close,2024-01-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
353091,Bedehaven Close,2024-01-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
353091,Bedehaven Close,2024-01-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
353091,Bedehaven Close,2024-01-19T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
353091,Bedehaven Close,2024-01-19T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
353091,Bedehaven Close,2024-01-19T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
353091,Bedehaven Close,2024-01-19T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.68
353091,Bedehaven Close,2024-01-19T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.28
353091,Bedehaven Close,2024-01-19T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.84
353091,Bedehaven Close,2024-01-19T12:20:00.000+00:00,feeder,4,N Current (RMS),A,56.1
353091,Bedehaven Close,2024-01-19T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.7
353091,Bedehaven Close,2024-01-19T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.7
353091,Bedehaven Close,2024-01-19T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,67.2
353091,Bedehaven Close,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.21
353091,Bedehaven Close,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
353091,Bedehaven Close,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
353091,Bedehaven Close,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.26
353091,Bedehaven Close,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.87
353091,Bedehaven Close,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.1
353091,Bedehaven Close,2024-01-19T12:20:00.000+00:00,feeder,3,N Current (RMS),A,20.1
353091,Bedehaven Close,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.9
353091,Bedehaven Close,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.6
353091,Bedehaven Close,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.2
353091,Bedehaven Close,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
353091,Bedehaven Close,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.87
353091,Bedehaven Close,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
353091,Bedehaven Close,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.5
353091,Bedehaven Close,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.65
353091,Bedehaven Close,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.18
353091,Bedehaven Close,2024-01-19T12:20:00.000+00:00,feeder,2,N Current (RMS),A,39.5
353091,Bedehaven Close,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
353091,Bedehaven Close,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.7
353091,Bedehaven Close,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,59.4
353091,Bedehaven Close,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
353091,Bedehaven Close,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
353091,Bedehaven Close,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
353091,Bedehaven Close,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
353091,Bedehaven Close,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.19
353091,Bedehaven Close,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.55
353091,Bedehaven Close,2024-01-19T12:20:00.000+00:00,feeder,1,N Current (RMS),A,3.1
353091,Bedehaven Close,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.0
353091,Bedehaven Close,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.1
353091,Bedehaven Close,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.5
353091,Bedehaven Close,2024-01-19T12:20:00.000+00:00,transformer,,Temperature,C,17.2
353091,Bedehaven Close,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
353091,Bedehaven Close,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
353091,Bedehaven Close,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
353091,Bedehaven Close,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
353091,Bedehaven Close,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
353091,Bedehaven Close,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
353091,Bedehaven Close,2024-01-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
353091,Bedehaven Close,2024-01-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
353091,Bedehaven Close,2024-01-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
353091,Bedehaven Close,2024-01-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,12.44
353091,Bedehaven Close,2024-01-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,14.99
353091,Bedehaven Close,2024-01-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,36.68
353091,Bedehaven Close,2024-01-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,95.5
353091,Bedehaven Close,2024-01-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
353091,Bedehaven Close,2024-01-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
353091,Bedehaven Close,2024-01-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
353091,Bedehaven Close,2024-01-19T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
353091,Bedehaven Close,2024-01-19T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
353091,Bedehaven Close,2024-01-19T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
353091,Bedehaven Close,2024-01-19T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.43
353091,Bedehaven Close,2024-01-19T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.57
353091,Bedehaven Close,2024-01-19T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.38
353091,Bedehaven Close,2024-01-19T12:10:00.000+00:00,feeder,4,N Current (RMS),A,42.5
353091,Bedehaven Close,2024-01-19T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.4
353091,Bedehaven Close,2024-01-19T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.8
353091,Bedehaven Close,2024-01-19T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,49.1
353091,Bedehaven Close,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.1
353091,Bedehaven Close,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
353091,Bedehaven Close,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.48
353091,Bedehaven Close,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.48
353091,Bedehaven Close,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.59
353091,Bedehaven Close,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.2
353091,Bedehaven Close,2024-01-19T12:10:00.000+00:00,feeder,3,N Current (RMS),A,17.0
353091,Bedehaven Close,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.9
353091,Bedehaven Close,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.6
353091,Bedehaven Close,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.2
353091,Bedehaven Close,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
353091,Bedehaven Close,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.84
353091,Bedehaven Close,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
353091,Bedehaven Close,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.32
353091,Bedehaven Close,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.57
353091,Bedehaven Close,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.38
353091,Bedehaven Close,2024-01-19T12:10:00.000+00:00,feeder,2,N Current (RMS),A,40.5
353091,Bedehaven Close,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.7
353091,Bedehaven Close,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,45.7
353091,Bedehaven Close,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,57.6
353091,Bedehaven Close,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
353091,Bedehaven Close,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
353091,Bedehaven Close,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
353091,Bedehaven Close,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.58
353091,Bedehaven Close,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.66
353091,Bedehaven Close,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.49
353091,Bedehaven Close,2024-01-19T12:10:00.000+00:00,feeder,1,N Current (RMS),A,4.6
353091,Bedehaven Close,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.6
353091,Bedehaven Close,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.3
353091,Bedehaven Close,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.3
353091,Bedehaven Close,2024-01-19T12:10:00.000+00:00,transformer,,Temperature,C,17.1
353091,Bedehaven Close,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
353091,Bedehaven Close,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
353091,Bedehaven Close,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
353091,Bedehaven Close,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
353091,Bedehaven Close,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
353091,Bedehaven Close,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
353091,Bedehaven Close,2024-01-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
353091,Bedehaven Close,2024-01-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
353091,Bedehaven Close,2024-01-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
353091,Bedehaven Close,2024-01-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,10.81
353091,Bedehaven Close,2024-01-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,17.39
353091,Bedehaven Close,2024-01-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,28.46
353091,Bedehaven Close,2024-01-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,73.9
353091,Bedehaven Close,2024-01-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
353091,Bedehaven Close,2024-01-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
353091,Bedehaven Close,2024-01-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
353091,Bedehaven Close,2024-01-19T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
353091,Bedehaven Close,2024-01-19T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
353091,Bedehaven Close,2024-01-19T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.28
353091,Bedehaven Close,2024-01-19T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.02
353091,Bedehaven Close,2024-01-19T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.43
353091,Bedehaven Close,2024-01-19T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.41
353091,Bedehaven Close,2024-01-19T12:00:00.000+00:00,feeder,4,N Current (RMS),A,11.6
353091,Bedehaven Close,2024-01-19T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.1
353091,Bedehaven Close,2024-01-19T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
353091,Bedehaven Close,2024-01-19T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.7
353091,Bedehaven Close,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.29
353091,Bedehaven Close,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
353091,Bedehaven Close,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.54
353091,Bedehaven Close,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.69
353091,Bedehaven Close,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.84
353091,Bedehaven Close,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.76
353091,Bedehaven Close,2024-01-19T12:00:00.000+00:00,feeder,3,N Current (RMS),A,15.5
353091,Bedehaven Close,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.5
353091,Bedehaven Close,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.4
353091,Bedehaven Close,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.3
353091,Bedehaven Close,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
353091,Bedehaven Close,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
353091,Bedehaven Close,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
353091,Bedehaven Close,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.99
353091,Bedehaven Close,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.26
353091,Bedehaven Close,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.31
353091,Bedehaven Close,2024-01-19T12:00:00.000+00:00,feeder,2,N Current (RMS),A,33.3
353091,Bedehaven Close,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.8
353091,Bedehaven Close,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,47.8
353091,Bedehaven Close,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,51.9
353091,Bedehaven Close,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
353091,Bedehaven Close,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
353091,Bedehaven Close,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
353091,Bedehaven Close,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.22
353091,Bedehaven Close,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.35
353091,Bedehaven Close,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.49
353091,Bedehaven Close,2024-01-19T12:00:00.000+00:00,feeder,1,N Current (RMS),A,2.4
353091,Bedehaven Close,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
353091,Bedehaven Close,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.7
353091,Bedehaven Close,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.3
353091,Bedehaven Close,2024-01-19T12:00:00.000+00:00,transformer,,Temperature,C,17.0
353091,Bedehaven Close,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
353091,Bedehaven Close,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
353091,Bedehaven Close,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
353091,Bedehaven Close,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
353091,Bedehaven Close,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
353091,Bedehaven Close,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
353091,Bedehaven Close,2024-01-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
353091,Bedehaven Close,2024-01-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
353091,Bedehaven Close,2024-01-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
353091,Bedehaven Close,2024-01-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,9.48
353091,Bedehaven Close,2024-01-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,16.89
353091,Bedehaven Close,2024-01-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,20.97
353091,Bedehaven Close,2024-01-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,51.3
353091,Bedehaven Close,2024-01-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
353091,Bedehaven Close,2024-01-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
353091,Bedehaven Close,2024-01-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
353091,Bedehaven Close,2024-01-19T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
353091,Bedehaven Close,2024-01-19T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
353091,Bedehaven Close,2024-01-19T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.21
353091,Bedehaven Close,2024-01-19T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.17
353091,Bedehaven Close,2024-01-19T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.41
353091,Bedehaven Close,2024-01-19T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.42
353091,Bedehaven Close,2024-01-19T11:50:00.000+00:00,feeder,4,N Current (RMS),A,9.4
353091,Bedehaven Close,2024-01-19T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.7
353091,Bedehaven Close,2024-01-19T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
353091,Bedehaven Close,2024-01-19T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.9
353091,Bedehaven Close,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.12
353091,Bedehaven Close,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
353091,Bedehaven Close,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.62
353091,Bedehaven Close,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.43
353091,Bedehaven Close,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.18
353091,Bedehaven Close,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.59
353091,Bedehaven Close,2024-01-19T11:50:00.000+00:00,feeder,3,N Current (RMS),A,16.2
353091,Bedehaven Close,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.5
353091,Bedehaven Close,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.2
353091,Bedehaven Close,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.7
353091,Bedehaven Close,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
353091,Bedehaven Close,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
353091,Bedehaven Close,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.37
353091,Bedehaven Close,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.07
353091,Bedehaven Close,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.66
353091,Bedehaven Close,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.97
353091,Bedehaven Close,2024-01-19T11:50:00.000+00:00,feeder,2,N Current (RMS),A,35.8
353091,Bedehaven Close,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.6
353091,Bedehaven Close,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,41.6
353091,Bedehaven Close,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,54.1
353091,Bedehaven Close,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
353091,Bedehaven Close,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
353091,Bedehaven Close,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
353091,Bedehaven Close,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.15
353091,Bedehaven Close,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.38
353091,Bedehaven Close,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.93
353091,Bedehaven Close,2024-01-19T11:50:00.000+00:00,feeder,1,N Current (RMS),A,11.2
353091,Bedehaven Close,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.3
353091,Bedehaven Close,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.8
353091,Bedehaven Close,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.6
353091,Bedehaven Close,2024-01-19T11:50:00.000+00:00,transformer,,Temperature,C,16.8
353091,Bedehaven Close,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
353091,Bedehaven Close,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
353091,Bedehaven Close,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
353091,Bedehaven Close,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
353091,Bedehaven Close,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
353091,Bedehaven Close,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
353091,Bedehaven Close,2024-01-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
353091,Bedehaven Close,2024-01-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
353091,Bedehaven Close,2024-01-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
353091,Bedehaven Close,2024-01-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,8.51
353091,Bedehaven Close,2024-01-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,13.63
353091,Bedehaven Close,2024-01-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,23.92
353091,Bedehaven Close,2024-01-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,61.4
353091,Bedehaven Close,2024-01-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
353091,Bedehaven Close,2024-01-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
353091,Bedehaven Close,2024-01-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
353091,Bedehaven Close,2024-01-19T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
353091,Bedehaven Close,2024-01-19T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
353091,Bedehaven Close,2024-01-19T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.23
353091,Bedehaven Close,2024-01-19T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.77
353091,Bedehaven Close,2024-01-19T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.18
353091,Bedehaven Close,2024-01-19T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.77
353091,Bedehaven Close,2024-01-19T11:40:00.000+00:00,feeder,4,N Current (RMS),A,36.9
353091,Bedehaven Close,2024-01-19T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.4
353091,Bedehaven Close,2024-01-19T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.2
353091,Bedehaven Close,2024-01-19T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,43.2
353091,Bedehaven Close,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
353091,Bedehaven Close,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
353091,Bedehaven Close,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.66
353091,Bedehaven Close,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.5
353091,Bedehaven Close,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.54
353091,Bedehaven Close,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.54
353091,Bedehaven Close,2024-01-19T11:40:00.000+00:00,feeder,3,N Current (RMS),A,24.8
353091,Bedehaven Close,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.3
353091,Bedehaven Close,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.4
353091,Bedehaven Close,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.2
353091,Bedehaven Close,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
353091,Bedehaven Close,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.33
353091,Bedehaven Close,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
353091,Bedehaven Close,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.22
353091,Bedehaven Close,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.71
353091,Bedehaven Close,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.21
353091,Bedehaven Close,2024-01-19T11:40:00.000+00:00,feeder,2,N Current (RMS),A,35.0
353091,Bedehaven Close,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.8
353091,Bedehaven Close,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,57.3
353091,Bedehaven Close,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.9
353091,Bedehaven Close,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
353091,Bedehaven Close,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
353091,Bedehaven Close,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
353091,Bedehaven Close,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.25
353091,Bedehaven Close,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.89
353091,Bedehaven Close,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.09
353091,Bedehaven Close,2024-01-19T11:40:00.000+00:00,feeder,1,N Current (RMS),A,8.0
353091,Bedehaven Close,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.5
353091,Bedehaven Close,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.3
353091,Bedehaven Close,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.3
353091,Bedehaven Close,2024-01-19T11:40:00.000+00:00,transformer,,Temperature,C,16.7
353091,Bedehaven Close,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
353091,Bedehaven Close,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
353091,Bedehaven Close,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
353091,Bedehaven Close,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
353091,Bedehaven Close,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
353091,Bedehaven Close,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
353091,Bedehaven Close,2024-01-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
353091,Bedehaven Close,2024-01-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
353091,Bedehaven Close,2024-01-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
353091,Bedehaven Close,2024-01-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,12.24
353091,Bedehaven Close,2024-01-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,19.33
353091,Bedehaven Close,2024-01-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,23.61
353091,Bedehaven Close,2024-01-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,57.6
353091,Bedehaven Close,2024-01-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
353091,Bedehaven Close,2024-01-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
353091,Bedehaven Close,2024-01-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
353091,Bedehaven Close,2024-01-19T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
353091,Bedehaven Close,2024-01-19T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
353091,Bedehaven Close,2024-01-19T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.26
353091,Bedehaven Close,2024-01-19T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.32
353091,Bedehaven Close,2024-01-19T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.56
353091,Bedehaven Close,2024-01-19T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.53
353091,Bedehaven Close,2024-01-19T11:30:00.000+00:00,feeder,4,N Current (RMS),A,20.4
353091,Bedehaven Close,2024-01-19T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.6
353091,Bedehaven Close,2024-01-19T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.5
353091,Bedehaven Close,2024-01-19T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.3
353091,Bedehaven Close,2024-01-19T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
353091,Bedehaven Close,2024-01-19T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
353091,Bedehaven Close,2024-01-19T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.72
353091,Bedehaven Close,2024-01-19T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.29
353091,Bedehaven Close,2024-01-19T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.94
353091,Bedehaven Close,2024-01-19T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.7
353091,Bedehaven Close,2024-01-19T11:30:00.000+00:00,feeder,3,N Current (RMS),A,19.9
353091,Bedehaven Close,2024-01-19T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.1
353091,Bedehaven Close,2024-01-19T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.6
353091,Bedehaven Close,2024-01-19T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.6
353091,Bedehaven Close,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.51
353091,Bedehaven Close,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
353091,Bedehaven Close,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
353091,Bedehaven Close,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.1
353091,Bedehaven Close,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.91
353091,Bedehaven Close,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.59
353091,Bedehaven Close,2024-01-19T11:30:00.000+00:00,feeder,2,N Current (RMS),A,31.4
353091,Bedehaven Close,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.5
353091,Bedehaven Close,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,50.7
353091,Bedehaven Close,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,45.4
353091,Bedehaven Close,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
353091,Bedehaven Close,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
353091,Bedehaven Close,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
353091,Bedehaven Close,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.21
353091,Bedehaven Close,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.12
353091,Bedehaven Close,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.5
353091,Bedehaven Close,2024-01-19T11:30:00.000+00:00,feeder,1,N Current (RMS),A,8.6
353091,Bedehaven Close,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
353091,Bedehaven Close,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.8
353091,Bedehaven Close,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.4
353091,Bedehaven Close,2024-01-19T11:30:00.000+00:00,transformer,,Temperature,C,16.5
353091,Bedehaven Close,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
353091,Bedehaven Close,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
353091,Bedehaven Close,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
353091,Bedehaven Close,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
353091,Bedehaven Close,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
353091,Bedehaven Close,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
353091,Bedehaven Close,2024-01-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
353091,Bedehaven Close,2024-01-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
353091,Bedehaven Close,2024-01-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
353091,Bedehaven Close,2024-01-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,12.5
353091,Bedehaven Close,2024-01-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,16.52
353091,Bedehaven Close,2024-01-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,20.32
353091,Bedehaven Close,2024-01-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,47.2
353091,Bedehaven Close,2024-01-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
353091,Bedehaven Close,2024-01-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
353091,Bedehaven Close,2024-01-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
353091,Bedehaven Close,2024-01-19T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
353091,Bedehaven Close,2024-01-19T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
353091,Bedehaven Close,2024-01-19T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
353091,Bedehaven Close,2024-01-19T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.87
353091,Bedehaven Close,2024-01-19T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.53
353091,Bedehaven Close,2024-01-19T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.33
353091,Bedehaven Close,2024-01-19T11:20:00.000+00:00,feeder,4,N Current (RMS),A,11.3
353091,Bedehaven Close,2024-01-19T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.3
353091,Bedehaven Close,2024-01-19T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.4
353091,Bedehaven Close,2024-01-19T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.0
353091,Bedehaven Close,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.24
353091,Bedehaven Close,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
353091,Bedehaven Close,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.39
353091,Bedehaven Close,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.93
353091,Bedehaven Close,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.2
353091,Bedehaven Close,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.4
353091,Bedehaven Close,2024-01-19T11:20:00.000+00:00,feeder,3,N Current (RMS),A,17.4
353091,Bedehaven Close,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.6
353091,Bedehaven Close,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.8
353091,Bedehaven Close,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.0
353091,Bedehaven Close,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.42
353091,Bedehaven Close,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.58
353091,Bedehaven Close,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.14
353091,Bedehaven Close,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.83
353091,Bedehaven Close,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.48
353091,Bedehaven Close,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.63
353091,Bedehaven Close,2024-01-19T11:20:00.000+00:00,feeder,2,N Current (RMS),A,40.9
353091,Bedehaven Close,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
353091,Bedehaven Close,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.4
353091,Bedehaven Close,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,61.0
353091,Bedehaven Close,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
353091,Bedehaven Close,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
353091,Bedehaven Close,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
353091,Bedehaven Close,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.09
353091,Bedehaven Close,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.77
353091,Bedehaven Close,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.15
353091,Bedehaven Close,2024-01-19T11:20:00.000+00:00,feeder,1,N Current (RMS),A,11.9
353091,Bedehaven Close,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.7
353091,Bedehaven Close,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.1
353091,Bedehaven Close,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.2
353091,Bedehaven Close,2024-01-19T11:20:00.000+00:00,transformer,,Temperature,C,16.3
353091,Bedehaven Close,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
353091,Bedehaven Close,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
353091,Bedehaven Close,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
353091,Bedehaven Close,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
353091,Bedehaven Close,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
353091,Bedehaven Close,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
353091,Bedehaven Close,2024-01-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
353091,Bedehaven Close,2024-01-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
353091,Bedehaven Close,2024-01-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
353091,Bedehaven Close,2024-01-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,10.55
353091,Bedehaven Close,2024-01-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,14.97
353091,Bedehaven Close,2024-01-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,23.51
353091,Bedehaven Close,2024-01-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,59.9
353091,Bedehaven Close,2024-01-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
353091,Bedehaven Close,2024-01-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
353091,Bedehaven Close,2024-01-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
353091,Bedehaven Close,2024-01-19T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
353091,Bedehaven Close,2024-01-19T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
353091,Bedehaven Close,2024-01-19T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
353091,Bedehaven Close,2024-01-19T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.78
353091,Bedehaven Close,2024-01-19T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.72
353091,Bedehaven Close,2024-01-19T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.83
353091,Bedehaven Close,2024-01-19T11:10:00.000+00:00,feeder,4,N Current (RMS),A,28.5
353091,Bedehaven Close,2024-01-19T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.1
353091,Bedehaven Close,2024-01-19T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.6
353091,Bedehaven Close,2024-01-19T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,32.9
353091,Bedehaven Close,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
353091,Bedehaven Close,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
353091,Bedehaven Close,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.59
353091,Bedehaven Close,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.32
353091,Bedehaven Close,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.37
353091,Bedehaven Close,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.74
353091,Bedehaven Close,2024-01-19T11:10:00.000+00:00,feeder,3,N Current (RMS),A,17.1
353091,Bedehaven Close,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.6
353091,Bedehaven Close,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.2
353091,Bedehaven Close,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.2
353091,Bedehaven Close,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
353091,Bedehaven Close,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.63
353091,Bedehaven Close,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.32
353091,Bedehaven Close,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.26
353091,Bedehaven Close,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.27
353091,Bedehaven Close,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
353091,Bedehaven Close,2024-01-19T11:10:00.000+00:00,feeder,2,N Current (RMS),A,42.4
353091,Bedehaven Close,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.2
353091,Bedehaven Close,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,49.7
353091,Bedehaven Close,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,58.1
353091,Bedehaven Close,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
353091,Bedehaven Close,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
353091,Bedehaven Close,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.29
353091,Bedehaven Close,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
