Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353091,Bedehaven Close,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.62
353091,Bedehaven Close,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.67
353091,Bedehaven Close,2024-01-19T11:10:00.000+00:00,feeder,1,N Current (RMS),A,13.5
353091,Bedehaven Close,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.6
353091,Bedehaven Close,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.6
353091,Bedehaven Close,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.3
353091,Bedehaven Close,2024-01-19T11:10:00.000+00:00,transformer,,Temperature,C,16.0
353091,Bedehaven Close,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
353091,Bedehaven Close,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
353091,Bedehaven Close,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
353091,Bedehaven Close,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
353091,Bedehaven Close,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
353091,Bedehaven Close,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
353091,Bedehaven Close,2024-01-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
353091,Bedehaven Close,2024-01-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
353091,Bedehaven Close,2024-01-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
353091,Bedehaven Close,2024-01-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,9.33
353091,Bedehaven Close,2024-01-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,18.97
353091,Bedehaven Close,2024-01-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,26.25
353091,Bedehaven Close,2024-01-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,73.0
353091,Bedehaven Close,2024-01-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
353091,Bedehaven Close,2024-01-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
353091,Bedehaven Close,2024-01-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
353091,Bedehaven Close,2024-01-19T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
353091,Bedehaven Close,2024-01-19T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
353091,Bedehaven Close,2024-01-19T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
353091,Bedehaven Close,2024-01-19T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.79
353091,Bedehaven Close,2024-01-19T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.54
353091,Bedehaven Close,2024-01-19T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.6
353091,Bedehaven Close,2024-01-19T11:00:00.000+00:00,feeder,4,N Current (RMS),A,33.5
353091,Bedehaven Close,2024-01-19T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.6
353091,Bedehaven Close,2024-01-19T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.7
353091,Bedehaven Close,2024-01-19T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,40.6
353091,Bedehaven Close,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.3
353091,Bedehaven Close,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
353091,Bedehaven Close,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.3
353091,Bedehaven Close,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.14
353091,Bedehaven Close,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.02
353091,Bedehaven Close,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.23
353091,Bedehaven Close,2024-01-19T11:00:00.000+00:00,feeder,3,N Current (RMS),A,25.3
353091,Bedehaven Close,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
353091,Bedehaven Close,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.1
353091,Bedehaven Close,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.9
353091,Bedehaven Close,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.33
353091,Bedehaven Close,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.8
353091,Bedehaven Close,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
353091,Bedehaven Close,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.48
353091,Bedehaven Close,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.02
353091,Bedehaven Close,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.44
353091,Bedehaven Close,2024-01-19T11:00:00.000+00:00,feeder,2,N Current (RMS),A,45.7
353091,Bedehaven Close,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.2
353091,Bedehaven Close,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,62.6
353091,Bedehaven Close,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,63.4
353091,Bedehaven Close,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
353091,Bedehaven Close,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
353091,Bedehaven Close,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.3
353091,Bedehaven Close,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.16
353091,Bedehaven Close,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.47
353091,Bedehaven Close,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.78
353091,Bedehaven Close,2024-01-19T11:00:00.000+00:00,feeder,1,N Current (RMS),A,9.2
353091,Bedehaven Close,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.9
353091,Bedehaven Close,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.8
353091,Bedehaven Close,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
353091,Bedehaven Close,2024-01-19T11:00:00.000+00:00,transformer,,Temperature,C,15.7
353091,Bedehaven Close,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
353091,Bedehaven Close,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
353091,Bedehaven Close,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
353091,Bedehaven Close,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.01
353091,Bedehaven Close,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
353091,Bedehaven Close,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
353091,Bedehaven Close,2024-01-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
353091,Bedehaven Close,2024-01-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
353091,Bedehaven Close,2024-01-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
353091,Bedehaven Close,2024-01-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,14.26
353091,Bedehaven Close,2024-01-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,24.04
353091,Bedehaven Close,2024-01-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,27.05
353091,Bedehaven Close,2024-01-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,75.5
353091,Bedehaven Close,2024-01-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
353091,Bedehaven Close,2024-01-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
353091,Bedehaven Close,2024-01-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
353091,Bedehaven Close,2024-01-19T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
353091,Bedehaven Close,2024-01-19T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
353091,Bedehaven Close,2024-01-19T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
353091,Bedehaven Close,2024-01-19T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.3
353091,Bedehaven Close,2024-01-19T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.7
353091,Bedehaven Close,2024-01-19T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.18
353091,Bedehaven Close,2024-01-19T10:50:00.000+00:00,feeder,4,N Current (RMS),A,8.9
353091,Bedehaven Close,2024-01-19T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.7
353091,Bedehaven Close,2024-01-19T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.5
353091,Bedehaven Close,2024-01-19T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.2
353091,Bedehaven Close,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
353091,Bedehaven Close,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
353091,Bedehaven Close,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.12
353091,Bedehaven Close,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.52
353091,Bedehaven Close,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.72
353091,Bedehaven Close,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.8
353091,Bedehaven Close,2024-01-19T10:50:00.000+00:00,feeder,3,N Current (RMS),A,27.4
353091,Bedehaven Close,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.1
353091,Bedehaven Close,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,37.0
353091,Bedehaven Close,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.7
353091,Bedehaven Close,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
353091,Bedehaven Close,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.84
353091,Bedehaven Close,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
353091,Bedehaven Close,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.27
353091,Bedehaven Close,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.33
353091,Bedehaven Close,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.67
353091,Bedehaven Close,2024-01-19T10:50:00.000+00:00,feeder,2,N Current (RMS),A,44.1
353091,Bedehaven Close,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.1
353091,Bedehaven Close,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,71.4
353091,Bedehaven Close,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,56.5
353091,Bedehaven Close,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.26
353091,Bedehaven Close,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
353091,Bedehaven Close,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.3
353091,Bedehaven Close,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.4
353091,Bedehaven Close,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.07
353091,Bedehaven Close,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.77
353091,Bedehaven Close,2024-01-19T10:50:00.000+00:00,feeder,1,N Current (RMS),A,7.0
353091,Bedehaven Close,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
353091,Bedehaven Close,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.2
353091,Bedehaven Close,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
353091,Bedehaven Close,2024-01-19T10:50:00.000+00:00,transformer,,Temperature,C,15.4
353091,Bedehaven Close,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
353091,Bedehaven Close,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
353091,Bedehaven Close,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
353091,Bedehaven Close,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
353091,Bedehaven Close,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
353091,Bedehaven Close,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
353091,Bedehaven Close,2024-01-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
353091,Bedehaven Close,2024-01-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
353091,Bedehaven Close,2024-01-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
353091,Bedehaven Close,2024-01-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,12.7
353091,Bedehaven Close,2024-01-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,27.83
353091,Bedehaven Close,2024-01-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,24.42
353091,Bedehaven Close,2024-01-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,66.9
353091,Bedehaven Close,2024-01-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
353091,Bedehaven Close,2024-01-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
353091,Bedehaven Close,2024-01-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
353091,Bedehaven Close,2024-01-19T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
353091,Bedehaven Close,2024-01-19T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
353091,Bedehaven Close,2024-01-19T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
353091,Bedehaven Close,2024-01-19T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.33
353091,Bedehaven Close,2024-01-19T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.51
353091,Bedehaven Close,2024-01-19T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.79
353091,Bedehaven Close,2024-01-19T10:40:00.000+00:00,feeder,4,N Current (RMS),A,15.4
353091,Bedehaven Close,2024-01-19T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.8
353091,Bedehaven Close,2024-01-19T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.4
353091,Bedehaven Close,2024-01-19T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.4
353091,Bedehaven Close,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
353091,Bedehaven Close,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
353091,Bedehaven Close,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.68
353091,Bedehaven Close,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.46
353091,Bedehaven Close,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.99
353091,Bedehaven Close,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.52
353091,Bedehaven Close,2024-01-19T10:40:00.000+00:00,feeder,3,N Current (RMS),A,25.4
353091,Bedehaven Close,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.7
353091,Bedehaven Close,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.6
353091,Bedehaven Close,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,37.7
353091,Bedehaven Close,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.23
353091,Bedehaven Close,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
353091,Bedehaven Close,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
353091,Bedehaven Close,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.63
353091,Bedehaven Close,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.36
353091,Bedehaven Close,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.89
353091,Bedehaven Close,2024-01-19T10:40:00.000+00:00,feeder,2,N Current (RMS),A,41.6
353091,Bedehaven Close,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.5
353091,Bedehaven Close,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,71.4
353091,Bedehaven Close,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.1
353091,Bedehaven Close,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
353091,Bedehaven Close,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
353091,Bedehaven Close,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.29
353091,Bedehaven Close,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.55
353091,Bedehaven Close,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.05
353091,Bedehaven Close,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.21
353091,Bedehaven Close,2024-01-19T10:40:00.000+00:00,feeder,1,N Current (RMS),A,9.7
353091,Bedehaven Close,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.8
353091,Bedehaven Close,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.1
353091,Bedehaven Close,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.7
353091,Bedehaven Close,2024-01-19T10:40:00.000+00:00,transformer,,Temperature,C,15.1
353091,Bedehaven Close,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
353091,Bedehaven Close,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
353091,Bedehaven Close,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
353091,Bedehaven Close,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
353091,Bedehaven Close,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
353091,Bedehaven Close,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
353091,Bedehaven Close,2024-01-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
353091,Bedehaven Close,2024-01-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
353091,Bedehaven Close,2024-01-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
353091,Bedehaven Close,2024-01-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,11.87
353091,Bedehaven Close,2024-01-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,24.92
353091,Bedehaven Close,2024-01-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,23.41
353091,Bedehaven Close,2024-01-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,62.0
353091,Bedehaven Close,2024-01-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
353091,Bedehaven Close,2024-01-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
353091,Bedehaven Close,2024-01-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
353091,Bedehaven Close,2024-01-19T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
353091,Bedehaven Close,2024-01-19T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
353091,Bedehaven Close,2024-01-19T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
353091,Bedehaven Close,2024-01-19T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.88
353091,Bedehaven Close,2024-01-19T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.74
353091,Bedehaven Close,2024-01-19T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.1
353091,Bedehaven Close,2024-01-19T10:30:00.000+00:00,feeder,4,N Current (RMS),A,27.4
353091,Bedehaven Close,2024-01-19T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.7
353091,Bedehaven Close,2024-01-19T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.6
353091,Bedehaven Close,2024-01-19T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,33.6
353091,Bedehaven Close,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
353091,Bedehaven Close,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
353091,Bedehaven Close,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.46
353091,Bedehaven Close,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.17
353091,Bedehaven Close,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.99
353091,Bedehaven Close,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.39
353091,Bedehaven Close,2024-01-19T10:30:00.000+00:00,feeder,3,N Current (RMS),A,30.6
353091,Bedehaven Close,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.2
353091,Bedehaven Close,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.4
353091,Bedehaven Close,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,48.4
353091,Bedehaven Close,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.31
353091,Bedehaven Close,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
353091,Bedehaven Close,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.5
353091,Bedehaven Close,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.62
353091,Bedehaven Close,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.98
353091,Bedehaven Close,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.62
353091,Bedehaven Close,2024-01-19T10:30:00.000+00:00,feeder,2,N Current (RMS),A,26.6
353091,Bedehaven Close,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.4
353091,Bedehaven Close,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,46.5
353091,Bedehaven Close,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,47.9
353091,Bedehaven Close,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
353091,Bedehaven Close,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
353091,Bedehaven Close,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.17
353091,Bedehaven Close,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.26
353091,Bedehaven Close,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.6
353091,Bedehaven Close,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.51
353091,Bedehaven Close,2024-01-19T10:30:00.000+00:00,feeder,1,N Current (RMS),A,8.0
353091,Bedehaven Close,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.7
353091,Bedehaven Close,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.9
353091,Bedehaven Close,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
353091,Bedehaven Close,2024-01-19T10:30:00.000+00:00,transformer,,Temperature,C,14.8
353091,Bedehaven Close,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
353091,Bedehaven Close,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
353091,Bedehaven Close,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
353091,Bedehaven Close,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
353091,Bedehaven Close,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
353091,Bedehaven Close,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
353091,Bedehaven Close,2024-01-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
353091,Bedehaven Close,2024-01-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
353091,Bedehaven Close,2024-01-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
353091,Bedehaven Close,2024-01-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,11.41
353091,Bedehaven Close,2024-01-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,19.31
353091,Bedehaven Close,2024-01-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,31.62
353091,Bedehaven Close,2024-01-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,74.7
353091,Bedehaven Close,2024-01-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
353091,Bedehaven Close,2024-01-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
353091,Bedehaven Close,2024-01-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
353091,Bedehaven Close,2024-01-19T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
353091,Bedehaven Close,2024-01-19T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
353091,Bedehaven Close,2024-01-19T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
353091,Bedehaven Close,2024-01-19T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.44
353091,Bedehaven Close,2024-01-19T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.53
353091,Bedehaven Close,2024-01-19T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.37
353091,Bedehaven Close,2024-01-19T10:20:00.000+00:00,feeder,4,N Current (RMS),A,37.6
353091,Bedehaven Close,2024-01-19T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.2
353091,Bedehaven Close,2024-01-19T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.5
353091,Bedehaven Close,2024-01-19T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,47.1
353091,Bedehaven Close,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
353091,Bedehaven Close,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
353091,Bedehaven Close,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
353091,Bedehaven Close,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.96
353091,Bedehaven Close,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.74
353091,Bedehaven Close,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.36
353091,Bedehaven Close,2024-01-19T10:20:00.000+00:00,feeder,3,N Current (RMS),A,24.7
353091,Bedehaven Close,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.9
353091,Bedehaven Close,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.3
353091,Bedehaven Close,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.0
353091,Bedehaven Close,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.39
353091,Bedehaven Close,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
353091,Bedehaven Close,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.43
353091,Bedehaven Close,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.08
353091,Bedehaven Close,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.09
353091,Bedehaven Close,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.86
353091,Bedehaven Close,2024-01-19T10:20:00.000+00:00,feeder,2,N Current (RMS),A,36.8
353091,Bedehaven Close,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.2
353091,Bedehaven Close,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,58.9
353091,Bedehaven Close,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,53.1
353091,Bedehaven Close,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
353091,Bedehaven Close,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
353091,Bedehaven Close,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.22
353091,Bedehaven Close,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.38
353091,Bedehaven Close,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.73
353091,Bedehaven Close,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.13
353091,Bedehaven Close,2024-01-19T10:20:00.000+00:00,feeder,1,N Current (RMS),A,8.2
353091,Bedehaven Close,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.5
353091,Bedehaven Close,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.8
353091,Bedehaven Close,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.4
353091,Bedehaven Close,2024-01-19T10:20:00.000+00:00,transformer,,Temperature,C,14.5
353091,Bedehaven Close,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
353091,Bedehaven Close,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
353091,Bedehaven Close,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
353091,Bedehaven Close,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
353091,Bedehaven Close,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
353091,Bedehaven Close,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
353091,Bedehaven Close,2024-01-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
353091,Bedehaven Close,2024-01-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
353091,Bedehaven Close,2024-01-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
353091,Bedehaven Close,2024-01-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,12.11
353091,Bedehaven Close,2024-01-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,21.09
353091,Bedehaven Close,2024-01-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,33.72
353091,Bedehaven Close,2024-01-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,78.5
353091,Bedehaven Close,2024-01-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
353091,Bedehaven Close,2024-01-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
353091,Bedehaven Close,2024-01-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
353091,Bedehaven Close,2024-01-19T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
353091,Bedehaven Close,2024-01-19T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
353091,Bedehaven Close,2024-01-19T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
353091,Bedehaven Close,2024-01-19T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.12
353091,Bedehaven Close,2024-01-19T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.05
353091,Bedehaven Close,2024-01-19T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.45
353091,Bedehaven Close,2024-01-19T10:10:00.000+00:00,feeder,4,N Current (RMS),A,42.5
353091,Bedehaven Close,2024-01-19T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.3
353091,Bedehaven Close,2024-01-19T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.6
353091,Bedehaven Close,2024-01-19T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,55.5
353091,Bedehaven Close,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
353091,Bedehaven Close,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
353091,Bedehaven Close,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
353091,Bedehaven Close,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.75
353091,Bedehaven Close,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.33
353091,Bedehaven Close,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.52
353091,Bedehaven Close,2024-01-19T10:10:00.000+00:00,feeder,3,N Current (RMS),A,32.6
353091,Bedehaven Close,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.8
353091,Bedehaven Close,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.9
353091,Bedehaven Close,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,45.6
353091,Bedehaven Close,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
353091,Bedehaven Close,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
353091,Bedehaven Close,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
353091,Bedehaven Close,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.01
353091,Bedehaven Close,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.02
353091,Bedehaven Close,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.82
353091,Bedehaven Close,2024-01-19T10:10:00.000+00:00,feeder,2,N Current (RMS),A,35.5
353091,Bedehaven Close,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.6
353091,Bedehaven Close,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,54.3
353091,Bedehaven Close,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,57.6
353091,Bedehaven Close,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
353091,Bedehaven Close,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
353091,Bedehaven Close,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
353091,Bedehaven Close,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.36
353091,Bedehaven Close,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.4
353091,Bedehaven Close,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.24
353091,Bedehaven Close,2024-01-19T10:10:00.000+00:00,feeder,1,N Current (RMS),A,7.0
353091,Bedehaven Close,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.3
353091,Bedehaven Close,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.4
353091,Bedehaven Close,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.7
353091,Bedehaven Close,2024-01-19T10:10:00.000+00:00,transformer,,Temperature,C,14.2
353091,Bedehaven Close,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
353091,Bedehaven Close,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
353091,Bedehaven Close,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
353091,Bedehaven Close,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
353091,Bedehaven Close,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
353091,Bedehaven Close,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
353091,Bedehaven Close,2024-01-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
353091,Bedehaven Close,2024-01-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
353091,Bedehaven Close,2024-01-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
353091,Bedehaven Close,2024-01-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,14.51
353091,Bedehaven Close,2024-01-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,18.79
353091,Bedehaven Close,2024-01-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,38.03
353091,Bedehaven Close,2024-01-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,89.9
353091,Bedehaven Close,2024-01-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
353091,Bedehaven Close,2024-01-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
353091,Bedehaven Close,2024-01-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.7
353091,Bedehaven Close,2024-01-19T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
353091,Bedehaven Close,2024-01-19T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
353091,Bedehaven Close,2024-01-19T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
353091,Bedehaven Close,2024-01-19T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.59
353091,Bedehaven Close,2024-01-19T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.6
353091,Bedehaven Close,2024-01-19T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.58
353091,Bedehaven Close,2024-01-19T10:00:00.000+00:00,feeder,4,N Current (RMS),A,51.4
353091,Bedehaven Close,2024-01-19T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.8
353091,Bedehaven Close,2024-01-19T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.9
353091,Bedehaven Close,2024-01-19T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,60.6
353091,Bedehaven Close,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
353091,Bedehaven Close,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
353091,Bedehaven Close,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.68
353091,Bedehaven Close,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.08
353091,Bedehaven Close,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.6
353091,Bedehaven Close,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.81
353091,Bedehaven Close,2024-01-19T10:00:00.000+00:00,feeder,3,N Current (RMS),A,25.1
353091,Bedehaven Close,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.8
353091,Bedehaven Close,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.6
353091,Bedehaven Close,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.6
353091,Bedehaven Close,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.26
353091,Bedehaven Close,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.37
353091,Bedehaven Close,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
353091,Bedehaven Close,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.61
353091,Bedehaven Close,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.46
353091,Bedehaven Close,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.02
353091,Bedehaven Close,2024-01-19T10:00:00.000+00:00,feeder,2,N Current (RMS),A,48.6
353091,Bedehaven Close,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.9
353091,Bedehaven Close,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,53.2
353091,Bedehaven Close,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,71.0
353091,Bedehaven Close,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
353091,Bedehaven Close,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
353091,Bedehaven Close,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.17
353091,Bedehaven Close,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.42
353091,Bedehaven Close,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.25
353091,Bedehaven Close,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.24
353091,Bedehaven Close,2024-01-19T10:00:00.000+00:00,feeder,1,N Current (RMS),A,6.1
353091,Bedehaven Close,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
353091,Bedehaven Close,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.8
353091,Bedehaven Close,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.6
353091,Bedehaven Close,2024-01-19T10:00:00.000+00:00,transformer,,Temperature,C,13.9
353091,Bedehaven Close,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
353091,Bedehaven Close,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
353091,Bedehaven Close,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
353091,Bedehaven Close,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
353091,Bedehaven Close,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
353091,Bedehaven Close,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
353091,Bedehaven Close,2024-01-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
353091,Bedehaven Close,2024-01-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
353091,Bedehaven Close,2024-01-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
353091,Bedehaven Close,2024-01-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,8.85
353091,Bedehaven Close,2024-01-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,16.91
353091,Bedehaven Close,2024-01-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,39.64
353091,Bedehaven Close,2024-01-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,111.5
353091,Bedehaven Close,2024-01-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
353091,Bedehaven Close,2024-01-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
353091,Bedehaven Close,2024-01-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.2
353091,Bedehaven Close,2024-01-19T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
353091,Bedehaven Close,2024-01-19T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
353091,Bedehaven Close,2024-01-19T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.21
353091,Bedehaven Close,2024-01-19T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.47
353091,Bedehaven Close,2024-01-19T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.38
353091,Bedehaven Close,2024-01-19T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.9
353091,Bedehaven Close,2024-01-19T09:50:00.000+00:00,feeder,4,N Current (RMS),A,48.5
353091,Bedehaven Close,2024-01-19T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.0
353091,Bedehaven Close,2024-01-19T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.9
353091,Bedehaven Close,2024-01-19T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,56.6
353091,Bedehaven Close,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
353091,Bedehaven Close,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
353091,Bedehaven Close,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.72
353091,Bedehaven Close,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.13
353091,Bedehaven Close,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.67
353091,Bedehaven Close,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.94
353091,Bedehaven Close,2024-01-19T09:50:00.000+00:00,feeder,3,N Current (RMS),A,25.8
353091,Bedehaven Close,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.1
353091,Bedehaven Close,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.4
353091,Bedehaven Close,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.4
353091,Bedehaven Close,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.38
353091,Bedehaven Close,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
353091,Bedehaven Close,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
353091,Bedehaven Close,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.09
353091,Bedehaven Close,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.51
353091,Bedehaven Close,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.25
353091,Bedehaven Close,2024-01-19T09:50:00.000+00:00,feeder,2,N Current (RMS),A,37.7
353091,Bedehaven Close,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.6
353091,Bedehaven Close,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,47.7
353091,Bedehaven Close,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,62.4
353091,Bedehaven Close,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
353091,Bedehaven Close,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
353091,Bedehaven Close,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.24
353091,Bedehaven Close,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.3
353091,Bedehaven Close,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.61
353091,Bedehaven Close,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.28
353091,Bedehaven Close,2024-01-19T09:50:00.000+00:00,feeder,1,N Current (RMS),A,10.0
353091,Bedehaven Close,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.3
353091,Bedehaven Close,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.3
353091,Bedehaven Close,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.8
353091,Bedehaven Close,2024-01-19T09:50:00.000+00:00,transformer,,Temperature,C,13.9
353091,Bedehaven Close,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
353091,Bedehaven Close,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
353091,Bedehaven Close,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
353091,Bedehaven Close,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
353091,Bedehaven Close,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
353091,Bedehaven Close,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
353091,Bedehaven Close,2024-01-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
353091,Bedehaven Close,2024-01-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
353091,Bedehaven Close,2024-01-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
353091,Bedehaven Close,2024-01-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,13.39
353091,Bedehaven Close,2024-01-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,16.18
353091,Bedehaven Close,2024-01-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,35.36
353091,Bedehaven Close,2024-01-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,89.7
353091,Bedehaven Close,2024-01-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
353091,Bedehaven Close,2024-01-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
353091,Bedehaven Close,2024-01-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
353091,Bedehaven Close,2024-01-19T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
353091,Bedehaven Close,2024-01-19T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
353091,Bedehaven Close,2024-01-19T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
353091,Bedehaven Close,2024-01-19T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.43
353091,Bedehaven Close,2024-01-19T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.09
353091,Bedehaven Close,2024-01-19T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.83
353091,Bedehaven Close,2024-01-19T09:40:00.000+00:00,feeder,4,N Current (RMS),A,15.3
353091,Bedehaven Close,2024-01-19T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.9
353091,Bedehaven Close,2024-01-19T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.9
353091,Bedehaven Close,2024-01-19T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.7
353091,Bedehaven Close,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
353091,Bedehaven Close,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
353091,Bedehaven Close,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.91
353091,Bedehaven Close,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.6
353091,Bedehaven Close,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.11
353091,Bedehaven Close,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.76
353091,Bedehaven Close,2024-01-19T09:40:00.000+00:00,feeder,3,N Current (RMS),A,25.8
353091,Bedehaven Close,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.7
353091,Bedehaven Close,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.7
353091,Bedehaven Close,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.2
353091,Bedehaven Close,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.45
353091,Bedehaven Close,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
353091,Bedehaven Close,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
353091,Bedehaven Close,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.92
353091,Bedehaven Close,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.11
353091,Bedehaven Close,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.04
353091,Bedehaven Close,2024-01-19T09:40:00.000+00:00,feeder,2,N Current (RMS),A,48.0
353091,Bedehaven Close,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.8
353091,Bedehaven Close,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.2
353091,Bedehaven Close,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,74.4
353091,Bedehaven Close,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
353091,Bedehaven Close,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
353091,Bedehaven Close,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.29
353091,Bedehaven Close,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.31
353091,Bedehaven Close,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.68
353091,Bedehaven Close,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.26
353091,Bedehaven Close,2024-01-19T09:40:00.000+00:00,feeder,1,N Current (RMS),A,15.9
353091,Bedehaven Close,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.1
353091,Bedehaven Close,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.2
353091,Bedehaven Close,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.9
353091,Bedehaven Close,2024-01-19T09:40:00.000+00:00,transformer,,Temperature,C,13.6
353091,Bedehaven Close,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
353091,Bedehaven Close,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
353091,Bedehaven Close,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
353091,Bedehaven Close,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
353091,Bedehaven Close,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
353091,Bedehaven Close,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
353091,Bedehaven Close,2024-01-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
353091,Bedehaven Close,2024-01-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
353091,Bedehaven Close,2024-01-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
353091,Bedehaven Close,2024-01-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,12.64
353091,Bedehaven Close,2024-01-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,18.98
353091,Bedehaven Close,2024-01-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,27.88
353091,Bedehaven Close,2024-01-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,60.8
353091,Bedehaven Close,2024-01-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
353091,Bedehaven Close,2024-01-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
353091,Bedehaven Close,2024-01-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
353091,Bedehaven Close,2024-01-19T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
353091,Bedehaven Close,2024-01-19T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
353091,Bedehaven Close,2024-01-19T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
353091,Bedehaven Close,2024-01-19T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.94
353091,Bedehaven Close,2024-01-19T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.85
353091,Bedehaven Close,2024-01-19T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.19
353091,Bedehaven Close,2024-01-19T09:30:00.000+00:00,feeder,4,N Current (RMS),A,10.6
353091,Bedehaven Close,2024-01-19T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.7
353091,Bedehaven Close,2024-01-19T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.5
353091,Bedehaven Close,2024-01-19T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.3
353091,Bedehaven Close,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
353091,Bedehaven Close,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
353091,Bedehaven Close,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.72
353091,Bedehaven Close,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.7
353091,Bedehaven Close,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.81
353091,Bedehaven Close,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.04
