Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353091,Bedehaven Close,2024-01-19T09:30:00.000+00:00,feeder,3,N Current (RMS),A,35.8
353091,Bedehaven Close,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.7
353091,Bedehaven Close,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.7
353091,Bedehaven Close,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.2
353091,Bedehaven Close,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.45
353091,Bedehaven Close,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
353091,Bedehaven Close,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
353091,Bedehaven Close,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.27
353091,Bedehaven Close,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.53
353091,Bedehaven Close,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.93
353091,Bedehaven Close,2024-01-19T09:30:00.000+00:00,feeder,2,N Current (RMS),A,31.4
353091,Bedehaven Close,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.1
353091,Bedehaven Close,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.3
353091,Bedehaven Close,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,54.1
353091,Bedehaven Close,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
353091,Bedehaven Close,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
353091,Bedehaven Close,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
353091,Bedehaven Close,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.11
353091,Bedehaven Close,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.02
353091,Bedehaven Close,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.38
353091,Bedehaven Close,2024-01-19T09:30:00.000+00:00,feeder,1,N Current (RMS),A,4.3
353091,Bedehaven Close,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,2.8
353091,Bedehaven Close,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.8
353091,Bedehaven Close,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.4
353091,Bedehaven Close,2024-01-19T09:30:00.000+00:00,transformer,,Temperature,C,13.4
353091,Bedehaven Close,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
353091,Bedehaven Close,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
353091,Bedehaven Close,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
353091,Bedehaven Close,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
353091,Bedehaven Close,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
353091,Bedehaven Close,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
353091,Bedehaven Close,2024-01-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
353091,Bedehaven Close,2024-01-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
353091,Bedehaven Close,2024-01-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
353091,Bedehaven Close,2024-01-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,15.8
353091,Bedehaven Close,2024-01-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,15.21
353091,Bedehaven Close,2024-01-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,23.54
353091,Bedehaven Close,2024-01-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,54.5
353091,Bedehaven Close,2024-01-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
353091,Bedehaven Close,2024-01-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
353091,Bedehaven Close,2024-01-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
353091,Bedehaven Close,2024-01-19T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
353091,Bedehaven Close,2024-01-19T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
353091,Bedehaven Close,2024-01-19T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
353091,Bedehaven Close,2024-01-19T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.27
353091,Bedehaven Close,2024-01-19T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.76
353091,Bedehaven Close,2024-01-19T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.47
353091,Bedehaven Close,2024-01-19T09:20:00.000+00:00,feeder,4,N Current (RMS),A,44.6
353091,Bedehaven Close,2024-01-19T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.7
353091,Bedehaven Close,2024-01-19T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.1
353091,Bedehaven Close,2024-01-19T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,54.6
353091,Bedehaven Close,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
353091,Bedehaven Close,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
353091,Bedehaven Close,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.88
353091,Bedehaven Close,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.73
353091,Bedehaven Close,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.89
353091,Bedehaven Close,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.94
353091,Bedehaven Close,2024-01-19T09:20:00.000+00:00,feeder,3,N Current (RMS),A,25.9
353091,Bedehaven Close,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.2
353091,Bedehaven Close,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.6
353091,Bedehaven Close,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.6
353091,Bedehaven Close,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.58
353091,Bedehaven Close,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
353091,Bedehaven Close,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
353091,Bedehaven Close,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.22
353091,Bedehaven Close,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.65
353091,Bedehaven Close,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.06
353091,Bedehaven Close,2024-01-19T09:20:00.000+00:00,feeder,2,N Current (RMS),A,28.5
353091,Bedehaven Close,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.7
353091,Bedehaven Close,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,44.1
353091,Bedehaven Close,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,50.3
353091,Bedehaven Close,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
353091,Bedehaven Close,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
353091,Bedehaven Close,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
353091,Bedehaven Close,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.15
353091,Bedehaven Close,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.01
353091,Bedehaven Close,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.62
353091,Bedehaven Close,2024-01-19T09:20:00.000+00:00,feeder,1,N Current (RMS),A,5.4
353091,Bedehaven Close,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
353091,Bedehaven Close,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.5
353091,Bedehaven Close,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.6
353091,Bedehaven Close,2024-01-19T09:20:00.000+00:00,transformer,,Temperature,C,13.3
353091,Bedehaven Close,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
353091,Bedehaven Close,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
353091,Bedehaven Close,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
353091,Bedehaven Close,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
353091,Bedehaven Close,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
353091,Bedehaven Close,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
353091,Bedehaven Close,2024-01-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
353091,Bedehaven Close,2024-01-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
353091,Bedehaven Close,2024-01-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
353091,Bedehaven Close,2024-01-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,15.06
353091,Bedehaven Close,2024-01-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,19.32
353091,Bedehaven Close,2024-01-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,30.09
353091,Bedehaven Close,2024-01-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,69.0
353091,Bedehaven Close,2024-01-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
353091,Bedehaven Close,2024-01-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
353091,Bedehaven Close,2024-01-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
353091,Bedehaven Close,2024-01-19T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
353091,Bedehaven Close,2024-01-19T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
353091,Bedehaven Close,2024-01-19T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
353091,Bedehaven Close,2024-01-19T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.65
353091,Bedehaven Close,2024-01-19T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.75
353091,Bedehaven Close,2024-01-19T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.09
353091,Bedehaven Close,2024-01-19T09:10:00.000+00:00,feeder,4,N Current (RMS),A,9.9
353091,Bedehaven Close,2024-01-19T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.0
353091,Bedehaven Close,2024-01-19T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
353091,Bedehaven Close,2024-01-19T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.7
353091,Bedehaven Close,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.13
353091,Bedehaven Close,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
353091,Bedehaven Close,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.1
353091,Bedehaven Close,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.05
353091,Bedehaven Close,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.56
353091,Bedehaven Close,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.67
353091,Bedehaven Close,2024-01-19T09:10:00.000+00:00,feeder,3,N Current (RMS),A,30.0
353091,Bedehaven Close,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,39.0
353091,Bedehaven Close,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.4
353091,Bedehaven Close,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.1
353091,Bedehaven Close,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
353091,Bedehaven Close,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
353091,Bedehaven Close,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
353091,Bedehaven Close,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.71
353091,Bedehaven Close,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.75
353091,Bedehaven Close,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.53
353091,Bedehaven Close,2024-01-19T09:10:00.000+00:00,feeder,2,N Current (RMS),A,27.2
353091,Bedehaven Close,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.1
353091,Bedehaven Close,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,44.6
353091,Bedehaven Close,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,48.9
353091,Bedehaven Close,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
353091,Bedehaven Close,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
353091,Bedehaven Close,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
353091,Bedehaven Close,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.92
353091,Bedehaven Close,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.76
353091,Bedehaven Close,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.11
353091,Bedehaven Close,2024-01-19T09:10:00.000+00:00,feeder,1,N Current (RMS),A,3.9
353091,Bedehaven Close,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.1
353091,Bedehaven Close,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.8
353091,Bedehaven Close,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.0
353091,Bedehaven Close,2024-01-19T09:10:00.000+00:00,transformer,,Temperature,C,13.3
353091,Bedehaven Close,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
353091,Bedehaven Close,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
353091,Bedehaven Close,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
353091,Bedehaven Close,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
353091,Bedehaven Close,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
353091,Bedehaven Close,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
353091,Bedehaven Close,2024-01-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
353091,Bedehaven Close,2024-01-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
353091,Bedehaven Close,2024-01-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
353091,Bedehaven Close,2024-01-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,18.33
353091,Bedehaven Close,2024-01-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,22.83
353091,Bedehaven Close,2024-01-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,21.4
353091,Bedehaven Close,2024-01-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,40.7
353091,Bedehaven Close,2024-01-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
353091,Bedehaven Close,2024-01-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
353091,Bedehaven Close,2024-01-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
353091,Bedehaven Close,2024-01-19T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
353091,Bedehaven Close,2024-01-19T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
353091,Bedehaven Close,2024-01-19T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
353091,Bedehaven Close,2024-01-19T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.27
353091,Bedehaven Close,2024-01-19T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.81
353091,Bedehaven Close,2024-01-19T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.97
353091,Bedehaven Close,2024-01-19T09:00:00.000+00:00,feeder,4,N Current (RMS),A,9.2
353091,Bedehaven Close,2024-01-19T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.5
353091,Bedehaven Close,2024-01-19T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.2
353091,Bedehaven Close,2024-01-19T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.9
353091,Bedehaven Close,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
353091,Bedehaven Close,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
353091,Bedehaven Close,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.93
353091,Bedehaven Close,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.85
353091,Bedehaven Close,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.16
353091,Bedehaven Close,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.52
353091,Bedehaven Close,2024-01-19T09:00:00.000+00:00,feeder,3,N Current (RMS),A,28.5
353091,Bedehaven Close,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,38.1
353091,Bedehaven Close,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.5
353091,Bedehaven Close,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,44.6
353091,Bedehaven Close,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
353091,Bedehaven Close,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
353091,Bedehaven Close,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
353091,Bedehaven Close,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.19
353091,Bedehaven Close,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.22
353091,Bedehaven Close,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.03
353091,Bedehaven Close,2024-01-19T09:00:00.000+00:00,feeder,2,N Current (RMS),A,28.3
353091,Bedehaven Close,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.6
353091,Bedehaven Close,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,54.2
353091,Bedehaven Close,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,52.2
353091,Bedehaven Close,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
353091,Bedehaven Close,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
353091,Bedehaven Close,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
353091,Bedehaven Close,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.71
353091,Bedehaven Close,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.3
353091,Bedehaven Close,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.13
353091,Bedehaven Close,2024-01-19T09:00:00.000+00:00,feeder,1,N Current (RMS),A,8.3
353091,Bedehaven Close,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.2
353091,Bedehaven Close,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.2
353091,Bedehaven Close,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.2
353091,Bedehaven Close,2024-01-19T09:00:00.000+00:00,transformer,,Temperature,C,13.4
353091,Bedehaven Close,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
353091,Bedehaven Close,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
353091,Bedehaven Close,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
353091,Bedehaven Close,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
353091,Bedehaven Close,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
353091,Bedehaven Close,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
353091,Bedehaven Close,2024-01-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
353091,Bedehaven Close,2024-01-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
353091,Bedehaven Close,2024-01-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
353091,Bedehaven Close,2024-01-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,19.02
353091,Bedehaven Close,2024-01-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,23.49
353091,Bedehaven Close,2024-01-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,25.65
353091,Bedehaven Close,2024-01-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,42.0
353091,Bedehaven Close,2024-01-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
353091,Bedehaven Close,2024-01-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
353091,Bedehaven Close,2024-01-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
353091,Bedehaven Close,2024-01-19T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
353091,Bedehaven Close,2024-01-19T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
353091,Bedehaven Close,2024-01-19T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
353091,Bedehaven Close,2024-01-19T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.69
353091,Bedehaven Close,2024-01-19T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.86
353091,Bedehaven Close,2024-01-19T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.04
353091,Bedehaven Close,2024-01-19T08:50:00.000+00:00,feeder,4,N Current (RMS),A,12.2
353091,Bedehaven Close,2024-01-19T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.9
353091,Bedehaven Close,2024-01-19T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
353091,Bedehaven Close,2024-01-19T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.0
353091,Bedehaven Close,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
353091,Bedehaven Close,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
353091,Bedehaven Close,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.74
353091,Bedehaven Close,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.82
353091,Bedehaven Close,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.02
353091,Bedehaven Close,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.75
353091,Bedehaven Close,2024-01-19T08:50:00.000+00:00,feeder,3,N Current (RMS),A,27.7
353091,Bedehaven Close,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,37.2
353091,Bedehaven Close,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.1
353091,Bedehaven Close,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,45.5
353091,Bedehaven Close,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.58
353091,Bedehaven Close,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
353091,Bedehaven Close,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
353091,Bedehaven Close,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.97
353091,Bedehaven Close,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.85
353091,Bedehaven Close,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.89
353091,Bedehaven Close,2024-01-19T08:50:00.000+00:00,feeder,2,N Current (RMS),A,58.6
353091,Bedehaven Close,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.8
353091,Bedehaven Close,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,53.1
353091,Bedehaven Close,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,82.6
353091,Bedehaven Close,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
353091,Bedehaven Close,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
353091,Bedehaven Close,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
353091,Bedehaven Close,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.48
353091,Bedehaven Close,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.8
353091,Bedehaven Close,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.17
353091,Bedehaven Close,2024-01-19T08:50:00.000+00:00,feeder,1,N Current (RMS),A,3.4
353091,Bedehaven Close,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.5
353091,Bedehaven Close,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.9
353091,Bedehaven Close,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.2
353091,Bedehaven Close,2024-01-19T08:50:00.000+00:00,transformer,,Temperature,C,13.3
353091,Bedehaven Close,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
353091,Bedehaven Close,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
353091,Bedehaven Close,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
353091,Bedehaven Close,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
353091,Bedehaven Close,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
353091,Bedehaven Close,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
353091,Bedehaven Close,2024-01-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
353091,Bedehaven Close,2024-01-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
353091,Bedehaven Close,2024-01-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
353091,Bedehaven Close,2024-01-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,16.97
353091,Bedehaven Close,2024-01-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,21.53
353091,Bedehaven Close,2024-01-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,35.86
353091,Bedehaven Close,2024-01-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,74.5
353091,Bedehaven Close,2024-01-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
353091,Bedehaven Close,2024-01-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
353091,Bedehaven Close,2024-01-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
353091,Bedehaven Close,2024-01-19T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
353091,Bedehaven Close,2024-01-19T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
353091,Bedehaven Close,2024-01-19T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
353091,Bedehaven Close,2024-01-19T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.35
353091,Bedehaven Close,2024-01-19T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.89
353091,Bedehaven Close,2024-01-19T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.89
353091,Bedehaven Close,2024-01-19T08:40:00.000+00:00,feeder,4,N Current (RMS),A,9.2
353091,Bedehaven Close,2024-01-19T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.6
353091,Bedehaven Close,2024-01-19T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.7
353091,Bedehaven Close,2024-01-19T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.4
353091,Bedehaven Close,2024-01-19T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
353091,Bedehaven Close,2024-01-19T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
353091,Bedehaven Close,2024-01-19T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.65
353091,Bedehaven Close,2024-01-19T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.19
353091,Bedehaven Close,2024-01-19T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.58
353091,Bedehaven Close,2024-01-19T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.05
353091,Bedehaven Close,2024-01-19T08:40:00.000+00:00,feeder,3,N Current (RMS),A,28.3
353091,Bedehaven Close,2024-01-19T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,44.1
353091,Bedehaven Close,2024-01-19T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.4
353091,Bedehaven Close,2024-01-19T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,46.7
353091,Bedehaven Close,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
353091,Bedehaven Close,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
353091,Bedehaven Close,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
353091,Bedehaven Close,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.5
353091,Bedehaven Close,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.32
353091,Bedehaven Close,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.38
353091,Bedehaven Close,2024-01-19T08:40:00.000+00:00,feeder,2,N Current (RMS),A,57.7
353091,Bedehaven Close,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.8
353091,Bedehaven Close,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,52.0
353091,Bedehaven Close,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,78.6
353091,Bedehaven Close,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
353091,Bedehaven Close,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
353091,Bedehaven Close,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
353091,Bedehaven Close,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.49
353091,Bedehaven Close,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.01
353091,Bedehaven Close,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.21
353091,Bedehaven Close,2024-01-19T08:40:00.000+00:00,feeder,1,N Current (RMS),A,5.8
353091,Bedehaven Close,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.2
353091,Bedehaven Close,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.5
353091,Bedehaven Close,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.4
353091,Bedehaven Close,2024-01-19T08:40:00.000+00:00,transformer,,Temperature,C,13.2
353091,Bedehaven Close,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
353091,Bedehaven Close,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
353091,Bedehaven Close,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
353091,Bedehaven Close,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
353091,Bedehaven Close,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
353091,Bedehaven Close,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
353091,Bedehaven Close,2024-01-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
353091,Bedehaven Close,2024-01-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
353091,Bedehaven Close,2024-01-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
353091,Bedehaven Close,2024-01-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,17.54
353091,Bedehaven Close,2024-01-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,22.81
353091,Bedehaven Close,2024-01-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,33.53
353091,Bedehaven Close,2024-01-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,67.9
353091,Bedehaven Close,2024-01-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
353091,Bedehaven Close,2024-01-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
353091,Bedehaven Close,2024-01-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
353091,Bedehaven Close,2024-01-19T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
353091,Bedehaven Close,2024-01-19T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
353091,Bedehaven Close,2024-01-19T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
353091,Bedehaven Close,2024-01-19T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.14
353091,Bedehaven Close,2024-01-19T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.09
353091,Bedehaven Close,2024-01-19T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.03
353091,Bedehaven Close,2024-01-19T08:30:00.000+00:00,feeder,4,N Current (RMS),A,8.9
353091,Bedehaven Close,2024-01-19T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.1
353091,Bedehaven Close,2024-01-19T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.7
353091,Bedehaven Close,2024-01-19T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.6
353091,Bedehaven Close,2024-01-19T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
353091,Bedehaven Close,2024-01-19T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
353091,Bedehaven Close,2024-01-19T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.84
353091,Bedehaven Close,2024-01-19T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.27
353091,Bedehaven Close,2024-01-19T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.17
353091,Bedehaven Close,2024-01-19T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.37
353091,Bedehaven Close,2024-01-19T08:30:00.000+00:00,feeder,3,N Current (RMS),A,31.1
353091,Bedehaven Close,2024-01-19T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.5
353091,Bedehaven Close,2024-01-19T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.1
353091,Bedehaven Close,2024-01-19T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,50.7
353091,Bedehaven Close,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
353091,Bedehaven Close,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.27
353091,Bedehaven Close,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
353091,Bedehaven Close,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.41
353091,Bedehaven Close,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.68
353091,Bedehaven Close,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.67
353091,Bedehaven Close,2024-01-19T08:30:00.000+00:00,feeder,2,N Current (RMS),A,34.5
353091,Bedehaven Close,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
353091,Bedehaven Close,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,45.2
353091,Bedehaven Close,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,48.9
353091,Bedehaven Close,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
353091,Bedehaven Close,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
353091,Bedehaven Close,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
353091,Bedehaven Close,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.64
353091,Bedehaven Close,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.72
353091,Bedehaven Close,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.17
353091,Bedehaven Close,2024-01-19T08:30:00.000+00:00,feeder,1,N Current (RMS),A,14.8
353091,Bedehaven Close,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.3
353091,Bedehaven Close,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.8
353091,Bedehaven Close,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.3
353091,Bedehaven Close,2024-01-19T08:30:00.000+00:00,transformer,,Temperature,C,13.2
353091,Bedehaven Close,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
353091,Bedehaven Close,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
353091,Bedehaven Close,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
353091,Bedehaven Close,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
353091,Bedehaven Close,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
353091,Bedehaven Close,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
353091,Bedehaven Close,2024-01-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
353091,Bedehaven Close,2024-01-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
353091,Bedehaven Close,2024-01-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
353091,Bedehaven Close,2024-01-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,13.46
353091,Bedehaven Close,2024-01-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,22.67
353091,Bedehaven Close,2024-01-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,26.24
353091,Bedehaven Close,2024-01-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,54.6
353091,Bedehaven Close,2024-01-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
353091,Bedehaven Close,2024-01-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
353091,Bedehaven Close,2024-01-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
353091,Bedehaven Close,2024-01-19T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
353091,Bedehaven Close,2024-01-19T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
353091,Bedehaven Close,2024-01-19T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
353091,Bedehaven Close,2024-01-19T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.41
353091,Bedehaven Close,2024-01-19T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.4
353091,Bedehaven Close,2024-01-19T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.73
353091,Bedehaven Close,2024-01-19T08:20:00.000+00:00,feeder,4,N Current (RMS),A,27.1
353091,Bedehaven Close,2024-01-19T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,35.5
353091,Bedehaven Close,2024-01-19T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.1
353091,Bedehaven Close,2024-01-19T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.1
353091,Bedehaven Close,2024-01-19T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
353091,Bedehaven Close,2024-01-19T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
353091,Bedehaven Close,2024-01-19T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.66
353091,Bedehaven Close,2024-01-19T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.37
353091,Bedehaven Close,2024-01-19T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.46
353091,Bedehaven Close,2024-01-19T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.2
353091,Bedehaven Close,2024-01-19T08:20:00.000+00:00,feeder,3,N Current (RMS),A,35.0
353091,Bedehaven Close,2024-01-19T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.7
353091,Bedehaven Close,2024-01-19T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.2
353091,Bedehaven Close,2024-01-19T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,53.1
353091,Bedehaven Close,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
353091,Bedehaven Close,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.14
353091,Bedehaven Close,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
353091,Bedehaven Close,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.42
353091,Bedehaven Close,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.66
353091,Bedehaven Close,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.34
353091,Bedehaven Close,2024-01-19T08:20:00.000+00:00,feeder,2,N Current (RMS),A,30.4
353091,Bedehaven Close,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.3
353091,Bedehaven Close,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.8
353091,Bedehaven Close,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.2
353091,Bedehaven Close,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
353091,Bedehaven Close,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
353091,Bedehaven Close,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
353091,Bedehaven Close,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.67
353091,Bedehaven Close,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.82
353091,Bedehaven Close,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.19
353091,Bedehaven Close,2024-01-19T08:20:00.000+00:00,feeder,1,N Current (RMS),A,13.3
353091,Bedehaven Close,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.5
353091,Bedehaven Close,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.5
353091,Bedehaven Close,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.4
353091,Bedehaven Close,2024-01-19T08:20:00.000+00:00,transformer,,Temperature,C,13.3
353091,Bedehaven Close,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
353091,Bedehaven Close,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
353091,Bedehaven Close,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
353091,Bedehaven Close,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
353091,Bedehaven Close,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
353091,Bedehaven Close,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
353091,Bedehaven Close,2024-01-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
353091,Bedehaven Close,2024-01-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
353091,Bedehaven Close,2024-01-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
353091,Bedehaven Close,2024-01-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,18.88
353091,Bedehaven Close,2024-01-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,22.35
353091,Bedehaven Close,2024-01-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,24.46
353091,Bedehaven Close,2024-01-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,49.5
353091,Bedehaven Close,2024-01-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
353091,Bedehaven Close,2024-01-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
353091,Bedehaven Close,2024-01-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
353091,Bedehaven Close,2024-01-19T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
353091,Bedehaven Close,2024-01-19T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
353091,Bedehaven Close,2024-01-19T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
353091,Bedehaven Close,2024-01-19T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.57
353091,Bedehaven Close,2024-01-19T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.93
353091,Bedehaven Close,2024-01-19T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.98
353091,Bedehaven Close,2024-01-19T08:10:00.000+00:00,feeder,4,N Current (RMS),A,26.1
353091,Bedehaven Close,2024-01-19T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,35.4
353091,Bedehaven Close,2024-01-19T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.8
353091,Bedehaven Close,2024-01-19T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.2
353091,Bedehaven Close,2024-01-19T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
353091,Bedehaven Close,2024-01-19T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
353091,Bedehaven Close,2024-01-19T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
353091,Bedehaven Close,2024-01-19T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.66
353091,Bedehaven Close,2024-01-19T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.01
353091,Bedehaven Close,2024-01-19T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.57
353091,Bedehaven Close,2024-01-19T08:10:00.000+00:00,feeder,3,N Current (RMS),A,19.3
353091,Bedehaven Close,2024-01-19T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.6
353091,Bedehaven Close,2024-01-19T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.9
353091,Bedehaven Close,2024-01-19T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.8
353091,Bedehaven Close,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
353091,Bedehaven Close,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.27
353091,Bedehaven Close,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
353091,Bedehaven Close,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.77
353091,Bedehaven Close,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.62
353091,Bedehaven Close,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.92
353091,Bedehaven Close,2024-01-19T08:10:00.000+00:00,feeder,2,N Current (RMS),A,35.2
353091,Bedehaven Close,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.6
353091,Bedehaven Close,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,44.6
353091,Bedehaven Close,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,51.8
353091,Bedehaven Close,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
353091,Bedehaven Close,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
353091,Bedehaven Close,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
353091,Bedehaven Close,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.7
353091,Bedehaven Close,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.72
353091,Bedehaven Close,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.18
353091,Bedehaven Close,2024-01-19T08:10:00.000+00:00,feeder,1,N Current (RMS),A,5.3
353091,Bedehaven Close,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.5
353091,Bedehaven Close,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.8
353091,Bedehaven Close,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.2
353091,Bedehaven Close,2024-01-19T08:10:00.000+00:00,transformer,,Temperature,C,13.4
353091,Bedehaven Close,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
353091,Bedehaven Close,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
353091,Bedehaven Close,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
353091,Bedehaven Close,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
353091,Bedehaven Close,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
353091,Bedehaven Close,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
353091,Bedehaven Close,2024-01-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
353091,Bedehaven Close,2024-01-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
353091,Bedehaven Close,2024-01-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
353091,Bedehaven Close,2024-01-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,19.71
353091,Bedehaven Close,2024-01-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,24.27
353091,Bedehaven Close,2024-01-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,23.65
353091,Bedehaven Close,2024-01-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,45.7
353091,Bedehaven Close,2024-01-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
353091,Bedehaven Close,2024-01-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
353091,Bedehaven Close,2024-01-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
353091,Bedehaven Close,2024-01-19T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
353091,Bedehaven Close,2024-01-19T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
353091,Bedehaven Close,2024-01-19T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
353091,Bedehaven Close,2024-01-19T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.51
353091,Bedehaven Close,2024-01-19T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.02
353091,Bedehaven Close,2024-01-19T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.94
353091,Bedehaven Close,2024-01-19T08:00:00.000+00:00,feeder,4,N Current (RMS),A,40.9
353091,Bedehaven Close,2024-01-19T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,55.7
353091,Bedehaven Close,2024-01-19T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.2
353091,Bedehaven Close,2024-01-19T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.0
353091,Bedehaven Close,2024-01-19T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
353091,Bedehaven Close,2024-01-19T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
353091,Bedehaven Close,2024-01-19T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.01
353091,Bedehaven Close,2024-01-19T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.38
353091,Bedehaven Close,2024-01-19T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.24
353091,Bedehaven Close,2024-01-19T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.15
353091,Bedehaven Close,2024-01-19T08:00:00.000+00:00,feeder,3,N Current (RMS),A,20.6
353091,Bedehaven Close,2024-01-19T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.0
353091,Bedehaven Close,2024-01-19T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,33.8
353091,Bedehaven Close,2024-01-19T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,47.8
353091,Bedehaven Close,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
353091,Bedehaven Close,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
353091,Bedehaven Close,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
353091,Bedehaven Close,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.82
353091,Bedehaven Close,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.63
353091,Bedehaven Close,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.69
353091,Bedehaven Close,2024-01-19T08:00:00.000+00:00,feeder,2,N Current (RMS),A,46.8
353091,Bedehaven Close,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.7
353091,Bedehaven Close,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,60.2
353091,Bedehaven Close,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,57.7
353091,Bedehaven Close,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
353091,Bedehaven Close,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
353091,Bedehaven Close,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.24
353091,Bedehaven Close,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.61
353091,Bedehaven Close,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.71
353091,Bedehaven Close,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.13
353091,Bedehaven Close,2024-01-19T08:00:00.000+00:00,feeder,1,N Current (RMS),A,9.1
353091,Bedehaven Close,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.4
353091,Bedehaven Close,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.1
353091,Bedehaven Close,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.4
353091,Bedehaven Close,2024-01-19T08:00:00.000+00:00,transformer,,Temperature,C,13.5
353091,Bedehaven Close,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
353091,Bedehaven Close,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
353091,Bedehaven Close,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
353091,Bedehaven Close,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
353091,Bedehaven Close,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
353091,Bedehaven Close,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
353091,Bedehaven Close,2024-01-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
353091,Bedehaven Close,2024-01-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
353091,Bedehaven Close,2024-01-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
353091,Bedehaven Close,2024-01-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,26.32
353091,Bedehaven Close,2024-01-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,30.6
353091,Bedehaven Close,2024-01-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,25.91
353091,Bedehaven Close,2024-01-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,45.6
353091,Bedehaven Close,2024-01-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
