Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353091,Bedehaven Close,2024-01-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
353091,Bedehaven Close,2024-01-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
353091,Bedehaven Close,2024-01-19T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
353091,Bedehaven Close,2024-01-19T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
353091,Bedehaven Close,2024-01-19T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
353091,Bedehaven Close,2024-01-19T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.09
353091,Bedehaven Close,2024-01-19T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.12
353091,Bedehaven Close,2024-01-19T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.86
353091,Bedehaven Close,2024-01-19T07:50:00.000+00:00,feeder,4,N Current (RMS),A,27.1
353091,Bedehaven Close,2024-01-19T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,36.2
353091,Bedehaven Close,2024-01-19T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.5
353091,Bedehaven Close,2024-01-19T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.6
353091,Bedehaven Close,2024-01-19T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
353091,Bedehaven Close,2024-01-19T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
353091,Bedehaven Close,2024-01-19T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.07
353091,Bedehaven Close,2024-01-19T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.97
353091,Bedehaven Close,2024-01-19T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.49
353091,Bedehaven Close,2024-01-19T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.32
353091,Bedehaven Close,2024-01-19T07:50:00.000+00:00,feeder,3,N Current (RMS),A,19.8
353091,Bedehaven Close,2024-01-19T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.7
353091,Bedehaven Close,2024-01-19T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.8
353091,Bedehaven Close,2024-01-19T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,40.9
353091,Bedehaven Close,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
353091,Bedehaven Close,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.52
353091,Bedehaven Close,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
353091,Bedehaven Close,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.47
353091,Bedehaven Close,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.58
353091,Bedehaven Close,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.92
353091,Bedehaven Close,2024-01-19T07:50:00.000+00:00,feeder,2,N Current (RMS),A,37.5
353091,Bedehaven Close,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.3
353091,Bedehaven Close,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,60.2
353091,Bedehaven Close,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.9
353091,Bedehaven Close,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
353091,Bedehaven Close,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
353091,Bedehaven Close,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.32
353091,Bedehaven Close,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.85
353091,Bedehaven Close,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.92
353091,Bedehaven Close,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.82
353091,Bedehaven Close,2024-01-19T07:50:00.000+00:00,feeder,1,N Current (RMS),A,18.3
353091,Bedehaven Close,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.3
353091,Bedehaven Close,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.8
353091,Bedehaven Close,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.1
353091,Bedehaven Close,2024-01-19T07:50:00.000+00:00,transformer,,Temperature,C,13.5
353091,Bedehaven Close,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
353091,Bedehaven Close,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
353091,Bedehaven Close,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
353091,Bedehaven Close,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
353091,Bedehaven Close,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
353091,Bedehaven Close,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
353091,Bedehaven Close,2024-01-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
353091,Bedehaven Close,2024-01-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
353091,Bedehaven Close,2024-01-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
353091,Bedehaven Close,2024-01-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,21.38
353091,Bedehaven Close,2024-01-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,33.12
353091,Bedehaven Close,2024-01-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,19.92
353091,Bedehaven Close,2024-01-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,63.6
353091,Bedehaven Close,2024-01-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
353091,Bedehaven Close,2024-01-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
353091,Bedehaven Close,2024-01-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
353091,Bedehaven Close,2024-01-19T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
353091,Bedehaven Close,2024-01-19T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
353091,Bedehaven Close,2024-01-19T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
353091,Bedehaven Close,2024-01-19T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.84
353091,Bedehaven Close,2024-01-19T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.15
353091,Bedehaven Close,2024-01-19T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.25
353091,Bedehaven Close,2024-01-19T07:40:00.000+00:00,feeder,4,N Current (RMS),A,12.6
353091,Bedehaven Close,2024-01-19T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.1
353091,Bedehaven Close,2024-01-19T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.7
353091,Bedehaven Close,2024-01-19T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.2
353091,Bedehaven Close,2024-01-19T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
353091,Bedehaven Close,2024-01-19T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
353091,Bedehaven Close,2024-01-19T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.42
353091,Bedehaven Close,2024-01-19T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.32
353091,Bedehaven Close,2024-01-19T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.82
353091,Bedehaven Close,2024-01-19T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.31
353091,Bedehaven Close,2024-01-19T07:40:00.000+00:00,feeder,3,N Current (RMS),A,26.0
353091,Bedehaven Close,2024-01-19T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,39.6
353091,Bedehaven Close,2024-01-19T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,33.9
353091,Bedehaven Close,2024-01-19T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,37.3
353091,Bedehaven Close,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
353091,Bedehaven Close,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.49
353091,Bedehaven Close,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
353091,Bedehaven Close,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.07
353091,Bedehaven Close,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.25
353091,Bedehaven Close,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.07
353091,Bedehaven Close,2024-01-19T07:40:00.000+00:00,feeder,2,N Current (RMS),A,24.9
353091,Bedehaven Close,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.7
353091,Bedehaven Close,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,46.8
353091,Bedehaven Close,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.6
353091,Bedehaven Close,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
353091,Bedehaven Close,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
353091,Bedehaven Close,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
353091,Bedehaven Close,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.83
353091,Bedehaven Close,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.3
353091,Bedehaven Close,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.7
353091,Bedehaven Close,2024-01-19T07:40:00.000+00:00,feeder,1,N Current (RMS),A,10.9
353091,Bedehaven Close,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.9
353091,Bedehaven Close,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.4
353091,Bedehaven Close,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.8
353091,Bedehaven Close,2024-01-19T07:40:00.000+00:00,transformer,,Temperature,C,13.6
353091,Bedehaven Close,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
353091,Bedehaven Close,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
353091,Bedehaven Close,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
353091,Bedehaven Close,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
353091,Bedehaven Close,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
353091,Bedehaven Close,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
353091,Bedehaven Close,2024-01-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
353091,Bedehaven Close,2024-01-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
353091,Bedehaven Close,2024-01-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
353091,Bedehaven Close,2024-01-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,20.07
353091,Bedehaven Close,2024-01-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,27.52
353091,Bedehaven Close,2024-01-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,19.33
353091,Bedehaven Close,2024-01-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,45.8
353091,Bedehaven Close,2024-01-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
353091,Bedehaven Close,2024-01-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
353091,Bedehaven Close,2024-01-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
353091,Bedehaven Close,2024-01-19T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
353091,Bedehaven Close,2024-01-19T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
353091,Bedehaven Close,2024-01-19T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
353091,Bedehaven Close,2024-01-19T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.96
353091,Bedehaven Close,2024-01-19T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.53
353091,Bedehaven Close,2024-01-19T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.77
353091,Bedehaven Close,2024-01-19T07:30:00.000+00:00,feeder,4,N Current (RMS),A,15.8
353091,Bedehaven Close,2024-01-19T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.3
353091,Bedehaven Close,2024-01-19T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.3
353091,Bedehaven Close,2024-01-19T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.3
353091,Bedehaven Close,2024-01-19T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
353091,Bedehaven Close,2024-01-19T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
353091,Bedehaven Close,2024-01-19T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.81
353091,Bedehaven Close,2024-01-19T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.72
353091,Bedehaven Close,2024-01-19T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.78
353091,Bedehaven Close,2024-01-19T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.86
353091,Bedehaven Close,2024-01-19T07:30:00.000+00:00,feeder,3,N Current (RMS),A,37.4
353091,Bedehaven Close,2024-01-19T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,55.8
353091,Bedehaven Close,2024-01-19T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.1
353091,Bedehaven Close,2024-01-19T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,39.0
353091,Bedehaven Close,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
353091,Bedehaven Close,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.43
353091,Bedehaven Close,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
353091,Bedehaven Close,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.41
353091,Bedehaven Close,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.63
353091,Bedehaven Close,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.29
353091,Bedehaven Close,2024-01-19T07:30:00.000+00:00,feeder,2,N Current (RMS),A,25.9
353091,Bedehaven Close,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.7
353091,Bedehaven Close,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,44.4
353091,Bedehaven Close,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.6
353091,Bedehaven Close,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
353091,Bedehaven Close,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
353091,Bedehaven Close,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
353091,Bedehaven Close,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.78
353091,Bedehaven Close,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.09
353091,Bedehaven Close,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.8
353091,Bedehaven Close,2024-01-19T07:30:00.000+00:00,feeder,1,N Current (RMS),A,13.9
353091,Bedehaven Close,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.6
353091,Bedehaven Close,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.9
353091,Bedehaven Close,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.7
353091,Bedehaven Close,2024-01-19T07:30:00.000+00:00,transformer,,Temperature,C,13.7
353091,Bedehaven Close,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
353091,Bedehaven Close,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
353091,Bedehaven Close,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
353091,Bedehaven Close,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
353091,Bedehaven Close,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
353091,Bedehaven Close,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
353091,Bedehaven Close,2024-01-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
353091,Bedehaven Close,2024-01-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
353091,Bedehaven Close,2024-01-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
353091,Bedehaven Close,2024-01-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,23.87
353091,Bedehaven Close,2024-01-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,27.03
353091,Bedehaven Close,2024-01-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,20.72
353091,Bedehaven Close,2024-01-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,46.3
353091,Bedehaven Close,2024-01-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
353091,Bedehaven Close,2024-01-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
353091,Bedehaven Close,2024-01-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
353091,Bedehaven Close,2024-01-19T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
353091,Bedehaven Close,2024-01-19T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
353091,Bedehaven Close,2024-01-19T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
353091,Bedehaven Close,2024-01-19T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.02
353091,Bedehaven Close,2024-01-19T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.23
353091,Bedehaven Close,2024-01-19T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.42
353091,Bedehaven Close,2024-01-19T07:20:00.000+00:00,feeder,4,N Current (RMS),A,12.8
353091,Bedehaven Close,2024-01-19T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.4
353091,Bedehaven Close,2024-01-19T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.0
353091,Bedehaven Close,2024-01-19T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.9
353091,Bedehaven Close,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
353091,Bedehaven Close,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.13
353091,Bedehaven Close,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.2
353091,Bedehaven Close,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.53
353091,Bedehaven Close,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.73
353091,Bedehaven Close,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.7
353091,Bedehaven Close,2024-01-19T07:20:00.000+00:00,feeder,3,N Current (RMS),A,57.8
353091,Bedehaven Close,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,81.1
353091,Bedehaven Close,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.8
353091,Bedehaven Close,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.6
353091,Bedehaven Close,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
353091,Bedehaven Close,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
353091,Bedehaven Close,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
353091,Bedehaven Close,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.51
353091,Bedehaven Close,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.01
353091,Bedehaven Close,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.69
353091,Bedehaven Close,2024-01-19T07:20:00.000+00:00,feeder,2,N Current (RMS),A,18.6
353091,Bedehaven Close,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.1
353091,Bedehaven Close,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.1
353091,Bedehaven Close,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.6
353091,Bedehaven Close,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
353091,Bedehaven Close,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
353091,Bedehaven Close,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
353091,Bedehaven Close,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.01
353091,Bedehaven Close,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.24
353091,Bedehaven Close,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.92
353091,Bedehaven Close,2024-01-19T07:20:00.000+00:00,feeder,1,N Current (RMS),A,12.1
353091,Bedehaven Close,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.0
353091,Bedehaven Close,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
353091,Bedehaven Close,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.9
353091,Bedehaven Close,2024-01-19T07:20:00.000+00:00,transformer,,Temperature,C,13.8
353091,Bedehaven Close,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
353091,Bedehaven Close,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
353091,Bedehaven Close,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
353091,Bedehaven Close,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
353091,Bedehaven Close,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
353091,Bedehaven Close,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
353091,Bedehaven Close,2024-01-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
353091,Bedehaven Close,2024-01-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
353091,Bedehaven Close,2024-01-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
353091,Bedehaven Close,2024-01-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,32.07
353091,Bedehaven Close,2024-01-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,24.21
353091,Bedehaven Close,2024-01-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,18.73
353091,Bedehaven Close,2024-01-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,65.3
353091,Bedehaven Close,2024-01-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
353091,Bedehaven Close,2024-01-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
353091,Bedehaven Close,2024-01-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
353091,Bedehaven Close,2024-01-19T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
353091,Bedehaven Close,2024-01-19T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
353091,Bedehaven Close,2024-01-19T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
353091,Bedehaven Close,2024-01-19T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.43
353091,Bedehaven Close,2024-01-19T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.96
353091,Bedehaven Close,2024-01-19T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.59
353091,Bedehaven Close,2024-01-19T07:10:00.000+00:00,feeder,4,N Current (RMS),A,8.1
353091,Bedehaven Close,2024-01-19T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.1
353091,Bedehaven Close,2024-01-19T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
353091,Bedehaven Close,2024-01-19T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.7
353091,Bedehaven Close,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
353091,Bedehaven Close,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
353091,Bedehaven Close,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.02
353091,Bedehaven Close,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.4
353091,Bedehaven Close,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.48
353091,Bedehaven Close,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.58
353091,Bedehaven Close,2024-01-19T07:10:00.000+00:00,feeder,3,N Current (RMS),A,42.8
353091,Bedehaven Close,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,62.0
353091,Bedehaven Close,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.3
353091,Bedehaven Close,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,38.0
353091,Bedehaven Close,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.2
353091,Bedehaven Close,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
353091,Bedehaven Close,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
353091,Bedehaven Close,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.51
353091,Bedehaven Close,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.3
353091,Bedehaven Close,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.96
353091,Bedehaven Close,2024-01-19T07:10:00.000+00:00,feeder,2,N Current (RMS),A,20.0
353091,Bedehaven Close,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.3
353091,Bedehaven Close,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,39.5
353091,Bedehaven Close,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.8
353091,Bedehaven Close,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
353091,Bedehaven Close,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
353091,Bedehaven Close,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
353091,Bedehaven Close,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.92
353091,Bedehaven Close,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.28
353091,Bedehaven Close,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.16
353091,Bedehaven Close,2024-01-19T07:10:00.000+00:00,feeder,1,N Current (RMS),A,12.4
353091,Bedehaven Close,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.0
353091,Bedehaven Close,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.4
353091,Bedehaven Close,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.2
353091,Bedehaven Close,2024-01-19T07:10:00.000+00:00,transformer,,Temperature,C,13.9
353091,Bedehaven Close,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
353091,Bedehaven Close,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
353091,Bedehaven Close,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
353091,Bedehaven Close,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
353091,Bedehaven Close,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
353091,Bedehaven Close,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
353091,Bedehaven Close,2024-01-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
353091,Bedehaven Close,2024-01-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
353091,Bedehaven Close,2024-01-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
353091,Bedehaven Close,2024-01-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,25.27
353091,Bedehaven Close,2024-01-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,23.02
353091,Bedehaven Close,2024-01-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,21.29
353091,Bedehaven Close,2024-01-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,41.8
353091,Bedehaven Close,2024-01-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
353091,Bedehaven Close,2024-01-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
353091,Bedehaven Close,2024-01-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
353091,Bedehaven Close,2024-01-19T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
353091,Bedehaven Close,2024-01-19T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
353091,Bedehaven Close,2024-01-19T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
353091,Bedehaven Close,2024-01-19T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.88
353091,Bedehaven Close,2024-01-19T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.94
353091,Bedehaven Close,2024-01-19T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.69
353091,Bedehaven Close,2024-01-19T07:00:00.000+00:00,feeder,4,N Current (RMS),A,7.9
353091,Bedehaven Close,2024-01-19T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.1
353091,Bedehaven Close,2024-01-19T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.1
353091,Bedehaven Close,2024-01-19T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.7
353091,Bedehaven Close,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.23
353091,Bedehaven Close,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
353091,Bedehaven Close,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.02
353091,Bedehaven Close,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.27
353091,Bedehaven Close,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.69
353091,Bedehaven Close,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.34
353091,Bedehaven Close,2024-01-19T07:00:00.000+00:00,feeder,3,N Current (RMS),A,22.2
353091,Bedehaven Close,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.3
353091,Bedehaven Close,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.1
353091,Bedehaven Close,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.0
353091,Bedehaven Close,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
353091,Bedehaven Close,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
353091,Bedehaven Close,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
353091,Bedehaven Close,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.81
353091,Bedehaven Close,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.78
353091,Bedehaven Close,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.38
353091,Bedehaven Close,2024-01-19T07:00:00.000+00:00,feeder,2,N Current (RMS),A,36.0
353091,Bedehaven Close,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.1
353091,Bedehaven Close,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,57.2
353091,Bedehaven Close,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.3
353091,Bedehaven Close,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
353091,Bedehaven Close,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
353091,Bedehaven Close,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.23
353091,Bedehaven Close,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.96
353091,Bedehaven Close,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.26
353091,Bedehaven Close,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.97
353091,Bedehaven Close,2024-01-19T07:00:00.000+00:00,feeder,1,N Current (RMS),A,15.0
353091,Bedehaven Close,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.4
353091,Bedehaven Close,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.3
353091,Bedehaven Close,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.4
353091,Bedehaven Close,2024-01-19T07:00:00.000+00:00,transformer,,Temperature,C,13.9
353091,Bedehaven Close,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
353091,Bedehaven Close,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
353091,Bedehaven Close,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
353091,Bedehaven Close,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
353091,Bedehaven Close,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
353091,Bedehaven Close,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
353091,Bedehaven Close,2024-01-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
353091,Bedehaven Close,2024-01-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
353091,Bedehaven Close,2024-01-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
353091,Bedehaven Close,2024-01-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,18.92
353091,Bedehaven Close,2024-01-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,26.68
353091,Bedehaven Close,2024-01-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,21.39
353091,Bedehaven Close,2024-01-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,47.0
353091,Bedehaven Close,2024-01-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
353091,Bedehaven Close,2024-01-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
353091,Bedehaven Close,2024-01-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
353091,Bedehaven Close,2024-01-19T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
353091,Bedehaven Close,2024-01-19T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
353091,Bedehaven Close,2024-01-19T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
353091,Bedehaven Close,2024-01-19T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.4
353091,Bedehaven Close,2024-01-19T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.46
353091,Bedehaven Close,2024-01-19T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.82
353091,Bedehaven Close,2024-01-19T06:50:00.000+00:00,feeder,4,N Current (RMS),A,12.9
353091,Bedehaven Close,2024-01-19T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.2
353091,Bedehaven Close,2024-01-19T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.6
353091,Bedehaven Close,2024-01-19T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,28.2
353091,Bedehaven Close,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.04
353091,Bedehaven Close,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
353091,Bedehaven Close,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.1
353091,Bedehaven Close,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.67
353091,Bedehaven Close,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.41
353091,Bedehaven Close,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.44
353091,Bedehaven Close,2024-01-19T06:50:00.000+00:00,feeder,3,N Current (RMS),A,16.9
353091,Bedehaven Close,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.9
353091,Bedehaven Close,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.8
353091,Bedehaven Close,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.3
353091,Bedehaven Close,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
353091,Bedehaven Close,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
353091,Bedehaven Close,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
353091,Bedehaven Close,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.73
353091,Bedehaven Close,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.95
353091,Bedehaven Close,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.4
353091,Bedehaven Close,2024-01-19T06:50:00.000+00:00,feeder,2,N Current (RMS),A,33.4
353091,Bedehaven Close,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.1
353091,Bedehaven Close,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,55.0
353091,Bedehaven Close,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.6
353091,Bedehaven Close,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
353091,Bedehaven Close,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
353091,Bedehaven Close,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.2
353091,Bedehaven Close,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.21
353091,Bedehaven Close,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.03
353091,Bedehaven Close,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.46
353091,Bedehaven Close,2024-01-19T06:50:00.000+00:00,feeder,1,N Current (RMS),A,11.3
353091,Bedehaven Close,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.8
353091,Bedehaven Close,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.4
353091,Bedehaven Close,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.8
353091,Bedehaven Close,2024-01-19T06:50:00.000+00:00,transformer,,Temperature,C,13.9
353091,Bedehaven Close,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
353091,Bedehaven Close,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
353091,Bedehaven Close,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
353091,Bedehaven Close,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
353091,Bedehaven Close,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
353091,Bedehaven Close,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
353091,Bedehaven Close,2024-01-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
353091,Bedehaven Close,2024-01-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
353091,Bedehaven Close,2024-01-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
353091,Bedehaven Close,2024-01-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,16.01
353091,Bedehaven Close,2024-01-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,28.85
353091,Bedehaven Close,2024-01-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,27.12
353091,Bedehaven Close,2024-01-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,51.7
353091,Bedehaven Close,2024-01-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
353091,Bedehaven Close,2024-01-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
353091,Bedehaven Close,2024-01-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
353091,Bedehaven Close,2024-01-19T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
353091,Bedehaven Close,2024-01-19T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
353091,Bedehaven Close,2024-01-19T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
353091,Bedehaven Close,2024-01-19T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.83
353091,Bedehaven Close,2024-01-19T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.76
353091,Bedehaven Close,2024-01-19T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.55
353091,Bedehaven Close,2024-01-19T06:40:00.000+00:00,feeder,4,N Current (RMS),A,21.5
353091,Bedehaven Close,2024-01-19T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.6
353091,Bedehaven Close,2024-01-19T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.9
353091,Bedehaven Close,2024-01-19T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,35.5
353091,Bedehaven Close,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
353091,Bedehaven Close,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
353091,Bedehaven Close,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.04
353091,Bedehaven Close,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.02
353091,Bedehaven Close,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.59
353091,Bedehaven Close,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.64
353091,Bedehaven Close,2024-01-19T06:40:00.000+00:00,feeder,3,N Current (RMS),A,17.0
353091,Bedehaven Close,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
353091,Bedehaven Close,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
353091,Bedehaven Close,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.3
353091,Bedehaven Close,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.38
353091,Bedehaven Close,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
353091,Bedehaven Close,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
353091,Bedehaven Close,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.88
353091,Bedehaven Close,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.66
353091,Bedehaven Close,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.03
353091,Bedehaven Close,2024-01-19T06:40:00.000+00:00,feeder,2,N Current (RMS),A,26.4
353091,Bedehaven Close,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.6
353091,Bedehaven Close,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,48.8
353091,Bedehaven Close,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.8
353091,Bedehaven Close,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
353091,Bedehaven Close,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
353091,Bedehaven Close,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
353091,Bedehaven Close,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.36
353091,Bedehaven Close,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.86
353091,Bedehaven Close,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.6
353091,Bedehaven Close,2024-01-19T06:40:00.000+00:00,feeder,1,N Current (RMS),A,11.9
353091,Bedehaven Close,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.9
353091,Bedehaven Close,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.1
353091,Bedehaven Close,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.4
353091,Bedehaven Close,2024-01-19T06:40:00.000+00:00,transformer,,Temperature,C,13.9
353091,Bedehaven Close,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
353091,Bedehaven Close,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
353091,Bedehaven Close,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
353091,Bedehaven Close,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
353091,Bedehaven Close,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
353091,Bedehaven Close,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
353091,Bedehaven Close,2024-01-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
353091,Bedehaven Close,2024-01-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
353091,Bedehaven Close,2024-01-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
353091,Bedehaven Close,2024-01-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,14.09
353091,Bedehaven Close,2024-01-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,22.86
353091,Bedehaven Close,2024-01-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,25.81
353091,Bedehaven Close,2024-01-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,47.5
353091,Bedehaven Close,2024-01-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
353091,Bedehaven Close,2024-01-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
353091,Bedehaven Close,2024-01-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
353091,Bedehaven Close,2024-01-19T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
353091,Bedehaven Close,2024-01-19T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
353091,Bedehaven Close,2024-01-19T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
353091,Bedehaven Close,2024-01-19T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.61
353091,Bedehaven Close,2024-01-19T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.71
353091,Bedehaven Close,2024-01-19T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.85
353091,Bedehaven Close,2024-01-19T06:30:00.000+00:00,feeder,4,N Current (RMS),A,15.7
353091,Bedehaven Close,2024-01-19T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.7
353091,Bedehaven Close,2024-01-19T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.3
353091,Bedehaven Close,2024-01-19T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.9
353091,Bedehaven Close,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.92
353091,Bedehaven Close,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
353091,Bedehaven Close,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.91
353091,Bedehaven Close,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.98
353091,Bedehaven Close,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.11
353091,Bedehaven Close,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.82
353091,Bedehaven Close,2024-01-19T06:30:00.000+00:00,feeder,3,N Current (RMS),A,24.8
353091,Bedehaven Close,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.6
353091,Bedehaven Close,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.4
353091,Bedehaven Close,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.7
353091,Bedehaven Close,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
353091,Bedehaven Close,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
353091,Bedehaven Close,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
353091,Bedehaven Close,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.56
353091,Bedehaven Close,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.03
353091,Bedehaven Close,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.51
353091,Bedehaven Close,2024-01-19T06:30:00.000+00:00,feeder,2,N Current (RMS),A,33.3
353091,Bedehaven Close,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.2
353091,Bedehaven Close,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,54.3
353091,Bedehaven Close,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.2
353091,Bedehaven Close,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
353091,Bedehaven Close,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
353091,Bedehaven Close,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.26
353091,Bedehaven Close,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.5
353091,Bedehaven Close,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.91
353091,Bedehaven Close,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.8
353091,Bedehaven Close,2024-01-19T06:30:00.000+00:00,feeder,1,N Current (RMS),A,9.0
353091,Bedehaven Close,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.0
353091,Bedehaven Close,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.8
353091,Bedehaven Close,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.4
353091,Bedehaven Close,2024-01-19T06:30:00.000+00:00,transformer,,Temperature,C,13.9
353091,Bedehaven Close,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
353091,Bedehaven Close,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
353091,Bedehaven Close,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
353091,Bedehaven Close,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
353091,Bedehaven Close,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
353091,Bedehaven Close,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
353091,Bedehaven Close,2024-01-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
353091,Bedehaven Close,2024-01-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
353091,Bedehaven Close,2024-01-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
353091,Bedehaven Close,2024-01-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,15.65
353091,Bedehaven Close,2024-01-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,25.76
353091,Bedehaven Close,2024-01-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,21.98
353091,Bedehaven Close,2024-01-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,44.2
353091,Bedehaven Close,2024-01-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
353091,Bedehaven Close,2024-01-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
353091,Bedehaven Close,2024-01-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
353091,Bedehaven Close,2024-01-19T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
353091,Bedehaven Close,2024-01-19T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
353091,Bedehaven Close,2024-01-19T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
353091,Bedehaven Close,2024-01-19T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.06
353091,Bedehaven Close,2024-01-19T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.64
353091,Bedehaven Close,2024-01-19T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.36
353091,Bedehaven Close,2024-01-19T06:20:00.000+00:00,feeder,4,N Current (RMS),A,12.0
353091,Bedehaven Close,2024-01-19T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.7
353091,Bedehaven Close,2024-01-19T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.7
353091,Bedehaven Close,2024-01-19T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.2
353091,Bedehaven Close,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.31
353091,Bedehaven Close,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
353091,Bedehaven Close,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.93
353091,Bedehaven Close,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.2
353091,Bedehaven Close,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.01
353091,Bedehaven Close,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.88
353091,Bedehaven Close,2024-01-19T06:20:00.000+00:00,feeder,3,N Current (RMS),A,20.7
353091,Bedehaven Close,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.8
353091,Bedehaven Close,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.1
353091,Bedehaven Close,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.4
353091,Bedehaven Close,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
353091,Bedehaven Close,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.42
353091,Bedehaven Close,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
353091,Bedehaven Close,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.38
353091,Bedehaven Close,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.63
353091,Bedehaven Close,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.87
353091,Bedehaven Close,2024-01-19T06:20:00.000+00:00,feeder,2,N Current (RMS),A,32.2
353091,Bedehaven Close,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.4
353091,Bedehaven Close,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,53.4
353091,Bedehaven Close,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.3
353091,Bedehaven Close,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
353091,Bedehaven Close,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
353091,Bedehaven Close,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.28
353091,Bedehaven Close,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.19
353091,Bedehaven Close,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.52
353091,Bedehaven Close,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.86
353091,Bedehaven Close,2024-01-19T06:20:00.000+00:00,feeder,1,N Current (RMS),A,7.0
