Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353091,Bedehaven Close,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.5
353091,Bedehaven Close,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.9
353091,Bedehaven Close,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.7
353091,Bedehaven Close,2024-01-19T06:20:00.000+00:00,transformer,,Temperature,C,13.9
353091,Bedehaven Close,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
353091,Bedehaven Close,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
353091,Bedehaven Close,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
353091,Bedehaven Close,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
353091,Bedehaven Close,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
353091,Bedehaven Close,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
353091,Bedehaven Close,2024-01-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
353091,Bedehaven Close,2024-01-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
353091,Bedehaven Close,2024-01-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
353091,Bedehaven Close,2024-01-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,12.84
353091,Bedehaven Close,2024-01-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,26.81
353091,Bedehaven Close,2024-01-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,19.97
353091,Bedehaven Close,2024-01-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,52.4
353091,Bedehaven Close,2024-01-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
353091,Bedehaven Close,2024-01-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
353091,Bedehaven Close,2024-01-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
353091,Bedehaven Close,2024-01-19T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
353091,Bedehaven Close,2024-01-19T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
353091,Bedehaven Close,2024-01-19T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
353091,Bedehaven Close,2024-01-19T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.12
353091,Bedehaven Close,2024-01-19T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.28
353091,Bedehaven Close,2024-01-19T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.27
353091,Bedehaven Close,2024-01-19T06:10:00.000+00:00,feeder,4,N Current (RMS),A,10.1
353091,Bedehaven Close,2024-01-19T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.7
353091,Bedehaven Close,2024-01-19T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.4
353091,Bedehaven Close,2024-01-19T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.7
353091,Bedehaven Close,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
353091,Bedehaven Close,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
353091,Bedehaven Close,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.01
353091,Bedehaven Close,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.18
353091,Bedehaven Close,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.18
353091,Bedehaven Close,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.42
353091,Bedehaven Close,2024-01-19T06:10:00.000+00:00,feeder,3,N Current (RMS),A,22.7
353091,Bedehaven Close,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.4
353091,Bedehaven Close,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
353091,Bedehaven Close,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.8
353091,Bedehaven Close,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.28
353091,Bedehaven Close,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.14
353091,Bedehaven Close,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
353091,Bedehaven Close,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.54
353091,Bedehaven Close,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.21
353091,Bedehaven Close,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.33
353091,Bedehaven Close,2024-01-19T06:10:00.000+00:00,feeder,2,N Current (RMS),A,39.6
353091,Bedehaven Close,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
353091,Bedehaven Close,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,60.9
353091,Bedehaven Close,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.0
353091,Bedehaven Close,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
353091,Bedehaven Close,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
353091,Bedehaven Close,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.36
353091,Bedehaven Close,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.16
353091,Bedehaven Close,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.08
353091,Bedehaven Close,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.78
353091,Bedehaven Close,2024-01-19T06:10:00.000+00:00,feeder,1,N Current (RMS),A,13.8
353091,Bedehaven Close,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.7
353091,Bedehaven Close,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.3
353091,Bedehaven Close,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.4
353091,Bedehaven Close,2024-01-19T06:10:00.000+00:00,transformer,,Temperature,C,13.9
353091,Bedehaven Close,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
353091,Bedehaven Close,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
353091,Bedehaven Close,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
353091,Bedehaven Close,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.03
353091,Bedehaven Close,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
353091,Bedehaven Close,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
353091,Bedehaven Close,2024-01-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
353091,Bedehaven Close,2024-01-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
353091,Bedehaven Close,2024-01-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
353091,Bedehaven Close,2024-01-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
353091,Bedehaven Close,2024-01-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,26.76
353091,Bedehaven Close,2024-01-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,18.81
353091,Bedehaven Close,2024-01-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,46.9
353091,Bedehaven Close,2024-01-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
353091,Bedehaven Close,2024-01-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
353091,Bedehaven Close,2024-01-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
353091,Bedehaven Close,2024-01-19T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
353091,Bedehaven Close,2024-01-19T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
353091,Bedehaven Close,2024-01-19T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
353091,Bedehaven Close,2024-01-19T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.63
353091,Bedehaven Close,2024-01-19T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.29
353091,Bedehaven Close,2024-01-19T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.19
353091,Bedehaven Close,2024-01-19T06:00:00.000+00:00,feeder,4,N Current (RMS),A,13.0
353091,Bedehaven Close,2024-01-19T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.4
353091,Bedehaven Close,2024-01-19T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.4
353091,Bedehaven Close,2024-01-19T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.6
353091,Bedehaven Close,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
353091,Bedehaven Close,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
353091,Bedehaven Close,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.9
353091,Bedehaven Close,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.17
353091,Bedehaven Close,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.93
353091,Bedehaven Close,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.81
353091,Bedehaven Close,2024-01-19T06:00:00.000+00:00,feeder,3,N Current (RMS),A,22.0
353091,Bedehaven Close,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.5
353091,Bedehaven Close,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.6
353091,Bedehaven Close,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.3
353091,Bedehaven Close,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
353091,Bedehaven Close,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
353091,Bedehaven Close,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
353091,Bedehaven Close,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.56
353091,Bedehaven Close,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.39
353091,Bedehaven Close,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.89
353091,Bedehaven Close,2024-01-19T06:00:00.000+00:00,feeder,2,N Current (RMS),A,22.8
353091,Bedehaven Close,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.1
353091,Bedehaven Close,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.2
353091,Bedehaven Close,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.5
353091,Bedehaven Close,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
353091,Bedehaven Close,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
353091,Bedehaven Close,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
353091,Bedehaven Close,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.48
353091,Bedehaven Close,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.64
353091,Bedehaven Close,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.83
353091,Bedehaven Close,2024-01-19T06:00:00.000+00:00,feeder,1,N Current (RMS),A,11.2
353091,Bedehaven Close,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
353091,Bedehaven Close,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.2
353091,Bedehaven Close,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
353091,Bedehaven Close,2024-01-19T06:00:00.000+00:00,transformer,,Temperature,C,13.9
353091,Bedehaven Close,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
353091,Bedehaven Close,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
353091,Bedehaven Close,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
353091,Bedehaven Close,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.33
353091,Bedehaven Close,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
353091,Bedehaven Close,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
353091,Bedehaven Close,2024-01-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
353091,Bedehaven Close,2024-01-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
353091,Bedehaven Close,2024-01-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
353091,Bedehaven Close,2024-01-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,16.83
353091,Bedehaven Close,2024-01-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,23.25
353091,Bedehaven Close,2024-01-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,18.72
353091,Bedehaven Close,2024-01-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,37.9
353091,Bedehaven Close,2024-01-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
353091,Bedehaven Close,2024-01-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
353091,Bedehaven Close,2024-01-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
353091,Bedehaven Close,2024-01-19T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
353091,Bedehaven Close,2024-01-19T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
353091,Bedehaven Close,2024-01-19T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
353091,Bedehaven Close,2024-01-19T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.65
353091,Bedehaven Close,2024-01-19T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.79
353091,Bedehaven Close,2024-01-19T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.37
353091,Bedehaven Close,2024-01-19T05:50:00.000+00:00,feeder,4,N Current (RMS),A,16.3
353091,Bedehaven Close,2024-01-19T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.5
353091,Bedehaven Close,2024-01-19T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.9
353091,Bedehaven Close,2024-01-19T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.1
353091,Bedehaven Close,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.41
353091,Bedehaven Close,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
353091,Bedehaven Close,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.97
353091,Bedehaven Close,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.59
353091,Bedehaven Close,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.74
353091,Bedehaven Close,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.34
353091,Bedehaven Close,2024-01-19T05:50:00.000+00:00,feeder,3,N Current (RMS),A,17.3
353091,Bedehaven Close,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.8
353091,Bedehaven Close,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.4
353091,Bedehaven Close,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.3
353091,Bedehaven Close,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
353091,Bedehaven Close,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
353091,Bedehaven Close,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
353091,Bedehaven Close,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.08
353091,Bedehaven Close,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.8
353091,Bedehaven Close,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.53
353091,Bedehaven Close,2024-01-19T05:50:00.000+00:00,feeder,2,N Current (RMS),A,21.4
353091,Bedehaven Close,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.3
353091,Bedehaven Close,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,41.0
353091,Bedehaven Close,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.6
353091,Bedehaven Close,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
353091,Bedehaven Close,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
353091,Bedehaven Close,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
353091,Bedehaven Close,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.32
353091,Bedehaven Close,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.18
353091,Bedehaven Close,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.82
353091,Bedehaven Close,2024-01-19T05:50:00.000+00:00,feeder,1,N Current (RMS),A,4.4
353091,Bedehaven Close,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.9
353091,Bedehaven Close,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.9
353091,Bedehaven Close,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.4
353091,Bedehaven Close,2024-01-19T05:50:00.000+00:00,transformer,,Temperature,C,13.9
353091,Bedehaven Close,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
353091,Bedehaven Close,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
353091,Bedehaven Close,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
353091,Bedehaven Close,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.07
353091,Bedehaven Close,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
353091,Bedehaven Close,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
353091,Bedehaven Close,2024-01-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
353091,Bedehaven Close,2024-01-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
353091,Bedehaven Close,2024-01-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
353091,Bedehaven Close,2024-01-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,15.64
353091,Bedehaven Close,2024-01-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,21.51
353091,Bedehaven Close,2024-01-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,16.06
353091,Bedehaven Close,2024-01-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,37.6
353091,Bedehaven Close,2024-01-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
353091,Bedehaven Close,2024-01-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
353091,Bedehaven Close,2024-01-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
353091,Bedehaven Close,2024-01-19T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.06
353091,Bedehaven Close,2024-01-19T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
353091,Bedehaven Close,2024-01-19T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
353091,Bedehaven Close,2024-01-19T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.31
353091,Bedehaven Close,2024-01-19T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.38
353091,Bedehaven Close,2024-01-19T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.12
353091,Bedehaven Close,2024-01-19T05:40:00.000+00:00,feeder,4,N Current (RMS),A,27.1
353091,Bedehaven Close,2024-01-19T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.6
353091,Bedehaven Close,2024-01-19T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,43.2
353091,Bedehaven Close,2024-01-19T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.9
353091,Bedehaven Close,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.63
353091,Bedehaven Close,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
353091,Bedehaven Close,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.78
353091,Bedehaven Close,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.36
353091,Bedehaven Close,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.65
353091,Bedehaven Close,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.89
353091,Bedehaven Close,2024-01-19T05:40:00.000+00:00,feeder,3,N Current (RMS),A,15.8
353091,Bedehaven Close,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.3
353091,Bedehaven Close,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.2
353091,Bedehaven Close,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.0
353091,Bedehaven Close,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.33
353091,Bedehaven Close,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.63
353091,Bedehaven Close,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
353091,Bedehaven Close,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.87
353091,Bedehaven Close,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.3
353091,Bedehaven Close,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.53
353091,Bedehaven Close,2024-01-19T05:40:00.000+00:00,feeder,2,N Current (RMS),A,26.2
353091,Bedehaven Close,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.1
353091,Bedehaven Close,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.9
353091,Bedehaven Close,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.4
353091,Bedehaven Close,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
353091,Bedehaven Close,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
353091,Bedehaven Close,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
353091,Bedehaven Close,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.38
353091,Bedehaven Close,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.22
353091,Bedehaven Close,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.97
353091,Bedehaven Close,2024-01-19T05:40:00.000+00:00,feeder,1,N Current (RMS),A,6.4
353091,Bedehaven Close,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.1
353091,Bedehaven Close,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.3
353091,Bedehaven Close,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
353091,Bedehaven Close,2024-01-19T05:40:00.000+00:00,transformer,,Temperature,C,13.9
353091,Bedehaven Close,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
353091,Bedehaven Close,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
353091,Bedehaven Close,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
353091,Bedehaven Close,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.46
353091,Bedehaven Close,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
353091,Bedehaven Close,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
353091,Bedehaven Close,2024-01-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
353091,Bedehaven Close,2024-01-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
353091,Bedehaven Close,2024-01-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
353091,Bedehaven Close,2024-01-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,16.93
353091,Bedehaven Close,2024-01-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,20.55
353091,Bedehaven Close,2024-01-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,21.51
353091,Bedehaven Close,2024-01-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,33.3
353091,Bedehaven Close,2024-01-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
353091,Bedehaven Close,2024-01-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
353091,Bedehaven Close,2024-01-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
353091,Bedehaven Close,2024-01-19T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.03
353091,Bedehaven Close,2024-01-19T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
353091,Bedehaven Close,2024-01-19T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
353091,Bedehaven Close,2024-01-19T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.74
353091,Bedehaven Close,2024-01-19T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.47
353091,Bedehaven Close,2024-01-19T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.06
353091,Bedehaven Close,2024-01-19T05:30:00.000+00:00,feeder,4,N Current (RMS),A,24.5
353091,Bedehaven Close,2024-01-19T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.2
353091,Bedehaven Close,2024-01-19T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,42.1
353091,Bedehaven Close,2024-01-19T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.7
353091,Bedehaven Close,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.33
353091,Bedehaven Close,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
353091,Bedehaven Close,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.05
353091,Bedehaven Close,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.72
353091,Bedehaven Close,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.15
353091,Bedehaven Close,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.25
353091,Bedehaven Close,2024-01-19T05:30:00.000+00:00,feeder,3,N Current (RMS),A,17.6
353091,Bedehaven Close,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.2
353091,Bedehaven Close,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.2
353091,Bedehaven Close,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.1
353091,Bedehaven Close,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.3
353091,Bedehaven Close,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.83
353091,Bedehaven Close,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
353091,Bedehaven Close,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.19
353091,Bedehaven Close,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.61
353091,Bedehaven Close,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.25
353091,Bedehaven Close,2024-01-19T05:30:00.000+00:00,feeder,2,N Current (RMS),A,33.9
353091,Bedehaven Close,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.6
353091,Bedehaven Close,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.4
353091,Bedehaven Close,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,50.1
353091,Bedehaven Close,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
353091,Bedehaven Close,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
353091,Bedehaven Close,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
353091,Bedehaven Close,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.51
353091,Bedehaven Close,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.05
353091,Bedehaven Close,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.93
353091,Bedehaven Close,2024-01-19T05:30:00.000+00:00,feeder,1,N Current (RMS),A,6.4
353091,Bedehaven Close,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.4
353091,Bedehaven Close,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.1
353091,Bedehaven Close,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.8
353091,Bedehaven Close,2024-01-19T05:30:00.000+00:00,transformer,,Temperature,C,13.9
353091,Bedehaven Close,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
353091,Bedehaven Close,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
353091,Bedehaven Close,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
353091,Bedehaven Close,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.43
353091,Bedehaven Close,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
353091,Bedehaven Close,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
353091,Bedehaven Close,2024-01-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
353091,Bedehaven Close,2024-01-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
353091,Bedehaven Close,2024-01-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
353091,Bedehaven Close,2024-01-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,15.15
353091,Bedehaven Close,2024-01-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,23.29
353091,Bedehaven Close,2024-01-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,23.49
353091,Bedehaven Close,2024-01-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,41.0
353091,Bedehaven Close,2024-01-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
353091,Bedehaven Close,2024-01-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
353091,Bedehaven Close,2024-01-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
353091,Bedehaven Close,2024-01-19T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
353091,Bedehaven Close,2024-01-19T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
353091,Bedehaven Close,2024-01-19T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
353091,Bedehaven Close,2024-01-19T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.76
353091,Bedehaven Close,2024-01-19T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.03
353091,Bedehaven Close,2024-01-19T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.26
353091,Bedehaven Close,2024-01-19T05:20:00.000+00:00,feeder,4,N Current (RMS),A,28.6
353091,Bedehaven Close,2024-01-19T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.4
353091,Bedehaven Close,2024-01-19T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,50.1
353091,Bedehaven Close,2024-01-19T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.6
353091,Bedehaven Close,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.64
353091,Bedehaven Close,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
353091,Bedehaven Close,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.93
353091,Bedehaven Close,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.78
353091,Bedehaven Close,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.91
353091,Bedehaven Close,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.41
353091,Bedehaven Close,2024-01-19T05:20:00.000+00:00,feeder,3,N Current (RMS),A,13.5
353091,Bedehaven Close,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.8
353091,Bedehaven Close,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.8
353091,Bedehaven Close,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.6
353091,Bedehaven Close,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
353091,Bedehaven Close,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.58
353091,Bedehaven Close,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
353091,Bedehaven Close,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.48
353091,Bedehaven Close,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.68
353091,Bedehaven Close,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.42
353091,Bedehaven Close,2024-01-19T05:20:00.000+00:00,feeder,2,N Current (RMS),A,36.0
353091,Bedehaven Close,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.8
353091,Bedehaven Close,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,44.3
353091,Bedehaven Close,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,50.6
353091,Bedehaven Close,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
353091,Bedehaven Close,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
353091,Bedehaven Close,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
353091,Bedehaven Close,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.96
353091,Bedehaven Close,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.24
353091,Bedehaven Close,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.86
353091,Bedehaven Close,2024-01-19T05:20:00.000+00:00,feeder,1,N Current (RMS),A,7.0
353091,Bedehaven Close,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
353091,Bedehaven Close,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.0
353091,Bedehaven Close,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
353091,Bedehaven Close,2024-01-19T05:20:00.000+00:00,transformer,,Temperature,C,13.9
353091,Bedehaven Close,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
353091,Bedehaven Close,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
353091,Bedehaven Close,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
353091,Bedehaven Close,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.93
353091,Bedehaven Close,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
353091,Bedehaven Close,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
353091,Bedehaven Close,2024-01-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
353091,Bedehaven Close,2024-01-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
353091,Bedehaven Close,2024-01-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
353091,Bedehaven Close,2024-01-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,13.98
353091,Bedehaven Close,2024-01-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,26.86
353091,Bedehaven Close,2024-01-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,24.95
353091,Bedehaven Close,2024-01-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,51.0
353091,Bedehaven Close,2024-01-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
353091,Bedehaven Close,2024-01-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
353091,Bedehaven Close,2024-01-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
353091,Bedehaven Close,2024-01-19T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
353091,Bedehaven Close,2024-01-19T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
353091,Bedehaven Close,2024-01-19T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.15
353091,Bedehaven Close,2024-01-19T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.25
353091,Bedehaven Close,2024-01-19T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.14
353091,Bedehaven Close,2024-01-19T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.41
353091,Bedehaven Close,2024-01-19T05:10:00.000+00:00,feeder,4,N Current (RMS),A,21.0
353091,Bedehaven Close,2024-01-19T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.9
353091,Bedehaven Close,2024-01-19T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,44.4
353091,Bedehaven Close,2024-01-19T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.2
353091,Bedehaven Close,2024-01-19T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.36
353091,Bedehaven Close,2024-01-19T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
353091,Bedehaven Close,2024-01-19T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.69
353091,Bedehaven Close,2024-01-19T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.36
353091,Bedehaven Close,2024-01-19T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.65
353091,Bedehaven Close,2024-01-19T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.76
353091,Bedehaven Close,2024-01-19T05:10:00.000+00:00,feeder,3,N Current (RMS),A,13.7
353091,Bedehaven Close,2024-01-19T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.7
353091,Bedehaven Close,2024-01-19T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.6
353091,Bedehaven Close,2024-01-19T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.4
353091,Bedehaven Close,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
353091,Bedehaven Close,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.42
353091,Bedehaven Close,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
353091,Bedehaven Close,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.63
353091,Bedehaven Close,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.56
353091,Bedehaven Close,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.66
353091,Bedehaven Close,2024-01-19T05:10:00.000+00:00,feeder,2,N Current (RMS),A,26.4
353091,Bedehaven Close,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.3
353091,Bedehaven Close,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.7
353091,Bedehaven Close,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.9
353091,Bedehaven Close,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
353091,Bedehaven Close,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
353091,Bedehaven Close,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
353091,Bedehaven Close,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
353091,Bedehaven Close,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.69
353091,Bedehaven Close,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.95
353091,Bedehaven Close,2024-01-19T05:10:00.000+00:00,feeder,1,N Current (RMS),A,8.0
353091,Bedehaven Close,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,2.4
353091,Bedehaven Close,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.5
353091,Bedehaven Close,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.9
353091,Bedehaven Close,2024-01-19T05:10:00.000+00:00,transformer,,Temperature,C,13.9
353091,Bedehaven Close,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
353091,Bedehaven Close,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
353091,Bedehaven Close,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
353091,Bedehaven Close,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.01
353091,Bedehaven Close,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
353091,Bedehaven Close,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
353091,Bedehaven Close,2024-01-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
353091,Bedehaven Close,2024-01-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
353091,Bedehaven Close,2024-01-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
353091,Bedehaven Close,2024-01-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,14.23
353091,Bedehaven Close,2024-01-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,23.04
353091,Bedehaven Close,2024-01-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,23.79
353091,Bedehaven Close,2024-01-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,41.5
353091,Bedehaven Close,2024-01-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
353091,Bedehaven Close,2024-01-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
353091,Bedehaven Close,2024-01-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
353091,Bedehaven Close,2024-01-19T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
353091,Bedehaven Close,2024-01-19T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
353091,Bedehaven Close,2024-01-19T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.24
353091,Bedehaven Close,2024-01-19T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.66
353091,Bedehaven Close,2024-01-19T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.12
353091,Bedehaven Close,2024-01-19T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.84
353091,Bedehaven Close,2024-01-19T05:00:00.000+00:00,feeder,4,N Current (RMS),A,34.5
353091,Bedehaven Close,2024-01-19T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.5
353091,Bedehaven Close,2024-01-19T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,56.6
353091,Bedehaven Close,2024-01-19T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.0
353091,Bedehaven Close,2024-01-19T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.3
353091,Bedehaven Close,2024-01-19T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
353091,Bedehaven Close,2024-01-19T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.56
353091,Bedehaven Close,2024-01-19T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.57
353091,Bedehaven Close,2024-01-19T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.72
353091,Bedehaven Close,2024-01-19T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.22
353091,Bedehaven Close,2024-01-19T05:00:00.000+00:00,feeder,3,N Current (RMS),A,14.6
353091,Bedehaven Close,2024-01-19T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.8
353091,Bedehaven Close,2024-01-19T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.1
353091,Bedehaven Close,2024-01-19T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.3
353091,Bedehaven Close,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
353091,Bedehaven Close,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.39
353091,Bedehaven Close,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
353091,Bedehaven Close,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.83
353091,Bedehaven Close,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.6
353091,Bedehaven Close,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.59
353091,Bedehaven Close,2024-01-19T05:00:00.000+00:00,feeder,2,N Current (RMS),A,27.4
353091,Bedehaven Close,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.1
353091,Bedehaven Close,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.3
353091,Bedehaven Close,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.4
353091,Bedehaven Close,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
353091,Bedehaven Close,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
353091,Bedehaven Close,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
353091,Bedehaven Close,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
353091,Bedehaven Close,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.62
353091,Bedehaven Close,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.92
353091,Bedehaven Close,2024-01-19T05:00:00.000+00:00,feeder,1,N Current (RMS),A,7.1
353091,Bedehaven Close,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.2
353091,Bedehaven Close,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.1
353091,Bedehaven Close,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.8
353091,Bedehaven Close,2024-01-19T05:00:00.000+00:00,transformer,,Temperature,C,14.0
353091,Bedehaven Close,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
353091,Bedehaven Close,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
353091,Bedehaven Close,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
353091,Bedehaven Close,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.75
353091,Bedehaven Close,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
353091,Bedehaven Close,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
353091,Bedehaven Close,2024-01-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
353091,Bedehaven Close,2024-01-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
353091,Bedehaven Close,2024-01-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
353091,Bedehaven Close,2024-01-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,15.04
353091,Bedehaven Close,2024-01-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,29.06
353091,Bedehaven Close,2024-01-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,21.57
353091,Bedehaven Close,2024-01-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,51.2
353091,Bedehaven Close,2024-01-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
353091,Bedehaven Close,2024-01-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
353091,Bedehaven Close,2024-01-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
353091,Bedehaven Close,2024-01-19T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
353091,Bedehaven Close,2024-01-19T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
353091,Bedehaven Close,2024-01-19T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
353091,Bedehaven Close,2024-01-19T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.27
353091,Bedehaven Close,2024-01-19T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.63
353091,Bedehaven Close,2024-01-19T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.19
353091,Bedehaven Close,2024-01-19T04:50:00.000+00:00,feeder,4,N Current (RMS),A,27.5
353091,Bedehaven Close,2024-01-19T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,31.1
353091,Bedehaven Close,2024-01-19T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,54.3
353091,Bedehaven Close,2024-01-19T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,34.0
353091,Bedehaven Close,2024-01-19T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.07
353091,Bedehaven Close,2024-01-19T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
353091,Bedehaven Close,2024-01-19T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.72
353091,Bedehaven Close,2024-01-19T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.06
353091,Bedehaven Close,2024-01-19T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.74
353091,Bedehaven Close,2024-01-19T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.74
353091,Bedehaven Close,2024-01-19T04:50:00.000+00:00,feeder,3,N Current (RMS),A,16.4
353091,Bedehaven Close,2024-01-19T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.8
353091,Bedehaven Close,2024-01-19T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.2
353091,Bedehaven Close,2024-01-19T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.5
353091,Bedehaven Close,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
353091,Bedehaven Close,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
353091,Bedehaven Close,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
353091,Bedehaven Close,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.01
353091,Bedehaven Close,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.74
353091,Bedehaven Close,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.54
353091,Bedehaven Close,2024-01-19T04:50:00.000+00:00,feeder,2,N Current (RMS),A,25.3
353091,Bedehaven Close,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.8
353091,Bedehaven Close,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.1
353091,Bedehaven Close,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.2
353091,Bedehaven Close,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
353091,Bedehaven Close,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
353091,Bedehaven Close,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
353091,Bedehaven Close,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.37
353091,Bedehaven Close,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.48
353091,Bedehaven Close,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.88
353091,Bedehaven Close,2024-01-19T04:50:00.000+00:00,feeder,1,N Current (RMS),A,4.8
353091,Bedehaven Close,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.1
353091,Bedehaven Close,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.2
353091,Bedehaven Close,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.6
353091,Bedehaven Close,2024-01-19T04:50:00.000+00:00,transformer,,Temperature,C,14.0
353091,Bedehaven Close,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
353091,Bedehaven Close,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
353091,Bedehaven Close,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
353091,Bedehaven Close,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.43
353091,Bedehaven Close,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
353091,Bedehaven Close,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
353091,Bedehaven Close,2024-01-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
353091,Bedehaven Close,2024-01-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
353091,Bedehaven Close,2024-01-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
353091,Bedehaven Close,2024-01-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,18.71
353091,Bedehaven Close,2024-01-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,27.59
353091,Bedehaven Close,2024-01-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,24.34
353091,Bedehaven Close,2024-01-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,39.1
353091,Bedehaven Close,2024-01-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
353091,Bedehaven Close,2024-01-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
353091,Bedehaven Close,2024-01-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
353091,Bedehaven Close,2024-01-19T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.11
353091,Bedehaven Close,2024-01-19T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
353091,Bedehaven Close,2024-01-19T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
353091,Bedehaven Close,2024-01-19T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.99
353091,Bedehaven Close,2024-01-19T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.29
353091,Bedehaven Close,2024-01-19T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.1
353091,Bedehaven Close,2024-01-19T04:40:00.000+00:00,feeder,4,N Current (RMS),A,31.6
353091,Bedehaven Close,2024-01-19T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.0
353091,Bedehaven Close,2024-01-19T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,56.8
353091,Bedehaven Close,2024-01-19T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,28.8
353091,Bedehaven Close,2024-01-19T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.49
353091,Bedehaven Close,2024-01-19T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
353091,Bedehaven Close,2024-01-19T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.99
353091,Bedehaven Close,2024-01-19T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.73
353091,Bedehaven Close,2024-01-19T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.64
353091,Bedehaven Close,2024-01-19T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.63
353091,Bedehaven Close,2024-01-19T04:40:00.000+00:00,feeder,3,N Current (RMS),A,14.2
353091,Bedehaven Close,2024-01-19T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.9
353091,Bedehaven Close,2024-01-19T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.8
