Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353091,Bedehaven Close,2024-01-19T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.9
353091,Bedehaven Close,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.4
353091,Bedehaven Close,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
353091,Bedehaven Close,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
353091,Bedehaven Close,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.19
353091,Bedehaven Close,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.29
353091,Bedehaven Close,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.98
353091,Bedehaven Close,2024-01-19T04:40:00.000+00:00,feeder,2,N Current (RMS),A,28.3
353091,Bedehaven Close,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.8
353091,Bedehaven Close,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.3
353091,Bedehaven Close,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.1
353091,Bedehaven Close,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
353091,Bedehaven Close,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
353091,Bedehaven Close,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
353091,Bedehaven Close,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.16
353091,Bedehaven Close,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.77
353091,Bedehaven Close,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.85
353091,Bedehaven Close,2024-01-19T04:40:00.000+00:00,feeder,1,N Current (RMS),A,7.0
353091,Bedehaven Close,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.4
353091,Bedehaven Close,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.3
353091,Bedehaven Close,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
353091,Bedehaven Close,2024-01-19T04:40:00.000+00:00,transformer,,Temperature,C,14.0
353091,Bedehaven Close,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
353091,Bedehaven Close,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
353091,Bedehaven Close,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
353091,Bedehaven Close,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.65
353091,Bedehaven Close,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
353091,Bedehaven Close,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
353091,Bedehaven Close,2024-01-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
353091,Bedehaven Close,2024-01-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
353091,Bedehaven Close,2024-01-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
353091,Bedehaven Close,2024-01-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,15.08
353091,Bedehaven Close,2024-01-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,29.99
353091,Bedehaven Close,2024-01-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,22.56
353091,Bedehaven Close,2024-01-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,51.1
353091,Bedehaven Close,2024-01-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
353091,Bedehaven Close,2024-01-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
353091,Bedehaven Close,2024-01-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
353091,Bedehaven Close,2024-01-19T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.09
353091,Bedehaven Close,2024-01-19T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
353091,Bedehaven Close,2024-01-19T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.14
353091,Bedehaven Close,2024-01-19T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.69
353091,Bedehaven Close,2024-01-19T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.82
353091,Bedehaven Close,2024-01-19T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.46
353091,Bedehaven Close,2024-01-19T04:30:00.000+00:00,feeder,4,N Current (RMS),A,29.6
353091,Bedehaven Close,2024-01-19T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.7
353091,Bedehaven Close,2024-01-19T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,55.0
353091,Bedehaven Close,2024-01-19T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,42.8
353091,Bedehaven Close,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.17
353091,Bedehaven Close,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
353091,Bedehaven Close,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.95
353091,Bedehaven Close,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.38
353091,Bedehaven Close,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.69
353091,Bedehaven Close,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.19
353091,Bedehaven Close,2024-01-19T04:30:00.000+00:00,feeder,3,N Current (RMS),A,11.1
353091,Bedehaven Close,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.4
353091,Bedehaven Close,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.9
353091,Bedehaven Close,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.7
353091,Bedehaven Close,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.39
353091,Bedehaven Close,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.42
353091,Bedehaven Close,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
353091,Bedehaven Close,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.78
353091,Bedehaven Close,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.35
353091,Bedehaven Close,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.96
353091,Bedehaven Close,2024-01-19T04:30:00.000+00:00,feeder,2,N Current (RMS),A,29.1
353091,Bedehaven Close,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.2
353091,Bedehaven Close,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.5
353091,Bedehaven Close,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.3
353091,Bedehaven Close,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
353091,Bedehaven Close,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
353091,Bedehaven Close,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
353091,Bedehaven Close,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.13
353091,Bedehaven Close,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.1
353091,Bedehaven Close,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.77
353091,Bedehaven Close,2024-01-19T04:30:00.000+00:00,feeder,1,N Current (RMS),A,15.9
353091,Bedehaven Close,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.1
353091,Bedehaven Close,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.6
353091,Bedehaven Close,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.2
353091,Bedehaven Close,2024-01-19T04:30:00.000+00:00,transformer,,Temperature,C,14.0
353091,Bedehaven Close,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
353091,Bedehaven Close,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
353091,Bedehaven Close,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
353091,Bedehaven Close,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.59
353091,Bedehaven Close,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
353091,Bedehaven Close,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
353091,Bedehaven Close,2024-01-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
353091,Bedehaven Close,2024-01-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
353091,Bedehaven Close,2024-01-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
353091,Bedehaven Close,2024-01-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
353091,Bedehaven Close,2024-01-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,29.95
353091,Bedehaven Close,2024-01-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,25.38
353091,Bedehaven Close,2024-01-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,49.7
353091,Bedehaven Close,2024-01-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
353091,Bedehaven Close,2024-01-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
353091,Bedehaven Close,2024-01-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
353091,Bedehaven Close,2024-01-19T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.11
353091,Bedehaven Close,2024-01-19T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
353091,Bedehaven Close,2024-01-19T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
353091,Bedehaven Close,2024-01-19T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.21
353091,Bedehaven Close,2024-01-19T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.66
353091,Bedehaven Close,2024-01-19T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.33
353091,Bedehaven Close,2024-01-19T04:20:00.000+00:00,feeder,4,N Current (RMS),A,27.6
353091,Bedehaven Close,2024-01-19T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,31.0
353091,Bedehaven Close,2024-01-19T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,58.3
353091,Bedehaven Close,2024-01-19T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,41.8
353091,Bedehaven Close,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.35
353091,Bedehaven Close,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
353091,Bedehaven Close,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.22
353091,Bedehaven Close,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.57
353091,Bedehaven Close,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.54
353091,Bedehaven Close,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.25
353091,Bedehaven Close,2024-01-19T04:20:00.000+00:00,feeder,3,N Current (RMS),A,10.9
353091,Bedehaven Close,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.3
353091,Bedehaven Close,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.5
353091,Bedehaven Close,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.3
353091,Bedehaven Close,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
353091,Bedehaven Close,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.06
353091,Bedehaven Close,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
353091,Bedehaven Close,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.55
353091,Bedehaven Close,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.84
353091,Bedehaven Close,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.12
353091,Bedehaven Close,2024-01-19T04:20:00.000+00:00,feeder,2,N Current (RMS),A,39.8
353091,Bedehaven Close,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.2
353091,Bedehaven Close,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.0
353091,Bedehaven Close,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,49.5
353091,Bedehaven Close,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
353091,Bedehaven Close,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
353091,Bedehaven Close,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
353091,Bedehaven Close,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.18
353091,Bedehaven Close,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.66
353091,Bedehaven Close,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.75
353091,Bedehaven Close,2024-01-19T04:20:00.000+00:00,feeder,1,N Current (RMS),A,13.3
353091,Bedehaven Close,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
353091,Bedehaven Close,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.9
353091,Bedehaven Close,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.1
353091,Bedehaven Close,2024-01-19T04:20:00.000+00:00,transformer,,Temperature,C,14.0
353091,Bedehaven Close,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
353091,Bedehaven Close,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
353091,Bedehaven Close,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
353091,Bedehaven Close,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.54
353091,Bedehaven Close,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
353091,Bedehaven Close,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
353091,Bedehaven Close,2024-01-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
353091,Bedehaven Close,2024-01-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
353091,Bedehaven Close,2024-01-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
353091,Bedehaven Close,2024-01-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,17.52
353091,Bedehaven Close,2024-01-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,32.71
353091,Bedehaven Close,2024-01-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,28.45
353091,Bedehaven Close,2024-01-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,55.5
353091,Bedehaven Close,2024-01-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
353091,Bedehaven Close,2024-01-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
353091,Bedehaven Close,2024-01-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
353091,Bedehaven Close,2024-01-19T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.08
353091,Bedehaven Close,2024-01-19T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
353091,Bedehaven Close,2024-01-19T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
353091,Bedehaven Close,2024-01-19T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.63
353091,Bedehaven Close,2024-01-19T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.81
353091,Bedehaven Close,2024-01-19T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.57
353091,Bedehaven Close,2024-01-19T04:10:00.000+00:00,feeder,4,N Current (RMS),A,32.2
353091,Bedehaven Close,2024-01-19T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.4
353091,Bedehaven Close,2024-01-19T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,58.8
353091,Bedehaven Close,2024-01-19T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,46.9
353091,Bedehaven Close,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.64
353091,Bedehaven Close,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
353091,Bedehaven Close,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.2
353091,Bedehaven Close,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.42
353091,Bedehaven Close,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.78
353091,Bedehaven Close,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
353091,Bedehaven Close,2024-01-19T04:10:00.000+00:00,feeder,3,N Current (RMS),A,12.5
353091,Bedehaven Close,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.2
353091,Bedehaven Close,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.2
353091,Bedehaven Close,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.5
353091,Bedehaven Close,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.23
353091,Bedehaven Close,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.97
353091,Bedehaven Close,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
353091,Bedehaven Close,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.39
353091,Bedehaven Close,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.6
353091,Bedehaven Close,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.85
353091,Bedehaven Close,2024-01-19T04:10:00.000+00:00,feeder,2,N Current (RMS),A,41.0
353091,Bedehaven Close,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.6
353091,Bedehaven Close,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.3
353091,Bedehaven Close,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,52.3
353091,Bedehaven Close,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
353091,Bedehaven Close,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.2
353091,Bedehaven Close,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
353091,Bedehaven Close,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.49
353091,Bedehaven Close,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.37
353091,Bedehaven Close,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.7
353091,Bedehaven Close,2024-01-19T04:10:00.000+00:00,feeder,1,N Current (RMS),A,13.6
353091,Bedehaven Close,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.2
353091,Bedehaven Close,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.2
353091,Bedehaven Close,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.9
353091,Bedehaven Close,2024-01-19T04:10:00.000+00:00,transformer,,Temperature,C,14.0
353091,Bedehaven Close,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
353091,Bedehaven Close,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
353091,Bedehaven Close,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
353091,Bedehaven Close,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.48
353091,Bedehaven Close,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
353091,Bedehaven Close,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
353091,Bedehaven Close,2024-01-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
353091,Bedehaven Close,2024-01-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
353091,Bedehaven Close,2024-01-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
353091,Bedehaven Close,2024-01-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,15.94
353091,Bedehaven Close,2024-01-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,32.55
353091,Bedehaven Close,2024-01-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,30.12
353091,Bedehaven Close,2024-01-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,59.8
353091,Bedehaven Close,2024-01-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
353091,Bedehaven Close,2024-01-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
353091,Bedehaven Close,2024-01-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
353091,Bedehaven Close,2024-01-19T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
353091,Bedehaven Close,2024-01-19T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
353091,Bedehaven Close,2024-01-19T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.23
353091,Bedehaven Close,2024-01-19T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.5
353091,Bedehaven Close,2024-01-19T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.46
353091,Bedehaven Close,2024-01-19T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.41
353091,Bedehaven Close,2024-01-19T04:00:00.000+00:00,feeder,4,N Current (RMS),A,31.7
353091,Bedehaven Close,2024-01-19T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,32.0
353091,Bedehaven Close,2024-01-19T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,61.6
353091,Bedehaven Close,2024-01-19T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,55.1
353091,Bedehaven Close,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.61
353091,Bedehaven Close,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
353091,Bedehaven Close,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.1
353091,Bedehaven Close,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.34
353091,Bedehaven Close,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.77
353091,Bedehaven Close,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.45
353091,Bedehaven Close,2024-01-19T04:00:00.000+00:00,feeder,3,N Current (RMS),A,12.1
353091,Bedehaven Close,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
353091,Bedehaven Close,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.3
353091,Bedehaven Close,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.0
353091,Bedehaven Close,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.51
353091,Bedehaven Close,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.72
353091,Bedehaven Close,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
353091,Bedehaven Close,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.53
353091,Bedehaven Close,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.34
353091,Bedehaven Close,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.22
353091,Bedehaven Close,2024-01-19T04:00:00.000+00:00,feeder,2,N Current (RMS),A,41.9
353091,Bedehaven Close,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.3
353091,Bedehaven Close,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.7
353091,Bedehaven Close,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,54.0
353091,Bedehaven Close,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
353091,Bedehaven Close,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.35
353091,Bedehaven Close,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
353091,Bedehaven Close,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.82
353091,Bedehaven Close,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.67
353091,Bedehaven Close,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.66
353091,Bedehaven Close,2024-01-19T04:00:00.000+00:00,feeder,1,N Current (RMS),A,22.8
353091,Bedehaven Close,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.2
353091,Bedehaven Close,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.7
353091,Bedehaven Close,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
353091,Bedehaven Close,2024-01-19T04:00:00.000+00:00,transformer,,Temperature,C,14.0
353091,Bedehaven Close,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
353091,Bedehaven Close,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
353091,Bedehaven Close,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
353091,Bedehaven Close,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.55
353091,Bedehaven Close,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
353091,Bedehaven Close,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
353091,Bedehaven Close,2024-01-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
353091,Bedehaven Close,2024-01-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
353091,Bedehaven Close,2024-01-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
353091,Bedehaven Close,2024-01-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,20.19
353091,Bedehaven Close,2024-01-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,31.25
353091,Bedehaven Close,2024-01-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,32.74
353091,Bedehaven Close,2024-01-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,50.3
353091,Bedehaven Close,2024-01-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
353091,Bedehaven Close,2024-01-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
353091,Bedehaven Close,2024-01-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
353091,Bedehaven Close,2024-01-19T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
353091,Bedehaven Close,2024-01-19T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
353091,Bedehaven Close,2024-01-19T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.39
353091,Bedehaven Close,2024-01-19T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.61
353091,Bedehaven Close,2024-01-19T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.18
353091,Bedehaven Close,2024-01-19T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.22
353091,Bedehaven Close,2024-01-19T03:50:00.000+00:00,feeder,4,N Current (RMS),A,38.3
353091,Bedehaven Close,2024-01-19T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,32.2
353091,Bedehaven Close,2024-01-19T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,68.3
353091,Bedehaven Close,2024-01-19T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,69.7
353091,Bedehaven Close,2024-01-19T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
353091,Bedehaven Close,2024-01-19T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
353091,Bedehaven Close,2024-01-19T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.02
353091,Bedehaven Close,2024-01-19T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.4
353091,Bedehaven Close,2024-01-19T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.49
353091,Bedehaven Close,2024-01-19T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.45
353091,Bedehaven Close,2024-01-19T03:50:00.000+00:00,feeder,3,N Current (RMS),A,10.5
353091,Bedehaven Close,2024-01-19T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.4
353091,Bedehaven Close,2024-01-19T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.3
353091,Bedehaven Close,2024-01-19T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.9
353091,Bedehaven Close,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.39
353091,Bedehaven Close,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.42
353091,Bedehaven Close,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
353091,Bedehaven Close,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.34
353091,Bedehaven Close,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.02
353091,Bedehaven Close,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.86
353091,Bedehaven Close,2024-01-19T03:50:00.000+00:00,feeder,2,N Current (RMS),A,42.0
353091,Bedehaven Close,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.4
353091,Bedehaven Close,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,46.6
353091,Bedehaven Close,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,52.6
353091,Bedehaven Close,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
353091,Bedehaven Close,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.36
353091,Bedehaven Close,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
353091,Bedehaven Close,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.22
353091,Bedehaven Close,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.1
353091,Bedehaven Close,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.6
353091,Bedehaven Close,2024-01-19T03:50:00.000+00:00,feeder,1,N Current (RMS),A,18.5
353091,Bedehaven Close,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.3
353091,Bedehaven Close,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.1
353091,Bedehaven Close,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.6
353091,Bedehaven Close,2024-01-19T03:50:00.000+00:00,transformer,,Temperature,C,14.1
353091,Bedehaven Close,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
353091,Bedehaven Close,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
353091,Bedehaven Close,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
353091,Bedehaven Close,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.7
353091,Bedehaven Close,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
353091,Bedehaven Close,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
353091,Bedehaven Close,2024-01-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
353091,Bedehaven Close,2024-01-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
353091,Bedehaven Close,2024-01-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
353091,Bedehaven Close,2024-01-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,19.57
353091,Bedehaven Close,2024-01-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,36.79
353091,Bedehaven Close,2024-01-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,36.12
353091,Bedehaven Close,2024-01-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,64.6
353091,Bedehaven Close,2024-01-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
353091,Bedehaven Close,2024-01-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
353091,Bedehaven Close,2024-01-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
353091,Bedehaven Close,2024-01-19T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
353091,Bedehaven Close,2024-01-19T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
353091,Bedehaven Close,2024-01-19T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.3
353091,Bedehaven Close,2024-01-19T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.78
353091,Bedehaven Close,2024-01-19T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.23
353091,Bedehaven Close,2024-01-19T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.84
353091,Bedehaven Close,2024-01-19T03:40:00.000+00:00,feeder,4,N Current (RMS),A,43.0
353091,Bedehaven Close,2024-01-19T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.9
353091,Bedehaven Close,2024-01-19T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,68.6
353091,Bedehaven Close,2024-01-19T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,72.3
353091,Bedehaven Close,2024-01-19T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.24
353091,Bedehaven Close,2024-01-19T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
353091,Bedehaven Close,2024-01-19T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.05
353091,Bedehaven Close,2024-01-19T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.39
353091,Bedehaven Close,2024-01-19T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.26
353091,Bedehaven Close,2024-01-19T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.24
353091,Bedehaven Close,2024-01-19T03:40:00.000+00:00,feeder,3,N Current (RMS),A,10.9
353091,Bedehaven Close,2024-01-19T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.6
353091,Bedehaven Close,2024-01-19T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.4
353091,Bedehaven Close,2024-01-19T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.0
353091,Bedehaven Close,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.5
353091,Bedehaven Close,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.62
353091,Bedehaven Close,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
353091,Bedehaven Close,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.55
353091,Bedehaven Close,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.48
353091,Bedehaven Close,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.48
353091,Bedehaven Close,2024-01-19T03:40:00.000+00:00,feeder,2,N Current (RMS),A,45.0
353091,Bedehaven Close,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.2
353091,Bedehaven Close,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.3
353091,Bedehaven Close,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,59.0
353091,Bedehaven Close,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
353091,Bedehaven Close,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.21
353091,Bedehaven Close,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
353091,Bedehaven Close,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.85
353091,Bedehaven Close,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.3
353091,Bedehaven Close,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.6
353091,Bedehaven Close,2024-01-19T03:40:00.000+00:00,feeder,1,N Current (RMS),A,24.2
353091,Bedehaven Close,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.5
353091,Bedehaven Close,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.3
353091,Bedehaven Close,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.8
353091,Bedehaven Close,2024-01-19T03:40:00.000+00:00,transformer,,Temperature,C,14.2
353091,Bedehaven Close,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
353091,Bedehaven Close,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
353091,Bedehaven Close,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
353091,Bedehaven Close,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.23
353091,Bedehaven Close,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
353091,Bedehaven Close,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
353091,Bedehaven Close,2024-01-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
353091,Bedehaven Close,2024-01-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
353091,Bedehaven Close,2024-01-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
353091,Bedehaven Close,2024-01-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,20.57
353091,Bedehaven Close,2024-01-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,33.27
353091,Bedehaven Close,2024-01-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,38.16
353091,Bedehaven Close,2024-01-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,62.2
353091,Bedehaven Close,2024-01-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
353091,Bedehaven Close,2024-01-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
353091,Bedehaven Close,2024-01-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
353091,Bedehaven Close,2024-01-19T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.02
353091,Bedehaven Close,2024-01-19T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
353091,Bedehaven Close,2024-01-19T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.32
353091,Bedehaven Close,2024-01-19T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.16
353091,Bedehaven Close,2024-01-19T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.39
353091,Bedehaven Close,2024-01-19T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.33
353091,Bedehaven Close,2024-01-19T03:30:00.000+00:00,feeder,4,N Current (RMS),A,46.8
353091,Bedehaven Close,2024-01-19T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.8
353091,Bedehaven Close,2024-01-19T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,73.5
353091,Bedehaven Close,2024-01-19T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,70.3
353091,Bedehaven Close,2024-01-19T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.26
353091,Bedehaven Close,2024-01-19T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
353091,Bedehaven Close,2024-01-19T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
353091,Bedehaven Close,2024-01-19T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.42
353091,Bedehaven Close,2024-01-19T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.56
353091,Bedehaven Close,2024-01-19T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.58
353091,Bedehaven Close,2024-01-19T03:30:00.000+00:00,feeder,3,N Current (RMS),A,10.8
353091,Bedehaven Close,2024-01-19T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.7
353091,Bedehaven Close,2024-01-19T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.6
353091,Bedehaven Close,2024-01-19T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.2
353091,Bedehaven Close,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.46
353091,Bedehaven Close,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.78
353091,Bedehaven Close,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
353091,Bedehaven Close,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.63
353091,Bedehaven Close,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.15
353091,Bedehaven Close,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.2
353091,Bedehaven Close,2024-01-19T03:30:00.000+00:00,feeder,2,N Current (RMS),A,51.3
353091,Bedehaven Close,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.6
353091,Bedehaven Close,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.8
353091,Bedehaven Close,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,65.9
353091,Bedehaven Close,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
353091,Bedehaven Close,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
353091,Bedehaven Close,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
353091,Bedehaven Close,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.32
353091,Bedehaven Close,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.44
353091,Bedehaven Close,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.57
353091,Bedehaven Close,2024-01-19T03:30:00.000+00:00,feeder,1,N Current (RMS),A,20.3
353091,Bedehaven Close,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.7
353091,Bedehaven Close,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.3
353091,Bedehaven Close,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
353091,Bedehaven Close,2024-01-19T03:30:00.000+00:00,transformer,,Temperature,C,14.2
353091,Bedehaven Close,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
353091,Bedehaven Close,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
353091,Bedehaven Close,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
353091,Bedehaven Close,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
353091,Bedehaven Close,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
353091,Bedehaven Close,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
353091,Bedehaven Close,2024-01-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
353091,Bedehaven Close,2024-01-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
353091,Bedehaven Close,2024-01-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
353091,Bedehaven Close,2024-01-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,18.54
353091,Bedehaven Close,2024-01-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,37.54
353091,Bedehaven Close,2024-01-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,39.67
353091,Bedehaven Close,2024-01-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,77.6
353091,Bedehaven Close,2024-01-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
353091,Bedehaven Close,2024-01-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.4
353091,Bedehaven Close,2024-01-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
353091,Bedehaven Close,2024-01-19T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
353091,Bedehaven Close,2024-01-19T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
353091,Bedehaven Close,2024-01-19T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.47
353091,Bedehaven Close,2024-01-19T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
353091,Bedehaven Close,2024-01-19T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.39
353091,Bedehaven Close,2024-01-19T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.03
353091,Bedehaven Close,2024-01-19T03:20:00.000+00:00,feeder,4,N Current (RMS),A,35.0
353091,Bedehaven Close,2024-01-19T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,37.2
353091,Bedehaven Close,2024-01-19T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,69.5
353091,Bedehaven Close,2024-01-19T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,73.3
353091,Bedehaven Close,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.4
353091,Bedehaven Close,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
353091,Bedehaven Close,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.78
353091,Bedehaven Close,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.54
353091,Bedehaven Close,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.76
353091,Bedehaven Close,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.24
353091,Bedehaven Close,2024-01-19T03:20:00.000+00:00,feeder,3,N Current (RMS),A,13.3
353091,Bedehaven Close,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.6
353091,Bedehaven Close,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.2
353091,Bedehaven Close,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.7
353091,Bedehaven Close,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.26
353091,Bedehaven Close,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.94
353091,Bedehaven Close,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
353091,Bedehaven Close,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.19
353091,Bedehaven Close,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.08
353091,Bedehaven Close,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.06
353091,Bedehaven Close,2024-01-19T03:20:00.000+00:00,feeder,2,N Current (RMS),A,48.7
353091,Bedehaven Close,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.6
353091,Bedehaven Close,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.6
353091,Bedehaven Close,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,65.5
353091,Bedehaven Close,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
353091,Bedehaven Close,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.28
353091,Bedehaven Close,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
353091,Bedehaven Close,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.62
353091,Bedehaven Close,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.69
353091,Bedehaven Close,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.49
353091,Bedehaven Close,2024-01-19T03:20:00.000+00:00,feeder,1,N Current (RMS),A,27.0
353091,Bedehaven Close,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.4
353091,Bedehaven Close,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.4
353091,Bedehaven Close,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.3
353091,Bedehaven Close,2024-01-19T03:20:00.000+00:00,transformer,,Temperature,C,14.3
353091,Bedehaven Close,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
353091,Bedehaven Close,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
353091,Bedehaven Close,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
353091,Bedehaven Close,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
353091,Bedehaven Close,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
353091,Bedehaven Close,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
353091,Bedehaven Close,2024-01-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
353091,Bedehaven Close,2024-01-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
353091,Bedehaven Close,2024-01-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
353091,Bedehaven Close,2024-01-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,25.36
353091,Bedehaven Close,2024-01-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,37.92
353091,Bedehaven Close,2024-01-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,39.82
353091,Bedehaven Close,2024-01-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,55.4
353091,Bedehaven Close,2024-01-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
353091,Bedehaven Close,2024-01-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
353091,Bedehaven Close,2024-01-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.6
353091,Bedehaven Close,2024-01-19T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
353091,Bedehaven Close,2024-01-19T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
353091,Bedehaven Close,2024-01-19T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.34
353091,Bedehaven Close,2024-01-19T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.5
353091,Bedehaven Close,2024-01-19T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.1
353091,Bedehaven Close,2024-01-19T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.89
353091,Bedehaven Close,2024-01-19T03:10:00.000+00:00,feeder,4,N Current (RMS),A,18.9
353091,Bedehaven Close,2024-01-19T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,51.2
353091,Bedehaven Close,2024-01-19T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,68.3
353091,Bedehaven Close,2024-01-19T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,68.6
353091,Bedehaven Close,2024-01-19T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.49
353091,Bedehaven Close,2024-01-19T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
353091,Bedehaven Close,2024-01-19T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.98
353091,Bedehaven Close,2024-01-19T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.46
353091,Bedehaven Close,2024-01-19T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.17
353091,Bedehaven Close,2024-01-19T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.38
353091,Bedehaven Close,2024-01-19T03:10:00.000+00:00,feeder,3,N Current (RMS),A,12.7
353091,Bedehaven Close,2024-01-19T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.3
353091,Bedehaven Close,2024-01-19T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.2
353091,Bedehaven Close,2024-01-19T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.6
353091,Bedehaven Close,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
353091,Bedehaven Close,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.72
353091,Bedehaven Close,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
353091,Bedehaven Close,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.26
353091,Bedehaven Close,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.09
353091,Bedehaven Close,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.18
353091,Bedehaven Close,2024-01-19T03:10:00.000+00:00,feeder,2,N Current (RMS),A,42.5
353091,Bedehaven Close,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.9
353091,Bedehaven Close,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,46.8
353091,Bedehaven Close,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,58.0
353091,Bedehaven Close,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
353091,Bedehaven Close,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.28
353091,Bedehaven Close,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
353091,Bedehaven Close,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.21
353091,Bedehaven Close,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.67
353091,Bedehaven Close,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.33
353091,Bedehaven Close,2024-01-19T03:10:00.000+00:00,feeder,1,N Current (RMS),A,30.9
353091,Bedehaven Close,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.5
353091,Bedehaven Close,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.9
353091,Bedehaven Close,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.6
353091,Bedehaven Close,2024-01-19T03:10:00.000+00:00,transformer,,Temperature,C,14.3
353091,Bedehaven Close,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
353091,Bedehaven Close,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
353091,Bedehaven Close,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
353091,Bedehaven Close,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
353091,Bedehaven Close,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
353091,Bedehaven Close,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
353091,Bedehaven Close,2024-01-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
353091,Bedehaven Close,2024-01-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
353091,Bedehaven Close,2024-01-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
353091,Bedehaven Close,2024-01-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,28.43
353091,Bedehaven Close,2024-01-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,42.02
353091,Bedehaven Close,2024-01-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,36.78
353091,Bedehaven Close,2024-01-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,51.2
353091,Bedehaven Close,2024-01-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
353091,Bedehaven Close,2024-01-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.9
353091,Bedehaven Close,2024-01-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
353091,Bedehaven Close,2024-01-19T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.03
