Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353091,Bedehaven Close,2024-01-19T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
353091,Bedehaven Close,2024-01-19T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.26
353091,Bedehaven Close,2024-01-19T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.12
353091,Bedehaven Close,2024-01-19T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.47
353091,Bedehaven Close,2024-01-19T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.02
353091,Bedehaven Close,2024-01-19T03:00:00.000+00:00,feeder,4,N Current (RMS),A,26.8
353091,Bedehaven Close,2024-01-19T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,45.6
353091,Bedehaven Close,2024-01-19T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,69.9
353091,Bedehaven Close,2024-01-19T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,73.3
353091,Bedehaven Close,2024-01-19T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.44
353091,Bedehaven Close,2024-01-19T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
353091,Bedehaven Close,2024-01-19T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.19
353091,Bedehaven Close,2024-01-19T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.32
353091,Bedehaven Close,2024-01-19T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.26
353091,Bedehaven Close,2024-01-19T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.23
353091,Bedehaven Close,2024-01-19T03:00:00.000+00:00,feeder,3,N Current (RMS),A,12.7
353091,Bedehaven Close,2024-01-19T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.7
353091,Bedehaven Close,2024-01-19T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.6
353091,Bedehaven Close,2024-01-19T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.5
353091,Bedehaven Close,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.36
353091,Bedehaven Close,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.91
353091,Bedehaven Close,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
353091,Bedehaven Close,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.32
353091,Bedehaven Close,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.17
353091,Bedehaven Close,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.93
353091,Bedehaven Close,2024-01-19T03:00:00.000+00:00,feeder,2,N Current (RMS),A,45.0
353091,Bedehaven Close,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.3
353091,Bedehaven Close,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,42.8
353091,Bedehaven Close,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,61.1
353091,Bedehaven Close,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
353091,Bedehaven Close,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.17
353091,Bedehaven Close,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
353091,Bedehaven Close,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.16
353091,Bedehaven Close,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.86
353091,Bedehaven Close,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.56
353091,Bedehaven Close,2024-01-19T03:00:00.000+00:00,feeder,1,N Current (RMS),A,28.0
353091,Bedehaven Close,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.8
353091,Bedehaven Close,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.8
353091,Bedehaven Close,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.4
353091,Bedehaven Close,2024-01-19T03:00:00.000+00:00,transformer,,Temperature,C,14.4
353091,Bedehaven Close,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
353091,Bedehaven Close,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
353091,Bedehaven Close,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
353091,Bedehaven Close,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
353091,Bedehaven Close,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
353091,Bedehaven Close,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
353091,Bedehaven Close,2024-01-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
353091,Bedehaven Close,2024-01-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
353091,Bedehaven Close,2024-01-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
353091,Bedehaven Close,2024-01-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,24.92
353091,Bedehaven Close,2024-01-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,39.77
353091,Bedehaven Close,2024-01-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,38.73
353091,Bedehaven Close,2024-01-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,58.2
353091,Bedehaven Close,2024-01-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
353091,Bedehaven Close,2024-01-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.0
353091,Bedehaven Close,2024-01-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.6
353091,Bedehaven Close,2024-01-19T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.12
353091,Bedehaven Close,2024-01-19T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
353091,Bedehaven Close,2024-01-19T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.2
353091,Bedehaven Close,2024-01-19T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.93
353091,Bedehaven Close,2024-01-19T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.94
353091,Bedehaven Close,2024-01-19T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.64
353091,Bedehaven Close,2024-01-19T02:50:00.000+00:00,feeder,4,N Current (RMS),A,23.4
353091,Bedehaven Close,2024-01-19T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,44.9
353091,Bedehaven Close,2024-01-19T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,67.8
353091,Bedehaven Close,2024-01-19T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,67.8
353091,Bedehaven Close,2024-01-19T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.31
353091,Bedehaven Close,2024-01-19T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
353091,Bedehaven Close,2024-01-19T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.49
353091,Bedehaven Close,2024-01-19T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.79
353091,Bedehaven Close,2024-01-19T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.94
353091,Bedehaven Close,2024-01-19T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.22
353091,Bedehaven Close,2024-01-19T02:50:00.000+00:00,feeder,3,N Current (RMS),A,15.3
353091,Bedehaven Close,2024-01-19T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.4
353091,Bedehaven Close,2024-01-19T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.4
353091,Bedehaven Close,2024-01-19T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.0
353091,Bedehaven Close,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.36
353091,Bedehaven Close,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.03
353091,Bedehaven Close,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
353091,Bedehaven Close,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.34
353091,Bedehaven Close,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.79
353091,Bedehaven Close,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.12
353091,Bedehaven Close,2024-01-19T02:50:00.000+00:00,feeder,2,N Current (RMS),A,51.6
353091,Bedehaven Close,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.4
353091,Bedehaven Close,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,52.4
353091,Bedehaven Close,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,70.2
353091,Bedehaven Close,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
353091,Bedehaven Close,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
353091,Bedehaven Close,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
353091,Bedehaven Close,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.96
353091,Bedehaven Close,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.93
353091,Bedehaven Close,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.54
353091,Bedehaven Close,2024-01-19T02:50:00.000+00:00,feeder,1,N Current (RMS),A,26.6
353091,Bedehaven Close,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.5
353091,Bedehaven Close,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.1
353091,Bedehaven Close,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.3
353091,Bedehaven Close,2024-01-19T02:50:00.000+00:00,transformer,,Temperature,C,14.5
353091,Bedehaven Close,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
353091,Bedehaven Close,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
353091,Bedehaven Close,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
353091,Bedehaven Close,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
353091,Bedehaven Close,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
353091,Bedehaven Close,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
353091,Bedehaven Close,2024-01-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
353091,Bedehaven Close,2024-01-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
353091,Bedehaven Close,2024-01-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
353091,Bedehaven Close,2024-01-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,24.03
353091,Bedehaven Close,2024-01-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,40.6
353091,Bedehaven Close,2024-01-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,39.53
353091,Bedehaven Close,2024-01-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,61.7
353091,Bedehaven Close,2024-01-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
353091,Bedehaven Close,2024-01-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.3
353091,Bedehaven Close,2024-01-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.1
353091,Bedehaven Close,2024-01-19T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.05
353091,Bedehaven Close,2024-01-19T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
353091,Bedehaven Close,2024-01-19T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.26
353091,Bedehaven Close,2024-01-19T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.76
353091,Bedehaven Close,2024-01-19T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.94
353091,Bedehaven Close,2024-01-19T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.89
353091,Bedehaven Close,2024-01-19T02:40:00.000+00:00,feeder,4,N Current (RMS),A,23.2
353091,Bedehaven Close,2024-01-19T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,48.4
353091,Bedehaven Close,2024-01-19T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,67.9
353091,Bedehaven Close,2024-01-19T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,73.0
353091,Bedehaven Close,2024-01-19T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.04
353091,Bedehaven Close,2024-01-19T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
353091,Bedehaven Close,2024-01-19T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.25
353091,Bedehaven Close,2024-01-19T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.67
353091,Bedehaven Close,2024-01-19T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.08
353091,Bedehaven Close,2024-01-19T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.52
353091,Bedehaven Close,2024-01-19T02:40:00.000+00:00,feeder,3,N Current (RMS),A,17.3
353091,Bedehaven Close,2024-01-19T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.0
353091,Bedehaven Close,2024-01-19T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.1
353091,Bedehaven Close,2024-01-19T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.6
353091,Bedehaven Close,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
353091,Bedehaven Close,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.99
353091,Bedehaven Close,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
353091,Bedehaven Close,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.37
353091,Bedehaven Close,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.28
353091,Bedehaven Close,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.76
353091,Bedehaven Close,2024-01-19T02:40:00.000+00:00,feeder,2,N Current (RMS),A,54.8
353091,Bedehaven Close,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
353091,Bedehaven Close,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,43.9
353091,Bedehaven Close,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,73.1
353091,Bedehaven Close,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
353091,Bedehaven Close,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
353091,Bedehaven Close,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
353091,Bedehaven Close,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.26
353091,Bedehaven Close,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.9
353091,Bedehaven Close,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.52
353091,Bedehaven Close,2024-01-19T02:40:00.000+00:00,feeder,1,N Current (RMS),A,30.0
353091,Bedehaven Close,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.7
353091,Bedehaven Close,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.0
353091,Bedehaven Close,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.3
353091,Bedehaven Close,2024-01-19T02:40:00.000+00:00,transformer,,Temperature,C,14.5
353091,Bedehaven Close,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
353091,Bedehaven Close,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
353091,Bedehaven Close,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
353091,Bedehaven Close,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
353091,Bedehaven Close,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
353091,Bedehaven Close,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
353091,Bedehaven Close,2024-01-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
353091,Bedehaven Close,2024-01-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
353091,Bedehaven Close,2024-01-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
353091,Bedehaven Close,2024-01-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,26.06
353091,Bedehaven Close,2024-01-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,39.21
353091,Bedehaven Close,2024-01-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,41.69
353091,Bedehaven Close,2024-01-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,60.9
353091,Bedehaven Close,2024-01-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
353091,Bedehaven Close,2024-01-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.4
353091,Bedehaven Close,2024-01-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.1
353091,Bedehaven Close,2024-01-19T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.13
353091,Bedehaven Close,2024-01-19T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
353091,Bedehaven Close,2024-01-19T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.22
353091,Bedehaven Close,2024-01-19T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.65
353091,Bedehaven Close,2024-01-19T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.91
353091,Bedehaven Close,2024-01-19T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.95
353091,Bedehaven Close,2024-01-19T02:30:00.000+00:00,feeder,4,N Current (RMS),A,24.6
353091,Bedehaven Close,2024-01-19T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,43.7
353091,Bedehaven Close,2024-01-19T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,67.7
353091,Bedehaven Close,2024-01-19T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,69.1
353091,Bedehaven Close,2024-01-19T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.15
353091,Bedehaven Close,2024-01-19T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
353091,Bedehaven Close,2024-01-19T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.45
353091,Bedehaven Close,2024-01-19T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.03
353091,Bedehaven Close,2024-01-19T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.08
353091,Bedehaven Close,2024-01-19T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.02
353091,Bedehaven Close,2024-01-19T02:30:00.000+00:00,feeder,3,N Current (RMS),A,15.8
353091,Bedehaven Close,2024-01-19T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.1
353091,Bedehaven Close,2024-01-19T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.1
353091,Bedehaven Close,2024-01-19T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.2
353091,Bedehaven Close,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.3
353091,Bedehaven Close,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.25
353091,Bedehaven Close,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
353091,Bedehaven Close,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.49
353091,Bedehaven Close,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.91
353091,Bedehaven Close,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.39
353091,Bedehaven Close,2024-01-19T02:30:00.000+00:00,feeder,2,N Current (RMS),A,56.8
353091,Bedehaven Close,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
353091,Bedehaven Close,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,53.0
353091,Bedehaven Close,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,75.3
353091,Bedehaven Close,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
353091,Bedehaven Close,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
353091,Bedehaven Close,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
353091,Bedehaven Close,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.53
353091,Bedehaven Close,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.19
353091,Bedehaven Close,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.45
353091,Bedehaven Close,2024-01-19T02:30:00.000+00:00,feeder,1,N Current (RMS),A,28.3
353091,Bedehaven Close,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.9
353091,Bedehaven Close,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.1
353091,Bedehaven Close,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.0
353091,Bedehaven Close,2024-01-19T02:30:00.000+00:00,transformer,,Temperature,C,14.6
353091,Bedehaven Close,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
353091,Bedehaven Close,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
353091,Bedehaven Close,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
353091,Bedehaven Close,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
353091,Bedehaven Close,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
353091,Bedehaven Close,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
353091,Bedehaven Close,2024-01-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
353091,Bedehaven Close,2024-01-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
353091,Bedehaven Close,2024-01-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
353091,Bedehaven Close,2024-01-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,25.7
353091,Bedehaven Close,2024-01-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,41.09
353091,Bedehaven Close,2024-01-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,40.81
353091,Bedehaven Close,2024-01-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,60.9
353091,Bedehaven Close,2024-01-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
353091,Bedehaven Close,2024-01-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.3
353091,Bedehaven Close,2024-01-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.3
353091,Bedehaven Close,2024-01-19T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
353091,Bedehaven Close,2024-01-19T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
353091,Bedehaven Close,2024-01-19T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.24
353091,Bedehaven Close,2024-01-19T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.22
353091,Bedehaven Close,2024-01-19T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.05
353091,Bedehaven Close,2024-01-19T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.35
353091,Bedehaven Close,2024-01-19T02:20:00.000+00:00,feeder,4,N Current (RMS),A,23.9
353091,Bedehaven Close,2024-01-19T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,50.7
353091,Bedehaven Close,2024-01-19T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,57.2
353091,Bedehaven Close,2024-01-19T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,75.3
353091,Bedehaven Close,2024-01-19T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.33
353091,Bedehaven Close,2024-01-19T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
353091,Bedehaven Close,2024-01-19T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.35
353091,Bedehaven Close,2024-01-19T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.87
353091,Bedehaven Close,2024-01-19T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
353091,Bedehaven Close,2024-01-19T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.35
353091,Bedehaven Close,2024-01-19T02:20:00.000+00:00,feeder,3,N Current (RMS),A,15.1
353091,Bedehaven Close,2024-01-19T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.9
353091,Bedehaven Close,2024-01-19T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.9
353091,Bedehaven Close,2024-01-19T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.4
353091,Bedehaven Close,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.31
353091,Bedehaven Close,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.08
353091,Bedehaven Close,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
353091,Bedehaven Close,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.12
353091,Bedehaven Close,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.1
353091,Bedehaven Close,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.2
353091,Bedehaven Close,2024-01-19T02:20:00.000+00:00,feeder,2,N Current (RMS),A,57.5
353091,Bedehaven Close,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.3
353091,Bedehaven Close,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,46.6
353091,Bedehaven Close,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,78.7
353091,Bedehaven Close,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
353091,Bedehaven Close,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
353091,Bedehaven Close,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
353091,Bedehaven Close,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.3
353091,Bedehaven Close,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.43
353091,Bedehaven Close,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.56
353091,Bedehaven Close,2024-01-19T02:20:00.000+00:00,feeder,1,N Current (RMS),A,18.2
353091,Bedehaven Close,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.8
353091,Bedehaven Close,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.3
353091,Bedehaven Close,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.4
353091,Bedehaven Close,2024-01-19T02:20:00.000+00:00,transformer,,Temperature,C,14.6
353091,Bedehaven Close,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
353091,Bedehaven Close,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
353091,Bedehaven Close,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
353091,Bedehaven Close,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
353091,Bedehaven Close,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
353091,Bedehaven Close,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
353091,Bedehaven Close,2024-01-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
353091,Bedehaven Close,2024-01-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
353091,Bedehaven Close,2024-01-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
353091,Bedehaven Close,2024-01-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,25.51
353091,Bedehaven Close,2024-01-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,33.59
353091,Bedehaven Close,2024-01-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,43.47
353091,Bedehaven Close,2024-01-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,65.6
353091,Bedehaven Close,2024-01-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
353091,Bedehaven Close,2024-01-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
353091,Bedehaven Close,2024-01-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.7
353091,Bedehaven Close,2024-01-19T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
353091,Bedehaven Close,2024-01-19T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
353091,Bedehaven Close,2024-01-19T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
353091,Bedehaven Close,2024-01-19T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.56
353091,Bedehaven Close,2024-01-19T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.47
353091,Bedehaven Close,2024-01-19T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,20.13
353091,Bedehaven Close,2024-01-19T02:10:00.000+00:00,feeder,4,N Current (RMS),A,35.2
353091,Bedehaven Close,2024-01-19T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,47.5
353091,Bedehaven Close,2024-01-19T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,50.0
353091,Bedehaven Close,2024-01-19T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,83.6
353091,Bedehaven Close,2024-01-19T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.37
353091,Bedehaven Close,2024-01-19T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
353091,Bedehaven Close,2024-01-19T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.19
353091,Bedehaven Close,2024-01-19T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.39
353091,Bedehaven Close,2024-01-19T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.79
353091,Bedehaven Close,2024-01-19T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.37
353091,Bedehaven Close,2024-01-19T02:10:00.000+00:00,feeder,3,N Current (RMS),A,18.3
353091,Bedehaven Close,2024-01-19T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.6
353091,Bedehaven Close,2024-01-19T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.9
353091,Bedehaven Close,2024-01-19T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.1
353091,Bedehaven Close,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
353091,Bedehaven Close,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.18
353091,Bedehaven Close,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
353091,Bedehaven Close,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.56
353091,Bedehaven Close,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.44
353091,Bedehaven Close,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.19
353091,Bedehaven Close,2024-01-19T02:10:00.000+00:00,feeder,2,N Current (RMS),A,53.1
353091,Bedehaven Close,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.7
353091,Bedehaven Close,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,51.4
353091,Bedehaven Close,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,70.5
353091,Bedehaven Close,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
353091,Bedehaven Close,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
353091,Bedehaven Close,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
353091,Bedehaven Close,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.17
353091,Bedehaven Close,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.74
353091,Bedehaven Close,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.5
353091,Bedehaven Close,2024-01-19T02:10:00.000+00:00,feeder,1,N Current (RMS),A,26.7
353091,Bedehaven Close,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.3
353091,Bedehaven Close,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.1
353091,Bedehaven Close,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.2
353091,Bedehaven Close,2024-01-19T02:10:00.000+00:00,transformer,,Temperature,C,14.7
353091,Bedehaven Close,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
353091,Bedehaven Close,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
353091,Bedehaven Close,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
353091,Bedehaven Close,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
353091,Bedehaven Close,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
353091,Bedehaven Close,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
353091,Bedehaven Close,2024-01-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
353091,Bedehaven Close,2024-01-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
353091,Bedehaven Close,2024-01-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
353091,Bedehaven Close,2024-01-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,25.68
353091,Bedehaven Close,2024-01-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,35.44
353091,Bedehaven Close,2024-01-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,43.2
353091,Bedehaven Close,2024-01-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,66.4
353091,Bedehaven Close,2024-01-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
353091,Bedehaven Close,2024-01-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
353091,Bedehaven Close,2024-01-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.8
353091,Bedehaven Close,2024-01-19T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
353091,Bedehaven Close,2024-01-19T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
353091,Bedehaven Close,2024-01-19T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.34
353091,Bedehaven Close,2024-01-19T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.86
353091,Bedehaven Close,2024-01-19T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.93
353091,Bedehaven Close,2024-01-19T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,23.75
353091,Bedehaven Close,2024-01-19T02:00:00.000+00:00,feeder,4,N Current (RMS),A,47.1
353091,Bedehaven Close,2024-01-19T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,44.5
353091,Bedehaven Close,2024-01-19T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,52.0
353091,Bedehaven Close,2024-01-19T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,97.2
353091,Bedehaven Close,2024-01-19T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.62
353091,Bedehaven Close,2024-01-19T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
353091,Bedehaven Close,2024-01-19T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.88
353091,Bedehaven Close,2024-01-19T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.26
353091,Bedehaven Close,2024-01-19T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.01
353091,Bedehaven Close,2024-01-19T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.57
353091,Bedehaven Close,2024-01-19T02:00:00.000+00:00,feeder,3,N Current (RMS),A,16.6
353091,Bedehaven Close,2024-01-19T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.3
353091,Bedehaven Close,2024-01-19T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.1
353091,Bedehaven Close,2024-01-19T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.2
353091,Bedehaven Close,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.23
353091,Bedehaven Close,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
353091,Bedehaven Close,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
353091,Bedehaven Close,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.44
353091,Bedehaven Close,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.82
353091,Bedehaven Close,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.26
353091,Bedehaven Close,2024-01-19T02:00:00.000+00:00,feeder,2,N Current (RMS),A,55.4
353091,Bedehaven Close,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.8
353091,Bedehaven Close,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,60.6
353091,Bedehaven Close,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,70.9
353091,Bedehaven Close,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
353091,Bedehaven Close,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
353091,Bedehaven Close,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
353091,Bedehaven Close,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.08
353091,Bedehaven Close,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.2
353091,Bedehaven Close,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.46
353091,Bedehaven Close,2024-01-19T02:00:00.000+00:00,feeder,1,N Current (RMS),A,24.1
353091,Bedehaven Close,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.1
353091,Bedehaven Close,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.5
353091,Bedehaven Close,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.0
353091,Bedehaven Close,2024-01-19T02:00:00.000+00:00,transformer,,Temperature,C,14.7
353091,Bedehaven Close,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
353091,Bedehaven Close,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
353091,Bedehaven Close,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
353091,Bedehaven Close,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
353091,Bedehaven Close,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
353091,Bedehaven Close,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
353091,Bedehaven Close,2024-01-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
353091,Bedehaven Close,2024-01-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
353091,Bedehaven Close,2024-01-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
353091,Bedehaven Close,2024-01-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,24.64
353091,Bedehaven Close,2024-01-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,37.97
353091,Bedehaven Close,2024-01-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,47.05
353091,Bedehaven Close,2024-01-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,77.7
353091,Bedehaven Close,2024-01-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
353091,Bedehaven Close,2024-01-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
353091,Bedehaven Close,2024-01-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.1
353091,Bedehaven Close,2024-01-19T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
353091,Bedehaven Close,2024-01-19T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
353091,Bedehaven Close,2024-01-19T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.31
353091,Bedehaven Close,2024-01-19T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.77
353091,Bedehaven Close,2024-01-19T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.52
353091,Bedehaven Close,2024-01-19T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,27.19
353091,Bedehaven Close,2024-01-19T01:50:00.000+00:00,feeder,4,N Current (RMS),A,58.7
353091,Bedehaven Close,2024-01-19T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,48.3
353091,Bedehaven Close,2024-01-19T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,50.2
353091,Bedehaven Close,2024-01-19T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,111.1
353091,Bedehaven Close,2024-01-19T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.25
353091,Bedehaven Close,2024-01-19T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
353091,Bedehaven Close,2024-01-19T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.9
353091,Bedehaven Close,2024-01-19T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.95
353091,Bedehaven Close,2024-01-19T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.75
353091,Bedehaven Close,2024-01-19T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.59
353091,Bedehaven Close,2024-01-19T01:50:00.000+00:00,feeder,3,N Current (RMS),A,18.2
353091,Bedehaven Close,2024-01-19T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.0
353091,Bedehaven Close,2024-01-19T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.2
353091,Bedehaven Close,2024-01-19T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.6
353091,Bedehaven Close,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.46
353091,Bedehaven Close,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.71
353091,Bedehaven Close,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
353091,Bedehaven Close,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.44
353091,Bedehaven Close,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.84
353091,Bedehaven Close,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.25
353091,Bedehaven Close,2024-01-19T01:50:00.000+00:00,feeder,2,N Current (RMS),A,51.3
353091,Bedehaven Close,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
353091,Bedehaven Close,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,60.5
353091,Bedehaven Close,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,66.9
353091,Bedehaven Close,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
353091,Bedehaven Close,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
353091,Bedehaven Close,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.28
353091,Bedehaven Close,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.14
353091,Bedehaven Close,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.89
353091,Bedehaven Close,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.62
353091,Bedehaven Close,2024-01-19T01:50:00.000+00:00,feeder,1,N Current (RMS),A,24.7
353091,Bedehaven Close,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.7
353091,Bedehaven Close,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.3
353091,Bedehaven Close,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.8
353091,Bedehaven Close,2024-01-19T01:50:00.000+00:00,transformer,,Temperature,C,14.8
353091,Bedehaven Close,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
353091,Bedehaven Close,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
353091,Bedehaven Close,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
353091,Bedehaven Close,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
353091,Bedehaven Close,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
353091,Bedehaven Close,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
353091,Bedehaven Close,2024-01-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
353091,Bedehaven Close,2024-01-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
353091,Bedehaven Close,2024-01-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
353091,Bedehaven Close,2024-01-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,22.31
353091,Bedehaven Close,2024-01-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,37.0
353091,Bedehaven Close,2024-01-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,50.66
353091,Bedehaven Close,2024-01-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,95.2
353091,Bedehaven Close,2024-01-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
353091,Bedehaven Close,2024-01-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
353091,Bedehaven Close,2024-01-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,207.4
353091,Bedehaven Close,2024-01-19T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
353091,Bedehaven Close,2024-01-19T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
353091,Bedehaven Close,2024-01-19T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.15
353091,Bedehaven Close,2024-01-19T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.3
353091,Bedehaven Close,2024-01-19T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.46
353091,Bedehaven Close,2024-01-19T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,24.9
353091,Bedehaven Close,2024-01-19T01:40:00.000+00:00,feeder,4,N Current (RMS),A,58.5
353091,Bedehaven Close,2024-01-19T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,34.4
353091,Bedehaven Close,2024-01-19T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,50.0
353091,Bedehaven Close,2024-01-19T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,102.0
353091,Bedehaven Close,2024-01-19T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.39
353091,Bedehaven Close,2024-01-19T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
353091,Bedehaven Close,2024-01-19T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.04
353091,Bedehaven Close,2024-01-19T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.28
353091,Bedehaven Close,2024-01-19T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
353091,Bedehaven Close,2024-01-19T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.38
353091,Bedehaven Close,2024-01-19T01:40:00.000+00:00,feeder,3,N Current (RMS),A,17.6
353091,Bedehaven Close,2024-01-19T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.1
353091,Bedehaven Close,2024-01-19T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.1
353091,Bedehaven Close,2024-01-19T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.7
353091,Bedehaven Close,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
353091,Bedehaven Close,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.72
353091,Bedehaven Close,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
353091,Bedehaven Close,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.19
353091,Bedehaven Close,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.22
353091,Bedehaven Close,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.56
353091,Bedehaven Close,2024-01-19T01:40:00.000+00:00,feeder,2,N Current (RMS),A,48.6
353091,Bedehaven Close,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
353091,Bedehaven Close,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,54.1
353091,Bedehaven Close,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,64.0
353091,Bedehaven Close,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
353091,Bedehaven Close,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
353091,Bedehaven Close,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
353091,Bedehaven Close,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.16
353091,Bedehaven Close,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.98
353091,Bedehaven Close,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.64
353091,Bedehaven Close,2024-01-19T01:40:00.000+00:00,feeder,1,N Current (RMS),A,13.0
353091,Bedehaven Close,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.6
353091,Bedehaven Close,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.6
353091,Bedehaven Close,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.8
353091,Bedehaven Close,2024-01-19T01:40:00.000+00:00,transformer,,Temperature,C,14.8
353091,Bedehaven Close,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
353091,Bedehaven Close,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
353091,Bedehaven Close,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
353091,Bedehaven Close,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
353091,Bedehaven Close,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
353091,Bedehaven Close,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
353091,Bedehaven Close,2024-01-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
353091,Bedehaven Close,2024-01-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
353091,Bedehaven Close,2024-01-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
353091,Bedehaven Close,2024-01-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,18.93
353091,Bedehaven Close,2024-01-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,32.66
353091,Bedehaven Close,2024-01-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,46.49
353091,Bedehaven Close,2024-01-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,91.1
353091,Bedehaven Close,2024-01-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
353091,Bedehaven Close,2024-01-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
353091,Bedehaven Close,2024-01-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.6
353091,Bedehaven Close,2024-01-19T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
353091,Bedehaven Close,2024-01-19T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
353091,Bedehaven Close,2024-01-19T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
353091,Bedehaven Close,2024-01-19T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.46
353091,Bedehaven Close,2024-01-19T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.49
353091,Bedehaven Close,2024-01-19T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,23.87
353091,Bedehaven Close,2024-01-19T01:30:00.000+00:00,feeder,4,N Current (RMS),A,53.8
353091,Bedehaven Close,2024-01-19T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,35.1
353091,Bedehaven Close,2024-01-19T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,50.1
353091,Bedehaven Close,2024-01-19T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,97.6
353091,Bedehaven Close,2024-01-19T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
353091,Bedehaven Close,2024-01-19T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.17
353091,Bedehaven Close,2024-01-19T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.98
353091,Bedehaven Close,2024-01-19T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.9
353091,Bedehaven Close,2024-01-19T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.68
353091,Bedehaven Close,2024-01-19T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
353091,Bedehaven Close,2024-01-19T01:30:00.000+00:00,feeder,3,N Current (RMS),A,20.5
353091,Bedehaven Close,2024-01-19T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.9
353091,Bedehaven Close,2024-01-19T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.7
353091,Bedehaven Close,2024-01-19T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.1
353091,Bedehaven Close,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
353091,Bedehaven Close,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.92
353091,Bedehaven Close,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
353091,Bedehaven Close,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.19
353091,Bedehaven Close,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.67
353091,Bedehaven Close,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.75
353091,Bedehaven Close,2024-01-19T01:30:00.000+00:00,feeder,2,N Current (RMS),A,51.8
353091,Bedehaven Close,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.9
353091,Bedehaven Close,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,52.2
353091,Bedehaven Close,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,68.9
353091,Bedehaven Close,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
353091,Bedehaven Close,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
353091,Bedehaven Close,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
353091,Bedehaven Close,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.16
353091,Bedehaven Close,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.72
353091,Bedehaven Close,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.72
353091,Bedehaven Close,2024-01-19T01:30:00.000+00:00,feeder,1,N Current (RMS),A,7.0
353091,Bedehaven Close,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
353091,Bedehaven Close,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.9
