Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353091,Bedehaven Close,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.1
353091,Bedehaven Close,2024-01-19T01:30:00.000+00:00,transformer,,Temperature,C,14.9
353091,Bedehaven Close,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
353091,Bedehaven Close,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
353091,Bedehaven Close,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
353091,Bedehaven Close,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
353091,Bedehaven Close,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
353091,Bedehaven Close,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
353091,Bedehaven Close,2024-01-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
353091,Bedehaven Close,2024-01-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
353091,Bedehaven Close,2024-01-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
353091,Bedehaven Close,2024-01-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,19.71
353091,Bedehaven Close,2024-01-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,30.55
353091,Bedehaven Close,2024-01-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,47.33
353091,Bedehaven Close,2024-01-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,95.1
353091,Bedehaven Close,2024-01-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
353091,Bedehaven Close,2024-01-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
353091,Bedehaven Close,2024-01-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.3
353091,Bedehaven Close,2024-01-19T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
353091,Bedehaven Close,2024-01-19T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
353091,Bedehaven Close,2024-01-19T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.25
353091,Bedehaven Close,2024-01-19T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.99
353091,Bedehaven Close,2024-01-19T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.42
353091,Bedehaven Close,2024-01-19T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,22.62
353091,Bedehaven Close,2024-01-19T01:20:00.000+00:00,feeder,4,N Current (RMS),A,48.8
353091,Bedehaven Close,2024-01-19T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,38.2
353091,Bedehaven Close,2024-01-19T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,49.9
353091,Bedehaven Close,2024-01-19T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,92.5
353091,Bedehaven Close,2024-01-19T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.98
353091,Bedehaven Close,2024-01-19T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
353091,Bedehaven Close,2024-01-19T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.99
353091,Bedehaven Close,2024-01-19T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.94
353091,Bedehaven Close,2024-01-19T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.94
353091,Bedehaven Close,2024-01-19T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.71
353091,Bedehaven Close,2024-01-19T01:20:00.000+00:00,feeder,3,N Current (RMS),A,23.6
353091,Bedehaven Close,2024-01-19T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.6
353091,Bedehaven Close,2024-01-19T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.8
353091,Bedehaven Close,2024-01-19T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.1
353091,Bedehaven Close,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.46
353091,Bedehaven Close,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.22
353091,Bedehaven Close,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
353091,Bedehaven Close,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.53
353091,Bedehaven Close,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.1
353091,Bedehaven Close,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.91
353091,Bedehaven Close,2024-01-19T01:20:00.000+00:00,feeder,2,N Current (RMS),A,55.6
353091,Bedehaven Close,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.4
353091,Bedehaven Close,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,54.0
353091,Bedehaven Close,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,74.0
353091,Bedehaven Close,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
353091,Bedehaven Close,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
353091,Bedehaven Close,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
353091,Bedehaven Close,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.22
353091,Bedehaven Close,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.75
353091,Bedehaven Close,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.78
353091,Bedehaven Close,2024-01-19T01:20:00.000+00:00,feeder,1,N Current (RMS),A,4.0
353091,Bedehaven Close,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.6
353091,Bedehaven Close,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.1
353091,Bedehaven Close,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.4
353091,Bedehaven Close,2024-01-19T01:20:00.000+00:00,transformer,,Temperature,C,14.9
353091,Bedehaven Close,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
353091,Bedehaven Close,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
353091,Bedehaven Close,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
353091,Bedehaven Close,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
353091,Bedehaven Close,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
353091,Bedehaven Close,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
353091,Bedehaven Close,2024-01-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
353091,Bedehaven Close,2024-01-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
353091,Bedehaven Close,2024-01-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
353091,Bedehaven Close,2024-01-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,21.68
353091,Bedehaven Close,2024-01-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,30.22
353091,Bedehaven Close,2024-01-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,47.02
353091,Bedehaven Close,2024-01-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,90.0
353091,Bedehaven Close,2024-01-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
353091,Bedehaven Close,2024-01-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
353091,Bedehaven Close,2024-01-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.3
353091,Bedehaven Close,2024-01-19T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
353091,Bedehaven Close,2024-01-19T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
353091,Bedehaven Close,2024-01-19T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.38
353091,Bedehaven Close,2024-01-19T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.78
353091,Bedehaven Close,2024-01-19T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.44
353091,Bedehaven Close,2024-01-19T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,26.08
353091,Bedehaven Close,2024-01-19T01:10:00.000+00:00,feeder,4,N Current (RMS),A,66.2
353091,Bedehaven Close,2024-01-19T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,32.2
353091,Bedehaven Close,2024-01-19T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,46.5
353091,Bedehaven Close,2024-01-19T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,107.1
353091,Bedehaven Close,2024-01-19T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
353091,Bedehaven Close,2024-01-19T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
353091,Bedehaven Close,2024-01-19T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.3
353091,Bedehaven Close,2024-01-19T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.75
353091,Bedehaven Close,2024-01-19T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.87
353091,Bedehaven Close,2024-01-19T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.34
353091,Bedehaven Close,2024-01-19T01:10:00.000+00:00,feeder,3,N Current (RMS),A,28.0
353091,Bedehaven Close,2024-01-19T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.9
353091,Bedehaven Close,2024-01-19T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.8
353091,Bedehaven Close,2024-01-19T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.4
353091,Bedehaven Close,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.29
353091,Bedehaven Close,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.23
353091,Bedehaven Close,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
353091,Bedehaven Close,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.56
353091,Bedehaven Close,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.05
353091,Bedehaven Close,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.24
353091,Bedehaven Close,2024-01-19T01:10:00.000+00:00,feeder,2,N Current (RMS),A,53.8
353091,Bedehaven Close,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
353091,Bedehaven Close,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,54.1
353091,Bedehaven Close,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,71.5
353091,Bedehaven Close,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
353091,Bedehaven Close,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
353091,Bedehaven Close,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
353091,Bedehaven Close,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.18
353091,Bedehaven Close,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.12
353091,Bedehaven Close,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.74
353091,Bedehaven Close,2024-01-19T01:10:00.000+00:00,feeder,1,N Current (RMS),A,5.1
353091,Bedehaven Close,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.4
353091,Bedehaven Close,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.7
353091,Bedehaven Close,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.2
353091,Bedehaven Close,2024-01-19T01:10:00.000+00:00,transformer,,Temperature,C,14.9
353091,Bedehaven Close,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
353091,Bedehaven Close,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
353091,Bedehaven Close,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
353091,Bedehaven Close,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
353091,Bedehaven Close,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
353091,Bedehaven Close,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
353091,Bedehaven Close,2024-01-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
353091,Bedehaven Close,2024-01-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
353091,Bedehaven Close,2024-01-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
353091,Bedehaven Close,2024-01-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,21.27
353091,Bedehaven Close,2024-01-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,29.48
353091,Bedehaven Close,2024-01-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,49.4
353091,Bedehaven Close,2024-01-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,100.5
353091,Bedehaven Close,2024-01-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
353091,Bedehaven Close,2024-01-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
353091,Bedehaven Close,2024-01-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.6
353091,Bedehaven Close,2024-01-19T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
353091,Bedehaven Close,2024-01-19T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
353091,Bedehaven Close,2024-01-19T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.22
353091,Bedehaven Close,2024-01-19T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.5
353091,Bedehaven Close,2024-01-19T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.1
353091,Bedehaven Close,2024-01-19T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,23.09
353091,Bedehaven Close,2024-01-19T01:00:00.000+00:00,feeder,4,N Current (RMS),A,57.3
353091,Bedehaven Close,2024-01-19T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,35.3
353091,Bedehaven Close,2024-01-19T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,37.1
353091,Bedehaven Close,2024-01-19T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,94.9
353091,Bedehaven Close,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.08
353091,Bedehaven Close,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
353091,Bedehaven Close,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.04
353091,Bedehaven Close,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.46
353091,Bedehaven Close,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.65
353091,Bedehaven Close,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.95
353091,Bedehaven Close,2024-01-19T01:00:00.000+00:00,feeder,3,N Current (RMS),A,25.6
353091,Bedehaven Close,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,31.7
353091,Bedehaven Close,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
353091,Bedehaven Close,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.2
353091,Bedehaven Close,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.32
353091,Bedehaven Close,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.07
353091,Bedehaven Close,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
353091,Bedehaven Close,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.79
353091,Bedehaven Close,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.19
353091,Bedehaven Close,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.01
353091,Bedehaven Close,2024-01-19T01:00:00.000+00:00,feeder,2,N Current (RMS),A,49.7
353091,Bedehaven Close,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.5
353091,Bedehaven Close,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,54.5
353091,Bedehaven Close,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,66.3
353091,Bedehaven Close,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
353091,Bedehaven Close,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
353091,Bedehaven Close,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.17
353091,Bedehaven Close,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.37
353091,Bedehaven Close,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.56
353091,Bedehaven Close,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.76
353091,Bedehaven Close,2024-01-19T01:00:00.000+00:00,feeder,1,N Current (RMS),A,6.8
353091,Bedehaven Close,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.7
353091,Bedehaven Close,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.4
353091,Bedehaven Close,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.3
353091,Bedehaven Close,2024-01-19T01:00:00.000+00:00,transformer,,Temperature,C,15.0
353091,Bedehaven Close,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
353091,Bedehaven Close,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
353091,Bedehaven Close,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
353091,Bedehaven Close,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
353091,Bedehaven Close,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
353091,Bedehaven Close,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
353091,Bedehaven Close,2024-01-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
353091,Bedehaven Close,2024-01-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
353091,Bedehaven Close,2024-01-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
353091,Bedehaven Close,2024-01-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,22.12
353091,Bedehaven Close,2024-01-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,27.5
353091,Bedehaven Close,2024-01-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,45.81
353091,Bedehaven Close,2024-01-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,89.0
353091,Bedehaven Close,2024-01-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
353091,Bedehaven Close,2024-01-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
353091,Bedehaven Close,2024-01-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.0
353091,Bedehaven Close,2024-01-19T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
353091,Bedehaven Close,2024-01-19T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
353091,Bedehaven Close,2024-01-19T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.32
353091,Bedehaven Close,2024-01-19T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.21
353091,Bedehaven Close,2024-01-19T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.22
353091,Bedehaven Close,2024-01-19T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,23.76
353091,Bedehaven Close,2024-01-19T00:50:00.000+00:00,feeder,4,N Current (RMS),A,58.0
353091,Bedehaven Close,2024-01-19T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,38.5
353091,Bedehaven Close,2024-01-19T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,37.6
353091,Bedehaven Close,2024-01-19T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,98.0
353091,Bedehaven Close,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
353091,Bedehaven Close,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
353091,Bedehaven Close,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.93
353091,Bedehaven Close,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.2
353091,Bedehaven Close,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.83
353091,Bedehaven Close,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.9
353091,Bedehaven Close,2024-01-19T00:50:00.000+00:00,feeder,3,N Current (RMS),A,24.4
353091,Bedehaven Close,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.8
353091,Bedehaven Close,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.8
353091,Bedehaven Close,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.0
353091,Bedehaven Close,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.55
353091,Bedehaven Close,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.84
353091,Bedehaven Close,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
353091,Bedehaven Close,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
353091,Bedehaven Close,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.41
353091,Bedehaven Close,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.2
353091,Bedehaven Close,2024-01-19T00:50:00.000+00:00,feeder,2,N Current (RMS),A,50.4
353091,Bedehaven Close,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.4
353091,Bedehaven Close,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,59.5
353091,Bedehaven Close,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,67.3
353091,Bedehaven Close,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
353091,Bedehaven Close,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.21
353091,Bedehaven Close,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
353091,Bedehaven Close,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.35
353091,Bedehaven Close,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.63
353091,Bedehaven Close,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.46
353091,Bedehaven Close,2024-01-19T00:50:00.000+00:00,feeder,1,N Current (RMS),A,23.9
353091,Bedehaven Close,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.5
353091,Bedehaven Close,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.8
353091,Bedehaven Close,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.2
353091,Bedehaven Close,2024-01-19T00:50:00.000+00:00,transformer,,Temperature,C,15.0
353091,Bedehaven Close,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
353091,Bedehaven Close,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
353091,Bedehaven Close,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
353091,Bedehaven Close,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
353091,Bedehaven Close,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
353091,Bedehaven Close,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
353091,Bedehaven Close,2024-01-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
353091,Bedehaven Close,2024-01-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
353091,Bedehaven Close,2024-01-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
353091,Bedehaven Close,2024-01-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,27.77
353091,Bedehaven Close,2024-01-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,28.1
353091,Bedehaven Close,2024-01-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,46.31
353091,Bedehaven Close,2024-01-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,78.9
353091,Bedehaven Close,2024-01-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
353091,Bedehaven Close,2024-01-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
353091,Bedehaven Close,2024-01-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.9
353091,Bedehaven Close,2024-01-19T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
353091,Bedehaven Close,2024-01-19T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
353091,Bedehaven Close,2024-01-19T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.21
353091,Bedehaven Close,2024-01-19T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.31
353091,Bedehaven Close,2024-01-19T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.16
353091,Bedehaven Close,2024-01-19T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,23.21
353091,Bedehaven Close,2024-01-19T00:40:00.000+00:00,feeder,4,N Current (RMS),A,56.1
353091,Bedehaven Close,2024-01-19T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,39.0
353091,Bedehaven Close,2024-01-19T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,37.2
353091,Bedehaven Close,2024-01-19T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,96.1
353091,Bedehaven Close,2024-01-19T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.23
353091,Bedehaven Close,2024-01-19T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
353091,Bedehaven Close,2024-01-19T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.13
353091,Bedehaven Close,2024-01-19T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.82
353091,Bedehaven Close,2024-01-19T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.25
353091,Bedehaven Close,2024-01-19T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.91
353091,Bedehaven Close,2024-01-19T00:40:00.000+00:00,feeder,3,N Current (RMS),A,23.8
353091,Bedehaven Close,2024-01-19T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.6
353091,Bedehaven Close,2024-01-19T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.7
353091,Bedehaven Close,2024-01-19T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.5
353091,Bedehaven Close,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.44
353091,Bedehaven Close,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
353091,Bedehaven Close,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
353091,Bedehaven Close,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.92
353091,Bedehaven Close,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.24
353091,Bedehaven Close,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.78
353091,Bedehaven Close,2024-01-19T00:40:00.000+00:00,feeder,2,N Current (RMS),A,52.7
353091,Bedehaven Close,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.1
353091,Bedehaven Close,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,55.3
353091,Bedehaven Close,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,69.7
353091,Bedehaven Close,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
353091,Bedehaven Close,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
353091,Bedehaven Close,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
353091,Bedehaven Close,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.25
353091,Bedehaven Close,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.65
353091,Bedehaven Close,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.48
353091,Bedehaven Close,2024-01-19T00:40:00.000+00:00,feeder,1,N Current (RMS),A,23.4
353091,Bedehaven Close,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.1
353091,Bedehaven Close,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.9
353091,Bedehaven Close,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.3
353091,Bedehaven Close,2024-01-19T00:40:00.000+00:00,transformer,,Temperature,C,15.1
353091,Bedehaven Close,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
353091,Bedehaven Close,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
353091,Bedehaven Close,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
353091,Bedehaven Close,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
353091,Bedehaven Close,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
353091,Bedehaven Close,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
353091,Bedehaven Close,2024-01-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
353091,Bedehaven Close,2024-01-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
353091,Bedehaven Close,2024-01-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
353091,Bedehaven Close,2024-01-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,27.3
353091,Bedehaven Close,2024-01-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,27.31
353091,Bedehaven Close,2024-01-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,46.39
353091,Bedehaven Close,2024-01-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,79.5
353091,Bedehaven Close,2024-01-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
353091,Bedehaven Close,2024-01-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
353091,Bedehaven Close,2024-01-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.9
353091,Bedehaven Close,2024-01-19T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
353091,Bedehaven Close,2024-01-19T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
353091,Bedehaven Close,2024-01-19T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.28
353091,Bedehaven Close,2024-01-19T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.12
353091,Bedehaven Close,2024-01-19T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.24
353091,Bedehaven Close,2024-01-19T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,23.87
353091,Bedehaven Close,2024-01-19T00:30:00.000+00:00,feeder,4,N Current (RMS),A,58.6
353091,Bedehaven Close,2024-01-19T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,38.1
353091,Bedehaven Close,2024-01-19T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,37.4
353091,Bedehaven Close,2024-01-19T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,98.5
353091,Bedehaven Close,2024-01-19T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.34
353091,Bedehaven Close,2024-01-19T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
353091,Bedehaven Close,2024-01-19T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.25
353091,Bedehaven Close,2024-01-19T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.49
353091,Bedehaven Close,2024-01-19T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.59
353091,Bedehaven Close,2024-01-19T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.73
353091,Bedehaven Close,2024-01-19T00:30:00.000+00:00,feeder,3,N Current (RMS),A,28.4
353091,Bedehaven Close,2024-01-19T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,36.2
353091,Bedehaven Close,2024-01-19T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.7
353091,Bedehaven Close,2024-01-19T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.8
353091,Bedehaven Close,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.42
353091,Bedehaven Close,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.01
353091,Bedehaven Close,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
353091,Bedehaven Close,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.87
353091,Bedehaven Close,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.13
353091,Bedehaven Close,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.12
353091,Bedehaven Close,2024-01-19T00:30:00.000+00:00,feeder,2,N Current (RMS),A,53.1
353091,Bedehaven Close,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.8
353091,Bedehaven Close,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,46.7
353091,Bedehaven Close,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,71.0
353091,Bedehaven Close,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
353091,Bedehaven Close,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.22
353091,Bedehaven Close,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
353091,Bedehaven Close,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.41
353091,Bedehaven Close,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.34
353091,Bedehaven Close,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.17
353091,Bedehaven Close,2024-01-19T00:30:00.000+00:00,feeder,1,N Current (RMS),A,23.7
353091,Bedehaven Close,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.6
353091,Bedehaven Close,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.6
353091,Bedehaven Close,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.8
353091,Bedehaven Close,2024-01-19T00:30:00.000+00:00,transformer,,Temperature,C,15.1
353091,Bedehaven Close,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
353091,Bedehaven Close,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
353091,Bedehaven Close,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
353091,Bedehaven Close,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
353091,Bedehaven Close,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
353091,Bedehaven Close,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
353091,Bedehaven Close,2024-01-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
353091,Bedehaven Close,2024-01-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
353091,Bedehaven Close,2024-01-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
353091,Bedehaven Close,2024-01-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,28.89
353091,Bedehaven Close,2024-01-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,26.3
353091,Bedehaven Close,2024-01-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,46.89
353091,Bedehaven Close,2024-01-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,81.9
353091,Bedehaven Close,2024-01-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
353091,Bedehaven Close,2024-01-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
353091,Bedehaven Close,2024-01-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.6
353091,Bedehaven Close,2024-01-19T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
353091,Bedehaven Close,2024-01-19T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
353091,Bedehaven Close,2024-01-19T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.36
353091,Bedehaven Close,2024-01-19T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.54
353091,Bedehaven Close,2024-01-19T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.26
353091,Bedehaven Close,2024-01-19T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,23.12
353091,Bedehaven Close,2024-01-19T00:20:00.000+00:00,feeder,4,N Current (RMS),A,48.3
353091,Bedehaven Close,2024-01-19T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,43.4
353091,Bedehaven Close,2024-01-19T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,45.5
353091,Bedehaven Close,2024-01-19T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,95.0
353091,Bedehaven Close,2024-01-19T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.18
353091,Bedehaven Close,2024-01-19T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
353091,Bedehaven Close,2024-01-19T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.23
353091,Bedehaven Close,2024-01-19T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.59
353091,Bedehaven Close,2024-01-19T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.29
353091,Bedehaven Close,2024-01-19T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.56
353091,Bedehaven Close,2024-01-19T00:20:00.000+00:00,feeder,3,N Current (RMS),A,17.4
353091,Bedehaven Close,2024-01-19T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.4
353091,Bedehaven Close,2024-01-19T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
353091,Bedehaven Close,2024-01-19T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.1
353091,Bedehaven Close,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.49
353091,Bedehaven Close,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.86
353091,Bedehaven Close,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
353091,Bedehaven Close,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.72
353091,Bedehaven Close,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.14
353091,Bedehaven Close,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.22
353091,Bedehaven Close,2024-01-19T00:20:00.000+00:00,feeder,2,N Current (RMS),A,51.0
353091,Bedehaven Close,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.1
353091,Bedehaven Close,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,50.6
353091,Bedehaven Close,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,67.0
353091,Bedehaven Close,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
353091,Bedehaven Close,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.28
353091,Bedehaven Close,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
353091,Bedehaven Close,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.49
353091,Bedehaven Close,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.31
353091,Bedehaven Close,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.26
353091,Bedehaven Close,2024-01-19T00:20:00.000+00:00,feeder,1,N Current (RMS),A,28.4
353091,Bedehaven Close,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.8
353091,Bedehaven Close,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
353091,Bedehaven Close,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.8
353091,Bedehaven Close,2024-01-19T00:20:00.000+00:00,transformer,,Temperature,C,15.3
353091,Bedehaven Close,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
353091,Bedehaven Close,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
353091,Bedehaven Close,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
353091,Bedehaven Close,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
353091,Bedehaven Close,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
353091,Bedehaven Close,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
353091,Bedehaven Close,2024-01-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
353091,Bedehaven Close,2024-01-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
353091,Bedehaven Close,2024-01-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
353091,Bedehaven Close,2024-01-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,28.33
353091,Bedehaven Close,2024-01-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,33.01
353091,Bedehaven Close,2024-01-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,44.64
353091,Bedehaven Close,2024-01-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,63.1
353091,Bedehaven Close,2024-01-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
353091,Bedehaven Close,2024-01-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
353091,Bedehaven Close,2024-01-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.4
353091,Bedehaven Close,2024-01-19T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
353091,Bedehaven Close,2024-01-19T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
353091,Bedehaven Close,2024-01-19T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.28
353091,Bedehaven Close,2024-01-19T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.06
353091,Bedehaven Close,2024-01-19T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.44
353091,Bedehaven Close,2024-01-19T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,25.93
353091,Bedehaven Close,2024-01-19T00:10:00.000+00:00,feeder,4,N Current (RMS),A,57.6
353091,Bedehaven Close,2024-01-19T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,45.6
353091,Bedehaven Close,2024-01-19T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,46.2
353091,Bedehaven Close,2024-01-19T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,106.6
353091,Bedehaven Close,2024-01-19T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
353091,Bedehaven Close,2024-01-19T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
353091,Bedehaven Close,2024-01-19T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.16
353091,Bedehaven Close,2024-01-19T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.85
353091,Bedehaven Close,2024-01-19T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.62
353091,Bedehaven Close,2024-01-19T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.17
353091,Bedehaven Close,2024-01-19T00:10:00.000+00:00,feeder,3,N Current (RMS),A,15.4
353091,Bedehaven Close,2024-01-19T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.3
353091,Bedehaven Close,2024-01-19T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.2
353091,Bedehaven Close,2024-01-19T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.2
353091,Bedehaven Close,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.54
353091,Bedehaven Close,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.94
353091,Bedehaven Close,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
353091,Bedehaven Close,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.85
353091,Bedehaven Close,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.21
353091,Bedehaven Close,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.87
353091,Bedehaven Close,2024-01-19T00:10:00.000+00:00,feeder,2,N Current (RMS),A,55.3
353091,Bedehaven Close,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.7
353091,Bedehaven Close,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,51.0
353091,Bedehaven Close,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,73.8
353091,Bedehaven Close,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
353091,Bedehaven Close,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.2
353091,Bedehaven Close,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
353091,Bedehaven Close,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.28
353091,Bedehaven Close,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.12
353091,Bedehaven Close,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.27
353091,Bedehaven Close,2024-01-19T00:10:00.000+00:00,feeder,1,N Current (RMS),A,23.4
353091,Bedehaven Close,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.5
353091,Bedehaven Close,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.7
353091,Bedehaven Close,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
353091,Bedehaven Close,2024-01-19T00:10:00.000+00:00,transformer,,Temperature,C,15.3
353091,Bedehaven Close,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
353091,Bedehaven Close,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
353091,Bedehaven Close,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
353091,Bedehaven Close,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
353091,Bedehaven Close,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
353091,Bedehaven Close,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
353091,Bedehaven Close,2024-01-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
353091,Bedehaven Close,2024-01-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
353091,Bedehaven Close,2024-01-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
353091,Bedehaven Close,2024-01-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,27.05
353091,Bedehaven Close,2024-01-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,33.38
353091,Bedehaven Close,2024-01-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,49.23
353091,Bedehaven Close,2024-01-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,82.2
353091,Bedehaven Close,2024-01-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
353091,Bedehaven Close,2024-01-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
353091,Bedehaven Close,2024-01-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.3
353091,Bedehaven Close,2024-01-19T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
353091,Bedehaven Close,2024-01-19T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
353091,Bedehaven Close,2024-01-19T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
353091,Bedehaven Close,2024-01-19T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.45
353091,Bedehaven Close,2024-01-19T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.61
353091,Bedehaven Close,2024-01-19T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,24.36
353091,Bedehaven Close,2024-01-19T00:00:00.000+00:00,feeder,4,N Current (RMS),A,58.7
353091,Bedehaven Close,2024-01-19T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,38.0
353091,Bedehaven Close,2024-01-19T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,51.6
353091,Bedehaven Close,2024-01-19T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,101.0
353091,Bedehaven Close,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.16
353091,Bedehaven Close,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
353091,Bedehaven Close,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.22
353091,Bedehaven Close,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.77
353091,Bedehaven Close,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.69
353091,Bedehaven Close,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.15
353091,Bedehaven Close,2024-01-19T00:00:00.000+00:00,feeder,3,N Current (RMS),A,15.6
353091,Bedehaven Close,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.1
353091,Bedehaven Close,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.4
353091,Bedehaven Close,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.4
353091,Bedehaven Close,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.38
353091,Bedehaven Close,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.04
353091,Bedehaven Close,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
353091,Bedehaven Close,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.98
353091,Bedehaven Close,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.1
353091,Bedehaven Close,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.47
353091,Bedehaven Close,2024-01-19T00:00:00.000+00:00,feeder,2,N Current (RMS),A,50.4
353091,Bedehaven Close,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.2
353091,Bedehaven Close,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.7
353091,Bedehaven Close,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,68.2
353091,Bedehaven Close,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
353091,Bedehaven Close,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
353091,Bedehaven Close,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
353091,Bedehaven Close,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.9
353091,Bedehaven Close,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.22
353091,Bedehaven Close,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.18
353091,Bedehaven Close,2024-01-19T00:00:00.000+00:00,feeder,1,N Current (RMS),A,24.7
353091,Bedehaven Close,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.3
353091,Bedehaven Close,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
353091,Bedehaven Close,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.3
353091,Bedehaven Close,2024-01-19T00:00:00.000+00:00,transformer,,Temperature,C,15.4
353091,Bedehaven Close,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
353091,Bedehaven Close,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
353091,Bedehaven Close,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
353091,Bedehaven Close,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
353091,Bedehaven Close,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
353091,Bedehaven Close,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
353091,Bedehaven Close,2024-01-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
353091,Bedehaven Close,2024-01-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
353091,Bedehaven Close,2024-01-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
353091,Bedehaven Close,2024-01-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,23.11
353091,Bedehaven Close,2024-01-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,33.62
353091,Bedehaven Close,2024-01-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,46.81
353091,Bedehaven Close,2024-01-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,83.8
353091,Bedehaven Close,2024-01-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
353091,Bedehaven Close,2024-01-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
353091,Bedehaven Close,2024-01-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.3
353091,Bedehaven Close,2024-01-20T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
353091,Bedehaven Close,2024-01-20T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
353091,Bedehaven Close,2024-01-20T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
353091,Bedehaven Close,2024-01-20T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.04
353091,Bedehaven Close,2024-01-20T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.66
353091,Bedehaven Close,2024-01-20T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.45
353091,Bedehaven Close,2024-01-20T23:50:00.000+00:00,feeder,4,N Current (RMS),A,17.6
353091,Bedehaven Close,2024-01-20T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.7
353091,Bedehaven Close,2024-01-20T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.7
353091,Bedehaven Close,2024-01-20T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.5
353091,Bedehaven Close,2024-01-20T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
353091,Bedehaven Close,2024-01-20T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
353091,Bedehaven Close,2024-01-20T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.83
353091,Bedehaven Close,2024-01-20T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.75
353091,Bedehaven Close,2024-01-20T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.63
353091,Bedehaven Close,2024-01-20T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.46
353091,Bedehaven Close,2024-01-20T23:50:00.000+00:00,feeder,3,N Current (RMS),A,22.6
353091,Bedehaven Close,2024-01-20T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.3
353091,Bedehaven Close,2024-01-20T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.4
353091,Bedehaven Close,2024-01-20T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.1
353091,Bedehaven Close,2024-01-20T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.95
