Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353091,Bedehaven Close,2024-01-20T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.06
353091,Bedehaven Close,2024-01-20T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
353091,Bedehaven Close,2024-01-20T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.83
353091,Bedehaven Close,2024-01-20T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.12
353091,Bedehaven Close,2024-01-20T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.06
353091,Bedehaven Close,2024-01-20T23:50:00.000+00:00,feeder,2,N Current (RMS),A,27.5
353091,Bedehaven Close,2024-01-20T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.9
353091,Bedehaven Close,2024-01-20T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.8
353091,Bedehaven Close,2024-01-20T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.6
353091,Bedehaven Close,2024-01-20T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
353091,Bedehaven Close,2024-01-20T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
353091,Bedehaven Close,2024-01-20T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
353091,Bedehaven Close,2024-01-20T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.26
353091,Bedehaven Close,2024-01-20T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.34
353091,Bedehaven Close,2024-01-20T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.15
353091,Bedehaven Close,2024-01-20T23:50:00.000+00:00,feeder,1,N Current (RMS),A,9.3
353091,Bedehaven Close,2024-01-20T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
353091,Bedehaven Close,2024-01-20T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.2
353091,Bedehaven Close,2024-01-20T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.0
353091,Bedehaven Close,2024-01-20T23:50:00.000+00:00,transformer,,Temperature,C,20.4
353091,Bedehaven Close,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
353091,Bedehaven Close,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
353091,Bedehaven Close,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
353091,Bedehaven Close,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
353091,Bedehaven Close,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
353091,Bedehaven Close,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
353091,Bedehaven Close,2024-01-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
353091,Bedehaven Close,2024-01-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
353091,Bedehaven Close,2024-01-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
353091,Bedehaven Close,2024-01-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,15.88
353091,Bedehaven Close,2024-01-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,15.75
353091,Bedehaven Close,2024-01-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,15.12
353091,Bedehaven Close,2024-01-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,35.7
353091,Bedehaven Close,2024-01-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
353091,Bedehaven Close,2024-01-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
353091,Bedehaven Close,2024-01-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
353091,Bedehaven Close,2024-01-20T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
353091,Bedehaven Close,2024-01-20T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
353091,Bedehaven Close,2024-01-20T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
353091,Bedehaven Close,2024-01-20T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.68
353091,Bedehaven Close,2024-01-20T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.84
353091,Bedehaven Close,2024-01-20T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.41
353091,Bedehaven Close,2024-01-20T23:40:00.000+00:00,feeder,4,N Current (RMS),A,16.9
353091,Bedehaven Close,2024-01-20T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.5
353091,Bedehaven Close,2024-01-20T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.5
353091,Bedehaven Close,2024-01-20T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.1
353091,Bedehaven Close,2024-01-20T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
353091,Bedehaven Close,2024-01-20T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
353091,Bedehaven Close,2024-01-20T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.99
353091,Bedehaven Close,2024-01-20T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.12
353091,Bedehaven Close,2024-01-20T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.03
353091,Bedehaven Close,2024-01-20T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.44
353091,Bedehaven Close,2024-01-20T23:40:00.000+00:00,feeder,3,N Current (RMS),A,23.8
353091,Bedehaven Close,2024-01-20T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.8
353091,Bedehaven Close,2024-01-20T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.9
353091,Bedehaven Close,2024-01-20T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.2
353091,Bedehaven Close,2024-01-20T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.79
353091,Bedehaven Close,2024-01-20T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.19
353091,Bedehaven Close,2024-01-20T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
353091,Bedehaven Close,2024-01-20T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.9
353091,Bedehaven Close,2024-01-20T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.24
353091,Bedehaven Close,2024-01-20T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.88
353091,Bedehaven Close,2024-01-20T23:40:00.000+00:00,feeder,2,N Current (RMS),A,32.9
353091,Bedehaven Close,2024-01-20T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.2
353091,Bedehaven Close,2024-01-20T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.3
353091,Bedehaven Close,2024-01-20T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.7
353091,Bedehaven Close,2024-01-20T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
353091,Bedehaven Close,2024-01-20T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
353091,Bedehaven Close,2024-01-20T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
353091,Bedehaven Close,2024-01-20T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.19
353091,Bedehaven Close,2024-01-20T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.1
353091,Bedehaven Close,2024-01-20T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.21
353091,Bedehaven Close,2024-01-20T23:40:00.000+00:00,feeder,1,N Current (RMS),A,7.6
353091,Bedehaven Close,2024-01-20T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.2
353091,Bedehaven Close,2024-01-20T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.5
353091,Bedehaven Close,2024-01-20T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.2
353091,Bedehaven Close,2024-01-20T23:40:00.000+00:00,transformer,,Temperature,C,20.4
353091,Bedehaven Close,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
353091,Bedehaven Close,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
353091,Bedehaven Close,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
353091,Bedehaven Close,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
353091,Bedehaven Close,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
353091,Bedehaven Close,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
353091,Bedehaven Close,2024-01-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
353091,Bedehaven Close,2024-01-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
353091,Bedehaven Close,2024-01-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
353091,Bedehaven Close,2024-01-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,15.9
353091,Bedehaven Close,2024-01-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,16.21
353091,Bedehaven Close,2024-01-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,17.95
353091,Bedehaven Close,2024-01-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,35.7
353091,Bedehaven Close,2024-01-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
353091,Bedehaven Close,2024-01-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
353091,Bedehaven Close,2024-01-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
353091,Bedehaven Close,2024-01-20T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
353091,Bedehaven Close,2024-01-20T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
353091,Bedehaven Close,2024-01-20T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
353091,Bedehaven Close,2024-01-20T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.81
353091,Bedehaven Close,2024-01-20T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.04
353091,Bedehaven Close,2024-01-20T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.33
353091,Bedehaven Close,2024-01-20T23:30:00.000+00:00,feeder,4,N Current (RMS),A,32.4
353091,Bedehaven Close,2024-01-20T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.7
353091,Bedehaven Close,2024-01-20T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,37.4
353091,Bedehaven Close,2024-01-20T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.7
353091,Bedehaven Close,2024-01-20T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
353091,Bedehaven Close,2024-01-20T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
353091,Bedehaven Close,2024-01-20T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.14
353091,Bedehaven Close,2024-01-20T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.72
353091,Bedehaven Close,2024-01-20T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.1
353091,Bedehaven Close,2024-01-20T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.47
353091,Bedehaven Close,2024-01-20T23:30:00.000+00:00,feeder,3,N Current (RMS),A,21.1
353091,Bedehaven Close,2024-01-20T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.2
353091,Bedehaven Close,2024-01-20T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.9
353091,Bedehaven Close,2024-01-20T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.7
353091,Bedehaven Close,2024-01-20T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.76
353091,Bedehaven Close,2024-01-20T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.82
353091,Bedehaven Close,2024-01-20T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
353091,Bedehaven Close,2024-01-20T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.87
353091,Bedehaven Close,2024-01-20T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.39
353091,Bedehaven Close,2024-01-20T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.9
353091,Bedehaven Close,2024-01-20T23:30:00.000+00:00,feeder,2,N Current (RMS),A,30.2
353091,Bedehaven Close,2024-01-20T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.9
353091,Bedehaven Close,2024-01-20T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.3
353091,Bedehaven Close,2024-01-20T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.6
353091,Bedehaven Close,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
353091,Bedehaven Close,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
353091,Bedehaven Close,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
353091,Bedehaven Close,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.7
353091,Bedehaven Close,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.13
353091,Bedehaven Close,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.23
353091,Bedehaven Close,2024-01-20T23:30:00.000+00:00,feeder,1,N Current (RMS),A,8.6
353091,Bedehaven Close,2024-01-20T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.4
353091,Bedehaven Close,2024-01-20T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.9
353091,Bedehaven Close,2024-01-20T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.5
353091,Bedehaven Close,2024-01-20T23:30:00.000+00:00,transformer,,Temperature,C,20.4
353091,Bedehaven Close,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
353091,Bedehaven Close,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
353091,Bedehaven Close,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
353091,Bedehaven Close,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
353091,Bedehaven Close,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
353091,Bedehaven Close,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
353091,Bedehaven Close,2024-01-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
353091,Bedehaven Close,2024-01-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
353091,Bedehaven Close,2024-01-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
353091,Bedehaven Close,2024-01-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,14.09
353091,Bedehaven Close,2024-01-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,19.67
353091,Bedehaven Close,2024-01-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,17.94
353091,Bedehaven Close,2024-01-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,37.0
353091,Bedehaven Close,2024-01-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
353091,Bedehaven Close,2024-01-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
353091,Bedehaven Close,2024-01-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
353091,Bedehaven Close,2024-01-20T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
353091,Bedehaven Close,2024-01-20T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
353091,Bedehaven Close,2024-01-20T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
353091,Bedehaven Close,2024-01-20T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.23
353091,Bedehaven Close,2024-01-20T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.13
353091,Bedehaven Close,2024-01-20T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.54
353091,Bedehaven Close,2024-01-20T23:20:00.000+00:00,feeder,4,N Current (RMS),A,23.1
353091,Bedehaven Close,2024-01-20T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.0
353091,Bedehaven Close,2024-01-20T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,30.0
353091,Bedehaven Close,2024-01-20T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.5
353091,Bedehaven Close,2024-01-20T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
353091,Bedehaven Close,2024-01-20T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
353091,Bedehaven Close,2024-01-20T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.17
353091,Bedehaven Close,2024-01-20T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.53
353091,Bedehaven Close,2024-01-20T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.43
353091,Bedehaven Close,2024-01-20T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.85
353091,Bedehaven Close,2024-01-20T23:20:00.000+00:00,feeder,3,N Current (RMS),A,19.3
353091,Bedehaven Close,2024-01-20T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.7
353091,Bedehaven Close,2024-01-20T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.8
353091,Bedehaven Close,2024-01-20T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.5
353091,Bedehaven Close,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.19
353091,Bedehaven Close,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.64
353091,Bedehaven Close,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
353091,Bedehaven Close,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.55
353091,Bedehaven Close,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.5
353091,Bedehaven Close,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.87
353091,Bedehaven Close,2024-01-20T23:20:00.000+00:00,feeder,2,N Current (RMS),A,21.3
353091,Bedehaven Close,2024-01-20T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.1
353091,Bedehaven Close,2024-01-20T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.4
353091,Bedehaven Close,2024-01-20T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.3
353091,Bedehaven Close,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
353091,Bedehaven Close,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
353091,Bedehaven Close,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
353091,Bedehaven Close,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.07
353091,Bedehaven Close,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.24
353091,Bedehaven Close,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.3
353091,Bedehaven Close,2024-01-20T23:20:00.000+00:00,feeder,1,N Current (RMS),A,1.9
353091,Bedehaven Close,2024-01-20T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,2.3
353091,Bedehaven Close,2024-01-20T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.2
353091,Bedehaven Close,2024-01-20T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.6
353091,Bedehaven Close,2024-01-20T23:20:00.000+00:00,transformer,,Temperature,C,20.4
353091,Bedehaven Close,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
353091,Bedehaven Close,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
353091,Bedehaven Close,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
353091,Bedehaven Close,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
353091,Bedehaven Close,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
353091,Bedehaven Close,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
353091,Bedehaven Close,2024-01-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
353091,Bedehaven Close,2024-01-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
353091,Bedehaven Close,2024-01-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
353091,Bedehaven Close,2024-01-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,13.38
353091,Bedehaven Close,2024-01-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,18.3
353091,Bedehaven Close,2024-01-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,16.56
353091,Bedehaven Close,2024-01-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,34.9
353091,Bedehaven Close,2024-01-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
353091,Bedehaven Close,2024-01-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
353091,Bedehaven Close,2024-01-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
353091,Bedehaven Close,2024-01-20T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
353091,Bedehaven Close,2024-01-20T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
353091,Bedehaven Close,2024-01-20T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
353091,Bedehaven Close,2024-01-20T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.24
353091,Bedehaven Close,2024-01-20T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.38
353091,Bedehaven Close,2024-01-20T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.31
353091,Bedehaven Close,2024-01-20T23:10:00.000+00:00,feeder,4,N Current (RMS),A,25.8
353091,Bedehaven Close,2024-01-20T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.9
353091,Bedehaven Close,2024-01-20T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,30.2
353091,Bedehaven Close,2024-01-20T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.8
353091,Bedehaven Close,2024-01-20T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.96
353091,Bedehaven Close,2024-01-20T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
353091,Bedehaven Close,2024-01-20T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.17
353091,Bedehaven Close,2024-01-20T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.73
353091,Bedehaven Close,2024-01-20T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.57
353091,Bedehaven Close,2024-01-20T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.61
353091,Bedehaven Close,2024-01-20T23:10:00.000+00:00,feeder,3,N Current (RMS),A,18.9
353091,Bedehaven Close,2024-01-20T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.3
353091,Bedehaven Close,2024-01-20T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.1
353091,Bedehaven Close,2024-01-20T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.7
353091,Bedehaven Close,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.12
353091,Bedehaven Close,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.5
353091,Bedehaven Close,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
353091,Bedehaven Close,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.76
353091,Bedehaven Close,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.36
353091,Bedehaven Close,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.17
353091,Bedehaven Close,2024-01-20T23:10:00.000+00:00,feeder,2,N Current (RMS),A,22.0
353091,Bedehaven Close,2024-01-20T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.9
353091,Bedehaven Close,2024-01-20T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.7
353091,Bedehaven Close,2024-01-20T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.9
353091,Bedehaven Close,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
353091,Bedehaven Close,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
353091,Bedehaven Close,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
353091,Bedehaven Close,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.12
353091,Bedehaven Close,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.07
353091,Bedehaven Close,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.22
353091,Bedehaven Close,2024-01-20T23:10:00.000+00:00,feeder,1,N Current (RMS),A,3.8
353091,Bedehaven Close,2024-01-20T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,2.0
353091,Bedehaven Close,2024-01-20T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.7
353091,Bedehaven Close,2024-01-20T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.2
353091,Bedehaven Close,2024-01-20T23:10:00.000+00:00,transformer,,Temperature,C,20.4
353091,Bedehaven Close,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
353091,Bedehaven Close,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
353091,Bedehaven Close,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
353091,Bedehaven Close,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
353091,Bedehaven Close,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
353091,Bedehaven Close,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
353091,Bedehaven Close,2024-01-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
353091,Bedehaven Close,2024-01-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
353091,Bedehaven Close,2024-01-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
353091,Bedehaven Close,2024-01-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,13.85
353091,Bedehaven Close,2024-01-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,19.4
353091,Bedehaven Close,2024-01-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,15.31
353091,Bedehaven Close,2024-01-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,36.2
353091,Bedehaven Close,2024-01-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
353091,Bedehaven Close,2024-01-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
353091,Bedehaven Close,2024-01-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
353091,Bedehaven Close,2024-01-20T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
353091,Bedehaven Close,2024-01-20T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
353091,Bedehaven Close,2024-01-20T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
353091,Bedehaven Close,2024-01-20T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.94
353091,Bedehaven Close,2024-01-20T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.62
353091,Bedehaven Close,2024-01-20T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.48
353091,Bedehaven Close,2024-01-20T23:00:00.000+00:00,feeder,4,N Current (RMS),A,13.5
353091,Bedehaven Close,2024-01-20T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.4
353091,Bedehaven Close,2024-01-20T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.0
353091,Bedehaven Close,2024-01-20T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.2
353091,Bedehaven Close,2024-01-20T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
353091,Bedehaven Close,2024-01-20T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
353091,Bedehaven Close,2024-01-20T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.97
353091,Bedehaven Close,2024-01-20T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.96
353091,Bedehaven Close,2024-01-20T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.24
353091,Bedehaven Close,2024-01-20T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.32
353091,Bedehaven Close,2024-01-20T23:00:00.000+00:00,feeder,3,N Current (RMS),A,16.9
353091,Bedehaven Close,2024-01-20T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.9
353091,Bedehaven Close,2024-01-20T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.8
353091,Bedehaven Close,2024-01-20T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.2
353091,Bedehaven Close,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.47
353091,Bedehaven Close,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.45
353091,Bedehaven Close,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
353091,Bedehaven Close,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.82
353091,Bedehaven Close,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.19
353091,Bedehaven Close,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.42
353091,Bedehaven Close,2024-01-20T23:00:00.000+00:00,feeder,2,N Current (RMS),A,18.1
353091,Bedehaven Close,2024-01-20T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.1
353091,Bedehaven Close,2024-01-20T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.7
353091,Bedehaven Close,2024-01-20T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.9
353091,Bedehaven Close,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
353091,Bedehaven Close,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
353091,Bedehaven Close,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
353091,Bedehaven Close,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.15
353091,Bedehaven Close,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.19
353091,Bedehaven Close,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.11
353091,Bedehaven Close,2024-01-20T23:00:00.000+00:00,feeder,1,N Current (RMS),A,9.4
353091,Bedehaven Close,2024-01-20T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.1
353091,Bedehaven Close,2024-01-20T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.6
353091,Bedehaven Close,2024-01-20T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.0
353091,Bedehaven Close,2024-01-20T23:00:00.000+00:00,transformer,,Temperature,C,20.4
353091,Bedehaven Close,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
353091,Bedehaven Close,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
353091,Bedehaven Close,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
353091,Bedehaven Close,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
353091,Bedehaven Close,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
353091,Bedehaven Close,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
353091,Bedehaven Close,2024-01-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
353091,Bedehaven Close,2024-01-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
353091,Bedehaven Close,2024-01-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
353091,Bedehaven Close,2024-01-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,14.57
353091,Bedehaven Close,2024-01-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,21.24
353091,Bedehaven Close,2024-01-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,17.34
353091,Bedehaven Close,2024-01-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,38.5
353091,Bedehaven Close,2024-01-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
353091,Bedehaven Close,2024-01-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
353091,Bedehaven Close,2024-01-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
353091,Bedehaven Close,2024-01-20T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
353091,Bedehaven Close,2024-01-20T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
353091,Bedehaven Close,2024-01-20T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
353091,Bedehaven Close,2024-01-20T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.33
353091,Bedehaven Close,2024-01-20T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.98
353091,Bedehaven Close,2024-01-20T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.48
353091,Bedehaven Close,2024-01-20T22:50:00.000+00:00,feeder,4,N Current (RMS),A,9.6
353091,Bedehaven Close,2024-01-20T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.0
353091,Bedehaven Close,2024-01-20T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.2
353091,Bedehaven Close,2024-01-20T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.2
353091,Bedehaven Close,2024-01-20T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
353091,Bedehaven Close,2024-01-20T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.14
353091,Bedehaven Close,2024-01-20T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.1
353091,Bedehaven Close,2024-01-20T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.41
353091,Bedehaven Close,2024-01-20T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.21
353091,Bedehaven Close,2024-01-20T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.83
353091,Bedehaven Close,2024-01-20T22:50:00.000+00:00,feeder,3,N Current (RMS),A,23.4
353091,Bedehaven Close,2024-01-20T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.4
353091,Bedehaven Close,2024-01-20T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.0
353091,Bedehaven Close,2024-01-20T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,42.1
353091,Bedehaven Close,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.1
353091,Bedehaven Close,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.92
353091,Bedehaven Close,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
353091,Bedehaven Close,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.98
353091,Bedehaven Close,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.04
353091,Bedehaven Close,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.62
353091,Bedehaven Close,2024-01-20T22:50:00.000+00:00,feeder,2,N Current (RMS),A,38.0
353091,Bedehaven Close,2024-01-20T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.4
353091,Bedehaven Close,2024-01-20T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.8
353091,Bedehaven Close,2024-01-20T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,58.6
353091,Bedehaven Close,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
353091,Bedehaven Close,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
353091,Bedehaven Close,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
353091,Bedehaven Close,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.2
353091,Bedehaven Close,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.21
353091,Bedehaven Close,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.35
353091,Bedehaven Close,2024-01-20T22:50:00.000+00:00,feeder,1,N Current (RMS),A,6.1
353091,Bedehaven Close,2024-01-20T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,2.9
353091,Bedehaven Close,2024-01-20T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.5
353091,Bedehaven Close,2024-01-20T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.8
353091,Bedehaven Close,2024-01-20T22:50:00.000+00:00,transformer,,Temperature,C,20.4
353091,Bedehaven Close,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
353091,Bedehaven Close,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
353091,Bedehaven Close,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
353091,Bedehaven Close,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
353091,Bedehaven Close,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
353091,Bedehaven Close,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
353091,Bedehaven Close,2024-01-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
353091,Bedehaven Close,2024-01-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
353091,Bedehaven Close,2024-01-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
353091,Bedehaven Close,2024-01-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,17.52
353091,Bedehaven Close,2024-01-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,19.44
353091,Bedehaven Close,2024-01-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,25.27
353091,Bedehaven Close,2024-01-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,51.0
353091,Bedehaven Close,2024-01-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
353091,Bedehaven Close,2024-01-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
353091,Bedehaven Close,2024-01-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
353091,Bedehaven Close,2024-01-20T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
353091,Bedehaven Close,2024-01-20T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
353091,Bedehaven Close,2024-01-20T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
353091,Bedehaven Close,2024-01-20T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.67
353091,Bedehaven Close,2024-01-20T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.41
353091,Bedehaven Close,2024-01-20T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.59
353091,Bedehaven Close,2024-01-20T22:40:00.000+00:00,feeder,4,N Current (RMS),A,10.2
353091,Bedehaven Close,2024-01-20T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.0
353091,Bedehaven Close,2024-01-20T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.2
353091,Bedehaven Close,2024-01-20T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.8
353091,Bedehaven Close,2024-01-20T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
353091,Bedehaven Close,2024-01-20T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
353091,Bedehaven Close,2024-01-20T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.13
353091,Bedehaven Close,2024-01-20T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.82
353091,Bedehaven Close,2024-01-20T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.68
353091,Bedehaven Close,2024-01-20T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.82
353091,Bedehaven Close,2024-01-20T22:40:00.000+00:00,feeder,3,N Current (RMS),A,25.4
353091,Bedehaven Close,2024-01-20T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,37.4
353091,Bedehaven Close,2024-01-20T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.2
353091,Bedehaven Close,2024-01-20T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,38.7
353091,Bedehaven Close,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.77
353091,Bedehaven Close,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.01
353091,Bedehaven Close,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
353091,Bedehaven Close,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.19
353091,Bedehaven Close,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.37
353091,Bedehaven Close,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.76
353091,Bedehaven Close,2024-01-20T22:40:00.000+00:00,feeder,2,N Current (RMS),A,30.6
353091,Bedehaven Close,2024-01-20T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.2
353091,Bedehaven Close,2024-01-20T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.7
353091,Bedehaven Close,2024-01-20T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.6
353091,Bedehaven Close,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
353091,Bedehaven Close,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
353091,Bedehaven Close,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
353091,Bedehaven Close,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.05
353091,Bedehaven Close,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.25
353091,Bedehaven Close,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.38
353091,Bedehaven Close,2024-01-20T22:40:00.000+00:00,feeder,1,N Current (RMS),A,12.0
353091,Bedehaven Close,2024-01-20T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,2.2
353091,Bedehaven Close,2024-01-20T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.3
353091,Bedehaven Close,2024-01-20T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.8
353091,Bedehaven Close,2024-01-20T22:40:00.000+00:00,transformer,,Temperature,C,20.5
353091,Bedehaven Close,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
353091,Bedehaven Close,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
353091,Bedehaven Close,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
353091,Bedehaven Close,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
353091,Bedehaven Close,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
353091,Bedehaven Close,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
353091,Bedehaven Close,2024-01-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
353091,Bedehaven Close,2024-01-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
353091,Bedehaven Close,2024-01-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
353091,Bedehaven Close,2024-01-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,15.63
353091,Bedehaven Close,2024-01-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,19.72
353091,Bedehaven Close,2024-01-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,21.56
353091,Bedehaven Close,2024-01-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,44.8
353091,Bedehaven Close,2024-01-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
353091,Bedehaven Close,2024-01-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
353091,Bedehaven Close,2024-01-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
353091,Bedehaven Close,2024-01-20T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
353091,Bedehaven Close,2024-01-20T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
353091,Bedehaven Close,2024-01-20T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
353091,Bedehaven Close,2024-01-20T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.16
353091,Bedehaven Close,2024-01-20T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.99
353091,Bedehaven Close,2024-01-20T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.55
353091,Bedehaven Close,2024-01-20T22:30:00.000+00:00,feeder,4,N Current (RMS),A,9.2
353091,Bedehaven Close,2024-01-20T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.2
353091,Bedehaven Close,2024-01-20T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.1
353091,Bedehaven Close,2024-01-20T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.5
353091,Bedehaven Close,2024-01-20T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
353091,Bedehaven Close,2024-01-20T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.16
353091,Bedehaven Close,2024-01-20T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.16
353091,Bedehaven Close,2024-01-20T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.31
353091,Bedehaven Close,2024-01-20T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.57
353091,Bedehaven Close,2024-01-20T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.77
353091,Bedehaven Close,2024-01-20T22:30:00.000+00:00,feeder,3,N Current (RMS),A,23.2
353091,Bedehaven Close,2024-01-20T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,35.8
353091,Bedehaven Close,2024-01-20T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
353091,Bedehaven Close,2024-01-20T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.4
353091,Bedehaven Close,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.92
353091,Bedehaven Close,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.21
353091,Bedehaven Close,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
353091,Bedehaven Close,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.24
353091,Bedehaven Close,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.02
353091,Bedehaven Close,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.82
353091,Bedehaven Close,2024-01-20T22:30:00.000+00:00,feeder,2,N Current (RMS),A,37.5
353091,Bedehaven Close,2024-01-20T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.4
353091,Bedehaven Close,2024-01-20T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.7
353091,Bedehaven Close,2024-01-20T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,49.5
353091,Bedehaven Close,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
353091,Bedehaven Close,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
353091,Bedehaven Close,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
353091,Bedehaven Close,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
353091,Bedehaven Close,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.99
353091,Bedehaven Close,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.25
353091,Bedehaven Close,2024-01-20T22:30:00.000+00:00,feeder,1,N Current (RMS),A,16.2
353091,Bedehaven Close,2024-01-20T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.9
353091,Bedehaven Close,2024-01-20T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
353091,Bedehaven Close,2024-01-20T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.5
353091,Bedehaven Close,2024-01-20T22:30:00.000+00:00,transformer,,Temperature,C,20.5
353091,Bedehaven Close,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
353091,Bedehaven Close,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
353091,Bedehaven Close,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
353091,Bedehaven Close,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
353091,Bedehaven Close,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
353091,Bedehaven Close,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
353091,Bedehaven Close,2024-01-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
353091,Bedehaven Close,2024-01-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
353091,Bedehaven Close,2024-01-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
353091,Bedehaven Close,2024-01-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,15.72
353091,Bedehaven Close,2024-01-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,19.58
353091,Bedehaven Close,2024-01-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,19.39
353091,Bedehaven Close,2024-01-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,42.8
353091,Bedehaven Close,2024-01-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
353091,Bedehaven Close,2024-01-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
353091,Bedehaven Close,2024-01-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
353091,Bedehaven Close,2024-01-20T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
353091,Bedehaven Close,2024-01-20T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
353091,Bedehaven Close,2024-01-20T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
353091,Bedehaven Close,2024-01-20T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.97
353091,Bedehaven Close,2024-01-20T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.92
353091,Bedehaven Close,2024-01-20T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.68
353091,Bedehaven Close,2024-01-20T22:20:00.000+00:00,feeder,4,N Current (RMS),A,7.6
353091,Bedehaven Close,2024-01-20T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.3
353091,Bedehaven Close,2024-01-20T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.8
353091,Bedehaven Close,2024-01-20T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.1
353091,Bedehaven Close,2024-01-20T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
353091,Bedehaven Close,2024-01-20T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
353091,Bedehaven Close,2024-01-20T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.88
353091,Bedehaven Close,2024-01-20T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.93
353091,Bedehaven Close,2024-01-20T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.98
353091,Bedehaven Close,2024-01-20T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.45
353091,Bedehaven Close,2024-01-20T22:20:00.000+00:00,feeder,3,N Current (RMS),A,18.8
353091,Bedehaven Close,2024-01-20T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.4
353091,Bedehaven Close,2024-01-20T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.8
353091,Bedehaven Close,2024-01-20T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.9
353091,Bedehaven Close,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.49
353091,Bedehaven Close,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.67
353091,Bedehaven Close,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
353091,Bedehaven Close,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.77
353091,Bedehaven Close,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.86
353091,Bedehaven Close,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.97
353091,Bedehaven Close,2024-01-20T22:20:00.000+00:00,feeder,2,N Current (RMS),A,25.9
353091,Bedehaven Close,2024-01-20T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.6
353091,Bedehaven Close,2024-01-20T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.4
353091,Bedehaven Close,2024-01-20T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.4
353091,Bedehaven Close,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
353091,Bedehaven Close,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
353091,Bedehaven Close,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
353091,Bedehaven Close,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.69
353091,Bedehaven Close,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.48
353091,Bedehaven Close,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.19
353091,Bedehaven Close,2024-01-20T22:20:00.000+00:00,feeder,1,N Current (RMS),A,2.8
353091,Bedehaven Close,2024-01-20T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.9
353091,Bedehaven Close,2024-01-20T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.1
353091,Bedehaven Close,2024-01-20T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.1
353091,Bedehaven Close,2024-01-20T22:20:00.000+00:00,transformer,,Temperature,C,20.5
353091,Bedehaven Close,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
353091,Bedehaven Close,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
353091,Bedehaven Close,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
353091,Bedehaven Close,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
353091,Bedehaven Close,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
353091,Bedehaven Close,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
353091,Bedehaven Close,2024-01-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
353091,Bedehaven Close,2024-01-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
353091,Bedehaven Close,2024-01-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
353091,Bedehaven Close,2024-01-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,16.37
353091,Bedehaven Close,2024-01-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,19.25
353091,Bedehaven Close,2024-01-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,19.3
353091,Bedehaven Close,2024-01-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,42.9
353091,Bedehaven Close,2024-01-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
353091,Bedehaven Close,2024-01-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
353091,Bedehaven Close,2024-01-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
353091,Bedehaven Close,2024-01-20T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
353091,Bedehaven Close,2024-01-20T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
353091,Bedehaven Close,2024-01-20T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
