Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353091,Bedehaven Close,2024-01-20T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.63
353091,Bedehaven Close,2024-01-20T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.95
353091,Bedehaven Close,2024-01-20T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.46
353091,Bedehaven Close,2024-01-20T22:10:00.000+00:00,feeder,4,N Current (RMS),A,13.5
353091,Bedehaven Close,2024-01-20T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.7
353091,Bedehaven Close,2024-01-20T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.8
353091,Bedehaven Close,2024-01-20T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.1
353091,Bedehaven Close,2024-01-20T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
353091,Bedehaven Close,2024-01-20T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
353091,Bedehaven Close,2024-01-20T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.66
353091,Bedehaven Close,2024-01-20T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.1
353091,Bedehaven Close,2024-01-20T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.32
353091,Bedehaven Close,2024-01-20T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.52
353091,Bedehaven Close,2024-01-20T22:10:00.000+00:00,feeder,3,N Current (RMS),A,17.9
353091,Bedehaven Close,2024-01-20T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.2
353091,Bedehaven Close,2024-01-20T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.9
353091,Bedehaven Close,2024-01-20T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.2
353091,Bedehaven Close,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.87
353091,Bedehaven Close,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.95
353091,Bedehaven Close,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
353091,Bedehaven Close,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.41
353091,Bedehaven Close,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.26
353091,Bedehaven Close,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.56
353091,Bedehaven Close,2024-01-20T22:10:00.000+00:00,feeder,2,N Current (RMS),A,25.8
353091,Bedehaven Close,2024-01-20T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.3
353091,Bedehaven Close,2024-01-20T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,39.8
353091,Bedehaven Close,2024-01-20T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.8
353091,Bedehaven Close,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
353091,Bedehaven Close,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
353091,Bedehaven Close,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
353091,Bedehaven Close,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.67
353091,Bedehaven Close,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.82
353091,Bedehaven Close,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.15
353091,Bedehaven Close,2024-01-20T22:10:00.000+00:00,feeder,1,N Current (RMS),A,7.0
353091,Bedehaven Close,2024-01-20T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.1
353091,Bedehaven Close,2024-01-20T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.1
353091,Bedehaven Close,2024-01-20T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.3
353091,Bedehaven Close,2024-01-20T22:10:00.000+00:00,transformer,,Temperature,C,20.5
353091,Bedehaven Close,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
353091,Bedehaven Close,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
353091,Bedehaven Close,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
353091,Bedehaven Close,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.87
353091,Bedehaven Close,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
353091,Bedehaven Close,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
353091,Bedehaven Close,2024-01-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
353091,Bedehaven Close,2024-01-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
353091,Bedehaven Close,2024-01-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
353091,Bedehaven Close,2024-01-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,15.81
353091,Bedehaven Close,2024-01-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,20.36
353091,Bedehaven Close,2024-01-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,16.7
353091,Bedehaven Close,2024-01-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,45.7
353091,Bedehaven Close,2024-01-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
353091,Bedehaven Close,2024-01-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
353091,Bedehaven Close,2024-01-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
353091,Bedehaven Close,2024-01-20T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
353091,Bedehaven Close,2024-01-20T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
353091,Bedehaven Close,2024-01-20T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
353091,Bedehaven Close,2024-01-20T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.74
353091,Bedehaven Close,2024-01-20T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.45
353091,Bedehaven Close,2024-01-20T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.59
353091,Bedehaven Close,2024-01-20T22:00:00.000+00:00,feeder,4,N Current (RMS),A,20.0
353091,Bedehaven Close,2024-01-20T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.0
353091,Bedehaven Close,2024-01-20T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.2
353091,Bedehaven Close,2024-01-20T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.7
353091,Bedehaven Close,2024-01-20T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
353091,Bedehaven Close,2024-01-20T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
353091,Bedehaven Close,2024-01-20T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.99
353091,Bedehaven Close,2024-01-20T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.26
353091,Bedehaven Close,2024-01-20T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.92
353091,Bedehaven Close,2024-01-20T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.64
353091,Bedehaven Close,2024-01-20T22:00:00.000+00:00,feeder,3,N Current (RMS),A,17.9
353091,Bedehaven Close,2024-01-20T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.0
353091,Bedehaven Close,2024-01-20T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.4
353091,Bedehaven Close,2024-01-20T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.5
353091,Bedehaven Close,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.21
353091,Bedehaven Close,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.22
353091,Bedehaven Close,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
353091,Bedehaven Close,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.65
353091,Bedehaven Close,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.5
353091,Bedehaven Close,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.69
353091,Bedehaven Close,2024-01-20T22:00:00.000+00:00,feeder,2,N Current (RMS),A,26.8
353091,Bedehaven Close,2024-01-20T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.0
353091,Bedehaven Close,2024-01-20T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.3
353091,Bedehaven Close,2024-01-20T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.1
353091,Bedehaven Close,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
353091,Bedehaven Close,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
353091,Bedehaven Close,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
353091,Bedehaven Close,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.13
353091,Bedehaven Close,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.37
353091,Bedehaven Close,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.1
353091,Bedehaven Close,2024-01-20T22:00:00.000+00:00,feeder,1,N Current (RMS),A,6.4
353091,Bedehaven Close,2024-01-20T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.6
353091,Bedehaven Close,2024-01-20T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.5
353091,Bedehaven Close,2024-01-20T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.1
353091,Bedehaven Close,2024-01-20T22:00:00.000+00:00,transformer,,Temperature,C,20.5
353091,Bedehaven Close,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
353091,Bedehaven Close,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
353091,Bedehaven Close,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
353091,Bedehaven Close,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.48
353091,Bedehaven Close,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
353091,Bedehaven Close,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
353091,Bedehaven Close,2024-01-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
353091,Bedehaven Close,2024-01-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
353091,Bedehaven Close,2024-01-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
353091,Bedehaven Close,2024-01-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,19.78
353091,Bedehaven Close,2024-01-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,19.24
353091,Bedehaven Close,2024-01-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,19.02
353091,Bedehaven Close,2024-01-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,49.6
353091,Bedehaven Close,2024-01-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
353091,Bedehaven Close,2024-01-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
353091,Bedehaven Close,2024-01-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
353091,Bedehaven Close,2024-01-20T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
353091,Bedehaven Close,2024-01-20T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
353091,Bedehaven Close,2024-01-20T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
353091,Bedehaven Close,2024-01-20T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.2
353091,Bedehaven Close,2024-01-20T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.57
353091,Bedehaven Close,2024-01-20T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.53
353091,Bedehaven Close,2024-01-20T21:50:00.000+00:00,feeder,4,N Current (RMS),A,11.8
353091,Bedehaven Close,2024-01-20T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.2
353091,Bedehaven Close,2024-01-20T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.2
353091,Bedehaven Close,2024-01-20T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.4
353091,Bedehaven Close,2024-01-20T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.26
353091,Bedehaven Close,2024-01-20T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
353091,Bedehaven Close,2024-01-20T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.29
353091,Bedehaven Close,2024-01-20T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.05
353091,Bedehaven Close,2024-01-20T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.94
353091,Bedehaven Close,2024-01-20T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.92
353091,Bedehaven Close,2024-01-20T21:50:00.000+00:00,feeder,3,N Current (RMS),A,21.9
353091,Bedehaven Close,2024-01-20T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,34.4
353091,Bedehaven Close,2024-01-20T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.2
353091,Bedehaven Close,2024-01-20T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.6
353091,Bedehaven Close,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.35
353091,Bedehaven Close,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.48
353091,Bedehaven Close,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
353091,Bedehaven Close,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.46
353091,Bedehaven Close,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.68
353091,Bedehaven Close,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.16
353091,Bedehaven Close,2024-01-20T21:50:00.000+00:00,feeder,2,N Current (RMS),A,31.4
353091,Bedehaven Close,2024-01-20T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.4
353091,Bedehaven Close,2024-01-20T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.6
353091,Bedehaven Close,2024-01-20T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.4
353091,Bedehaven Close,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
353091,Bedehaven Close,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
353091,Bedehaven Close,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
353091,Bedehaven Close,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.61
353091,Bedehaven Close,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.97
353091,Bedehaven Close,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.12
353091,Bedehaven Close,2024-01-20T21:50:00.000+00:00,feeder,1,N Current (RMS),A,6.5
353091,Bedehaven Close,2024-01-20T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
353091,Bedehaven Close,2024-01-20T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.7
353091,Bedehaven Close,2024-01-20T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.1
353091,Bedehaven Close,2024-01-20T21:50:00.000+00:00,transformer,,Temperature,C,20.5
353091,Bedehaven Close,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
353091,Bedehaven Close,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
353091,Bedehaven Close,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
353091,Bedehaven Close,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.12
353091,Bedehaven Close,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
353091,Bedehaven Close,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
353091,Bedehaven Close,2024-01-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
353091,Bedehaven Close,2024-01-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
353091,Bedehaven Close,2024-01-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
353091,Bedehaven Close,2024-01-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,19.33
353091,Bedehaven Close,2024-01-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,20.16
353091,Bedehaven Close,2024-01-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,19.73
353091,Bedehaven Close,2024-01-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,47.3
353091,Bedehaven Close,2024-01-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
353091,Bedehaven Close,2024-01-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
353091,Bedehaven Close,2024-01-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
353091,Bedehaven Close,2024-01-20T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
353091,Bedehaven Close,2024-01-20T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
353091,Bedehaven Close,2024-01-20T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
353091,Bedehaven Close,2024-01-20T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.52
353091,Bedehaven Close,2024-01-20T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.74
353091,Bedehaven Close,2024-01-20T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.67
353091,Bedehaven Close,2024-01-20T21:40:00.000+00:00,feeder,4,N Current (RMS),A,6.7
353091,Bedehaven Close,2024-01-20T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.3
353091,Bedehaven Close,2024-01-20T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.2
353091,Bedehaven Close,2024-01-20T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
353091,Bedehaven Close,2024-01-20T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.15
353091,Bedehaven Close,2024-01-20T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
353091,Bedehaven Close,2024-01-20T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.4
353091,Bedehaven Close,2024-01-20T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.22
353091,Bedehaven Close,2024-01-20T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.35
353091,Bedehaven Close,2024-01-20T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.45
353091,Bedehaven Close,2024-01-20T21:40:00.000+00:00,feeder,3,N Current (RMS),A,25.8
353091,Bedehaven Close,2024-01-20T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,38.9
353091,Bedehaven Close,2024-01-20T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.8
353091,Bedehaven Close,2024-01-20T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.9
353091,Bedehaven Close,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.93
353091,Bedehaven Close,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.54
353091,Bedehaven Close,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
353091,Bedehaven Close,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.73
353091,Bedehaven Close,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.97
353091,Bedehaven Close,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.73
353091,Bedehaven Close,2024-01-20T21:40:00.000+00:00,feeder,2,N Current (RMS),A,32.4
353091,Bedehaven Close,2024-01-20T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.4
353091,Bedehaven Close,2024-01-20T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.8
353091,Bedehaven Close,2024-01-20T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.5
353091,Bedehaven Close,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
353091,Bedehaven Close,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
353091,Bedehaven Close,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
353091,Bedehaven Close,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.32
353091,Bedehaven Close,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.34
353091,Bedehaven Close,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.29
353091,Bedehaven Close,2024-01-20T21:40:00.000+00:00,feeder,1,N Current (RMS),A,2.6
353091,Bedehaven Close,2024-01-20T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.3
353091,Bedehaven Close,2024-01-20T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.7
353091,Bedehaven Close,2024-01-20T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.6
353091,Bedehaven Close,2024-01-20T21:40:00.000+00:00,transformer,,Temperature,C,20.6
353091,Bedehaven Close,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
353091,Bedehaven Close,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
353091,Bedehaven Close,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
353091,Bedehaven Close,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.04
353091,Bedehaven Close,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
353091,Bedehaven Close,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
353091,Bedehaven Close,2024-01-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
353091,Bedehaven Close,2024-01-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
353091,Bedehaven Close,2024-01-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
353091,Bedehaven Close,2024-01-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,18.8
353091,Bedehaven Close,2024-01-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,17.39
353091,Bedehaven Close,2024-01-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,21.15
353091,Bedehaven Close,2024-01-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,49.9
353091,Bedehaven Close,2024-01-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
353091,Bedehaven Close,2024-01-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
353091,Bedehaven Close,2024-01-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
353091,Bedehaven Close,2024-01-20T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
353091,Bedehaven Close,2024-01-20T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
353091,Bedehaven Close,2024-01-20T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
353091,Bedehaven Close,2024-01-20T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.22
353091,Bedehaven Close,2024-01-20T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.68
353091,Bedehaven Close,2024-01-20T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.65
353091,Bedehaven Close,2024-01-20T21:30:00.000+00:00,feeder,4,N Current (RMS),A,6.8
353091,Bedehaven Close,2024-01-20T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.3
353091,Bedehaven Close,2024-01-20T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.9
353091,Bedehaven Close,2024-01-20T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.9
353091,Bedehaven Close,2024-01-20T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
353091,Bedehaven Close,2024-01-20T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
353091,Bedehaven Close,2024-01-20T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.26
353091,Bedehaven Close,2024-01-20T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
353091,Bedehaven Close,2024-01-20T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.49
353091,Bedehaven Close,2024-01-20T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.87
353091,Bedehaven Close,2024-01-20T21:30:00.000+00:00,feeder,3,N Current (RMS),A,22.8
353091,Bedehaven Close,2024-01-20T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,37.8
353091,Bedehaven Close,2024-01-20T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.9
353091,Bedehaven Close,2024-01-20T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,34.6
353091,Bedehaven Close,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.88
353091,Bedehaven Close,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.04
353091,Bedehaven Close,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
353091,Bedehaven Close,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.72
353091,Bedehaven Close,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.78
353091,Bedehaven Close,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.11
353091,Bedehaven Close,2024-01-20T21:30:00.000+00:00,feeder,2,N Current (RMS),A,25.5
353091,Bedehaven Close,2024-01-20T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.1
353091,Bedehaven Close,2024-01-20T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.2
353091,Bedehaven Close,2024-01-20T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.2
353091,Bedehaven Close,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
353091,Bedehaven Close,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
353091,Bedehaven Close,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
353091,Bedehaven Close,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.16
353091,Bedehaven Close,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
353091,Bedehaven Close,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.16
353091,Bedehaven Close,2024-01-20T21:30:00.000+00:00,feeder,1,N Current (RMS),A,5.6
353091,Bedehaven Close,2024-01-20T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.1
353091,Bedehaven Close,2024-01-20T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.3
353091,Bedehaven Close,2024-01-20T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.2
353091,Bedehaven Close,2024-01-20T21:30:00.000+00:00,transformer,,Temperature,C,20.6
353091,Bedehaven Close,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
353091,Bedehaven Close,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
353091,Bedehaven Close,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
353091,Bedehaven Close,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.83
353091,Bedehaven Close,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
353091,Bedehaven Close,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
353091,Bedehaven Close,2024-01-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
353091,Bedehaven Close,2024-01-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
353091,Bedehaven Close,2024-01-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
353091,Bedehaven Close,2024-01-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,20.1
353091,Bedehaven Close,2024-01-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,18.96
353091,Bedehaven Close,2024-01-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,18.78
353091,Bedehaven Close,2024-01-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,47.2
353091,Bedehaven Close,2024-01-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
353091,Bedehaven Close,2024-01-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
353091,Bedehaven Close,2024-01-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
353091,Bedehaven Close,2024-01-20T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
353091,Bedehaven Close,2024-01-20T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
353091,Bedehaven Close,2024-01-20T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
353091,Bedehaven Close,2024-01-20T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.07
353091,Bedehaven Close,2024-01-20T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.67
353091,Bedehaven Close,2024-01-20T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.66
353091,Bedehaven Close,2024-01-20T21:20:00.000+00:00,feeder,4,N Current (RMS),A,8.0
353091,Bedehaven Close,2024-01-20T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.2
353091,Bedehaven Close,2024-01-20T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.9
353091,Bedehaven Close,2024-01-20T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.3
353091,Bedehaven Close,2024-01-20T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
353091,Bedehaven Close,2024-01-20T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
353091,Bedehaven Close,2024-01-20T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.83
353091,Bedehaven Close,2024-01-20T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.21
353091,Bedehaven Close,2024-01-20T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.1
353091,Bedehaven Close,2024-01-20T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.73
353091,Bedehaven Close,2024-01-20T21:20:00.000+00:00,feeder,3,N Current (RMS),A,29.4
353091,Bedehaven Close,2024-01-20T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,46.7
353091,Bedehaven Close,2024-01-20T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.0
353091,Bedehaven Close,2024-01-20T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.6
353091,Bedehaven Close,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.97
353091,Bedehaven Close,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.95
353091,Bedehaven Close,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
353091,Bedehaven Close,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.8
353091,Bedehaven Close,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.25
353091,Bedehaven Close,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.69
353091,Bedehaven Close,2024-01-20T21:20:00.000+00:00,feeder,2,N Current (RMS),A,26.2
353091,Bedehaven Close,2024-01-20T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.8
353091,Bedehaven Close,2024-01-20T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.9
353091,Bedehaven Close,2024-01-20T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.3
353091,Bedehaven Close,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
353091,Bedehaven Close,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
353091,Bedehaven Close,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
353091,Bedehaven Close,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.82
353091,Bedehaven Close,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.31
353091,Bedehaven Close,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.1
353091,Bedehaven Close,2024-01-20T21:20:00.000+00:00,feeder,1,N Current (RMS),A,9.4
353091,Bedehaven Close,2024-01-20T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.7
353091,Bedehaven Close,2024-01-20T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.8
353091,Bedehaven Close,2024-01-20T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.2
353091,Bedehaven Close,2024-01-20T21:20:00.000+00:00,transformer,,Temperature,C,20.6
353091,Bedehaven Close,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
353091,Bedehaven Close,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
353091,Bedehaven Close,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
353091,Bedehaven Close,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.79
353091,Bedehaven Close,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
353091,Bedehaven Close,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
353091,Bedehaven Close,2024-01-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
353091,Bedehaven Close,2024-01-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
353091,Bedehaven Close,2024-01-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
353091,Bedehaven Close,2024-01-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,23.89
353091,Bedehaven Close,2024-01-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,18.34
353091,Bedehaven Close,2024-01-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,20.18
353091,Bedehaven Close,2024-01-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,52.6
353091,Bedehaven Close,2024-01-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
353091,Bedehaven Close,2024-01-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
353091,Bedehaven Close,2024-01-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
353091,Bedehaven Close,2024-01-20T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
353091,Bedehaven Close,2024-01-20T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
353091,Bedehaven Close,2024-01-20T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
353091,Bedehaven Close,2024-01-20T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.14
353091,Bedehaven Close,2024-01-20T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.74
353091,Bedehaven Close,2024-01-20T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.95
353091,Bedehaven Close,2024-01-20T21:10:00.000+00:00,feeder,4,N Current (RMS),A,6.4
353091,Bedehaven Close,2024-01-20T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.9
353091,Bedehaven Close,2024-01-20T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.1
353091,Bedehaven Close,2024-01-20T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.0
353091,Bedehaven Close,2024-01-20T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
353091,Bedehaven Close,2024-01-20T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
353091,Bedehaven Close,2024-01-20T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.82
353091,Bedehaven Close,2024-01-20T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.21
353091,Bedehaven Close,2024-01-20T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.61
353091,Bedehaven Close,2024-01-20T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.83
353091,Bedehaven Close,2024-01-20T21:10:00.000+00:00,feeder,3,N Current (RMS),A,29.3
353091,Bedehaven Close,2024-01-20T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,48.0
353091,Bedehaven Close,2024-01-20T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.6
353091,Bedehaven Close,2024-01-20T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,41.8
353091,Bedehaven Close,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.78
353091,Bedehaven Close,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.2
353091,Bedehaven Close,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
353091,Bedehaven Close,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.69
353091,Bedehaven Close,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.34
353091,Bedehaven Close,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.18
353091,Bedehaven Close,2024-01-20T21:10:00.000+00:00,feeder,2,N Current (RMS),A,28.4
353091,Bedehaven Close,2024-01-20T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.4
353091,Bedehaven Close,2024-01-20T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.6
353091,Bedehaven Close,2024-01-20T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,46.3
353091,Bedehaven Close,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
353091,Bedehaven Close,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
353091,Bedehaven Close,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
353091,Bedehaven Close,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.77
353091,Bedehaven Close,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.95
353091,Bedehaven Close,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.2
353091,Bedehaven Close,2024-01-20T21:10:00.000+00:00,feeder,1,N Current (RMS),A,9.3
353091,Bedehaven Close,2024-01-20T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.6
353091,Bedehaven Close,2024-01-20T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.1
353091,Bedehaven Close,2024-01-20T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.5
353091,Bedehaven Close,2024-01-20T21:10:00.000+00:00,transformer,,Temperature,C,20.6
353091,Bedehaven Close,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
353091,Bedehaven Close,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
353091,Bedehaven Close,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
353091,Bedehaven Close,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
353091,Bedehaven Close,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
353091,Bedehaven Close,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
353091,Bedehaven Close,2024-01-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
353091,Bedehaven Close,2024-01-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
353091,Bedehaven Close,2024-01-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
353091,Bedehaven Close,2024-01-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,25.8
353091,Bedehaven Close,2024-01-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,20.65
353091,Bedehaven Close,2024-01-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,23.16
353091,Bedehaven Close,2024-01-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,55.9
353091,Bedehaven Close,2024-01-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
353091,Bedehaven Close,2024-01-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
353091,Bedehaven Close,2024-01-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
353091,Bedehaven Close,2024-01-20T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
353091,Bedehaven Close,2024-01-20T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
353091,Bedehaven Close,2024-01-20T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
353091,Bedehaven Close,2024-01-20T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.81
353091,Bedehaven Close,2024-01-20T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.61
353091,Bedehaven Close,2024-01-20T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.51
353091,Bedehaven Close,2024-01-20T21:00:00.000+00:00,feeder,4,N Current (RMS),A,8.3
353091,Bedehaven Close,2024-01-20T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.1
353091,Bedehaven Close,2024-01-20T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.5
353091,Bedehaven Close,2024-01-20T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.8
353091,Bedehaven Close,2024-01-20T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
353091,Bedehaven Close,2024-01-20T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
353091,Bedehaven Close,2024-01-20T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.06
353091,Bedehaven Close,2024-01-20T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.19
353091,Bedehaven Close,2024-01-20T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.62
353091,Bedehaven Close,2024-01-20T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.73
353091,Bedehaven Close,2024-01-20T21:00:00.000+00:00,feeder,3,N Current (RMS),A,24.9
353091,Bedehaven Close,2024-01-20T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,31.0
353091,Bedehaven Close,2024-01-20T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.8
353091,Bedehaven Close,2024-01-20T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,42.2
353091,Bedehaven Close,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.41
353091,Bedehaven Close,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.02
353091,Bedehaven Close,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
353091,Bedehaven Close,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.22
353091,Bedehaven Close,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.01
353091,Bedehaven Close,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.58
353091,Bedehaven Close,2024-01-20T21:00:00.000+00:00,feeder,2,N Current (RMS),A,30.1
353091,Bedehaven Close,2024-01-20T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,46.7
353091,Bedehaven Close,2024-01-20T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,47.4
353091,Bedehaven Close,2024-01-20T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,55.8
353091,Bedehaven Close,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
353091,Bedehaven Close,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
353091,Bedehaven Close,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
353091,Bedehaven Close,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.59
353091,Bedehaven Close,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.88
353091,Bedehaven Close,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.15
353091,Bedehaven Close,2024-01-20T21:00:00.000+00:00,feeder,1,N Current (RMS),A,9.2
353091,Bedehaven Close,2024-01-20T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.4
353091,Bedehaven Close,2024-01-20T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.7
353091,Bedehaven Close,2024-01-20T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.2
353091,Bedehaven Close,2024-01-20T21:00:00.000+00:00,transformer,,Temperature,C,20.7
353091,Bedehaven Close,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
353091,Bedehaven Close,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
353091,Bedehaven Close,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
353091,Bedehaven Close,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
353091,Bedehaven Close,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
353091,Bedehaven Close,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
353091,Bedehaven Close,2024-01-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
353091,Bedehaven Close,2024-01-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
353091,Bedehaven Close,2024-01-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
353091,Bedehaven Close,2024-01-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,21.81
353091,Bedehaven Close,2024-01-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,23.12
353091,Bedehaven Close,2024-01-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,25.97
353091,Bedehaven Close,2024-01-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,52.2
353091,Bedehaven Close,2024-01-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
353091,Bedehaven Close,2024-01-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
353091,Bedehaven Close,2024-01-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
353091,Bedehaven Close,2024-01-20T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
353091,Bedehaven Close,2024-01-20T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
353091,Bedehaven Close,2024-01-20T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
353091,Bedehaven Close,2024-01-20T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.04
353091,Bedehaven Close,2024-01-20T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.55
353091,Bedehaven Close,2024-01-20T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.01
353091,Bedehaven Close,2024-01-20T20:50:00.000+00:00,feeder,4,N Current (RMS),A,7.6
353091,Bedehaven Close,2024-01-20T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.0
353091,Bedehaven Close,2024-01-20T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.3
353091,Bedehaven Close,2024-01-20T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.2
353091,Bedehaven Close,2024-01-20T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
353091,Bedehaven Close,2024-01-20T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
353091,Bedehaven Close,2024-01-20T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.18
353091,Bedehaven Close,2024-01-20T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
353091,Bedehaven Close,2024-01-20T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.8
353091,Bedehaven Close,2024-01-20T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.53
353091,Bedehaven Close,2024-01-20T20:50:00.000+00:00,feeder,3,N Current (RMS),A,24.2
353091,Bedehaven Close,2024-01-20T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,34.2
353091,Bedehaven Close,2024-01-20T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.3
353091,Bedehaven Close,2024-01-20T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,40.7
353091,Bedehaven Close,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.33
353091,Bedehaven Close,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
353091,Bedehaven Close,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
353091,Bedehaven Close,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.83
353091,Bedehaven Close,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.1
353091,Bedehaven Close,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.87
353091,Bedehaven Close,2024-01-20T20:50:00.000+00:00,feeder,2,N Current (RMS),A,32.8
353091,Bedehaven Close,2024-01-20T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.6
353091,Bedehaven Close,2024-01-20T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,55.6
353091,Bedehaven Close,2024-01-20T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.9
353091,Bedehaven Close,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
353091,Bedehaven Close,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
353091,Bedehaven Close,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
353091,Bedehaven Close,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.54
353091,Bedehaven Close,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.47
353091,Bedehaven Close,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.17
353091,Bedehaven Close,2024-01-20T20:50:00.000+00:00,feeder,1,N Current (RMS),A,6.3
353091,Bedehaven Close,2024-01-20T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
353091,Bedehaven Close,2024-01-20T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.0
353091,Bedehaven Close,2024-01-20T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.3
353091,Bedehaven Close,2024-01-20T20:50:00.000+00:00,transformer,,Temperature,C,20.7
353091,Bedehaven Close,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
353091,Bedehaven Close,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
353091,Bedehaven Close,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
353091,Bedehaven Close,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
353091,Bedehaven Close,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
353091,Bedehaven Close,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
353091,Bedehaven Close,2024-01-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
353091,Bedehaven Close,2024-01-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
353091,Bedehaven Close,2024-01-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
353091,Bedehaven Close,2024-01-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,19.42
353091,Bedehaven Close,2024-01-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,23.93
353091,Bedehaven Close,2024-01-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,22.58
353091,Bedehaven Close,2024-01-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,49.4
353091,Bedehaven Close,2024-01-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
353091,Bedehaven Close,2024-01-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
353091,Bedehaven Close,2024-01-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
353091,Bedehaven Close,2024-01-20T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
353091,Bedehaven Close,2024-01-20T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
353091,Bedehaven Close,2024-01-20T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
353091,Bedehaven Close,2024-01-20T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.14
353091,Bedehaven Close,2024-01-20T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.63
353091,Bedehaven Close,2024-01-20T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.34
353091,Bedehaven Close,2024-01-20T20:40:00.000+00:00,feeder,4,N Current (RMS),A,8.4
353091,Bedehaven Close,2024-01-20T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.9
353091,Bedehaven Close,2024-01-20T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.6
353091,Bedehaven Close,2024-01-20T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.2
353091,Bedehaven Close,2024-01-20T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
353091,Bedehaven Close,2024-01-20T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
353091,Bedehaven Close,2024-01-20T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.12
353091,Bedehaven Close,2024-01-20T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.7
353091,Bedehaven Close,2024-01-20T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.7
353091,Bedehaven Close,2024-01-20T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.02
353091,Bedehaven Close,2024-01-20T20:40:00.000+00:00,feeder,3,N Current (RMS),A,21.3
353091,Bedehaven Close,2024-01-20T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.0
353091,Bedehaven Close,2024-01-20T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.9
353091,Bedehaven Close,2024-01-20T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,46.4
353091,Bedehaven Close,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.34
353091,Bedehaven Close,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.06
353091,Bedehaven Close,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
353091,Bedehaven Close,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.05
353091,Bedehaven Close,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.31
353091,Bedehaven Close,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.83
353091,Bedehaven Close,2024-01-20T20:40:00.000+00:00,feeder,2,N Current (RMS),A,31.8
353091,Bedehaven Close,2024-01-20T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.6
353091,Bedehaven Close,2024-01-20T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.6
353091,Bedehaven Close,2024-01-20T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,49.1
353091,Bedehaven Close,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
353091,Bedehaven Close,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
353091,Bedehaven Close,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
353091,Bedehaven Close,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.69
353091,Bedehaven Close,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.4
353091,Bedehaven Close,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.25
353091,Bedehaven Close,2024-01-20T20:40:00.000+00:00,feeder,1,N Current (RMS),A,7.5
353091,Bedehaven Close,2024-01-20T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.4
353091,Bedehaven Close,2024-01-20T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.6
353091,Bedehaven Close,2024-01-20T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.5
353091,Bedehaven Close,2024-01-20T20:40:00.000+00:00,transformer,,Temperature,C,20.7
353091,Bedehaven Close,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
353091,Bedehaven Close,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
