Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353091,Bedehaven Close,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
353091,Bedehaven Close,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
353091,Bedehaven Close,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
353091,Bedehaven Close,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
353091,Bedehaven Close,2024-01-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
353091,Bedehaven Close,2024-01-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
353091,Bedehaven Close,2024-01-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
353091,Bedehaven Close,2024-01-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,17.58
353091,Bedehaven Close,2024-01-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,22.04
353091,Bedehaven Close,2024-01-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,25.44
353091,Bedehaven Close,2024-01-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,53.8
353091,Bedehaven Close,2024-01-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
353091,Bedehaven Close,2024-01-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
353091,Bedehaven Close,2024-01-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
353091,Bedehaven Close,2024-01-20T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
353091,Bedehaven Close,2024-01-20T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
353091,Bedehaven Close,2024-01-20T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
353091,Bedehaven Close,2024-01-20T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.99
353091,Bedehaven Close,2024-01-20T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.62
353091,Bedehaven Close,2024-01-20T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.22
353091,Bedehaven Close,2024-01-20T20:30:00.000+00:00,feeder,4,N Current (RMS),A,11.8
353091,Bedehaven Close,2024-01-20T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.9
353091,Bedehaven Close,2024-01-20T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.6
353091,Bedehaven Close,2024-01-20T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.8
353091,Bedehaven Close,2024-01-20T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
353091,Bedehaven Close,2024-01-20T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
353091,Bedehaven Close,2024-01-20T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.75
353091,Bedehaven Close,2024-01-20T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.57
353091,Bedehaven Close,2024-01-20T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.14
353091,Bedehaven Close,2024-01-20T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.74
353091,Bedehaven Close,2024-01-20T20:30:00.000+00:00,feeder,3,N Current (RMS),A,24.1
353091,Bedehaven Close,2024-01-20T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.0
353091,Bedehaven Close,2024-01-20T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,42.2
353091,Bedehaven Close,2024-01-20T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,53.3
353091,Bedehaven Close,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.5
353091,Bedehaven Close,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.57
353091,Bedehaven Close,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
353091,Bedehaven Close,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.13
353091,Bedehaven Close,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.96
353091,Bedehaven Close,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.34
353091,Bedehaven Close,2024-01-20T20:30:00.000+00:00,feeder,2,N Current (RMS),A,31.9
353091,Bedehaven Close,2024-01-20T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.1
353091,Bedehaven Close,2024-01-20T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,43.8
353091,Bedehaven Close,2024-01-20T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,51.3
353091,Bedehaven Close,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
353091,Bedehaven Close,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
353091,Bedehaven Close,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
353091,Bedehaven Close,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.58
353091,Bedehaven Close,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.51
353091,Bedehaven Close,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.58
353091,Bedehaven Close,2024-01-20T20:30:00.000+00:00,feeder,1,N Current (RMS),A,11.6
353091,Bedehaven Close,2024-01-20T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.2
353091,Bedehaven Close,2024-01-20T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.6
353091,Bedehaven Close,2024-01-20T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.4
353091,Bedehaven Close,2024-01-20T20:30:00.000+00:00,transformer,,Temperature,C,20.7
353091,Bedehaven Close,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
353091,Bedehaven Close,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
353091,Bedehaven Close,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
353091,Bedehaven Close,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
353091,Bedehaven Close,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
353091,Bedehaven Close,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
353091,Bedehaven Close,2024-01-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
353091,Bedehaven Close,2024-01-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
353091,Bedehaven Close,2024-01-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
353091,Bedehaven Close,2024-01-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,20.28
353091,Bedehaven Close,2024-01-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,26.24
353091,Bedehaven Close,2024-01-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,28.87
353091,Bedehaven Close,2024-01-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,57.6
353091,Bedehaven Close,2024-01-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
353091,Bedehaven Close,2024-01-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
353091,Bedehaven Close,2024-01-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
353091,Bedehaven Close,2024-01-20T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
353091,Bedehaven Close,2024-01-20T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
353091,Bedehaven Close,2024-01-20T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
353091,Bedehaven Close,2024-01-20T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.22
353091,Bedehaven Close,2024-01-20T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.56
353091,Bedehaven Close,2024-01-20T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.37
353091,Bedehaven Close,2024-01-20T20:20:00.000+00:00,feeder,4,N Current (RMS),A,7.9
353091,Bedehaven Close,2024-01-20T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.3
353091,Bedehaven Close,2024-01-20T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.3
353091,Bedehaven Close,2024-01-20T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.4
353091,Bedehaven Close,2024-01-20T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
353091,Bedehaven Close,2024-01-20T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
353091,Bedehaven Close,2024-01-20T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.95
353091,Bedehaven Close,2024-01-20T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.62
353091,Bedehaven Close,2024-01-20T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.06
353091,Bedehaven Close,2024-01-20T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.94
353091,Bedehaven Close,2024-01-20T20:20:00.000+00:00,feeder,3,N Current (RMS),A,33.6
353091,Bedehaven Close,2024-01-20T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,48.5
353091,Bedehaven Close,2024-01-20T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,38.6
353091,Bedehaven Close,2024-01-20T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,59.2
353091,Bedehaven Close,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.44
353091,Bedehaven Close,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.54
353091,Bedehaven Close,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
353091,Bedehaven Close,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.65
353091,Bedehaven Close,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.13
353091,Bedehaven Close,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.2
353091,Bedehaven Close,2024-01-20T20:20:00.000+00:00,feeder,2,N Current (RMS),A,34.6
353091,Bedehaven Close,2024-01-20T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,44.5
353091,Bedehaven Close,2024-01-20T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,43.8
353091,Bedehaven Close,2024-01-20T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,58.6
353091,Bedehaven Close,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
353091,Bedehaven Close,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
353091,Bedehaven Close,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
353091,Bedehaven Close,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.63
353091,Bedehaven Close,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.25
353091,Bedehaven Close,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.33
353091,Bedehaven Close,2024-01-20T20:20:00.000+00:00,feeder,1,N Current (RMS),A,8.6
353091,Bedehaven Close,2024-01-20T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.3
353091,Bedehaven Close,2024-01-20T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.2
353091,Bedehaven Close,2024-01-20T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.7
353091,Bedehaven Close,2024-01-20T20:20:00.000+00:00,transformer,,Temperature,C,20.7
353091,Bedehaven Close,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
353091,Bedehaven Close,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
353091,Bedehaven Close,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
353091,Bedehaven Close,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.04
353091,Bedehaven Close,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
353091,Bedehaven Close,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
353091,Bedehaven Close,2024-01-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
353091,Bedehaven Close,2024-01-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
353091,Bedehaven Close,2024-01-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
353091,Bedehaven Close,2024-01-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,26.12
353091,Bedehaven Close,2024-01-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,24.01
353091,Bedehaven Close,2024-01-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,30.83
353091,Bedehaven Close,2024-01-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,61.3
353091,Bedehaven Close,2024-01-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
353091,Bedehaven Close,2024-01-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
353091,Bedehaven Close,2024-01-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
353091,Bedehaven Close,2024-01-20T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
353091,Bedehaven Close,2024-01-20T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
353091,Bedehaven Close,2024-01-20T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
353091,Bedehaven Close,2024-01-20T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.69
353091,Bedehaven Close,2024-01-20T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.63
353091,Bedehaven Close,2024-01-20T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.11
353091,Bedehaven Close,2024-01-20T20:10:00.000+00:00,feeder,4,N Current (RMS),A,8.4
353091,Bedehaven Close,2024-01-20T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.8
353091,Bedehaven Close,2024-01-20T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.7
353091,Bedehaven Close,2024-01-20T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.4
353091,Bedehaven Close,2024-01-20T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.29
353091,Bedehaven Close,2024-01-20T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
353091,Bedehaven Close,2024-01-20T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.82
353091,Bedehaven Close,2024-01-20T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.55
353091,Bedehaven Close,2024-01-20T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.84
353091,Bedehaven Close,2024-01-20T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.17
353091,Bedehaven Close,2024-01-20T20:10:00.000+00:00,feeder,3,N Current (RMS),A,54.4
353091,Bedehaven Close,2024-01-20T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,47.9
353091,Bedehaven Close,2024-01-20T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.6
353091,Bedehaven Close,2024-01-20T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,90.7
353091,Bedehaven Close,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.57
353091,Bedehaven Close,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.14
353091,Bedehaven Close,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
353091,Bedehaven Close,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.75
353091,Bedehaven Close,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.81
353091,Bedehaven Close,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.55
353091,Bedehaven Close,2024-01-20T20:10:00.000+00:00,feeder,2,N Current (RMS),A,31.2
353091,Bedehaven Close,2024-01-20T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.1
353091,Bedehaven Close,2024-01-20T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,49.6
353091,Bedehaven Close,2024-01-20T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,48.0
353091,Bedehaven Close,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
353091,Bedehaven Close,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
353091,Bedehaven Close,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
353091,Bedehaven Close,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.68
353091,Bedehaven Close,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.14
353091,Bedehaven Close,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.3
353091,Bedehaven Close,2024-01-20T20:10:00.000+00:00,feeder,1,N Current (RMS),A,6.3
353091,Bedehaven Close,2024-01-20T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.6
353091,Bedehaven Close,2024-01-20T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.0
353091,Bedehaven Close,2024-01-20T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.6
353091,Bedehaven Close,2024-01-20T20:10:00.000+00:00,transformer,,Temperature,C,20.6
353091,Bedehaven Close,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
353091,Bedehaven Close,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
353091,Bedehaven Close,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
353091,Bedehaven Close,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.29
353091,Bedehaven Close,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
353091,Bedehaven Close,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
353091,Bedehaven Close,2024-01-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
353091,Bedehaven Close,2024-01-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
353091,Bedehaven Close,2024-01-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
353091,Bedehaven Close,2024-01-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,22.67
353091,Bedehaven Close,2024-01-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,21.42
353091,Bedehaven Close,2024-01-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,36.13
353091,Bedehaven Close,2024-01-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,74.4
353091,Bedehaven Close,2024-01-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
353091,Bedehaven Close,2024-01-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
353091,Bedehaven Close,2024-01-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
353091,Bedehaven Close,2024-01-20T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
353091,Bedehaven Close,2024-01-20T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
353091,Bedehaven Close,2024-01-20T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
353091,Bedehaven Close,2024-01-20T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.18
353091,Bedehaven Close,2024-01-20T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.67
353091,Bedehaven Close,2024-01-20T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.12
353091,Bedehaven Close,2024-01-20T20:00:00.000+00:00,feeder,4,N Current (RMS),A,7.3
353091,Bedehaven Close,2024-01-20T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.9
353091,Bedehaven Close,2024-01-20T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.8
353091,Bedehaven Close,2024-01-20T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.5
353091,Bedehaven Close,2024-01-20T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.52
353091,Bedehaven Close,2024-01-20T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
353091,Bedehaven Close,2024-01-20T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.73
353091,Bedehaven Close,2024-01-20T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.48
353091,Bedehaven Close,2024-01-20T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.7
353091,Bedehaven Close,2024-01-20T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.23
353091,Bedehaven Close,2024-01-20T20:00:00.000+00:00,feeder,3,N Current (RMS),A,44.1
353091,Bedehaven Close,2024-01-20T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,43.9
353091,Bedehaven Close,2024-01-20T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,40.7
353091,Bedehaven Close,2024-01-20T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,84.2
353091,Bedehaven Close,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.53
353091,Bedehaven Close,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.61
353091,Bedehaven Close,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
353091,Bedehaven Close,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.04
353091,Bedehaven Close,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.19
353091,Bedehaven Close,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.29
353091,Bedehaven Close,2024-01-20T20:00:00.000+00:00,feeder,2,N Current (RMS),A,36.7
353091,Bedehaven Close,2024-01-20T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.0
353091,Bedehaven Close,2024-01-20T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,59.9
353091,Bedehaven Close,2024-01-20T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,51.2
353091,Bedehaven Close,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
353091,Bedehaven Close,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
353091,Bedehaven Close,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
353091,Bedehaven Close,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.61
353091,Bedehaven Close,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.5
353091,Bedehaven Close,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.63
353091,Bedehaven Close,2024-01-20T20:00:00.000+00:00,feeder,1,N Current (RMS),A,7.4
353091,Bedehaven Close,2024-01-20T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.8
353091,Bedehaven Close,2024-01-20T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.2
353091,Bedehaven Close,2024-01-20T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.1
353091,Bedehaven Close,2024-01-20T20:00:00.000+00:00,transformer,,Temperature,C,20.6
353091,Bedehaven Close,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
353091,Bedehaven Close,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
353091,Bedehaven Close,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
353091,Bedehaven Close,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
353091,Bedehaven Close,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
353091,Bedehaven Close,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
353091,Bedehaven Close,2024-01-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
353091,Bedehaven Close,2024-01-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
353091,Bedehaven Close,2024-01-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
353091,Bedehaven Close,2024-01-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,21.31
353091,Bedehaven Close,2024-01-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,25.06
353091,Bedehaven Close,2024-01-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,35.27
353091,Bedehaven Close,2024-01-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,70.8
353091,Bedehaven Close,2024-01-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
353091,Bedehaven Close,2024-01-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
353091,Bedehaven Close,2024-01-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
353091,Bedehaven Close,2024-01-20T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
353091,Bedehaven Close,2024-01-20T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
353091,Bedehaven Close,2024-01-20T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
353091,Bedehaven Close,2024-01-20T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.85
353091,Bedehaven Close,2024-01-20T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.58
353091,Bedehaven Close,2024-01-20T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.36
353091,Bedehaven Close,2024-01-20T19:50:00.000+00:00,feeder,4,N Current (RMS),A,7.1
353091,Bedehaven Close,2024-01-20T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.5
353091,Bedehaven Close,2024-01-20T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.6
353091,Bedehaven Close,2024-01-20T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.3
353091,Bedehaven Close,2024-01-20T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.26
353091,Bedehaven Close,2024-01-20T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
353091,Bedehaven Close,2024-01-20T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.82
353091,Bedehaven Close,2024-01-20T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.89
353091,Bedehaven Close,2024-01-20T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.43
353091,Bedehaven Close,2024-01-20T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.65
353091,Bedehaven Close,2024-01-20T19:50:00.000+00:00,feeder,3,N Current (RMS),A,29.0
353091,Bedehaven Close,2024-01-20T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,57.0
353091,Bedehaven Close,2024-01-20T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,42.5
353091,Bedehaven Close,2024-01-20T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,52.9
353091,Bedehaven Close,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.4
353091,Bedehaven Close,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.61
353091,Bedehaven Close,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
353091,Bedehaven Close,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.74
353091,Bedehaven Close,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.58
353091,Bedehaven Close,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.89
353091,Bedehaven Close,2024-01-20T19:50:00.000+00:00,feeder,2,N Current (RMS),A,43.9
353091,Bedehaven Close,2024-01-20T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.4
353091,Bedehaven Close,2024-01-20T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,76.1
353091,Bedehaven Close,2024-01-20T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,49.2
353091,Bedehaven Close,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
353091,Bedehaven Close,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
353091,Bedehaven Close,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.28
353091,Bedehaven Close,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.83
353091,Bedehaven Close,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.78
353091,Bedehaven Close,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.61
353091,Bedehaven Close,2024-01-20T19:50:00.000+00:00,feeder,1,N Current (RMS),A,15.8
353091,Bedehaven Close,2024-01-20T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.4
353091,Bedehaven Close,2024-01-20T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.8
353091,Bedehaven Close,2024-01-20T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.7
353091,Bedehaven Close,2024-01-20T19:50:00.000+00:00,transformer,,Temperature,C,20.5
353091,Bedehaven Close,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
353091,Bedehaven Close,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
353091,Bedehaven Close,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
353091,Bedehaven Close,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
353091,Bedehaven Close,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
353091,Bedehaven Close,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
353091,Bedehaven Close,2024-01-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
353091,Bedehaven Close,2024-01-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
353091,Bedehaven Close,2024-01-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
353091,Bedehaven Close,2024-01-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,24.31
353091,Bedehaven Close,2024-01-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,33.36
353091,Bedehaven Close,2024-01-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,27.5
353091,Bedehaven Close,2024-01-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,56.3
353091,Bedehaven Close,2024-01-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
353091,Bedehaven Close,2024-01-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
353091,Bedehaven Close,2024-01-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
353091,Bedehaven Close,2024-01-20T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
353091,Bedehaven Close,2024-01-20T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
353091,Bedehaven Close,2024-01-20T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
353091,Bedehaven Close,2024-01-20T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.93
353091,Bedehaven Close,2024-01-20T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.17
353091,Bedehaven Close,2024-01-20T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.17
353091,Bedehaven Close,2024-01-20T19:40:00.000+00:00,feeder,4,N Current (RMS),A,7.4
353091,Bedehaven Close,2024-01-20T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.7
353091,Bedehaven Close,2024-01-20T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.0
353091,Bedehaven Close,2024-01-20T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.7
353091,Bedehaven Close,2024-01-20T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
353091,Bedehaven Close,2024-01-20T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
353091,Bedehaven Close,2024-01-20T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.77
353091,Bedehaven Close,2024-01-20T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.89
353091,Bedehaven Close,2024-01-20T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.25
353091,Bedehaven Close,2024-01-20T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.91
353091,Bedehaven Close,2024-01-20T19:40:00.000+00:00,feeder,3,N Current (RMS),A,35.4
353091,Bedehaven Close,2024-01-20T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,61.4
353091,Bedehaven Close,2024-01-20T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.2
353091,Bedehaven Close,2024-01-20T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,58.5
353091,Bedehaven Close,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.37
353091,Bedehaven Close,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.13
353091,Bedehaven Close,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
353091,Bedehaven Close,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.66
353091,Bedehaven Close,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,22.26
353091,Bedehaven Close,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.86
353091,Bedehaven Close,2024-01-20T19:40:00.000+00:00,feeder,2,N Current (RMS),A,67.6
353091,Bedehaven Close,2024-01-20T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.1
353091,Bedehaven Close,2024-01-20T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,90.9
353091,Bedehaven Close,2024-01-20T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,78.9
353091,Bedehaven Close,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.48
353091,Bedehaven Close,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
353091,Bedehaven Close,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.44
353091,Bedehaven Close,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.49
353091,Bedehaven Close,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.49
353091,Bedehaven Close,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.14
353091,Bedehaven Close,2024-01-20T19:40:00.000+00:00,feeder,1,N Current (RMS),A,15.2
353091,Bedehaven Close,2024-01-20T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.6
353091,Bedehaven Close,2024-01-20T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.2
353091,Bedehaven Close,2024-01-20T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
353091,Bedehaven Close,2024-01-20T19:40:00.000+00:00,transformer,,Temperature,C,20.5
353091,Bedehaven Close,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
353091,Bedehaven Close,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
353091,Bedehaven Close,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
353091,Bedehaven Close,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
353091,Bedehaven Close,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
353091,Bedehaven Close,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
353091,Bedehaven Close,2024-01-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
353091,Bedehaven Close,2024-01-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
353091,Bedehaven Close,2024-01-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
353091,Bedehaven Close,2024-01-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,22.97
353091,Bedehaven Close,2024-01-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,36.17
353091,Bedehaven Close,2024-01-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,35.08
353091,Bedehaven Close,2024-01-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,67.9
353091,Bedehaven Close,2024-01-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
353091,Bedehaven Close,2024-01-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
353091,Bedehaven Close,2024-01-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
353091,Bedehaven Close,2024-01-20T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
353091,Bedehaven Close,2024-01-20T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
353091,Bedehaven Close,2024-01-20T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
353091,Bedehaven Close,2024-01-20T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.11
353091,Bedehaven Close,2024-01-20T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.66
353091,Bedehaven Close,2024-01-20T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.68
353091,Bedehaven Close,2024-01-20T19:30:00.000+00:00,feeder,4,N Current (RMS),A,8.8
353091,Bedehaven Close,2024-01-20T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.3
353091,Bedehaven Close,2024-01-20T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.8
353091,Bedehaven Close,2024-01-20T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.4
353091,Bedehaven Close,2024-01-20T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
353091,Bedehaven Close,2024-01-20T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
353091,Bedehaven Close,2024-01-20T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.79
353091,Bedehaven Close,2024-01-20T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.14
353091,Bedehaven Close,2024-01-20T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.05
353091,Bedehaven Close,2024-01-20T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.52
353091,Bedehaven Close,2024-01-20T19:30:00.000+00:00,feeder,3,N Current (RMS),A,39.2
353091,Bedehaven Close,2024-01-20T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,71.9
353091,Bedehaven Close,2024-01-20T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,49.4
353091,Bedehaven Close,2024-01-20T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,61.2
353091,Bedehaven Close,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.6
353091,Bedehaven Close,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.91
353091,Bedehaven Close,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
353091,Bedehaven Close,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.73
353091,Bedehaven Close,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.39
353091,Bedehaven Close,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.02
353091,Bedehaven Close,2024-01-20T19:30:00.000+00:00,feeder,2,N Current (RMS),A,60.3
353091,Bedehaven Close,2024-01-20T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
353091,Bedehaven Close,2024-01-20T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,72.3
353091,Bedehaven Close,2024-01-20T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,80.5
353091,Bedehaven Close,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
353091,Bedehaven Close,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
353091,Bedehaven Close,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
353091,Bedehaven Close,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.44
353091,Bedehaven Close,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.58
353091,Bedehaven Close,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.25
353091,Bedehaven Close,2024-01-20T19:30:00.000+00:00,feeder,1,N Current (RMS),A,8.0
353091,Bedehaven Close,2024-01-20T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.7
353091,Bedehaven Close,2024-01-20T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.9
353091,Bedehaven Close,2024-01-20T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.7
353091,Bedehaven Close,2024-01-20T19:30:00.000+00:00,transformer,,Temperature,C,20.5
353091,Bedehaven Close,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
353091,Bedehaven Close,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
353091,Bedehaven Close,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
353091,Bedehaven Close,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
353091,Bedehaven Close,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
353091,Bedehaven Close,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
353091,Bedehaven Close,2024-01-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
353091,Bedehaven Close,2024-01-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
353091,Bedehaven Close,2024-01-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
353091,Bedehaven Close,2024-01-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,26.42
353091,Bedehaven Close,2024-01-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,30.69
353091,Bedehaven Close,2024-01-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,36.47
353091,Bedehaven Close,2024-01-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,63.2
353091,Bedehaven Close,2024-01-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
353091,Bedehaven Close,2024-01-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
353091,Bedehaven Close,2024-01-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
353091,Bedehaven Close,2024-01-20T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
353091,Bedehaven Close,2024-01-20T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
353091,Bedehaven Close,2024-01-20T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
353091,Bedehaven Close,2024-01-20T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.69
353091,Bedehaven Close,2024-01-20T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.62
353091,Bedehaven Close,2024-01-20T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.24
353091,Bedehaven Close,2024-01-20T19:20:00.000+00:00,feeder,4,N Current (RMS),A,7.1
353091,Bedehaven Close,2024-01-20T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.5
353091,Bedehaven Close,2024-01-20T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.7
353091,Bedehaven Close,2024-01-20T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
353091,Bedehaven Close,2024-01-20T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.38
353091,Bedehaven Close,2024-01-20T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
353091,Bedehaven Close,2024-01-20T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.83
353091,Bedehaven Close,2024-01-20T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.27
353091,Bedehaven Close,2024-01-20T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.88
353091,Bedehaven Close,2024-01-20T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.57
353091,Bedehaven Close,2024-01-20T19:20:00.000+00:00,feeder,3,N Current (RMS),A,37.5
353091,Bedehaven Close,2024-01-20T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,56.6
353091,Bedehaven Close,2024-01-20T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,48.6
353091,Bedehaven Close,2024-01-20T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,77.7
353091,Bedehaven Close,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.37
353091,Bedehaven Close,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.76
353091,Bedehaven Close,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
353091,Bedehaven Close,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.28
353091,Bedehaven Close,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.86
353091,Bedehaven Close,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.54
353091,Bedehaven Close,2024-01-20T19:20:00.000+00:00,feeder,2,N Current (RMS),A,43.3
353091,Bedehaven Close,2024-01-20T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.3
353091,Bedehaven Close,2024-01-20T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,62.0
353091,Bedehaven Close,2024-01-20T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,55.9
353091,Bedehaven Close,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
353091,Bedehaven Close,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
353091,Bedehaven Close,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
353091,Bedehaven Close,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.08
353091,Bedehaven Close,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.42
353091,Bedehaven Close,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.13
353091,Bedehaven Close,2024-01-20T19:20:00.000+00:00,feeder,1,N Current (RMS),A,13.5
353091,Bedehaven Close,2024-01-20T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.3
353091,Bedehaven Close,2024-01-20T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.0
353091,Bedehaven Close,2024-01-20T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.2
353091,Bedehaven Close,2024-01-20T19:20:00.000+00:00,transformer,,Temperature,C,20.5
353091,Bedehaven Close,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
353091,Bedehaven Close,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
353091,Bedehaven Close,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
353091,Bedehaven Close,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
353091,Bedehaven Close,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
353091,Bedehaven Close,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
353091,Bedehaven Close,2024-01-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
353091,Bedehaven Close,2024-01-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
353091,Bedehaven Close,2024-01-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
353091,Bedehaven Close,2024-01-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,23.33
353091,Bedehaven Close,2024-01-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,27.78
353091,Bedehaven Close,2024-01-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,33.49
353091,Bedehaven Close,2024-01-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,63.6
353091,Bedehaven Close,2024-01-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
353091,Bedehaven Close,2024-01-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
353091,Bedehaven Close,2024-01-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
353091,Bedehaven Close,2024-01-20T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
353091,Bedehaven Close,2024-01-20T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
353091,Bedehaven Close,2024-01-20T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
353091,Bedehaven Close,2024-01-20T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.12
353091,Bedehaven Close,2024-01-20T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.71
353091,Bedehaven Close,2024-01-20T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.38
353091,Bedehaven Close,2024-01-20T19:10:00.000+00:00,feeder,4,N Current (RMS),A,6.5
353091,Bedehaven Close,2024-01-20T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.3
353091,Bedehaven Close,2024-01-20T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.0
353091,Bedehaven Close,2024-01-20T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.4
353091,Bedehaven Close,2024-01-20T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
353091,Bedehaven Close,2024-01-20T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
353091,Bedehaven Close,2024-01-20T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.08
353091,Bedehaven Close,2024-01-20T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.38
353091,Bedehaven Close,2024-01-20T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.11
353091,Bedehaven Close,2024-01-20T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.71
353091,Bedehaven Close,2024-01-20T19:10:00.000+00:00,feeder,3,N Current (RMS),A,24.8
353091,Bedehaven Close,2024-01-20T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.8
353091,Bedehaven Close,2024-01-20T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,53.7
353091,Bedehaven Close,2024-01-20T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,46.0
353091,Bedehaven Close,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.5
353091,Bedehaven Close,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.36
353091,Bedehaven Close,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
353091,Bedehaven Close,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.1
353091,Bedehaven Close,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.61
353091,Bedehaven Close,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.85
353091,Bedehaven Close,2024-01-20T19:10:00.000+00:00,feeder,2,N Current (RMS),A,39.6
353091,Bedehaven Close,2024-01-20T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.2
353091,Bedehaven Close,2024-01-20T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,72.6
353091,Bedehaven Close,2024-01-20T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.2
353091,Bedehaven Close,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
353091,Bedehaven Close,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
353091,Bedehaven Close,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.24
353091,Bedehaven Close,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.99
353091,Bedehaven Close,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.09
353091,Bedehaven Close,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.26
353091,Bedehaven Close,2024-01-20T19:10:00.000+00:00,feeder,1,N Current (RMS),A,15.0
353091,Bedehaven Close,2024-01-20T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.3
353091,Bedehaven Close,2024-01-20T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.3
353091,Bedehaven Close,2024-01-20T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
353091,Bedehaven Close,2024-01-20T19:10:00.000+00:00,transformer,,Temperature,C,20.5
353091,Bedehaven Close,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
353091,Bedehaven Close,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
353091,Bedehaven Close,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
353091,Bedehaven Close,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
353091,Bedehaven Close,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
353091,Bedehaven Close,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
353091,Bedehaven Close,2024-01-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
353091,Bedehaven Close,2024-01-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
353091,Bedehaven Close,2024-01-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
353091,Bedehaven Close,2024-01-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,19.6
353091,Bedehaven Close,2024-01-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,35.52
353091,Bedehaven Close,2024-01-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,23.21
353091,Bedehaven Close,2024-01-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,68.8
353091,Bedehaven Close,2024-01-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
353091,Bedehaven Close,2024-01-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
353091,Bedehaven Close,2024-01-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
353091,Bedehaven Close,2024-01-20T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
353091,Bedehaven Close,2024-01-20T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
353091,Bedehaven Close,2024-01-20T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
353091,Bedehaven Close,2024-01-20T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.71
353091,Bedehaven Close,2024-01-20T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.77
353091,Bedehaven Close,2024-01-20T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.31
353091,Bedehaven Close,2024-01-20T19:00:00.000+00:00,feeder,4,N Current (RMS),A,6.5
353091,Bedehaven Close,2024-01-20T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.7
353091,Bedehaven Close,2024-01-20T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.2
353091,Bedehaven Close,2024-01-20T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.2
353091,Bedehaven Close,2024-01-20T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
353091,Bedehaven Close,2024-01-20T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.68
353091,Bedehaven Close,2024-01-20T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.51
353091,Bedehaven Close,2024-01-20T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.49
353091,Bedehaven Close,2024-01-20T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.52
353091,Bedehaven Close,2024-01-20T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.97
353091,Bedehaven Close,2024-01-20T19:00:00.000+00:00,feeder,3,N Current (RMS),A,28.0
353091,Bedehaven Close,2024-01-20T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.5
353091,Bedehaven Close,2024-01-20T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,59.6
353091,Bedehaven Close,2024-01-20T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,55.4
353091,Bedehaven Close,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.8
353091,Bedehaven Close,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
353091,Bedehaven Close,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
353091,Bedehaven Close,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.11
353091,Bedehaven Close,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.95
