Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353091,Bedehaven Close,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.53
353091,Bedehaven Close,2024-01-20T19:00:00.000+00:00,feeder,2,N Current (RMS),A,56.7
353091,Bedehaven Close,2024-01-20T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.6
353091,Bedehaven Close,2024-01-20T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,89.1
353091,Bedehaven Close,2024-01-20T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.0
353091,Bedehaven Close,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.5
353091,Bedehaven Close,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
353091,Bedehaven Close,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
353091,Bedehaven Close,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.83
353091,Bedehaven Close,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.4
353091,Bedehaven Close,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
353091,Bedehaven Close,2024-01-20T19:00:00.000+00:00,feeder,1,N Current (RMS),A,13.8
353091,Bedehaven Close,2024-01-20T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.5
353091,Bedehaven Close,2024-01-20T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.6
353091,Bedehaven Close,2024-01-20T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.4
353091,Bedehaven Close,2024-01-20T19:00:00.000+00:00,transformer,,Temperature,C,20.5
353091,Bedehaven Close,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
353091,Bedehaven Close,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
353091,Bedehaven Close,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
353091,Bedehaven Close,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
353091,Bedehaven Close,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
353091,Bedehaven Close,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
353091,Bedehaven Close,2024-01-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
353091,Bedehaven Close,2024-01-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
353091,Bedehaven Close,2024-01-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
353091,Bedehaven Close,2024-01-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,20.15
353091,Bedehaven Close,2024-01-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,39.65
353091,Bedehaven Close,2024-01-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,23.81
353091,Bedehaven Close,2024-01-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,80.4
353091,Bedehaven Close,2024-01-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
353091,Bedehaven Close,2024-01-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.6
353091,Bedehaven Close,2024-01-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
353091,Bedehaven Close,2024-01-20T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
353091,Bedehaven Close,2024-01-20T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
353091,Bedehaven Close,2024-01-20T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
353091,Bedehaven Close,2024-01-20T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.87
353091,Bedehaven Close,2024-01-20T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.02
353091,Bedehaven Close,2024-01-20T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.7
353091,Bedehaven Close,2024-01-20T18:50:00.000+00:00,feeder,4,N Current (RMS),A,9.2
353091,Bedehaven Close,2024-01-20T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.5
353091,Bedehaven Close,2024-01-20T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.2
353091,Bedehaven Close,2024-01-20T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
353091,Bedehaven Close,2024-01-20T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
353091,Bedehaven Close,2024-01-20T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.67
353091,Bedehaven Close,2024-01-20T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.53
353091,Bedehaven Close,2024-01-20T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.51
353091,Bedehaven Close,2024-01-20T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.61
353091,Bedehaven Close,2024-01-20T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.8
353091,Bedehaven Close,2024-01-20T18:50:00.000+00:00,feeder,3,N Current (RMS),A,29.0
353091,Bedehaven Close,2024-01-20T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,36.5
353091,Bedehaven Close,2024-01-20T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,63.6
353091,Bedehaven Close,2024-01-20T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,63.0
353091,Bedehaven Close,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.7
353091,Bedehaven Close,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.27
353091,Bedehaven Close,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
353091,Bedehaven Close,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.43
353091,Bedehaven Close,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.76
353091,Bedehaven Close,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.7
353091,Bedehaven Close,2024-01-20T18:50:00.000+00:00,feeder,2,N Current (RMS),A,51.5
353091,Bedehaven Close,2024-01-20T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
353091,Bedehaven Close,2024-01-20T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,82.8
353091,Bedehaven Close,2024-01-20T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.8
353091,Bedehaven Close,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.31
353091,Bedehaven Close,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
353091,Bedehaven Close,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
353091,Bedehaven Close,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.34
353091,Bedehaven Close,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.01
353091,Bedehaven Close,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.13
353091,Bedehaven Close,2024-01-20T18:50:00.000+00:00,feeder,1,N Current (RMS),A,8.2
353091,Bedehaven Close,2024-01-20T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.1
353091,Bedehaven Close,2024-01-20T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.6
353091,Bedehaven Close,2024-01-20T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.5
353091,Bedehaven Close,2024-01-20T18:50:00.000+00:00,transformer,,Temperature,C,20.5
353091,Bedehaven Close,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
353091,Bedehaven Close,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
353091,Bedehaven Close,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
353091,Bedehaven Close,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
353091,Bedehaven Close,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
353091,Bedehaven Close,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
353091,Bedehaven Close,2024-01-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
353091,Bedehaven Close,2024-01-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
353091,Bedehaven Close,2024-01-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
353091,Bedehaven Close,2024-01-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,18.15
353091,Bedehaven Close,2024-01-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,38.4
353091,Bedehaven Close,2024-01-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,28.34
353091,Bedehaven Close,2024-01-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,77.6
353091,Bedehaven Close,2024-01-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
353091,Bedehaven Close,2024-01-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.4
353091,Bedehaven Close,2024-01-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
353091,Bedehaven Close,2024-01-20T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
353091,Bedehaven Close,2024-01-20T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
353091,Bedehaven Close,2024-01-20T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
353091,Bedehaven Close,2024-01-20T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.05
353091,Bedehaven Close,2024-01-20T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.13
353091,Bedehaven Close,2024-01-20T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.4
353091,Bedehaven Close,2024-01-20T18:40:00.000+00:00,feeder,4,N Current (RMS),A,8.2
353091,Bedehaven Close,2024-01-20T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.3
353091,Bedehaven Close,2024-01-20T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.7
353091,Bedehaven Close,2024-01-20T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.4
353091,Bedehaven Close,2024-01-20T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
353091,Bedehaven Close,2024-01-20T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.44
353091,Bedehaven Close,2024-01-20T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
353091,Bedehaven Close,2024-01-20T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.54
353091,Bedehaven Close,2024-01-20T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.66
353091,Bedehaven Close,2024-01-20T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.1
353091,Bedehaven Close,2024-01-20T18:40:00.000+00:00,feeder,3,N Current (RMS),A,28.0
353091,Bedehaven Close,2024-01-20T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,40.4
353091,Bedehaven Close,2024-01-20T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,64.2
353091,Bedehaven Close,2024-01-20T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,63.7
353091,Bedehaven Close,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.84
353091,Bedehaven Close,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.36
353091,Bedehaven Close,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
353091,Bedehaven Close,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.86
353091,Bedehaven Close,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.25
353091,Bedehaven Close,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.44
353091,Bedehaven Close,2024-01-20T18:40:00.000+00:00,feeder,2,N Current (RMS),A,43.5
353091,Bedehaven Close,2024-01-20T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.8
353091,Bedehaven Close,2024-01-20T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,77.5
353091,Bedehaven Close,2024-01-20T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.7
353091,Bedehaven Close,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
353091,Bedehaven Close,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
353091,Bedehaven Close,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.2
353091,Bedehaven Close,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.79
353091,Bedehaven Close,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.4
353091,Bedehaven Close,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.11
353091,Bedehaven Close,2024-01-20T18:40:00.000+00:00,feeder,1,N Current (RMS),A,5.2
353091,Bedehaven Close,2024-01-20T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.6
353091,Bedehaven Close,2024-01-20T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.3
353091,Bedehaven Close,2024-01-20T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.5
353091,Bedehaven Close,2024-01-20T18:40:00.000+00:00,transformer,,Temperature,C,20.5
353091,Bedehaven Close,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
353091,Bedehaven Close,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
353091,Bedehaven Close,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
353091,Bedehaven Close,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
353091,Bedehaven Close,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
353091,Bedehaven Close,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
353091,Bedehaven Close,2024-01-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
353091,Bedehaven Close,2024-01-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
353091,Bedehaven Close,2024-01-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
353091,Bedehaven Close,2024-01-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,21.24
353091,Bedehaven Close,2024-01-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,38.44
353091,Bedehaven Close,2024-01-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,28.04
353091,Bedehaven Close,2024-01-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,71.9
353091,Bedehaven Close,2024-01-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
353091,Bedehaven Close,2024-01-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.8
353091,Bedehaven Close,2024-01-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
353091,Bedehaven Close,2024-01-20T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
353091,Bedehaven Close,2024-01-20T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
353091,Bedehaven Close,2024-01-20T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
353091,Bedehaven Close,2024-01-20T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.57
353091,Bedehaven Close,2024-01-20T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.96
353091,Bedehaven Close,2024-01-20T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.88
353091,Bedehaven Close,2024-01-20T18:30:00.000+00:00,feeder,4,N Current (RMS),A,10.6
353091,Bedehaven Close,2024-01-20T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.7
353091,Bedehaven Close,2024-01-20T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.5
353091,Bedehaven Close,2024-01-20T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.8
353091,Bedehaven Close,2024-01-20T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
353091,Bedehaven Close,2024-01-20T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.49
353091,Bedehaven Close,2024-01-20T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
353091,Bedehaven Close,2024-01-20T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.18
353091,Bedehaven Close,2024-01-20T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.34
353091,Bedehaven Close,2024-01-20T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.72
353091,Bedehaven Close,2024-01-20T18:30:00.000+00:00,feeder,3,N Current (RMS),A,29.2
353091,Bedehaven Close,2024-01-20T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,52.1
353091,Bedehaven Close,2024-01-20T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,62.8
353091,Bedehaven Close,2024-01-20T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,74.4
353091,Bedehaven Close,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.06
353091,Bedehaven Close,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.65
353091,Bedehaven Close,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
353091,Bedehaven Close,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.86
353091,Bedehaven Close,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.21
353091,Bedehaven Close,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.06
353091,Bedehaven Close,2024-01-20T18:30:00.000+00:00,feeder,2,N Current (RMS),A,35.9
353091,Bedehaven Close,2024-01-20T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,45.5
353091,Bedehaven Close,2024-01-20T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,69.8
353091,Bedehaven Close,2024-01-20T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.2
353091,Bedehaven Close,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
353091,Bedehaven Close,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
353091,Bedehaven Close,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.33
353091,Bedehaven Close,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.87
353091,Bedehaven Close,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.92
353091,Bedehaven Close,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.08
353091,Bedehaven Close,2024-01-20T18:30:00.000+00:00,feeder,1,N Current (RMS),A,18.0
353091,Bedehaven Close,2024-01-20T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
353091,Bedehaven Close,2024-01-20T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.9
353091,Bedehaven Close,2024-01-20T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.8
353091,Bedehaven Close,2024-01-20T18:30:00.000+00:00,transformer,,Temperature,C,20.6
353091,Bedehaven Close,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
353091,Bedehaven Close,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
353091,Bedehaven Close,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
353091,Bedehaven Close,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
353091,Bedehaven Close,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
353091,Bedehaven Close,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
353091,Bedehaven Close,2024-01-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
353091,Bedehaven Close,2024-01-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
353091,Bedehaven Close,2024-01-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
353091,Bedehaven Close,2024-01-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,26.47
353091,Bedehaven Close,2024-01-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,40.42
353091,Bedehaven Close,2024-01-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,29.74
353091,Bedehaven Close,2024-01-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,70.7
353091,Bedehaven Close,2024-01-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
353091,Bedehaven Close,2024-01-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.5
353091,Bedehaven Close,2024-01-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
353091,Bedehaven Close,2024-01-20T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
353091,Bedehaven Close,2024-01-20T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
353091,Bedehaven Close,2024-01-20T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
353091,Bedehaven Close,2024-01-20T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.4
353091,Bedehaven Close,2024-01-20T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.49
353091,Bedehaven Close,2024-01-20T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.43
353091,Bedehaven Close,2024-01-20T18:20:00.000+00:00,feeder,4,N Current (RMS),A,18.5
353091,Bedehaven Close,2024-01-20T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.6
353091,Bedehaven Close,2024-01-20T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.7
353091,Bedehaven Close,2024-01-20T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.5
353091,Bedehaven Close,2024-01-20T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
353091,Bedehaven Close,2024-01-20T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.36
353091,Bedehaven Close,2024-01-20T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.42
353091,Bedehaven Close,2024-01-20T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.56
353091,Bedehaven Close,2024-01-20T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.93
353091,Bedehaven Close,2024-01-20T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.86
353091,Bedehaven Close,2024-01-20T18:20:00.000+00:00,feeder,3,N Current (RMS),A,32.1
353091,Bedehaven Close,2024-01-20T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,61.4
353091,Bedehaven Close,2024-01-20T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,77.6
353091,Bedehaven Close,2024-01-20T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,69.0
353091,Bedehaven Close,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.68
353091,Bedehaven Close,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
353091,Bedehaven Close,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
353091,Bedehaven Close,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.06
353091,Bedehaven Close,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.92
353091,Bedehaven Close,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.18
353091,Bedehaven Close,2024-01-20T18:20:00.000+00:00,feeder,2,N Current (RMS),A,41.7
353091,Bedehaven Close,2024-01-20T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.4
353091,Bedehaven Close,2024-01-20T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,74.4
353091,Bedehaven Close,2024-01-20T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.0
353091,Bedehaven Close,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.31
353091,Bedehaven Close,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.2
353091,Bedehaven Close,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.34
353091,Bedehaven Close,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.84
353091,Bedehaven Close,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.43
353091,Bedehaven Close,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
353091,Bedehaven Close,2024-01-20T18:20:00.000+00:00,feeder,1,N Current (RMS),A,18.6
353091,Bedehaven Close,2024-01-20T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.8
353091,Bedehaven Close,2024-01-20T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.2
353091,Bedehaven Close,2024-01-20T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.7
353091,Bedehaven Close,2024-01-20T18:20:00.000+00:00,transformer,,Temperature,C,20.6
353091,Bedehaven Close,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
353091,Bedehaven Close,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
353091,Bedehaven Close,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
353091,Bedehaven Close,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
353091,Bedehaven Close,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
353091,Bedehaven Close,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
353091,Bedehaven Close,2024-01-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
353091,Bedehaven Close,2024-01-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
353091,Bedehaven Close,2024-01-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
353091,Bedehaven Close,2024-01-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,26.87
353091,Bedehaven Close,2024-01-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,47.76
353091,Bedehaven Close,2024-01-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,26.48
353091,Bedehaven Close,2024-01-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,92.9
353091,Bedehaven Close,2024-01-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
353091,Bedehaven Close,2024-01-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.9
353091,Bedehaven Close,2024-01-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
353091,Bedehaven Close,2024-01-20T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
353091,Bedehaven Close,2024-01-20T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
353091,Bedehaven Close,2024-01-20T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
353091,Bedehaven Close,2024-01-20T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.75
353091,Bedehaven Close,2024-01-20T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.02
353091,Bedehaven Close,2024-01-20T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.11
353091,Bedehaven Close,2024-01-20T18:10:00.000+00:00,feeder,4,N Current (RMS),A,19.6
353091,Bedehaven Close,2024-01-20T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.9
353091,Bedehaven Close,2024-01-20T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.6
353091,Bedehaven Close,2024-01-20T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.1
353091,Bedehaven Close,2024-01-20T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.09
353091,Bedehaven Close,2024-01-20T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
353091,Bedehaven Close,2024-01-20T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.37
353091,Bedehaven Close,2024-01-20T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.63
353091,Bedehaven Close,2024-01-20T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.43
353091,Bedehaven Close,2024-01-20T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,24.13
353091,Bedehaven Close,2024-01-20T18:10:00.000+00:00,feeder,3,N Current (RMS),A,40.6
353091,Bedehaven Close,2024-01-20T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,83.6
353091,Bedehaven Close,2024-01-20T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,68.0
353091,Bedehaven Close,2024-01-20T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,100.0
353091,Bedehaven Close,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.24
353091,Bedehaven Close,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
353091,Bedehaven Close,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
353091,Bedehaven Close,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.37
353091,Bedehaven Close,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.85
353091,Bedehaven Close,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.56
353091,Bedehaven Close,2024-01-20T18:10:00.000+00:00,feeder,2,N Current (RMS),A,38.7
353091,Bedehaven Close,2024-01-20T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.5
353091,Bedehaven Close,2024-01-20T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,78.2
353091,Bedehaven Close,2024-01-20T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.9
353091,Bedehaven Close,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.3
353091,Bedehaven Close,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
353091,Bedehaven Close,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
353091,Bedehaven Close,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.92
353091,Bedehaven Close,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.64
353091,Bedehaven Close,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.14
353091,Bedehaven Close,2024-01-20T18:10:00.000+00:00,feeder,1,N Current (RMS),A,8.6
353091,Bedehaven Close,2024-01-20T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.9
353091,Bedehaven Close,2024-01-20T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.4
353091,Bedehaven Close,2024-01-20T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.5
353091,Bedehaven Close,2024-01-20T18:10:00.000+00:00,transformer,,Temperature,C,20.6
353091,Bedehaven Close,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
353091,Bedehaven Close,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
353091,Bedehaven Close,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
353091,Bedehaven Close,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
353091,Bedehaven Close,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
353091,Bedehaven Close,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
353091,Bedehaven Close,2024-01-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
353091,Bedehaven Close,2024-01-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
353091,Bedehaven Close,2024-01-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
353091,Bedehaven Close,2024-01-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,32.66
353091,Bedehaven Close,2024-01-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,42.94
353091,Bedehaven Close,2024-01-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,36.95
353091,Bedehaven Close,2024-01-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,57.7
353091,Bedehaven Close,2024-01-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
353091,Bedehaven Close,2024-01-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.7
353091,Bedehaven Close,2024-01-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
353091,Bedehaven Close,2024-01-20T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
353091,Bedehaven Close,2024-01-20T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
353091,Bedehaven Close,2024-01-20T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
353091,Bedehaven Close,2024-01-20T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.77
353091,Bedehaven Close,2024-01-20T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.96
353091,Bedehaven Close,2024-01-20T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.44
353091,Bedehaven Close,2024-01-20T18:00:00.000+00:00,feeder,4,N Current (RMS),A,8.9
353091,Bedehaven Close,2024-01-20T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.7
353091,Bedehaven Close,2024-01-20T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.6
353091,Bedehaven Close,2024-01-20T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.7
353091,Bedehaven Close,2024-01-20T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.47
353091,Bedehaven Close,2024-01-20T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
353091,Bedehaven Close,2024-01-20T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
353091,Bedehaven Close,2024-01-20T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.47
353091,Bedehaven Close,2024-01-20T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.57
353091,Bedehaven Close,2024-01-20T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,23.6
353091,Bedehaven Close,2024-01-20T18:00:00.000+00:00,feeder,3,N Current (RMS),A,44.7
353091,Bedehaven Close,2024-01-20T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,81.4
353091,Bedehaven Close,2024-01-20T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,56.5
353091,Bedehaven Close,2024-01-20T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,98.4
353091,Bedehaven Close,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.43
353091,Bedehaven Close,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
353091,Bedehaven Close,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
353091,Bedehaven Close,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.19
353091,Bedehaven Close,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.23
353091,Bedehaven Close,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.93
353091,Bedehaven Close,2024-01-20T18:00:00.000+00:00,feeder,2,N Current (RMS),A,31.5
353091,Bedehaven Close,2024-01-20T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.7
353091,Bedehaven Close,2024-01-20T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,63.5
353091,Bedehaven Close,2024-01-20T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,62.9
353091,Bedehaven Close,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
353091,Bedehaven Close,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
353091,Bedehaven Close,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
353091,Bedehaven Close,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.98
353091,Bedehaven Close,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.25
353091,Bedehaven Close,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.21
353091,Bedehaven Close,2024-01-20T18:00:00.000+00:00,feeder,1,N Current (RMS),A,12.6
353091,Bedehaven Close,2024-01-20T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
353091,Bedehaven Close,2024-01-20T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.8
353091,Bedehaven Close,2024-01-20T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.2
353091,Bedehaven Close,2024-01-20T18:00:00.000+00:00,transformer,,Temperature,C,20.6
353091,Bedehaven Close,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
353091,Bedehaven Close,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
353091,Bedehaven Close,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
353091,Bedehaven Close,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
353091,Bedehaven Close,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
353091,Bedehaven Close,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
353091,Bedehaven Close,2024-01-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
353091,Bedehaven Close,2024-01-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
353091,Bedehaven Close,2024-01-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
353091,Bedehaven Close,2024-01-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,34.41
353091,Bedehaven Close,2024-01-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,36.01
353091,Bedehaven Close,2024-01-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,42.18
353091,Bedehaven Close,2024-01-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,57.4
353091,Bedehaven Close,2024-01-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
353091,Bedehaven Close,2024-01-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
353091,Bedehaven Close,2024-01-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.5
353091,Bedehaven Close,2024-01-20T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
353091,Bedehaven Close,2024-01-20T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
353091,Bedehaven Close,2024-01-20T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
353091,Bedehaven Close,2024-01-20T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.75
353091,Bedehaven Close,2024-01-20T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.15
353091,Bedehaven Close,2024-01-20T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.54
353091,Bedehaven Close,2024-01-20T17:50:00.000+00:00,feeder,4,N Current (RMS),A,9.3
353091,Bedehaven Close,2024-01-20T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.9
353091,Bedehaven Close,2024-01-20T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.8
353091,Bedehaven Close,2024-01-20T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.5
353091,Bedehaven Close,2024-01-20T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
353091,Bedehaven Close,2024-01-20T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
353091,Bedehaven Close,2024-01-20T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
353091,Bedehaven Close,2024-01-20T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.55
353091,Bedehaven Close,2024-01-20T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.6
353091,Bedehaven Close,2024-01-20T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.52
353091,Bedehaven Close,2024-01-20T17:50:00.000+00:00,feeder,3,N Current (RMS),A,42.9
353091,Bedehaven Close,2024-01-20T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,67.0
353091,Bedehaven Close,2024-01-20T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,48.2
353091,Bedehaven Close,2024-01-20T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,90.9
353091,Bedehaven Close,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.45
353091,Bedehaven Close,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.58
353091,Bedehaven Close,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
353091,Bedehaven Close,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.45
353091,Bedehaven Close,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.45
353091,Bedehaven Close,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.26
353091,Bedehaven Close,2024-01-20T17:50:00.000+00:00,feeder,2,N Current (RMS),A,36.3
353091,Bedehaven Close,2024-01-20T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,48.8
353091,Bedehaven Close,2024-01-20T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,80.6
353091,Bedehaven Close,2024-01-20T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,63.8
353091,Bedehaven Close,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
353091,Bedehaven Close,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
353091,Bedehaven Close,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
353091,Bedehaven Close,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.74
353091,Bedehaven Close,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.53
353091,Bedehaven Close,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.41
353091,Bedehaven Close,2024-01-20T17:50:00.000+00:00,feeder,1,N Current (RMS),A,4.8
353091,Bedehaven Close,2024-01-20T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.6
353091,Bedehaven Close,2024-01-20T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.4
353091,Bedehaven Close,2024-01-20T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
353091,Bedehaven Close,2024-01-20T17:50:00.000+00:00,transformer,,Temperature,C,20.6
353091,Bedehaven Close,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
353091,Bedehaven Close,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
353091,Bedehaven Close,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
353091,Bedehaven Close,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
353091,Bedehaven Close,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
353091,Bedehaven Close,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
353091,Bedehaven Close,2024-01-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
353091,Bedehaven Close,2024-01-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
353091,Bedehaven Close,2024-01-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
353091,Bedehaven Close,2024-01-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,31.49
353091,Bedehaven Close,2024-01-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,34.72
353091,Bedehaven Close,2024-01-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,39.74
353091,Bedehaven Close,2024-01-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,57.6
353091,Bedehaven Close,2024-01-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
353091,Bedehaven Close,2024-01-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
353091,Bedehaven Close,2024-01-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.1
353091,Bedehaven Close,2024-01-20T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
353091,Bedehaven Close,2024-01-20T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
353091,Bedehaven Close,2024-01-20T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
353091,Bedehaven Close,2024-01-20T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.67
353091,Bedehaven Close,2024-01-20T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.2
353091,Bedehaven Close,2024-01-20T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.86
353091,Bedehaven Close,2024-01-20T17:40:00.000+00:00,feeder,4,N Current (RMS),A,16.9
353091,Bedehaven Close,2024-01-20T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.3
353091,Bedehaven Close,2024-01-20T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
353091,Bedehaven Close,2024-01-20T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,26.2
353091,Bedehaven Close,2024-01-20T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.34
353091,Bedehaven Close,2024-01-20T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.34
353091,Bedehaven Close,2024-01-20T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
353091,Bedehaven Close,2024-01-20T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.78
353091,Bedehaven Close,2024-01-20T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.88
353091,Bedehaven Close,2024-01-20T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.62
353091,Bedehaven Close,2024-01-20T17:40:00.000+00:00,feeder,3,N Current (RMS),A,29.7
353091,Bedehaven Close,2024-01-20T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,45.7
353091,Bedehaven Close,2024-01-20T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,65.5
353091,Bedehaven Close,2024-01-20T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,82.0
353091,Bedehaven Close,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.41
353091,Bedehaven Close,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.98
353091,Bedehaven Close,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
353091,Bedehaven Close,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.87
353091,Bedehaven Close,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.16
353091,Bedehaven Close,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.56
353091,Bedehaven Close,2024-01-20T17:40:00.000+00:00,feeder,2,N Current (RMS),A,34.7
353091,Bedehaven Close,2024-01-20T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.4
353091,Bedehaven Close,2024-01-20T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,72.1
353091,Bedehaven Close,2024-01-20T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,53.8
353091,Bedehaven Close,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
353091,Bedehaven Close,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
353091,Bedehaven Close,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
353091,Bedehaven Close,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.9
353091,Bedehaven Close,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.83
353091,Bedehaven Close,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.27
353091,Bedehaven Close,2024-01-20T17:40:00.000+00:00,feeder,1,N Current (RMS),A,5.8
353091,Bedehaven Close,2024-01-20T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.2
353091,Bedehaven Close,2024-01-20T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.3
353091,Bedehaven Close,2024-01-20T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.8
353091,Bedehaven Close,2024-01-20T17:40:00.000+00:00,transformer,,Temperature,C,20.6
353091,Bedehaven Close,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
353091,Bedehaven Close,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
353091,Bedehaven Close,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
353091,Bedehaven Close,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
353091,Bedehaven Close,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
353091,Bedehaven Close,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
353091,Bedehaven Close,2024-01-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
353091,Bedehaven Close,2024-01-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
353091,Bedehaven Close,2024-01-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
353091,Bedehaven Close,2024-01-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,24.22
353091,Bedehaven Close,2024-01-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,38.06
353091,Bedehaven Close,2024-01-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,38.31
353091,Bedehaven Close,2024-01-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,66.4
353091,Bedehaven Close,2024-01-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
353091,Bedehaven Close,2024-01-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
353091,Bedehaven Close,2024-01-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.7
353091,Bedehaven Close,2024-01-20T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
353091,Bedehaven Close,2024-01-20T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
353091,Bedehaven Close,2024-01-20T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
353091,Bedehaven Close,2024-01-20T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.09
353091,Bedehaven Close,2024-01-20T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.24
353091,Bedehaven Close,2024-01-20T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.66
353091,Bedehaven Close,2024-01-20T17:30:00.000+00:00,feeder,4,N Current (RMS),A,20.2
353091,Bedehaven Close,2024-01-20T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.7
353091,Bedehaven Close,2024-01-20T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.1
353091,Bedehaven Close,2024-01-20T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,32.9
353091,Bedehaven Close,2024-01-20T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
353091,Bedehaven Close,2024-01-20T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
353091,Bedehaven Close,2024-01-20T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.79
353091,Bedehaven Close,2024-01-20T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.57
353091,Bedehaven Close,2024-01-20T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.71
353091,Bedehaven Close,2024-01-20T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.07
353091,Bedehaven Close,2024-01-20T17:30:00.000+00:00,feeder,3,N Current (RMS),A,25.4
353091,Bedehaven Close,2024-01-20T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,53.2
353091,Bedehaven Close,2024-01-20T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,52.5
353091,Bedehaven Close,2024-01-20T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,59.8
353091,Bedehaven Close,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.88
353091,Bedehaven Close,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.55
353091,Bedehaven Close,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
353091,Bedehaven Close,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.67
353091,Bedehaven Close,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.8
353091,Bedehaven Close,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.62
353091,Bedehaven Close,2024-01-20T17:30:00.000+00:00,feeder,2,N Current (RMS),A,38.6
353091,Bedehaven Close,2024-01-20T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.9
353091,Bedehaven Close,2024-01-20T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,59.3
353091,Bedehaven Close,2024-01-20T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,61.8
353091,Bedehaven Close,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
353091,Bedehaven Close,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
353091,Bedehaven Close,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
353091,Bedehaven Close,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.98
353091,Bedehaven Close,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.29
353091,Bedehaven Close,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.36
353091,Bedehaven Close,2024-01-20T17:30:00.000+00:00,feeder,1,N Current (RMS),A,6.1
353091,Bedehaven Close,2024-01-20T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.4
353091,Bedehaven Close,2024-01-20T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.1
353091,Bedehaven Close,2024-01-20T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.9
353091,Bedehaven Close,2024-01-20T17:30:00.000+00:00,transformer,,Temperature,C,20.6
353091,Bedehaven Close,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
353091,Bedehaven Close,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
353091,Bedehaven Close,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
353091,Bedehaven Close,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
353091,Bedehaven Close,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
353091,Bedehaven Close,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
353091,Bedehaven Close,2024-01-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
353091,Bedehaven Close,2024-01-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
353091,Bedehaven Close,2024-01-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
353091,Bedehaven Close,2024-01-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,25.31
353091,Bedehaven Close,2024-01-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,31.04
353091,Bedehaven Close,2024-01-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,36.71
353091,Bedehaven Close,2024-01-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,63.0
353091,Bedehaven Close,2024-01-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
353091,Bedehaven Close,2024-01-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
353091,Bedehaven Close,2024-01-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.9
353091,Bedehaven Close,2024-01-20T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
353091,Bedehaven Close,2024-01-20T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
353091,Bedehaven Close,2024-01-20T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
353091,Bedehaven Close,2024-01-20T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.96
353091,Bedehaven Close,2024-01-20T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.62
353091,Bedehaven Close,2024-01-20T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.74
353091,Bedehaven Close,2024-01-20T17:20:00.000+00:00,feeder,4,N Current (RMS),A,44.7
