Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353091,Bedehaven Close,2024-01-20T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.1
353091,Bedehaven Close,2024-01-20T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.6
353091,Bedehaven Close,2024-01-20T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,61.3
353091,Bedehaven Close,2024-01-20T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.34
353091,Bedehaven Close,2024-01-20T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
353091,Bedehaven Close,2024-01-20T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.45
353091,Bedehaven Close,2024-01-20T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.26
353091,Bedehaven Close,2024-01-20T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.1
353091,Bedehaven Close,2024-01-20T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.17
353091,Bedehaven Close,2024-01-20T17:20:00.000+00:00,feeder,3,N Current (RMS),A,37.1
353091,Bedehaven Close,2024-01-20T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,66.0
353091,Bedehaven Close,2024-01-20T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,49.8
353091,Bedehaven Close,2024-01-20T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,72.3
353091,Bedehaven Close,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.69
353091,Bedehaven Close,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.15
353091,Bedehaven Close,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
353091,Bedehaven Close,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.1
353091,Bedehaven Close,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.58
353091,Bedehaven Close,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.99
353091,Bedehaven Close,2024-01-20T17:20:00.000+00:00,feeder,2,N Current (RMS),A,57.8
353091,Bedehaven Close,2024-01-20T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.4
353091,Bedehaven Close,2024-01-20T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,50.8
353091,Bedehaven Close,2024-01-20T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,77.3
353091,Bedehaven Close,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
353091,Bedehaven Close,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
353091,Bedehaven Close,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
353091,Bedehaven Close,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.85
353091,Bedehaven Close,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.86
353091,Bedehaven Close,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.63
353091,Bedehaven Close,2024-01-20T17:20:00.000+00:00,feeder,1,N Current (RMS),A,4.1
353091,Bedehaven Close,2024-01-20T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.9
353091,Bedehaven Close,2024-01-20T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.2
353091,Bedehaven Close,2024-01-20T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
353091,Bedehaven Close,2024-01-20T17:20:00.000+00:00,transformer,,Temperature,C,20.6
353091,Bedehaven Close,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
353091,Bedehaven Close,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
353091,Bedehaven Close,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
353091,Bedehaven Close,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
353091,Bedehaven Close,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
353091,Bedehaven Close,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
353091,Bedehaven Close,2024-01-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
353091,Bedehaven Close,2024-01-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
353091,Bedehaven Close,2024-01-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
353091,Bedehaven Close,2024-01-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,25.17
353091,Bedehaven Close,2024-01-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,29.16
353091,Bedehaven Close,2024-01-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,50.53
353091,Bedehaven Close,2024-01-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,110.8
353091,Bedehaven Close,2024-01-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
353091,Bedehaven Close,2024-01-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
353091,Bedehaven Close,2024-01-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.8
353091,Bedehaven Close,2024-01-20T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
353091,Bedehaven Close,2024-01-20T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
353091,Bedehaven Close,2024-01-20T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
353091,Bedehaven Close,2024-01-20T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.42
353091,Bedehaven Close,2024-01-20T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.4
353091,Bedehaven Close,2024-01-20T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.27
353091,Bedehaven Close,2024-01-20T17:10:00.000+00:00,feeder,4,N Current (RMS),A,30.4
353091,Bedehaven Close,2024-01-20T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.1
353091,Bedehaven Close,2024-01-20T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.5
353091,Bedehaven Close,2024-01-20T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,42.1
353091,Bedehaven Close,2024-01-20T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
353091,Bedehaven Close,2024-01-20T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
353091,Bedehaven Close,2024-01-20T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.45
353091,Bedehaven Close,2024-01-20T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.19
353091,Bedehaven Close,2024-01-20T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.92
353091,Bedehaven Close,2024-01-20T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.84
353091,Bedehaven Close,2024-01-20T17:10:00.000+00:00,feeder,3,N Current (RMS),A,30.5
353091,Bedehaven Close,2024-01-20T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,60.0
353091,Bedehaven Close,2024-01-20T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,49.0
353091,Bedehaven Close,2024-01-20T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,71.3
353091,Bedehaven Close,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.47
353091,Bedehaven Close,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.34
353091,Bedehaven Close,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
353091,Bedehaven Close,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.72
353091,Bedehaven Close,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.46
353091,Bedehaven Close,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.3
353091,Bedehaven Close,2024-01-20T17:10:00.000+00:00,feeder,2,N Current (RMS),A,53.9
353091,Bedehaven Close,2024-01-20T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.7
353091,Bedehaven Close,2024-01-20T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,66.1
353091,Bedehaven Close,2024-01-20T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,65.9
353091,Bedehaven Close,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
353091,Bedehaven Close,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
353091,Bedehaven Close,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.21
353091,Bedehaven Close,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.66
353091,Bedehaven Close,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.19
353091,Bedehaven Close,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.61
353091,Bedehaven Close,2024-01-20T17:10:00.000+00:00,feeder,1,N Current (RMS),A,6.5
353091,Bedehaven Close,2024-01-20T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.4
353091,Bedehaven Close,2024-01-20T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.9
353091,Bedehaven Close,2024-01-20T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
353091,Bedehaven Close,2024-01-20T17:10:00.000+00:00,transformer,,Temperature,C,20.5
353091,Bedehaven Close,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
353091,Bedehaven Close,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
353091,Bedehaven Close,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
353091,Bedehaven Close,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
353091,Bedehaven Close,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
353091,Bedehaven Close,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
353091,Bedehaven Close,2024-01-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
353091,Bedehaven Close,2024-01-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
353091,Bedehaven Close,2024-01-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
353091,Bedehaven Close,2024-01-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,23.99
353091,Bedehaven Close,2024-01-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,32.97
353091,Bedehaven Close,2024-01-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,41.02
353091,Bedehaven Close,2024-01-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,86.2
353091,Bedehaven Close,2024-01-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
353091,Bedehaven Close,2024-01-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
353091,Bedehaven Close,2024-01-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.5
353091,Bedehaven Close,2024-01-20T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
353091,Bedehaven Close,2024-01-20T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
353091,Bedehaven Close,2024-01-20T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
353091,Bedehaven Close,2024-01-20T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.05
353091,Bedehaven Close,2024-01-20T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.02
353091,Bedehaven Close,2024-01-20T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.04
353091,Bedehaven Close,2024-01-20T17:00:00.000+00:00,feeder,4,N Current (RMS),A,9.6
353091,Bedehaven Close,2024-01-20T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.7
353091,Bedehaven Close,2024-01-20T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.4
353091,Bedehaven Close,2024-01-20T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.2
353091,Bedehaven Close,2024-01-20T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.44
353091,Bedehaven Close,2024-01-20T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
353091,Bedehaven Close,2024-01-20T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.54
353091,Bedehaven Close,2024-01-20T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.34
353091,Bedehaven Close,2024-01-20T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.52
353091,Bedehaven Close,2024-01-20T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.19
353091,Bedehaven Close,2024-01-20T17:00:00.000+00:00,feeder,3,N Current (RMS),A,40.8
353091,Bedehaven Close,2024-01-20T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,68.5
353091,Bedehaven Close,2024-01-20T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,39.5
353091,Bedehaven Close,2024-01-20T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,72.2
353091,Bedehaven Close,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.4
353091,Bedehaven Close,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.59
353091,Bedehaven Close,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
353091,Bedehaven Close,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.91
353091,Bedehaven Close,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
353091,Bedehaven Close,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.59
353091,Bedehaven Close,2024-01-20T17:00:00.000+00:00,feeder,2,N Current (RMS),A,34.6
353091,Bedehaven Close,2024-01-20T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.4
353091,Bedehaven Close,2024-01-20T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,48.3
353091,Bedehaven Close,2024-01-20T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,45.2
353091,Bedehaven Close,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
353091,Bedehaven Close,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
353091,Bedehaven Close,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
353091,Bedehaven Close,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.06
353091,Bedehaven Close,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.98
353091,Bedehaven Close,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.32
353091,Bedehaven Close,2024-01-20T17:00:00.000+00:00,feeder,1,N Current (RMS),A,13.5
353091,Bedehaven Close,2024-01-20T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.7
353091,Bedehaven Close,2024-01-20T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.5
353091,Bedehaven Close,2024-01-20T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.8
353091,Bedehaven Close,2024-01-20T17:00:00.000+00:00,transformer,,Temperature,C,20.5
353091,Bedehaven Close,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
353091,Bedehaven Close,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
353091,Bedehaven Close,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
353091,Bedehaven Close,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
353091,Bedehaven Close,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
353091,Bedehaven Close,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
353091,Bedehaven Close,2024-01-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
353091,Bedehaven Close,2024-01-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
353091,Bedehaven Close,2024-01-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
353091,Bedehaven Close,2024-01-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,28.36
353091,Bedehaven Close,2024-01-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,28.52
353091,Bedehaven Close,2024-01-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,33.13
353091,Bedehaven Close,2024-01-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,56.8
353091,Bedehaven Close,2024-01-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
353091,Bedehaven Close,2024-01-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
353091,Bedehaven Close,2024-01-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
353091,Bedehaven Close,2024-01-20T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
353091,Bedehaven Close,2024-01-20T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
353091,Bedehaven Close,2024-01-20T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
353091,Bedehaven Close,2024-01-20T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.17
353091,Bedehaven Close,2024-01-20T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.14
353091,Bedehaven Close,2024-01-20T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.42
353091,Bedehaven Close,2024-01-20T16:50:00.000+00:00,feeder,4,N Current (RMS),A,8.7
353091,Bedehaven Close,2024-01-20T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.0
353091,Bedehaven Close,2024-01-20T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.2
353091,Bedehaven Close,2024-01-20T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.0
353091,Bedehaven Close,2024-01-20T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.22
353091,Bedehaven Close,2024-01-20T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
353091,Bedehaven Close,2024-01-20T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
353091,Bedehaven Close,2024-01-20T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.83
353091,Bedehaven Close,2024-01-20T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.21
353091,Bedehaven Close,2024-01-20T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.74
353091,Bedehaven Close,2024-01-20T16:50:00.000+00:00,feeder,3,N Current (RMS),A,38.8
353091,Bedehaven Close,2024-01-20T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,62.4
353091,Bedehaven Close,2024-01-20T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.9
353091,Bedehaven Close,2024-01-20T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,53.9
353091,Bedehaven Close,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
353091,Bedehaven Close,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.93
353091,Bedehaven Close,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
353091,Bedehaven Close,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.92
353091,Bedehaven Close,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.29
353091,Bedehaven Close,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.39
353091,Bedehaven Close,2024-01-20T16:50:00.000+00:00,feeder,2,N Current (RMS),A,40.6
353091,Bedehaven Close,2024-01-20T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.4
353091,Bedehaven Close,2024-01-20T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,72.0
353091,Bedehaven Close,2024-01-20T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,48.0
353091,Bedehaven Close,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
353091,Bedehaven Close,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
353091,Bedehaven Close,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
353091,Bedehaven Close,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.19
353091,Bedehaven Close,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.11
353091,Bedehaven Close,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.14
353091,Bedehaven Close,2024-01-20T16:50:00.000+00:00,feeder,1,N Current (RMS),A,21.4
353091,Bedehaven Close,2024-01-20T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.1
353091,Bedehaven Close,2024-01-20T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.8
353091,Bedehaven Close,2024-01-20T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.6
353091,Bedehaven Close,2024-01-20T16:50:00.000+00:00,transformer,,Temperature,C,20.5
353091,Bedehaven Close,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
353091,Bedehaven Close,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
353091,Bedehaven Close,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
353091,Bedehaven Close,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
353091,Bedehaven Close,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
353091,Bedehaven Close,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
353091,Bedehaven Close,2024-01-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
353091,Bedehaven Close,2024-01-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
353091,Bedehaven Close,2024-01-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
353091,Bedehaven Close,2024-01-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,27.1
353091,Bedehaven Close,2024-01-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,34.75
353091,Bedehaven Close,2024-01-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,27.69
353091,Bedehaven Close,2024-01-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,57.1
353091,Bedehaven Close,2024-01-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
353091,Bedehaven Close,2024-01-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
353091,Bedehaven Close,2024-01-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
353091,Bedehaven Close,2024-01-20T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
353091,Bedehaven Close,2024-01-20T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
353091,Bedehaven Close,2024-01-20T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
353091,Bedehaven Close,2024-01-20T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.75
353091,Bedehaven Close,2024-01-20T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.16
353091,Bedehaven Close,2024-01-20T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.79
353091,Bedehaven Close,2024-01-20T16:40:00.000+00:00,feeder,4,N Current (RMS),A,18.2
353091,Bedehaven Close,2024-01-20T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.3
353091,Bedehaven Close,2024-01-20T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.1
353091,Bedehaven Close,2024-01-20T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.6
353091,Bedehaven Close,2024-01-20T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
353091,Bedehaven Close,2024-01-20T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
353091,Bedehaven Close,2024-01-20T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
353091,Bedehaven Close,2024-01-20T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.29
353091,Bedehaven Close,2024-01-20T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.18
353091,Bedehaven Close,2024-01-20T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.37
353091,Bedehaven Close,2024-01-20T16:40:00.000+00:00,feeder,3,N Current (RMS),A,41.7
353091,Bedehaven Close,2024-01-20T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,55.8
353091,Bedehaven Close,2024-01-20T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.4
353091,Bedehaven Close,2024-01-20T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,64.7
353091,Bedehaven Close,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.65
353091,Bedehaven Close,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.06
353091,Bedehaven Close,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
353091,Bedehaven Close,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.44
353091,Bedehaven Close,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.17
353091,Bedehaven Close,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.38
353091,Bedehaven Close,2024-01-20T16:40:00.000+00:00,feeder,2,N Current (RMS),A,41.8
353091,Bedehaven Close,2024-01-20T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.8
353091,Bedehaven Close,2024-01-20T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,64.3
353091,Bedehaven Close,2024-01-20T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,47.6
353091,Bedehaven Close,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
353091,Bedehaven Close,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
353091,Bedehaven Close,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
353091,Bedehaven Close,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.51
353091,Bedehaven Close,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.88
353091,Bedehaven Close,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.29
353091,Bedehaven Close,2024-01-20T16:40:00.000+00:00,feeder,1,N Current (RMS),A,11.5
353091,Bedehaven Close,2024-01-20T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.2
353091,Bedehaven Close,2024-01-20T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
353091,Bedehaven Close,2024-01-20T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.9
353091,Bedehaven Close,2024-01-20T16:40:00.000+00:00,transformer,,Temperature,C,20.5
353091,Bedehaven Close,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
353091,Bedehaven Close,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
353091,Bedehaven Close,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
353091,Bedehaven Close,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
353091,Bedehaven Close,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
353091,Bedehaven Close,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
353091,Bedehaven Close,2024-01-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
353091,Bedehaven Close,2024-01-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
353091,Bedehaven Close,2024-01-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
353091,Bedehaven Close,2024-01-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,22.99
353091,Bedehaven Close,2024-01-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,26.39
353091,Bedehaven Close,2024-01-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,30.83
353091,Bedehaven Close,2024-01-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,62.7
353091,Bedehaven Close,2024-01-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
353091,Bedehaven Close,2024-01-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
353091,Bedehaven Close,2024-01-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
353091,Bedehaven Close,2024-01-20T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
353091,Bedehaven Close,2024-01-20T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
353091,Bedehaven Close,2024-01-20T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
353091,Bedehaven Close,2024-01-20T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.88
353091,Bedehaven Close,2024-01-20T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.94
353091,Bedehaven Close,2024-01-20T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.57
353091,Bedehaven Close,2024-01-20T16:30:00.000+00:00,feeder,4,N Current (RMS),A,24.0
353091,Bedehaven Close,2024-01-20T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.0
353091,Bedehaven Close,2024-01-20T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.6
353091,Bedehaven Close,2024-01-20T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,32.4
353091,Bedehaven Close,2024-01-20T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.46
353091,Bedehaven Close,2024-01-20T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
353091,Bedehaven Close,2024-01-20T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
353091,Bedehaven Close,2024-01-20T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.88
353091,Bedehaven Close,2024-01-20T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.09
353091,Bedehaven Close,2024-01-20T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.11
353091,Bedehaven Close,2024-01-20T16:30:00.000+00:00,feeder,3,N Current (RMS),A,39.3
353091,Bedehaven Close,2024-01-20T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,54.1
353091,Bedehaven Close,2024-01-20T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.5
353091,Bedehaven Close,2024-01-20T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,55.3
353091,Bedehaven Close,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.59
353091,Bedehaven Close,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.79
353091,Bedehaven Close,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
353091,Bedehaven Close,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.83
353091,Bedehaven Close,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.18
353091,Bedehaven Close,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.11
353091,Bedehaven Close,2024-01-20T16:30:00.000+00:00,feeder,2,N Current (RMS),A,32.2
353091,Bedehaven Close,2024-01-20T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
353091,Bedehaven Close,2024-01-20T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,48.3
353091,Bedehaven Close,2024-01-20T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,46.7
353091,Bedehaven Close,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
353091,Bedehaven Close,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
353091,Bedehaven Close,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
353091,Bedehaven Close,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.85
353091,Bedehaven Close,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.61
353091,Bedehaven Close,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.26
353091,Bedehaven Close,2024-01-20T16:30:00.000+00:00,feeder,1,N Current (RMS),A,15.6
353091,Bedehaven Close,2024-01-20T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.7
353091,Bedehaven Close,2024-01-20T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.5
353091,Bedehaven Close,2024-01-20T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.7
353091,Bedehaven Close,2024-01-20T16:30:00.000+00:00,transformer,,Temperature,C,20.5
353091,Bedehaven Close,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
353091,Bedehaven Close,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
353091,Bedehaven Close,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
353091,Bedehaven Close,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
353091,Bedehaven Close,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
353091,Bedehaven Close,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
353091,Bedehaven Close,2024-01-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
353091,Bedehaven Close,2024-01-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
353091,Bedehaven Close,2024-01-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
353091,Bedehaven Close,2024-01-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,23.44
353091,Bedehaven Close,2024-01-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,24.82
353091,Bedehaven Close,2024-01-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,31.06
353091,Bedehaven Close,2024-01-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,60.5
353091,Bedehaven Close,2024-01-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
353091,Bedehaven Close,2024-01-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
353091,Bedehaven Close,2024-01-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
353091,Bedehaven Close,2024-01-20T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
353091,Bedehaven Close,2024-01-20T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
353091,Bedehaven Close,2024-01-20T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
353091,Bedehaven Close,2024-01-20T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.54
353091,Bedehaven Close,2024-01-20T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.48
353091,Bedehaven Close,2024-01-20T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.54
353091,Bedehaven Close,2024-01-20T16:20:00.000+00:00,feeder,4,N Current (RMS),A,14.9
353091,Bedehaven Close,2024-01-20T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.2
353091,Bedehaven Close,2024-01-20T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.3
353091,Bedehaven Close,2024-01-20T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
353091,Bedehaven Close,2024-01-20T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
353091,Bedehaven Close,2024-01-20T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
353091,Bedehaven Close,2024-01-20T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.64
353091,Bedehaven Close,2024-01-20T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.72
353091,Bedehaven Close,2024-01-20T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.07
353091,Bedehaven Close,2024-01-20T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.94
353091,Bedehaven Close,2024-01-20T16:20:00.000+00:00,feeder,3,N Current (RMS),A,32.1
353091,Bedehaven Close,2024-01-20T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,57.3
353091,Bedehaven Close,2024-01-20T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,41.5
353091,Bedehaven Close,2024-01-20T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,42.5
353091,Bedehaven Close,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.82
353091,Bedehaven Close,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.7
353091,Bedehaven Close,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
353091,Bedehaven Close,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.68
353091,Bedehaven Close,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.04
353091,Bedehaven Close,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.38
353091,Bedehaven Close,2024-01-20T16:20:00.000+00:00,feeder,2,N Current (RMS),A,28.6
353091,Bedehaven Close,2024-01-20T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.1
353091,Bedehaven Close,2024-01-20T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,43.6
353091,Bedehaven Close,2024-01-20T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.1
353091,Bedehaven Close,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
353091,Bedehaven Close,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
353091,Bedehaven Close,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
353091,Bedehaven Close,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.45
353091,Bedehaven Close,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.76
353091,Bedehaven Close,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.88
353091,Bedehaven Close,2024-01-20T16:20:00.000+00:00,feeder,1,N Current (RMS),A,13.9
353091,Bedehaven Close,2024-01-20T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.8
353091,Bedehaven Close,2024-01-20T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.4
353091,Bedehaven Close,2024-01-20T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.4
353091,Bedehaven Close,2024-01-20T16:20:00.000+00:00,transformer,,Temperature,C,20.5
353091,Bedehaven Close,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
353091,Bedehaven Close,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
353091,Bedehaven Close,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
353091,Bedehaven Close,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
353091,Bedehaven Close,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
353091,Bedehaven Close,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
353091,Bedehaven Close,2024-01-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
353091,Bedehaven Close,2024-01-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
353091,Bedehaven Close,2024-01-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
353091,Bedehaven Close,2024-01-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,24.39
353091,Bedehaven Close,2024-01-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,27.35
353091,Bedehaven Close,2024-01-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,23.76
353091,Bedehaven Close,2024-01-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,48.8
353091,Bedehaven Close,2024-01-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
353091,Bedehaven Close,2024-01-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
353091,Bedehaven Close,2024-01-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
353091,Bedehaven Close,2024-01-20T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
353091,Bedehaven Close,2024-01-20T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
353091,Bedehaven Close,2024-01-20T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
353091,Bedehaven Close,2024-01-20T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.07
353091,Bedehaven Close,2024-01-20T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.07
353091,Bedehaven Close,2024-01-20T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.31
353091,Bedehaven Close,2024-01-20T16:10:00.000+00:00,feeder,4,N Current (RMS),A,28.1
353091,Bedehaven Close,2024-01-20T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.8
353091,Bedehaven Close,2024-01-20T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.2
353091,Bedehaven Close,2024-01-20T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,38.7
353091,Bedehaven Close,2024-01-20T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
353091,Bedehaven Close,2024-01-20T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
353091,Bedehaven Close,2024-01-20T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.7
353091,Bedehaven Close,2024-01-20T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.5
353091,Bedehaven Close,2024-01-20T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.06
353091,Bedehaven Close,2024-01-20T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.45
353091,Bedehaven Close,2024-01-20T16:10:00.000+00:00,feeder,3,N Current (RMS),A,32.3
353091,Bedehaven Close,2024-01-20T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,56.4
353091,Bedehaven Close,2024-01-20T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,46.0
353091,Bedehaven Close,2024-01-20T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,70.2
353091,Bedehaven Close,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.64
353091,Bedehaven Close,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
353091,Bedehaven Close,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
353091,Bedehaven Close,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.33
353091,Bedehaven Close,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.42
353091,Bedehaven Close,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.34
353091,Bedehaven Close,2024-01-20T16:10:00.000+00:00,feeder,2,N Current (RMS),A,45.9
353091,Bedehaven Close,2024-01-20T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.6
353091,Bedehaven Close,2024-01-20T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.6
353091,Bedehaven Close,2024-01-20T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,60.0
353091,Bedehaven Close,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
353091,Bedehaven Close,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
353091,Bedehaven Close,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
353091,Bedehaven Close,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.81
353091,Bedehaven Close,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.48
353091,Bedehaven Close,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.66
353091,Bedehaven Close,2024-01-20T16:10:00.000+00:00,feeder,1,N Current (RMS),A,9.6
353091,Bedehaven Close,2024-01-20T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.7
353091,Bedehaven Close,2024-01-20T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.2
353091,Bedehaven Close,2024-01-20T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.9
353091,Bedehaven Close,2024-01-20T16:10:00.000+00:00,transformer,,Temperature,C,20.4
353091,Bedehaven Close,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
353091,Bedehaven Close,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
353091,Bedehaven Close,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
353091,Bedehaven Close,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
353091,Bedehaven Close,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
353091,Bedehaven Close,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
353091,Bedehaven Close,2024-01-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
353091,Bedehaven Close,2024-01-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
353091,Bedehaven Close,2024-01-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
353091,Bedehaven Close,2024-01-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,22.71
353091,Bedehaven Close,2024-01-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,24.03
353091,Bedehaven Close,2024-01-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,42.75
353091,Bedehaven Close,2024-01-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,91.0
353091,Bedehaven Close,2024-01-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
353091,Bedehaven Close,2024-01-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
353091,Bedehaven Close,2024-01-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.5
353091,Bedehaven Close,2024-01-20T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
353091,Bedehaven Close,2024-01-20T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
353091,Bedehaven Close,2024-01-20T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
353091,Bedehaven Close,2024-01-20T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.28
353091,Bedehaven Close,2024-01-20T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.25
353091,Bedehaven Close,2024-01-20T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.32
353091,Bedehaven Close,2024-01-20T16:00:00.000+00:00,feeder,4,N Current (RMS),A,24.4
353091,Bedehaven Close,2024-01-20T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.5
353091,Bedehaven Close,2024-01-20T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.2
353091,Bedehaven Close,2024-01-20T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,34.7
353091,Bedehaven Close,2024-01-20T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
353091,Bedehaven Close,2024-01-20T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
353091,Bedehaven Close,2024-01-20T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
353091,Bedehaven Close,2024-01-20T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.95
353091,Bedehaven Close,2024-01-20T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.25
353091,Bedehaven Close,2024-01-20T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.93
353091,Bedehaven Close,2024-01-20T16:00:00.000+00:00,feeder,3,N Current (RMS),A,32.7
353091,Bedehaven Close,2024-01-20T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,49.9
353091,Bedehaven Close,2024-01-20T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.4
353091,Bedehaven Close,2024-01-20T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,67.4
353091,Bedehaven Close,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
353091,Bedehaven Close,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.81
353091,Bedehaven Close,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
353091,Bedehaven Close,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.72
353091,Bedehaven Close,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.04
353091,Bedehaven Close,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.12
353091,Bedehaven Close,2024-01-20T16:00:00.000+00:00,feeder,2,N Current (RMS),A,41.0
353091,Bedehaven Close,2024-01-20T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.3
353091,Bedehaven Close,2024-01-20T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,47.5
353091,Bedehaven Close,2024-01-20T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,50.6
353091,Bedehaven Close,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
353091,Bedehaven Close,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
353091,Bedehaven Close,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
353091,Bedehaven Close,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.95
353091,Bedehaven Close,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.68
353091,Bedehaven Close,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.66
353091,Bedehaven Close,2024-01-20T16:00:00.000+00:00,feeder,1,N Current (RMS),A,8.6
353091,Bedehaven Close,2024-01-20T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.6
353091,Bedehaven Close,2024-01-20T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.1
353091,Bedehaven Close,2024-01-20T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.9
353091,Bedehaven Close,2024-01-20T16:00:00.000+00:00,transformer,,Temperature,C,20.4
353091,Bedehaven Close,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
353091,Bedehaven Close,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
353091,Bedehaven Close,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
353091,Bedehaven Close,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
353091,Bedehaven Close,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
353091,Bedehaven Close,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
353091,Bedehaven Close,2024-01-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
353091,Bedehaven Close,2024-01-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
353091,Bedehaven Close,2024-01-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
353091,Bedehaven Close,2024-01-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,19.89
353091,Bedehaven Close,2024-01-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,23.22
353091,Bedehaven Close,2024-01-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,39.03
353091,Bedehaven Close,2024-01-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,77.7
353091,Bedehaven Close,2024-01-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
353091,Bedehaven Close,2024-01-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
353091,Bedehaven Close,2024-01-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
353091,Bedehaven Close,2024-01-20T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
353091,Bedehaven Close,2024-01-20T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
353091,Bedehaven Close,2024-01-20T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
353091,Bedehaven Close,2024-01-20T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.52
353091,Bedehaven Close,2024-01-20T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.98
353091,Bedehaven Close,2024-01-20T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.57
353091,Bedehaven Close,2024-01-20T15:50:00.000+00:00,feeder,4,N Current (RMS),A,21.2
353091,Bedehaven Close,2024-01-20T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.6
353091,Bedehaven Close,2024-01-20T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.1
353091,Bedehaven Close,2024-01-20T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,28.8
353091,Bedehaven Close,2024-01-20T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
353091,Bedehaven Close,2024-01-20T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
353091,Bedehaven Close,2024-01-20T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.52
353091,Bedehaven Close,2024-01-20T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.68
353091,Bedehaven Close,2024-01-20T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.43
353091,Bedehaven Close,2024-01-20T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.12
353091,Bedehaven Close,2024-01-20T15:50:00.000+00:00,feeder,3,N Current (RMS),A,31.0
353091,Bedehaven Close,2024-01-20T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,57.7
353091,Bedehaven Close,2024-01-20T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,47.0
353091,Bedehaven Close,2024-01-20T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,75.4
353091,Bedehaven Close,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
353091,Bedehaven Close,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.99
353091,Bedehaven Close,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
353091,Bedehaven Close,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.23
353091,Bedehaven Close,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.95
353091,Bedehaven Close,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.01
353091,Bedehaven Close,2024-01-20T15:50:00.000+00:00,feeder,2,N Current (RMS),A,32.5
353091,Bedehaven Close,2024-01-20T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.8
353091,Bedehaven Close,2024-01-20T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.3
353091,Bedehaven Close,2024-01-20T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.5
353091,Bedehaven Close,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
353091,Bedehaven Close,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
353091,Bedehaven Close,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
353091,Bedehaven Close,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.36
353091,Bedehaven Close,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.6
353091,Bedehaven Close,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.58
353091,Bedehaven Close,2024-01-20T15:50:00.000+00:00,feeder,1,N Current (RMS),A,6.3
353091,Bedehaven Close,2024-01-20T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
353091,Bedehaven Close,2024-01-20T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.6
353091,Bedehaven Close,2024-01-20T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.6
353091,Bedehaven Close,2024-01-20T15:50:00.000+00:00,transformer,,Temperature,C,20.4
353091,Bedehaven Close,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
353091,Bedehaven Close,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
353091,Bedehaven Close,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
353091,Bedehaven Close,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
353091,Bedehaven Close,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
