Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353091,Bedehaven Close,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
353091,Bedehaven Close,2024-01-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
353091,Bedehaven Close,2024-01-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
353091,Bedehaven Close,2024-01-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
353091,Bedehaven Close,2024-01-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,23.8
353091,Bedehaven Close,2024-01-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,26.96
353091,Bedehaven Close,2024-01-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,37.28
353091,Bedehaven Close,2024-01-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,63.6
353091,Bedehaven Close,2024-01-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
353091,Bedehaven Close,2024-01-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
353091,Bedehaven Close,2024-01-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
353091,Bedehaven Close,2024-01-20T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
353091,Bedehaven Close,2024-01-20T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
353091,Bedehaven Close,2024-01-20T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
353091,Bedehaven Close,2024-01-20T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.23
353091,Bedehaven Close,2024-01-20T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.55
353091,Bedehaven Close,2024-01-20T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.86
353091,Bedehaven Close,2024-01-20T15:40:00.000+00:00,feeder,4,N Current (RMS),A,19.8
353091,Bedehaven Close,2024-01-20T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,24.3
353091,Bedehaven Close,2024-01-20T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.3
353091,Bedehaven Close,2024-01-20T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.0
353091,Bedehaven Close,2024-01-20T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.02
353091,Bedehaven Close,2024-01-20T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
353091,Bedehaven Close,2024-01-20T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.18
353091,Bedehaven Close,2024-01-20T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.61
353091,Bedehaven Close,2024-01-20T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.18
353091,Bedehaven Close,2024-01-20T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.75
353091,Bedehaven Close,2024-01-20T15:40:00.000+00:00,feeder,3,N Current (RMS),A,33.5
353091,Bedehaven Close,2024-01-20T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,52.8
353091,Bedehaven Close,2024-01-20T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,42.4
353091,Bedehaven Close,2024-01-20T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,44.3
353091,Bedehaven Close,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.26
353091,Bedehaven Close,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.56
353091,Bedehaven Close,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
353091,Bedehaven Close,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.39
353091,Bedehaven Close,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.65
353091,Bedehaven Close,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.91
353091,Bedehaven Close,2024-01-20T15:40:00.000+00:00,feeder,2,N Current (RMS),A,28.4
353091,Bedehaven Close,2024-01-20T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.9
353091,Bedehaven Close,2024-01-20T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.2
353091,Bedehaven Close,2024-01-20T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.9
353091,Bedehaven Close,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
353091,Bedehaven Close,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
353091,Bedehaven Close,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
353091,Bedehaven Close,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.88
353091,Bedehaven Close,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.65
353091,Bedehaven Close,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.66
353091,Bedehaven Close,2024-01-20T15:40:00.000+00:00,feeder,1,N Current (RMS),A,8.0
353091,Bedehaven Close,2024-01-20T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.6
353091,Bedehaven Close,2024-01-20T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.8
353091,Bedehaven Close,2024-01-20T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.3
353091,Bedehaven Close,2024-01-20T15:40:00.000+00:00,transformer,,Temperature,C,20.4
353091,Bedehaven Close,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
353091,Bedehaven Close,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
353091,Bedehaven Close,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
353091,Bedehaven Close,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
353091,Bedehaven Close,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
353091,Bedehaven Close,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
353091,Bedehaven Close,2024-01-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
353091,Bedehaven Close,2024-01-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
353091,Bedehaven Close,2024-01-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
353091,Bedehaven Close,2024-01-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,25.12
353091,Bedehaven Close,2024-01-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,28.03
353091,Bedehaven Close,2024-01-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,23.19
353091,Bedehaven Close,2024-01-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,51.2
353091,Bedehaven Close,2024-01-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
353091,Bedehaven Close,2024-01-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
353091,Bedehaven Close,2024-01-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
353091,Bedehaven Close,2024-01-20T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
353091,Bedehaven Close,2024-01-20T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
353091,Bedehaven Close,2024-01-20T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
353091,Bedehaven Close,2024-01-20T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.6
353091,Bedehaven Close,2024-01-20T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.69
353091,Bedehaven Close,2024-01-20T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.6
353091,Bedehaven Close,2024-01-20T15:30:00.000+00:00,feeder,4,N Current (RMS),A,33.0
353091,Bedehaven Close,2024-01-20T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,42.3
353091,Bedehaven Close,2024-01-20T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.7
353091,Bedehaven Close,2024-01-20T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.3
353091,Bedehaven Close,2024-01-20T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.27
353091,Bedehaven Close,2024-01-20T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
353091,Bedehaven Close,2024-01-20T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.25
353091,Bedehaven Close,2024-01-20T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.79
353091,Bedehaven Close,2024-01-20T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.7
353091,Bedehaven Close,2024-01-20T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.03
353091,Bedehaven Close,2024-01-20T15:30:00.000+00:00,feeder,3,N Current (RMS),A,34.4
353091,Bedehaven Close,2024-01-20T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,49.8
353091,Bedehaven Close,2024-01-20T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.8
353091,Bedehaven Close,2024-01-20T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.8
353091,Bedehaven Close,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
353091,Bedehaven Close,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
353091,Bedehaven Close,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
353091,Bedehaven Close,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.39
353091,Bedehaven Close,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.84
353091,Bedehaven Close,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.74
353091,Bedehaven Close,2024-01-20T15:30:00.000+00:00,feeder,2,N Current (RMS),A,29.3
353091,Bedehaven Close,2024-01-20T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.1
353091,Bedehaven Close,2024-01-20T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,53.7
353091,Bedehaven Close,2024-01-20T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.5
353091,Bedehaven Close,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
353091,Bedehaven Close,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
353091,Bedehaven Close,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
353091,Bedehaven Close,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.89
353091,Bedehaven Close,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.36
353091,Bedehaven Close,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.4
353091,Bedehaven Close,2024-01-20T15:30:00.000+00:00,feeder,1,N Current (RMS),A,8.4
353091,Bedehaven Close,2024-01-20T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.8
353091,Bedehaven Close,2024-01-20T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.4
353091,Bedehaven Close,2024-01-20T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.9
353091,Bedehaven Close,2024-01-20T15:30:00.000+00:00,transformer,,Temperature,C,20.4
353091,Bedehaven Close,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
353091,Bedehaven Close,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
353091,Bedehaven Close,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
353091,Bedehaven Close,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
353091,Bedehaven Close,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
353091,Bedehaven Close,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
353091,Bedehaven Close,2024-01-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
353091,Bedehaven Close,2024-01-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
353091,Bedehaven Close,2024-01-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
353091,Bedehaven Close,2024-01-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,28.67
353091,Bedehaven Close,2024-01-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,26.59
353091,Bedehaven Close,2024-01-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,19.78
353091,Bedehaven Close,2024-01-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,58.4
353091,Bedehaven Close,2024-01-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
353091,Bedehaven Close,2024-01-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
353091,Bedehaven Close,2024-01-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
353091,Bedehaven Close,2024-01-20T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
353091,Bedehaven Close,2024-01-20T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
353091,Bedehaven Close,2024-01-20T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
353091,Bedehaven Close,2024-01-20T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.88
353091,Bedehaven Close,2024-01-20T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.68
353091,Bedehaven Close,2024-01-20T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.66
353091,Bedehaven Close,2024-01-20T15:20:00.000+00:00,feeder,4,N Current (RMS),A,19.3
353091,Bedehaven Close,2024-01-20T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.2
353091,Bedehaven Close,2024-01-20T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.1
353091,Bedehaven Close,2024-01-20T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.2
353091,Bedehaven Close,2024-01-20T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
353091,Bedehaven Close,2024-01-20T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
353091,Bedehaven Close,2024-01-20T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.34
353091,Bedehaven Close,2024-01-20T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.74
353091,Bedehaven Close,2024-01-20T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.85
353091,Bedehaven Close,2024-01-20T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.2
353091,Bedehaven Close,2024-01-20T15:20:00.000+00:00,feeder,3,N Current (RMS),A,32.7
353091,Bedehaven Close,2024-01-20T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,45.5
353091,Bedehaven Close,2024-01-20T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.6
353091,Bedehaven Close,2024-01-20T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.5
353091,Bedehaven Close,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
353091,Bedehaven Close,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.33
353091,Bedehaven Close,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
353091,Bedehaven Close,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.08
353091,Bedehaven Close,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.57
353091,Bedehaven Close,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.25
353091,Bedehaven Close,2024-01-20T15:20:00.000+00:00,feeder,2,N Current (RMS),A,35.6
353091,Bedehaven Close,2024-01-20T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.8
353091,Bedehaven Close,2024-01-20T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,57.4
353091,Bedehaven Close,2024-01-20T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.6
353091,Bedehaven Close,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
353091,Bedehaven Close,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
353091,Bedehaven Close,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
353091,Bedehaven Close,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.8
353091,Bedehaven Close,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.51
353091,Bedehaven Close,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.66
353091,Bedehaven Close,2024-01-20T15:20:00.000+00:00,feeder,1,N Current (RMS),A,8.8
353091,Bedehaven Close,2024-01-20T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.8
353091,Bedehaven Close,2024-01-20T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.5
353091,Bedehaven Close,2024-01-20T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.2
353091,Bedehaven Close,2024-01-20T15:20:00.000+00:00,transformer,,Temperature,C,20.3
353091,Bedehaven Close,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
353091,Bedehaven Close,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
353091,Bedehaven Close,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
353091,Bedehaven Close,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
353091,Bedehaven Close,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
353091,Bedehaven Close,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
353091,Bedehaven Close,2024-01-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
353091,Bedehaven Close,2024-01-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
353091,Bedehaven Close,2024-01-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
353091,Bedehaven Close,2024-01-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,17.5
353091,Bedehaven Close,2024-01-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,24.61
353091,Bedehaven Close,2024-01-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,22.78
353091,Bedehaven Close,2024-01-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,46.0
353091,Bedehaven Close,2024-01-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
353091,Bedehaven Close,2024-01-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
353091,Bedehaven Close,2024-01-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
353091,Bedehaven Close,2024-01-20T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
353091,Bedehaven Close,2024-01-20T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
353091,Bedehaven Close,2024-01-20T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
353091,Bedehaven Close,2024-01-20T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.38
353091,Bedehaven Close,2024-01-20T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.09
353091,Bedehaven Close,2024-01-20T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.8
353091,Bedehaven Close,2024-01-20T15:10:00.000+00:00,feeder,4,N Current (RMS),A,8.1
353091,Bedehaven Close,2024-01-20T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.8
353091,Bedehaven Close,2024-01-20T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.3
353091,Bedehaven Close,2024-01-20T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.8
353091,Bedehaven Close,2024-01-20T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
353091,Bedehaven Close,2024-01-20T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
353091,Bedehaven Close,2024-01-20T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.06
353091,Bedehaven Close,2024-01-20T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.59
353091,Bedehaven Close,2024-01-20T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.48
353091,Bedehaven Close,2024-01-20T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.3
353091,Bedehaven Close,2024-01-20T15:10:00.000+00:00,feeder,3,N Current (RMS),A,27.9
353091,Bedehaven Close,2024-01-20T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,40.4
353091,Bedehaven Close,2024-01-20T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.4
353091,Bedehaven Close,2024-01-20T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.5
353091,Bedehaven Close,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
353091,Bedehaven Close,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.64
353091,Bedehaven Close,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
353091,Bedehaven Close,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.57
353091,Bedehaven Close,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.71
353091,Bedehaven Close,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.59
353091,Bedehaven Close,2024-01-20T15:10:00.000+00:00,feeder,2,N Current (RMS),A,20.4
353091,Bedehaven Close,2024-01-20T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.1
353091,Bedehaven Close,2024-01-20T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.5
353091,Bedehaven Close,2024-01-20T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.8
353091,Bedehaven Close,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
353091,Bedehaven Close,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
353091,Bedehaven Close,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
353091,Bedehaven Close,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.09
353091,Bedehaven Close,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.45
353091,Bedehaven Close,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.52
353091,Bedehaven Close,2024-01-20T15:10:00.000+00:00,feeder,1,N Current (RMS),A,8.4
353091,Bedehaven Close,2024-01-20T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.3
353091,Bedehaven Close,2024-01-20T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.3
353091,Bedehaven Close,2024-01-20T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.3
353091,Bedehaven Close,2024-01-20T15:10:00.000+00:00,transformer,,Temperature,C,20.3
353091,Bedehaven Close,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
353091,Bedehaven Close,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
353091,Bedehaven Close,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
353091,Bedehaven Close,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
353091,Bedehaven Close,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
353091,Bedehaven Close,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
353091,Bedehaven Close,2024-01-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
353091,Bedehaven Close,2024-01-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
353091,Bedehaven Close,2024-01-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
353091,Bedehaven Close,2024-01-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,19.63
353091,Bedehaven Close,2024-01-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,15.73
353091,Bedehaven Close,2024-01-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,20.21
353091,Bedehaven Close,2024-01-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,47.4
353091,Bedehaven Close,2024-01-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
353091,Bedehaven Close,2024-01-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
353091,Bedehaven Close,2024-01-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
353091,Bedehaven Close,2024-01-20T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
353091,Bedehaven Close,2024-01-20T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
353091,Bedehaven Close,2024-01-20T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
353091,Bedehaven Close,2024-01-20T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.15
353091,Bedehaven Close,2024-01-20T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.67
353091,Bedehaven Close,2024-01-20T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.62
353091,Bedehaven Close,2024-01-20T15:00:00.000+00:00,feeder,4,N Current (RMS),A,6.8
353091,Bedehaven Close,2024-01-20T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.4
353091,Bedehaven Close,2024-01-20T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.9
353091,Bedehaven Close,2024-01-20T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.7
353091,Bedehaven Close,2024-01-20T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.05
353091,Bedehaven Close,2024-01-20T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
353091,Bedehaven Close,2024-01-20T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.76
353091,Bedehaven Close,2024-01-20T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.99
353091,Bedehaven Close,2024-01-20T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.42
353091,Bedehaven Close,2024-01-20T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.28
353091,Bedehaven Close,2024-01-20T15:00:00.000+00:00,feeder,3,N Current (RMS),A,32.2
353091,Bedehaven Close,2024-01-20T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,46.2
353091,Bedehaven Close,2024-01-20T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.9
353091,Bedehaven Close,2024-01-20T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,39.9
353091,Bedehaven Close,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
353091,Bedehaven Close,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.87
353091,Bedehaven Close,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
353091,Bedehaven Close,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.34
353091,Bedehaven Close,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.62
353091,Bedehaven Close,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.23
353091,Bedehaven Close,2024-01-20T15:00:00.000+00:00,feeder,2,N Current (RMS),A,25.7
353091,Bedehaven Close,2024-01-20T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.8
353091,Bedehaven Close,2024-01-20T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,42.4
353091,Bedehaven Close,2024-01-20T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.2
353091,Bedehaven Close,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
353091,Bedehaven Close,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
353091,Bedehaven Close,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
353091,Bedehaven Close,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.07
353091,Bedehaven Close,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.48
353091,Bedehaven Close,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.4
353091,Bedehaven Close,2024-01-20T15:00:00.000+00:00,feeder,1,N Current (RMS),A,12.4
353091,Bedehaven Close,2024-01-20T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.3
353091,Bedehaven Close,2024-01-20T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.4
353091,Bedehaven Close,2024-01-20T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.6
353091,Bedehaven Close,2024-01-20T15:00:00.000+00:00,transformer,,Temperature,C,20.3
353091,Bedehaven Close,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
353091,Bedehaven Close,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
353091,Bedehaven Close,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
353091,Bedehaven Close,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
353091,Bedehaven Close,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
353091,Bedehaven Close,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
353091,Bedehaven Close,2024-01-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
353091,Bedehaven Close,2024-01-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
353091,Bedehaven Close,2024-01-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
353091,Bedehaven Close,2024-01-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,19.55
353091,Bedehaven Close,2024-01-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,16.2
353091,Bedehaven Close,2024-01-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,21.53
353091,Bedehaven Close,2024-01-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,48.2
353091,Bedehaven Close,2024-01-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
353091,Bedehaven Close,2024-01-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
353091,Bedehaven Close,2024-01-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
353091,Bedehaven Close,2024-01-20T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
353091,Bedehaven Close,2024-01-20T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
353091,Bedehaven Close,2024-01-20T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
353091,Bedehaven Close,2024-01-20T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.53
353091,Bedehaven Close,2024-01-20T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.08
353091,Bedehaven Close,2024-01-20T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.21
353091,Bedehaven Close,2024-01-20T14:50:00.000+00:00,feeder,4,N Current (RMS),A,8.9
353091,Bedehaven Close,2024-01-20T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.2
353091,Bedehaven Close,2024-01-20T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
353091,Bedehaven Close,2024-01-20T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.9
353091,Bedehaven Close,2024-01-20T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
353091,Bedehaven Close,2024-01-20T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
353091,Bedehaven Close,2024-01-20T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.53
353091,Bedehaven Close,2024-01-20T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.89
353091,Bedehaven Close,2024-01-20T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.69
353091,Bedehaven Close,2024-01-20T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.03
353091,Bedehaven Close,2024-01-20T14:50:00.000+00:00,feeder,3,N Current (RMS),A,31.3
353091,Bedehaven Close,2024-01-20T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,42.0
353091,Bedehaven Close,2024-01-20T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,41.3
353091,Bedehaven Close,2024-01-20T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,46.8
353091,Bedehaven Close,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
353091,Bedehaven Close,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.52
353091,Bedehaven Close,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
353091,Bedehaven Close,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.45
353091,Bedehaven Close,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.34
353091,Bedehaven Close,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.5
353091,Bedehaven Close,2024-01-20T14:50:00.000+00:00,feeder,2,N Current (RMS),A,27.4
353091,Bedehaven Close,2024-01-20T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.2
353091,Bedehaven Close,2024-01-20T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,45.7
353091,Bedehaven Close,2024-01-20T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.4
353091,Bedehaven Close,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
353091,Bedehaven Close,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
353091,Bedehaven Close,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
353091,Bedehaven Close,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.98
353091,Bedehaven Close,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.06
353091,Bedehaven Close,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.81
353091,Bedehaven Close,2024-01-20T14:50:00.000+00:00,feeder,1,N Current (RMS),A,13.2
353091,Bedehaven Close,2024-01-20T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.4
353091,Bedehaven Close,2024-01-20T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.1
353091,Bedehaven Close,2024-01-20T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.3
353091,Bedehaven Close,2024-01-20T14:50:00.000+00:00,transformer,,Temperature,C,20.2
353091,Bedehaven Close,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
353091,Bedehaven Close,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
353091,Bedehaven Close,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
353091,Bedehaven Close,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
353091,Bedehaven Close,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
353091,Bedehaven Close,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
353091,Bedehaven Close,2024-01-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
353091,Bedehaven Close,2024-01-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
353091,Bedehaven Close,2024-01-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
353091,Bedehaven Close,2024-01-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,18.86
353091,Bedehaven Close,2024-01-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,22.16
353091,Bedehaven Close,2024-01-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,24.55
353091,Bedehaven Close,2024-01-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,43.7
353091,Bedehaven Close,2024-01-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
353091,Bedehaven Close,2024-01-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
353091,Bedehaven Close,2024-01-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
353091,Bedehaven Close,2024-01-20T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
353091,Bedehaven Close,2024-01-20T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
353091,Bedehaven Close,2024-01-20T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
353091,Bedehaven Close,2024-01-20T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.3
353091,Bedehaven Close,2024-01-20T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.68
353091,Bedehaven Close,2024-01-20T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.23
353091,Bedehaven Close,2024-01-20T14:40:00.000+00:00,feeder,4,N Current (RMS),A,12.2
353091,Bedehaven Close,2024-01-20T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.3
353091,Bedehaven Close,2024-01-20T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.8
353091,Bedehaven Close,2024-01-20T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.9
353091,Bedehaven Close,2024-01-20T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
353091,Bedehaven Close,2024-01-20T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
353091,Bedehaven Close,2024-01-20T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.9
353091,Bedehaven Close,2024-01-20T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.82
353091,Bedehaven Close,2024-01-20T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.88
353091,Bedehaven Close,2024-01-20T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.73
353091,Bedehaven Close,2024-01-20T14:40:00.000+00:00,feeder,3,N Current (RMS),A,31.2
353091,Bedehaven Close,2024-01-20T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,37.3
353091,Bedehaven Close,2024-01-20T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.9
353091,Bedehaven Close,2024-01-20T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,46.0
353091,Bedehaven Close,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
353091,Bedehaven Close,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.86
353091,Bedehaven Close,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
353091,Bedehaven Close,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.91
353091,Bedehaven Close,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.36
353091,Bedehaven Close,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.44
353091,Bedehaven Close,2024-01-20T14:40:00.000+00:00,feeder,2,N Current (RMS),A,45.5
353091,Bedehaven Close,2024-01-20T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.2
353091,Bedehaven Close,2024-01-20T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.1
353091,Bedehaven Close,2024-01-20T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,73.5
353091,Bedehaven Close,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
353091,Bedehaven Close,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
353091,Bedehaven Close,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
353091,Bedehaven Close,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.88
353091,Bedehaven Close,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.52
353091,Bedehaven Close,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.96
353091,Bedehaven Close,2024-01-20T14:40:00.000+00:00,feeder,1,N Current (RMS),A,13.9
353091,Bedehaven Close,2024-01-20T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.6
353091,Bedehaven Close,2024-01-20T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.4
353091,Bedehaven Close,2024-01-20T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.8
353091,Bedehaven Close,2024-01-20T14:40:00.000+00:00,transformer,,Temperature,C,20.2
353091,Bedehaven Close,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
353091,Bedehaven Close,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
353091,Bedehaven Close,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
353091,Bedehaven Close,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
353091,Bedehaven Close,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
353091,Bedehaven Close,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
353091,Bedehaven Close,2024-01-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
353091,Bedehaven Close,2024-01-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
353091,Bedehaven Close,2024-01-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
353091,Bedehaven Close,2024-01-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,18.91
353091,Bedehaven Close,2024-01-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,15.44
353091,Bedehaven Close,2024-01-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,35.35
353091,Bedehaven Close,2024-01-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,82.6
353091,Bedehaven Close,2024-01-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
353091,Bedehaven Close,2024-01-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
353091,Bedehaven Close,2024-01-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
353091,Bedehaven Close,2024-01-20T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
353091,Bedehaven Close,2024-01-20T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
353091,Bedehaven Close,2024-01-20T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
353091,Bedehaven Close,2024-01-20T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.66
353091,Bedehaven Close,2024-01-20T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.74
353091,Bedehaven Close,2024-01-20T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.25
353091,Bedehaven Close,2024-01-20T14:30:00.000+00:00,feeder,4,N Current (RMS),A,14.4
353091,Bedehaven Close,2024-01-20T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.9
353091,Bedehaven Close,2024-01-20T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.0
353091,Bedehaven Close,2024-01-20T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.8
353091,Bedehaven Close,2024-01-20T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
353091,Bedehaven Close,2024-01-20T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
353091,Bedehaven Close,2024-01-20T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.25
353091,Bedehaven Close,2024-01-20T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.89
353091,Bedehaven Close,2024-01-20T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.34
353091,Bedehaven Close,2024-01-20T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.04
353091,Bedehaven Close,2024-01-20T14:30:00.000+00:00,feeder,3,N Current (RMS),A,31.8
353091,Bedehaven Close,2024-01-20T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,45.6
353091,Bedehaven Close,2024-01-20T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.8
353091,Bedehaven Close,2024-01-20T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,46.6
353091,Bedehaven Close,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.33
353091,Bedehaven Close,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.29
353091,Bedehaven Close,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
353091,Bedehaven Close,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.02
353091,Bedehaven Close,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.91
353091,Bedehaven Close,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.51
353091,Bedehaven Close,2024-01-20T14:30:00.000+00:00,feeder,2,N Current (RMS),A,23.4
353091,Bedehaven Close,2024-01-20T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.9
353091,Bedehaven Close,2024-01-20T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.3
353091,Bedehaven Close,2024-01-20T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.7
353091,Bedehaven Close,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
353091,Bedehaven Close,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
353091,Bedehaven Close,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
353091,Bedehaven Close,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
353091,Bedehaven Close,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.6
353091,Bedehaven Close,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.69
353091,Bedehaven Close,2024-01-20T14:30:00.000+00:00,feeder,1,N Current (RMS),A,7.9
353091,Bedehaven Close,2024-01-20T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.4
353091,Bedehaven Close,2024-01-20T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.6
353091,Bedehaven Close,2024-01-20T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
353091,Bedehaven Close,2024-01-20T14:30:00.000+00:00,transformer,,Temperature,C,20.2
353091,Bedehaven Close,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
353091,Bedehaven Close,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
353091,Bedehaven Close,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
353091,Bedehaven Close,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
353091,Bedehaven Close,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
353091,Bedehaven Close,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
353091,Bedehaven Close,2024-01-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
353091,Bedehaven Close,2024-01-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
353091,Bedehaven Close,2024-01-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
353091,Bedehaven Close,2024-01-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,21.57
353091,Bedehaven Close,2024-01-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,18.59
353091,Bedehaven Close,2024-01-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,27.49
353091,Bedehaven Close,2024-01-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,55.0
353091,Bedehaven Close,2024-01-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
353091,Bedehaven Close,2024-01-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
353091,Bedehaven Close,2024-01-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
353091,Bedehaven Close,2024-01-20T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
353091,Bedehaven Close,2024-01-20T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
353091,Bedehaven Close,2024-01-20T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
353091,Bedehaven Close,2024-01-20T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.06
353091,Bedehaven Close,2024-01-20T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.67
353091,Bedehaven Close,2024-01-20T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.38
353091,Bedehaven Close,2024-01-20T14:20:00.000+00:00,feeder,4,N Current (RMS),A,8.2
353091,Bedehaven Close,2024-01-20T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.6
353091,Bedehaven Close,2024-01-20T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.7
353091,Bedehaven Close,2024-01-20T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.6
353091,Bedehaven Close,2024-01-20T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
353091,Bedehaven Close,2024-01-20T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
353091,Bedehaven Close,2024-01-20T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.45
353091,Bedehaven Close,2024-01-20T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.28
353091,Bedehaven Close,2024-01-20T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.79
353091,Bedehaven Close,2024-01-20T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.08
353091,Bedehaven Close,2024-01-20T14:20:00.000+00:00,feeder,3,N Current (RMS),A,31.5
353091,Bedehaven Close,2024-01-20T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,40.0
353091,Bedehaven Close,2024-01-20T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.2
353091,Bedehaven Close,2024-01-20T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.3
353091,Bedehaven Close,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
353091,Bedehaven Close,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.23
353091,Bedehaven Close,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
353091,Bedehaven Close,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.94
353091,Bedehaven Close,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.68
353091,Bedehaven Close,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.25
353091,Bedehaven Close,2024-01-20T14:20:00.000+00:00,feeder,2,N Current (RMS),A,29.3
353091,Bedehaven Close,2024-01-20T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.3
353091,Bedehaven Close,2024-01-20T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,45.6
353091,Bedehaven Close,2024-01-20T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.7
353091,Bedehaven Close,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
353091,Bedehaven Close,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
353091,Bedehaven Close,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.23
353091,Bedehaven Close,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.01
353091,Bedehaven Close,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.66
353091,Bedehaven Close,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.53
353091,Bedehaven Close,2024-01-20T14:20:00.000+00:00,feeder,1,N Current (RMS),A,15.0
353091,Bedehaven Close,2024-01-20T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.5
353091,Bedehaven Close,2024-01-20T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.8
353091,Bedehaven Close,2024-01-20T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.2
353091,Bedehaven Close,2024-01-20T14:20:00.000+00:00,transformer,,Temperature,C,20.1
353091,Bedehaven Close,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
353091,Bedehaven Close,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
353091,Bedehaven Close,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
353091,Bedehaven Close,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
353091,Bedehaven Close,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
353091,Bedehaven Close,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
353091,Bedehaven Close,2024-01-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
353091,Bedehaven Close,2024-01-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
353091,Bedehaven Close,2024-01-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
353091,Bedehaven Close,2024-01-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,17.29
353091,Bedehaven Close,2024-01-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,17.81
353091,Bedehaven Close,2024-01-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,21.24
353091,Bedehaven Close,2024-01-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,45.9
353091,Bedehaven Close,2024-01-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
353091,Bedehaven Close,2024-01-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
353091,Bedehaven Close,2024-01-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
353091,Bedehaven Close,2024-01-20T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
353091,Bedehaven Close,2024-01-20T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
353091,Bedehaven Close,2024-01-20T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
353091,Bedehaven Close,2024-01-20T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.17
353091,Bedehaven Close,2024-01-20T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.42
353091,Bedehaven Close,2024-01-20T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.42
353091,Bedehaven Close,2024-01-20T14:10:00.000+00:00,feeder,4,N Current (RMS),A,11.7
353091,Bedehaven Close,2024-01-20T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.5
353091,Bedehaven Close,2024-01-20T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.3
353091,Bedehaven Close,2024-01-20T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.9
353091,Bedehaven Close,2024-01-20T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.92
353091,Bedehaven Close,2024-01-20T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
353091,Bedehaven Close,2024-01-20T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.31
353091,Bedehaven Close,2024-01-20T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.32
353091,Bedehaven Close,2024-01-20T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.1
353091,Bedehaven Close,2024-01-20T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.25
353091,Bedehaven Close,2024-01-20T14:10:00.000+00:00,feeder,3,N Current (RMS),A,34.6
353091,Bedehaven Close,2024-01-20T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,39.9
353091,Bedehaven Close,2024-01-20T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.8
353091,Bedehaven Close,2024-01-20T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.8
353091,Bedehaven Close,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
353091,Bedehaven Close,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
353091,Bedehaven Close,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
353091,Bedehaven Close,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.92
353091,Bedehaven Close,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.05
353091,Bedehaven Close,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.49
353091,Bedehaven Close,2024-01-20T14:10:00.000+00:00,feeder,2,N Current (RMS),A,37.4
353091,Bedehaven Close,2024-01-20T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.6
