Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353091,Bedehaven Close,2024-01-20T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,63.2
353091,Bedehaven Close,2024-01-20T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.8
353091,Bedehaven Close,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
353091,Bedehaven Close,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
353091,Bedehaven Close,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
353091,Bedehaven Close,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.82
353091,Bedehaven Close,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.67
353091,Bedehaven Close,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.75
353091,Bedehaven Close,2024-01-20T14:10:00.000+00:00,feeder,1,N Current (RMS),A,9.3
353091,Bedehaven Close,2024-01-20T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.1
353091,Bedehaven Close,2024-01-20T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.9
353091,Bedehaven Close,2024-01-20T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.3
353091,Bedehaven Close,2024-01-20T14:10:00.000+00:00,transformer,,Temperature,C,20.1
353091,Bedehaven Close,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
353091,Bedehaven Close,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
353091,Bedehaven Close,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
353091,Bedehaven Close,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
353091,Bedehaven Close,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
353091,Bedehaven Close,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
353091,Bedehaven Close,2024-01-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
353091,Bedehaven Close,2024-01-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
353091,Bedehaven Close,2024-01-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
353091,Bedehaven Close,2024-01-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,18.23
353091,Bedehaven Close,2024-01-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,22.24
353091,Bedehaven Close,2024-01-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,15.91
353091,Bedehaven Close,2024-01-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,47.7
353091,Bedehaven Close,2024-01-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
353091,Bedehaven Close,2024-01-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
353091,Bedehaven Close,2024-01-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
353091,Bedehaven Close,2024-01-20T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
353091,Bedehaven Close,2024-01-20T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
353091,Bedehaven Close,2024-01-20T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
353091,Bedehaven Close,2024-01-20T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.34
353091,Bedehaven Close,2024-01-20T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.66
353091,Bedehaven Close,2024-01-20T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.48
353091,Bedehaven Close,2024-01-20T14:00:00.000+00:00,feeder,4,N Current (RMS),A,13.3
353091,Bedehaven Close,2024-01-20T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.3
353091,Bedehaven Close,2024-01-20T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.0
353091,Bedehaven Close,2024-01-20T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.6
353091,Bedehaven Close,2024-01-20T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
353091,Bedehaven Close,2024-01-20T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
353091,Bedehaven Close,2024-01-20T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.19
353091,Bedehaven Close,2024-01-20T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.21
353091,Bedehaven Close,2024-01-20T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.83
353091,Bedehaven Close,2024-01-20T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.09
353091,Bedehaven Close,2024-01-20T14:00:00.000+00:00,feeder,3,N Current (RMS),A,37.3
353091,Bedehaven Close,2024-01-20T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,43.5
353091,Bedehaven Close,2024-01-20T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.1
353091,Bedehaven Close,2024-01-20T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.0
353091,Bedehaven Close,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.41
353091,Bedehaven Close,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.14
353091,Bedehaven Close,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
353091,Bedehaven Close,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.72
353091,Bedehaven Close,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.09
353091,Bedehaven Close,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.79
353091,Bedehaven Close,2024-01-20T14:00:00.000+00:00,feeder,2,N Current (RMS),A,28.6
353091,Bedehaven Close,2024-01-20T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.2
353091,Bedehaven Close,2024-01-20T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,58.3
353091,Bedehaven Close,2024-01-20T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.4
353091,Bedehaven Close,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
353091,Bedehaven Close,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
353091,Bedehaven Close,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
353091,Bedehaven Close,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.96
353091,Bedehaven Close,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.55
353091,Bedehaven Close,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.91
353091,Bedehaven Close,2024-01-20T14:00:00.000+00:00,feeder,1,N Current (RMS),A,17.1
353091,Bedehaven Close,2024-01-20T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.9
353091,Bedehaven Close,2024-01-20T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.4
353091,Bedehaven Close,2024-01-20T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.5
353091,Bedehaven Close,2024-01-20T14:00:00.000+00:00,transformer,,Temperature,C,20.0
353091,Bedehaven Close,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
353091,Bedehaven Close,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
353091,Bedehaven Close,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
353091,Bedehaven Close,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
353091,Bedehaven Close,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
353091,Bedehaven Close,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
353091,Bedehaven Close,2024-01-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
353091,Bedehaven Close,2024-01-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
353091,Bedehaven Close,2024-01-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
353091,Bedehaven Close,2024-01-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,21.22
353091,Bedehaven Close,2024-01-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,22.14
353091,Bedehaven Close,2024-01-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,19.27
353091,Bedehaven Close,2024-01-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,42.5
353091,Bedehaven Close,2024-01-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
353091,Bedehaven Close,2024-01-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
353091,Bedehaven Close,2024-01-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
353091,Bedehaven Close,2024-01-20T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
353091,Bedehaven Close,2024-01-20T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
353091,Bedehaven Close,2024-01-20T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
353091,Bedehaven Close,2024-01-20T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.26
353091,Bedehaven Close,2024-01-20T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.39
353091,Bedehaven Close,2024-01-20T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.07
353091,Bedehaven Close,2024-01-20T13:50:00.000+00:00,feeder,4,N Current (RMS),A,22.7
353091,Bedehaven Close,2024-01-20T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.6
353091,Bedehaven Close,2024-01-20T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.6
353091,Bedehaven Close,2024-01-20T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.4
353091,Bedehaven Close,2024-01-20T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
353091,Bedehaven Close,2024-01-20T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
353091,Bedehaven Close,2024-01-20T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.18
353091,Bedehaven Close,2024-01-20T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.6
353091,Bedehaven Close,2024-01-20T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.92
353091,Bedehaven Close,2024-01-20T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.93
353091,Bedehaven Close,2024-01-20T13:50:00.000+00:00,feeder,3,N Current (RMS),A,55.6
353091,Bedehaven Close,2024-01-20T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,60.8
353091,Bedehaven Close,2024-01-20T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.4
353091,Bedehaven Close,2024-01-20T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.9
353091,Bedehaven Close,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.34
353091,Bedehaven Close,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
353091,Bedehaven Close,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
353091,Bedehaven Close,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.94
353091,Bedehaven Close,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.69
353091,Bedehaven Close,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.87
353091,Bedehaven Close,2024-01-20T13:50:00.000+00:00,feeder,2,N Current (RMS),A,24.0
353091,Bedehaven Close,2024-01-20T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.2
353091,Bedehaven Close,2024-01-20T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,45.6
353091,Bedehaven Close,2024-01-20T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.0
353091,Bedehaven Close,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
353091,Bedehaven Close,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
353091,Bedehaven Close,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
353091,Bedehaven Close,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.71
353091,Bedehaven Close,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.92
353091,Bedehaven Close,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.89
353091,Bedehaven Close,2024-01-20T13:50:00.000+00:00,feeder,1,N Current (RMS),A,15.7
353091,Bedehaven Close,2024-01-20T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.1
353091,Bedehaven Close,2024-01-20T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.7
353091,Bedehaven Close,2024-01-20T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.5
353091,Bedehaven Close,2024-01-20T13:50:00.000+00:00,transformer,,Temperature,C,20.0
353091,Bedehaven Close,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
353091,Bedehaven Close,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
353091,Bedehaven Close,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
353091,Bedehaven Close,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
353091,Bedehaven Close,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
353091,Bedehaven Close,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
353091,Bedehaven Close,2024-01-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
353091,Bedehaven Close,2024-01-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
353091,Bedehaven Close,2024-01-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
353091,Bedehaven Close,2024-01-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,23.52
353091,Bedehaven Close,2024-01-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,21.92
353091,Bedehaven Close,2024-01-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,18.76
353091,Bedehaven Close,2024-01-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,55.7
353091,Bedehaven Close,2024-01-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
353091,Bedehaven Close,2024-01-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
353091,Bedehaven Close,2024-01-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
353091,Bedehaven Close,2024-01-20T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
353091,Bedehaven Close,2024-01-20T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
353091,Bedehaven Close,2024-01-20T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
353091,Bedehaven Close,2024-01-20T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.7
353091,Bedehaven Close,2024-01-20T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.03
353091,Bedehaven Close,2024-01-20T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.19
353091,Bedehaven Close,2024-01-20T13:40:00.000+00:00,feeder,4,N Current (RMS),A,17.5
353091,Bedehaven Close,2024-01-20T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.9
353091,Bedehaven Close,2024-01-20T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.8
353091,Bedehaven Close,2024-01-20T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.7
353091,Bedehaven Close,2024-01-20T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
353091,Bedehaven Close,2024-01-20T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
353091,Bedehaven Close,2024-01-20T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.97
353091,Bedehaven Close,2024-01-20T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,23.64
353091,Bedehaven Close,2024-01-20T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.27
353091,Bedehaven Close,2024-01-20T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.2
353091,Bedehaven Close,2024-01-20T13:40:00.000+00:00,feeder,3,N Current (RMS),A,87.7
353091,Bedehaven Close,2024-01-20T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,97.7
353091,Bedehaven Close,2024-01-20T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.0
353091,Bedehaven Close,2024-01-20T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.2
353091,Bedehaven Close,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.34
353091,Bedehaven Close,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
353091,Bedehaven Close,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
353091,Bedehaven Close,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.42
353091,Bedehaven Close,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.66
353091,Bedehaven Close,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.18
353091,Bedehaven Close,2024-01-20T13:40:00.000+00:00,feeder,2,N Current (RMS),A,22.8
353091,Bedehaven Close,2024-01-20T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.0
353091,Bedehaven Close,2024-01-20T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,44.9
353091,Bedehaven Close,2024-01-20T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.7
353091,Bedehaven Close,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
353091,Bedehaven Close,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
353091,Bedehaven Close,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
353091,Bedehaven Close,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.94
353091,Bedehaven Close,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.04
353091,Bedehaven Close,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.77
353091,Bedehaven Close,2024-01-20T13:40:00.000+00:00,feeder,1,N Current (RMS),A,6.4
353091,Bedehaven Close,2024-01-20T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.6
353091,Bedehaven Close,2024-01-20T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
353091,Bedehaven Close,2024-01-20T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.7
353091,Bedehaven Close,2024-01-20T13:40:00.000+00:00,transformer,,Temperature,C,19.9
353091,Bedehaven Close,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
353091,Bedehaven Close,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
353091,Bedehaven Close,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
353091,Bedehaven Close,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
353091,Bedehaven Close,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
353091,Bedehaven Close,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
353091,Bedehaven Close,2024-01-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
353091,Bedehaven Close,2024-01-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
353091,Bedehaven Close,2024-01-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
353091,Bedehaven Close,2024-01-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,35.7
353091,Bedehaven Close,2024-01-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
353091,Bedehaven Close,2024-01-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,19.34
353091,Bedehaven Close,2024-01-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,81.6
353091,Bedehaven Close,2024-01-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
353091,Bedehaven Close,2024-01-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
353091,Bedehaven Close,2024-01-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
353091,Bedehaven Close,2024-01-20T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
353091,Bedehaven Close,2024-01-20T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
353091,Bedehaven Close,2024-01-20T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
353091,Bedehaven Close,2024-01-20T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.33
353091,Bedehaven Close,2024-01-20T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.24
353091,Bedehaven Close,2024-01-20T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.64
353091,Bedehaven Close,2024-01-20T13:30:00.000+00:00,feeder,4,N Current (RMS),A,18.1
353091,Bedehaven Close,2024-01-20T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.5
353091,Bedehaven Close,2024-01-20T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.3
353091,Bedehaven Close,2024-01-20T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.9
353091,Bedehaven Close,2024-01-20T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
353091,Bedehaven Close,2024-01-20T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
353091,Bedehaven Close,2024-01-20T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.34
353091,Bedehaven Close,2024-01-20T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.64
353091,Bedehaven Close,2024-01-20T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.02
353091,Bedehaven Close,2024-01-20T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.26
353091,Bedehaven Close,2024-01-20T13:30:00.000+00:00,feeder,3,N Current (RMS),A,45.9
353091,Bedehaven Close,2024-01-20T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,56.6
353091,Bedehaven Close,2024-01-20T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.3
353091,Bedehaven Close,2024-01-20T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.3
353091,Bedehaven Close,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.65
353091,Bedehaven Close,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
353091,Bedehaven Close,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
353091,Bedehaven Close,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.83
353091,Bedehaven Close,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.38
353091,Bedehaven Close,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.85
353091,Bedehaven Close,2024-01-20T13:30:00.000+00:00,feeder,2,N Current (RMS),A,25.9
353091,Bedehaven Close,2024-01-20T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.5
353091,Bedehaven Close,2024-01-20T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,52.3
353091,Bedehaven Close,2024-01-20T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.9
353091,Bedehaven Close,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
353091,Bedehaven Close,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
353091,Bedehaven Close,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
353091,Bedehaven Close,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.1
353091,Bedehaven Close,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.4
353091,Bedehaven Close,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.68
353091,Bedehaven Close,2024-01-20T13:30:00.000+00:00,feeder,1,N Current (RMS),A,12.4
353091,Bedehaven Close,2024-01-20T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
353091,Bedehaven Close,2024-01-20T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.0
353091,Bedehaven Close,2024-01-20T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
353091,Bedehaven Close,2024-01-20T13:30:00.000+00:00,transformer,,Temperature,C,19.9
353091,Bedehaven Close,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
353091,Bedehaven Close,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
353091,Bedehaven Close,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
353091,Bedehaven Close,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
353091,Bedehaven Close,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
353091,Bedehaven Close,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
353091,Bedehaven Close,2024-01-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
353091,Bedehaven Close,2024-01-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
353091,Bedehaven Close,2024-01-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
353091,Bedehaven Close,2024-01-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,25.9
353091,Bedehaven Close,2024-01-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,25.04
353091,Bedehaven Close,2024-01-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,20.44
353091,Bedehaven Close,2024-01-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,50.4
353091,Bedehaven Close,2024-01-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
353091,Bedehaven Close,2024-01-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
353091,Bedehaven Close,2024-01-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
353091,Bedehaven Close,2024-01-20T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
353091,Bedehaven Close,2024-01-20T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
353091,Bedehaven Close,2024-01-20T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
353091,Bedehaven Close,2024-01-20T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.76
353091,Bedehaven Close,2024-01-20T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.56
353091,Bedehaven Close,2024-01-20T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.8
353091,Bedehaven Close,2024-01-20T13:20:00.000+00:00,feeder,4,N Current (RMS),A,17.7
353091,Bedehaven Close,2024-01-20T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.5
353091,Bedehaven Close,2024-01-20T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.5
353091,Bedehaven Close,2024-01-20T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.5
353091,Bedehaven Close,2024-01-20T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
353091,Bedehaven Close,2024-01-20T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
353091,Bedehaven Close,2024-01-20T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.24
353091,Bedehaven Close,2024-01-20T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.4
353091,Bedehaven Close,2024-01-20T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.57
353091,Bedehaven Close,2024-01-20T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.19
353091,Bedehaven Close,2024-01-20T13:20:00.000+00:00,feeder,3,N Current (RMS),A,44.2
353091,Bedehaven Close,2024-01-20T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,51.9
353091,Bedehaven Close,2024-01-20T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
353091,Bedehaven Close,2024-01-20T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.6
353091,Bedehaven Close,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.39
353091,Bedehaven Close,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.51
353091,Bedehaven Close,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
353091,Bedehaven Close,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.7
353091,Bedehaven Close,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.27
353091,Bedehaven Close,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.42
353091,Bedehaven Close,2024-01-20T13:20:00.000+00:00,feeder,2,N Current (RMS),A,26.2
353091,Bedehaven Close,2024-01-20T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
353091,Bedehaven Close,2024-01-20T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.6
353091,Bedehaven Close,2024-01-20T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.2
353091,Bedehaven Close,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
353091,Bedehaven Close,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
353091,Bedehaven Close,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
353091,Bedehaven Close,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.1
353091,Bedehaven Close,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.87
353091,Bedehaven Close,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.75
353091,Bedehaven Close,2024-01-20T13:20:00.000+00:00,feeder,1,N Current (RMS),A,12.3
353091,Bedehaven Close,2024-01-20T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.5
353091,Bedehaven Close,2024-01-20T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.3
353091,Bedehaven Close,2024-01-20T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.3
353091,Bedehaven Close,2024-01-20T13:20:00.000+00:00,transformer,,Temperature,C,19.8
353091,Bedehaven Close,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
353091,Bedehaven Close,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
353091,Bedehaven Close,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
353091,Bedehaven Close,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
353091,Bedehaven Close,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
353091,Bedehaven Close,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
353091,Bedehaven Close,2024-01-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
353091,Bedehaven Close,2024-01-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
353091,Bedehaven Close,2024-01-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
353091,Bedehaven Close,2024-01-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,20.97
353091,Bedehaven Close,2024-01-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,20.27
353091,Bedehaven Close,2024-01-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,17.16
353091,Bedehaven Close,2024-01-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,45.0
353091,Bedehaven Close,2024-01-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
353091,Bedehaven Close,2024-01-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
353091,Bedehaven Close,2024-01-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
353091,Bedehaven Close,2024-01-20T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
353091,Bedehaven Close,2024-01-20T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
353091,Bedehaven Close,2024-01-20T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
353091,Bedehaven Close,2024-01-20T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.48
353091,Bedehaven Close,2024-01-20T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.97
353091,Bedehaven Close,2024-01-20T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.85
353091,Bedehaven Close,2024-01-20T13:10:00.000+00:00,feeder,4,N Current (RMS),A,18.4
353091,Bedehaven Close,2024-01-20T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.0
353091,Bedehaven Close,2024-01-20T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.9
353091,Bedehaven Close,2024-01-20T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,27.4
353091,Bedehaven Close,2024-01-20T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
353091,Bedehaven Close,2024-01-20T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
353091,Bedehaven Close,2024-01-20T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.95
353091,Bedehaven Close,2024-01-20T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.13
353091,Bedehaven Close,2024-01-20T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.53
353091,Bedehaven Close,2024-01-20T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.19
353091,Bedehaven Close,2024-01-20T13:10:00.000+00:00,feeder,3,N Current (RMS),A,60.2
353091,Bedehaven Close,2024-01-20T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,72.0
353091,Bedehaven Close,2024-01-20T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.4
353091,Bedehaven Close,2024-01-20T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.0
353091,Bedehaven Close,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
353091,Bedehaven Close,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.38
353091,Bedehaven Close,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
353091,Bedehaven Close,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.68
353091,Bedehaven Close,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.57
353091,Bedehaven Close,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.93
353091,Bedehaven Close,2024-01-20T13:10:00.000+00:00,feeder,2,N Current (RMS),A,31.0
353091,Bedehaven Close,2024-01-20T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.2
353091,Bedehaven Close,2024-01-20T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.1
353091,Bedehaven Close,2024-01-20T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,45.7
353091,Bedehaven Close,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
353091,Bedehaven Close,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
353091,Bedehaven Close,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
353091,Bedehaven Close,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.27
353091,Bedehaven Close,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.98
353091,Bedehaven Close,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.97
353091,Bedehaven Close,2024-01-20T13:10:00.000+00:00,feeder,1,N Current (RMS),A,17.9
353091,Bedehaven Close,2024-01-20T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.7
353091,Bedehaven Close,2024-01-20T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.3
353091,Bedehaven Close,2024-01-20T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.9
353091,Bedehaven Close,2024-01-20T13:10:00.000+00:00,transformer,,Temperature,C,19.8
353091,Bedehaven Close,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
353091,Bedehaven Close,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
353091,Bedehaven Close,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
353091,Bedehaven Close,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
353091,Bedehaven Close,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
353091,Bedehaven Close,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
353091,Bedehaven Close,2024-01-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
353091,Bedehaven Close,2024-01-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
353091,Bedehaven Close,2024-01-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
353091,Bedehaven Close,2024-01-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,26.57
353091,Bedehaven Close,2024-01-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,18.05
353091,Bedehaven Close,2024-01-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,24.94
353091,Bedehaven Close,2024-01-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,56.9
353091,Bedehaven Close,2024-01-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
353091,Bedehaven Close,2024-01-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
353091,Bedehaven Close,2024-01-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
353091,Bedehaven Close,2024-01-20T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
353091,Bedehaven Close,2024-01-20T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
353091,Bedehaven Close,2024-01-20T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
353091,Bedehaven Close,2024-01-20T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.94
353091,Bedehaven Close,2024-01-20T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.93
353091,Bedehaven Close,2024-01-20T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.59
353091,Bedehaven Close,2024-01-20T13:00:00.000+00:00,feeder,4,N Current (RMS),A,32.5
353091,Bedehaven Close,2024-01-20T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.8
353091,Bedehaven Close,2024-01-20T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.8
353091,Bedehaven Close,2024-01-20T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,44.2
353091,Bedehaven Close,2024-01-20T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.34
353091,Bedehaven Close,2024-01-20T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
353091,Bedehaven Close,2024-01-20T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.53
353091,Bedehaven Close,2024-01-20T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.97
353091,Bedehaven Close,2024-01-20T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.43
353091,Bedehaven Close,2024-01-20T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.28
353091,Bedehaven Close,2024-01-20T13:00:00.000+00:00,feeder,3,N Current (RMS),A,57.0
353091,Bedehaven Close,2024-01-20T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,75.2
353091,Bedehaven Close,2024-01-20T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.9
353091,Bedehaven Close,2024-01-20T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.4
353091,Bedehaven Close,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
353091,Bedehaven Close,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
353091,Bedehaven Close,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
353091,Bedehaven Close,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.59
353091,Bedehaven Close,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.2
353091,Bedehaven Close,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.26
353091,Bedehaven Close,2024-01-20T13:00:00.000+00:00,feeder,2,N Current (RMS),A,32.0
353091,Bedehaven Close,2024-01-20T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.3
353091,Bedehaven Close,2024-01-20T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,51.9
353091,Bedehaven Close,2024-01-20T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.6
353091,Bedehaven Close,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
353091,Bedehaven Close,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
353091,Bedehaven Close,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
353091,Bedehaven Close,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.86
353091,Bedehaven Close,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.5
353091,Bedehaven Close,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.34
353091,Bedehaven Close,2024-01-20T13:00:00.000+00:00,feeder,1,N Current (RMS),A,6.4
353091,Bedehaven Close,2024-01-20T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.8
353091,Bedehaven Close,2024-01-20T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.3
353091,Bedehaven Close,2024-01-20T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
353091,Bedehaven Close,2024-01-20T13:00:00.000+00:00,transformer,,Temperature,C,19.7
353091,Bedehaven Close,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
353091,Bedehaven Close,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
353091,Bedehaven Close,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
353091,Bedehaven Close,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
353091,Bedehaven Close,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
353091,Bedehaven Close,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
353091,Bedehaven Close,2024-01-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
353091,Bedehaven Close,2024-01-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
353091,Bedehaven Close,2024-01-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
353091,Bedehaven Close,2024-01-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,26.37
353091,Bedehaven Close,2024-01-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,23.06
353091,Bedehaven Close,2024-01-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,29.47
353091,Bedehaven Close,2024-01-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,52.2
353091,Bedehaven Close,2024-01-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
353091,Bedehaven Close,2024-01-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
353091,Bedehaven Close,2024-01-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
353091,Bedehaven Close,2024-01-20T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
353091,Bedehaven Close,2024-01-20T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
353091,Bedehaven Close,2024-01-20T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
353091,Bedehaven Close,2024-01-20T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.59
353091,Bedehaven Close,2024-01-20T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.97
353091,Bedehaven Close,2024-01-20T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.48
353091,Bedehaven Close,2024-01-20T12:50:00.000+00:00,feeder,4,N Current (RMS),A,41.1
353091,Bedehaven Close,2024-01-20T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.4
353091,Bedehaven Close,2024-01-20T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.0
353091,Bedehaven Close,2024-01-20T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,55.4
353091,Bedehaven Close,2024-01-20T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
353091,Bedehaven Close,2024-01-20T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
353091,Bedehaven Close,2024-01-20T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.85
353091,Bedehaven Close,2024-01-20T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.25
353091,Bedehaven Close,2024-01-20T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.84
353091,Bedehaven Close,2024-01-20T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.88
353091,Bedehaven Close,2024-01-20T12:50:00.000+00:00,feeder,3,N Current (RMS),A,39.0
353091,Bedehaven Close,2024-01-20T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,47.4
353091,Bedehaven Close,2024-01-20T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.4
353091,Bedehaven Close,2024-01-20T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.1
353091,Bedehaven Close,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.53
353091,Bedehaven Close,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
353091,Bedehaven Close,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
353091,Bedehaven Close,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.99
353091,Bedehaven Close,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.34
353091,Bedehaven Close,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.13
353091,Bedehaven Close,2024-01-20T12:50:00.000+00:00,feeder,2,N Current (RMS),A,29.1
353091,Bedehaven Close,2024-01-20T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.6
353091,Bedehaven Close,2024-01-20T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,63.1
353091,Bedehaven Close,2024-01-20T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,50.4
353091,Bedehaven Close,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.11
353091,Bedehaven Close,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
353091,Bedehaven Close,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.27
353091,Bedehaven Close,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.15
353091,Bedehaven Close,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.63
353091,Bedehaven Close,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.19
353091,Bedehaven Close,2024-01-20T12:50:00.000+00:00,feeder,1,N Current (RMS),A,24.9
353091,Bedehaven Close,2024-01-20T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.2
353091,Bedehaven Close,2024-01-20T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.6
353091,Bedehaven Close,2024-01-20T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.8
353091,Bedehaven Close,2024-01-20T12:50:00.000+00:00,transformer,,Temperature,C,19.6
353091,Bedehaven Close,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
353091,Bedehaven Close,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
353091,Bedehaven Close,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
353091,Bedehaven Close,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
353091,Bedehaven Close,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
353091,Bedehaven Close,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
353091,Bedehaven Close,2024-01-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
353091,Bedehaven Close,2024-01-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
353091,Bedehaven Close,2024-01-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
353091,Bedehaven Close,2024-01-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,22.68
353091,Bedehaven Close,2024-01-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,27.79
353091,Bedehaven Close,2024-01-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,30.68
353091,Bedehaven Close,2024-01-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,54.4
353091,Bedehaven Close,2024-01-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
353091,Bedehaven Close,2024-01-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
353091,Bedehaven Close,2024-01-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
353091,Bedehaven Close,2024-01-20T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
353091,Bedehaven Close,2024-01-20T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
353091,Bedehaven Close,2024-01-20T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
353091,Bedehaven Close,2024-01-20T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.69
353091,Bedehaven Close,2024-01-20T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.96
353091,Bedehaven Close,2024-01-20T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.51
353091,Bedehaven Close,2024-01-20T12:40:00.000+00:00,feeder,4,N Current (RMS),A,15.3
353091,Bedehaven Close,2024-01-20T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.9
353091,Bedehaven Close,2024-01-20T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.9
353091,Bedehaven Close,2024-01-20T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.9
353091,Bedehaven Close,2024-01-20T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
353091,Bedehaven Close,2024-01-20T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
353091,Bedehaven Close,2024-01-20T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.91
353091,Bedehaven Close,2024-01-20T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.85
353091,Bedehaven Close,2024-01-20T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.07
353091,Bedehaven Close,2024-01-20T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.37
353091,Bedehaven Close,2024-01-20T12:40:00.000+00:00,feeder,3,N Current (RMS),A,42.9
353091,Bedehaven Close,2024-01-20T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,53.7
353091,Bedehaven Close,2024-01-20T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.9
353091,Bedehaven Close,2024-01-20T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.2
353091,Bedehaven Close,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.54
353091,Bedehaven Close,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.43
353091,Bedehaven Close,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
353091,Bedehaven Close,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.53
353091,Bedehaven Close,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.3
353091,Bedehaven Close,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.67
353091,Bedehaven Close,2024-01-20T12:40:00.000+00:00,feeder,2,N Current (RMS),A,24.8
353091,Bedehaven Close,2024-01-20T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,52.1
353091,Bedehaven Close,2024-01-20T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,47.5
353091,Bedehaven Close,2024-01-20T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,53.0
353091,Bedehaven Close,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
353091,Bedehaven Close,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
353091,Bedehaven Close,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.27
353091,Bedehaven Close,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.09
353091,Bedehaven Close,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.64
353091,Bedehaven Close,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.18
353091,Bedehaven Close,2024-01-20T12:40:00.000+00:00,feeder,1,N Current (RMS),A,30.7
353091,Bedehaven Close,2024-01-20T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.2
353091,Bedehaven Close,2024-01-20T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.9
353091,Bedehaven Close,2024-01-20T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.6
353091,Bedehaven Close,2024-01-20T12:40:00.000+00:00,transformer,,Temperature,C,19.5
353091,Bedehaven Close,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
353091,Bedehaven Close,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
353091,Bedehaven Close,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
353091,Bedehaven Close,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
353091,Bedehaven Close,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
353091,Bedehaven Close,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
353091,Bedehaven Close,2024-01-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
353091,Bedehaven Close,2024-01-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
353091,Bedehaven Close,2024-01-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
353091,Bedehaven Close,2024-01-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,26.99
353091,Bedehaven Close,2024-01-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,27.96
353091,Bedehaven Close,2024-01-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,19.74
353091,Bedehaven Close,2024-01-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,54.8
353091,Bedehaven Close,2024-01-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
353091,Bedehaven Close,2024-01-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
353091,Bedehaven Close,2024-01-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
353091,Bedehaven Close,2024-01-20T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
353091,Bedehaven Close,2024-01-20T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
353091,Bedehaven Close,2024-01-20T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
353091,Bedehaven Close,2024-01-20T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.37
353091,Bedehaven Close,2024-01-20T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.26
353091,Bedehaven Close,2024-01-20T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.62
353091,Bedehaven Close,2024-01-20T12:30:00.000+00:00,feeder,4,N Current (RMS),A,11.8
353091,Bedehaven Close,2024-01-20T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.2
353091,Bedehaven Close,2024-01-20T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.4
353091,Bedehaven Close,2024-01-20T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.3
