Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353091,Bedehaven Close,2024-01-20T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
353091,Bedehaven Close,2024-01-20T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
353091,Bedehaven Close,2024-01-20T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.02
353091,Bedehaven Close,2024-01-20T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.41
353091,Bedehaven Close,2024-01-20T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.24
353091,Bedehaven Close,2024-01-20T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.29
353091,Bedehaven Close,2024-01-20T12:30:00.000+00:00,feeder,3,N Current (RMS),A,34.4
353091,Bedehaven Close,2024-01-20T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,45.4
353091,Bedehaven Close,2024-01-20T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.6
353091,Bedehaven Close,2024-01-20T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.6
353091,Bedehaven Close,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.84
353091,Bedehaven Close,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.88
353091,Bedehaven Close,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
353091,Bedehaven Close,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.61
353091,Bedehaven Close,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.83
353091,Bedehaven Close,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.42
353091,Bedehaven Close,2024-01-20T12:30:00.000+00:00,feeder,2,N Current (RMS),A,34.4
353091,Bedehaven Close,2024-01-20T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,48.4
353091,Bedehaven Close,2024-01-20T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.0
353091,Bedehaven Close,2024-01-20T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,64.2
353091,Bedehaven Close,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
353091,Bedehaven Close,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
353091,Bedehaven Close,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.17
353091,Bedehaven Close,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.04
353091,Bedehaven Close,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.4
353091,Bedehaven Close,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.11
353091,Bedehaven Close,2024-01-20T12:30:00.000+00:00,feeder,1,N Current (RMS),A,11.5
353091,Bedehaven Close,2024-01-20T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,2.6
353091,Bedehaven Close,2024-01-20T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.1
353091,Bedehaven Close,2024-01-20T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.2
353091,Bedehaven Close,2024-01-20T12:30:00.000+00:00,transformer,,Temperature,C,19.5
353091,Bedehaven Close,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
353091,Bedehaven Close,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
353091,Bedehaven Close,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
353091,Bedehaven Close,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
353091,Bedehaven Close,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
353091,Bedehaven Close,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
353091,Bedehaven Close,2024-01-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
353091,Bedehaven Close,2024-01-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
353091,Bedehaven Close,2024-01-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
353091,Bedehaven Close,2024-01-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,23.35
353091,Bedehaven Close,2024-01-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,21.73
353091,Bedehaven Close,2024-01-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,25.43
353091,Bedehaven Close,2024-01-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,48.4
353091,Bedehaven Close,2024-01-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
353091,Bedehaven Close,2024-01-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
353091,Bedehaven Close,2024-01-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
353091,Bedehaven Close,2024-01-20T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
353091,Bedehaven Close,2024-01-20T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.21
353091,Bedehaven Close,2024-01-20T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
353091,Bedehaven Close,2024-01-20T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.07
353091,Bedehaven Close,2024-01-20T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.41
353091,Bedehaven Close,2024-01-20T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.72
353091,Bedehaven Close,2024-01-20T12:20:00.000+00:00,feeder,4,N Current (RMS),A,21.6
353091,Bedehaven Close,2024-01-20T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.6
353091,Bedehaven Close,2024-01-20T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.0
353091,Bedehaven Close,2024-01-20T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.8
353091,Bedehaven Close,2024-01-20T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
353091,Bedehaven Close,2024-01-20T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
353091,Bedehaven Close,2024-01-20T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.18
353091,Bedehaven Close,2024-01-20T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.35
353091,Bedehaven Close,2024-01-20T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.27
353091,Bedehaven Close,2024-01-20T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.5
353091,Bedehaven Close,2024-01-20T12:20:00.000+00:00,feeder,3,N Current (RMS),A,25.8
353091,Bedehaven Close,2024-01-20T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,35.6
353091,Bedehaven Close,2024-01-20T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.6
353091,Bedehaven Close,2024-01-20T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.3
353091,Bedehaven Close,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.15
353091,Bedehaven Close,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.97
353091,Bedehaven Close,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
353091,Bedehaven Close,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
353091,Bedehaven Close,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.44
353091,Bedehaven Close,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.38
353091,Bedehaven Close,2024-01-20T12:20:00.000+00:00,feeder,2,N Current (RMS),A,33.7
353091,Bedehaven Close,2024-01-20T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,54.2
353091,Bedehaven Close,2024-01-20T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,48.8
353091,Bedehaven Close,2024-01-20T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,67.8
353091,Bedehaven Close,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
353091,Bedehaven Close,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
353091,Bedehaven Close,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
353091,Bedehaven Close,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.11
353091,Bedehaven Close,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.66
353091,Bedehaven Close,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.46
353091,Bedehaven Close,2024-01-20T12:20:00.000+00:00,feeder,1,N Current (RMS),A,3.5
353091,Bedehaven Close,2024-01-20T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.3
353091,Bedehaven Close,2024-01-20T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.0
353091,Bedehaven Close,2024-01-20T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.2
353091,Bedehaven Close,2024-01-20T12:20:00.000+00:00,transformer,,Temperature,C,19.4
353091,Bedehaven Close,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
353091,Bedehaven Close,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
353091,Bedehaven Close,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
353091,Bedehaven Close,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
353091,Bedehaven Close,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
353091,Bedehaven Close,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
353091,Bedehaven Close,2024-01-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
353091,Bedehaven Close,2024-01-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
353091,Bedehaven Close,2024-01-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
353091,Bedehaven Close,2024-01-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,23.31
353091,Bedehaven Close,2024-01-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,21.79
353091,Bedehaven Close,2024-01-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,29.07
353091,Bedehaven Close,2024-01-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,55.3
353091,Bedehaven Close,2024-01-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
353091,Bedehaven Close,2024-01-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
353091,Bedehaven Close,2024-01-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
353091,Bedehaven Close,2024-01-20T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
353091,Bedehaven Close,2024-01-20T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
353091,Bedehaven Close,2024-01-20T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
353091,Bedehaven Close,2024-01-20T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.54
353091,Bedehaven Close,2024-01-20T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.21
353091,Bedehaven Close,2024-01-20T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.14
353091,Bedehaven Close,2024-01-20T12:10:00.000+00:00,feeder,4,N Current (RMS),A,29.3
353091,Bedehaven Close,2024-01-20T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.6
353091,Bedehaven Close,2024-01-20T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.2
353091,Bedehaven Close,2024-01-20T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,39.1
353091,Bedehaven Close,2024-01-20T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
353091,Bedehaven Close,2024-01-20T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
353091,Bedehaven Close,2024-01-20T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.68
353091,Bedehaven Close,2024-01-20T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.03
353091,Bedehaven Close,2024-01-20T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.36
353091,Bedehaven Close,2024-01-20T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.54
353091,Bedehaven Close,2024-01-20T12:10:00.000+00:00,feeder,3,N Current (RMS),A,31.0
353091,Bedehaven Close,2024-01-20T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,50.6
353091,Bedehaven Close,2024-01-20T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.4
353091,Bedehaven Close,2024-01-20T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,36.7
353091,Bedehaven Close,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.86
353091,Bedehaven Close,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.64
353091,Bedehaven Close,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
353091,Bedehaven Close,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.61
353091,Bedehaven Close,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.57
353091,Bedehaven Close,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.72
353091,Bedehaven Close,2024-01-20T12:10:00.000+00:00,feeder,2,N Current (RMS),A,33.2
353091,Bedehaven Close,2024-01-20T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,49.2
353091,Bedehaven Close,2024-01-20T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.7
353091,Bedehaven Close,2024-01-20T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,57.5
353091,Bedehaven Close,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
353091,Bedehaven Close,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
353091,Bedehaven Close,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
353091,Bedehaven Close,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
353091,Bedehaven Close,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.4
353091,Bedehaven Close,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.48
353091,Bedehaven Close,2024-01-20T12:10:00.000+00:00,feeder,1,N Current (RMS),A,1.6
353091,Bedehaven Close,2024-01-20T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,2.7
353091,Bedehaven Close,2024-01-20T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.8
353091,Bedehaven Close,2024-01-20T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.2
353091,Bedehaven Close,2024-01-20T12:10:00.000+00:00,transformer,,Temperature,C,19.4
353091,Bedehaven Close,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
353091,Bedehaven Close,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
353091,Bedehaven Close,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
353091,Bedehaven Close,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
353091,Bedehaven Close,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
353091,Bedehaven Close,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
353091,Bedehaven Close,2024-01-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
353091,Bedehaven Close,2024-01-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
353091,Bedehaven Close,2024-01-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
353091,Bedehaven Close,2024-01-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,25.15
353091,Bedehaven Close,2024-01-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,20.55
353091,Bedehaven Close,2024-01-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,30.89
353091,Bedehaven Close,2024-01-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,64.7
353091,Bedehaven Close,2024-01-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
353091,Bedehaven Close,2024-01-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
353091,Bedehaven Close,2024-01-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
353091,Bedehaven Close,2024-01-20T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
353091,Bedehaven Close,2024-01-20T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
353091,Bedehaven Close,2024-01-20T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
353091,Bedehaven Close,2024-01-20T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.53
353091,Bedehaven Close,2024-01-20T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.94
353091,Bedehaven Close,2024-01-20T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.28
353091,Bedehaven Close,2024-01-20T12:00:00.000+00:00,feeder,4,N Current (RMS),A,15.8
353091,Bedehaven Close,2024-01-20T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.0
353091,Bedehaven Close,2024-01-20T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.8
353091,Bedehaven Close,2024-01-20T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.4
353091,Bedehaven Close,2024-01-20T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
353091,Bedehaven Close,2024-01-20T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
353091,Bedehaven Close,2024-01-20T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.81
353091,Bedehaven Close,2024-01-20T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.21
353091,Bedehaven Close,2024-01-20T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.38
353091,Bedehaven Close,2024-01-20T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.49
353091,Bedehaven Close,2024-01-20T12:00:00.000+00:00,feeder,3,N Current (RMS),A,25.4
353091,Bedehaven Close,2024-01-20T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.6
353091,Bedehaven Close,2024-01-20T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.0
353091,Bedehaven Close,2024-01-20T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.4
353091,Bedehaven Close,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
353091,Bedehaven Close,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
353091,Bedehaven Close,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
353091,Bedehaven Close,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.16
353091,Bedehaven Close,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.43
353091,Bedehaven Close,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.34
353091,Bedehaven Close,2024-01-20T12:00:00.000+00:00,feeder,2,N Current (RMS),A,24.3
353091,Bedehaven Close,2024-01-20T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.8
353091,Bedehaven Close,2024-01-20T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.1
353091,Bedehaven Close,2024-01-20T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.6
353091,Bedehaven Close,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
353091,Bedehaven Close,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
353091,Bedehaven Close,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
353091,Bedehaven Close,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.08
353091,Bedehaven Close,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.48
353091,Bedehaven Close,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.35
353091,Bedehaven Close,2024-01-20T12:00:00.000+00:00,feeder,1,N Current (RMS),A,1.5
353091,Bedehaven Close,2024-01-20T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.4
353091,Bedehaven Close,2024-01-20T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.1
353091,Bedehaven Close,2024-01-20T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.7
353091,Bedehaven Close,2024-01-20T12:00:00.000+00:00,transformer,,Temperature,C,19.3
353091,Bedehaven Close,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
353091,Bedehaven Close,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
353091,Bedehaven Close,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
353091,Bedehaven Close,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
353091,Bedehaven Close,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
353091,Bedehaven Close,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
353091,Bedehaven Close,2024-01-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
353091,Bedehaven Close,2024-01-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
353091,Bedehaven Close,2024-01-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
353091,Bedehaven Close,2024-01-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,19.82
353091,Bedehaven Close,2024-01-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,20.24
353091,Bedehaven Close,2024-01-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,23.46
353091,Bedehaven Close,2024-01-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,44.8
353091,Bedehaven Close,2024-01-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
353091,Bedehaven Close,2024-01-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
353091,Bedehaven Close,2024-01-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
353091,Bedehaven Close,2024-01-20T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
353091,Bedehaven Close,2024-01-20T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
353091,Bedehaven Close,2024-01-20T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
353091,Bedehaven Close,2024-01-20T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.53
353091,Bedehaven Close,2024-01-20T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.92
353091,Bedehaven Close,2024-01-20T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.39
353091,Bedehaven Close,2024-01-20T11:50:00.000+00:00,feeder,4,N Current (RMS),A,18.2
353091,Bedehaven Close,2024-01-20T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.1
353091,Bedehaven Close,2024-01-20T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.7
353091,Bedehaven Close,2024-01-20T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.7
353091,Bedehaven Close,2024-01-20T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
353091,Bedehaven Close,2024-01-20T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
353091,Bedehaven Close,2024-01-20T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.92
353091,Bedehaven Close,2024-01-20T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.78
353091,Bedehaven Close,2024-01-20T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.85
353091,Bedehaven Close,2024-01-20T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.77
353091,Bedehaven Close,2024-01-20T11:50:00.000+00:00,feeder,3,N Current (RMS),A,19.7
353091,Bedehaven Close,2024-01-20T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.0
353091,Bedehaven Close,2024-01-20T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.9
353091,Bedehaven Close,2024-01-20T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.8
353091,Bedehaven Close,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
353091,Bedehaven Close,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
353091,Bedehaven Close,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.43
353091,Bedehaven Close,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.28
353091,Bedehaven Close,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.25
353091,Bedehaven Close,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.83
353091,Bedehaven Close,2024-01-20T11:50:00.000+00:00,feeder,2,N Current (RMS),A,20.5
353091,Bedehaven Close,2024-01-20T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.6
353091,Bedehaven Close,2024-01-20T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.1
353091,Bedehaven Close,2024-01-20T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.7
353091,Bedehaven Close,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
353091,Bedehaven Close,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
353091,Bedehaven Close,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
353091,Bedehaven Close,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
353091,Bedehaven Close,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.37
353091,Bedehaven Close,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.87
353091,Bedehaven Close,2024-01-20T11:50:00.000+00:00,feeder,1,N Current (RMS),A,8.2
353091,Bedehaven Close,2024-01-20T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.4
353091,Bedehaven Close,2024-01-20T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.7
353091,Bedehaven Close,2024-01-20T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.1
353091,Bedehaven Close,2024-01-20T11:50:00.000+00:00,transformer,,Temperature,C,19.2
353091,Bedehaven Close,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
353091,Bedehaven Close,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
353091,Bedehaven Close,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
353091,Bedehaven Close,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
353091,Bedehaven Close,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
353091,Bedehaven Close,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
353091,Bedehaven Close,2024-01-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
353091,Bedehaven Close,2024-01-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
353091,Bedehaven Close,2024-01-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
353091,Bedehaven Close,2024-01-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,14.6
353091,Bedehaven Close,2024-01-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,20.39
353091,Bedehaven Close,2024-01-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,24.86
353091,Bedehaven Close,2024-01-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,49.0
353091,Bedehaven Close,2024-01-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
353091,Bedehaven Close,2024-01-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
353091,Bedehaven Close,2024-01-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
353091,Bedehaven Close,2024-01-20T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
353091,Bedehaven Close,2024-01-20T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
353091,Bedehaven Close,2024-01-20T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
353091,Bedehaven Close,2024-01-20T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.97
353091,Bedehaven Close,2024-01-20T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.79
353091,Bedehaven Close,2024-01-20T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.16
353091,Bedehaven Close,2024-01-20T11:40:00.000+00:00,feeder,4,N Current (RMS),A,22.6
353091,Bedehaven Close,2024-01-20T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.0
353091,Bedehaven Close,2024-01-20T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.2
353091,Bedehaven Close,2024-01-20T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,31.2
353091,Bedehaven Close,2024-01-20T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
353091,Bedehaven Close,2024-01-20T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
353091,Bedehaven Close,2024-01-20T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.06
353091,Bedehaven Close,2024-01-20T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.23
353091,Bedehaven Close,2024-01-20T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.44
353091,Bedehaven Close,2024-01-20T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.56
353091,Bedehaven Close,2024-01-20T11:40:00.000+00:00,feeder,3,N Current (RMS),A,25.6
353091,Bedehaven Close,2024-01-20T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.4
353091,Bedehaven Close,2024-01-20T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,39.4
353091,Bedehaven Close,2024-01-20T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.3
353091,Bedehaven Close,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
353091,Bedehaven Close,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
353091,Bedehaven Close,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.31
353091,Bedehaven Close,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.68
353091,Bedehaven Close,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.32
353091,Bedehaven Close,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.05
353091,Bedehaven Close,2024-01-20T11:40:00.000+00:00,feeder,2,N Current (RMS),A,22.0
353091,Bedehaven Close,2024-01-20T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,40.4
353091,Bedehaven Close,2024-01-20T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,47.2
353091,Bedehaven Close,2024-01-20T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.0
353091,Bedehaven Close,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
353091,Bedehaven Close,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
353091,Bedehaven Close,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
353091,Bedehaven Close,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.19
353091,Bedehaven Close,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.35
353091,Bedehaven Close,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.34
353091,Bedehaven Close,2024-01-20T11:40:00.000+00:00,feeder,1,N Current (RMS),A,1.8
353091,Bedehaven Close,2024-01-20T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.1
353091,Bedehaven Close,2024-01-20T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.6
353091,Bedehaven Close,2024-01-20T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.7
353091,Bedehaven Close,2024-01-20T11:40:00.000+00:00,transformer,,Temperature,C,19.1
353091,Bedehaven Close,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
353091,Bedehaven Close,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
353091,Bedehaven Close,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
353091,Bedehaven Close,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
353091,Bedehaven Close,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
353091,Bedehaven Close,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
353091,Bedehaven Close,2024-01-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
353091,Bedehaven Close,2024-01-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
353091,Bedehaven Close,2024-01-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
353091,Bedehaven Close,2024-01-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,15.69
353091,Bedehaven Close,2024-01-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,24.9
353091,Bedehaven Close,2024-01-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,22.1
353091,Bedehaven Close,2024-01-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,50.0
353091,Bedehaven Close,2024-01-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
353091,Bedehaven Close,2024-01-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
353091,Bedehaven Close,2024-01-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
353091,Bedehaven Close,2024-01-20T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
353091,Bedehaven Close,2024-01-20T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
353091,Bedehaven Close,2024-01-20T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
353091,Bedehaven Close,2024-01-20T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.64
353091,Bedehaven Close,2024-01-20T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.67
353091,Bedehaven Close,2024-01-20T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.06
353091,Bedehaven Close,2024-01-20T11:30:00.000+00:00,feeder,4,N Current (RMS),A,20.7
353091,Bedehaven Close,2024-01-20T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.6
353091,Bedehaven Close,2024-01-20T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.7
353091,Bedehaven Close,2024-01-20T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,30.0
353091,Bedehaven Close,2024-01-20T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
353091,Bedehaven Close,2024-01-20T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
353091,Bedehaven Close,2024-01-20T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.73
353091,Bedehaven Close,2024-01-20T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.2
353091,Bedehaven Close,2024-01-20T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.84
353091,Bedehaven Close,2024-01-20T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.6
353091,Bedehaven Close,2024-01-20T11:30:00.000+00:00,feeder,3,N Current (RMS),A,22.0
353091,Bedehaven Close,2024-01-20T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.4
353091,Bedehaven Close,2024-01-20T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.3
353091,Bedehaven Close,2024-01-20T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.8
353091,Bedehaven Close,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.52
353091,Bedehaven Close,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.36
353091,Bedehaven Close,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
353091,Bedehaven Close,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.67
353091,Bedehaven Close,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.06
353091,Bedehaven Close,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.09
353091,Bedehaven Close,2024-01-20T11:30:00.000+00:00,feeder,2,N Current (RMS),A,41.1
353091,Bedehaven Close,2024-01-20T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.6
353091,Bedehaven Close,2024-01-20T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,47.9
353091,Bedehaven Close,2024-01-20T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,59.5
353091,Bedehaven Close,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
353091,Bedehaven Close,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
353091,Bedehaven Close,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
353091,Bedehaven Close,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.22
353091,Bedehaven Close,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.27
353091,Bedehaven Close,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
353091,Bedehaven Close,2024-01-20T11:30:00.000+00:00,feeder,1,N Current (RMS),A,6.6
353091,Bedehaven Close,2024-01-20T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
353091,Bedehaven Close,2024-01-20T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.4
353091,Bedehaven Close,2024-01-20T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.7
353091,Bedehaven Close,2024-01-20T11:30:00.000+00:00,transformer,,Temperature,C,19.0
353091,Bedehaven Close,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
353091,Bedehaven Close,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
353091,Bedehaven Close,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
353091,Bedehaven Close,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
353091,Bedehaven Close,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
353091,Bedehaven Close,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
353091,Bedehaven Close,2024-01-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
353091,Bedehaven Close,2024-01-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
353091,Bedehaven Close,2024-01-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
353091,Bedehaven Close,2024-01-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,15.29
353091,Bedehaven Close,2024-01-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,22.85
353091,Bedehaven Close,2024-01-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,28.75
353091,Bedehaven Close,2024-01-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,60.1
353091,Bedehaven Close,2024-01-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
353091,Bedehaven Close,2024-01-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
353091,Bedehaven Close,2024-01-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
353091,Bedehaven Close,2024-01-20T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
353091,Bedehaven Close,2024-01-20T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
353091,Bedehaven Close,2024-01-20T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.25
353091,Bedehaven Close,2024-01-20T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.7
353091,Bedehaven Close,2024-01-20T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.91
353091,Bedehaven Close,2024-01-20T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.38
353091,Bedehaven Close,2024-01-20T11:20:00.000+00:00,feeder,4,N Current (RMS),A,23.3
353091,Bedehaven Close,2024-01-20T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.2
353091,Bedehaven Close,2024-01-20T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.6
353091,Bedehaven Close,2024-01-20T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,30.9
353091,Bedehaven Close,2024-01-20T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
353091,Bedehaven Close,2024-01-20T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
353091,Bedehaven Close,2024-01-20T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.05
353091,Bedehaven Close,2024-01-20T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.39
353091,Bedehaven Close,2024-01-20T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.67
353091,Bedehaven Close,2024-01-20T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.75
353091,Bedehaven Close,2024-01-20T11:20:00.000+00:00,feeder,3,N Current (RMS),A,25.1
353091,Bedehaven Close,2024-01-20T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,36.3
353091,Bedehaven Close,2024-01-20T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.8
353091,Bedehaven Close,2024-01-20T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.0
353091,Bedehaven Close,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.63
353091,Bedehaven Close,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
353091,Bedehaven Close,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
353091,Bedehaven Close,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.98
353091,Bedehaven Close,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.25
353091,Bedehaven Close,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.66
353091,Bedehaven Close,2024-01-20T11:20:00.000+00:00,feeder,2,N Current (RMS),A,26.3
353091,Bedehaven Close,2024-01-20T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,41.6
353091,Bedehaven Close,2024-01-20T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,51.2
353091,Bedehaven Close,2024-01-20T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,56.5
353091,Bedehaven Close,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
353091,Bedehaven Close,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
353091,Bedehaven Close,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
353091,Bedehaven Close,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.09
353091,Bedehaven Close,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.27
353091,Bedehaven Close,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.45
353091,Bedehaven Close,2024-01-20T11:20:00.000+00:00,feeder,1,N Current (RMS),A,3.6
353091,Bedehaven Close,2024-01-20T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.1
353091,Bedehaven Close,2024-01-20T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.4
353091,Bedehaven Close,2024-01-20T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.2
353091,Bedehaven Close,2024-01-20T11:20:00.000+00:00,transformer,,Temperature,C,19.0
353091,Bedehaven Close,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
353091,Bedehaven Close,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
353091,Bedehaven Close,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
353091,Bedehaven Close,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
353091,Bedehaven Close,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
353091,Bedehaven Close,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
353091,Bedehaven Close,2024-01-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
353091,Bedehaven Close,2024-01-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
353091,Bedehaven Close,2024-01-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
353091,Bedehaven Close,2024-01-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,19.17
353091,Bedehaven Close,2024-01-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,25.1
353091,Bedehaven Close,2024-01-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,27.23
353091,Bedehaven Close,2024-01-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,48.0
353091,Bedehaven Close,2024-01-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
353091,Bedehaven Close,2024-01-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
353091,Bedehaven Close,2024-01-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
353091,Bedehaven Close,2024-01-20T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
353091,Bedehaven Close,2024-01-20T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
353091,Bedehaven Close,2024-01-20T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
353091,Bedehaven Close,2024-01-20T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.44
353091,Bedehaven Close,2024-01-20T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.94
353091,Bedehaven Close,2024-01-20T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.56
353091,Bedehaven Close,2024-01-20T11:10:00.000+00:00,feeder,4,N Current (RMS),A,63.8
353091,Bedehaven Close,2024-01-20T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.7
353091,Bedehaven Close,2024-01-20T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.5
353091,Bedehaven Close,2024-01-20T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,77.5
353091,Bedehaven Close,2024-01-20T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
353091,Bedehaven Close,2024-01-20T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
353091,Bedehaven Close,2024-01-20T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.93
353091,Bedehaven Close,2024-01-20T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.7
353091,Bedehaven Close,2024-01-20T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.31
353091,Bedehaven Close,2024-01-20T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.16
353091,Bedehaven Close,2024-01-20T11:10:00.000+00:00,feeder,3,N Current (RMS),A,28.4
353091,Bedehaven Close,2024-01-20T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.4
353091,Bedehaven Close,2024-01-20T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.4
353091,Bedehaven Close,2024-01-20T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.3
353091,Bedehaven Close,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.92
353091,Bedehaven Close,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.57
353091,Bedehaven Close,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
353091,Bedehaven Close,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.57
353091,Bedehaven Close,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.65
353091,Bedehaven Close,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.01
353091,Bedehaven Close,2024-01-20T11:10:00.000+00:00,feeder,2,N Current (RMS),A,27.8
353091,Bedehaven Close,2024-01-20T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.5
353091,Bedehaven Close,2024-01-20T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,48.7
353091,Bedehaven Close,2024-01-20T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.6
353091,Bedehaven Close,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
353091,Bedehaven Close,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
353091,Bedehaven Close,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
353091,Bedehaven Close,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.11
353091,Bedehaven Close,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.78
353091,Bedehaven Close,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.41
353091,Bedehaven Close,2024-01-20T11:10:00.000+00:00,feeder,1,N Current (RMS),A,5.9
353091,Bedehaven Close,2024-01-20T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.5
353091,Bedehaven Close,2024-01-20T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.6
353091,Bedehaven Close,2024-01-20T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
353091,Bedehaven Close,2024-01-20T11:10:00.000+00:00,transformer,,Temperature,C,18.9
353091,Bedehaven Close,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
353091,Bedehaven Close,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
353091,Bedehaven Close,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
353091,Bedehaven Close,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
353091,Bedehaven Close,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
353091,Bedehaven Close,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
353091,Bedehaven Close,2024-01-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
353091,Bedehaven Close,2024-01-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
353091,Bedehaven Close,2024-01-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
353091,Bedehaven Close,2024-01-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,16.82
353091,Bedehaven Close,2024-01-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,24.68
353091,Bedehaven Close,2024-01-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,32.15
353091,Bedehaven Close,2024-01-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,67.3
353091,Bedehaven Close,2024-01-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
353091,Bedehaven Close,2024-01-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
353091,Bedehaven Close,2024-01-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
353091,Bedehaven Close,2024-01-20T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
353091,Bedehaven Close,2024-01-20T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
353091,Bedehaven Close,2024-01-20T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
353091,Bedehaven Close,2024-01-20T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.55
353091,Bedehaven Close,2024-01-20T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.62
353091,Bedehaven Close,2024-01-20T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.66
353091,Bedehaven Close,2024-01-20T11:00:00.000+00:00,feeder,4,N Current (RMS),A,66.2
353091,Bedehaven Close,2024-01-20T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.5
353091,Bedehaven Close,2024-01-20T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.6
353091,Bedehaven Close,2024-01-20T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,82.7
353091,Bedehaven Close,2024-01-20T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
353091,Bedehaven Close,2024-01-20T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
353091,Bedehaven Close,2024-01-20T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.66
353091,Bedehaven Close,2024-01-20T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
353091,Bedehaven Close,2024-01-20T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.26
353091,Bedehaven Close,2024-01-20T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.21
353091,Bedehaven Close,2024-01-20T11:00:00.000+00:00,feeder,3,N Current (RMS),A,38.4
353091,Bedehaven Close,2024-01-20T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,51.8
353091,Bedehaven Close,2024-01-20T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,42.2
353091,Bedehaven Close,2024-01-20T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.1
353091,Bedehaven Close,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.23
353091,Bedehaven Close,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
353091,Bedehaven Close,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
353091,Bedehaven Close,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.03
353091,Bedehaven Close,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.15
353091,Bedehaven Close,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.94
353091,Bedehaven Close,2024-01-20T11:00:00.000+00:00,feeder,2,N Current (RMS),A,29.1
353091,Bedehaven Close,2024-01-20T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.0
353091,Bedehaven Close,2024-01-20T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,50.7
353091,Bedehaven Close,2024-01-20T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.2
353091,Bedehaven Close,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
353091,Bedehaven Close,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
353091,Bedehaven Close,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.17
353091,Bedehaven Close,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
353091,Bedehaven Close,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.35
353091,Bedehaven Close,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.61
353091,Bedehaven Close,2024-01-20T11:00:00.000+00:00,feeder,1,N Current (RMS),A,3.7
353091,Bedehaven Close,2024-01-20T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.9
353091,Bedehaven Close,2024-01-20T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.7
353091,Bedehaven Close,2024-01-20T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
353091,Bedehaven Close,2024-01-20T11:00:00.000+00:00,transformer,,Temperature,C,18.8
353091,Bedehaven Close,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
353091,Bedehaven Close,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
353091,Bedehaven Close,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
353091,Bedehaven Close,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
353091,Bedehaven Close,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
353091,Bedehaven Close,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
353091,Bedehaven Close,2024-01-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
353091,Bedehaven Close,2024-01-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
