Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353091,Bedehaven Close,2024-01-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
353091,Bedehaven Close,2024-01-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,22.58
353091,Bedehaven Close,2024-01-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,26.38
353091,Bedehaven Close,2024-01-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,34.42
353091,Bedehaven Close,2024-01-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,56.3
353091,Bedehaven Close,2024-01-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
353091,Bedehaven Close,2024-01-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
353091,Bedehaven Close,2024-01-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
353091,Bedehaven Close,2024-01-20T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
353091,Bedehaven Close,2024-01-20T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
353091,Bedehaven Close,2024-01-20T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
353091,Bedehaven Close,2024-01-20T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.7
353091,Bedehaven Close,2024-01-20T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.03
353091,Bedehaven Close,2024-01-20T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.07
353091,Bedehaven Close,2024-01-20T10:50:00.000+00:00,feeder,4,N Current (RMS),A,33.3
353091,Bedehaven Close,2024-01-20T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.5
353091,Bedehaven Close,2024-01-20T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.8
353091,Bedehaven Close,2024-01-20T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,44.3
353091,Bedehaven Close,2024-01-20T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.35
353091,Bedehaven Close,2024-01-20T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
353091,Bedehaven Close,2024-01-20T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.53
353091,Bedehaven Close,2024-01-20T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.01
353091,Bedehaven Close,2024-01-20T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.84
353091,Bedehaven Close,2024-01-20T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.68
353091,Bedehaven Close,2024-01-20T10:50:00.000+00:00,feeder,3,N Current (RMS),A,26.0
353091,Bedehaven Close,2024-01-20T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,34.7
353091,Bedehaven Close,2024-01-20T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,36.8
353091,Bedehaven Close,2024-01-20T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,47.5
353091,Bedehaven Close,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.74
353091,Bedehaven Close,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.46
353091,Bedehaven Close,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
353091,Bedehaven Close,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.8
353091,Bedehaven Close,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.82
353091,Bedehaven Close,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.32
353091,Bedehaven Close,2024-01-20T10:50:00.000+00:00,feeder,2,N Current (RMS),A,24.9
353091,Bedehaven Close,2024-01-20T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.5
353091,Bedehaven Close,2024-01-20T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.8
353091,Bedehaven Close,2024-01-20T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,43.1
353091,Bedehaven Close,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
353091,Bedehaven Close,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
353091,Bedehaven Close,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
353091,Bedehaven Close,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.09
353091,Bedehaven Close,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.21
353091,Bedehaven Close,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.4
353091,Bedehaven Close,2024-01-20T10:50:00.000+00:00,feeder,1,N Current (RMS),A,7.4
353091,Bedehaven Close,2024-01-20T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
353091,Bedehaven Close,2024-01-20T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.6
353091,Bedehaven Close,2024-01-20T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.9
353091,Bedehaven Close,2024-01-20T10:50:00.000+00:00,transformer,,Temperature,C,18.7
353091,Bedehaven Close,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
353091,Bedehaven Close,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
353091,Bedehaven Close,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
353091,Bedehaven Close,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
353091,Bedehaven Close,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
353091,Bedehaven Close,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
353091,Bedehaven Close,2024-01-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
353091,Bedehaven Close,2024-01-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
353091,Bedehaven Close,2024-01-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
353091,Bedehaven Close,2024-01-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,18.6
353091,Bedehaven Close,2024-01-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,21.9
353091,Bedehaven Close,2024-01-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,30.47
353091,Bedehaven Close,2024-01-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,59.2
353091,Bedehaven Close,2024-01-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
353091,Bedehaven Close,2024-01-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
353091,Bedehaven Close,2024-01-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
353091,Bedehaven Close,2024-01-20T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
353091,Bedehaven Close,2024-01-20T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
353091,Bedehaven Close,2024-01-20T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
353091,Bedehaven Close,2024-01-20T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.15
353091,Bedehaven Close,2024-01-20T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.69
353091,Bedehaven Close,2024-01-20T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.93
353091,Bedehaven Close,2024-01-20T10:40:00.000+00:00,feeder,4,N Current (RMS),A,8.2
353091,Bedehaven Close,2024-01-20T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.5
353091,Bedehaven Close,2024-01-20T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.8
353091,Bedehaven Close,2024-01-20T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.0
353091,Bedehaven Close,2024-01-20T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.82
353091,Bedehaven Close,2024-01-20T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
353091,Bedehaven Close,2024-01-20T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.8
353091,Bedehaven Close,2024-01-20T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.34
353091,Bedehaven Close,2024-01-20T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.06
353091,Bedehaven Close,2024-01-20T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.07
353091,Bedehaven Close,2024-01-20T10:40:00.000+00:00,feeder,3,N Current (RMS),A,33.9
353091,Bedehaven Close,2024-01-20T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.8
353091,Bedehaven Close,2024-01-20T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.5
353091,Bedehaven Close,2024-01-20T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,52.1
353091,Bedehaven Close,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.63
353091,Bedehaven Close,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
353091,Bedehaven Close,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
353091,Bedehaven Close,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
353091,Bedehaven Close,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.05
353091,Bedehaven Close,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.94
353091,Bedehaven Close,2024-01-20T10:40:00.000+00:00,feeder,2,N Current (RMS),A,21.2
353091,Bedehaven Close,2024-01-20T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.6
353091,Bedehaven Close,2024-01-20T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.5
353091,Bedehaven Close,2024-01-20T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.6
353091,Bedehaven Close,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
353091,Bedehaven Close,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
353091,Bedehaven Close,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
353091,Bedehaven Close,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.66
353091,Bedehaven Close,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.4
353091,Bedehaven Close,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.37
353091,Bedehaven Close,2024-01-20T10:40:00.000+00:00,feeder,1,N Current (RMS),A,5.5
353091,Bedehaven Close,2024-01-20T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
353091,Bedehaven Close,2024-01-20T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.8
353091,Bedehaven Close,2024-01-20T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.9
353091,Bedehaven Close,2024-01-20T10:40:00.000+00:00,transformer,,Temperature,C,18.6
353091,Bedehaven Close,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
353091,Bedehaven Close,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
353091,Bedehaven Close,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
353091,Bedehaven Close,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
353091,Bedehaven Close,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
353091,Bedehaven Close,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
353091,Bedehaven Close,2024-01-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
353091,Bedehaven Close,2024-01-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
353091,Bedehaven Close,2024-01-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
353091,Bedehaven Close,2024-01-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,19.15
353091,Bedehaven Close,2024-01-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,19.21
353091,Bedehaven Close,2024-01-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,22.32
353091,Bedehaven Close,2024-01-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,52.5
353091,Bedehaven Close,2024-01-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
353091,Bedehaven Close,2024-01-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
353091,Bedehaven Close,2024-01-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
353091,Bedehaven Close,2024-01-20T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
353091,Bedehaven Close,2024-01-20T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
353091,Bedehaven Close,2024-01-20T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
353091,Bedehaven Close,2024-01-20T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.38
353091,Bedehaven Close,2024-01-20T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.33
353091,Bedehaven Close,2024-01-20T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.26
353091,Bedehaven Close,2024-01-20T10:30:00.000+00:00,feeder,4,N Current (RMS),A,10.4
353091,Bedehaven Close,2024-01-20T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.6
353091,Bedehaven Close,2024-01-20T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.3
353091,Bedehaven Close,2024-01-20T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.1
353091,Bedehaven Close,2024-01-20T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.22
353091,Bedehaven Close,2024-01-20T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
353091,Bedehaven Close,2024-01-20T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.35
353091,Bedehaven Close,2024-01-20T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.97
353091,Bedehaven Close,2024-01-20T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.26
353091,Bedehaven Close,2024-01-20T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.53
353091,Bedehaven Close,2024-01-20T10:30:00.000+00:00,feeder,3,N Current (RMS),A,32.7
353091,Bedehaven Close,2024-01-20T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,41.9
353091,Bedehaven Close,2024-01-20T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.9
353091,Bedehaven Close,2024-01-20T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.6
353091,Bedehaven Close,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.3
353091,Bedehaven Close,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
353091,Bedehaven Close,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
353091,Bedehaven Close,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.68
353091,Bedehaven Close,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.74
353091,Bedehaven Close,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.09
353091,Bedehaven Close,2024-01-20T10:30:00.000+00:00,feeder,2,N Current (RMS),A,22.2
353091,Bedehaven Close,2024-01-20T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.2
353091,Bedehaven Close,2024-01-20T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.3
353091,Bedehaven Close,2024-01-20T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.2
353091,Bedehaven Close,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
353091,Bedehaven Close,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
353091,Bedehaven Close,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
353091,Bedehaven Close,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.37
353091,Bedehaven Close,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.97
353091,Bedehaven Close,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.38
353091,Bedehaven Close,2024-01-20T10:30:00.000+00:00,feeder,1,N Current (RMS),A,8.6
353091,Bedehaven Close,2024-01-20T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.5
353091,Bedehaven Close,2024-01-20T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.7
353091,Bedehaven Close,2024-01-20T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
353091,Bedehaven Close,2024-01-20T10:30:00.000+00:00,transformer,,Temperature,C,18.5
353091,Bedehaven Close,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
353091,Bedehaven Close,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
353091,Bedehaven Close,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
353091,Bedehaven Close,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
353091,Bedehaven Close,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
353091,Bedehaven Close,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
353091,Bedehaven Close,2024-01-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
353091,Bedehaven Close,2024-01-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
353091,Bedehaven Close,2024-01-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
353091,Bedehaven Close,2024-01-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,19.39
353091,Bedehaven Close,2024-01-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,21.3
353091,Bedehaven Close,2024-01-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,16.26
353091,Bedehaven Close,2024-01-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,44.4
353091,Bedehaven Close,2024-01-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
353091,Bedehaven Close,2024-01-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
353091,Bedehaven Close,2024-01-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
353091,Bedehaven Close,2024-01-20T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
353091,Bedehaven Close,2024-01-20T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
353091,Bedehaven Close,2024-01-20T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
353091,Bedehaven Close,2024-01-20T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
353091,Bedehaven Close,2024-01-20T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.69
353091,Bedehaven Close,2024-01-20T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.23
353091,Bedehaven Close,2024-01-20T10:20:00.000+00:00,feeder,4,N Current (RMS),A,16.4
353091,Bedehaven Close,2024-01-20T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.7
353091,Bedehaven Close,2024-01-20T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.8
353091,Bedehaven Close,2024-01-20T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.1
353091,Bedehaven Close,2024-01-20T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
353091,Bedehaven Close,2024-01-20T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.2
353091,Bedehaven Close,2024-01-20T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.35
353091,Bedehaven Close,2024-01-20T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.42
353091,Bedehaven Close,2024-01-20T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.52
353091,Bedehaven Close,2024-01-20T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.74
353091,Bedehaven Close,2024-01-20T10:20:00.000+00:00,feeder,3,N Current (RMS),A,31.5
353091,Bedehaven Close,2024-01-20T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,39.9
353091,Bedehaven Close,2024-01-20T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.5
353091,Bedehaven Close,2024-01-20T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.2
353091,Bedehaven Close,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
353091,Bedehaven Close,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
353091,Bedehaven Close,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
353091,Bedehaven Close,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.48
353091,Bedehaven Close,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.94
353091,Bedehaven Close,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.56
353091,Bedehaven Close,2024-01-20T10:20:00.000+00:00,feeder,2,N Current (RMS),A,25.6
353091,Bedehaven Close,2024-01-20T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.7
353091,Bedehaven Close,2024-01-20T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,45.8
353091,Bedehaven Close,2024-01-20T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.1
353091,Bedehaven Close,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
353091,Bedehaven Close,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
353091,Bedehaven Close,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
353091,Bedehaven Close,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.22
353091,Bedehaven Close,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.4
353091,Bedehaven Close,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.25
353091,Bedehaven Close,2024-01-20T10:20:00.000+00:00,feeder,1,N Current (RMS),A,17.6
353091,Bedehaven Close,2024-01-20T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.4
353091,Bedehaven Close,2024-01-20T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.8
353091,Bedehaven Close,2024-01-20T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.7
353091,Bedehaven Close,2024-01-20T10:20:00.000+00:00,transformer,,Temperature,C,18.4
353091,Bedehaven Close,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
353091,Bedehaven Close,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
353091,Bedehaven Close,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
353091,Bedehaven Close,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
353091,Bedehaven Close,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
353091,Bedehaven Close,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
353091,Bedehaven Close,2024-01-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
353091,Bedehaven Close,2024-01-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
353091,Bedehaven Close,2024-01-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
353091,Bedehaven Close,2024-01-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,17.67
353091,Bedehaven Close,2024-01-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,24.55
353091,Bedehaven Close,2024-01-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,16.78
353091,Bedehaven Close,2024-01-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,49.3
353091,Bedehaven Close,2024-01-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
353091,Bedehaven Close,2024-01-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
353091,Bedehaven Close,2024-01-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
353091,Bedehaven Close,2024-01-20T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
353091,Bedehaven Close,2024-01-20T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
353091,Bedehaven Close,2024-01-20T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
353091,Bedehaven Close,2024-01-20T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.9
353091,Bedehaven Close,2024-01-20T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.15
353091,Bedehaven Close,2024-01-20T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.41
353091,Bedehaven Close,2024-01-20T10:10:00.000+00:00,feeder,4,N Current (RMS),A,26.5
353091,Bedehaven Close,2024-01-20T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.1
353091,Bedehaven Close,2024-01-20T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.5
353091,Bedehaven Close,2024-01-20T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,33.5
353091,Bedehaven Close,2024-01-20T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.21
353091,Bedehaven Close,2024-01-20T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.22
353091,Bedehaven Close,2024-01-20T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.68
353091,Bedehaven Close,2024-01-20T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.78
353091,Bedehaven Close,2024-01-20T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.53
353091,Bedehaven Close,2024-01-20T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.25
353091,Bedehaven Close,2024-01-20T10:10:00.000+00:00,feeder,3,N Current (RMS),A,34.0
353091,Bedehaven Close,2024-01-20T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,39.4
353091,Bedehaven Close,2024-01-20T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.4
353091,Bedehaven Close,2024-01-20T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.5
353091,Bedehaven Close,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
353091,Bedehaven Close,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
353091,Bedehaven Close,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
353091,Bedehaven Close,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.51
353091,Bedehaven Close,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.86
353091,Bedehaven Close,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.71
353091,Bedehaven Close,2024-01-20T10:10:00.000+00:00,feeder,2,N Current (RMS),A,23.8
353091,Bedehaven Close,2024-01-20T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.4
353091,Bedehaven Close,2024-01-20T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,46.0
353091,Bedehaven Close,2024-01-20T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.2
353091,Bedehaven Close,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
353091,Bedehaven Close,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
353091,Bedehaven Close,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.4
353091,Bedehaven Close,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.15
353091,Bedehaven Close,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.57
353091,Bedehaven Close,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.13
353091,Bedehaven Close,2024-01-20T10:10:00.000+00:00,feeder,1,N Current (RMS),A,35.1
353091,Bedehaven Close,2024-01-20T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.2
353091,Bedehaven Close,2024-01-20T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.9
353091,Bedehaven Close,2024-01-20T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.9
353091,Bedehaven Close,2024-01-20T10:10:00.000+00:00,transformer,,Temperature,C,18.3
353091,Bedehaven Close,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
353091,Bedehaven Close,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
353091,Bedehaven Close,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
353091,Bedehaven Close,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
353091,Bedehaven Close,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
353091,Bedehaven Close,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
353091,Bedehaven Close,2024-01-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
353091,Bedehaven Close,2024-01-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
353091,Bedehaven Close,2024-01-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
353091,Bedehaven Close,2024-01-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,18.04
353091,Bedehaven Close,2024-01-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,31.11
353091,Bedehaven Close,2024-01-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,20.51
353091,Bedehaven Close,2024-01-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,62.0
353091,Bedehaven Close,2024-01-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
353091,Bedehaven Close,2024-01-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
353091,Bedehaven Close,2024-01-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
353091,Bedehaven Close,2024-01-20T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
353091,Bedehaven Close,2024-01-20T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
353091,Bedehaven Close,2024-01-20T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
353091,Bedehaven Close,2024-01-20T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.34
353091,Bedehaven Close,2024-01-20T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.81
353091,Bedehaven Close,2024-01-20T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.16
353091,Bedehaven Close,2024-01-20T10:00:00.000+00:00,feeder,4,N Current (RMS),A,20.7
353091,Bedehaven Close,2024-01-20T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.2
353091,Bedehaven Close,2024-01-20T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.0
353091,Bedehaven Close,2024-01-20T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.1
353091,Bedehaven Close,2024-01-20T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
353091,Bedehaven Close,2024-01-20T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.33
353091,Bedehaven Close,2024-01-20T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.47
353091,Bedehaven Close,2024-01-20T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.45
353091,Bedehaven Close,2024-01-20T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.73
353091,Bedehaven Close,2024-01-20T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.75
353091,Bedehaven Close,2024-01-20T10:00:00.000+00:00,feeder,3,N Current (RMS),A,44.2
353091,Bedehaven Close,2024-01-20T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.1
353091,Bedehaven Close,2024-01-20T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.7
353091,Bedehaven Close,2024-01-20T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,73.7
353091,Bedehaven Close,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.36
353091,Bedehaven Close,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
353091,Bedehaven Close,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
353091,Bedehaven Close,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.52
353091,Bedehaven Close,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.25
353091,Bedehaven Close,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.96
353091,Bedehaven Close,2024-01-20T10:00:00.000+00:00,feeder,2,N Current (RMS),A,34.3
353091,Bedehaven Close,2024-01-20T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.3
353091,Bedehaven Close,2024-01-20T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,52.0
353091,Bedehaven Close,2024-01-20T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,62.0
353091,Bedehaven Close,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
353091,Bedehaven Close,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
353091,Bedehaven Close,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.27
353091,Bedehaven Close,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.29
353091,Bedehaven Close,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.98
353091,Bedehaven Close,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.33
353091,Bedehaven Close,2024-01-20T10:00:00.000+00:00,feeder,1,N Current (RMS),A,13.8
353091,Bedehaven Close,2024-01-20T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
353091,Bedehaven Close,2024-01-20T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.7
353091,Bedehaven Close,2024-01-20T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
353091,Bedehaven Close,2024-01-20T10:00:00.000+00:00,transformer,,Temperature,C,18.2
353091,Bedehaven Close,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
353091,Bedehaven Close,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
353091,Bedehaven Close,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
353091,Bedehaven Close,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
353091,Bedehaven Close,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
353091,Bedehaven Close,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
353091,Bedehaven Close,2024-01-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
353091,Bedehaven Close,2024-01-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
353091,Bedehaven Close,2024-01-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
353091,Bedehaven Close,2024-01-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,14.02
353091,Bedehaven Close,2024-01-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,25.76
353091,Bedehaven Close,2024-01-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,33.2
353091,Bedehaven Close,2024-01-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,63.4
353091,Bedehaven Close,2024-01-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
353091,Bedehaven Close,2024-01-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
353091,Bedehaven Close,2024-01-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
353091,Bedehaven Close,2024-01-20T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
353091,Bedehaven Close,2024-01-20T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
353091,Bedehaven Close,2024-01-20T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
353091,Bedehaven Close,2024-01-20T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.34
353091,Bedehaven Close,2024-01-20T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.2
353091,Bedehaven Close,2024-01-20T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.16
353091,Bedehaven Close,2024-01-20T09:50:00.000+00:00,feeder,4,N Current (RMS),A,12.1
353091,Bedehaven Close,2024-01-20T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.5
353091,Bedehaven Close,2024-01-20T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.2
353091,Bedehaven Close,2024-01-20T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.4
353091,Bedehaven Close,2024-01-20T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.24
353091,Bedehaven Close,2024-01-20T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.28
353091,Bedehaven Close,2024-01-20T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.75
353091,Bedehaven Close,2024-01-20T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.78
353091,Bedehaven Close,2024-01-20T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.56
353091,Bedehaven Close,2024-01-20T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.64
353091,Bedehaven Close,2024-01-20T09:50:00.000+00:00,feeder,3,N Current (RMS),A,54.4
353091,Bedehaven Close,2024-01-20T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,74.9
353091,Bedehaven Close,2024-01-20T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.4
353091,Bedehaven Close,2024-01-20T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,70.6
353091,Bedehaven Close,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.37
353091,Bedehaven Close,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
353091,Bedehaven Close,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
353091,Bedehaven Close,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.02
353091,Bedehaven Close,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.98
353091,Bedehaven Close,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.84
353091,Bedehaven Close,2024-01-20T09:50:00.000+00:00,feeder,2,N Current (RMS),A,38.8
353091,Bedehaven Close,2024-01-20T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,45.6
353091,Bedehaven Close,2024-01-20T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,70.7
353091,Bedehaven Close,2024-01-20T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,61.8
353091,Bedehaven Close,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.14
353091,Bedehaven Close,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
353091,Bedehaven Close,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.32
353091,Bedehaven Close,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.34
353091,Bedehaven Close,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.16
353091,Bedehaven Close,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.85
353091,Bedehaven Close,2024-01-20T09:50:00.000+00:00,feeder,1,N Current (RMS),A,9.3
353091,Bedehaven Close,2024-01-20T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.2
353091,Bedehaven Close,2024-01-20T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.2
353091,Bedehaven Close,2024-01-20T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
353091,Bedehaven Close,2024-01-20T09:50:00.000+00:00,transformer,,Temperature,C,18.2
353091,Bedehaven Close,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
353091,Bedehaven Close,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
353091,Bedehaven Close,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
353091,Bedehaven Close,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
353091,Bedehaven Close,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
353091,Bedehaven Close,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
353091,Bedehaven Close,2024-01-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
353091,Bedehaven Close,2024-01-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
353091,Bedehaven Close,2024-01-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
353091,Bedehaven Close,2024-01-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,29.79
353091,Bedehaven Close,2024-01-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,30.9
353091,Bedehaven Close,2024-01-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,34.5
353091,Bedehaven Close,2024-01-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,61.1
353091,Bedehaven Close,2024-01-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
353091,Bedehaven Close,2024-01-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
353091,Bedehaven Close,2024-01-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
353091,Bedehaven Close,2024-01-20T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
353091,Bedehaven Close,2024-01-20T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
353091,Bedehaven Close,2024-01-20T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.21
353091,Bedehaven Close,2024-01-20T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.81
353091,Bedehaven Close,2024-01-20T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.98
353091,Bedehaven Close,2024-01-20T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.76
353091,Bedehaven Close,2024-01-20T09:40:00.000+00:00,feeder,4,N Current (RMS),A,24.0
353091,Bedehaven Close,2024-01-20T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.5
353091,Bedehaven Close,2024-01-20T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.2
353091,Bedehaven Close,2024-01-20T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.4
353091,Bedehaven Close,2024-01-20T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
353091,Bedehaven Close,2024-01-20T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
353091,Bedehaven Close,2024-01-20T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.54
353091,Bedehaven Close,2024-01-20T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.97
353091,Bedehaven Close,2024-01-20T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.91
353091,Bedehaven Close,2024-01-20T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.36
353091,Bedehaven Close,2024-01-20T09:40:00.000+00:00,feeder,3,N Current (RMS),A,26.3
353091,Bedehaven Close,2024-01-20T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,44.2
353091,Bedehaven Close,2024-01-20T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.0
353091,Bedehaven Close,2024-01-20T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,39.8
353091,Bedehaven Close,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
353091,Bedehaven Close,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.49
353091,Bedehaven Close,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
353091,Bedehaven Close,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.61
353091,Bedehaven Close,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.75
353091,Bedehaven Close,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,24.12
353091,Bedehaven Close,2024-01-20T09:40:00.000+00:00,feeder,2,N Current (RMS),A,65.9
353091,Bedehaven Close,2024-01-20T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,40.0
353091,Bedehaven Close,2024-01-20T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,55.4
353091,Bedehaven Close,2024-01-20T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,101.4
353091,Bedehaven Close,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
353091,Bedehaven Close,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
353091,Bedehaven Close,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
353091,Bedehaven Close,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.37
353091,Bedehaven Close,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.41
353091,Bedehaven Close,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.16
353091,Bedehaven Close,2024-01-20T09:40:00.000+00:00,feeder,1,N Current (RMS),A,1.9
353091,Bedehaven Close,2024-01-20T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.9
353091,Bedehaven Close,2024-01-20T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.9
353091,Bedehaven Close,2024-01-20T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.3
353091,Bedehaven Close,2024-01-20T09:40:00.000+00:00,transformer,,Temperature,C,18.1
353091,Bedehaven Close,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
353091,Bedehaven Close,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
353091,Bedehaven Close,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
353091,Bedehaven Close,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
353091,Bedehaven Close,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
353091,Bedehaven Close,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
353091,Bedehaven Close,2024-01-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
353091,Bedehaven Close,2024-01-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
353091,Bedehaven Close,2024-01-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
353091,Bedehaven Close,2024-01-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,21.01
353091,Bedehaven Close,2024-01-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,29.05
353091,Bedehaven Close,2024-01-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,36.39
353091,Bedehaven Close,2024-01-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,74.6
353091,Bedehaven Close,2024-01-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
353091,Bedehaven Close,2024-01-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
353091,Bedehaven Close,2024-01-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
353091,Bedehaven Close,2024-01-20T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
353091,Bedehaven Close,2024-01-20T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
353091,Bedehaven Close,2024-01-20T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.14
353091,Bedehaven Close,2024-01-20T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.46
353091,Bedehaven Close,2024-01-20T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.5
353091,Bedehaven Close,2024-01-20T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.31
353091,Bedehaven Close,2024-01-20T09:30:00.000+00:00,feeder,4,N Current (RMS),A,34.5
353091,Bedehaven Close,2024-01-20T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.0
353091,Bedehaven Close,2024-01-20T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.5
353091,Bedehaven Close,2024-01-20T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,51.2
353091,Bedehaven Close,2024-01-20T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
353091,Bedehaven Close,2024-01-20T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
353091,Bedehaven Close,2024-01-20T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.83
353091,Bedehaven Close,2024-01-20T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.07
353091,Bedehaven Close,2024-01-20T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.47
353091,Bedehaven Close,2024-01-20T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.03
353091,Bedehaven Close,2024-01-20T09:30:00.000+00:00,feeder,3,N Current (RMS),A,38.3
353091,Bedehaven Close,2024-01-20T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,44.0
353091,Bedehaven Close,2024-01-20T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,71.8
353091,Bedehaven Close,2024-01-20T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,38.5
353091,Bedehaven Close,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
353091,Bedehaven Close,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.57
353091,Bedehaven Close,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
353091,Bedehaven Close,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.3
353091,Bedehaven Close,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.1
353091,Bedehaven Close,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.89
353091,Bedehaven Close,2024-01-20T09:30:00.000+00:00,feeder,2,N Current (RMS),A,63.8
353091,Bedehaven Close,2024-01-20T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.9
353091,Bedehaven Close,2024-01-20T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.9
353091,Bedehaven Close,2024-01-20T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,87.8
353091,Bedehaven Close,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
353091,Bedehaven Close,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
353091,Bedehaven Close,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
353091,Bedehaven Close,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.33
353091,Bedehaven Close,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.4
353091,Bedehaven Close,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.49
353091,Bedehaven Close,2024-01-20T09:30:00.000+00:00,feeder,1,N Current (RMS),A,4.0
353091,Bedehaven Close,2024-01-20T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.0
353091,Bedehaven Close,2024-01-20T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.0
353091,Bedehaven Close,2024-01-20T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
353091,Bedehaven Close,2024-01-20T09:30:00.000+00:00,transformer,,Temperature,C,18.1
353091,Bedehaven Close,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
353091,Bedehaven Close,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
353091,Bedehaven Close,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
353091,Bedehaven Close,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
353091,Bedehaven Close,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
353091,Bedehaven Close,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
353091,Bedehaven Close,2024-01-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
353091,Bedehaven Close,2024-01-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
353091,Bedehaven Close,2024-01-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
353091,Bedehaven Close,2024-01-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,17.5
353091,Bedehaven Close,2024-01-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,33.47
353091,Bedehaven Close,2024-01-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,42.72
353091,Bedehaven Close,2024-01-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,94.5
353091,Bedehaven Close,2024-01-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
353091,Bedehaven Close,2024-01-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
353091,Bedehaven Close,2024-01-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.7
353091,Bedehaven Close,2024-01-20T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
353091,Bedehaven Close,2024-01-20T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
353091,Bedehaven Close,2024-01-20T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
353091,Bedehaven Close,2024-01-20T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.32
353091,Bedehaven Close,2024-01-20T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.45
353091,Bedehaven Close,2024-01-20T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.89
353091,Bedehaven Close,2024-01-20T09:20:00.000+00:00,feeder,4,N Current (RMS),A,33.8
353091,Bedehaven Close,2024-01-20T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,48.8
353091,Bedehaven Close,2024-01-20T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.6
353091,Bedehaven Close,2024-01-20T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,31.7
353091,Bedehaven Close,2024-01-20T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.42
353091,Bedehaven Close,2024-01-20T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
353091,Bedehaven Close,2024-01-20T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.28
353091,Bedehaven Close,2024-01-20T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.09
353091,Bedehaven Close,2024-01-20T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.28
353091,Bedehaven Close,2024-01-20T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.92
353091,Bedehaven Close,2024-01-20T09:20:00.000+00:00,feeder,3,N Current (RMS),A,32.4
353091,Bedehaven Close,2024-01-20T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,46.6
353091,Bedehaven Close,2024-01-20T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.8
353091,Bedehaven Close,2024-01-20T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,47.2
353091,Bedehaven Close,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
353091,Bedehaven Close,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
353091,Bedehaven Close,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
353091,Bedehaven Close,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.31
353091,Bedehaven Close,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.54
353091,Bedehaven Close,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.75
353091,Bedehaven Close,2024-01-20T09:20:00.000+00:00,feeder,2,N Current (RMS),A,45.6
353091,Bedehaven Close,2024-01-20T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.1
353091,Bedehaven Close,2024-01-20T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.9
353091,Bedehaven Close,2024-01-20T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,64.8
353091,Bedehaven Close,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
