Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353091,Bedehaven Close,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
353091,Bedehaven Close,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
353091,Bedehaven Close,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.14
353091,Bedehaven Close,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.64
353091,Bedehaven Close,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.24
353091,Bedehaven Close,2024-01-20T09:20:00.000+00:00,feeder,1,N Current (RMS),A,3.7
353091,Bedehaven Close,2024-01-20T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,2.4
353091,Bedehaven Close,2024-01-20T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.1
353091,Bedehaven Close,2024-01-20T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.4
353091,Bedehaven Close,2024-01-20T09:20:00.000+00:00,transformer,,Temperature,C,18.0
353091,Bedehaven Close,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
353091,Bedehaven Close,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
353091,Bedehaven Close,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
353091,Bedehaven Close,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
353091,Bedehaven Close,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
353091,Bedehaven Close,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
353091,Bedehaven Close,2024-01-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
353091,Bedehaven Close,2024-01-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
353091,Bedehaven Close,2024-01-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
353091,Bedehaven Close,2024-01-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,25.58
353091,Bedehaven Close,2024-01-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,20.91
353091,Bedehaven Close,2024-01-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,33.8
353091,Bedehaven Close,2024-01-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,72.8
353091,Bedehaven Close,2024-01-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
353091,Bedehaven Close,2024-01-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
353091,Bedehaven Close,2024-01-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
353091,Bedehaven Close,2024-01-20T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
353091,Bedehaven Close,2024-01-20T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
353091,Bedehaven Close,2024-01-20T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
353091,Bedehaven Close,2024-01-20T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.94
353091,Bedehaven Close,2024-01-20T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.73
353091,Bedehaven Close,2024-01-20T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.68
353091,Bedehaven Close,2024-01-20T09:10:00.000+00:00,feeder,4,N Current (RMS),A,41.4
353091,Bedehaven Close,2024-01-20T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,49.6
353091,Bedehaven Close,2024-01-20T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
353091,Bedehaven Close,2024-01-20T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.2
353091,Bedehaven Close,2024-01-20T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.19
353091,Bedehaven Close,2024-01-20T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
353091,Bedehaven Close,2024-01-20T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.6
353091,Bedehaven Close,2024-01-20T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.86
353091,Bedehaven Close,2024-01-20T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.36
353091,Bedehaven Close,2024-01-20T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.34
353091,Bedehaven Close,2024-01-20T09:10:00.000+00:00,feeder,3,N Current (RMS),A,67.7
353091,Bedehaven Close,2024-01-20T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,90.1
353091,Bedehaven Close,2024-01-20T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.0
353091,Bedehaven Close,2024-01-20T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.6
353091,Bedehaven Close,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
353091,Bedehaven Close,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
353091,Bedehaven Close,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
353091,Bedehaven Close,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.47
353091,Bedehaven Close,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.69
353091,Bedehaven Close,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.25
353091,Bedehaven Close,2024-01-20T09:10:00.000+00:00,feeder,2,N Current (RMS),A,39.8
353091,Bedehaven Close,2024-01-20T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.4
353091,Bedehaven Close,2024-01-20T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.4
353091,Bedehaven Close,2024-01-20T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,56.2
353091,Bedehaven Close,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
353091,Bedehaven Close,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
353091,Bedehaven Close,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
353091,Bedehaven Close,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.79
353091,Bedehaven Close,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.48
353091,Bedehaven Close,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.11
353091,Bedehaven Close,2024-01-20T09:10:00.000+00:00,feeder,1,N Current (RMS),A,3.9
353091,Bedehaven Close,2024-01-20T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.6
353091,Bedehaven Close,2024-01-20T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.5
353091,Bedehaven Close,2024-01-20T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.1
353091,Bedehaven Close,2024-01-20T09:10:00.000+00:00,transformer,,Temperature,C,18.0
353091,Bedehaven Close,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
353091,Bedehaven Close,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
353091,Bedehaven Close,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
353091,Bedehaven Close,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
353091,Bedehaven Close,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
353091,Bedehaven Close,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
353091,Bedehaven Close,2024-01-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
353091,Bedehaven Close,2024-01-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
353091,Bedehaven Close,2024-01-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
353091,Bedehaven Close,2024-01-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,39.07
353091,Bedehaven Close,2024-01-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,17.26
353091,Bedehaven Close,2024-01-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,23.38
353091,Bedehaven Close,2024-01-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,95.1
353091,Bedehaven Close,2024-01-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.7
353091,Bedehaven Close,2024-01-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
353091,Bedehaven Close,2024-01-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
353091,Bedehaven Close,2024-01-20T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
353091,Bedehaven Close,2024-01-20T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
353091,Bedehaven Close,2024-01-20T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
353091,Bedehaven Close,2024-01-20T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.45
353091,Bedehaven Close,2024-01-20T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.71
353091,Bedehaven Close,2024-01-20T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.63
353091,Bedehaven Close,2024-01-20T09:00:00.000+00:00,feeder,4,N Current (RMS),A,23.6
353091,Bedehaven Close,2024-01-20T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.9
353091,Bedehaven Close,2024-01-20T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.9
353091,Bedehaven Close,2024-01-20T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,29.0
353091,Bedehaven Close,2024-01-20T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
353091,Bedehaven Close,2024-01-20T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
353091,Bedehaven Close,2024-01-20T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
353091,Bedehaven Close,2024-01-20T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.46
353091,Bedehaven Close,2024-01-20T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.61
353091,Bedehaven Close,2024-01-20T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.29
353091,Bedehaven Close,2024-01-20T09:00:00.000+00:00,feeder,3,N Current (RMS),A,30.5
353091,Bedehaven Close,2024-01-20T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,47.7
353091,Bedehaven Close,2024-01-20T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.4
353091,Bedehaven Close,2024-01-20T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.3
353091,Bedehaven Close,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.29
353091,Bedehaven Close,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
353091,Bedehaven Close,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
353091,Bedehaven Close,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.73
353091,Bedehaven Close,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.12
353091,Bedehaven Close,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.68
353091,Bedehaven Close,2024-01-20T09:00:00.000+00:00,feeder,2,N Current (RMS),A,29.0
353091,Bedehaven Close,2024-01-20T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.7
353091,Bedehaven Close,2024-01-20T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,46.5
353091,Bedehaven Close,2024-01-20T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.4
353091,Bedehaven Close,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
353091,Bedehaven Close,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
353091,Bedehaven Close,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
353091,Bedehaven Close,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.85
353091,Bedehaven Close,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.39
353091,Bedehaven Close,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.15
353091,Bedehaven Close,2024-01-20T09:00:00.000+00:00,feeder,1,N Current (RMS),A,7.3
353091,Bedehaven Close,2024-01-20T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.9
353091,Bedehaven Close,2024-01-20T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.8
353091,Bedehaven Close,2024-01-20T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.2
353091,Bedehaven Close,2024-01-20T09:00:00.000+00:00,transformer,,Temperature,C,17.9
353091,Bedehaven Close,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
353091,Bedehaven Close,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
353091,Bedehaven Close,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
353091,Bedehaven Close,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
353091,Bedehaven Close,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
353091,Bedehaven Close,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
353091,Bedehaven Close,2024-01-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
353091,Bedehaven Close,2024-01-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
353091,Bedehaven Close,2024-01-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
353091,Bedehaven Close,2024-01-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,20.49
353091,Bedehaven Close,2024-01-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,19.84
353091,Bedehaven Close,2024-01-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,20.75
353091,Bedehaven Close,2024-01-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,44.0
353091,Bedehaven Close,2024-01-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
353091,Bedehaven Close,2024-01-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
353091,Bedehaven Close,2024-01-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
353091,Bedehaven Close,2024-01-20T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
353091,Bedehaven Close,2024-01-20T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
353091,Bedehaven Close,2024-01-20T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
353091,Bedehaven Close,2024-01-20T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.26
353091,Bedehaven Close,2024-01-20T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.34
353091,Bedehaven Close,2024-01-20T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.75
353091,Bedehaven Close,2024-01-20T08:50:00.000+00:00,feeder,4,N Current (RMS),A,32.3
353091,Bedehaven Close,2024-01-20T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.7
353091,Bedehaven Close,2024-01-20T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.8
353091,Bedehaven Close,2024-01-20T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,37.5
353091,Bedehaven Close,2024-01-20T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
353091,Bedehaven Close,2024-01-20T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
353091,Bedehaven Close,2024-01-20T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.45
353091,Bedehaven Close,2024-01-20T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.39
353091,Bedehaven Close,2024-01-20T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.78
353091,Bedehaven Close,2024-01-20T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.27
353091,Bedehaven Close,2024-01-20T08:50:00.000+00:00,feeder,3,N Current (RMS),A,34.0
353091,Bedehaven Close,2024-01-20T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,51.7
353091,Bedehaven Close,2024-01-20T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
353091,Bedehaven Close,2024-01-20T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,39.3
353091,Bedehaven Close,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
353091,Bedehaven Close,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
353091,Bedehaven Close,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
353091,Bedehaven Close,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.43
353091,Bedehaven Close,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.08
353091,Bedehaven Close,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.69
353091,Bedehaven Close,2024-01-20T08:50:00.000+00:00,feeder,2,N Current (RMS),A,25.6
353091,Bedehaven Close,2024-01-20T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.9
353091,Bedehaven Close,2024-01-20T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.4
353091,Bedehaven Close,2024-01-20T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.6
353091,Bedehaven Close,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
353091,Bedehaven Close,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
353091,Bedehaven Close,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
353091,Bedehaven Close,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.91
353091,Bedehaven Close,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
353091,Bedehaven Close,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.2
353091,Bedehaven Close,2024-01-20T08:50:00.000+00:00,feeder,1,N Current (RMS),A,8.8
353091,Bedehaven Close,2024-01-20T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.8
353091,Bedehaven Close,2024-01-20T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.2
353091,Bedehaven Close,2024-01-20T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.3
353091,Bedehaven Close,2024-01-20T08:50:00.000+00:00,transformer,,Temperature,C,17.9
353091,Bedehaven Close,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
353091,Bedehaven Close,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
353091,Bedehaven Close,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
353091,Bedehaven Close,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
353091,Bedehaven Close,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
353091,Bedehaven Close,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
353091,Bedehaven Close,2024-01-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
353091,Bedehaven Close,2024-01-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
353091,Bedehaven Close,2024-01-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
353091,Bedehaven Close,2024-01-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,20.99
353091,Bedehaven Close,2024-01-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,17.19
353091,Bedehaven Close,2024-01-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,24.91
353091,Bedehaven Close,2024-01-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,50.6
353091,Bedehaven Close,2024-01-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
353091,Bedehaven Close,2024-01-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
353091,Bedehaven Close,2024-01-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
353091,Bedehaven Close,2024-01-20T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
353091,Bedehaven Close,2024-01-20T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
353091,Bedehaven Close,2024-01-20T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
353091,Bedehaven Close,2024-01-20T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.19
353091,Bedehaven Close,2024-01-20T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.29
353091,Bedehaven Close,2024-01-20T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.37
353091,Bedehaven Close,2024-01-20T08:40:00.000+00:00,feeder,4,N Current (RMS),A,14.6
353091,Bedehaven Close,2024-01-20T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.0
353091,Bedehaven Close,2024-01-20T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
353091,Bedehaven Close,2024-01-20T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
353091,Bedehaven Close,2024-01-20T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
353091,Bedehaven Close,2024-01-20T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
353091,Bedehaven Close,2024-01-20T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.72
353091,Bedehaven Close,2024-01-20T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.66
353091,Bedehaven Close,2024-01-20T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.26
353091,Bedehaven Close,2024-01-20T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.06
353091,Bedehaven Close,2024-01-20T08:40:00.000+00:00,feeder,3,N Current (RMS),A,33.2
353091,Bedehaven Close,2024-01-20T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,42.1
353091,Bedehaven Close,2024-01-20T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,40.6
353091,Bedehaven Close,2024-01-20T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.0
353091,Bedehaven Close,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
353091,Bedehaven Close,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.95
353091,Bedehaven Close,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
353091,Bedehaven Close,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.26
353091,Bedehaven Close,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.08
353091,Bedehaven Close,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.59
353091,Bedehaven Close,2024-01-20T08:40:00.000+00:00,feeder,2,N Current (RMS),A,42.7
353091,Bedehaven Close,2024-01-20T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
353091,Bedehaven Close,2024-01-20T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.4
353091,Bedehaven Close,2024-01-20T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,56.4
353091,Bedehaven Close,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
353091,Bedehaven Close,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
353091,Bedehaven Close,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
353091,Bedehaven Close,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.55
353091,Bedehaven Close,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.34
353091,Bedehaven Close,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.39
353091,Bedehaven Close,2024-01-20T08:40:00.000+00:00,feeder,1,N Current (RMS),A,5.5
353091,Bedehaven Close,2024-01-20T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.8
353091,Bedehaven Close,2024-01-20T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.7
353091,Bedehaven Close,2024-01-20T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
353091,Bedehaven Close,2024-01-20T08:40:00.000+00:00,transformer,,Temperature,C,17.9
353091,Bedehaven Close,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
353091,Bedehaven Close,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
353091,Bedehaven Close,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
353091,Bedehaven Close,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
353091,Bedehaven Close,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
353091,Bedehaven Close,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
353091,Bedehaven Close,2024-01-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
353091,Bedehaven Close,2024-01-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
353091,Bedehaven Close,2024-01-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
353091,Bedehaven Close,2024-01-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,18.67
353091,Bedehaven Close,2024-01-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,17.98
353091,Bedehaven Close,2024-01-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,25.4
353091,Bedehaven Close,2024-01-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,52.8
353091,Bedehaven Close,2024-01-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
353091,Bedehaven Close,2024-01-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
353091,Bedehaven Close,2024-01-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
353091,Bedehaven Close,2024-01-20T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
353091,Bedehaven Close,2024-01-20T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
353091,Bedehaven Close,2024-01-20T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
353091,Bedehaven Close,2024-01-20T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.42
353091,Bedehaven Close,2024-01-20T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.22
353091,Bedehaven Close,2024-01-20T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.25
353091,Bedehaven Close,2024-01-20T08:30:00.000+00:00,feeder,4,N Current (RMS),A,10.2
353091,Bedehaven Close,2024-01-20T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.1
353091,Bedehaven Close,2024-01-20T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.3
353091,Bedehaven Close,2024-01-20T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.9
353091,Bedehaven Close,2024-01-20T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
353091,Bedehaven Close,2024-01-20T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
353091,Bedehaven Close,2024-01-20T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
353091,Bedehaven Close,2024-01-20T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.32
353091,Bedehaven Close,2024-01-20T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.63
353091,Bedehaven Close,2024-01-20T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.58
353091,Bedehaven Close,2024-01-20T08:30:00.000+00:00,feeder,3,N Current (RMS),A,25.7
353091,Bedehaven Close,2024-01-20T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.0
353091,Bedehaven Close,2024-01-20T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,44.0
353091,Bedehaven Close,2024-01-20T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.8
353091,Bedehaven Close,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
353091,Bedehaven Close,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.97
353091,Bedehaven Close,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
353091,Bedehaven Close,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.98
353091,Bedehaven Close,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.13
353091,Bedehaven Close,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.4
353091,Bedehaven Close,2024-01-20T08:30:00.000+00:00,feeder,2,N Current (RMS),A,34.2
353091,Bedehaven Close,2024-01-20T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
353091,Bedehaven Close,2024-01-20T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.5
353091,Bedehaven Close,2024-01-20T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.3
353091,Bedehaven Close,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
353091,Bedehaven Close,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
353091,Bedehaven Close,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
353091,Bedehaven Close,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.26
353091,Bedehaven Close,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.14
353091,Bedehaven Close,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.26
353091,Bedehaven Close,2024-01-20T08:30:00.000+00:00,feeder,1,N Current (RMS),A,14.1
353091,Bedehaven Close,2024-01-20T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,2.9
353091,Bedehaven Close,2024-01-20T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.8
353091,Bedehaven Close,2024-01-20T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.7
353091,Bedehaven Close,2024-01-20T08:30:00.000+00:00,transformer,,Temperature,C,17.8
353091,Bedehaven Close,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
353091,Bedehaven Close,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
353091,Bedehaven Close,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
353091,Bedehaven Close,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
353091,Bedehaven Close,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
353091,Bedehaven Close,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
353091,Bedehaven Close,2024-01-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
353091,Bedehaven Close,2024-01-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
353091,Bedehaven Close,2024-01-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
353091,Bedehaven Close,2024-01-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,12.45
353091,Bedehaven Close,2024-01-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,23.12
353091,Bedehaven Close,2024-01-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,19.49
353091,Bedehaven Close,2024-01-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,52.9
353091,Bedehaven Close,2024-01-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
353091,Bedehaven Close,2024-01-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
353091,Bedehaven Close,2024-01-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
353091,Bedehaven Close,2024-01-20T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
353091,Bedehaven Close,2024-01-20T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
353091,Bedehaven Close,2024-01-20T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
353091,Bedehaven Close,2024-01-20T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.5
353091,Bedehaven Close,2024-01-20T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.24
353091,Bedehaven Close,2024-01-20T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.58
353091,Bedehaven Close,2024-01-20T08:20:00.000+00:00,feeder,4,N Current (RMS),A,11.8
353091,Bedehaven Close,2024-01-20T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.8
353091,Bedehaven Close,2024-01-20T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.3
353091,Bedehaven Close,2024-01-20T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.3
353091,Bedehaven Close,2024-01-20T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
353091,Bedehaven Close,2024-01-20T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
353091,Bedehaven Close,2024-01-20T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
353091,Bedehaven Close,2024-01-20T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.05
353091,Bedehaven Close,2024-01-20T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.13
353091,Bedehaven Close,2024-01-20T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.79
353091,Bedehaven Close,2024-01-20T08:20:00.000+00:00,feeder,3,N Current (RMS),A,25.4
353091,Bedehaven Close,2024-01-20T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,45.9
353091,Bedehaven Close,2024-01-20T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.3
353091,Bedehaven Close,2024-01-20T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,37.4
353091,Bedehaven Close,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
353091,Bedehaven Close,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.7
353091,Bedehaven Close,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
353091,Bedehaven Close,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.67
353091,Bedehaven Close,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.55
353091,Bedehaven Close,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.08
353091,Bedehaven Close,2024-01-20T08:20:00.000+00:00,feeder,2,N Current (RMS),A,21.9
353091,Bedehaven Close,2024-01-20T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.6
353091,Bedehaven Close,2024-01-20T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.7
353091,Bedehaven Close,2024-01-20T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.9
353091,Bedehaven Close,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
353091,Bedehaven Close,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
353091,Bedehaven Close,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
353091,Bedehaven Close,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.13
353091,Bedehaven Close,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.08
353091,Bedehaven Close,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.65
353091,Bedehaven Close,2024-01-20T08:20:00.000+00:00,feeder,1,N Current (RMS),A,19.6
353091,Bedehaven Close,2024-01-20T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,2.6
353091,Bedehaven Close,2024-01-20T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.7
353091,Bedehaven Close,2024-01-20T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.1
353091,Bedehaven Close,2024-01-20T08:20:00.000+00:00,transformer,,Temperature,C,17.8
353091,Bedehaven Close,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
353091,Bedehaven Close,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
353091,Bedehaven Close,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
353091,Bedehaven Close,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
353091,Bedehaven Close,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
353091,Bedehaven Close,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
353091,Bedehaven Close,2024-01-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
353091,Bedehaven Close,2024-01-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
353091,Bedehaven Close,2024-01-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
353091,Bedehaven Close,2024-01-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,17.09
353091,Bedehaven Close,2024-01-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
353091,Bedehaven Close,2024-01-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,23.09
353091,Bedehaven Close,2024-01-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,37.8
353091,Bedehaven Close,2024-01-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
353091,Bedehaven Close,2024-01-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
353091,Bedehaven Close,2024-01-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
353091,Bedehaven Close,2024-01-20T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
353091,Bedehaven Close,2024-01-20T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
353091,Bedehaven Close,2024-01-20T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
353091,Bedehaven Close,2024-01-20T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.29
353091,Bedehaven Close,2024-01-20T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.22
353091,Bedehaven Close,2024-01-20T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.96
353091,Bedehaven Close,2024-01-20T08:10:00.000+00:00,feeder,4,N Current (RMS),A,12.2
353091,Bedehaven Close,2024-01-20T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.7
353091,Bedehaven Close,2024-01-20T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.3
353091,Bedehaven Close,2024-01-20T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.8
353091,Bedehaven Close,2024-01-20T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.34
353091,Bedehaven Close,2024-01-20T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
353091,Bedehaven Close,2024-01-20T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.51
353091,Bedehaven Close,2024-01-20T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.14
353091,Bedehaven Close,2024-01-20T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.44
353091,Bedehaven Close,2024-01-20T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.98
353091,Bedehaven Close,2024-01-20T08:10:00.000+00:00,feeder,3,N Current (RMS),A,44.5
353091,Bedehaven Close,2024-01-20T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,66.3
353091,Bedehaven Close,2024-01-20T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,34.3
353091,Bedehaven Close,2024-01-20T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,43.6
353091,Bedehaven Close,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.33
353091,Bedehaven Close,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.98
353091,Bedehaven Close,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
353091,Bedehaven Close,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.19
353091,Bedehaven Close,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.82
353091,Bedehaven Close,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.01
353091,Bedehaven Close,2024-01-20T08:10:00.000+00:00,feeder,2,N Current (RMS),A,30.4
353091,Bedehaven Close,2024-01-20T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.9
353091,Bedehaven Close,2024-01-20T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.4
353091,Bedehaven Close,2024-01-20T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.5
353091,Bedehaven Close,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
353091,Bedehaven Close,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
353091,Bedehaven Close,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
353091,Bedehaven Close,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.07
353091,Bedehaven Close,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.81
353091,Bedehaven Close,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.84
353091,Bedehaven Close,2024-01-20T08:10:00.000+00:00,feeder,1,N Current (RMS),A,12.5
353091,Bedehaven Close,2024-01-20T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,2.2
353091,Bedehaven Close,2024-01-20T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.2
353091,Bedehaven Close,2024-01-20T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.7
353091,Bedehaven Close,2024-01-20T08:10:00.000+00:00,transformer,,Temperature,C,17.8
353091,Bedehaven Close,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
353091,Bedehaven Close,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
353091,Bedehaven Close,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
353091,Bedehaven Close,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
353091,Bedehaven Close,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
353091,Bedehaven Close,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
353091,Bedehaven Close,2024-01-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
353091,Bedehaven Close,2024-01-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
353091,Bedehaven Close,2024-01-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
353091,Bedehaven Close,2024-01-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,22.55
353091,Bedehaven Close,2024-01-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,17.29
353091,Bedehaven Close,2024-01-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,25.8
353091,Bedehaven Close,2024-01-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,60.6
353091,Bedehaven Close,2024-01-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
353091,Bedehaven Close,2024-01-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
353091,Bedehaven Close,2024-01-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
353091,Bedehaven Close,2024-01-20T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
353091,Bedehaven Close,2024-01-20T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
353091,Bedehaven Close,2024-01-20T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
353091,Bedehaven Close,2024-01-20T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.94
353091,Bedehaven Close,2024-01-20T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.28
353091,Bedehaven Close,2024-01-20T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.16
353091,Bedehaven Close,2024-01-20T08:00:00.000+00:00,feeder,4,N Current (RMS),A,10.4
353091,Bedehaven Close,2024-01-20T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.5
353091,Bedehaven Close,2024-01-20T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
353091,Bedehaven Close,2024-01-20T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.7
353091,Bedehaven Close,2024-01-20T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.26
353091,Bedehaven Close,2024-01-20T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.24
353091,Bedehaven Close,2024-01-20T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.06
353091,Bedehaven Close,2024-01-20T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.78
353091,Bedehaven Close,2024-01-20T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.03
353091,Bedehaven Close,2024-01-20T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.89
353091,Bedehaven Close,2024-01-20T08:00:00.000+00:00,feeder,3,N Current (RMS),A,36.3
353091,Bedehaven Close,2024-01-20T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,54.2
353091,Bedehaven Close,2024-01-20T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.6
353091,Bedehaven Close,2024-01-20T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,48.2
353091,Bedehaven Close,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.45
353091,Bedehaven Close,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.26
353091,Bedehaven Close,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
353091,Bedehaven Close,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.34
353091,Bedehaven Close,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
353091,Bedehaven Close,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.73
353091,Bedehaven Close,2024-01-20T08:00:00.000+00:00,feeder,2,N Current (RMS),A,45.4
353091,Bedehaven Close,2024-01-20T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.7
353091,Bedehaven Close,2024-01-20T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.4
353091,Bedehaven Close,2024-01-20T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,60.1
353091,Bedehaven Close,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
353091,Bedehaven Close,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
353091,Bedehaven Close,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
353091,Bedehaven Close,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.18
353091,Bedehaven Close,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.07
353091,Bedehaven Close,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.81
353091,Bedehaven Close,2024-01-20T08:00:00.000+00:00,feeder,1,N Current (RMS),A,13.1
353091,Bedehaven Close,2024-01-20T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,2.4
353091,Bedehaven Close,2024-01-20T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.6
353091,Bedehaven Close,2024-01-20T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.6
353091,Bedehaven Close,2024-01-20T08:00:00.000+00:00,transformer,,Temperature,C,17.8
353091,Bedehaven Close,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
353091,Bedehaven Close,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
353091,Bedehaven Close,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
353091,Bedehaven Close,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
353091,Bedehaven Close,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
353091,Bedehaven Close,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
353091,Bedehaven Close,2024-01-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
353091,Bedehaven Close,2024-01-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
353091,Bedehaven Close,2024-01-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
353091,Bedehaven Close,2024-01-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,20.88
353091,Bedehaven Close,2024-01-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,16.38
353091,Bedehaven Close,2024-01-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,30.58
353091,Bedehaven Close,2024-01-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,69.0
353091,Bedehaven Close,2024-01-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
353091,Bedehaven Close,2024-01-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
353091,Bedehaven Close,2024-01-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
353091,Bedehaven Close,2024-01-20T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
353091,Bedehaven Close,2024-01-20T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
353091,Bedehaven Close,2024-01-20T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
353091,Bedehaven Close,2024-01-20T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.76
353091,Bedehaven Close,2024-01-20T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.28
353091,Bedehaven Close,2024-01-20T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.03
353091,Bedehaven Close,2024-01-20T07:50:00.000+00:00,feeder,4,N Current (RMS),A,8.1
353091,Bedehaven Close,2024-01-20T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.6
353091,Bedehaven Close,2024-01-20T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
353091,Bedehaven Close,2024-01-20T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.2
353091,Bedehaven Close,2024-01-20T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
353091,Bedehaven Close,2024-01-20T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
353091,Bedehaven Close,2024-01-20T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.87
353091,Bedehaven Close,2024-01-20T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.4
353091,Bedehaven Close,2024-01-20T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.78
353091,Bedehaven Close,2024-01-20T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.19
353091,Bedehaven Close,2024-01-20T07:50:00.000+00:00,feeder,3,N Current (RMS),A,27.1
353091,Bedehaven Close,2024-01-20T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,36.1
353091,Bedehaven Close,2024-01-20T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.6
353091,Bedehaven Close,2024-01-20T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.5
353091,Bedehaven Close,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.41
353091,Bedehaven Close,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.74
353091,Bedehaven Close,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
353091,Bedehaven Close,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.5
353091,Bedehaven Close,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.91
353091,Bedehaven Close,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.61
353091,Bedehaven Close,2024-01-20T07:50:00.000+00:00,feeder,2,N Current (RMS),A,22.8
353091,Bedehaven Close,2024-01-20T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.6
353091,Bedehaven Close,2024-01-20T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.2
353091,Bedehaven Close,2024-01-20T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.4
353091,Bedehaven Close,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
353091,Bedehaven Close,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
353091,Bedehaven Close,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
353091,Bedehaven Close,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.17
353091,Bedehaven Close,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.84
353091,Bedehaven Close,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.72
353091,Bedehaven Close,2024-01-20T07:50:00.000+00:00,feeder,1,N Current (RMS),A,17.7
353091,Bedehaven Close,2024-01-20T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.4
353091,Bedehaven Close,2024-01-20T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.4
353091,Bedehaven Close,2024-01-20T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.3
353091,Bedehaven Close,2024-01-20T07:50:00.000+00:00,transformer,,Temperature,C,17.8
353091,Bedehaven Close,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
353091,Bedehaven Close,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
353091,Bedehaven Close,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
353091,Bedehaven Close,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
353091,Bedehaven Close,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
353091,Bedehaven Close,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
353091,Bedehaven Close,2024-01-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
353091,Bedehaven Close,2024-01-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
353091,Bedehaven Close,2024-01-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
353091,Bedehaven Close,2024-01-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,15.84
353091,Bedehaven Close,2024-01-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,17.8
353091,Bedehaven Close,2024-01-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,20.55
353091,Bedehaven Close,2024-01-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,39.1
353091,Bedehaven Close,2024-01-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
353091,Bedehaven Close,2024-01-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
353091,Bedehaven Close,2024-01-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
353091,Bedehaven Close,2024-01-20T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
353091,Bedehaven Close,2024-01-20T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
353091,Bedehaven Close,2024-01-20T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
353091,Bedehaven Close,2024-01-20T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.8
353091,Bedehaven Close,2024-01-20T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.34
353091,Bedehaven Close,2024-01-20T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.14
353091,Bedehaven Close,2024-01-20T07:40:00.000+00:00,feeder,4,N Current (RMS),A,10.0
353091,Bedehaven Close,2024-01-20T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.0
353091,Bedehaven Close,2024-01-20T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.5
353091,Bedehaven Close,2024-01-20T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.8
353091,Bedehaven Close,2024-01-20T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.14
353091,Bedehaven Close,2024-01-20T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
353091,Bedehaven Close,2024-01-20T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.16
