Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353091,Bedehaven Close,2024-01-20T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.56
353091,Bedehaven Close,2024-01-20T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.77
353091,Bedehaven Close,2024-01-20T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.57
353091,Bedehaven Close,2024-01-20T07:40:00.000+00:00,feeder,3,N Current (RMS),A,23.7
353091,Bedehaven Close,2024-01-20T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.5
353091,Bedehaven Close,2024-01-20T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.9
353091,Bedehaven Close,2024-01-20T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.7
353091,Bedehaven Close,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.23
353091,Bedehaven Close,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.6
353091,Bedehaven Close,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
353091,Bedehaven Close,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.86
353091,Bedehaven Close,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.99
353091,Bedehaven Close,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.95
353091,Bedehaven Close,2024-01-20T07:40:00.000+00:00,feeder,2,N Current (RMS),A,22.6
353091,Bedehaven Close,2024-01-20T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
353091,Bedehaven Close,2024-01-20T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.5
353091,Bedehaven Close,2024-01-20T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.8
353091,Bedehaven Close,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
353091,Bedehaven Close,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
353091,Bedehaven Close,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
353091,Bedehaven Close,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.08
353091,Bedehaven Close,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.98
353091,Bedehaven Close,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.87
353091,Bedehaven Close,2024-01-20T07:40:00.000+00:00,feeder,1,N Current (RMS),A,14.8
353091,Bedehaven Close,2024-01-20T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,2.2
353091,Bedehaven Close,2024-01-20T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.2
353091,Bedehaven Close,2024-01-20T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.9
353091,Bedehaven Close,2024-01-20T07:40:00.000+00:00,transformer,,Temperature,C,17.7
353091,Bedehaven Close,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
353091,Bedehaven Close,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
353091,Bedehaven Close,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
353091,Bedehaven Close,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
353091,Bedehaven Close,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
353091,Bedehaven Close,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
353091,Bedehaven Close,2024-01-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
353091,Bedehaven Close,2024-01-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
353091,Bedehaven Close,2024-01-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
353091,Bedehaven Close,2024-01-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,16.13
353091,Bedehaven Close,2024-01-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,13.08
353091,Bedehaven Close,2024-01-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,21.52
353091,Bedehaven Close,2024-01-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,44.7
353091,Bedehaven Close,2024-01-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
353091,Bedehaven Close,2024-01-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
353091,Bedehaven Close,2024-01-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
353091,Bedehaven Close,2024-01-20T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
353091,Bedehaven Close,2024-01-20T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
353091,Bedehaven Close,2024-01-20T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
353091,Bedehaven Close,2024-01-20T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.94
353091,Bedehaven Close,2024-01-20T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.27
353091,Bedehaven Close,2024-01-20T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.17
353091,Bedehaven Close,2024-01-20T07:30:00.000+00:00,feeder,4,N Current (RMS),A,9.4
353091,Bedehaven Close,2024-01-20T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.7
353091,Bedehaven Close,2024-01-20T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.5
353091,Bedehaven Close,2024-01-20T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.8
353091,Bedehaven Close,2024-01-20T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
353091,Bedehaven Close,2024-01-20T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
353091,Bedehaven Close,2024-01-20T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.06
353091,Bedehaven Close,2024-01-20T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.79
353091,Bedehaven Close,2024-01-20T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.79
353091,Bedehaven Close,2024-01-20T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.12
353091,Bedehaven Close,2024-01-20T07:30:00.000+00:00,feeder,3,N Current (RMS),A,22.7
353091,Bedehaven Close,2024-01-20T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.1
353091,Bedehaven Close,2024-01-20T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.8
353091,Bedehaven Close,2024-01-20T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.7
353091,Bedehaven Close,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
353091,Bedehaven Close,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.39
353091,Bedehaven Close,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
353091,Bedehaven Close,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.53
353091,Bedehaven Close,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.71
353091,Bedehaven Close,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.22
353091,Bedehaven Close,2024-01-20T07:30:00.000+00:00,feeder,2,N Current (RMS),A,17.2
353091,Bedehaven Close,2024-01-20T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
353091,Bedehaven Close,2024-01-20T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.4
353091,Bedehaven Close,2024-01-20T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.9
353091,Bedehaven Close,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
353091,Bedehaven Close,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
353091,Bedehaven Close,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
353091,Bedehaven Close,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.11
353091,Bedehaven Close,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.68
353091,Bedehaven Close,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.27
353091,Bedehaven Close,2024-01-20T07:30:00.000+00:00,feeder,1,N Current (RMS),A,16.2
353091,Bedehaven Close,2024-01-20T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,2.7
353091,Bedehaven Close,2024-01-20T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.5
353091,Bedehaven Close,2024-01-20T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.8
353091,Bedehaven Close,2024-01-20T07:30:00.000+00:00,transformer,,Temperature,C,17.7
353091,Bedehaven Close,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
353091,Bedehaven Close,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
353091,Bedehaven Close,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
353091,Bedehaven Close,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
353091,Bedehaven Close,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
353091,Bedehaven Close,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
353091,Bedehaven Close,2024-01-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
353091,Bedehaven Close,2024-01-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
353091,Bedehaven Close,2024-01-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
353091,Bedehaven Close,2024-01-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,16.16
353091,Bedehaven Close,2024-01-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,13.46
353091,Bedehaven Close,2024-01-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,18.77
353091,Bedehaven Close,2024-01-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,38.0
353091,Bedehaven Close,2024-01-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
353091,Bedehaven Close,2024-01-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
353091,Bedehaven Close,2024-01-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
353091,Bedehaven Close,2024-01-20T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
353091,Bedehaven Close,2024-01-20T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
353091,Bedehaven Close,2024-01-20T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
353091,Bedehaven Close,2024-01-20T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.86
353091,Bedehaven Close,2024-01-20T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.79
353091,Bedehaven Close,2024-01-20T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.96
353091,Bedehaven Close,2024-01-20T07:20:00.000+00:00,feeder,4,N Current (RMS),A,17.0
353091,Bedehaven Close,2024-01-20T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.6
353091,Bedehaven Close,2024-01-20T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,5.7
353091,Bedehaven Close,2024-01-20T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.2
353091,Bedehaven Close,2024-01-20T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
353091,Bedehaven Close,2024-01-20T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
353091,Bedehaven Close,2024-01-20T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.93
353091,Bedehaven Close,2024-01-20T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.45
353091,Bedehaven Close,2024-01-20T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.71
353091,Bedehaven Close,2024-01-20T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.67
353091,Bedehaven Close,2024-01-20T07:20:00.000+00:00,feeder,3,N Current (RMS),A,24.4
353091,Bedehaven Close,2024-01-20T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,36.0
353091,Bedehaven Close,2024-01-20T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.6
353091,Bedehaven Close,2024-01-20T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.0
353091,Bedehaven Close,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
353091,Bedehaven Close,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
353091,Bedehaven Close,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
353091,Bedehaven Close,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.98
353091,Bedehaven Close,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.02
353091,Bedehaven Close,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.26
353091,Bedehaven Close,2024-01-20T07:20:00.000+00:00,feeder,2,N Current (RMS),A,20.5
353091,Bedehaven Close,2024-01-20T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
353091,Bedehaven Close,2024-01-20T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.0
353091,Bedehaven Close,2024-01-20T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.9
353091,Bedehaven Close,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
353091,Bedehaven Close,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
353091,Bedehaven Close,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
353091,Bedehaven Close,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.12
353091,Bedehaven Close,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.34
353091,Bedehaven Close,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.92
353091,Bedehaven Close,2024-01-20T07:20:00.000+00:00,feeder,1,N Current (RMS),A,22.3
353091,Bedehaven Close,2024-01-20T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,2.7
353091,Bedehaven Close,2024-01-20T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.4
353091,Bedehaven Close,2024-01-20T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.6
353091,Bedehaven Close,2024-01-20T07:20:00.000+00:00,transformer,,Temperature,C,17.7
353091,Bedehaven Close,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
353091,Bedehaven Close,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
353091,Bedehaven Close,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
353091,Bedehaven Close,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
353091,Bedehaven Close,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
353091,Bedehaven Close,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
353091,Bedehaven Close,2024-01-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
353091,Bedehaven Close,2024-01-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
353091,Bedehaven Close,2024-01-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
353091,Bedehaven Close,2024-01-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,18.17
353091,Bedehaven Close,2024-01-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,17.87
353091,Bedehaven Close,2024-01-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,20.81
353091,Bedehaven Close,2024-01-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,43.0
353091,Bedehaven Close,2024-01-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
353091,Bedehaven Close,2024-01-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
353091,Bedehaven Close,2024-01-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
353091,Bedehaven Close,2024-01-20T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
353091,Bedehaven Close,2024-01-20T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
353091,Bedehaven Close,2024-01-20T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
353091,Bedehaven Close,2024-01-20T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.03
353091,Bedehaven Close,2024-01-20T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.38
353091,Bedehaven Close,2024-01-20T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.33
353091,Bedehaven Close,2024-01-20T07:10:00.000+00:00,feeder,4,N Current (RMS),A,8.3
353091,Bedehaven Close,2024-01-20T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.6
353091,Bedehaven Close,2024-01-20T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.7
353091,Bedehaven Close,2024-01-20T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.4
353091,Bedehaven Close,2024-01-20T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
353091,Bedehaven Close,2024-01-20T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
353091,Bedehaven Close,2024-01-20T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.73
353091,Bedehaven Close,2024-01-20T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.4
353091,Bedehaven Close,2024-01-20T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.91
353091,Bedehaven Close,2024-01-20T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.81
353091,Bedehaven Close,2024-01-20T07:10:00.000+00:00,feeder,3,N Current (RMS),A,21.0
353091,Bedehaven Close,2024-01-20T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.9
353091,Bedehaven Close,2024-01-20T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.6
353091,Bedehaven Close,2024-01-20T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,34.4
353091,Bedehaven Close,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
353091,Bedehaven Close,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.63
353091,Bedehaven Close,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
353091,Bedehaven Close,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.22
353091,Bedehaven Close,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.91
353091,Bedehaven Close,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.31
353091,Bedehaven Close,2024-01-20T07:10:00.000+00:00,feeder,2,N Current (RMS),A,24.5
353091,Bedehaven Close,2024-01-20T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.3
353091,Bedehaven Close,2024-01-20T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,42.3
353091,Bedehaven Close,2024-01-20T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.2
353091,Bedehaven Close,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
353091,Bedehaven Close,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
353091,Bedehaven Close,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
353091,Bedehaven Close,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.2
353091,Bedehaven Close,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.32
353091,Bedehaven Close,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.54
353091,Bedehaven Close,2024-01-20T07:10:00.000+00:00,feeder,1,N Current (RMS),A,19.4
353091,Bedehaven Close,2024-01-20T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.3
353091,Bedehaven Close,2024-01-20T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.6
353091,Bedehaven Close,2024-01-20T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.9
353091,Bedehaven Close,2024-01-20T07:10:00.000+00:00,transformer,,Temperature,C,17.6
353091,Bedehaven Close,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
353091,Bedehaven Close,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
353091,Bedehaven Close,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
353091,Bedehaven Close,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
353091,Bedehaven Close,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
353091,Bedehaven Close,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
353091,Bedehaven Close,2024-01-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
353091,Bedehaven Close,2024-01-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
353091,Bedehaven Close,2024-01-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
353091,Bedehaven Close,2024-01-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,13.45
353091,Bedehaven Close,2024-01-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,17.53
353091,Bedehaven Close,2024-01-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,22.99
353091,Bedehaven Close,2024-01-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,45.8
353091,Bedehaven Close,2024-01-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
353091,Bedehaven Close,2024-01-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
353091,Bedehaven Close,2024-01-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
353091,Bedehaven Close,2024-01-20T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
353091,Bedehaven Close,2024-01-20T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
353091,Bedehaven Close,2024-01-20T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
353091,Bedehaven Close,2024-01-20T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.39
353091,Bedehaven Close,2024-01-20T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.35
353091,Bedehaven Close,2024-01-20T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.05
353091,Bedehaven Close,2024-01-20T07:00:00.000+00:00,feeder,4,N Current (RMS),A,10.8
353091,Bedehaven Close,2024-01-20T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.0
353091,Bedehaven Close,2024-01-20T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.7
353091,Bedehaven Close,2024-01-20T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.5
353091,Bedehaven Close,2024-01-20T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
353091,Bedehaven Close,2024-01-20T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
353091,Bedehaven Close,2024-01-20T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.97
353091,Bedehaven Close,2024-01-20T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.66
353091,Bedehaven Close,2024-01-20T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.13
353091,Bedehaven Close,2024-01-20T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.57
353091,Bedehaven Close,2024-01-20T07:00:00.000+00:00,feeder,3,N Current (RMS),A,19.6
353091,Bedehaven Close,2024-01-20T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.0
353091,Bedehaven Close,2024-01-20T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.6
353091,Bedehaven Close,2024-01-20T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.4
353091,Bedehaven Close,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
353091,Bedehaven Close,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
353091,Bedehaven Close,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
353091,Bedehaven Close,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.43
353091,Bedehaven Close,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.37
353091,Bedehaven Close,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.95
353091,Bedehaven Close,2024-01-20T07:00:00.000+00:00,feeder,2,N Current (RMS),A,23.3
353091,Bedehaven Close,2024-01-20T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.7
353091,Bedehaven Close,2024-01-20T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.7
353091,Bedehaven Close,2024-01-20T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.6
353091,Bedehaven Close,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
353091,Bedehaven Close,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
353091,Bedehaven Close,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
353091,Bedehaven Close,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.24
353091,Bedehaven Close,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.56
353091,Bedehaven Close,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.84
353091,Bedehaven Close,2024-01-20T07:00:00.000+00:00,feeder,1,N Current (RMS),A,20.8
353091,Bedehaven Close,2024-01-20T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
353091,Bedehaven Close,2024-01-20T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.8
353091,Bedehaven Close,2024-01-20T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.3
353091,Bedehaven Close,2024-01-20T07:00:00.000+00:00,transformer,,Temperature,C,17.6
353091,Bedehaven Close,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
353091,Bedehaven Close,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
353091,Bedehaven Close,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
353091,Bedehaven Close,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
353091,Bedehaven Close,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
353091,Bedehaven Close,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
353091,Bedehaven Close,2024-01-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
353091,Bedehaven Close,2024-01-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
353091,Bedehaven Close,2024-01-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
353091,Bedehaven Close,2024-01-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,14.25
353091,Bedehaven Close,2024-01-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,17.42
353091,Bedehaven Close,2024-01-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,19.42
353091,Bedehaven Close,2024-01-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,34.2
353091,Bedehaven Close,2024-01-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
353091,Bedehaven Close,2024-01-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
353091,Bedehaven Close,2024-01-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
353091,Bedehaven Close,2024-01-20T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
353091,Bedehaven Close,2024-01-20T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
353091,Bedehaven Close,2024-01-20T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
353091,Bedehaven Close,2024-01-20T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.62
353091,Bedehaven Close,2024-01-20T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.49
353091,Bedehaven Close,2024-01-20T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.68
353091,Bedehaven Close,2024-01-20T06:50:00.000+00:00,feeder,4,N Current (RMS),A,24.7
353091,Bedehaven Close,2024-01-20T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,32.4
353091,Bedehaven Close,2024-01-20T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.2
353091,Bedehaven Close,2024-01-20T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,32.0
353091,Bedehaven Close,2024-01-20T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.96
353091,Bedehaven Close,2024-01-20T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
353091,Bedehaven Close,2024-01-20T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.09
353091,Bedehaven Close,2024-01-20T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.15
353091,Bedehaven Close,2024-01-20T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.29
353091,Bedehaven Close,2024-01-20T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.53
353091,Bedehaven Close,2024-01-20T06:50:00.000+00:00,feeder,3,N Current (RMS),A,13.9
353091,Bedehaven Close,2024-01-20T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.8
353091,Bedehaven Close,2024-01-20T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.7
353091,Bedehaven Close,2024-01-20T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.5
353091,Bedehaven Close,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
353091,Bedehaven Close,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
353091,Bedehaven Close,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
353091,Bedehaven Close,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.31
353091,Bedehaven Close,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.57
353091,Bedehaven Close,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.34
353091,Bedehaven Close,2024-01-20T06:50:00.000+00:00,feeder,2,N Current (RMS),A,29.1
353091,Bedehaven Close,2024-01-20T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.2
353091,Bedehaven Close,2024-01-20T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,44.8
353091,Bedehaven Close,2024-01-20T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.5
353091,Bedehaven Close,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
353091,Bedehaven Close,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
353091,Bedehaven Close,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.29
353091,Bedehaven Close,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.29
353091,Bedehaven Close,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.88
353091,Bedehaven Close,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.68
353091,Bedehaven Close,2024-01-20T06:50:00.000+00:00,feeder,1,N Current (RMS),A,26.1
353091,Bedehaven Close,2024-01-20T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.9
353091,Bedehaven Close,2024-01-20T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.3
353091,Bedehaven Close,2024-01-20T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.2
353091,Bedehaven Close,2024-01-20T06:50:00.000+00:00,transformer,,Temperature,C,17.6
353091,Bedehaven Close,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
353091,Bedehaven Close,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
353091,Bedehaven Close,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
353091,Bedehaven Close,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
353091,Bedehaven Close,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
353091,Bedehaven Close,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
353091,Bedehaven Close,2024-01-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
353091,Bedehaven Close,2024-01-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
353091,Bedehaven Close,2024-01-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
353091,Bedehaven Close,2024-01-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,16.37
353091,Bedehaven Close,2024-01-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,20.23
353091,Bedehaven Close,2024-01-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,29.24
353091,Bedehaven Close,2024-01-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,55.0
353091,Bedehaven Close,2024-01-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
353091,Bedehaven Close,2024-01-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
353091,Bedehaven Close,2024-01-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
353091,Bedehaven Close,2024-01-20T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
353091,Bedehaven Close,2024-01-20T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
353091,Bedehaven Close,2024-01-20T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
353091,Bedehaven Close,2024-01-20T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.74
353091,Bedehaven Close,2024-01-20T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.69
353091,Bedehaven Close,2024-01-20T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.21
353091,Bedehaven Close,2024-01-20T06:40:00.000+00:00,feeder,4,N Current (RMS),A,23.4
353091,Bedehaven Close,2024-01-20T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,32.1
353091,Bedehaven Close,2024-01-20T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.9
353091,Bedehaven Close,2024-01-20T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,30.3
353091,Bedehaven Close,2024-01-20T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
353091,Bedehaven Close,2024-01-20T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
353091,Bedehaven Close,2024-01-20T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.9
353091,Bedehaven Close,2024-01-20T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.44
353091,Bedehaven Close,2024-01-20T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.28
353091,Bedehaven Close,2024-01-20T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.2
353091,Bedehaven Close,2024-01-20T06:40:00.000+00:00,feeder,3,N Current (RMS),A,13.8
353091,Bedehaven Close,2024-01-20T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.4
353091,Bedehaven Close,2024-01-20T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.7
353091,Bedehaven Close,2024-01-20T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.8
353091,Bedehaven Close,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.2
353091,Bedehaven Close,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
353091,Bedehaven Close,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
353091,Bedehaven Close,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.35
353091,Bedehaven Close,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.86
353091,Bedehaven Close,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.7
353091,Bedehaven Close,2024-01-20T06:40:00.000+00:00,feeder,2,N Current (RMS),A,32.3
353091,Bedehaven Close,2024-01-20T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.4
353091,Bedehaven Close,2024-01-20T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.8
353091,Bedehaven Close,2024-01-20T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,48.8
353091,Bedehaven Close,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
353091,Bedehaven Close,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
353091,Bedehaven Close,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.31
353091,Bedehaven Close,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.29
353091,Bedehaven Close,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.58
353091,Bedehaven Close,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.73
353091,Bedehaven Close,2024-01-20T06:40:00.000+00:00,feeder,1,N Current (RMS),A,23.2
353091,Bedehaven Close,2024-01-20T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.3
353091,Bedehaven Close,2024-01-20T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.2
353091,Bedehaven Close,2024-01-20T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
353091,Bedehaven Close,2024-01-20T06:40:00.000+00:00,transformer,,Temperature,C,17.6
353091,Bedehaven Close,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
353091,Bedehaven Close,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
353091,Bedehaven Close,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
353091,Bedehaven Close,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
353091,Bedehaven Close,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
353091,Bedehaven Close,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
353091,Bedehaven Close,2024-01-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
353091,Bedehaven Close,2024-01-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
353091,Bedehaven Close,2024-01-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
353091,Bedehaven Close,2024-01-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,15.82
353091,Bedehaven Close,2024-01-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,20.4
353091,Bedehaven Close,2024-01-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,29.84
353091,Bedehaven Close,2024-01-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,55.7
353091,Bedehaven Close,2024-01-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
353091,Bedehaven Close,2024-01-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
353091,Bedehaven Close,2024-01-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
353091,Bedehaven Close,2024-01-20T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
353091,Bedehaven Close,2024-01-20T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
353091,Bedehaven Close,2024-01-20T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
353091,Bedehaven Close,2024-01-20T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.61
353091,Bedehaven Close,2024-01-20T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.12
353091,Bedehaven Close,2024-01-20T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.78
353091,Bedehaven Close,2024-01-20T06:30:00.000+00:00,feeder,4,N Current (RMS),A,17.3
353091,Bedehaven Close,2024-01-20T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,39.8
353091,Bedehaven Close,2024-01-20T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.2
353091,Bedehaven Close,2024-01-20T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,36.4
353091,Bedehaven Close,2024-01-20T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
353091,Bedehaven Close,2024-01-20T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
353091,Bedehaven Close,2024-01-20T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.89
353091,Bedehaven Close,2024-01-20T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.61
353091,Bedehaven Close,2024-01-20T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.92
353091,Bedehaven Close,2024-01-20T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.63
353091,Bedehaven Close,2024-01-20T06:30:00.000+00:00,feeder,3,N Current (RMS),A,17.5
353091,Bedehaven Close,2024-01-20T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.4
353091,Bedehaven Close,2024-01-20T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.9
353091,Bedehaven Close,2024-01-20T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.6
353091,Bedehaven Close,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
353091,Bedehaven Close,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.49
353091,Bedehaven Close,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
353091,Bedehaven Close,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.53
353091,Bedehaven Close,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.52
353091,Bedehaven Close,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.86
353091,Bedehaven Close,2024-01-20T06:30:00.000+00:00,feeder,2,N Current (RMS),A,40.1
353091,Bedehaven Close,2024-01-20T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.1
353091,Bedehaven Close,2024-01-20T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,55.2
353091,Bedehaven Close,2024-01-20T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,49.8
353091,Bedehaven Close,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
353091,Bedehaven Close,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
353091,Bedehaven Close,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
353091,Bedehaven Close,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.15
353091,Bedehaven Close,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.52
353091,Bedehaven Close,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.1
353091,Bedehaven Close,2024-01-20T06:30:00.000+00:00,feeder,1,N Current (RMS),A,14.6
353091,Bedehaven Close,2024-01-20T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.1
353091,Bedehaven Close,2024-01-20T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.9
353091,Bedehaven Close,2024-01-20T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.9
353091,Bedehaven Close,2024-01-20T06:30:00.000+00:00,transformer,,Temperature,C,17.6
353091,Bedehaven Close,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
353091,Bedehaven Close,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
353091,Bedehaven Close,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
353091,Bedehaven Close,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
353091,Bedehaven Close,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
353091,Bedehaven Close,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
353091,Bedehaven Close,2024-01-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
353091,Bedehaven Close,2024-01-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
353091,Bedehaven Close,2024-01-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
353091,Bedehaven Close,2024-01-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,18.9
353091,Bedehaven Close,2024-01-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,24.08
353091,Bedehaven Close,2024-01-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,29.38
353091,Bedehaven Close,2024-01-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,47.9
353091,Bedehaven Close,2024-01-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
353091,Bedehaven Close,2024-01-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
353091,Bedehaven Close,2024-01-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
353091,Bedehaven Close,2024-01-20T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
353091,Bedehaven Close,2024-01-20T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.36
353091,Bedehaven Close,2024-01-20T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
353091,Bedehaven Close,2024-01-20T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.4
353091,Bedehaven Close,2024-01-20T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.76
353091,Bedehaven Close,2024-01-20T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.71
353091,Bedehaven Close,2024-01-20T06:20:00.000+00:00,feeder,4,N Current (RMS),A,19.4
353091,Bedehaven Close,2024-01-20T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,39.3
353091,Bedehaven Close,2024-01-20T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.6
353091,Bedehaven Close,2024-01-20T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,32.0
353091,Bedehaven Close,2024-01-20T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
353091,Bedehaven Close,2024-01-20T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
353091,Bedehaven Close,2024-01-20T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.01
353091,Bedehaven Close,2024-01-20T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.74
353091,Bedehaven Close,2024-01-20T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.35
353091,Bedehaven Close,2024-01-20T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.27
353091,Bedehaven Close,2024-01-20T06:20:00.000+00:00,feeder,3,N Current (RMS),A,13.2
353091,Bedehaven Close,2024-01-20T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.3
353091,Bedehaven Close,2024-01-20T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.4
353091,Bedehaven Close,2024-01-20T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.4
353091,Bedehaven Close,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
353091,Bedehaven Close,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
353091,Bedehaven Close,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
353091,Bedehaven Close,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.34
353091,Bedehaven Close,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.97
353091,Bedehaven Close,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.46
353091,Bedehaven Close,2024-01-20T06:20:00.000+00:00,feeder,2,N Current (RMS),A,20.5
353091,Bedehaven Close,2024-01-20T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.3
353091,Bedehaven Close,2024-01-20T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.2
353091,Bedehaven Close,2024-01-20T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.8
353091,Bedehaven Close,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
353091,Bedehaven Close,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
353091,Bedehaven Close,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
353091,Bedehaven Close,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.35
353091,Bedehaven Close,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.32
353091,Bedehaven Close,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.18
353091,Bedehaven Close,2024-01-20T06:20:00.000+00:00,feeder,1,N Current (RMS),A,14.4
353091,Bedehaven Close,2024-01-20T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
353091,Bedehaven Close,2024-01-20T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.7
353091,Bedehaven Close,2024-01-20T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.2
353091,Bedehaven Close,2024-01-20T06:20:00.000+00:00,transformer,,Temperature,C,17.5
353091,Bedehaven Close,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
353091,Bedehaven Close,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
353091,Bedehaven Close,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
353091,Bedehaven Close,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
353091,Bedehaven Close,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
353091,Bedehaven Close,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
353091,Bedehaven Close,2024-01-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
353091,Bedehaven Close,2024-01-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
353091,Bedehaven Close,2024-01-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
353091,Bedehaven Close,2024-01-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,17.84
353091,Bedehaven Close,2024-01-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,18.41
353091,Bedehaven Close,2024-01-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,23.63
353091,Bedehaven Close,2024-01-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,38.4
353091,Bedehaven Close,2024-01-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
353091,Bedehaven Close,2024-01-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
353091,Bedehaven Close,2024-01-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
353091,Bedehaven Close,2024-01-20T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
353091,Bedehaven Close,2024-01-20T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
353091,Bedehaven Close,2024-01-20T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
353091,Bedehaven Close,2024-01-20T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.29
353091,Bedehaven Close,2024-01-20T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.59
353091,Bedehaven Close,2024-01-20T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.84
353091,Bedehaven Close,2024-01-20T06:10:00.000+00:00,feeder,4,N Current (RMS),A,21.2
353091,Bedehaven Close,2024-01-20T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,42.8
353091,Bedehaven Close,2024-01-20T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,32.5
353091,Bedehaven Close,2024-01-20T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,30.8
353091,Bedehaven Close,2024-01-20T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.21
353091,Bedehaven Close,2024-01-20T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
353091,Bedehaven Close,2024-01-20T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.04
353091,Bedehaven Close,2024-01-20T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.06
353091,Bedehaven Close,2024-01-20T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.38
353091,Bedehaven Close,2024-01-20T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.09
353091,Bedehaven Close,2024-01-20T06:10:00.000+00:00,feeder,3,N Current (RMS),A,14.2
353091,Bedehaven Close,2024-01-20T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.8
353091,Bedehaven Close,2024-01-20T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.9
353091,Bedehaven Close,2024-01-20T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.9
353091,Bedehaven Close,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
353091,Bedehaven Close,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
353091,Bedehaven Close,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
353091,Bedehaven Close,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.3
353091,Bedehaven Close,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.22
353091,Bedehaven Close,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.04
353091,Bedehaven Close,2024-01-20T06:10:00.000+00:00,feeder,2,N Current (RMS),A,26.8
353091,Bedehaven Close,2024-01-20T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.2
353091,Bedehaven Close,2024-01-20T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.0
353091,Bedehaven Close,2024-01-20T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.4
353091,Bedehaven Close,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
353091,Bedehaven Close,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
353091,Bedehaven Close,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.27
353091,Bedehaven Close,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.31
353091,Bedehaven Close,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.89
353091,Bedehaven Close,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.08
353091,Bedehaven Close,2024-01-20T06:10:00.000+00:00,feeder,1,N Current (RMS),A,14.2
353091,Bedehaven Close,2024-01-20T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
353091,Bedehaven Close,2024-01-20T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.4
353091,Bedehaven Close,2024-01-20T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.8
353091,Bedehaven Close,2024-01-20T06:10:00.000+00:00,transformer,,Temperature,C,17.5
353091,Bedehaven Close,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
353091,Bedehaven Close,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
353091,Bedehaven Close,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
353091,Bedehaven Close,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
353091,Bedehaven Close,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
353091,Bedehaven Close,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
353091,Bedehaven Close,2024-01-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
353091,Bedehaven Close,2024-01-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
353091,Bedehaven Close,2024-01-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
353091,Bedehaven Close,2024-01-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,18.96
353091,Bedehaven Close,2024-01-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,27.09
